Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,0.95,-0.5,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,0.85,-1.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,0.75,-0.5,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,1,7,45,221.5,15.5,0.7,0.5,38.5,161.43,81.34
2016,1,1,8,0,443.0,31.0,0.7,1.0,77.0,317.04,258.32
2016,1,1,8,15,531.0,38.5,0.65,1.5,118.5,381.98,319.6
2016,1,1,8,30,619.0,46.0,0.6,2.0,160.0,442.53,372.14
2016,1,1,8,45,670.5,51.0,0.55,2.5,201.5,485.29,407.52
2016,1,1,9,0,722.0,56.0,0.5,3.0,243.0,526.3,439.59
2016,1,1,9,15,756.5,59.5,0.45,3.5,282.0,553.08,458.98
2016,1,1,9,30,791.0,63.0,0.4,4.0,321.0,577.19,475.41
2016,1,1,9,45,563.5,105.0,0.4,4.5,299.0,483.54,399.21
2016,1,1,10,0,336.0,147.0,0.4,5.0,277.0,370.33,307.39
2016,1,1,10,15,589.0,113.5,0.4,5.0,359.5,493.66,406.83
2016,1,1,10,30,842.0,80.0,0.4,5.0,442.0,593.21,481.25
2016,1,1,10,45,684.0,115.5,0.45,5.5,419.0,526.32,426.14
2016,1,1,11,0,526.0,151.0,0.5,6.0,396.0,454.04,368.67
2016,1,1,11,15,596.0,135.5,0.5,6.0,420.5,463.94,375.73
2016,1,1,11,30,666.0,120.0,0.5,6.0,445.0,464.85,374.4
2016,1,1,11,45,662.5,125.0,0.55,6.5,452.0,445.17,356.4
2016,1,1,12,0,659.0,130.0,0.6,7.0,459.0,423.55,336.76
2016,1,1,12,15,331.5,147.5,0.6,7.0,313.0,276.2,221.18
2016,1,1,12,30,4.0,165.0,0.6,7.0,167.0,146.33,118.86
2016,1,1,12,45,3.5,162.5,0.65,7.5,164.5,143.04,116.53
2016,1,1,13,0,3.0,160.0,0.7,8.0,162.0,139.78,113.71
2016,1,1,13,15,2.0,155.5,0.7,8.0,156.5,134.74,109.62
2016,1,1,13,30,1.0,151.0,0.7,8.0,151.0,129.77,105.62
2016,1,1,13,45,76.5,167.5,0.75,8.0,199.0,149.7,119.12
2016,1,1,14,0,152.0,184.0,0.8,8.0,247.0,158.72,123.66
2016,1,1,14,15,169.5,170.0,0.75,7.5,236.0,138.12,107.96
2016,1,1,14,30,187.0,156.0,0.7,7.0,225.0,115.83,99.31
2016,1,1,14,45,180.5,142.0,0.7,7.0,203.5,106.48,91.18
2016,1,1,15,0,174.0,128.0,0.7,7.0,182.0,96.91,82.74
2016,1,1,15,15,166.0,111.5,0.7,6.5,157.5,85.54,72.67
2016,1,1,15,30,158.0,95.0,0.7,6.0,133.0,73.86,62.13
2016,1,1,15,45,141.5,78.5,0.7,5.5,107.5,61.83,51.05
2016,1,1,16,0,125.0,62.0,0.7,5.0,82.0,48.14,38.24
2016,1,1,16,15,99.0,44.5,0.65,5.0,57.5,35.19,25.82
2016,1,1,16,30,73.0,27.0,0.6,5.0,33.0,21.85,11.75
2016,1,1,16,45,36.5,13.5,0.55,5.0,16.5,12.28,0.0
2016,1,1,17,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,0.55,4.5,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.45,1.5,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,2,7,45,50.5,18.0,1.1,3.0,23.5,59.12,25.59
2016,1,2,8,0,101.0,36.0,1.1,4.0,47.0,119.23,95.01
2016,1,2,8,15,121.5,53.5,1.1,4.5,72.0,152.65,127.09
2016,1,2,8,30,142.0,71.0,1.1,5.0,97.0,185.16,156.51
2016,1,2,8,45,156.0,87.5,1.15,5.5,123.0,211.68,179.9
2016,1,2,9,0,170.0,104.0,1.2,6.0,149.0,226.73,192.99
2016,1,2,9,15,176.5,120.5,1.2,6.5,172.5,247.13,209.78
2016,1,2,9,30,183.0,137.0,1.2,7.0,196.0,266.59,225.26
2016,1,2,9,45,189.5,150.5,1.3,7.5,217.5,281.39,236.74
2016,1,2,10,0,196.0,164.0,1.4,8.0,239.0,295.3,247.27
2016,1,2,10,15,272.5,167.0,1.45,8.5,279.5,348.02,289.87
2016,1,2,10,30,349.0,170.0,1.5,9.0,320.0,388.35,321.35
2016,1,2,10,45,335.5,181.5,1.55,9.5,331.5,383.11,315.17
2016,1,2,11,0,322.0,193.0,1.6,10.0,343.0,376.81,308.45
2016,1,2,11,15,219.5,207.5,1.6,10.0,311.5,318.5,260.26
2016,1,2,11,30,117.0,222.0,1.6,10.0,280.0,271.53,221.37
2016,1,2,11,45,224.0,216.0,1.65,10.5,328.0,309.46,251.22
2016,1,2,12,0,331.0,210.0,1.7,11.0,376.0,344.96,277.33
2016,1,2,12,15,337.0,208.5,1.65,11.0,377.0,330.28,263.65
2016,1,2,12,30,343.0,207.0,1.6,11.0,378.0,314.35,248.99
2016,1,2,12,45,276.5,212.5,1.6,11.0,349.0,278.7,219.86
2016,1,2,13,0,210.0,218.0,1.6,11.0,320.0,246.94,194.48
2016,1,2,13,15,292.0,199.0,1.6,11.0,335.5,238.74,183.88
2016,1,2,13,30,374.0,180.0,1.6,11.0,351.0,223.08,166.29
2016,1,2,13,45,213.5,177.5,1.6,11.0,274.0,176.41,133.93
2016,1,2,14,0,53.0,175.0,1.6,11.0,197.0,145.76,116.01
2016,1,2,14,15,26.5,120.5,1.5,10.5,131.5,100.96,80.21
2016,1,2,14,30,0.0,66.0,1.4,10.0,66.0,58.33,47.2
2016,1,2,14,45,0.0,59.5,1.35,10.0,59.5,52.55,42.12
2016,1,2,15,0,0.0,53.0,1.3,10.0,53.0,46.78,36.96
2016,1,2,15,15,0.0,46.0,1.25,9.5,46.0,40.58,31.41
2016,1,2,15,30,0.0,39.0,1.2,9.0,39.0,34.38,25.79
2016,1,2,15,45,0.0,31.5,1.15,8.5,31.5,27.74,19.68
2016,1,2,16,0,0.0,24.0,1.1,8.0,24.0,21.12,13.49
2016,1,2,16,15,0.0,16.5,1.15,7.5,16.5,14.5,7.26
2016,1,2,16,30,0.0,9.0,1.2,7.0,9.0,7.9,0.7
2016,1,2,16,45,0.0,4.5,1.25,7.0,4.5,4.09,0.0
2016,1,2,17,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,3,7,45,6.0,17.5,1.65,6.5,18.0,20.76,4.96
2016,1,3,8,0,12.0,35.0,1.7,7.0,36.0,48.06,34.44
2016,1,3,8,15,24.5,52.0,1.7,7.0,56.0,74.46,58.72
2016,1,3,8,30,37.0,69.0,1.7,7.0,76.0,99.93,81.74
2016,1,3,8,45,44.0,86.0,1.7,7.5,96.0,121.64,100.92
2016,1,3,9,0,51.0,103.0,1.7,8.0,116.0,142.89,119.3
2016,1,3,9,15,55.5,118.5,1.7,8.0,135.0,160.21,134.14
2016,1,3,9,30,60.0,134.0,1.7,8.0,154.0,177.21,148.42
2016,1,3,9,45,63.5,147.5,1.7,8.5,170.5,190.76,159.29
2016,1,3,10,0,67.0,161.0,1.7,9.0,187.0,203.98,169.7
2016,1,3,10,15,297.0,148.5,1.7,9.0,275.0,342.69,286.68
2016,1,3,10,30,527.0,136.0,1.7,9.0,363.0,467.53,386.66
2016,1,3,10,45,497.0,150.5,1.7,9.5,373.5,453.27,372.07
2016,1,3,11,0,467.0,165.0,1.7,10.0,384.0,437.67,357.46
2016,1,3,11,15,455.5,173.5,1.75,10.0,392.0,425.11,346.2
2016,1,3,11,30,444.0,182.0,1.8,10.0,400.0,411.27,333.79
2016,1,3,11,45,414.0,191.5,1.85,10.5,397.0,388.38,313.57
2016,1,3,12,0,384.0,201.0,1.9,11.0,394.0,361.26,290.08
2016,1,3,12,15,429.0,190.5,1.9,11.0,406.0,356.69,284.27
2016,1,3,12,30,474.0,180.0,1.9,11.0,418.0,343.79,271.05
2016,1,3,12,45,457.5,180.5,1.9,11.5,406.5,315.27,245.4
2016,1,3,13,0,441.0,181.0,1.9,12.0,395.0,286.96,219.96
2016,1,3,13,15,400.5,182.5,1.75,12.0,372.0,253.79,191.77
2016,1,3,13,30,360.0,184.0,1.6,12.0,349.0,224.33,167.27
2016,1,3,13,45,258.0,185.0,1.5,12.0,300.5,187.08,140.17
2016,1,3,14,0,156.0,186.0,1.4,12.0,252.0,161.73,124.22
2016,1,3,14,15,164.0,172.5,1.25,11.5,237.5,140.7,108.56
2016,1,3,14,30,172.0,159.0,1.1,11.0,223.0,118.92,100.63
2016,1,3,14,45,160.5,145.5,1.0,11.0,200.5,108.59,91.72
2016,1,3,15,0,149.0,132.0,0.9,11.0,178.0,99.35,83.67
2016,1,3,15,15,140.0,115.0,0.9,10.5,154.0,87.74,73.55
2016,1,3,15,30,131.0,98.0,0.9,10.0,130.0,75.8,62.95
2016,1,3,15,45,111.5,81.0,0.95,9.5,104.5,63.51,51.8
2016,1,3,16,0,92.0,64.0,1.0,9.0,79.0,50.91,40.16
2016,1,3,16,15,65.0,46.5,1.0,9.0,55.5,37.66,27.65
2016,1,3,16,30,38.0,29.0,1.0,9.0,32.0,24.1,13.87
2016,1,3,16,45,19.0,14.5,1.0,9.0,16.0,13.19,0.0
2016,1,3,17,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,0.45,8.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,4,7,45,0.0,1.0,1.6,8.5,1.0,0.87,0.0
2016,1,4,8,0,0.0,2.0,1.6,9.0,2.0,1.75,0.0
2016,1,4,8,15,0.0,3.5,1.6,9.0,3.5,3.07,0.0
2016,1,4,8,30,0.0,5.0,1.6,9.0,5.0,4.38,0.0
2016,1,4,8,45,0.0,6.5,1.6,9.5,6.5,5.7,0.0
2016,1,4,9,0,0.0,8.0,1.6,10.0,8.0,7.02,0.5
2016,1,4,9,15,0.0,9.5,1.6,10.0,9.5,8.34,1.66
2016,1,4,9,30,0.0,11.0,1.6,10.0,11.0,9.67,2.81
2016,1,4,9,45,0.0,12.5,1.65,10.5,12.5,10.99,3.94
2016,1,4,10,0,0.0,14.0,1.7,11.0,14.0,12.32,5.06
2016,1,4,10,15,0.0,18.5,1.75,11.0,18.5,16.29,8.49
2016,1,4,10,30,0.0,23.0,1.8,11.0,23.0,20.26,11.9
2016,1,4,10,45,0.0,21.0,1.85,11.5,21.0,18.5,10.33
2016,1,4,11,0,0.0,19.0,1.9,12.0,19.0,16.74,8.76
2016,1,4,11,15,0.0,86.0,1.9,12.0,86.0,76.17,59.43
2016,1,4,11,30,0.0,153.0,1.9,12.0,153.0,137.06,110.33
2016,1,4,11,45,0.0,142.0,1.9,12.0,142.0,126.45,101.31
2016,1,4,12,0,0.0,131.0,1.9,12.0,131.0,116.17,92.73
2016,1,4,12,15,0.0,97.0,1.9,12.0,97.0,85.86,67.35
2016,1,4,12,30,0.0,63.0,1.9,12.0,63.0,55.7,41.92
2016,1,4,12,45,0.0,102.0,1.95,12.0,102.0,90.05,71.01
2016,1,4,13,0,0.0,141.0,2.0,12.0,141.0,123.11,98.72
2016,1,4,13,15,1.0,146.5,2.0,12.0,147.0,127.26,102.18
2016,1,4,13,30,2.0,152.0,2.0,12.0,153.0,130.98,105.34
2016,1,4,13,45,1.0,126.0,2.0,12.0,126.5,108.93,87.06
2016,1,4,14,0,0.0,100.0,2.0,12.0,100.0,87.16,68.91
2016,1,4,14,15,0.0,88.0,1.95,11.5,88.0,77.0,60.55
2016,1,4,14,30,0.0,76.0,1.9,11.0,76.0,66.91,54.71
2016,1,4,14,45,0.0,68.5,1.85,10.5,68.5,60.53,49.18
2016,1,4,15,0,0.0,61.0,1.8,10.0,61.0,53.89,43.36
2016,1,4,15,15,0.0,53.0,1.7,9.5,53.0,46.79,37.04
2016,1,4,15,30,0.0,45.0,1.6,9.0,45.0,39.7,30.62
2016,1,4,15,45,0.0,36.0,1.55,9.0,36.0,31.73,23.26
2016,1,4,16,0,0.0,27.0,1.5,9.0,27.0,23.77,15.84
2016,1,4,16,15,0.0,19.0,1.5,9.0,19.0,16.71,9.19
2016,1,4,16,30,0.0,11.0,1.5,9.0,11.0,9.66,2.28
2016,1,4,16,45,0.0,5.5,1.55,9.0,5.5,4.82,0.0
2016,1,4,17,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,5,7,45,0.0,4.0,1.45,7.5,4.0,3.5,0.0
2016,1,5,8,0,0.0,8.0,1.5,8.0,8.0,7.02,0.17
2016,1,5,8,15,0.0,13.0,1.55,8.0,13.0,11.41,4.18
2016,1,5,8,30,0.0,18.0,1.6,8.0,18.0,15.82,8.16
2016,1,5,8,45,0.0,23.0,1.65,8.5,23.0,20.23,12.1
2016,1,5,9,0,0.0,28.0,1.7,9.0,28.0,24.64,15.98
2016,1,5,9,15,0.0,33.0,1.7,9.0,33.0,29.07,19.86
2016,1,5,9,30,0.0,38.0,1.7,9.0,38.0,33.49,23.71
2016,1,5,9,45,0.0,42.0,1.7,9.0,42.0,37.03,26.76
2016,1,5,10,0,0.0,46.0,1.7,9.0,46.0,40.58,29.79
2016,1,5,10,15,0.0,94.0,1.75,9.0,94.0,84.2,67.35
2016,1,5,10,30,0.0,142.0,1.8,9.0,142.0,130.14,106.23
2016,1,5,10,45,3.0,152.0,1.85,9.5,153.5,140.48,114.53
2016,1,5,11,0,6.0,162.0,1.9,10.0,165.0,150.61,122.66
2016,1,5,11,15,7.0,166.0,1.95,9.5,169.5,153.75,125.35
2016,1,5,11,30,8.0,170.0,2.0,9.0,174.0,156.82,128.03
2016,1,5,11,45,4.0,150.0,2.05,9.0,152.0,135.62,110.16
2016,1,5,12,0,0.0,130.0,2.1,9.0,130.0,115.29,93.05
2016,1,5,12,15,38.5,177.0,2.1,8.5,196.5,174.35,142.58
2016,1,5,12,30,77.0,224.0,2.1,8.0,263.0,226.18,184.93
2016,1,5,12,45,38.5,172.0,2.1,8.0,191.5,163.6,133.16
2016,1,5,13,0,0.0,120.0,2.1,8.0,120.0,105.34,85.01
2016,1,5,13,15,0.0,93.0,2.05,8.0,93.0,82.07,65.33
2016,1,5,13,30,0.0,66.0,2.0,8.0,66.0,58.34,45.03
2016,1,5,13,45,0.0,73.5,2.0,8.0,73.5,65.01,50.87
2016,1,5,14,0,0.0,81.0,2.0,8.0,81.0,71.53,56.58
2016,1,5,14,15,0.0,85.0,1.95,8.0,85.0,74.59,59.32
2016,1,5,14,30,0.0,89.0,1.9,8.0,89.0,77.33,61.78
2016,1,5,14,45,0.0,81.0,1.85,8.0,81.0,70.56,58.74
2016,1,5,15,0,0.0,73.0,1.8,8.0,73.0,63.77,52.67
2016,1,5,15,15,0.0,63.5,1.7,7.5,63.5,55.73,45.49
2016,1,5,15,30,0.0,54.0,1.6,7.0,54.0,47.62,38.13
2016,1,5,15,45,0.0,43.5,1.55,7.0,43.5,38.38,29.55
2016,1,5,16,0,0.0,33.0,1.5,7.0,33.0,29.09,20.83
2016,1,5,16,15,0.0,23.5,1.45,6.5,23.5,20.69,12.91
2016,1,5,16,30,0.0,14.0,1.4,6.0,14.0,12.31,4.69
2016,1,5,16,45,0.0,7.0,1.35,6.0,7.0,6.14,0.0
2016,1,5,17,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,3.2,6.5,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,2.95,7.5,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,6,7,45,0.0,0.5,2.35,8.0,0.5,0.44,0.0
2016,1,6,8,0,0.0,1.0,2.3,8.0,1.0,0.88,0.0
2016,1,6,8,15,0.0,1.5,2.2,8.0,1.5,1.31,0.0
2016,1,6,8,30,0.0,2.0,2.1,8.0,2.0,1.75,0.0
2016,1,6,8,45,0.0,3.0,2.05,8.0,3.0,2.63,0.0
2016,1,6,9,0,0.0,4.0,2.0,8.0,4.0,3.51,0.0
2016,1,6,9,15,0.0,5.0,2.0,8.0,5.0,4.39,0.0
2016,1,6,9,30,0.0,6.0,2.0,8.0,6.0,5.27,0.0
2016,1,6,9,45,0.0,6.5,2.0,8.0,6.5,5.71,0.0
2016,1,6,10,0,0.0,7.0,2.0,8.0,7.0,6.15,0.0
2016,1,6,10,15,0.0,35.5,2.05,8.0,35.5,31.3,21.77
2016,1,6,10,30,0.0,64.0,2.1,8.0,64.0,56.56,43.65
2016,1,6,10,45,0.0,71.5,2.15,8.0,71.5,63.23,49.31
2016,1,6,11,0,0.0,79.0,2.2,8.0,79.0,69.91,54.98
2016,1,6,11,15,0.0,50.5,2.2,8.0,50.5,44.6,33.1
2016,1,6,11,30,0.0,22.0,2.2,8.0,22.0,19.39,11.24
2016,1,6,11,45,0.0,21.0,2.2,8.0,21.0,18.51,10.47
2016,1,6,12,0,0.0,20.0,2.2,8.0,20.0,17.63,9.7
2016,1,6,12,15,3.0,95.5,2.2,8.0,97.0,85.8,68.45
2016,1,6,12,30,6.0,171.0,2.2,8.0,174.0,152.51,124.81
2016,1,6,12,45,13.0,179.0,2.2,8.0,186.0,160.57,131.3
2016,1,6,13,0,20.0,187.0,2.2,8.0,198.0,167.64,137.01
2016,1,6,13,15,10.0,106.5,2.2,8.0,112.0,96.2,76.97
2016,1,6,13,30,0.0,26.0,2.2,8.0,26.0,22.92,14.33
2016,1,6,13,45,0.0,29.5,2.2,8.0,29.5,26.0,17.07
2016,1,6,14,0,0.0,33.0,2.2,8.0,33.0,29.09,19.8
2016,1,6,14,15,72.5,98.5,2.15,7.5,126.0,85.34,66.11
2016,1,6,14,30,145.0,164.0,2.1,7.0,219.0,123.6,100.25
2016,1,6,14,45,130.5,151.0,2.1,7.0,197.5,111.89,96.2
2016,1,6,15,0,116.0,138.0,2.1,7.0,176.0,103.01,88.36
2016,1,6,15,15,106.5,121.0,2.05,6.5,152.5,91.51,78.18
2016,1,6,15,30,97.0,104.0,2.0,6.0,129.0,79.69,67.52
2016,1,6,15,45,79.5,86.0,1.95,6.0,104.0,66.88,55.64
2016,1,6,16,0,62.0,68.0,1.9,6.0,79.0,53.74,43.29
2016,1,6,16,15,39.5,50.0,1.85,6.0,56.0,41.2,31.31
2016,1,6,16,30,17.0,32.0,1.8,6.0,33.0,27.03,17.24
2016,1,6,16,45,8.5,16.0,1.75,6.0,16.5,14.02,0.0
2016,1,6,17,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,0.6,4.5,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,7,7,45,124.0,20.0,0.8,5.5,32.5,113.4,52.68
2016,1,7,8,0,248.0,40.0,0.8,6.0,65.0,221.66,177.96
2016,1,7,8,15,342.0,51.0,0.85,6.5,104.0,289.46,240.48
2016,1,7,8,30,436.0,62.0,0.9,7.0,143.0,360.78,302.0
2016,1,7,8,45,524.0,65.0,0.95,7.5,185.5,422.53,353.68
2016,1,7,9,0,612.0,68.0,1.0,8.0,228.0,482.95,402.38
2016,1,7,9,15,651.5,72.5,1.0,8.0,266.5,513.58,426.27
2016,1,7,9,30,691.0,77.0,1.0,8.0,305.0,541.97,447.78
2016,1,7,9,45,760.0,70.0,1.05,8.0,345.0,569.95,469.27
2016,1,7,10,0,829.0,63.0,1.1,8.0,385.0,598.11,490.22
2016,1,7,10,15,607.5,114.5,1.1,8.0,359.5,513.04,420.91
2016,1,7,10,30,386.0,166.0,1.1,8.0,334.0,409.88,337.56
2016,1,7,10,45,239.0,188.0,1.15,8.5,293.5,337.87,278.09
2016,1,7,11,0,92.0,210.0,1.2,9.0,253.0,253.41,207.73
2016,1,7,11,15,62.0,205.0,1.2,9.0,234.5,226.97,185.86
2016,1,7,11,30,32.0,200.0,1.2,9.0,216.0,202.37,165.26
2016,1,7,11,45,32.0,202.5,1.25,9.0,219.0,201.36,164.34
2016,1,7,12,0,32.0,205.0,1.3,9.0,222.0,200.24,163.25
2016,1,7,12,15,118.0,218.5,1.3,9.0,279.0,248.18,201.66
2016,1,7,12,30,204.0,232.0,1.3,9.0,336.0,284.8,229.23
2016,1,7,12,45,102.0,159.5,1.35,9.0,211.5,176.67,141.82
2016,1,7,13,0,0.0,87.0,1.4,9.0,87.0,76.99,60.53
2016,1,7,13,15,0.0,59.0,1.4,9.0,59.0,52.14,39.46
2016,1,7,13,30,0.0,31.0,1.4,9.0,31.0,27.34,18.11
2016,1,7,13,45,112.5,109.0,1.45,9.0,157.5,111.1,85.02
2016,1,7,14,0,225.0,187.0,1.5,9.0,284.0,173.55,132.47
2016,1,7,14,15,219.5,175.5,1.5,8.5,265.0,149.5,114.6
2016,1,7,14,30,214.0,164.0,1.5,8.0,246.0,125.85,100.38
2016,1,7,14,45,211.5,148.5,1.5,8.0,223.5,106.74,91.15
2016,1,7,15,0,209.0,133.0,1.5,8.0,201.0,96.95,82.54
2016,1,7,15,15,452.5,92.5,1.4,7.5,215.0,67.57,56.21
2016,1,7,15,30,696.0,52.0,1.3,7.0,229.0,42.8,33.72
2016,1,7,15,45,643.0,47.0,1.2,6.5,187.5,39.33,30.52
2016,1,7,16,0,590.0,42.0,1.1,6.0,146.0,35.89,27.17
2016,1,7,16,15,498.5,35.0,1.1,5.5,106.0,30.43,21.81
2016,1,7,16,30,407.0,28.0,1.1,5.0,66.0,22.83,13.95
2016,1,7,16,45,203.5,14.0,1.15,4.5,33.0,11.13,0.0
2016,1,7,17,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,1,8,7,45,37.5,18.0,0.35,4.5,22.0,44.9,17.99
2016,1,8,8,0,75.0,36.0,0.3,5.0,44.0,94.67,74.29
2016,1,8,8,15,94.0,54.0,0.3,5.0,68.5,127.82,105.43
2016,1,8,8,30,113.0,72.0,0.3,5.0,93.0,159.87,134.26
2016,1,8,8,45,127.0,89.0,0.3,5.0,118.0,186.74,157.91
2016,1,8,9,0,141.0,106.0,0.3,5.0,143.0,213.05,180.45
2016,1,8,9,15,146.5,122.5,0.3,5.5,166.5,232.74,196.39
2016,1,8,9,30,152.0,139.0,0.3,6.0,190.0,251.62,211.23
2016,1,8,9,45,152.5,153.5,0.3,6.5,209.0,264.06,220.4
2016,1,8,10,0,153.0,168.0,0.3,7.0,228.0,275.72,228.76
2016,1,8,10,15,134.0,180.5,0.35,7.5,236.0,272.39,224.82
2016,1,8,10,30,115.0,193.0,0.4,8.0,244.0,268.76,220.77
2016,1,8,10,45,197.5,198.0,0.45,8.5,290.0,316.12,258.88
2016,1,8,11,0,280.0,203.0,0.5,9.0,336.0,368.19,299.02
2016,1,8,11,15,204.5,215.5,0.5,9.0,314.0,321.77,260.6
2016,1,8,11,30,129.0,228.0,0.5,9.0,292.0,285.77,231.2
2016,1,8,11,45,197.0,227.0,0.55,9.5,326.5,310.37,250.22
2016,1,8,12,0,265.0,226.0,0.6,10.0,361.0,335.02,267.96
2016,1,8,12,15,218.5,230.5,0.6,10.0,341.5,301.9,240.79
2016,1,8,12,30,172.0,235.0,0.6,10.0,322.0,275.61,219.61
2016,1,8,12,45,168.0,232.5,0.6,10.0,316.5,261.14,207.36
2016,1,8,13,0,164.0,230.0,0.6,10.0,311.0,246.57,194.89
2016,1,8,13,15,110.0,216.0,0.6,10.0,270.0,210.54,166.73
2016,1,8,13,30,56.0,202.0,0.6,10.0,229.0,179.69,143.36
2016,1,8,13,45,55.5,192.0,0.65,10.0,217.5,166.27,132.48
2016,1,8,14,0,55.0,182.0,0.7,10.0,206.0,152.91,121.73
2016,1,8,14,15,59.0,171.0,0.7,9.5,195.5,139.25,111.09
2016,1,8,14,30,63.0,160.0,0.7,9.0,185.0,125.13,100.96
2016,1,8,14,45,57.0,146.5,0.7,9.0,167.5,113.29,96.43
2016,1,8,15,0,51.0,133.0,0.7,9.0,150.0,103.53,87.94
2016,1,8,15,15,46.0,116.5,0.7,8.5,130.5,91.7,77.63
2016,1,8,15,30,41.0,100.0,0.7,8.0,111.0,79.6,66.88
2016,1,8,15,45,32.0,83.0,0.75,8.0,90.5,66.89,55.26
2016,1,8,16,0,23.0,66.0,0.8,8.0,70.0,53.92,43.2
2016,1,8,16,15,11.5,48.5,0.8,7.5,50.5,40.99,31.08
2016,1,8,16,30,0.0,31.0,0.8,7.0,31.0,26.7,17.27
2016,1,8,16,45,0.0,15.5,0.8,7.0,15.5,13.66,0.0
2016,1,8,17,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,9,7,45,0.0,15.0,1.75,6.0,15.0,13.21,1.26
2016,1,9,8,0,0.0,30.0,1.8,6.0,30.0,28.41,18.1
2016,1,9,8,15,0.0,46.5,1.8,6.0,46.5,45.89,34.05
2016,1,9,8,30,0.0,63.0,1.8,6.0,63.0,62.43,48.96
2016,1,9,8,45,4.0,79.0,1.8,6.5,80.0,80.25,64.8
2016,1,9,9,0,8.0,95.0,1.8,7.0,97.0,97.86,80.2
2016,1,9,9,15,12.0,109.5,1.8,7.0,113.0,113.56,93.84
2016,1,9,9,30,16.0,124.0,1.8,7.0,129.0,129.17,107.23
2016,1,9,9,45,22.0,138.0,1.8,7.0,146.0,145.34,120.97
2016,1,9,10,0,28.0,152.0,1.8,7.0,163.0,170.12,141.84
2016,1,9,10,15,14.0,124.0,1.75,7.0,129.5,121.95,100.31
2016,1,9,10,30,0.0,96.0,1.7,7.0,96.0,85.74,68.92
2016,1,9,10,45,1.5,127.0,1.7,7.5,128.0,115.54,94.23
2016,1,9,11,0,3.0,158.0,1.7,8.0,160.0,145.14,118.88
2016,1,9,11,15,22.5,183.0,1.65,8.0,194.5,178.34,146.66
2016,1,9,11,30,42.0,208.0,1.6,8.0,229.0,215.53,177.27
2016,1,9,11,45,37.5,207.5,1.55,8.0,227.0,209.02,171.44
2016,1,9,12,0,33.0,207.0,1.5,8.0,225.0,202.82,166.07
2016,1,9,12,15,46.0,214.5,1.45,8.0,238.5,211.47,172.91
2016,1,9,12,30,59.0,222.0,1.4,8.0,252.0,218.68,178.35
2016,1,9,12,45,29.5,180.0,1.35,8.0,195.0,167.89,136.57
2016,1,9,13,0,0.0,138.0,1.3,8.0,138.0,120.74,97.84
2016,1,9,13,15,0.0,79.0,1.2,8.0,79.0,69.91,54.82
2016,1,9,13,30,0.0,20.0,1.1,8.0,20.0,17.62,9.73
2016,1,9,13,45,0.0,71.5,1.05,8.0,71.5,63.23,49.37
2016,1,9,14,0,0.0,123.0,1.0,8.0,123.0,105.86,85.91
2016,1,9,14,15,11.5,136.0,0.9,8.0,140.5,115.64,93.8
2016,1,9,14,30,23.0,149.0,0.8,8.0,158.0,122.68,99.93
2016,1,9,14,45,20.5,136.5,0.75,8.5,144.0,111.75,95.26
2016,1,9,15,0,18.0,124.0,0.7,9.0,130.0,101.82,86.42
2016,1,9,15,15,13.5,109.5,0.7,8.5,113.5,90.36,76.43
2016,1,9,15,30,9.0,95.0,0.7,8.0,97.0,78.75,66.14
2016,1,9,15,45,4.5,78.5,0.7,8.0,79.5,65.6,54.12
2016,1,9,16,0,0.0,62.0,0.7,8.0,62.0,52.3,41.78
2016,1,9,16,15,0.0,45.0,0.65,8.0,45.0,38.48,28.84
2016,1,9,16,30,0.0,28.0,0.6,8.0,28.0,24.46,15.43
2016,1,9,16,45,0.0,14.0,0.55,8.0,14.0,12.32,0.0
2016,1,9,17,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,7,45,213.0,15.5,1.0,5.5,37.5,159.0,80.06
2016,1,10,8,0,426.0,31.0,1.0,6.0,75.0,311.88,251.27
2016,1,10,8,15,513.0,38.0,1.0,6.0,116.0,376.59,312.52
2016,1,10,8,30,600.0,45.0,1.0,6.0,157.0,437.46,366.1
2016,1,10,8,45,657.5,49.0,1.05,6.5,199.5,483.65,404.99
2016,1,10,9,0,715.0,53.0,1.1,7.0,242.0,528.35,440.91
2016,1,10,9,15,748.5,56.0,1.05,7.0,280.5,554.95,461.28
2016,1,10,9,30,782.0,59.0,1.0,7.0,319.0,579.02,478.88
2016,1,10,9,45,810.0,60.5,1.0,7.5,354.5,595.02,489.22
2016,1,10,10,0,838.0,62.0,1.0,8.0,390.0,607.95,496.84
2016,1,10,10,15,804.0,70.0,0.95,8.5,403.5,587.07,477.79
2016,1,10,10,30,770.0,78.0,0.9,9.0,417.0,563.64,457.14
2016,1,10,10,45,551.5,137.0,0.85,9.5,386.0,479.77,388.57
2016,1,10,11,0,333.0,196.0,0.8,10.0,355.0,392.75,317.72
2016,1,10,11,15,254.5,213.0,0.75,10.0,336.5,355.15,287.09
2016,1,10,11,30,176.0,230.0,0.7,10.0,318.0,313.12,252.72
2016,1,10,11,45,245.5,225.0,0.7,10.5,350.0,339.25,272.43
2016,1,10,12,0,315.0,220.0,0.7,11.0,382.0,354.45,282.31
2016,1,10,12,15,407.5,200.5,0.7,11.0,409.5,365.25,288.47
2016,1,10,12,30,500.0,181.0,0.7,11.0,437.0,364.77,284.8
2016,1,10,12,45,262.0,188.0,0.75,11.0,322.0,259.93,204.04
2016,1,10,13,0,24.0,195.0,0.8,11.0,207.0,176.04,141.12
2016,1,10,13,15,16.0,180.5,0.8,11.0,188.5,159.57,128.19
2016,1,10,13,30,8.0,166.0,0.8,11.0,170.0,144.05,115.8
2016,1,10,13,45,43.0,178.0,0.8,11.0,197.0,154.6,123.17
2016,1,10,14,0,78.0,190.0,0.8,11.0,224.0,162.16,127.94
2016,1,10,14,15,39.0,157.0,0.75,10.5,174.0,129.17,102.91
2016,1,10,14,30,0.0,124.0,0.7,10.0,124.0,104.37,84.03
2016,1,10,14,45,0.0,112.5,0.7,10.0,112.5,94.77,79.72
2016,1,10,15,0,0.0,101.0,0.7,10.0,101.0,85.45,71.58
2016,1,10,15,15,0.0,88.5,0.7,9.5,88.5,75.29,62.71
2016,1,10,15,30,0.0,76.0,0.7,9.0,76.0,65.02,53.57
2016,1,10,15,45,0.0,62.5,0.75,8.5,62.5,53.87,43.48
2016,1,10,16,0,0.0,49.0,0.8,8.0,49.0,42.61,33.09
2016,1,10,16,15,0.0,36.0,0.85,7.5,36.0,31.62,22.81
2016,1,10,16,30,0.0,23.0,0.9,7.0,23.0,20.27,11.98
2016,1,10,16,45,0.0,11.5,0.95,7.0,11.5,10.11,0.0
2016,1,10,17,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,11,7,45,0.0,10.5,0.8,7.5,10.5,9.23,0.0
2016,1,11,8,0,0.0,21.0,0.8,8.0,21.0,18.49,9.78
2016,1,11,8,15,0.0,32.5,0.8,8.0,32.5,28.66,19.07
2016,1,11,8,30,0.0,44.0,0.8,8.0,44.0,39.18,28.54
2016,1,11,8,45,0.0,56.0,0.8,8.5,56.0,50.68,38.69
2016,1,11,9,0,0.0,68.0,0.8,9.0,68.0,62.03,48.56
2016,1,11,9,15,0.0,79.0,0.75,9.0,79.0,72.22,57.36
2016,1,11,9,30,0.0,90.0,0.7,9.0,90.0,82.36,66.0
2016,1,11,9,45,87.0,129.5,0.7,9.5,164.0,195.15,162.67
2016,1,11,10,0,174.0,169.0,0.7,10.0,238.0,291.01,240.82
2016,1,11,10,15,220.5,178.0,0.65,10.0,271.5,323.85,266.2
2016,1,11,10,30,267.0,187.0,0.6,10.0,305.0,364.57,297.48
2016,1,11,10,45,268.0,197.0,0.55,10.5,320.5,367.12,297.34
2016,1,11,11,0,269.0,207.0,0.5,11.0,336.0,368.43,296.51
2016,1,11,11,15,225.0,218.5,0.5,11.0,329.0,337.84,271.44
2016,1,11,11,30,181.0,230.0,0.5,11.0,322.0,316.31,253.7
2016,1,11,11,45,215.5,230.5,0.5,11.5,341.0,324.76,259.28
2016,1,11,12,0,250.0,231.0,0.5,12.0,360.0,335.23,265.77
2016,1,11,12,15,259.0,230.0,0.45,12.0,363.5,324.81,256.13
2016,1,11,12,30,268.0,229.0,0.4,12.0,367.0,313.1,245.44
2016,1,11,12,45,248.5,228.0,0.4,12.5,354.5,289.81,225.79
2016,1,11,13,0,229.0,227.0,0.4,13.0,342.0,266.83,206.54
2016,1,11,13,15,237.5,218.5,0.35,13.0,335.0,248.3,190.32
2016,1,11,13,30,246.0,210.0,0.3,13.0,328.0,227.39,172.1
2016,1,11,13,45,261.5,198.0,0.3,13.0,318.0,204.59,152.38
2016,1,11,14,0,277.0,186.0,0.3,13.0,308.0,180.25,132.06
2016,1,11,14,15,373.0,158.0,0.3,12.5,311.0,150.17,106.02
2016,1,11,14,30,469.0,130.0,0.3,12.0,314.0,105.85,75.13
2016,1,11,14,45,616.5,95.0,0.3,12.0,314.5,67.98,55.35
2016,1,11,15,0,764.0,60.0,0.3,12.0,315.0,47.47,37.25
2016,1,11,15,15,730.0,56.5,0.35,11.5,276.5,45.37,35.52
2016,1,11,15,30,696.0,53.0,0.4,11.0,238.0,43.3,33.71
2016,1,11,15,45,650.0,48.0,0.45,11.0,197.0,39.88,30.53
2016,1,11,16,0,604.0,43.0,0.5,11.0,156.0,36.46,27.23
2016,1,11,16,15,519.5,36.0,0.5,11.0,115.5,31.02,21.99
2016,1,11,16,30,435.0,29.0,0.5,11.0,75.0,25.54,16.37
2016,1,11,16,45,217.5,14.5,0.5,11.0,37.5,11.37,0.92
2016,1,11,17,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,11,17,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,1,11,17,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
