Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,0.65,5.5,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,12,7,45,240.5,14.0,1.35,6.5,39.5,169.53,90.04
2016,1,12,8,0,481.0,28.0,1.3,7.0,79.0,333.98,269.4
2016,1,12,8,15,563.5,34.5,1.15,7.5,121.0,398.11,329.13
2016,1,12,8,30,646.0,41.0,1.0,8.0,163.0,463.12,384.14
2016,1,12,8,45,694.5,45.5,0.9,8.5,205.0,504.89,418.0
2016,1,12,9,0,743.0,50.0,0.8,9.0,247.0,545.15,448.64
2016,1,12,9,15,775.5,53.0,0.7,9.0,286.5,571.49,467.75
2016,1,12,9,30,808.0,56.0,0.6,9.0,326.0,595.29,483.96
2016,1,12,9,45,830.5,58.0,0.5,9.5,361.0,608.67,490.73
2016,1,12,10,0,853.0,60.0,0.4,10.0,396.0,614.51,491.66
2016,1,12,10,15,715.5,94.0,0.45,10.5,390.0,565.44,452.01
2016,1,12,10,30,578.0,128.0,0.5,11.0,384.0,506.27,405.32
2016,1,12,10,45,549.0,143.5,0.55,11.5,396.5,488.16,390.36
2016,1,12,11,0,520.0,159.0,0.6,12.0,409.0,473.28,377.2
2016,1,12,11,15,521.0,164.5,0.6,12.0,421.5,463.81,368.61
2016,1,12,11,30,522.0,170.0,0.6,12.0,434.0,452.38,358.32
2016,1,12,11,45,552.0,163.0,0.6,12.0,446.0,441.73,348.58
2016,1,12,12,0,582.0,156.0,0.6,12.0,458.0,427.92,335.98
2016,1,12,12,15,751.0,112.0,0.6,12.0,501.5,440.27,341.88
2016,1,12,12,30,920.0,68.0,0.6,12.0,545.0,438.11,334.55
2016,1,12,12,45,614.5,142.5,0.6,12.5,459.5,354.41,269.9
2016,1,12,13,0,309.0,217.0,0.6,13.0,374.0,285.81,219.85
2016,1,12,13,15,372.0,198.0,0.6,12.5,381.0,269.91,204.41
2016,1,12,13,30,435.0,179.0,0.6,12.0,388.0,247.36,182.44
2016,1,12,13,45,245.5,183.0,0.6,12.0,300.0,191.52,143.56
2016,1,12,14,0,56.0,187.0,0.6,12.0,212.0,158.06,124.68
2016,1,12,14,15,239.5,163.5,0.6,12.0,259.5,143.61,106.18
2016,1,12,14,30,423.0,140.0,0.6,12.0,307.0,112.82,81.33
2016,1,12,14,45,409.5,129.5,0.65,12.0,279.5,90.77,75.53
2016,1,12,15,0,396.0,119.0,0.7,12.0,252.0,84.61,70.27
2016,1,12,15,15,381.0,106.0,0.75,11.0,221.5,76.49,63.41
2016,1,12,15,30,366.0,93.0,0.8,10.0,191.0,68.16,56.19
2016,1,12,15,45,334.0,80.0,0.85,9.5,158.0,59.5,48.4
2016,1,12,16,0,302.0,67.0,0.9,9.0,125.0,50.6,40.19
2016,1,12,16,15,261.5,52.0,0.9,8.5,92.5,39.84,30.13
2016,1,12,16,30,221.0,37.0,0.9,8.0,60.0,28.76,19.48
2016,1,12,16,45,110.5,23.5,0.95,8.0,35.0,18.43,6.17
2016,1,12,17,0,0.0,10.0,1.0,8.0,10.0,9.1,0.0
2016,1,12,17,15,0.0,5.0,1.0,8.0,5.0,0.0,0.0
2016,1,12,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,13,7,45,0.0,12.5,1.4,9.5,12.5,10.99,0.61
2016,1,13,8,0,0.0,25.0,1.4,10.0,25.0,22.04,12.62
2016,1,13,8,15,0.0,39.0,1.4,10.0,39.0,35.7,24.89
2016,1,13,8,30,0.0,53.0,1.4,10.0,53.0,49.51,37.17
2016,1,13,8,45,0.0,67.0,1.45,10.5,67.0,62.99,48.96
2016,1,13,9,0,0.0,81.0,1.5,11.0,81.0,76.26,60.36
2016,1,13,9,15,0.0,94.5,1.55,11.0,94.5,88.82,71.11
2016,1,13,9,30,0.0,108.0,1.6,11.0,108.0,101.27,81.62
2016,1,13,9,45,33.5,137.5,1.7,11.0,150.5,160.75,132.41
2016,1,13,10,0,67.0,167.0,1.8,11.0,193.0,212.03,175.27
2016,1,13,10,15,43.5,168.0,1.85,11.0,186.0,194.04,159.4
2016,1,13,10,30,20.0,169.0,1.9,11.0,179.0,169.17,138.07
2016,1,13,10,45,10.0,136.5,1.95,11.5,141.5,129.64,104.6
2016,1,13,11,0,0.0,104.0,2.0,12.0,104.0,92.69,73.22
2016,1,13,11,15,0.0,63.0,2.0,11.5,63.0,55.69,42.02
2016,1,13,11,30,0.0,22.0,2.0,11.0,22.0,19.4,11.04
2016,1,13,11,45,0.0,26.5,2.05,11.0,26.5,23.37,14.46
2016,1,13,12,0,0.0,31.0,2.1,11.0,31.0,27.35,17.86
2016,1,13,12,15,187.5,122.0,2.1,11.0,219.5,197.17,159.86
2016,1,13,12,30,375.0,213.0,2.1,11.0,408.0,344.25,274.93
2016,1,13,12,45,245.5,223.0,2.1,11.0,350.0,286.34,227.87
2016,1,13,13,0,116.0,233.0,2.1,11.0,292.0,236.78,189.42
2016,1,13,13,15,316.0,197.5,2.05,11.0,352.0,255.09,197.83
2016,1,13,13,30,516.0,162.0,2.0,11.0,412.0,254.39,187.91
2016,1,13,13,45,522.5,152.0,2.0,11.0,395.5,218.92,156.07
2016,1,13,14,0,529.0,142.0,2.0,11.0,379.0,182.33,124.78
2016,1,13,14,15,264.5,78.5,1.95,10.5,197.0,81.08,53.22
2016,1,13,14,30,0.0,15.0,1.9,10.0,15.0,13.2,5.84
2016,1,13,14,45,0.0,13.5,1.85,10.0,13.5,11.87,5.18
2016,1,13,15,0,0.0,12.0,1.8,10.0,12.0,10.55,3.98
2016,1,13,15,15,350.5,35.0,1.6,9.5,130.5,23.93,16.26
2016,1,13,15,30,701.0,58.0,1.4,9.0,249.0,47.49,37.78
2016,1,13,15,45,658.0,52.0,1.25,8.5,207.5,43.31,33.95
2016,1,13,16,0,615.0,46.0,1.1,8.0,166.0,39.07,29.96
2016,1,13,16,15,529.0,39.5,1.05,7.5,124.0,31.3,22.63
2016,1,13,16,30,443.0,33.0,1.0,7.0,82.0,26.82,17.98
2016,1,13,16,45,289.0,22.5,1.0,6.5,48.5,18.48,7.13
2016,1,13,17,0,135.0,12.0,1.0,6.0,15.0,10.91,0.0
2016,1,13,17,15,67.5,6.0,1.05,5.5,7.5,0.0,0.0
2016,1,13,17,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,0.4,5.5,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,0.3,5.5,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,14,7,45,100.5,18.5,0.6,5.5,29.0,99.83,54.35
2016,1,14,8,0,201.0,37.0,0.6,6.0,58.0,192.31,155.44
2016,1,14,8,15,234.5,52.5,0.6,6.5,88.5,231.94,193.04
2016,1,14,8,30,268.0,68.0,0.6,7.0,119.0,271.78,228.26
2016,1,14,8,45,288.0,82.5,0.65,7.5,149.5,301.73,253.93
2016,1,14,9,0,308.0,97.0,0.7,8.0,180.0,330.79,277.86
2016,1,14,9,15,317.0,111.5,0.75,8.0,208.5,339.56,285.14
2016,1,14,9,30,326.0,126.0,0.8,8.0,237.0,359.32,300.8
2016,1,14,9,45,460.5,116.0,0.9,8.5,290.0,441.28,366.66
2016,1,14,10,0,595.0,106.0,1.0,9.0,343.0,515.12,423.65
2016,1,14,10,15,484.5,139.5,1.05,9.0,342.0,469.13,384.99
2016,1,14,10,30,374.0,173.0,1.1,9.0,341.0,417.2,342.53
2016,1,14,10,45,451.5,166.0,1.15,9.0,378.0,456.32,373.31
2016,1,14,11,0,529.0,159.0,1.2,9.0,415.0,481.66,392.16
2016,1,14,11,15,532.0,163.5,1.2,9.0,428.0,472.19,383.01
2016,1,14,11,30,535.0,168.0,1.2,9.0,441.0,460.69,372.41
2016,1,14,11,45,532.0,171.5,1.25,9.0,446.5,443.18,357.2
2016,1,14,12,0,529.0,175.0,1.3,9.0,452.0,424.09,340.51
2016,1,14,12,15,318.0,207.5,1.35,9.0,374.0,333.49,268.23
2016,1,14,12,30,107.0,240.0,1.4,9.0,296.0,255.05,206.22
2016,1,14,12,45,165.5,236.0,1.45,9.0,321.5,267.09,214.88
2016,1,14,13,0,224.0,232.0,1.5,9.0,347.0,271.82,216.39
2016,1,14,13,15,264.0,219.5,1.5,9.0,351.5,258.94,203.35
2016,1,14,13,30,304.0,207.0,1.5,9.0,356.0,241.78,186.38
2016,1,14,13,45,229.5,204.0,1.55,9.0,313.5,208.12,160.53
2016,1,14,14,0,155.0,201.0,1.6,9.0,271.0,179.44,139.93
2016,1,14,14,15,309.0,168.0,1.6,9.0,296.5,155.07,114.21
2016,1,14,14,30,463.0,135.0,1.6,9.0,322.0,113.79,80.98
2016,1,14,14,45,437.5,128.0,1.6,9.0,292.5,89.62,75.46
2016,1,14,15,0,412.0,121.0,1.6,9.0,263.0,85.87,72.27
2016,1,14,15,15,394.0,108.0,1.55,8.5,231.0,77.77,65.21
2016,1,14,15,30,376.0,95.0,1.5,8.0,199.0,69.47,57.84
2016,1,14,15,45,332.5,83.0,1.5,8.0,163.5,61.55,50.57
2016,1,14,16,0,289.0,71.0,1.5,8.0,128.0,53.43,42.96
2016,1,14,16,15,240.0,56.0,1.5,8.0,95.5,42.75,32.86
2016,1,14,16,30,191.0,41.0,1.5,8.0,63.0,31.75,22.27
2016,1,14,16,45,95.5,26.0,1.55,8.0,37.0,21.06,9.6
2016,1,14,17,0,0.0,11.0,1.6,8.0,11.0,10.01,0.0
2016,1,14,17,15,0.0,5.5,1.6,8.0,5.5,0.0,0.0
2016,1,14,17,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,15,7,15,47.5,5.0,0.7,7.0,6.0,0.0,0.0
2016,1,15,7,30,95.0,10.0,0.7,7.0,12.0,59.16,0.0
2016,1,15,7,45,243.0,21.5,0.7,7.5,43.5,187.09,108.04
2016,1,15,8,0,391.0,33.0,0.7,8.0,75.0,297.89,239.36
2016,1,15,8,15,478.5,41.0,0.7,8.0,116.5,364.71,300.56
2016,1,15,8,30,566.0,49.0,0.7,8.0,158.0,433.24,359.06
2016,1,15,8,45,620.5,54.0,0.75,8.5,199.5,478.11,396.12
2016,1,15,9,0,675.0,59.0,0.8,9.0,241.0,521.97,430.78
2016,1,15,9,15,711.0,63.0,0.8,9.0,280.5,547.77,450.6
2016,1,15,9,30,747.0,67.0,0.8,9.0,320.0,575.28,470.93
2016,1,15,9,45,524.5,113.5,0.8,9.0,300.5,480.54,394.52
2016,1,15,10,0,302.0,160.0,0.8,9.0,281.0,374.15,308.25
2016,1,15,10,15,552.0,122.5,0.8,9.0,363.0,494.21,405.19
2016,1,15,10,30,802.0,85.0,0.8,9.0,445.0,601.44,486.07
2016,1,15,10,45,744.5,99.5,0.8,9.5,446.5,569.51,457.75
2016,1,15,11,0,687.0,114.0,0.8,10.0,448.0,534.39,428.68
2016,1,15,11,15,563.5,154.0,0.75,10.0,434.0,482.11,386.27
2016,1,15,11,30,440.0,194.0,0.7,10.0,420.0,436.31,348.9
2016,1,15,11,45,653.0,140.5,0.7,10.0,481.0,480.91,382.31
2016,1,15,12,0,866.0,87.0,0.7,10.0,542.0,507.55,399.22
2016,1,15,12,15,641.5,146.5,0.65,10.0,484.0,430.85,337.84
2016,1,15,12,30,417.0,206.0,0.6,10.0,426.0,360.84,283.28
2016,1,15,12,45,358.5,214.5,0.55,10.0,402.0,322.89,252.64
2016,1,15,13,0,300.0,223.0,0.5,10.0,378.0,291.11,226.84
2016,1,15,13,15,354.5,206.0,0.45,10.0,384.0,275.2,210.88
2016,1,15,13,30,409.0,189.0,0.4,10.0,390.0,253.49,189.46
2016,1,15,13,45,627.5,131.0,0.35,10.5,423.0,227.72,157.46
2016,1,15,14,0,846.0,73.0,0.3,11.0,456.0,181.92,109.01
2016,1,15,14,15,828.5,71.0,0.3,11.0,427.0,133.75,73.35
2016,1,15,14,30,811.0,69.0,0.3,11.0,398.0,86.41,47.34
2016,1,15,14,45,795.0,64.5,0.3,11.5,364.0,49.98,39.45
2016,1,15,15,0,779.0,60.0,0.3,12.0,330.0,47.19,37.02
2016,1,15,15,15,745.0,57.0,0.35,11.5,291.0,45.49,35.62
2016,1,15,15,30,711.0,54.0,0.4,11.0,252.0,43.84,34.21
2016,1,15,15,45,662.5,49.5,0.45,11.0,210.0,40.86,31.46
2016,1,15,16,0,614.0,45.0,0.5,11.0,168.0,37.91,28.62
2016,1,15,16,15,533.0,38.5,0.5,10.5,126.5,33.0,23.94
2016,1,15,16,30,452.0,32.0,0.5,10.0,85.0,25.71,16.94
2016,1,15,16,45,304.5,22.5,0.55,10.0,51.0,18.29,8.09
2016,1,15,17,0,157.0,13.0,0.6,10.0,17.0,11.82,0.0
2016,1,15,17,15,78.5,6.5,0.6,10.0,8.5,0.0,0.0
2016,1,15,17,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,4.5,1.35,8.0,4.5,0.0,0.0
2016,1,16,7,30,0.0,9.0,1.4,8.0,9.0,8.19,0.0
2016,1,16,7,45,71.5,24.5,1.45,8.5,32.5,85.2,47.93
2016,1,16,8,0,143.0,40.0,1.5,9.0,56.0,151.72,121.52
2016,1,16,8,15,185.0,56.5,1.45,9.0,86.5,197.02,163.55
2016,1,16,8,30,227.0,73.0,1.4,9.0,117.0,242.66,204.09
2016,1,16,8,45,256.0,88.5,1.4,9.5,149.5,278.82,235.09
2016,1,16,9,0,285.0,104.0,1.4,10.0,182.0,314.49,264.61
2016,1,16,9,15,310.0,115.5,1.35,10.0,211.5,341.63,286.68
2016,1,16,9,30,335.0,127.0,1.3,10.0,241.0,367.92,307.44
2016,1,16,9,45,167.5,130.5,1.3,10.5,187.5,248.87,207.25
2016,1,16,10,0,0.0,134.0,1.3,11.0,134.0,124.64,100.57
2016,1,16,10,15,0.0,129.0,1.25,11.0,129.0,118.15,95.23
2016,1,16,10,30,0.0,124.0,1.2,11.0,124.0,112.34,90.19
2016,1,16,10,45,0.0,114.0,1.15,11.5,114.0,102.27,81.43
2016,1,16,11,0,0.0,104.0,1.1,12.0,104.0,92.67,73.13
2016,1,16,11,15,0.0,99.0,1.05,12.0,99.0,87.95,69.1
2016,1,16,11,30,0.0,94.0,1.0,12.0,94.0,83.35,65.18
2016,1,16,11,45,0.0,58.5,1.0,12.0,58.5,51.71,38.47
2016,1,16,12,0,0.0,23.0,1.0,12.0,23.0,20.29,11.74
2016,1,16,12,15,0.0,57.0,0.95,12.0,57.0,50.38,37.4
2016,1,16,12,30,0.0,91.0,0.9,12.0,91.0,80.58,62.85
2016,1,16,12,45,0.0,67.0,0.9,12.0,67.0,59.26,44.86
2016,1,16,13,0,0.0,43.0,0.9,12.0,43.0,37.97,26.85
2016,1,16,13,15,0.0,76.0,0.85,12.0,76.0,67.25,51.75
2016,1,16,13,30,0.0,109.0,0.8,12.0,109.0,95.68,75.67
2016,1,16,13,45,24.5,150.0,0.8,12.0,161.0,131.48,104.49
2016,1,16,14,0,49.0,191.0,0.8,12.0,213.0,161.44,128.06
2016,1,16,14,15,24.5,146.5,0.75,12.0,157.5,122.3,96.96
2016,1,16,14,30,0.0,102.0,0.7,12.0,102.0,88.19,69.71
2016,1,16,14,45,0.0,93.5,0.7,12.0,93.5,80.85,66.79
2016,1,16,15,0,0.0,85.0,0.7,12.0,85.0,73.72,60.6
2016,1,16,15,15,0.0,75.0,0.6,11.5,75.0,65.34,53.35
2016,1,16,15,30,0.0,65.0,0.5,11.0,65.0,56.89,45.91
2016,1,16,15,45,0.0,54.0,0.45,11.0,54.0,47.56,37.48
2016,1,16,16,0,0.0,43.0,0.4,11.0,43.0,37.94,28.67
2016,1,16,16,15,0.0,32.0,0.45,10.5,32.0,28.2,19.7
2016,1,16,16,30,0.0,21.0,0.5,10.0,21.0,18.48,10.65
2016,1,16,16,45,0.0,12.5,0.55,10.0,12.5,10.99,2.88
2016,1,16,17,0,0.0,4.0,0.6,10.0,4.0,3.64,0.0
2016,1,16,17,15,0.0,2.0,0.55,9.5,2.0,0.0,0.0
2016,1,16,17,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,1.5,1.25,10.0,1.5,0.0,0.0
2016,1,17,7,30,0.0,3.0,1.3,10.0,3.0,2.73,0.0
2016,1,17,7,45,0.0,12.0,1.4,10.0,12.0,10.55,1.07
2016,1,17,8,0,0.0,21.0,1.5,10.0,21.0,18.49,9.77
2016,1,17,8,15,0.0,31.5,1.5,10.0,31.5,27.77,18.17
2016,1,17,8,30,0.0,42.0,1.5,10.0,42.0,37.06,26.49
2016,1,17,8,45,0.0,53.5,1.5,10.5,53.5,47.7,35.81
2016,1,17,9,0,0.0,65.0,1.5,11.0,65.0,58.57,45.19
2016,1,17,9,15,0.0,75.5,1.45,11.0,75.5,68.32,53.56
2016,1,17,9,30,0.0,86.0,1.4,11.0,86.0,78.02,61.78
2016,1,17,9,45,0.0,93.0,1.4,11.5,93.0,84.16,66.77
2016,1,17,10,0,0.0,100.0,1.4,12.0,100.0,90.34,71.72
2016,1,17,10,15,0.0,87.0,1.4,12.0,87.0,77.42,60.64
2016,1,17,10,30,0.0,74.0,1.4,12.0,74.0,65.45,50.4
2016,1,17,10,45,0.0,68.0,1.4,12.0,68.0,60.13,45.81
2016,1,17,11,0,0.0,62.0,1.4,12.0,62.0,54.8,41.23
2016,1,17,11,15,0.0,107.0,1.4,12.0,107.0,95.25,75.3
2016,1,17,11,30,0.0,152.0,1.4,12.0,152.0,136.18,109.23
2016,1,17,11,45,0.0,125.5,1.45,12.0,125.5,111.63,88.69
2016,1,17,12,0,0.0,99.0,1.5,12.0,99.0,87.73,68.75
2016,1,17,12,15,0.0,102.0,1.5,12.0,102.0,90.33,70.96
2016,1,17,12,30,0.0,105.0,1.5,12.0,105.0,92.89,73.1
2016,1,17,12,45,0.0,100.0,1.55,12.5,100.0,88.43,69.25
2016,1,17,13,0,0.0,95.0,1.6,13.0,95.0,84.0,65.47
2016,1,17,13,15,0.0,112.5,1.55,12.5,112.5,98.92,78.15
2016,1,17,13,30,0.0,130.0,1.5,12.0,130.0,113.3,90.39
2016,1,17,13,45,0.0,118.5,1.5,12.0,118.5,103.29,82.1
2016,1,17,14,0,0.0,107.0,1.5,12.0,107.0,93.38,73.93
2016,1,17,14,15,0.0,95.5,1.45,12.0,95.5,83.57,65.79
2016,1,17,14,30,0.0,84.0,1.4,12.0,84.0,73.83,57.68
2016,1,17,14,45,0.0,45.0,1.35,12.0,45.0,39.7,30.14
2016,1,17,15,0,0.0,6.0,1.3,12.0,6.0,5.27,0.0
2016,1,17,15,15,0.0,5.5,1.2,11.5,5.5,4.83,0.0
2016,1,17,15,30,0.0,5.0,1.1,11.0,5.0,4.39,0.0
2016,1,17,15,45,0.0,4.0,1.05,11.0,4.0,3.51,0.0
2016,1,17,16,0,0.0,3.0,1.0,11.0,3.0,2.63,0.0
2016,1,17,16,15,0.0,2.0,1.0,10.5,2.0,1.75,0.0
2016,1,17,16,30,0.0,1.0,1.0,10.0,1.0,0.88,0.0
2016,1,17,16,45,0.0,0.5,1.0,10.0,0.5,0.44,0.0
2016,1,17,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,17,17,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,17,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,18,7,15,91.0,5.0,0.7,7.5,7.0,0.0,0.0
2016,1,18,7,30,182.0,10.0,0.7,8.0,14.0,105.96,0.0
2016,1,18,7,45,326.0,19.5,0.7,9.0,48.0,228.27,143.73
2016,1,18,8,0,470.0,29.0,0.7,10.0,82.0,334.69,267.97
2016,1,18,8,15,551.0,35.5,0.6,10.5,124.0,399.01,325.27
2016,1,18,8,30,632.0,42.0,0.5,11.0,166.0,464.31,378.77
2016,1,18,8,45,680.0,46.5,0.4,12.0,208.5,506.58,410.76
2016,1,18,9,0,728.0,51.0,0.3,13.0,251.0,547.45,439.63
2016,1,18,9,15,761.0,54.0,0.3,13.0,291.0,574.88,459.66
2016,1,18,9,30,794.0,57.0,0.3,13.0,331.0,599.84,477.2
2016,1,18,9,45,814.0,60.0,0.35,13.5,366.5,613.58,485.69
2016,1,18,10,0,834.0,63.0,0.4,14.0,402.0,624.26,491.78
2016,1,18,10,15,849.5,65.0,0.45,14.0,431.5,623.33,490.31
2016,1,18,10,30,865.0,67.0,0.5,14.0,461.0,623.8,489.71
2016,1,18,10,45,730.5,104.5,0.6,14.0,448.5,573.31,450.91
2016,1,18,11,0,596.0,142.0,0.7,14.0,436.0,515.4,406.8
2016,1,18,11,15,491.5,176.0,0.75,14.0,423.5,468.41,370.16
2016,1,18,11,30,387.0,210.0,0.8,14.0,411.0,420.38,332.4
2016,1,18,11,45,433.5,202.5,0.85,14.0,431.5,428.31,337.79
2016,1,18,12,0,480.0,195.0,0.9,14.0,452.0,425.76,334.35
2016,1,18,12,15,405.5,212.0,0.9,14.0,429.5,381.85,299.11
2016,1,18,12,30,331.0,229.0,0.9,14.0,407.0,346.37,270.73
2016,1,18,12,45,198.0,229.5,0.9,14.0,336.0,276.79,216.88
2016,1,18,13,0,65.0,230.0,0.9,14.0,265.0,219.35,173.29
2016,1,18,13,15,196.5,220.0,0.85,13.5,319.5,243.85,189.5
2016,1,18,13,30,328.0,210.0,0.8,13.0,374.0,254.72,192.61
2016,1,18,13,45,305.0,203.5,0.75,13.0,351.0,224.66,167.66
2016,1,18,14,0,282.0,197.0,0.7,13.0,328.0,196.37,145.15
2016,1,18,14,15,273.0,185.0,0.65,13.0,305.5,167.67,123.09
2016,1,18,14,30,264.0,173.0,0.6,13.0,283.0,139.83,104.31
2016,1,18,14,45,262.5,158.0,0.55,13.0,259.5,112.81,94.26
2016,1,18,15,0,261.0,143.0,0.5,13.0,236.0,103.55,86.44
2016,1,18,15,15,249.5,128.5,0.45,12.5,209.0,94.28,78.61
2016,1,18,15,30,238.0,114.0,0.4,12.0,182.0,84.75,70.42
2016,1,18,15,45,224.0,97.0,0.4,12.0,153.0,73.24,60.18
2016,1,18,16,0,210.0,80.0,0.4,12.0,124.0,61.38,49.44
2016,1,18,16,15,185.5,62.5,0.4,11.5,95.0,48.76,37.92
2016,1,18,16,30,161.0,45.0,0.4,11.0,66.0,35.76,25.84
2016,1,18,16,45,80.5,30.5,0.4,11.0,41.0,24.52,14.18
2016,1,18,17,0,0.0,16.0,0.4,11.0,16.0,14.55,0.0
2016,1,18,17,15,0.0,8.0,0.35,11.0,8.0,7.28,0.0
2016,1,18,17,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,0.45,10.5,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,19,7,45,0.0,0.5,2.55,10.5,0.5,0.44,0.0
2016,1,19,8,0,0.0,1.0,2.6,11.0,1.0,0.88,0.0
2016,1,19,8,15,0.0,2.0,2.65,11.0,2.0,1.75,0.0
2016,1,19,8,30,0.0,3.0,2.7,11.0,3.0,2.63,0.0
2016,1,19,8,45,0.0,4.0,2.8,11.5,4.0,3.51,0.0
2016,1,19,9,0,0.0,5.0,2.9,12.0,5.0,4.39,0.0
2016,1,19,9,15,0.0,5.5,2.8,12.0,5.5,4.83,0.0
2016,1,19,9,30,0.0,6.0,2.7,12.0,6.0,5.27,0.0
2016,1,19,9,45,6.5,78.0,2.65,12.0,80.5,73.61,57.91
2016,1,19,10,0,13.0,150.0,2.6,12.0,155.0,149.51,121.92
2016,1,19,10,15,6.5,130.0,2.5,12.0,132.5,123.16,99.32
2016,1,19,10,30,0.0,110.0,2.4,12.0,110.0,98.85,78.58
2016,1,19,10,45,6.5,145.0,2.3,12.0,148.0,135.7,109.47
2016,1,19,11,0,13.0,180.0,2.2,12.0,186.0,172.11,139.47
2016,1,19,11,15,6.5,131.0,2.15,12.0,134.0,121.02,96.78
2016,1,19,11,30,0.0,82.0,2.1,12.0,82.0,72.6,56.09
2016,1,19,11,45,0.0,65.5,2.1,12.5,65.5,57.93,43.62
2016,1,19,12,0,0.0,49.0,2.1,13.0,49.0,43.29,31.17
2016,1,19,12,15,12.5,129.5,2.1,13.0,136.5,120.4,95.79
2016,1,19,12,30,25.0,210.0,2.1,13.0,224.0,195.09,156.82
2016,1,19,12,45,18.5,199.0,2.1,13.0,209.0,180.9,145.03
2016,1,19,13,0,12.0,188.0,2.1,13.0,194.0,167.45,134.15
2016,1,19,13,15,6.0,155.5,2.05,12.5,158.5,137.05,109.55
2016,1,19,13,30,0.0,123.0,2.0,12.0,123.0,107.54,85.51
2016,1,19,13,45,161.0,158.0,1.95,12.0,233.0,164.49,126.5
2016,1,19,14,0,322.0,193.0,1.9,12.0,343.0,200.98,148.81
2016,1,19,14,15,422.5,162.0,1.85,11.5,346.5,165.29,115.95
2016,1,19,14,30,523.0,131.0,1.8,11.0,350.0,122.23,82.43
2016,1,19,14,45,494.5,127.0,1.75,11.0,320.5,88.58,73.88
2016,1,19,15,0,466.0,123.0,1.7,11.0,291.0,86.91,72.58
2016,1,19,15,15,447.0,111.0,1.6,11.0,257.5,79.6,66.18
2016,1,19,15,30,428.0,99.0,1.5,11.0,224.0,72.09,59.52
2016,1,19,15,45,385.5,88.0,1.4,11.0,187.5,65.0,53.13
2016,1,19,16,0,343.0,77.0,1.3,11.0,151.0,57.74,46.42
2016,1,19,16,15,292.0,62.5,1.2,10.5,115.0,47.55,37.01
2016,1,19,16,30,241.0,48.0,1.1,10.0,79.0,37.06,27.12
2016,1,19,16,45,120.5,34.0,1.05,9.5,49.5,27.19,16.78
2016,1,19,17,0,0.0,20.0,1.0,9.0,20.0,16.94,0.0
2016,1,19,17,15,0.0,10.0,0.9,9.0,10.0,9.1,0.0
2016,1,19,17,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,8.0,0.75,7.0,8.0,0.0,0.0
2016,1,20,7,30,0.0,16.0,0.7,7.0,16.0,14.55,0.0
2016,1,20,7,45,246.5,24.0,0.65,7.0,52.0,197.41,131.91
2016,1,20,8,0,493.0,32.0,0.6,7.0,88.0,352.99,286.3
2016,1,20,8,15,573.0,38.0,0.6,7.5,132.0,417.78,344.01
2016,1,20,8,30,653.0,44.0,0.6,8.0,176.0,482.93,398.45
2016,1,20,8,45,506.5,71.0,0.6,9.0,187.0,433.6,358.62
2016,1,20,9,0,360.0,98.0,0.6,10.0,198.0,370.36,306.91
2016,1,20,9,15,375.0,110.5,0.55,10.5,228.5,393.56,324.97
2016,1,20,9,30,390.0,123.0,0.5,11.0,259.0,415.23,340.31
2016,1,20,9,45,615.5,95.5,0.45,11.5,336.0,533.14,431.07
2016,1,20,10,0,841.0,68.0,0.4,12.0,413.0,639.81,507.84
2016,1,20,10,15,856.0,69.5,0.4,12.0,443.0,642.34,506.71
2016,1,20,10,30,871.0,71.0,0.4,12.0,473.0,637.53,501.73
2016,1,20,10,45,760.5,99.5,0.4,12.5,463.0,591.1,464.31
2016,1,20,11,0,650.0,128.0,0.4,13.0,453.0,537.82,422.44
2016,1,20,11,15,590.0,152.0,0.35,13.0,454.0,509.06,399.09
2016,1,20,11,30,530.0,176.0,0.3,13.0,455.0,476.52,372.73
2016,1,20,11,45,530.0,179.0,0.3,13.5,461.5,460.14,358.51
2016,1,20,12,0,530.0,182.0,0.3,14.0,468.0,442.0,342.59
2016,1,20,12,15,560.0,172.5,0.25,14.0,475.0,424.71,327.29
2016,1,20,12,30,590.0,163.0,0.2,14.0,482.0,404.14,308.94
2016,1,20,12,45,754.0,116.0,0.15,14.0,519.0,401.02,301.38
2016,1,20,13,0,918.0,69.0,0.1,14.0,556.0,385.27,281.89
2016,1,20,13,15,911.5,68.5,0.1,14.0,541.0,341.45,243.19
2016,1,20,13,30,905.0,68.0,0.1,14.0,526.0,296.34,203.22
2016,1,20,13,45,895.0,67.0,0.15,14.0,504.0,248.98,161.86
2016,1,20,14,0,885.0,66.0,0.2,14.0,482.0,201.08,121.38
2016,1,20,14,15,871.0,64.0,0.2,14.0,453.0,151.61,83.38
2016,1,20,14,30,857.0,62.0,0.2,14.0,424.0,102.46,53.42
2016,1,20,14,45,721.5,79.0,0.25,14.0,366.5,56.0,44.26
2016,1,20,15,0,586.0,96.0,0.3,14.0,309.0,68.65,55.65
2016,1,20,15,15,564.5,88.0,0.3,13.5,274.5,64.09,51.79
2016,1,20,15,30,543.0,80.0,0.3,13.0,240.0,59.45,47.83
2016,1,20,15,45,511.5,70.5,0.35,13.0,203.0,53.38,42.4
2016,1,20,16,0,480.0,61.0,0.4,13.0,166.0,47.14,36.69
2016,1,20,16,15,427.0,50.5,0.4,12.5,128.5,39.74,29.88
2016,1,20,16,30,374.0,40.0,0.4,12.0,91.0,32.1,22.67
2016,1,20,16,45,187.0,32.0,0.4,12.0,57.5,25.0,15.1
2016,1,20,17,0,0.0,24.0,0.4,12.0,24.0,19.89,0.0
2016,1,20,17,15,0.0,12.0,0.4,11.5,12.0,10.91,0.0
2016,1,20,17,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,0.45,10.5,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,0.45,9.5,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,0.1,9.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,0.15,9.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,8.0,1.25,8.0,8.0,0.0,0.0
2016,1,21,7,30,0.0,16.0,1.2,8.0,16.0,14.55,0.0
2016,1,21,7,45,221.0,25.0,1.15,8.5,50.5,185.4,126.15
2016,1,21,8,0,442.0,34.0,1.1,9.0,85.0,334.46,271.51
2016,1,21,8,15,524.0,40.5,1.05,9.5,127.5,398.52,328.74
2016,1,21,8,30,606.0,47.0,1.0,10.0,170.0,458.73,379.61
2016,1,21,8,45,662.5,51.0,1.0,10.5,213.5,506.34,418.11
2016,1,21,9,0,719.0,55.0,1.0,11.0,257.0,552.56,453.69
2016,1,21,9,15,698.0,64.5,0.95,11.5,284.5,552.82,451.86
2016,1,21,9,30,677.0,74.0,0.9,12.0,312.0,553.51,450.12
2016,1,21,9,45,753.5,70.0,0.9,12.5,360.5,593.16,478.83
2016,1,21,10,0,830.0,66.0,0.9,13.0,409.0,632.88,506.19
2016,1,21,10,15,672.0,109.0,0.95,13.5,399.5,573.15,457.63
2016,1,21,10,30,514.0,152.0,1.0,14.0,390.0,502.51,401.66
2016,1,21,10,45,694.0,113.5,1.05,14.5,452.0,567.58,451.16
2016,1,21,11,0,874.0,75.0,1.1,15.0,514.0,614.31,484.44
2016,1,21,11,15,880.0,76.0,1.1,15.0,530.0,598.36,470.15
2016,1,21,11,30,886.0,77.0,1.1,15.0,546.0,579.31,453.94
2016,1,21,11,45,881.0,80.5,1.15,15.0,553.0,553.9,433.02
2016,1,21,12,0,876.0,84.0,1.2,15.0,560.0,526.7,410.29
2016,1,21,12,15,580.5,163.5,1.15,14.5,479.0,428.03,334.03
2016,1,21,12,30,285.0,243.0,1.1,14.0,398.0,342.55,268.64
2016,1,21,12,45,291.0,238.5,1.1,14.0,395.5,324.76,253.78
2016,1,21,13,0,297.0,234.0,1.1,14.0,393.0,305.94,237.37
2016,1,21,13,15,311.0,225.0,1.0,13.5,387.5,284.92,218.98
2016,1,21,13,30,325.0,216.0,0.9,13.0,382.0,262.33,199.01
2016,1,21,13,45,266.5,213.5,0.85,13.0,346.0,227.42,171.67
2016,1,21,14,0,208.0,211.0,0.8,13.0,310.0,200.44,151.73
2016,1,21,14,15,146.5,197.5,0.75,12.5,265.5,168.77,129.38
2016,1,21,14,30,85.0,184.0,0.7,12.0,221.0,148.03,116.47
2016,1,21,14,45,283.0,150.0,0.7,12.0,257.0,109.43,91.64
2016,1,21,15,0,481.0,116.0,0.7,12.0,293.0,81.81,67.64
2016,1,21,15,15,453.5,108.0,0.7,11.5,260.5,77.23,63.89
2016,1,21,15,30,426.0,100.0,0.7,11.0,228.0,72.57,59.93
2016,1,21,15,45,398.5,87.5,0.75,11.0,192.5,64.48,52.68
2016,1,21,16,0,371.0,75.0,0.8,11.0,157.0,56.15,45.06
2016,1,21,16,15,326.5,61.0,0.8,10.5,121.5,46.35,36.04
2016,1,21,16,30,282.0,47.0,0.8,10.0,86.0,36.25,26.56
2016,1,21,16,45,141.0,35.5,0.85,10.0,55.0,28.41,18.32
2016,1,21,17,0,0.0,24.0,0.9,10.0,24.0,20.03,0.0
2016,1,21,17,15,0.0,12.0,0.9,10.0,12.0,10.91,0.0
2016,1,21,17,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,3.0,2.05,10.0,3.0,0.0,0.0
2016,1,22,7,30,0.0,6.0,2.0,10.0,6.0,5.46,0.0
2016,1,22,7,45,0.0,19.0,2.0,10.0,19.0,16.74,6.4
2016,1,22,8,0,0.0,32.0,2.0,10.0,32.0,29.4,19.05
