Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,22,8,15,0.0,48.0,2.0,10.0,48.0,45.95,33.8
2016,1,22,8,30,0.0,64.0,2.0,10.0,64.0,61.81,47.85
2016,1,22,8,45,0.0,80.0,2.0,10.5,80.0,77.26,61.28
2016,1,22,9,0,0.0,96.0,2.0,11.0,96.0,92.44,74.22
2016,1,22,9,15,2.0,110.5,1.95,11.0,111.5,107.04,86.65
2016,1,22,9,30,4.0,125.0,1.9,11.0,127.0,121.56,98.85
2016,1,22,9,45,2.0,109.5,1.9,11.0,110.5,101.86,81.91
2016,1,22,10,0,0.0,94.0,1.9,11.0,94.0,84.34,66.84
2016,1,22,10,15,37.0,148.5,1.9,11.0,166.0,168.99,138.78
2016,1,22,10,30,74.0,203.0,1.9,11.0,238.0,248.23,204.07
2016,1,22,10,45,39.5,186.0,1.9,11.5,205.0,204.16,166.38
2016,1,22,11,0,5.0,169.0,1.9,12.0,172.0,156.71,126.28
2016,1,22,11,15,2.5,146.5,1.95,12.0,148.0,133.09,106.67
2016,1,22,11,30,0.0,124.0,2.0,12.0,124.0,110.52,87.81
2016,1,22,11,45,0.0,88.5,2.05,12.0,88.5,78.39,60.89
2016,1,22,12,0,0.0,53.0,2.1,12.0,53.0,46.84,34.27
2016,1,22,12,15,0.0,70.0,2.05,11.5,70.0,61.94,47.15
2016,1,22,12,30,0.0,87.0,2.0,11.0,87.0,77.06,60.02
2016,1,22,12,45,0.0,48.5,1.95,11.0,48.5,42.85,31.03
2016,1,22,13,0,0.0,10.0,1.9,11.0,10.0,8.81,1.92
2016,1,22,13,15,0.0,42.5,1.8,11.0,42.5,37.53,26.58
2016,1,22,13,30,0.0,75.0,1.7,11.0,75.0,66.36,51.16
2016,1,22,13,45,0.0,88.5,1.65,11.0,88.5,78.25,61.29
2016,1,22,14,0,0.0,102.0,1.6,11.0,102.0,89.44,70.83
2016,1,22,14,15,1.5,124.0,1.55,11.0,124.5,106.94,85.64
2016,1,22,14,30,3.0,146.0,1.5,11.0,147.0,122.5,98.82
2016,1,22,14,45,1.5,106.0,1.5,11.0,106.5,90.94,75.89
2016,1,22,15,0,0.0,66.0,1.5,11.0,66.0,58.33,47.02
2016,1,22,15,15,0.0,59.0,1.45,10.5,59.0,52.11,41.64
2016,1,22,15,30,0.0,52.0,1.4,10.0,52.0,45.9,36.16
2016,1,22,15,45,0.0,44.0,1.35,10.0,44.0,38.81,29.73
2016,1,22,16,0,0.0,36.0,1.3,10.0,36.0,31.72,23.22
2016,1,22,16,15,0.0,28.0,1.25,10.0,28.0,24.65,16.65
2016,1,22,16,30,0.0,20.0,1.2,10.0,20.0,17.59,10.04
2016,1,22,16,45,0.0,13.0,1.2,10.0,13.0,11.42,4.08
2016,1,22,17,0,0.0,6.0,1.2,10.0,6.0,5.26,0.0
2016,1,22,17,15,0.0,3.0,1.2,9.5,3.0,2.73,0.0
2016,1,22,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,23,7,15,31.0,7.5,1.4,6.5,8.5,0.0,0.0
2016,1,23,7,30,62.0,15.0,1.4,7.0,17.0,47.3,0.0
2016,1,23,7,45,185.0,30.0,1.45,7.5,49.5,174.6,123.99
2016,1,23,8,0,308.0,45.0,1.5,8.0,82.0,270.66,222.13
2016,1,23,8,15,398.5,54.5,1.55,8.0,123.5,339.88,284.73
2016,1,23,8,30,489.0,64.0,1.6,8.0,165.0,413.57,348.36
2016,1,23,8,45,515.5,76.5,1.7,8.5,204.5,449.75,378.62
2016,1,23,9,0,542.0,89.0,1.8,9.0,244.0,484.38,406.4
2016,1,23,9,15,374.5,118.5,1.8,9.0,233.0,406.02,340.97
2016,1,23,9,30,207.0,148.0,1.8,9.0,222.0,303.58,254.99
2016,1,23,9,45,103.5,126.5,1.85,9.0,163.5,204.79,171.47
2016,1,23,10,0,0.0,105.0,1.9,9.0,105.0,95.02,76.32
2016,1,23,10,15,200.5,142.0,1.9,9.0,236.5,288.55,242.47
2016,1,23,10,30,401.0,179.0,1.9,9.0,368.0,461.94,382.32
2016,1,23,10,45,226.0,197.5,1.9,9.5,305.0,351.66,289.64
2016,1,23,11,0,51.0,216.0,1.9,10.0,242.0,238.57,194.87
2016,1,23,11,15,36.0,210.0,1.9,9.5,228.5,219.59,179.53
2016,1,23,11,30,21.0,204.0,1.9,9.0,215.0,196.18,160.2
2016,1,23,11,45,10.5,129.5,1.95,9.0,135.0,120.86,97.42
2016,1,23,12,0,0.0,55.0,2.0,9.0,55.0,48.62,36.18
2016,1,23,12,15,419.0,79.5,2.0,9.0,311.0,279.6,229.27
2016,1,23,12,30,838.0,104.0,2.0,9.0,567.0,468.88,373.23
2016,1,23,12,45,842.0,101.5,2.0,9.0,561.5,432.62,339.08
2016,1,23,13,0,846.0,99.0,2.0,9.0,556.0,394.1,303.75
2016,1,23,13,15,629.0,150.5,2.0,9.0,485.5,328.14,251.05
2016,1,23,13,30,412.0,202.0,2.0,9.0,415.0,276.46,212.18
2016,1,23,13,45,309.0,209.0,2.05,9.0,365.0,235.6,180.56
2016,1,23,14,0,206.0,216.0,2.1,9.0,315.0,205.45,159.18
2016,1,23,14,15,246.0,198.0,2.1,9.0,309.5,178.88,135.65
2016,1,23,14,30,286.0,180.0,2.1,9.0,304.0,151.42,113.79
2016,1,23,14,45,368.5,152.5,2.1,9.0,299.0,114.79,90.02
2016,1,23,15,0,451.0,125.0,2.1,9.0,294.0,87.59,73.67
2016,1,23,15,15,420.0,117.5,2.05,8.5,261.5,83.5,70.3
2016,1,23,15,30,389.0,110.0,2.0,8.0,229.0,79.35,66.78
2016,1,23,15,45,501.5,83.0,1.95,8.0,213.0,63.5,52.42
2016,1,23,16,0,614.0,56.0,1.9,8.0,197.0,42.93,33.62
2016,1,23,16,15,538.5,49.5,1.8,7.5,153.5,38.76,29.66
2016,1,23,16,30,463.0,43.0,1.7,7.0,110.0,34.59,25.5
2016,1,23,16,45,330.5,32.5,1.65,7.0,71.5,26.58,17.37
2016,1,23,17,0,198.0,22.0,1.6,7.0,33.0,18.38,2.2
2016,1,23,17,15,99.0,11.0,1.6,6.5,16.5,10.01,0.0
2016,1,23,17,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,24,7,15,62.0,7.5,1.15,4.5,9.0,0.0,0.0
2016,1,24,7,30,124.0,15.0,1.1,5.0,18.0,81.25,0.0
2016,1,24,7,45,256.0,27.5,1.1,5.5,52.5,212.35,155.34
2016,1,24,8,0,388.0,40.0,1.1,6.0,87.0,312.28,257.76
2016,1,24,8,15,471.5,48.0,1.1,6.0,129.5,379.65,318.59
2016,1,24,8,30,555.0,56.0,1.1,6.0,172.0,448.19,377.44
2016,1,24,8,45,514.0,74.0,1.15,6.5,200.0,447.96,377.54
2016,1,24,9,0,473.0,92.0,1.2,7.0,228.0,441.27,371.75
2016,1,24,9,15,514.0,96.0,1.2,7.0,263.5,472.74,397.19
2016,1,24,9,30,555.0,100.0,1.2,7.0,299.0,508.69,424.91
2016,1,24,9,45,459.0,131.0,1.2,7.0,307.0,471.37,392.73
2016,1,24,10,0,363.0,162.0,1.2,7.0,315.0,424.83,353.72
2016,1,24,10,15,323.5,181.5,1.2,7.0,325.0,413.78,343.52
2016,1,24,10,30,284.0,201.0,1.2,7.0,335.0,401.51,332.09
2016,1,24,10,45,254.0,216.0,1.2,7.5,340.5,389.63,320.67
2016,1,24,11,0,224.0,231.0,1.2,8.0,346.0,368.43,302.07
2016,1,24,11,15,243.0,236.5,1.1,8.0,365.0,376.07,307.24
2016,1,24,11,30,262.0,242.0,1.0,8.0,384.0,389.09,316.14
2016,1,24,11,45,253.5,247.5,0.95,8.0,386.5,377.29,305.49
2016,1,24,12,0,245.0,253.0,0.9,8.0,389.0,359.9,290.66
2016,1,24,12,15,370.5,226.5,0.9,8.5,432.5,387.17,310.42
2016,1,24,12,30,496.0,200.0,0.9,9.0,476.0,404.15,320.3
2016,1,24,12,45,510.5,193.0,0.9,9.5,474.0,379.48,297.67
2016,1,24,13,0,525.0,186.0,0.9,10.0,472.0,352.65,273.15
2016,1,24,13,15,355.5,213.0,0.95,10.0,404.5,293.03,227.15
2016,1,24,13,30,186.0,240.0,1.0,10.0,337.0,247.98,194.5
2016,1,24,13,45,204.0,228.0,1.1,10.0,330.5,229.49,178.24
2016,1,24,14,0,222.0,216.0,1.2,10.0,324.0,209.22,160.4
2016,1,24,14,15,536.0,142.0,1.3,9.5,382.0,172.15,116.51
2016,1,24,14,30,850.0,68.0,1.4,9.0,440.0,111.71,59.25
2016,1,24,14,45,822.5,67.5,1.5,9.0,404.0,63.5,40.22
2016,1,24,15,0,795.0,67.0,1.6,9.0,368.0,51.93,41.63
2016,1,24,15,15,765.5,64.0,1.55,8.5,328.5,50.4,40.41
2016,1,24,15,30,736.0,61.0,1.5,8.0,289.0,48.91,39.2
2016,1,24,15,45,687.5,57.0,1.45,8.0,245.5,46.52,37.03
2016,1,24,16,0,639.0,53.0,1.4,8.0,202.0,40.42,31.38
2016,1,24,16,15,568.0,46.5,1.3,7.5,158.0,36.15,27.34
2016,1,24,16,30,497.0,40.0,1.2,7.0,114.0,31.84,23.1
2016,1,24,16,45,380.5,30.5,1.15,6.5,75.0,24.68,15.91
2016,1,24,17,0,264.0,21.0,1.1,6.0,36.0,17.35,3.56
2016,1,24,17,15,132.0,10.5,1.05,5.5,18.0,9.55,0.0
2016,1,24,17,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,25,7,15,124.0,6.5,0.95,5.5,10.5,0.0,0.0
2016,1,25,7,30,248.0,13.0,0.9,6.0,21.0,147.64,0.0
2016,1,25,7,45,385.5,22.0,0.85,6.5,58.5,275.59,204.12
2016,1,25,8,0,523.0,31.0,0.8,7.0,96.0,377.38,308.75
2016,1,25,8,15,598.0,37.0,0.8,7.5,140.5,440.3,364.61
2016,1,25,8,30,673.0,43.0,0.8,8.0,185.0,503.84,417.51
2016,1,25,8,45,717.0,47.0,0.85,8.5,228.5,544.7,450.5
2016,1,25,9,0,761.0,51.0,0.9,9.0,272.0,584.0,480.74
2016,1,25,9,15,791.0,54.0,0.9,9.5,313.5,610.69,499.63
2016,1,25,9,30,821.0,57.0,0.9,10.0,355.0,634.81,515.85
2016,1,25,9,45,821.0,64.5,0.95,10.5,388.0,641.51,518.8
2016,1,25,10,0,821.0,72.0,1.0,11.0,421.0,644.89,519.25
2016,1,25,10,15,837.0,74.0,1.0,11.0,451.5,649.2,520.95
2016,1,25,10,30,853.0,76.0,1.0,11.0,482.0,650.19,520.04
2016,1,25,10,45,862.5,78.0,1.0,11.5,505.5,643.62,512.51
2016,1,25,11,0,872.0,80.0,1.0,12.0,529.0,633.72,502.51
2016,1,25,11,15,879.0,81.0,0.95,12.0,546.0,615.15,486.53
2016,1,25,11,30,886.0,82.0,0.9,12.0,563.0,596.73,470.42
2016,1,25,11,45,889.0,83.0,0.9,12.5,571.5,573.0,449.69
2016,1,25,12,0,892.0,84.0,0.9,13.0,580.0,546.38,426.49
2016,1,25,12,15,892.5,84.0,0.9,13.0,581.5,514.83,399.91
2016,1,25,12,30,893.0,84.0,0.9,13.0,583.0,480.8,370.8
2016,1,25,12,45,605.5,161.0,0.9,13.0,498.0,394.64,304.18
2016,1,25,13,0,318.0,238.0,0.9,13.0,413.0,321.52,249.44
2016,1,25,13,15,599.5,159.0,0.9,13.0,477.5,330.44,248.49
2016,1,25,13,30,881.0,80.0,0.9,13.0,542.0,315.38,224.26
2016,1,25,13,45,607.0,141.0,0.9,13.0,453.5,252.45,179.06
2016,1,25,14,0,333.0,202.0,0.9,13.0,365.0,216.97,159.71
2016,1,25,14,15,342.0,188.0,0.85,12.5,346.5,186.31,134.84
2016,1,25,14,30,351.0,174.0,0.8,12.0,328.0,154.72,111.75
2016,1,25,14,45,572.5,121.0,0.8,12.0,349.5,96.31,68.79
2016,1,25,15,0,794.0,68.0,0.8,12.0,371.0,52.6,41.67
2016,1,25,15,15,764.5,65.0,0.75,11.5,331.5,51.09,40.56
2016,1,25,15,30,735.0,62.0,0.7,11.0,292.0,49.63,39.39
2016,1,25,15,45,691.0,57.5,0.65,10.5,249.0,46.85,36.97
2016,1,25,16,0,647.0,53.0,0.6,10.0,206.0,44.09,34.48
2016,1,25,16,15,578.0,46.5,0.65,9.5,162.0,36.06,27.08
2016,1,25,16,30,509.0,40.0,0.7,9.0,118.0,31.74,22.88
2016,1,25,16,45,390.0,31.0,0.75,8.5,78.0,25.02,16.19
2016,1,25,17,0,271.0,22.0,0.8,8.0,38.0,18.18,5.34
2016,1,25,17,15,135.5,11.0,0.8,7.5,19.0,10.01,0.0
2016,1,25,17,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,11.5,1.05,4.0,11.5,10.46,0.0
2016,1,26,7,30,0.0,23.0,1.1,4.0,23.0,20.92,0.0
2016,1,26,7,45,249.0,29.0,1.15,4.5,61.0,213.45,161.97
2016,1,26,8,0,498.0,35.0,1.2,5.0,99.0,375.32,311.46
2016,1,26,8,15,576.5,41.5,1.2,5.5,143.5,433.69,364.17
2016,1,26,8,30,655.0,48.0,1.2,6.0,188.0,500.27,420.44
2016,1,26,8,45,706.0,52.0,1.25,6.5,233.5,545.92,457.71
2016,1,26,9,0,757.0,56.0,1.3,7.0,279.0,590.01,492.09
2016,1,26,9,15,789.0,59.5,1.3,7.5,320.5,618.8,512.86
2016,1,26,9,30,821.0,63.0,1.3,8.0,362.0,644.97,530.88
2016,1,26,9,45,839.5,66.0,1.3,9.0,398.5,658.52,537.77
2016,1,26,10,0,858.0,69.0,1.3,10.0,435.0,668.89,542.06
2016,1,26,10,15,873.0,71.0,1.25,10.5,466.0,672.4,541.58
2016,1,26,10,30,888.0,73.0,1.2,11.0,497.0,668.25,535.48
2016,1,26,10,45,898.5,74.0,1.2,11.5,521.5,661.28,527.66
2016,1,26,11,0,909.0,75.0,1.2,12.0,546.0,650.93,517.26
2016,1,26,11,15,915.5,76.0,1.1,12.0,563.0,634.77,502.45
2016,1,26,11,30,922.0,77.0,1.0,12.0,580.0,615.34,485.07
2016,1,26,11,45,925.0,77.5,0.9,12.5,589.0,590.25,462.42
2016,1,26,12,0,928.0,78.0,0.8,13.0,598.0,562.19,437.31
2016,1,26,12,15,928.0,78.0,0.75,13.0,599.0,529.33,409.48
2016,1,26,12,30,928.0,78.0,0.7,13.0,600.0,493.94,379.13
2016,1,26,12,45,781.0,115.5,0.7,13.0,551.0,427.54,326.52
2016,1,26,13,0,634.0,153.0,0.7,13.0,502.0,370.66,281.58
2016,1,26,13,15,769.5,115.5,0.7,13.0,529.0,349.98,259.08
2016,1,26,13,30,905.0,78.0,0.7,13.0,556.0,323.4,229.46
2016,1,26,13,45,780.5,100.5,0.7,13.0,501.0,264.92,182.38
2016,1,26,14,0,656.0,123.0,0.7,13.0,446.0,214.73,144.01
2016,1,26,14,15,658.5,114.0,0.65,12.5,422.5,170.85,108.05
2016,1,26,14,30,661.0,105.0,0.6,12.0,399.0,126.22,76.13
2016,1,26,14,45,626.5,103.5,0.6,12.0,365.0,85.73,57.82
2016,1,26,15,0,592.0,102.0,0.6,12.0,331.0,72.01,58.93
2016,1,26,15,15,677.0,81.0,0.55,11.5,316.5,58.04,46.75
2016,1,26,15,30,762.0,60.0,0.5,11.0,302.0,47.97,37.89
2016,1,26,15,45,717.0,56.5,0.5,10.5,258.0,45.97,36.2
2016,1,26,16,0,672.0,53.0,0.5,10.0,214.0,44.05,34.47
2016,1,26,16,15,604.5,47.0,0.6,9.5,169.0,39.82,30.51
2016,1,26,16,30,537.0,41.0,0.7,9.0,124.0,32.57,23.65
2016,1,26,16,45,418.0,32.0,0.85,8.5,83.0,25.86,17.02
2016,1,26,17,0,299.0,23.0,1.0,8.0,42.0,19.02,7.0
2016,1,26,17,15,149.5,11.5,0.95,7.5,21.0,10.46,0.0
2016,1,26,17,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,26,17,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,11.5,0.8,5.5,11.5,10.46,0.0
2016,1,27,7,30,0.0,23.0,0.8,6.0,23.0,20.92,0.0
2016,1,27,7,45,224.0,30.5,0.8,6.5,59.5,202.96,154.51
2016,1,27,8,0,448.0,38.0,0.8,7.0,96.0,350.2,288.37
2016,1,27,8,15,527.5,45.5,0.75,7.5,140.5,416.01,345.44
2016,1,27,8,30,607.0,53.0,0.7,8.0,185.0,483.04,400.57
2016,1,27,8,45,655.0,58.5,0.7,8.5,229.0,527.23,435.51
2016,1,27,9,0,703.0,64.0,0.7,9.0,273.0,565.9,464.75
2016,1,27,9,15,737.0,68.0,0.6,9.5,314.5,596.54,485.38
2016,1,27,9,30,771.0,72.0,0.5,10.0,356.0,624.63,503.09
2016,1,27,9,45,812.5,70.0,0.45,10.5,396.0,647.95,517.43
2016,1,27,10,0,854.0,68.0,0.4,11.0,436.0,667.99,528.92
2016,1,27,10,15,869.5,70.0,0.35,11.5,467.0,667.3,525.11
2016,1,27,10,30,885.0,72.0,0.3,12.0,498.0,668.25,522.53
2016,1,27,10,45,743.5,111.0,0.3,12.5,481.0,611.33,477.33
2016,1,27,11,0,602.0,150.0,0.3,13.0,464.0,546.39,427.07
2016,1,27,11,15,538.0,176.5,0.3,13.0,463.5,512.94,401.15
2016,1,27,11,30,474.0,203.0,0.3,13.0,463.0,483.87,377.91
2016,1,27,11,45,451.0,213.0,0.3,13.5,463.5,462.39,359.99
2016,1,27,12,0,428.0,223.0,0.3,14.0,464.0,440.36,341.53
2016,1,27,12,15,346.5,240.5,0.3,14.0,436.0,392.36,304.29
2016,1,27,12,30,265.0,258.0,0.3,14.0,408.0,353.34,274.07
2016,1,27,12,45,594.5,166.5,0.3,14.0,498.0,399.4,304.96
2016,1,27,13,0,924.0,75.0,0.3,14.0,588.0,415.16,308.02
2016,1,27,13,15,918.0,74.5,0.3,14.0,573.5,370.81,268.8
2016,1,27,13,30,912.0,74.0,0.3,14.0,559.0,325.08,228.37
2016,1,27,13,45,773.5,102.0,0.3,14.0,502.5,267.24,182.91
2016,1,27,14,0,635.0,130.0,0.3,14.0,446.0,218.8,146.93
2016,1,27,14,15,502.0,152.0,0.25,14.0,393.0,180.6,121.51
2016,1,27,14,30,369.0,174.0,0.2,14.0,340.0,158.91,112.43
2016,1,27,14,45,352.0,162.0,0.2,14.0,310.5,126.0,93.93
2016,1,27,15,0,335.0,150.0,0.2,14.0,281.0,108.26,89.78
2016,1,27,15,15,323.5,136.0,0.25,13.5,251.5,99.47,82.61
2016,1,27,15,30,312.0,122.0,0.3,13.0,222.0,90.42,75.04
2016,1,27,15,45,299.5,105.5,0.35,13.0,190.5,79.42,65.44
2016,1,27,16,0,287.0,89.0,0.4,13.0,159.0,68.07,55.35
2016,1,27,16,15,259.0,73.0,0.4,12.5,126.0,54.73,43.38
2016,1,27,16,30,231.0,57.0,0.4,12.0,93.0,43.44,33.01
2016,1,27,16,45,183.0,40.5,0.4,11.5,63.0,31.33,21.62
2016,1,27,17,0,135.0,24.0,0.4,11.0,33.0,18.81,7.61
2016,1,27,17,15,67.5,12.0,0.45,10.5,16.5,10.91,0.0
2016,1,27,17,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,27,17,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,27,18,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.3,8.5,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,0.55,7.5,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,28,7,15,109.5,7.5,0.8,7.0,12.0,64.89,0.0
2016,1,28,7,30,219.0,15.0,0.7,7.0,24.0,159.91,0.0
2016,1,28,7,45,353.5,25.0,0.65,7.5,62.0,273.19,209.07
2016,1,28,8,0,488.0,35.0,0.6,8.0,100.0,372.19,304.1
2016,1,28,8,15,562.0,42.0,0.5,8.0,144.0,428.92,354.01
2016,1,28,8,30,636.0,49.0,0.4,8.0,188.0,493.44,406.69
2016,1,28,8,45,401.5,86.0,0.3,8.5,180.5,391.69,323.89
2016,1,28,9,0,167.0,123.0,0.2,9.0,173.0,257.06,212.91
2016,1,28,9,15,174.0,140.0,0.2,9.5,198.5,278.7,230.95
2016,1,28,9,30,181.0,157.0,0.2,10.0,224.0,299.51,246.52
2016,1,28,9,45,192.0,173.0,0.2,10.5,250.5,320.86,262.23
2016,1,28,10,0,203.0,189.0,0.2,11.0,277.0,341.17,276.79
2016,1,28,10,15,154.5,203.5,0.25,11.0,273.0,318.83,257.67
2016,1,28,10,30,106.0,218.0,0.3,11.0,269.0,286.4,231.06
2016,1,28,10,45,353.5,185.0,0.4,11.5,368.0,424.44,341.76
2016,1,28,11,0,601.0,152.0,0.5,12.0,467.0,550.04,435.8
2016,1,28,11,15,411.0,203.5,0.6,12.0,422.5,464.7,368.12
2016,1,28,11,30,221.0,255.0,0.7,12.0,378.0,374.7,298.02
2016,1,28,11,45,221.5,259.5,0.85,12.0,384.0,368.64,293.89
2016,1,28,12,0,222.0,264.0,1.0,12.0,390.0,361.75,288.23
2016,1,28,12,15,145.5,259.5,0.95,12.0,342.0,308.28,245.5
2016,1,28,12,30,69.0,255.0,0.9,12.0,294.0,257.19,205.0
2016,1,28,12,45,34.5,173.0,0.85,12.5,192.5,167.03,132.73
2016,1,28,13,0,0.0,91.0,0.8,13.0,91.0,80.61,62.22
2016,1,28,13,15,0.0,78.5,0.75,13.0,78.5,69.5,53.16
2016,1,28,13,30,0.0,66.0,0.7,13.0,66.0,58.38,43.91
2016,1,28,13,45,13.5,131.0,0.65,13.0,138.0,117.32,92.66
2016,1,28,14,0,27.0,196.0,0.6,13.0,210.0,169.71,134.82
2016,1,28,14,15,40.5,193.0,0.6,13.0,212.0,160.46,126.62
2016,1,28,14,30,54.0,190.0,0.6,13.0,214.0,153.47,120.89
2016,1,28,14,45,68.5,178.5,0.6,13.0,207.0,139.26,110.31
2016,1,28,15,0,83.0,167.0,0.6,13.0,200.0,127.53,107.0
2016,1,28,15,15,79.5,150.5,0.6,12.5,179.5,116.04,97.48
2016,1,28,15,30,76.0,134.0,0.6,12.0,159.0,104.26,87.54
2016,1,28,15,45,71.0,115.5,0.6,12.0,136.5,90.97,75.93
2016,1,28,16,0,66.0,97.0,0.6,12.0,114.0,77.37,63.84
2016,1,28,16,15,56.0,78.5,0.65,11.5,90.5,63.45,51.34
2016,1,28,16,30,46.0,60.0,0.7,11.0,67.0,49.25,38.32
2016,1,28,16,45,23.5,42.5,0.75,11.0,46.0,35.43,25.31
2016,1,28,17,0,1.0,25.0,0.8,11.0,25.0,21.54,10.3
2016,1,28,17,15,0.5,12.5,0.75,11.0,12.5,11.37,0.0
2016,1,28,17,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,28,17,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,28,18,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,1.0,0.65,9.5,1.0,0.91,0.0
2016,1,29,7,30,0.0,2.0,0.6,10.0,2.0,1.75,0.0
2016,1,29,7,45,0.0,5.0,0.6,10.5,5.0,4.38,0.0
2016,1,29,8,0,0.0,8.0,0.6,11.0,8.0,7.02,0.31
2016,1,29,8,15,0.0,12.0,0.6,11.0,12.0,10.53,3.46
2016,1,29,8,30,0.0,16.0,0.6,11.0,16.0,14.06,6.61
2016,1,29,8,45,0.0,19.5,0.6,11.5,19.5,17.14,9.32
2016,1,29,9,0,0.0,23.0,0.6,12.0,23.0,20.24,11.98
2016,1,29,9,15,0.0,26.5,0.6,12.0,26.5,23.33,14.64
2016,1,29,9,30,0.0,30.0,0.6,12.0,30.0,26.43,17.29
2016,1,29,9,45,0.5,88.0,0.65,12.5,88.0,79.1,62.18
2016,1,29,10,0,1.0,146.0,0.7,13.0,146.0,136.53,109.7
2016,1,29,10,15,106.5,182.5,0.7,13.0,234.0,263.47,214.63
2016,1,29,10,30,212.0,219.0,0.7,13.0,322.0,367.9,296.8
2016,1,29,10,45,106.0,160.0,0.75,13.5,211.5,229.84,185.32
2016,1,29,11,0,0.0,101.0,0.8,14.0,101.0,89.81,69.62
2016,1,29,11,15,0.0,101.5,0.8,14.0,101.5,90.18,70.15
2016,1,29,11,30,0.0,102.0,0.8,14.0,102.0,90.55,70.39
2016,1,29,11,45,0.0,107.5,0.85,14.0,107.5,95.43,74.38
2016,1,29,12,0,0.0,113.0,0.9,14.0,113.0,100.25,78.31
2016,1,29,12,15,0.0,99.5,0.9,14.0,99.5,88.17,68.31
2016,1,29,12,30,0.0,86.0,0.9,14.0,86.0,76.19,58.39
2016,1,29,12,45,0.0,48.0,0.9,14.0,48.0,42.42,30.21
2016,1,29,13,0,0.0,10.0,0.9,14.0,10.0,8.82,1.84
2016,1,29,13,15,0.0,10.0,0.9,14.0,10.0,8.82,1.85
2016,1,29,13,30,0.0,10.0,0.9,14.0,10.0,8.81,1.86
2016,1,29,13,45,0.0,31.5,0.9,14.0,31.5,27.8,18.03
2016,1,29,14,0,0.0,53.0,0.9,14.0,53.0,46.82,34.17
2016,1,29,14,15,0.0,30.0,0.85,14.0,30.0,26.46,16.94
2016,1,29,14,30,0.0,7.0,0.8,14.0,7.0,6.16,0.0
2016,1,29,14,45,0.0,12.0,0.8,14.0,12.0,10.56,3.43
2016,1,29,15,0,0.0,17.0,0.8,14.0,17.0,14.96,7.8
2016,1,29,15,15,0.0,15.0,0.75,13.5,15.0,13.19,6.26
2016,1,29,15,30,0.0,13.0,0.7,13.0,13.0,11.43,4.7
2016,1,29,15,45,0.0,11.0,0.7,12.5,11.0,9.66,3.13
2016,1,29,16,0,0.0,9.0,0.7,12.0,9.0,7.9,1.53
2016,1,29,16,15,280.0,23.5,0.65,11.5,70.5,16.74,9.53
2016,1,29,16,30,560.0,38.0,0.6,11.0,132.0,32.38,23.42
2016,1,29,16,45,455.5,30.5,0.6,11.0,91.0,26.44,17.57
2016,1,29,17,0,351.0,23.0,0.6,11.0,50.0,18.72,8.76
2016,1,29,17,15,175.5,11.5,0.65,11.0,25.0,10.46,0.0
2016,1,29,17,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,29,17,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,29,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,13.5,1.2,6.0,13.5,12.28,0.0
2016,1,30,7,30,0.0,27.0,1.2,6.0,27.0,36.35,0.0
2016,1,30,7,45,249.0,31.0,1.25,6.5,65.5,220.3,173.64
2016,1,30,8,0,498.0,35.0,1.3,7.0,104.0,374.51,311.41
2016,1,30,8,15,571.5,41.5,1.3,7.0,148.5,438.24,367.85
2016,1,30,8,30,645.0,48.0,1.3,7.0,193.0,502.5,422.33
2016,1,30,8,45,694.0,51.5,1.35,7.5,237.5,546.76,458.12
2016,1,30,9,0,743.0,55.0,1.4,8.0,282.0,589.52,491.2
2016,1,30,9,15,773.5,58.0,1.4,8.0,323.5,617.14,511.54
2016,1,30,9,30,804.0,61.0,1.4,8.0,365.0,642.22,529.5
2016,1,30,9,45,830.5,62.0,1.45,8.5,402.5,659.21,540.45
2016,1,30,10,0,857.0,63.0,1.5,9.0,440.0,668.01,545.18
2016,1,30,10,15,871.5,64.5,1.5,9.0,471.0,671.43,546.53
2016,1,30,10,30,886.0,66.0,1.5,9.0,502.0,671.53,545.02
2016,1,30,10,45,540.0,156.0,1.55,9.5,425.5,528.99,430.26
2016,1,30,11,0,194.0,246.0,1.6,10.0,349.0,369.54,300.4
2016,1,30,11,15,185.5,254.5,1.6,10.0,356.0,364.13,296.14
2016,1,30,11,30,177.0,263.0,1.6,10.0,363.0,358.27,290.63
2016,1,30,11,45,99.0,241.0,1.65,10.0,297.5,278.09,225.66
2016,1,30,12,0,21.0,219.0,1.7,10.0,232.0,206.54,167.14
2016,1,30,12,15,25.0,225.0,1.65,10.0,240.0,211.86,171.56
2016,1,30,12,30,29.0,231.0,1.6,10.0,248.0,218.49,176.76
2016,1,30,12,45,191.5,236.5,1.6,10.0,345.5,289.69,232.87
2016,1,30,13,0,354.0,242.0,1.6,10.0,443.0,344.8,272.85
2016,1,30,13,15,259.0,248.0,1.55,10.0,393.0,296.79,234.07
2016,1,30,13,30,164.0,254.0,1.5,10.0,343.0,257.23,203.48
2016,1,30,13,45,165.0,243.5,1.5,10.0,330.0,236.78,186.14
2016,1,30,14,0,166.0,233.0,1.5,10.0,317.0,216.15,168.67
2016,1,30,14,15,87.5,197.5,1.5,9.5,242.0,171.13,135.35
2016,1,30,14,30,9.0,162.0,1.5,9.0,167.0,136.28,110.5
2016,1,30,14,45,11.0,154.5,1.55,9.0,160.0,128.28,104.22
2016,1,30,15,0,13.0,147.0,1.6,9.0,153.0,120.71,102.92
2016,1,30,15,15,10.0,133.5,1.55,8.5,137.5,110.02,93.84
2016,1,30,15,30,7.0,120.0,1.5,8.0,122.0,99.19,84.5
2016,1,30,15,45,3.5,104.0,1.45,8.0,105.0,86.47,73.16
2016,1,30,16,0,0.0,88.0,1.4,8.0,88.0,73.6,61.52
2016,1,30,16,15,0.0,70.5,1.3,7.5,70.5,59.53,48.69
2016,1,30,16,30,0.0,53.0,1.2,7.0,53.0,45.29,35.47
2016,1,30,16,45,0.0,36.5,1.2,6.5,36.5,31.63,22.6
2016,1,30,17,0,0.0,20.0,1.2,6.0,20.0,17.62,8.54
2016,1,30,17,15,0.0,10.0,1.15,6.0,10.0,9.1,0.0
2016,1,30,17,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,30,17,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,30,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,7.0,1.0,4.0,7.0,6.37,0.0
2016,1,31,7,30,0.0,14.0,1.0,4.0,14.0,12.33,0.0
2016,1,31,7,45,12.0,32.0,1.0,4.5,33.5,45.59,32.2
2016,1,31,8,0,24.0,50.0,1.0,5.0,53.0,73.88,58.69
2016,1,31,8,15,34.5,69.0,1.05,5.0,75.5,101.67,83.95
2016,1,31,8,30,45.0,88.0,1.1,5.0,98.0,128.76,108.22
2016,1,31,8,45,52.5,106.5,1.2,5.0,121.0,152.71,129.28
2016,1,31,9,0,60.0,125.0,1.3,5.0,144.0,176.3,149.62
2016,1,31,9,15,65.0,142.0,1.35,5.0,165.0,195.83,166.06
2016,1,31,9,30,70.0,159.0,1.4,5.0,186.0,215.01,181.95
2016,1,31,9,45,168.0,173.5,1.45,5.0,246.0,306.34,259.79
2016,1,31,10,0,266.0,188.0,1.5,5.0,306.0,396.61,333.93
2016,1,31,10,15,179.0,205.0,1.6,5.0,287.0,338.42,283.86
2016,1,31,10,30,92.0,222.0,1.7,5.0,268.0,282.05,235.63
2016,1,31,10,45,193.0,229.0,1.8,5.5,331.0,359.87,300.37
2016,1,31,11,0,294.0,236.0,1.9,6.0,394.0,432.78,358.54
2016,1,31,11,15,358.5,230.5,2.0,6.0,428.5,455.61,376.27
2016,1,31,11,30,423.0,225.0,2.1,6.0,463.0,482.01,396.58
2016,1,31,11,45,304.5,250.0,2.25,6.5,423.0,415.37,341.04
2016,1,31,12,0,186.0,275.0,2.4,7.0,383.0,355.25,291.07
2016,1,31,12,15,268.5,263.5,2.45,7.0,419.5,379.42,310.17
2016,1,31,12,30,351.0,252.0,2.5,7.0,456.0,392.3,318.96
2016,1,31,12,45,650.5,164.0,2.65,7.5,537.5,429.82,344.51
2016,1,31,13,0,950.0,76.0,2.8,8.0,619.0,439.24,343.67
2016,1,31,13,15,945.5,75.5,2.85,7.5,604.5,394.04,302.13
2016,1,31,13,30,941.0,75.0,2.9,7.0,590.0,347.25,258.6
2016,1,31,13,45,623.0,148.0,2.95,7.0,483.5,274.85,204.17
2016,1,31,14,0,305.0,221.0,3.0,7.0,377.0,233.0,179.42
2016,1,31,14,15,599.0,146.0,3.0,7.0,431.0,198.95,137.21
2016,1,31,14,30,893.0,71.0,3.0,7.0,485.0,143.72,80.87
2016,1,31,14,45,865.0,71.0,3.05,7.0,448.0,86.53,48.13
2016,1,31,15,0,837.0,71.0,3.1,7.0,411.0,54.49,44.17
2016,1,31,15,15,808.5,68.0,3.1,6.5,369.5,53.02,43.04
2016,1,31,15,30,780.0,65.0,3.1,6.0,328.0,51.6,41.92
2016,1,31,15,45,724.0,63.0,3.1,5.5,281.5,50.96,41.46
2016,1,31,16,0,668.0,61.0,3.1,5.0,235.0,46.13,37.06
2016,1,31,16,15,601.5,55.0,3.05,4.5,188.5,42.49,33.64
2016,1,31,16,30,535.0,49.0,3.0,4.0,142.0,38.87,30.06
2016,1,31,16,45,414.0,40.0,3.0,4.0,98.5,32.41,23.59
2016,1,31,17,0,293.0,31.0,3.0,4.0,55.0,25.9,15.77
2016,1,31,17,15,146.5,15.5,3.05,4.0,27.5,14.1,0.0
2016,1,31,17,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,1,31,17,45,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,1,31,18,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,3.25,4.5,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,3.55,5.0,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,3.65,5.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,3.65,4.5,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,3.55,4.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,3.4,3.5,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,2.95,3.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,2.85,2.5,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,2.4,2.5,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,1,7,15,191.0,8.5,2.4,3.0,18.0,111.03,0.0
2016,2,1,7,30,382.0,17.0,2.4,3.0,36.0,256.0,54.0
2016,2,1,7,45,509.0,24.5,2.45,3.5,79.5,362.17,293.67
2016,2,1,8,0,636.0,32.0,2.5,4.0,123.0,460.24,388.23
2016,2,1,8,15,703.0,37.0,2.5,4.5,171.5,520.84,443.14
2016,2,1,8,30,770.0,42.0,2.5,5.0,220.0,576.33,490.77
2016,2,1,8,45,811.5,45.0,2.55,5.5,267.0,616.24,522.78
2016,2,1,9,0,853.0,48.0,2.6,6.0,314.0,654.72,552.15
2016,2,1,9,15,880.0,50.5,2.6,6.0,358.0,680.44,571.24
2016,2,1,9,30,907.0,53.0,2.6,6.0,402.0,703.44,587.77
2016,2,1,9,45,918.5,57.5,2.6,6.5,439.5,715.14,594.25
2016,2,1,10,0,930.0,62.0,2.6,7.0,477.0,723.36,598.07
2016,2,1,10,15,943.0,63.5,2.55,7.0,509.5,725.42,598.03
2016,2,1,10,30,956.0,65.0,2.5,7.0,542.0,723.94,595.44
2016,2,1,10,45,963.0,66.5,2.5,7.0,566.5,714.83,586.75
2016,2,1,11,0,970.0,68.0,2.5,7.0,591.0,702.18,575.17
2016,2,1,11,15,975.0,69.0,2.45,7.0,608.5,684.19,559.1
2016,2,1,11,30,980.0,70.0,2.4,7.0,626.0,662.76,540.22
2016,2,1,11,45,975.0,73.5,2.35,7.5,634.0,634.86,515.09
2016,2,1,12,0,970.0,77.0,2.3,8.0,642.0,604.11,487.5
2016,2,1,12,15,970.0,77.0,2.25,8.0,643.5,569.79,457.63
2016,2,1,12,30,970.0,77.0,2.2,8.0,645.0,532.79,425.0
2016,2,1,12,45,962.0,78.5,2.2,8.0,636.5,491.2,388.2
2016,2,1,13,0,954.0,80.0,2.2,8.0,628.0,447.82,349.09
2016,2,1,13,15,948.0,79.0,2.15,8.0,613.0,401.34,306.48
2016,2,1,13,30,942.0,78.0,2.1,8.0,598.0,353.43,261.95
2016,2,1,13,45,930.5,78.0,2.05,8.0,575.0,303.73,215.79
2016,2,1,14,0,919.0,78.0,2.0,8.0,552.0,253.49,169.77
2016,2,1,14,15,905.5,76.0,1.95,7.5,522.0,201.07,124.53
2016,2,1,14,30,892.0,74.0,1.9,7.0,492.0,142.89,79.52
2016,2,1,14,45,879.5,70.0,1.85,7.0,456.5,89.2,48.65
2016,2,1,15,0,867.0,66.0,1.8,7.0,421.0,50.71,40.72
2016,2,1,15,15,840.0,63.0,1.7,6.5,379.5,49.13,39.5
2016,2,1,15,30,813.0,60.0,1.6,6.0,338.0,47.56,38.23
2016,2,1,15,45,781.5,55.5,1.55,6.0,293.0,44.75,35.7
2016,2,1,16,0,750.0,51.0,1.5,6.0,248.0,41.89,33.06
2016,2,1,16,15,691.0,46.0,1.45,5.5,200.5,38.46,29.86
2016,2,1,16,30,632.0,41.0,1.4,5.0,153.0,35.04,26.51
2016,2,1,16,45,536.0,33.0,1.35,4.5,108.0,28.67,20.27
2016,2,1,17,0,440.0,25.0,1.3,4.0,63.0,22.19,13.06
2016,2,1,17,15,220.0,12.5,1.25,3.5,31.5,10.85,0.0
2016,2,1,17,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
