Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,18,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,2.0,0.8,4.0,2.0,1.82,0.0
2016,2,2,7,30,0.0,4.0,0.8,4.0,4.0,3.5,0.0
2016,2,2,7,45,0.0,9.5,0.85,4.5,9.5,8.34,1.34
2016,2,2,8,0,0.0,15.0,0.9,5.0,15.0,13.18,5.85
2016,2,2,8,15,0.0,21.5,0.9,5.0,21.5,18.91,11.08
2016,2,2,8,30,0.0,28.0,0.9,5.0,28.0,24.64,16.28
2016,2,2,8,45,0.0,34.5,0.9,5.0,34.5,30.39,21.43
2016,2,2,9,0,0.0,41.0,0.9,5.0,41.0,36.14,26.52
2016,2,2,9,15,0.0,47.0,0.9,5.0,47.0,41.46,31.17
2016,2,2,9,30,0.0,53.0,0.9,5.0,53.0,46.79,35.78
2016,2,2,9,45,403.5,67.5,0.95,5.5,249.0,379.28,325.1
2016,2,2,10,0,807.0,82.0,1.0,6.0,445.0,670.48,551.07
2016,2,2,10,15,409.5,131.0,1.0,6.0,315.5,439.82,364.38
2016,2,2,10,30,12.0,180.0,1.0,6.0,186.0,174.55,142.92
2016,2,2,10,45,434.5,135.5,1.05,6.0,371.5,443.59,370.22
2016,2,2,11,0,857.0,91.0,1.1,6.0,557.0,661.79,538.08
2016,2,2,11,15,436.5,150.0,1.05,6.0,387.5,435.39,356.85
2016,2,2,11,30,16.0,209.0,1.0,6.0,218.0,198.33,161.63
2016,2,2,11,45,35.5,233.0,1.0,6.5,254.0,235.28,192.7
2016,2,2,12,0,55.0,257.0,1.0,7.0,290.0,264.18,215.45
2016,2,2,12,15,33.0,230.0,1.0,7.0,250.0,223.72,182.19
2016,2,2,12,30,11.0,203.0,1.0,7.0,210.0,184.16,149.85
2016,2,2,12,45,11.0,201.5,1.0,7.0,208.5,181.42,147.73
2016,2,2,13,0,11.0,200.0,1.0,7.0,207.0,178.62,145.44
2016,2,2,13,15,103.0,229.5,1.0,7.0,287.5,231.4,186.99
2016,2,2,13,30,195.0,259.0,1.0,7.0,368.0,272.72,217.06
2016,2,2,13,45,125.0,241.0,1.0,7.0,310.0,227.23,181.16
2016,2,2,14,0,55.0,223.0,1.0,7.0,252.0,192.2,154.96
2016,2,2,14,15,267.0,193.5,1.0,7.0,321.0,189.18,143.15
2016,2,2,14,30,479.0,164.0,1.0,7.0,390.0,166.71,116.44
2016,2,2,14,45,657.0,116.5,1.0,7.5,402.0,111.38,72.23
2016,2,2,15,0,835.0,69.0,1.0,8.0,414.0,52.65,42.28
2016,2,2,15,15,808.5,66.0,0.95,7.5,373.5,51.16,41.2
2016,2,2,15,30,782.0,63.0,0.9,7.0,333.0,49.7,40.04
2016,2,2,15,45,746.0,58.5,0.85,7.0,288.5,46.95,37.59
2016,2,2,16,0,710.0,54.0,0.8,7.0,244.0,44.19,35.06
2016,2,2,16,15,650.5,49.0,0.85,6.0,197.5,40.87,32.05
2016,2,2,16,30,591.0,44.0,0.9,5.0,151.0,37.59,28.9
2016,2,2,16,45,493.5,36.0,1.0,4.5,107.0,28.7,20.37
2016,2,2,17,0,396.0,28.0,1.1,4.0,63.0,22.9,13.93
2016,2,2,17,15,198.0,14.0,1.1,4.0,31.5,11.24,0.0
2016,2,2,17,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,3,7,15,138.0,10.0,0.8,2.5,17.5,84.51,0.0
2016,2,3,7,30,276.0,20.0,0.8,3.0,35.0,208.62,87.23
2016,2,3,7,45,398.5,29.0,0.8,3.5,75.5,311.42,253.34
2016,2,3,8,0,521.0,38.0,0.8,4.0,116.0,406.04,339.72
2016,2,3,8,15,591.0,44.5,0.8,4.5,162.0,462.33,389.1
2016,2,3,8,30,661.0,51.0,0.8,5.0,208.0,525.81,441.25
2016,2,3,8,45,704.0,55.5,0.85,6.0,253.0,568.3,473.96
2016,2,3,9,0,747.0,60.0,0.9,7.0,298.0,609.13,503.51
2016,2,3,9,15,777.0,63.5,0.9,7.5,340.0,637.62,522.94
2016,2,3,9,30,807.0,67.0,0.9,8.0,382.0,663.49,539.95
2016,2,3,9,45,823.0,70.5,0.95,8.5,418.5,676.62,547.76
2016,2,3,10,0,839.0,74.0,1.0,9.0,455.0,686.58,553.31
2016,2,3,10,15,854.5,76.0,1.0,9.0,487.0,691.12,555.35
2016,2,3,10,30,870.0,78.0,1.0,9.0,519.0,692.24,554.66
2016,2,3,10,45,882.5,79.0,1.0,9.5,544.5,682.56,545.03
2016,2,3,11,0,895.0,80.0,1.0,10.0,570.0,674.07,536.17
2016,2,3,11,15,902.0,81.0,1.0,10.0,587.5,658.64,523.02
2016,2,3,11,30,909.0,82.0,1.0,10.0,605.0,639.91,507.3
2016,2,3,11,45,913.0,82.5,1.0,10.5,615.0,615.68,486.38
2016,2,3,12,0,917.0,83.0,1.0,11.0,625.0,588.42,462.9
2016,2,3,12,15,918.0,83.0,0.95,11.0,627.0,556.2,435.69
2016,2,3,12,30,919.0,83.0,0.9,11.0,629.0,521.36,405.93
2016,2,3,12,45,616.0,171.0,0.9,11.0,535.0,428.2,333.41
2016,2,3,13,0,313.0,259.0,0.9,11.0,441.0,348.18,272.58
2016,2,3,13,15,256.0,260.0,0.9,11.0,407.0,309.53,242.14
2016,2,3,13,30,199.0,261.0,0.9,11.0,373.0,276.34,216.06
2016,2,3,13,45,113.5,234.0,0.9,11.0,297.0,219.8,172.79
2016,2,3,14,0,28.0,207.0,0.9,11.0,221.0,179.88,143.69
2016,2,3,14,15,311.5,170.5,0.85,10.5,319.5,180.8,132.39
2016,2,3,14,30,595.0,134.0,0.8,10.0,418.0,159.5,103.91
2016,2,3,14,45,312.5,149.0,0.8,10.0,297.5,124.68,91.64
2016,2,3,15,0,30.0,164.0,0.8,10.0,177.0,126.53,107.32
2016,2,3,15,15,26.5,149.0,0.75,9.5,159.5,115.95,98.43
2016,2,3,15,30,23.0,134.0,0.7,9.0,142.0,109.61,93.23
2016,2,3,15,45,17.5,117.0,0.7,8.5,122.5,96.25,81.66
2016,2,3,16,0,12.0,100.0,0.7,8.0,103.0,82.74,69.73
2016,2,3,16,15,6.0,81.5,0.75,7.5,83.0,68.02,56.45
2016,2,3,16,30,0.0,63.0,0.8,7.0,63.0,53.13,42.73
2016,2,3,16,45,0.0,44.5,0.85,7.0,44.5,38.09,28.59
2016,2,3,17,0,0.0,26.0,0.9,7.0,26.0,22.8,13.86
2016,2,3,17,15,0.0,13.0,0.9,6.5,13.0,11.44,0.0
2016,2,3,17,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,4,7,15,153.0,10.0,0.8,4.5,19.0,93.16,0.0
2016,2,4,7,30,306.0,20.0,0.7,5.0,38.0,228.21,112.77
2016,2,4,7,45,426.5,28.5,0.65,5.5,79.5,321.42,260.5
2016,2,4,8,0,547.0,37.0,0.6,6.0,121.0,416.52,345.34
2016,2,4,8,15,615.5,43.0,0.55,6.0,167.5,478.77,398.58
2016,2,4,8,30,684.0,49.0,0.5,6.0,214.0,541.26,449.14
2016,2,4,8,45,724.5,53.5,0.45,6.5,259.0,582.45,479.58
2016,2,4,9,0,765.0,58.0,0.4,7.0,304.0,621.93,507.05
2016,2,4,9,15,794.0,61.0,0.4,7.5,346.5,649.35,525.11
2016,2,4,9,30,823.0,64.0,0.4,8.0,389.0,674.12,540.82
2016,2,4,9,45,838.0,68.0,0.4,8.5,425.5,687.29,547.8
2016,2,4,10,0,853.0,72.0,0.4,9.0,462.0,697.22,552.54
2016,2,4,10,15,867.5,74.0,0.4,9.5,494.0,701.07,552.98
2016,2,4,10,30,882.0,76.0,0.4,10.0,526.0,696.86,547.86
2016,2,4,10,45,891.5,77.5,0.4,10.5,550.5,690.28,540.62
2016,2,4,11,0,901.0,79.0,0.4,11.0,575.0,680.31,530.86
2016,2,4,11,15,907.5,80.0,0.35,11.0,592.5,664.47,517.09
2016,2,4,11,30,914.0,81.0,0.3,11.0,610.0,645.35,500.89
2016,2,4,11,45,917.0,81.5,0.3,11.5,619.5,620.43,480.11
2016,2,4,12,0,920.0,82.0,0.3,12.0,629.0,592.52,456.88
2016,2,4,12,15,920.5,82.0,0.25,12.0,631.0,559.94,430.08
2016,2,4,12,30,921.0,82.0,0.2,12.0,633.0,524.77,400.83
2016,2,4,12,45,920.5,81.0,0.2,12.5,627.0,485.77,367.83
2016,2,4,13,0,920.0,80.0,0.2,13.0,621.0,444.58,332.36
2016,2,4,13,15,684.5,148.0,0.15,13.0,545.5,372.65,277.17
2016,2,4,13,30,449.0,216.0,0.1,13.0,470.0,317.48,236.84
2016,2,4,13,45,667.5,147.0,0.1,13.0,508.5,294.27,209.66
2016,2,4,14,0,886.0,78.0,0.1,13.0,547.0,255.92,167.6
2016,2,4,14,15,674.5,124.5,0.1,12.5,470.0,201.63,130.86
2016,2,4,14,30,463.0,171.0,0.1,12.0,393.0,173.33,118.82
2016,2,4,14,45,487.5,152.0,0.15,12.0,371.0,131.57,90.47
2016,2,4,15,0,512.0,133.0,0.2,12.0,349.0,91.44,75.59
2016,2,4,15,15,489.5,124.5,0.25,11.5,315.0,86.91,72.13
2016,2,4,15,30,467.0,116.0,0.3,11.0,281.0,82.27,68.37
2016,2,4,15,45,445.5,103.0,0.35,11.0,243.5,74.29,61.41
2016,2,4,16,0,424.0,90.0,0.4,11.0,206.0,66.04,54.08
2016,2,4,16,15,386.0,76.5,0.5,10.0,167.5,57.05,46.12
2016,2,4,16,30,348.0,63.0,0.6,9.0,129.0,47.76,37.63
2016,2,4,16,45,292.0,48.0,0.7,8.5,92.5,36.94,27.46
2016,2,4,17,0,236.0,33.0,0.8,8.0,56.0,25.77,16.51
2016,2,4,17,15,118.0,16.5,0.8,7.5,28.0,12.97,0.0
2016,2,4,17,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,5,7,15,132.5,11.5,1.2,3.5,19.5,83.66,0.0
2016,2,5,7,30,265.0,23.0,1.2,4.0,39.0,209.73,117.79
2016,2,5,7,45,383.0,33.5,1.2,4.5,80.5,309.95,254.57
2016,2,5,8,0,501.0,44.0,1.2,5.0,122.0,404.47,339.81
2016,2,5,8,15,573.5,51.0,1.15,5.5,168.5,469.07,395.44
2016,2,5,8,30,646.0,58.0,1.1,6.0,215.0,534.38,448.63
2016,2,5,8,45,697.5,62.0,1.05,7.0,262.5,576.69,480.47
2016,2,5,9,0,749.0,66.0,1.0,8.0,310.0,623.29,513.27
2016,2,5,9,15,780.0,69.5,0.95,8.5,353.0,652.82,532.66
2016,2,5,9,30,811.0,73.0,0.9,9.0,396.0,679.66,549.54
2016,2,5,9,45,842.0,73.0,0.85,9.5,436.0,699.36,560.77
2016,2,5,10,0,873.0,73.0,0.8,10.0,476.0,715.8,569.47
2016,2,5,10,15,887.5,75.0,0.7,10.5,508.5,714.47,564.65
2016,2,5,10,30,902.0,77.0,0.6,11.0,541.0,715.11,561.55
2016,2,5,10,45,912.0,78.5,0.55,11.5,566.5,708.61,553.72
2016,2,5,11,0,922.0,80.0,0.5,12.0,592.0,698.61,543.17
2016,2,5,11,15,928.5,81.0,0.45,12.0,610.0,682.33,529.12
2016,2,5,11,30,935.0,82.0,0.4,12.0,628.0,662.68,512.58
2016,2,5,11,45,938.0,82.5,0.35,12.5,637.5,637.15,490.77
2016,2,5,12,0,941.0,83.0,0.3,13.0,647.0,608.57,466.55
2016,2,5,12,15,941.0,83.5,0.25,13.0,648.5,575.46,439.55
2016,2,5,12,30,941.0,84.0,0.2,13.0,650.0,539.71,410.07
2016,2,5,12,45,935.5,84.5,0.2,13.5,643.0,499.01,376.06
2016,2,5,13,0,930.0,85.0,0.2,14.0,636.0,456.41,339.85
2016,2,5,13,15,924.0,84.5,0.2,14.0,621.0,411.06,301.28
2016,2,5,13,30,918.0,84.0,0.2,14.0,606.0,364.28,260.68
2016,2,5,13,45,700.0,138.0,0.25,14.0,527.0,297.71,211.0
2016,2,5,14,0,482.0,192.0,0.3,14.0,448.0,252.8,180.72
2016,2,5,14,15,675.5,135.5,0.35,14.0,474.0,212.85,139.59
2016,2,5,14,30,869.0,79.0,0.4,14.0,500.0,155.95,86.87
2016,2,5,14,45,857.0,74.5,0.5,14.0,465.0,102.63,54.28
2016,2,5,15,0,845.0,70.0,0.6,14.0,430.0,53.11,41.62
2016,2,5,15,15,820.0,67.0,0.6,13.5,389.0,51.65,40.61
2016,2,5,15,30,795.0,64.0,0.6,13.0,348.0,50.21,39.51
2016,2,5,15,45,765.5,59.0,0.65,12.5,304.0,47.1,36.88
2016,2,5,16,0,736.0,54.0,0.7,12.0,260.0,43.94,34.13
2016,2,5,16,15,681.5,49.0,0.75,11.0,213.0,40.62,31.2
2016,2,5,16,30,627.0,44.0,0.8,10.0,166.0,37.3,28.12
2016,2,5,16,45,534.5,36.5,0.85,9.5,120.0,31.51,22.57
2016,2,5,17,0,442.0,29.0,0.9,9.0,74.0,25.66,16.51
2016,2,5,17,15,221.0,14.5,0.9,8.5,37.0,11.48,0.0
2016,2,5,17,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,6,7,15,168.5,10.5,1.1,4.5,21.5,103.17,0.0
2016,2,6,7,30,337.0,21.0,1.1,5.0,43.0,245.06,150.58
2016,2,6,7,45,451.0,30.0,1.1,6.0,85.5,341.12,279.37
2016,2,6,8,0,565.0,39.0,1.1,7.0,128.0,434.21,361.7
2016,2,6,8,15,630.5,44.5,1.05,7.5,175.0,494.97,413.35
2016,2,6,8,30,696.0,50.0,1.0,8.0,222.0,555.68,461.95
2016,2,6,8,45,738.0,54.0,1.0,8.5,268.0,597.81,493.49
2016,2,6,9,0,780.0,58.0,1.0,9.0,314.0,638.21,522.39
2016,2,6,9,15,808.0,60.5,0.95,9.5,356.5,664.66,539.28
2016,2,6,9,30,836.0,63.0,0.9,10.0,399.0,688.41,553.71
2016,2,6,9,45,852.0,66.5,0.85,11.0,436.5,701.86,559.28
2016,2,6,10,0,868.0,70.0,0.8,12.0,474.0,706.61,558.56
2016,2,6,10,15,881.5,71.5,0.75,12.0,505.5,709.58,558.76
2016,2,6,10,30,895.0,73.0,0.7,12.0,537.0,709.19,556.65
2016,2,6,10,45,905.5,74.0,0.65,12.5,562.0,702.7,549.24
2016,2,6,11,0,916.0,75.0,0.6,13.0,587.0,692.75,538.8
2016,2,6,11,15,921.5,75.5,0.6,13.5,604.0,675.56,523.88
2016,2,6,11,30,927.0,76.0,0.6,14.0,621.0,655.09,506.56
2016,2,6,11,45,930.0,76.5,0.6,14.5,630.5,629.91,485.65
2016,2,6,12,0,933.0,77.0,0.6,15.0,640.0,601.69,462.27
2016,2,6,12,15,933.5,77.0,0.6,15.0,641.5,568.74,435.84
2016,2,6,12,30,934.0,77.0,0.6,15.0,643.0,533.15,406.82
2016,2,6,12,45,932.5,76.0,0.6,15.0,636.5,493.22,373.83
2016,2,6,13,0,931.0,75.0,0.6,15.0,630.0,451.15,338.29
2016,2,6,13,15,621.5,164.0,0.6,15.0,530.5,368.48,276.06
2016,2,6,13,30,312.0,253.0,0.6,15.0,431.0,307.3,233.01
2016,2,6,13,45,436.0,211.0,0.65,15.0,450.5,286.17,211.48
2016,2,6,14,0,560.0,169.0,0.7,15.0,470.0,254.03,179.32
2016,2,6,14,15,447.0,185.0,0.7,14.5,417.5,213.48,150.25
2016,2,6,14,30,334.0,201.0,0.7,14.0,365.0,187.19,135.0
2016,2,6,14,45,436.0,166.0,0.7,14.0,363.5,141.5,98.76
2016,2,6,15,0,538.0,131.0,0.7,14.0,362.0,89.91,73.79
2016,2,6,15,15,604.5,104.0,0.65,13.5,340.5,72.94,59.35
2016,2,6,15,30,671.0,77.0,0.6,13.0,319.0,54.59,43.36
2016,2,6,15,45,637.0,72.0,0.55,12.5,278.0,52.16,41.4
2016,2,6,16,0,603.0,67.0,0.5,12.0,237.0,49.71,39.32
2016,2,6,16,15,553.0,60.0,0.5,11.0,194.5,45.53,35.65
2016,2,6,16,30,503.0,53.0,0.5,10.0,152.0,41.27,31.74
2016,2,6,16,45,435.5,42.0,0.55,9.5,111.0,33.3,24.22
2016,2,6,17,0,368.0,31.0,0.6,9.0,70.0,25.05,16.13
2016,2,6,17,15,184.0,15.5,0.65,8.5,35.0,12.25,0.73
2016,2,6,17,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,7,15,193.5,10.5,1.2,6.5,23.5,117.67,0.0
2016,2,7,7,30,387.0,21.0,1.2,7.0,47.0,277.31,181.08
2016,2,7,7,45,499.5,28.5,1.2,8.0,91.0,371.41,302.68
2016,2,7,8,0,612.0,36.0,1.2,9.0,135.0,463.25,383.04
2016,2,7,8,15,675.0,40.5,1.1,9.5,183.0,521.87,432.14
2016,2,7,8,30,738.0,45.0,1.0,10.0,231.0,580.47,477.47
2016,2,7,8,45,778.5,48.5,0.95,10.5,277.5,621.56,507.14
2016,2,7,9,0,819.0,52.0,0.9,11.0,324.0,654.75,529.53
2016,2,7,9,15,845.5,54.5,0.85,11.5,367.5,680.6,545.62
2016,2,7,9,30,872.0,57.0,0.8,12.0,411.0,703.81,559.27
2016,2,7,9,45,890.0,59.0,0.8,13.0,449.0,717.3,565.27
2016,2,7,10,0,908.0,61.0,0.8,14.0,487.0,727.54,569.0
2016,2,7,10,15,921.0,62.5,0.8,14.0,519.5,730.2,569.52
2016,2,7,10,30,934.0,64.0,0.8,14.0,552.0,729.34,567.77
2016,2,7,10,45,941.5,65.5,0.8,14.5,577.0,721.1,559.98
2016,2,7,11,0,949.0,67.0,0.8,15.0,602.0,709.34,549.41
2016,2,7,11,15,955.0,68.0,0.8,15.0,620.0,692.52,535.75
2016,2,7,11,30,961.0,69.0,0.8,15.0,638.0,672.26,519.48
2016,2,7,11,45,963.0,69.5,0.8,15.5,647.5,645.72,497.55
2016,2,7,12,0,965.0,70.0,0.8,16.0,657.0,616.08,473.1
2016,2,7,12,15,965.5,70.5,0.8,16.0,659.0,582.68,446.3
2016,2,7,12,30,966.0,71.0,0.8,16.0,661.0,546.52,416.81
2016,2,7,12,45,965.5,70.0,0.8,16.5,654.5,505.88,382.5
2016,2,7,13,0,965.0,69.0,0.8,17.0,648.0,462.93,345.62
2016,2,7,13,15,960.5,68.5,0.8,17.0,634.0,416.82,306.07
2016,2,7,13,30,956.0,68.0,0.8,17.0,620.0,369.07,264.27
2016,2,7,13,45,947.5,67.5,0.8,17.0,597.5,318.82,219.9
2016,2,7,14,0,939.0,67.0,0.8,17.0,575.0,267.73,174.82
2016,2,7,14,15,927.5,65.5,0.8,16.5,545.5,214.71,129.88
2016,2,7,14,30,916.0,64.0,0.8,16.0,516.0,161.66,88.57
2016,2,7,14,45,898.5,63.0,0.8,16.0,480.0,108.78,55.7
2016,2,7,15,0,881.0,62.0,0.8,16.0,444.0,56.89,44.56
2016,2,7,15,15,858.0,59.5,0.75,15.5,403.0,52.51,40.99
2016,2,7,15,30,835.0,57.0,0.7,15.0,362.0,50.53,39.44
2016,2,7,15,45,799.5,54.0,0.7,14.5,316.0,42.99,32.9
2016,2,7,16,0,764.0,51.0,0.7,14.0,270.0,41.32,31.51
2016,2,7,16,15,712.0,46.5,0.7,13.0,222.5,38.33,28.91
2016,2,7,16,30,660.0,42.0,0.7,12.0,175.0,35.34,26.18
2016,2,7,16,45,568.5,36.0,0.75,11.5,128.5,30.87,21.89
2016,2,7,17,0,477.0,30.0,0.8,11.0,82.0,26.45,17.28
2016,2,7,17,15,238.5,15.0,0.8,10.5,41.0,11.8,1.4
2016,2,7,17,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,7,17,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,7,18,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,8,7,15,155.0,12.5,1.15,8.5,23.5,98.48,0.0
2016,2,8,7,30,310.0,25.0,1.1,9.0,47.0,246.09,167.61
2016,2,8,7,45,427.5,34.0,1.1,9.5,90.5,342.26,278.43
2016,2,8,8,0,545.0,43.0,1.1,10.0,134.0,437.13,360.8
2016,2,8,8,15,614.0,49.0,1.05,10.5,181.5,499.7,412.9
2016,2,8,8,30,683.0,55.0,1.0,11.0,229.0,558.06,458.95
2016,2,8,8,45,725.5,59.5,0.95,11.5,276.0,601.48,490.45
2016,2,8,9,0,768.0,64.0,0.9,12.0,323.0,643.13,519.17
2016,2,8,9,15,797.5,67.0,0.85,12.5,366.0,671.47,536.99
2016,2,8,9,30,827.0,70.0,0.8,13.0,409.0,697.08,552.36
2016,2,8,9,45,863.0,68.0,0.8,14.0,450.5,712.49,559.7
2016,2,8,10,0,899.0,66.0,0.8,15.0,492.0,730.71,569.04
2016,2,8,10,15,912.0,67.5,0.75,15.5,524.0,733.35,567.67
2016,2,8,10,30,925.0,69.0,0.7,16.0,556.0,732.5,564.17
2016,2,8,10,45,934.0,70.5,0.7,16.5,581.5,725.3,557.18
2016,2,8,11,0,943.0,72.0,0.7,17.0,607.0,714.56,547.43
2016,2,8,11,15,948.5,72.5,0.65,17.0,624.5,696.88,532.69
2016,2,8,11,30,954.0,73.0,0.6,17.0,642.0,675.83,515.5
2016,2,8,11,45,955.0,74.0,0.6,17.5,651.5,649.28,493.94
2016,2,8,12,0,956.0,75.0,0.6,18.0,661.0,619.7,469.94
2016,2,8,12,15,956.5,75.0,0.55,18.0,662.5,585.95,442.86
2016,2,8,12,30,957.0,75.0,0.5,18.0,664.0,549.5,413.25
2016,2,8,12,45,957.5,73.5,0.5,18.5,658.0,509.06,379.8
2016,2,8,13,0,958.0,72.0,0.5,19.0,652.0,466.27,343.76
2016,2,8,13,15,953.0,71.5,0.5,19.0,637.0,420.15,304.98
2016,2,8,13,30,948.0,71.0,0.5,19.0,622.0,372.45,264.0
2016,2,8,13,45,939.5,70.5,0.5,19.5,600.0,322.42,220.14
2016,2,8,14,0,931.0,70.0,0.5,20.0,578.0,271.57,175.66
2016,2,8,14,15,919.5,68.5,0.45,20.0,548.5,218.8,131.25
2016,2,8,14,30,908.0,67.0,0.4,20.0,519.0,166.0,90.39
2016,2,8,14,45,891.5,65.0,0.4,20.0,483.0,112.67,57.13
2016,2,8,15,0,875.0,63.0,0.4,20.0,447.0,60.29,46.69
2016,2,8,15,15,852.0,61.0,0.45,19.5,406.0,53.55,41.19
2016,2,8,15,30,829.0,59.0,0.5,19.0,365.0,46.11,34.91
2016,2,8,15,45,795.5,55.5,0.6,18.5,319.5,44.08,33.29
2016,2,8,16,0,762.0,52.0,0.7,18.0,274.0,42.05,31.6
2016,2,8,16,15,710.5,47.5,0.75,17.5,226.0,39.08,29.02
2016,2,8,16,30,659.0,43.0,0.8,17.0,178.0,36.13,26.31
2016,2,8,16,45,571.5,36.5,0.9,16.5,131.5,31.23,21.73
2016,2,8,17,0,484.0,30.0,1.0,16.0,85.0,26.32,16.84
2016,2,8,17,15,242.0,15.0,1.0,15.5,42.5,12.74,2.59
2016,2,8,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,8,17,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,9,7,15,183.5,12.0,0.65,9.0,25.5,114.65,0.0
2016,2,9,7,30,367.0,24.0,0.6,10.0,51.0,281.97,198.35
2016,2,9,7,45,477.5,32.5,0.6,11.0,96.0,365.43,294.39
2016,2,9,8,0,588.0,41.0,0.6,12.0,141.0,457.93,372.26
2016,2,9,8,15,653.5,46.5,0.6,12.0,189.5,519.99,423.44
2016,2,9,8,30,719.0,52.0,0.6,12.0,238.0,581.94,471.48
2016,2,9,8,45,760.0,56.0,0.6,12.5,285.5,624.25,501.57
2016,2,9,9,0,801.0,60.0,0.6,13.0,333.0,664.73,529.12
2016,2,9,9,15,829.5,63.0,0.6,13.5,377.0,692.69,546.7
2016,2,9,9,30,858.0,66.0,0.6,14.0,421.0,717.86,561.93
2016,2,9,9,45,880.0,68.0,0.6,15.0,460.5,728.15,565.39
2016,2,9,10,0,902.0,70.0,0.6,16.0,500.0,741.21,570.94
2016,2,9,10,15,915.5,71.5,0.55,16.5,533.0,744.13,569.7
2016,2,9,10,30,929.0,73.0,0.5,17.0,566.0,743.53,566.29
2016,2,9,10,45,809.5,107.5,0.5,17.5,551.5,688.22,524.92
2016,2,9,11,0,690.0,142.0,0.5,18.0,537.0,628.53,479.86
2016,2,9,11,15,824.5,109.5,0.5,18.0,595.0,662.34,504.29
2016,2,9,11,30,959.0,77.0,0.5,18.0,653.0,686.83,520.25
2016,2,9,11,45,960.0,78.0,0.5,18.5,662.0,660.02,498.12
2016,2,9,12,0,961.0,79.0,0.5,19.0,671.0,630.15,474.18
2016,2,9,12,15,773.0,138.0,0.5,19.0,615.0,551.95,415.78
2016,2,9,12,30,585.0,197.0,0.5,19.0,559.0,476.18,359.34
2016,2,9,12,45,460.5,233.0,0.5,19.0,516.5,421.85,318.37
2016,2,9,13,0,336.0,269.0,0.5,19.0,474.0,373.39,281.8
2016,2,9,13,15,639.5,173.0,0.5,18.5,551.5,389.52,288.55
2016,2,9,13,30,943.0,77.0,0.5,18.0,629.0,379.32,270.85
2016,2,9,13,45,931.5,77.0,0.55,18.0,606.0,328.89,227.05
2016,2,9,14,0,920.0,77.0,0.6,18.0,583.0,277.92,182.84
2016,2,9,14,15,843.0,86.0,0.6,17.5,531.5,216.67,134.4
2016,2,9,14,30,766.0,95.0,0.6,17.0,480.0,167.2,98.49
2016,2,9,14,45,706.5,101.0,0.65,17.0,437.0,117.7,67.54
2016,2,9,15,0,647.0,107.0,0.7,17.0,394.0,79.06,63.55
2016,2,9,15,15,517.5,120.0,0.65,16.0,336.0,83.18,67.64
2016,2,9,15,30,388.0,133.0,0.6,15.0,278.0,92.82,76.48
2016,2,9,15,45,366.5,120.0,0.6,14.5,243.5,85.22,70.11
2016,2,9,16,0,345.0,107.0,0.6,14.0,209.0,77.37,63.43
2016,2,9,16,15,320.0,90.5,0.65,13.5,172.5,66.61,54.0
2016,2,9,16,30,295.0,74.0,0.7,13.0,136.0,55.44,43.98
2016,2,9,16,45,252.0,57.5,0.8,12.5,100.5,43.8,33.28
2016,2,9,17,0,209.0,41.0,0.9,12.0,65.0,31.74,21.96
2016,2,9,17,15,104.5,25.5,0.9,11.5,37.5,20.68,8.92
2016,2,9,17,30,0.0,10.0,0.9,11.0,10.0,9.1,0.0
2016,2,9,17,45,0.0,5.0,0.9,11.0,5.0,0.0,0.0
2016,2,9,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,10,7,15,186.5,12.5,0.9,9.5,27.0,117.44,0.0
2016,2,10,7,30,373.0,25.0,0.8,10.0,54.0,289.81,210.69
2016,2,10,7,45,479.5,33.5,0.7,10.5,99.0,377.24,305.2
2016,2,10,8,0,586.0,42.0,0.6,11.0,144.0,460.07,375.65
2016,2,10,8,15,649.0,48.0,0.55,11.0,192.5,521.29,425.78
2016,2,10,8,30,712.0,54.0,0.5,11.0,241.0,582.35,472.45
2016,2,10,8,45,752.0,58.0,0.5,11.5,288.0,624.08,502.0
2016,2,10,9,0,792.0,62.0,0.5,12.0,335.0,663.94,529.02
2016,2,10,9,15,819.0,65.5,0.5,12.5,378.5,691.49,546.26
2016,2,10,9,30,846.0,69.0,0.5,13.0,422.0,716.24,561.18
2016,2,10,9,45,864.5,71.5,0.5,14.0,460.5,730.48,567.41
2016,2,10,10,0,883.0,74.0,0.5,15.0,499.0,735.76,567.47
2016,2,10,10,15,896.5,75.5,0.5,15.0,531.5,738.77,568.24
2016,2,10,10,30,910.0,77.0,0.5,15.0,564.0,738.32,566.78
2016,2,10,10,45,918.0,79.0,0.55,15.5,589.5,731.04,560.54
2016,2,10,11,0,926.0,81.0,0.6,16.0,615.0,720.26,551.61
2016,2,10,11,15,932.0,82.0,0.6,16.0,633.0,703.59,538.32
2016,2,10,11,30,938.0,83.0,0.6,16.0,651.0,683.54,522.55
2016,2,10,11,45,943.0,83.0,0.6,16.5,661.0,658.53,502.13
2016,2,10,12,0,948.0,83.0,0.6,17.0,671.0,630.33,479.17
2016,2,10,12,15,948.5,83.0,0.6,17.0,673.0,596.59,452.71
2016,2,10,12,30,949.0,83.0,0.6,17.0,675.0,560.16,423.66
2016,2,10,12,45,950.5,81.5,0.6,17.5,669.5,520.25,390.55
2016,2,10,13,0,952.0,80.0,0.6,18.0,664.0,477.92,354.8
2016,2,10,13,15,947.0,79.0,0.6,18.0,649.0,431.29,315.64
2016,2,10,13,30,942.0,78.0,0.6,18.0,634.0,383.13,274.27
2016,2,10,13,45,934.5,77.0,0.6,18.0,612.0,332.92,230.56
2016,2,10,14,0,927.0,76.0,0.6,18.0,590.0,281.82,185.89
2016,2,10,14,15,915.0,74.5,0.55,18.0,560.0,228.83,140.75
2016,2,10,14,30,903.0,73.0,0.5,18.0,530.0,175.87,98.88
2016,2,10,14,45,852.5,72.5,0.5,18.0,480.0,114.31,58.64
2016,2,10,15,0,802.0,72.0,0.5,18.0,430.0,63.76,39.98
2016,2,10,15,15,556.0,109.5,0.55,17.5,347.0,75.73,60.8
2016,2,10,15,30,310.0,147.0,0.6,17.0,264.0,106.28,87.49
2016,2,10,15,45,293.5,131.5,0.65,16.5,231.0,96.45,79.26
2016,2,10,16,0,277.0,116.0,0.7,16.0,198.0,86.29,70.69
2016,2,10,16,15,258.0,97.5,0.75,15.5,164.0,73.76,59.84
2016,2,10,16,30,239.0,79.0,0.8,15.0,130.0,60.81,48.36
2016,2,10,16,45,205.0,61.0,0.9,14.5,97.0,47.73,36.49
2016,2,10,17,0,171.0,43.0,1.0,14.0,64.0,33.16,23.07
2016,2,10,17,15,85.5,27.0,1.0,13.5,37.5,21.82,10.39
2016,2,10,17,30,0.0,11.0,1.0,13.0,11.0,10.01,0.0
2016,2,10,17,45,0.0,5.5,1.0,13.0,5.5,0.0,0.0
2016,2,10,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,11,7,15,194.5,12.5,0.7,8.5,28.5,122.67,0.0
2016,2,11,7,30,389.0,25.0,0.6,9.0,57.0,293.54,219.34
2016,2,11,7,45,496.5,33.0,0.55,10.0,102.5,381.98,309.87
2016,2,11,8,0,604.0,41.0,0.5,11.0,148.0,473.24,385.63
2016,2,11,8,15,665.0,46.5,0.45,11.5,196.5,532.96,433.11
2016,2,11,8,30,726.0,52.0,0.4,12.0,245.0,592.48,477.02
2016,2,11,8,45,710.0,60.0,0.35,12.5,277.5,599.75,480.18
2016,2,11,9,0,694.0,68.0,0.3,13.0,310.0,603.81,480.9
2016,2,11,9,15,774.0,67.0,0.25,13.5,368.5,663.87,521.68
2016,2,11,9,30,854.0,66.0,0.2,14.0,427.0,721.75,558.65
2016,2,11,9,45,787.0,84.0,0.2,15.0,439.5,692.01,533.61
2016,2,11,10,0,720.0,102.0,0.2,16.0,452.0,661.57,509.49
2016,2,11,10,15,699.0,117.5,0.25,16.0,475.5,655.49,504.32
2016,2,11,10,30,678.0,133.0,0.3,16.0,499.0,646.25,496.62
2016,2,11,10,45,664.0,145.5,0.35,16.5,517.5,635.97,487.49
2016,2,11,11,0,650.0,158.0,0.4,17.0,536.0,623.12,476.56
2016,2,11,11,15,780.5,124.0,0.4,17.0,591.0,656.23,500.08
2016,2,11,11,30,911.0,90.0,0.4,17.0,646.0,677.24,513.9
2016,2,11,11,45,908.5,93.0,0.45,17.0,654.0,651.24,494.02
2016,2,11,12,0,906.0,96.0,0.5,17.0,662.0,622.46,472.34
2016,2,11,12,15,748.5,147.5,0.5,16.5,616.0,553.47,420.97
2016,2,11,12,30,591.0,199.0,0.5,16.0,570.0,485.42,370.3
2016,2,11,12,45,495.5,228.5,0.5,16.0,538.0,437.81,333.73
2016,2,11,13,0,400.0,258.0,0.5,16.0,506.0,394.0,299.88
2016,2,11,13,15,422.0,246.0,0.5,16.0,502.0,369.57,279.45
2016,2,11,13,30,444.0,234.0,0.5,16.0,498.0,341.58,255.46
2016,2,11,13,45,457.0,221.0,0.5,16.0,484.0,307.72,226.61
2016,2,11,14,0,470.0,208.0,0.5,16.0,470.0,272.26,196.18
2016,2,11,14,15,382.5,214.0,0.5,15.5,420.5,234.33,168.52
2016,2,11,14,30,295.0,220.0,0.5,15.0,371.0,201.24,146.44
2016,2,11,14,45,203.5,209.5,0.5,14.5,310.5,171.15,128.59
2016,2,11,15,0,112.0,199.0,0.5,14.0,250.0,145.55,114.58
2016,2,11,15,15,61.5,168.5,0.5,13.5,196.5,129.46,108.19
2016,2,11,15,30,11.0,138.0,0.5,13.0,143.0,113.67,95.05
2016,2,11,15,45,6.5,122.0,0.55,13.0,125.0,100.99,84.27
2016,2,11,16,0,2.0,106.0,0.6,13.0,107.0,88.17,73.17
2016,2,11,16,15,1.0,87.5,0.65,12.5,88.0,73.44,60.28
2016,2,11,16,30,0.0,69.0,0.7,12.0,69.0,58.53,46.95
2016,2,11,16,45,0.0,51.0,0.75,11.5,51.0,43.81,33.52
2016,2,11,17,0,0.0,33.0,0.8,11.0,33.0,28.88,19.73
2016,2,11,17,15,0.0,19.0,0.8,10.5,19.0,16.74,7.29
2016,2,11,17,30,0.0,5.0,0.8,10.0,5.0,4.55,0.0
2016,2,11,17,45,0.0,2.5,0.85,10.0,2.5,0.0,0.0
2016,2,11,18,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,12,7,15,159.5,14.5,0.9,7.5,28.5,105.02,0.0
2016,2,12,7,30,319.0,29.0,0.8,8.0,57.0,267.24,204.66
2016,2,12,7,45,421.5,39.5,0.75,8.5,101.0,351.38,288.63
2016,2,12,8,0,524.0,50.0,0.7,9.0,145.0,440.27,364.11
2016,2,12,8,15,588.5,57.0,0.65,9.5,192.5,502.12,414.28
2016,2,12,8,30,653.0,64.0,0.6,10.0,240.0,564.26,461.9
