Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,12,8,45,694.0,69.0,0.6,10.5,286.5,606.76,492.32
2016,2,12,9,0,735.0,74.0,0.6,11.0,333.0,647.68,520.43
2016,2,12,9,15,764.0,77.5,0.55,11.5,376.0,672.18,534.97
2016,2,12,9,30,793.0,81.0,0.5,12.0,419.0,698.36,550.42
2016,2,12,9,45,751.5,93.5,0.45,12.5,436.5,683.37,536.25
2016,2,12,10,0,710.0,106.0,0.4,13.0,454.0,661.8,517.97
2016,2,12,10,15,683.5,123.5,0.4,13.5,476.0,653.71,509.44
2016,2,12,10,30,657.0,141.0,0.4,14.0,498.0,642.45,498.56
2016,2,12,10,45,598.0,168.5,0.45,14.5,504.5,615.55,476.78
2016,2,12,11,0,539.0,196.0,0.5,15.0,511.0,583.36,451.5
2016,2,12,11,15,551.0,198.5,0.55,15.0,529.0,577.42,446.97
2016,2,12,11,30,563.0,201.0,0.6,15.0,547.0,568.92,440.14
2016,2,12,11,45,584.5,197.5,0.65,15.5,561.5,557.89,430.69
2016,2,12,12,0,606.0,194.0,0.7,16.0,576.0,547.12,421.1
2016,2,12,12,15,601.5,196.5,0.7,16.0,576.5,518.05,398.18
2016,2,12,12,30,597.0,199.0,0.7,16.0,577.0,490.7,376.23
2016,2,12,12,45,538.5,217.0,0.75,16.0,555.5,449.99,344.37
2016,2,12,13,0,480.0,235.0,0.8,16.0,534.0,411.76,314.23
2016,2,12,13,15,512.5,217.5,0.8,15.5,530.5,382.64,290.1
2016,2,12,13,30,545.0,200.0,0.8,15.0,527.0,350.1,262.22
2016,2,12,13,45,588.5,178.0,0.85,15.0,519.5,313.71,229.74
2016,2,12,14,0,632.0,156.0,0.9,15.0,512.0,273.52,193.34
2016,2,12,14,15,535.5,174.5,0.9,14.5,465.5,231.47,161.34
2016,2,12,14,30,439.0,193.0,0.9,14.0,419.0,198.56,139.04
2016,2,12,14,45,461.0,173.5,0.95,14.0,396.5,157.52,108.4
2016,2,12,15,0,483.0,154.0,1.0,14.0,374.0,114.35,83.75
2016,2,12,15,15,604.5,113.0,0.95,13.5,363.0,78.22,63.85
2016,2,12,15,30,726.0,72.0,0.9,13.0,352.0,55.2,43.83
2016,2,12,15,45,669.5,75.0,0.85,13.0,309.0,53.64,42.58
2016,2,12,16,0,613.0,78.0,0.8,13.0,266.0,57.55,46.13
2016,2,12,16,15,563.0,70.0,0.75,12.0,221.0,52.84,42.09
2016,2,12,16,30,513.0,62.0,0.7,11.0,176.0,48.03,37.79
2016,2,12,16,45,438.0,51.5,0.7,10.5,132.0,40.77,31.01
2016,2,12,17,0,363.0,41.0,0.7,10.0,88.0,33.29,23.78
2016,2,12,17,15,181.5,29.0,0.7,10.0,52.5,22.73,12.44
2016,2,12,17,30,0.0,17.0,0.7,10.0,17.0,15.46,0.0
2016,2,12,17,45,0.0,8.5,0.75,10.0,8.5,0.0,0.0
2016,2,12,18,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,13,7,15,217.0,13.0,1.05,7.5,32.5,159.17,0.0
2016,2,13,7,30,434.0,26.0,1.1,8.0,65.0,326.53,254.25
2016,2,13,7,45,535.0,34.0,1.15,8.5,112.0,411.77,339.24
2016,2,13,8,0,636.0,42.0,1.2,9.0,159.0,500.52,415.27
2016,2,13,8,15,695.0,47.0,1.15,9.5,209.0,559.43,462.77
2016,2,13,8,30,754.0,52.0,1.1,10.0,259.0,617.95,506.9
2016,2,13,8,45,793.5,55.5,1.1,10.5,307.5,659.7,536.63
2016,2,13,9,0,833.0,59.0,1.1,11.0,356.0,699.49,563.77
2016,2,13,9,15,858.0,61.5,1.0,11.5,400.0,718.64,573.78
2016,2,13,9,30,883.0,64.0,0.9,12.0,444.0,741.32,586.08
2016,2,13,9,45,906.5,64.5,0.85,12.5,484.0,757.32,593.92
2016,2,13,10,0,930.0,65.0,0.8,13.0,524.0,770.05,599.42
2016,2,13,10,15,941.5,66.0,0.75,13.5,557.0,771.07,596.79
2016,2,13,10,30,953.0,67.0,0.7,14.0,590.0,768.51,591.97
2016,2,13,10,45,962.0,68.0,0.7,14.5,615.5,760.52,584.39
2016,2,13,11,0,971.0,69.0,0.7,15.0,641.0,748.88,574.54
2016,2,13,11,15,976.0,69.5,0.7,15.0,659.0,730.34,560.64
2016,2,13,11,30,981.0,70.0,0.7,15.0,677.0,708.33,543.52
2016,2,13,11,45,984.5,70.5,0.7,15.5,687.0,681.97,522.11
2016,2,13,12,0,988.0,71.0,0.7,16.0,697.0,652.35,498.09
2016,2,13,12,15,988.0,71.0,0.7,16.0,699.0,617.14,470.56
2016,2,13,12,30,988.0,71.0,0.7,16.0,701.0,579.14,440.35
2016,2,13,12,45,979.0,74.0,0.75,16.0,693.0,537.08,406.75
2016,2,13,13,0,970.0,77.0,0.8,16.0,685.0,493.14,370.71
2016,2,13,13,15,965.0,76.5,0.8,16.0,670.0,446.02,330.83
2016,2,13,13,30,960.0,76.0,0.8,16.0,655.0,397.29,288.62
2016,2,13,13,45,953.0,74.5,0.85,16.0,632.5,345.73,243.53
2016,2,13,14,0,946.0,73.0,0.9,16.0,610.0,293.23,197.15
2016,2,13,14,15,935.0,71.5,1.0,15.5,580.0,239.23,150.68
2016,2,13,14,30,924.0,70.0,1.1,15.0,550.0,185.15,106.66
2016,2,13,14,45,907.0,68.5,1.2,15.0,513.0,130.68,68.92
2016,2,13,15,0,890.0,67.0,1.3,15.0,476.0,77.2,45.27
2016,2,13,15,15,868.5,64.5,1.25,14.5,434.0,56.14,44.25
2016,2,13,15,30,847.0,62.0,1.2,14.0,392.0,48.03,37.3
2016,2,13,15,45,817.0,58.5,1.2,13.5,346.0,46.09,35.75
2016,2,13,16,0,787.0,55.0,1.2,13.0,300.0,44.14,34.14
2016,2,13,16,15,739.0,50.5,1.15,12.0,250.5,41.26,31.69
2016,2,13,16,30,691.0,46.0,1.1,11.0,201.0,38.37,29.12
2016,2,13,16,45,612.5,40.0,1.05,10.0,152.5,34.02,25.05
2016,2,13,17,0,534.0,34.0,1.0,9.0,104.0,29.68,20.75
2016,2,13,17,15,384.0,24.0,1.05,8.5,63.0,21.21,11.69
2016,2,13,17,30,234.0,14.0,1.1,8.0,22.0,12.73,0.0
2016,2,13,17,45,117.0,7.0,1.15,8.0,11.0,0.0,0.0
2016,2,13,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,14,7,15,215.0,13.0,1.2,7.5,33.0,160.04,0.0
2016,2,14,7,30,430.0,26.0,1.2,8.0,66.0,326.16,257.45
2016,2,14,7,45,530.5,32.5,1.3,8.5,112.0,409.55,338.9
2016,2,14,8,0,631.0,39.0,1.4,9.0,158.0,496.26,413.62
2016,2,14,8,15,687.0,44.0,1.3,9.5,206.5,552.92,458.98
2016,2,14,8,30,743.0,49.0,1.2,10.0,255.0,609.34,501.32
2016,2,14,8,45,701.0,63.5,1.15,11.0,285.5,606.13,495.86
2016,2,14,9,0,659.0,78.0,1.1,12.0,316.0,603.03,490.48
2016,2,14,9,15,653.5,91.0,1.15,12.5,351.0,617.02,499.41
2016,2,14,9,30,648.0,104.0,1.2,13.0,386.0,627.85,505.38
2016,2,14,9,45,555.5,141.5,1.3,13.5,398.0,591.71,475.08
2016,2,14,10,0,463.0,179.0,1.4,14.0,410.0,558.9,447.35
2016,2,14,10,15,506.0,178.5,1.4,14.5,445.5,582.28,463.65
2016,2,14,10,30,549.0,178.0,1.4,15.0,481.0,602.98,477.17
2016,2,14,10,45,411.0,224.5,1.4,15.5,457.0,540.33,425.97
2016,2,14,11,0,273.0,271.0,1.4,16.0,433.0,469.83,369.53
2016,2,14,11,15,241.5,284.0,1.4,16.0,430.5,441.08,347.09
2016,2,14,11,30,210.0,297.0,1.4,16.0,428.0,422.43,331.83
2016,2,14,11,45,403.0,249.0,1.4,16.0,505.0,491.84,385.92
2016,2,14,12,0,596.0,201.0,1.4,16.0,582.0,549.2,428.27
2016,2,14,12,15,497.0,236.5,1.4,16.0,555.0,500.96,389.43
2016,2,14,12,30,398.0,272.0,1.4,16.0,528.0,453.13,351.85
2016,2,14,12,45,669.5,173.0,1.45,16.0,598.0,480.45,371.06
2016,2,14,13,0,941.0,74.0,1.5,16.0,668.0,481.23,366.8
2016,2,14,13,15,937.5,73.5,1.45,16.0,654.5,435.97,327.17
2016,2,14,13,30,934.0,73.0,1.4,16.0,641.0,389.02,285.58
2016,2,14,13,45,926.0,73.0,1.4,16.0,619.0,339.68,241.55
2016,2,14,14,0,918.0,73.0,1.4,16.0,597.0,289.47,196.48
2016,2,14,14,15,908.5,71.5,1.35,16.0,568.5,237.12,150.41
2016,2,14,14,30,899.0,70.0,1.3,16.0,540.0,184.56,106.9
2016,2,14,14,45,882.0,69.0,1.3,16.0,504.5,131.71,69.84
2016,2,14,15,0,865.0,68.0,1.3,16.0,469.0,79.84,46.13
2016,2,14,15,15,843.5,65.5,1.25,15.5,428.0,49.58,38.28
2016,2,14,15,30,822.0,63.0,1.2,15.0,387.0,48.51,37.56
2016,2,14,15,45,786.5,60.5,1.2,15.0,340.5,47.38,36.66
2016,2,14,16,0,751.0,58.0,1.2,15.0,294.0,46.31,35.78
2016,2,14,16,15,702.5,53.5,1.15,14.5,246.0,43.54,33.39
2016,2,14,16,30,654.0,49.0,1.1,14.0,198.0,40.79,30.91
2016,2,14,16,45,566.5,43.0,1.1,13.5,150.0,33.47,24.21
2016,2,14,17,0,479.0,37.0,1.1,13.0,102.0,29.6,20.36
2016,2,14,17,15,239.5,30.0,1.05,12.5,62.5,24.66,14.55
2016,2,14,17,30,0.0,23.0,1.0,12.0,23.0,20.92,0.0
2016,2,14,17,45,0.0,11.5,1.0,12.0,11.5,10.46,0.0
2016,2,14,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,15,7,15,248.5,13.0,1.15,9.5,37.0,181.73,20.86
2016,2,15,7,30,497.0,26.0,1.1,10.0,74.0,369.54,291.41
2016,2,15,7,45,592.5,32.0,1.1,11.0,122.5,451.15,368.25
2016,2,15,8,0,688.0,38.0,1.1,12.0,171.0,535.72,438.0
2016,2,15,8,15,741.5,42.5,1.05,12.5,221.0,591.36,481.23
2016,2,15,8,30,795.0,47.0,1.0,13.0,271.0,640.25,516.82
2016,2,15,8,45,829.5,49.5,0.95,13.5,319.5,677.62,541.98
2016,2,15,9,0,864.0,52.0,0.9,14.0,368.0,713.17,564.69
2016,2,15,9,15,887.5,54.5,0.9,14.5,412.5,738.21,579.72
2016,2,15,9,30,911.0,57.0,0.9,15.0,457.0,760.35,592.47
2016,2,15,9,45,927.5,58.5,0.9,15.5,496.0,772.78,598.27
2016,2,15,10,0,944.0,60.0,0.9,16.0,535.0,781.8,601.82
2016,2,15,10,15,955.5,61.5,0.9,16.5,568.0,783.52,600.47
2016,2,15,10,30,967.0,63.0,0.9,17.0,601.0,781.58,596.84
2016,2,15,10,45,975.0,63.5,0.9,17.5,626.5,772.24,588.34
2016,2,15,11,0,983.0,64.0,0.9,18.0,652.0,759.24,577.6
2016,2,15,11,15,987.5,64.5,0.9,18.0,670.0,740.21,563.99
2016,2,15,11,30,992.0,65.0,0.9,18.0,688.0,717.68,546.75
2016,2,15,11,45,994.5,65.5,0.9,18.5,698.0,690.46,524.88
2016,2,15,12,0,997.0,66.0,0.9,19.0,708.0,659.99,500.43
2016,2,15,12,15,997.0,66.5,0.9,19.0,709.5,624.99,473.25
2016,2,15,12,30,997.0,67.0,0.9,19.0,711.0,587.15,443.37
2016,2,15,12,45,991.5,68.5,0.9,19.0,704.0,544.93,409.5
2016,2,15,13,0,986.0,70.0,0.9,19.0,697.0,500.59,373.13
2016,2,15,13,15,981.5,69.5,0.9,18.5,682.0,452.96,333.88
2016,2,15,13,30,977.0,69.0,0.9,18.0,667.0,403.64,292.07
2016,2,15,13,45,968.5,68.5,0.95,18.0,644.0,351.65,246.86
2016,2,15,14,0,960.0,68.0,1.0,18.0,621.0,298.79,200.36
2016,2,15,14,15,949.5,67.0,0.95,17.5,591.0,244.5,153.42
2016,2,15,14,30,939.0,66.0,0.9,17.0,561.0,190.03,108.79
2016,2,15,14,45,922.5,64.5,0.9,17.0,524.0,134.69,69.72
2016,2,15,15,0,906.0,63.0,0.9,17.0,487.0,80.28,43.99
2016,2,15,15,15,885.0,61.0,0.85,16.5,445.0,53.75,41.76
2016,2,15,15,30,864.0,59.0,0.8,16.0,403.0,52.19,40.64
2016,2,15,15,45,832.0,56.5,0.8,15.5,356.0,50.14,39.02
2016,2,15,16,0,800.0,54.0,0.8,15.0,309.0,43.19,33.01
2016,2,15,16,15,754.0,50.0,0.75,14.0,259.5,40.7,30.95
2016,2,15,16,30,708.0,46.0,0.7,13.0,210.0,38.22,28.78
2016,2,15,16,45,633.5,40.0,0.7,12.5,161.0,33.86,24.71
2016,2,15,17,0,559.0,34.0,0.7,12.0,112.0,29.48,20.42
2016,2,15,17,15,420.0,25.0,0.7,11.5,69.5,22.02,12.72
2016,2,15,17,30,281.0,16.0,0.7,11.0,27.0,14.38,0.0
2016,2,15,17,45,140.5,8.0,0.75,11.0,13.5,7.28,0.0
2016,2,15,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,16,7,15,237.5,14.0,0.9,9.5,38.0,178.67,52.05
2016,2,16,7,30,475.0,28.0,0.9,10.0,76.0,359.65,285.68
2016,2,16,7,45,567.0,35.0,0.9,11.0,124.0,440.45,359.62
2016,2,16,8,0,659.0,42.0,0.9,12.0,172.0,523.94,428.05
2016,2,16,8,15,713.5,46.5,0.8,12.5,222.0,580.13,470.8
2016,2,16,8,30,768.0,51.0,0.7,13.0,272.0,635.8,510.41
2016,2,16,8,45,802.5,54.5,0.65,13.5,320.0,674.56,536.03
2016,2,16,9,0,837.0,58.0,0.6,14.0,368.0,704.72,554.44
2016,2,16,9,15,861.0,60.5,0.55,14.5,412.0,729.83,568.65
2016,2,16,9,30,885.0,63.0,0.5,15.0,456.0,752.13,580.52
2016,2,16,9,45,906.0,63.5,0.5,16.0,495.5,766.58,586.52
2016,2,16,10,0,927.0,64.0,0.5,17.0,535.0,777.74,590.34
2016,2,16,10,15,938.0,65.5,0.45,17.5,567.5,779.13,587.87
2016,2,16,10,30,949.0,67.0,0.4,18.0,600.0,776.92,583.27
2016,2,16,10,45,956.0,68.0,0.4,18.5,625.0,767.59,574.97
2016,2,16,11,0,963.0,69.0,0.4,19.0,650.0,754.68,564.54
2016,2,16,11,15,968.0,70.0,0.35,19.0,668.0,736.81,551.24
2016,2,16,11,30,973.0,71.0,0.3,19.0,686.0,715.45,534.45
2016,2,16,11,45,975.0,71.5,0.25,19.5,695.5,688.26,512.52
2016,2,16,12,0,977.0,72.0,0.2,20.0,705.0,657.91,488.28
2016,2,16,12,15,977.0,72.0,0.2,20.0,706.5,622.9,461.98
2016,2,16,12,30,977.0,72.0,0.2,20.0,708.0,585.13,433.12
2016,2,16,12,45,976.5,71.0,0.2,20.5,701.5,543.56,400.02
2016,2,16,13,0,976.0,70.0,0.2,21.0,695.0,499.63,364.38
2016,2,16,13,15,971.5,69.5,0.2,21.0,680.5,452.36,326.01
2016,2,16,13,30,967.0,69.0,0.2,21.0,666.0,403.43,285.29
2016,2,16,13,45,960.0,68.0,0.2,21.0,643.0,351.86,241.64
2016,2,16,14,0,953.0,67.0,0.2,21.0,620.0,299.31,196.62
2016,2,16,14,15,942.5,66.0,0.2,21.0,590.5,245.31,150.95
2016,2,16,14,30,932.0,65.0,0.2,21.0,561.0,191.15,107.38
2016,2,16,14,45,918.5,63.0,0.25,21.0,524.5,136.0,68.9
2016,2,16,15,0,905.0,61.0,0.3,21.0,488.0,81.5,42.72
2016,2,16,15,15,885.0,59.0,0.3,20.5,446.5,52.3,39.78
2016,2,16,15,30,865.0,57.0,0.3,20.0,405.0,50.74,38.7
2016,2,16,15,45,838.0,53.5,0.35,19.5,358.5,47.97,36.48
2016,2,16,16,0,811.0,50.0,0.4,19.0,312.0,45.09,34.12
2016,2,16,16,15,767.5,46.5,0.5,18.5,263.0,37.76,27.77
2016,2,16,16,30,724.0,43.0,0.6,18.0,214.0,35.58,25.85
2016,2,16,16,45,654.0,37.5,0.7,17.5,165.0,31.57,22.17
2016,2,16,17,0,584.0,32.0,0.8,17.0,116.0,27.54,18.3
2016,2,16,17,15,292.0,31.0,0.8,16.5,73.0,25.36,15.33
2016,2,16,17,30,0.0,30.0,0.8,16.0,30.0,23.89,0.0
2016,2,16,17,45,0.0,15.0,0.85,15.5,15.0,13.64,0.0
2016,2,16,18,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,17,7,15,6.0,18.0,1.25,12.0,18.5,22.51,4.43
2016,2,17,7,30,12.0,36.0,1.3,12.0,37.0,51.15,36.61
2016,2,17,7,45,24.5,55.5,1.4,12.0,60.0,82.08,64.46
2016,2,17,8,0,37.0,75.0,1.5,12.0,83.0,111.92,90.92
2016,2,17,8,15,46.0,95.5,1.55,12.0,107.5,140.44,115.73
2016,2,17,8,30,55.0,116.0,1.6,12.0,132.0,168.5,139.63
2016,2,17,8,45,60.5,135.5,1.7,12.5,156.0,192.26,159.09
2016,2,17,9,0,66.0,155.0,1.8,13.0,180.0,215.65,177.83
2016,2,17,9,15,33.0,142.0,1.85,13.0,154.5,169.93,138.72
2016,2,17,9,30,0.0,129.0,1.9,13.0,129.0,119.11,95.18
2016,2,17,9,45,65.5,181.5,1.95,13.5,215.5,232.81,190.3
2016,2,17,10,0,131.0,234.0,2.0,14.0,302.0,350.1,284.04
2016,2,17,10,15,65.5,194.0,2.05,14.0,228.0,239.24,193.38
2016,2,17,10,30,0.0,154.0,2.1,14.0,154.0,139.74,110.74
2016,2,17,10,45,1.0,161.5,2.2,14.0,162.0,146.89,116.64
2016,2,17,11,0,2.0,169.0,2.3,14.0,170.0,153.96,122.27
2016,2,17,11,15,3.0,173.5,2.35,14.0,175.0,158.15,125.54
2016,2,17,11,30,4.0,178.0,2.4,14.0,180.0,162.25,128.77
2016,2,17,11,45,4.5,182.5,2.45,14.0,185.5,165.94,131.67
2016,2,17,12,0,5.0,187.0,2.5,14.0,191.0,169.53,134.51
2016,2,17,12,15,5.5,187.5,2.5,14.0,191.5,169.45,134.39
2016,2,17,12,30,6.0,188.0,2.5,14.0,192.0,169.3,134.25
2016,2,17,12,45,5.5,185.5,2.55,14.0,189.0,165.99,131.57
2016,2,17,13,0,5.0,183.0,2.6,14.0,186.0,162.71,128.97
2016,2,17,13,15,174.5,229.0,2.6,14.0,337.5,266.61,210.79
2016,2,17,13,30,344.0,275.0,2.6,14.0,489.0,348.69,270.82
2016,2,17,13,45,561.0,202.5,2.65,14.0,537.5,334.51,251.65
2016,2,17,14,0,778.0,130.0,2.7,14.0,586.0,299.91,213.27
2016,2,17,14,15,674.5,147.5,2.7,13.5,528.5,248.23,171.72
2016,2,17,14,30,571.0,165.0,2.7,13.0,471.0,205.29,139.89
2016,2,17,14,45,631.0,136.0,2.7,13.0,453.5,154.38,98.21
2016,2,17,15,0,691.0,107.0,2.7,13.0,436.0,96.36,60.26
2016,2,17,15,15,373.5,137.5,2.65,12.5,313.5,92.4,76.6
2016,2,17,15,30,56.0,168.0,2.6,12.0,191.0,128.58,108.82
2016,2,17,15,45,50.5,150.0,2.6,12.0,168.5,115.93,97.91
2016,2,17,16,0,45.0,132.0,2.6,12.0,146.0,102.97,86.67
2016,2,17,16,15,37.5,111.5,2.6,11.5,122.0,88.16,73.74
2016,2,17,16,30,30.0,91.0,2.6,11.0,98.0,73.01,60.23
2016,2,17,16,45,18.0,71.0,2.65,11.0,75.0,57.84,46.32
2016,2,17,17,0,6.0,51.0,2.7,11.0,52.0,43.08,32.57
2016,2,17,17,15,3.0,32.0,2.7,11.0,32.5,27.52,17.72
2016,2,17,17,30,0.0,13.0,2.7,11.0,13.0,11.44,0.0
2016,2,17,17,45,0.0,6.5,2.75,11.0,6.5,5.91,0.0
2016,2,17,18,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,18,7,15,4.5,19.0,1.4,8.0,19.5,20.16,5.53
2016,2,18,7,30,9.0,38.0,1.4,8.0,39.0,46.02,33.11
2016,2,18,7,45,27.5,59.0,1.45,8.0,64.0,89.23,71.76
2016,2,18,8,0,46.0,80.0,1.5,8.0,89.0,125.33,104.07
2016,2,18,8,15,58.0,101.5,1.5,8.0,116.0,157.31,132.16
2016,2,18,8,30,70.0,123.0,1.5,8.0,143.0,188.84,159.25
2016,2,18,8,45,83.5,141.5,1.55,8.5,170.0,216.98,182.68
2016,2,18,9,0,97.0,160.0,1.6,9.0,197.0,245.07,205.54
2016,2,18,9,15,48.5,133.0,1.6,9.0,151.5,170.95,141.98
2016,2,18,9,30,0.0,106.0,1.6,9.0,106.0,95.87,76.85
2016,2,18,9,45,0.0,101.0,1.6,9.5,101.0,90.46,72.04
2016,2,18,10,0,0.0,96.0,1.6,10.0,96.0,85.45,67.48
2016,2,18,10,15,0.0,62.0,1.55,10.0,62.0,54.83,41.37
2016,2,18,10,30,0.0,28.0,1.5,10.0,28.0,24.72,15.6
2016,2,18,10,45,90.0,160.5,1.5,10.5,215.5,226.19,186.08
2016,2,18,11,0,180.0,293.0,1.5,11.0,403.0,420.5,339.08
2016,2,18,11,15,133.0,296.5,1.45,11.0,379.0,382.56,306.62
2016,2,18,11,30,86.0,300.0,1.4,11.0,355.0,338.56,271.06
2016,2,18,11,45,85.5,305.5,1.4,11.0,361.0,337.0,269.65
2016,2,18,12,0,85.0,311.0,1.4,11.0,367.0,335.08,267.73
2016,2,18,12,15,75.0,306.0,1.4,11.0,355.5,317.91,253.86
2016,2,18,12,30,65.0,301.0,1.4,11.0,344.0,301.52,240.71
2016,2,18,12,45,59.5,294.5,1.4,11.0,333.5,286.85,228.98
2016,2,18,13,0,54.0,288.0,1.4,11.0,323.0,272.69,217.65
2016,2,18,13,15,126.0,294.0,1.4,11.0,373.5,299.57,238.01
2016,2,18,13,30,198.0,300.0,1.4,11.0,424.0,318.46,250.71
2016,2,18,13,45,297.0,271.5,1.4,11.0,450.0,309.86,240.14
2016,2,18,14,0,396.0,243.0,1.4,11.0,476.0,293.46,221.98
2016,2,18,14,15,625.0,168.0,1.35,11.0,515.5,256.52,181.09
2016,2,18,14,30,854.0,93.0,1.3,11.0,555.0,200.54,123.83
2016,2,18,14,45,835.0,91.0,1.3,11.0,518.0,147.83,84.43
2016,2,18,15,0,816.0,89.0,1.3,11.0,481.0,96.58,56.76
2016,2,18,15,15,581.0,123.0,1.2,10.5,390.5,83.87,69.54
2016,2,18,15,30,346.0,157.0,1.1,10.0,300.0,112.55,95.29
2016,2,18,15,45,533.0,113.5,1.05,10.0,304.0,80.24,66.78
2016,2,18,16,0,720.0,70.0,1.0,10.0,308.0,50.79,40.53
2016,2,18,16,15,670.5,64.5,0.95,9.0,259.0,47.85,38.1
2016,2,18,16,30,621.0,59.0,0.9,8.0,210.0,44.88,35.49
2016,2,18,16,45,548.0,51.0,0.9,7.5,162.0,39.68,30.61
2016,2,18,17,0,475.0,43.0,0.9,7.0,114.0,34.37,25.41
2016,2,18,17,15,339.0,32.0,0.95,7.0,72.5,26.06,17.01
2016,2,18,17,30,203.0,21.0,1.0,7.0,31.0,17.5,0.55
2016,2,18,17,45,101.5,10.5,1.05,7.0,15.5,9.55,0.0
2016,2,18,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,19,7,15,204.0,17.0,1.2,7.5,40.5,173.79,104.41
2016,2,19,7,30,408.0,34.0,1.2,8.0,81.0,338.18,276.37
2016,2,19,7,45,498.5,42.5,1.3,8.5,128.0,417.91,348.35
2016,2,19,8,0,589.0,51.0,1.4,9.0,175.0,501.05,418.82
2016,2,19,8,15,294.5,73.0,1.4,9.0,135.0,324.64,274.74
2016,2,19,8,30,0.0,95.0,1.4,9.0,95.0,91.04,73.11
2016,2,19,8,45,0.0,111.5,1.45,9.5,111.5,106.55,86.56
2016,2,19,9,0,0.0,128.0,1.5,10.0,128.0,121.92,99.19
2016,2,19,9,15,0.0,118.5,1.45,10.0,118.5,109.5,88.38
2016,2,19,9,30,0.0,109.0,1.4,10.0,109.0,98.75,79.06
2016,2,19,9,45,0.0,122.0,1.4,10.5,122.0,110.79,88.84
2016,2,19,10,0,0.0,135.0,1.4,11.0,135.0,122.75,98.4
2016,2,19,10,15,108.5,201.0,1.35,11.0,263.5,291.23,238.76
2016,2,19,10,30,217.0,267.0,1.3,11.0,392.0,437.87,353.91
2016,2,19,10,45,263.0,272.5,1.3,11.5,430.5,479.92,384.09
2016,2,19,11,0,309.0,278.0,1.3,12.0,469.0,507.62,403.78
2016,2,19,11,15,339.5,279.5,1.3,12.0,494.5,517.62,410.57
2016,2,19,11,30,370.0,281.0,1.3,12.0,520.0,525.07,415.45
2016,2,19,11,45,353.0,290.0,1.3,12.0,520.5,506.53,400.14
2016,2,19,12,0,336.0,299.0,1.3,12.0,521.0,487.46,384.62
2016,2,19,12,15,381.0,288.5,1.25,12.0,541.0,485.98,382.69
2016,2,19,12,30,426.0,278.0,1.2,12.0,561.0,480.68,377.26
2016,2,19,12,45,328.0,296.0,1.2,12.0,513.0,424.74,333.19
2016,2,19,13,0,230.0,314.0,1.2,12.0,465.0,374.21,293.79
2016,2,19,13,15,317.0,288.5,1.15,11.5,491.5,373.02,291.53
2016,2,19,13,30,404.0,263.0,1.1,11.0,518.0,363.44,281.09
2016,2,19,13,45,402.0,253.5,1.1,11.0,499.5,330.13,252.57
2016,2,19,14,0,400.0,244.0,1.1,11.0,481.0,296.6,223.77
2016,2,19,14,15,615.5,170.5,1.05,10.5,515.5,258.41,183.03
2016,2,19,14,30,831.0,97.0,1.0,10.0,550.0,202.72,126.87
2016,2,19,14,45,431.0,144.5,0.95,10.0,378.5,144.38,98.24
2016,2,19,15,0,31.0,192.0,0.9,10.0,207.0,149.7,120.41
2016,2,19,15,15,250.5,164.5,0.85,10.0,269.5,115.89,97.68
2016,2,19,15,30,470.0,137.0,0.8,10.0,332.0,94.19,78.91
2016,2,19,15,45,436.0,128.5,0.75,10.0,293.0,89.88,75.35
2016,2,19,16,0,402.0,120.0,0.7,10.0,254.0,85.45,71.58
2016,2,19,16,15,373.5,104.0,0.65,9.5,214.0,75.43,62.83
2016,2,19,16,30,345.0,88.0,0.6,9.0,174.0,65.03,53.54
2016,2,19,16,45,297.0,72.0,0.55,8.5,134.0,54.13,43.55
2016,2,19,17,0,249.0,56.0,0.5,8.0,94.0,42.83,32.94
2016,2,19,17,15,166.5,39.0,0.5,8.0,60.0,30.26,20.73
2016,2,19,17,30,84.0,22.0,0.5,8.0,26.0,17.89,2.81
2016,2,19,17,45,42.0,11.0,0.55,8.0,13.0,10.01,0.0
2016,2,19,18,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,5.0,1.0,2.5,5.0,0.0,0.0
2016,2,20,7,0,0.0,10.0,1.0,3.0,10.0,9.1,0.0
2016,2,20,7,15,117.0,26.0,0.95,3.5,39.5,134.89,88.47
2016,2,20,7,30,234.0,42.0,0.9,4.0,69.0,237.91,197.92
2016,2,20,7,45,287.5,58.0,0.9,4.5,108.0,296.74,251.94
2016,2,20,8,0,341.0,74.0,0.9,5.0,147.0,357.64,304.85
2016,2,20,8,15,371.5,89.5,0.85,5.5,187.5,402.67,341.96
2016,2,20,8,30,402.0,105.0,0.8,6.0,228.0,447.34,377.03
2016,2,20,8,45,432.5,115.5,0.8,7.0,266.5,485.12,404.94
2016,2,20,9,0,463.0,126.0,0.8,8.0,305.0,521.97,431.09
2016,2,20,9,15,482.0,139.0,0.75,8.5,344.0,551.59,450.99
2016,2,20,9,30,501.0,152.0,0.7,9.0,383.0,579.22,468.87
2016,2,20,9,45,414.0,187.0,0.65,9.5,388.5,547.32,439.97
2016,2,20,10,0,327.0,222.0,0.6,10.0,394.0,500.37,400.85
2016,2,20,10,15,496.5,186.5,0.5,10.5,466.0,596.07,472.68
2016,2,20,10,30,666.0,151.0,0.4,11.0,538.0,681.3,531.96
2016,2,20,10,45,551.0,200.0,0.3,11.5,529.0,628.17,487.05
2016,2,20,11,0,436.0,249.0,0.2,12.0,520.0,579.75,447.6
2016,2,20,11,15,541.5,219.0,0.2,12.0,565.0,608.57,469.52
2016,2,20,11,30,647.0,189.0,0.2,12.0,610.0,635.18,488.1
2016,2,20,11,45,638.0,196.0,0.2,12.5,616.5,612.42,469.08
2016,2,20,12,0,629.0,203.0,0.2,13.0,623.0,587.85,449.33
2016,2,20,12,15,609.0,210.5,0.25,13.0,618.0,553.1,423.44
2016,2,20,12,30,589.0,218.0,0.3,13.0,613.0,520.82,398.94
2016,2,20,12,45,609.0,208.5,0.35,13.0,613.5,495.54,379.12
2016,2,20,13,0,629.0,199.0,0.4,13.0,614.0,465.0,354.57
2016,2,20,13,15,779.5,144.5,0.45,13.0,647.0,446.86,337.14
2016,2,20,13,30,930.0,90.0,0.5,13.0,680.0,420.86,311.02
2016,2,20,13,45,922.5,88.5,0.55,13.0,657.5,369.74,266.63
2016,2,20,14,0,915.0,87.0,0.6,13.0,635.0,317.77,220.92
2016,2,20,14,15,904.5,85.5,0.65,12.5,605.0,264.54,174.6
2016,2,20,14,30,894.0,84.0,0.7,12.0,575.0,211.2,129.7
2016,2,20,14,45,884.0,80.0,0.75,12.0,539.5,156.18,87.9
2016,2,20,15,0,874.0,76.0,0.8,12.0,504.0,94.2,50.63
2016,2,20,15,15,853.0,73.5,0.85,11.5,461.5,54.88,43.54
2016,2,20,15,30,832.0,71.0,0.9,11.0,419.0,54.01,43.05
2016,2,20,15,45,808.0,66.0,0.95,11.0,373.0,51.18,40.63
2016,2,20,16,0,784.0,61.0,1.0,11.0,327.0,48.26,38.1
2016,2,20,16,15,740.0,56.5,1.05,10.0,277.0,45.57,35.88
2016,2,20,16,30,696.0,52.0,1.1,9.0,227.0,42.88,33.54
2016,2,20,16,45,622.5,46.0,1.15,8.0,177.0,38.72,29.71
2016,2,20,17,0,549.0,40.0,1.2,7.0,127.0,31.65,23.04
2016,2,20,17,15,423.0,30.0,1.2,6.5,82.5,24.13,15.59
2016,2,20,17,30,297.0,20.0,1.2,6.0,38.0,16.39,3.66
2016,2,20,17,45,148.5,10.0,1.25,6.0,19.0,9.1,0.0
2016,2,20,18,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,21,6,45,81.5,5.5,1.1,3.5,7.5,0.0,0.0
2016,2,21,7,0,163.0,11.0,1.0,4.0,15.0,104.34,0.0
2016,2,21,7,15,325.5,22.5,1.0,4.5,54.5,261.35,184.96
2016,2,21,7,30,488.0,34.0,1.0,5.0,94.0,392.86,324.86
2016,2,21,7,45,576.0,41.5,1.05,6.0,144.0,465.76,390.14
2016,2,21,8,0,664.0,49.0,1.1,7.0,194.0,549.54,458.6
2016,2,21,8,15,716.0,54.0,1.1,7.5,245.0,606.09,502.36
2016,2,21,8,30,768.0,59.0,1.1,8.0,296.0,661.85,543.34
2016,2,21,8,45,806.0,62.0,1.15,8.5,345.5,703.38,572.44
2016,2,21,9,0,844.0,65.0,1.2,9.0,395.0,742.79,599.16
2016,2,21,9,15,867.5,67.5,1.2,9.5,440.0,767.93,614.26
2016,2,21,9,30,891.0,70.0,1.2,10.0,485.0,783.4,622.3
2016,2,21,9,45,909.0,71.5,1.2,10.5,525.5,796.97,629.04
2016,2,21,10,0,927.0,73.0,1.2,11.0,566.0,807.16,633.43
2016,2,21,10,15,939.0,74.5,1.2,11.0,599.0,809.18,633.35
2016,2,21,10,30,951.0,76.0,1.2,11.0,632.0,807.55,630.97
2016,2,21,10,45,959.5,77.0,1.2,11.5,658.5,799.04,622.83
2016,2,21,11,0,968.0,78.0,1.2,12.0,685.0,786.85,612.38
2016,2,21,11,15,973.5,79.0,1.15,12.0,703.0,768.87,598.56
2016,2,21,11,30,979.0,80.0,1.1,12.0,721.0,747.35,581.83
2016,2,21,11,45,981.5,80.5,1.1,12.5,731.5,719.88,559.48
2016,2,21,12,0,984.0,81.0,1.1,13.0,742.0,689.19,534.57
2016,2,21,12,15,984.5,81.0,1.05,13.0,743.5,653.74,506.28
2016,2,21,12,30,985.0,81.0,1.0,13.0,745.0,615.46,475.36
2016,2,21,12,45,983.5,80.5,1.0,13.0,738.0,573.04,441.09
2016,2,21,13,0,982.0,80.0,1.0,13.0,731.0,528.29,404.08
2016,2,21,13,15,978.0,79.0,1.05,13.0,716.0,479.92,363.54
2016,2,21,13,30,974.0,78.0,1.1,13.0,701.0,429.84,320.35
2016,2,21,13,45,965.0,78.0,1.15,13.0,677.5,377.51,274.28
2016,2,21,14,0,956.0,78.0,1.2,13.0,654.0,324.36,226.73
2016,2,21,14,15,946.0,76.5,1.2,12.5,623.5,269.2,177.91
2016,2,21,14,30,936.0,75.0,1.2,12.0,593.0,213.85,130.57
2016,2,21,14,45,918.5,74.0,1.3,12.0,555.5,158.09,87.89
2016,2,21,15,0,901.0,73.0,1.4,12.0,518.0,103.35,56.53
2016,2,21,15,15,881.0,70.5,1.4,11.5,475.0,60.34,48.37
2016,2,21,15,30,861.0,68.0,1.4,11.0,432.0,51.81,41.05
2016,2,21,15,45,830.0,65.0,1.45,10.5,384.0,50.42,40.01
2016,2,21,16,0,799.0,62.0,1.5,10.0,336.0,49.05,38.95
2016,2,21,16,15,755.0,57.5,1.45,9.5,285.5,46.38,36.67
2016,2,21,16,30,711.0,53.0,1.4,9.0,235.0,43.7,34.29
2016,2,21,16,45,642.5,47.0,1.4,8.5,184.0,39.58,30.44
2016,2,21,17,0,574.0,41.0,1.4,8.0,133.0,35.46,26.39
2016,2,21,17,15,449.0,31.5,1.4,7.5,87.5,25.41,16.72
2016,2,21,17,30,324.0,22.0,1.4,7.0,42.0,18.18,5.9
2016,2,21,17,45,162.0,11.0,1.4,6.5,21.0,10.01,0.0
2016,2,21,18,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,9.0,1.0,5.5,9.0,0.0,0.0
2016,2,22,7,0,0.0,18.0,1.0,6.0,18.0,16.37,0.0
2016,2,22,7,15,263.0,25.5,1.0,6.5,59.0,229.78,168.73
2016,2,22,7,30,526.0,33.0,1.0,7.0,100.0,410.36,338.29
2016,2,22,7,45,606.0,40.0,1.0,7.5,150.0,486.99,405.07
2016,2,22,8,0,686.0,47.0,1.0,8.0,200.0,565.49,468.59
2016,2,22,8,15,735.5,51.5,0.95,8.5,251.0,620.09,509.72
2016,2,22,8,30,785.0,56.0,0.9,9.0,302.0,673.85,547.95
2016,2,22,8,45,817.5,59.5,0.9,9.5,351.0,712.19,573.62
2016,2,22,9,0,850.0,63.0,0.9,10.0,400.0,748.31,596.88
2016,2,22,9,15,873.0,65.5,0.9,10.5,445.0,766.39,606.65
2016,2,22,9,30,896.0,68.0,0.9,11.0,490.0,788.39,619.24
2016,2,22,9,45,912.5,70.0,0.95,12.0,529.5,801.52,625.03
2016,2,22,10,0,929.0,72.0,1.0,13.0,569.0,811.22,628.57
2016,2,22,10,15,940.5,73.5,0.95,13.0,602.5,812.88,627.49
2016,2,22,10,30,952.0,75.0,0.9,13.0,636.0,810.9,624.13
2016,2,22,10,45,959.5,76.0,0.9,13.5,662.0,801.65,615.63
2016,2,22,11,0,967.0,77.0,0.9,14.0,688.0,788.75,604.89
2016,2,22,11,15,972.0,78.0,0.9,14.0,706.0,770.44,591.72
2016,2,22,11,30,977.0,79.0,0.9,14.0,724.0,748.61,575.9
2016,2,22,11,45,978.5,80.0,0.95,14.5,734.0,721.04,554.46
2016,2,22,12,0,980.0,81.0,1.0,15.0,744.0,690.29,530.41
2016,2,22,12,15,980.5,81.0,1.0,15.0,745.5,654.92,503.01
2016,2,22,12,30,981.0,81.0,1.0,15.0,747.0,616.73,472.94
2016,2,22,12,45,974.5,83.0,1.05,15.0,739.0,574.18,439.27
2016,2,22,13,0,968.0,85.0,1.1,15.0,731.0,529.62,403.05
2016,2,22,13,15,964.0,84.0,1.1,15.0,716.5,481.69,362.87
2016,2,22,13,30,960.0,83.0,1.1,15.0,702.0,432.09,320.23
2016,2,22,13,45,954.0,82.0,1.1,15.0,679.0,380.38,274.88
2016,2,22,14,0,948.0,81.0,1.1,15.0,656.0,327.61,227.9
2016,2,22,14,15,938.5,79.5,1.1,14.5,626.0,272.82,179.82
2016,2,22,14,30,929.0,78.0,1.1,14.0,596.0,217.8,133.02
2016,2,22,14,45,915.5,75.5,1.1,14.0,559.0,161.57,89.76
