Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,15,0,902.0,73.0,1.1,14.0,522.0,106.02,57.14
2016,2,22,15,15,810.0,78.0,1.05,13.5,456.0,57.6,45.54
2016,2,22,15,30,718.0,83.0,1.0,13.0,390.0,56.53,44.9
2016,2,22,15,45,763.5,72.5,0.95,13.0,366.0,55.79,44.37
2016,2,22,16,0,809.0,62.0,0.9,13.0,342.0,48.99,38.42
2016,2,22,16,15,767.5,57.5,0.85,12.0,291.5,46.32,36.26
2016,2,22,16,30,726.0,53.0,0.8,11.0,241.0,43.65,33.98
2016,2,22,16,45,658.5,47.0,0.8,10.0,190.0,39.51,30.23
2016,2,22,17,0,591.0,41.0,0.8,9.0,139.0,35.37,26.26
2016,2,22,17,15,469.5,32.0,0.85,8.5,92.5,28.15,19.15
2016,2,22,17,30,348.0,23.0,0.9,8.0,46.0,19.03,7.42
2016,2,22,17,45,174.0,11.5,0.95,8.0,23.0,10.46,0.0
2016,2,22,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.45,8.5,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,0.15,9.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,0.1,9.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,0.1,9.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,0.1,9.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,0.15,9.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,10.5,0.3,9.0,10.5,0.0,0.0
2016,2,23,7,0,0.0,21.0,0.4,9.0,21.0,19.1,0.0
2016,2,23,7,15,262.0,28.5,0.35,9.0,63.0,235.48,176.03
2016,2,23,7,30,524.0,36.0,0.3,9.0,105.0,414.03,336.03
2016,2,23,7,45,608.0,43.5,0.3,9.5,156.5,494.77,403.15
2016,2,23,8,0,692.0,51.0,0.3,10.0,208.0,577.3,467.26
2016,2,23,8,15,743.0,56.0,0.3,10.5,260.5,634.18,508.68
2016,2,23,8,30,794.0,61.0,0.3,11.0,313.0,690.13,547.38
2016,2,23,8,45,831.0,64.0,0.35,11.5,364.0,731.58,574.84
2016,2,23,9,0,868.0,67.0,0.4,12.0,415.0,770.78,600.05
2016,2,23,9,15,843.5,70.5,0.4,12.5,439.0,760.19,589.34
2016,2,23,9,30,819.0,74.0,0.4,13.0,463.0,746.07,577.01
2016,2,23,9,45,885.5,74.5,0.4,13.5,526.0,789.56,604.63
2016,2,23,10,0,952.0,75.0,0.4,14.0,589.0,836.37,633.03
2016,2,23,10,15,962.5,76.5,0.4,14.5,622.5,837.04,630.2
2016,2,23,10,30,973.0,78.0,0.4,15.0,656.0,833.98,625.8
2016,2,23,10,45,980.5,79.0,0.4,15.5,682.0,824.34,617.25
2016,2,23,11,0,988.0,80.0,0.4,16.0,708.0,810.97,606.52
2016,2,23,11,15,992.0,81.0,0.35,16.0,726.0,791.4,592.08
2016,2,23,11,30,996.0,82.0,0.3,16.0,744.0,768.28,575.3
2016,2,23,11,45,997.0,83.0,0.3,16.5,753.5,739.72,553.34
2016,2,23,12,0,998.0,84.0,0.3,17.0,763.0,707.95,528.94
2016,2,23,12,15,997.5,84.0,0.25,17.0,764.0,671.24,501.03
2016,2,23,12,30,997.0,84.0,0.2,17.0,765.0,631.74,470.67
2016,2,23,12,45,994.0,83.5,0.2,17.0,757.5,587.87,437.08
2016,2,23,13,0,991.0,83.0,0.2,17.0,750.0,541.78,400.9
2016,2,23,13,15,986.0,82.5,0.15,17.0,734.0,492.8,361.1
2016,2,23,13,30,981.0,82.0,0.1,17.0,718.0,442.18,318.98
2016,2,23,13,45,971.5,81.5,0.1,17.5,693.5,388.65,273.46
2016,2,23,14,0,962.0,81.0,0.1,18.0,669.0,334.37,226.63
2016,2,23,14,15,951.5,79.5,0.15,18.0,638.0,278.55,179.19
2016,2,23,14,30,941.0,78.0,0.2,18.0,607.0,222.58,132.89
2016,2,23,14,45,926.0,76.0,0.25,18.0,569.0,165.8,90.33
2016,2,23,15,0,911.0,74.0,0.3,18.0,531.0,109.84,57.82
2016,2,23,15,15,890.0,71.5,0.35,17.5,487.0,61.07,47.73
2016,2,23,15,30,869.0,69.0,0.4,17.0,443.0,52.39,40.53
2016,2,23,15,45,840.0,65.5,0.5,16.5,394.5,50.64,39.22
2016,2,23,16,0,811.0,62.0,0.6,16.0,346.0,48.88,37.86
2016,2,23,16,15,768.0,57.5,0.7,15.0,295.0,46.21,35.71
2016,2,23,16,30,725.0,53.0,0.8,14.0,244.0,43.52,33.45
2016,2,23,16,45,651.0,47.5,0.95,13.5,192.0,39.81,30.06
2016,2,23,17,0,577.0,42.0,1.1,13.0,140.0,36.15,26.52
2016,2,23,17,15,458.0,32.5,1.1,12.5,93.5,26.08,17.07
2016,2,23,17,30,339.0,23.0,1.1,12.0,47.0,18.89,7.9
2016,2,23,17,45,169.5,11.5,1.15,11.5,23.5,10.46,0.0
2016,2,23,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,10.5,1.05,5.5,10.5,0.0,0.0
2016,2,24,7,0,0.0,21.0,0.9,6.0,21.0,19.1,0.0
2016,2,24,7,15,231.5,29.5,0.85,6.5,61.0,219.12,169.72
2016,2,24,7,30,463.0,38.0,0.8,7.0,101.0,387.36,320.75
2016,2,24,7,45,547.0,45.5,0.8,8.0,150.5,465.01,386.64
2016,2,24,8,0,631.0,53.0,0.8,9.0,200.0,545.4,450.49
2016,2,24,8,15,682.0,58.5,0.7,9.5,250.5,595.83,487.32
2016,2,24,8,30,733.0,64.0,0.6,10.0,301.0,651.52,525.93
2016,2,24,8,45,769.5,67.5,0.55,11.0,349.5,692.51,551.45
2016,2,24,9,0,806.0,71.0,0.5,12.0,398.0,731.41,574.45
2016,2,24,9,15,829.5,74.0,0.45,12.5,442.5,757.08,588.43
2016,2,24,9,30,853.0,77.0,0.4,13.0,487.0,779.8,600.2
2016,2,24,9,45,871.0,79.0,0.35,14.0,526.5,793.77,604.75
2016,2,24,10,0,889.0,81.0,0.3,15.0,566.0,797.99,602.82
2016,2,24,10,15,901.5,83.0,0.3,15.5,599.0,801.09,602.42
2016,2,24,10,30,914.0,85.0,0.3,16.0,632.0,800.63,599.81
2016,2,24,10,45,921.5,86.5,0.35,16.5,657.5,792.21,592.98
2016,2,24,11,0,929.0,88.0,0.4,17.0,683.0,780.24,584.06
2016,2,24,11,15,934.0,89.0,0.4,17.0,701.0,762.42,571.62
2016,2,24,11,30,939.0,90.0,0.4,17.0,719.0,741.2,556.62
2016,2,24,11,45,940.5,91.0,0.4,17.0,728.5,714.33,536.76
2016,2,24,12,0,942.0,92.0,0.4,17.0,738.0,684.4,514.5
2016,2,24,12,15,942.5,92.0,0.4,17.0,739.5,649.97,488.69
2016,2,24,12,30,943.0,92.0,0.4,17.0,741.0,612.84,460.39
2016,2,24,12,45,945.5,89.5,0.45,17.5,735.0,571.89,428.4
2016,2,24,13,0,948.0,87.0,0.5,18.0,729.0,528.46,393.64
2016,2,24,13,15,944.0,86.5,0.5,17.5,714.0,481.68,356.29
2016,2,24,13,30,940.0,86.0,0.5,17.0,699.0,433.24,316.4
2016,2,24,13,45,934.5,84.0,0.5,17.0,676.5,381.63,272.35
2016,2,24,14,0,929.0,82.0,0.5,17.0,654.0,328.98,226.61
2016,2,24,14,15,918.5,80.5,0.5,16.5,623.5,274.78,179.98
2016,2,24,14,30,908.0,79.0,0.5,16.0,593.0,220.48,134.4
2016,2,24,14,45,894.5,76.5,0.55,16.0,556.5,165.2,91.95
2016,2,24,15,0,881.0,74.0,0.6,16.0,520.0,110.63,59.02
2016,2,24,15,15,860.5,71.5,0.55,15.5,477.0,60.79,47.89
2016,2,24,15,30,840.0,69.0,0.5,15.0,434.0,52.04,40.55
2016,2,24,15,45,810.0,66.0,0.5,15.0,386.5,50.7,39.51
2016,2,24,16,0,780.0,63.0,0.5,15.0,339.0,49.37,38.45
2016,2,24,16,15,737.5,58.5,0.55,14.0,289.0,46.76,36.36
2016,2,24,16,30,695.0,54.0,0.6,13.0,239.0,44.13,34.15
2016,2,24,16,45,627.0,48.0,0.7,12.0,188.5,40.05,30.5
2016,2,24,17,0,559.0,42.0,0.8,11.0,138.0,32.92,23.92
2016,2,24,17,15,445.0,32.5,0.8,10.5,92.5,25.94,17.19
2016,2,24,17,30,331.0,23.0,0.8,10.0,47.0,18.76,8.53
2016,2,24,17,45,165.5,11.5,0.85,9.5,23.5,10.46,0.0
2016,2,24,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,25,6,45,83.0,8.0,0.85,8.5,11.0,7.28,0.0
2016,2,25,7,0,166.0,16.0,0.8,9.0,22.0,140.06,0.0
2016,2,25,7,15,303.0,28.0,0.7,9.5,62.0,264.66,205.69
2016,2,25,7,30,440.0,40.0,0.6,10.0,102.0,376.53,308.15
2016,2,25,7,45,513.0,49.5,0.5,10.5,150.0,449.06,368.96
2016,2,25,8,0,586.0,59.0,0.4,11.0,198.0,523.82,427.42
2016,2,25,8,15,638.0,65.0,0.35,11.5,247.5,579.98,468.28
2016,2,25,8,30,690.0,71.0,0.3,12.0,297.0,635.81,506.8
2016,2,25,8,45,723.0,76.0,0.25,12.5,344.5,674.85,531.49
2016,2,25,9,0,756.0,81.0,0.2,13.0,392.0,707.88,551.22
2016,2,25,9,15,781.0,84.5,0.15,13.5,435.5,735.04,566.39
2016,2,25,9,30,806.0,88.0,0.1,14.0,479.0,759.34,579.41
2016,2,25,9,45,824.0,91.0,0.1,15.0,518.0,774.43,585.6
2016,2,25,10,0,842.0,94.0,0.1,16.0,557.0,786.2,589.68
2016,2,25,10,15,854.5,95.5,0.1,16.5,589.0,788.5,588.66
2016,2,25,10,30,867.0,97.0,0.1,17.0,621.0,787.31,585.63
2016,2,25,10,45,880.5,97.0,0.1,17.5,647.5,776.24,576.27
2016,2,25,11,0,894.0,97.0,0.1,18.0,674.0,767.58,568.83
2016,2,25,11,15,899.5,98.0,0.1,18.0,691.5,750.63,557.06
2016,2,25,11,30,905.0,99.0,0.1,18.0,709.0,730.37,542.65
2016,2,25,11,45,909.0,98.5,0.15,18.5,719.0,704.38,523.32
2016,2,25,12,0,913.0,98.0,0.2,19.0,729.0,675.34,501.72
2016,2,25,12,15,556.5,219.0,0.2,19.0,604.0,540.56,403.66
2016,2,25,12,30,200.0,340.0,0.2,19.0,479.0,414.89,311.36
2016,2,25,12,45,561.5,216.0,0.25,19.0,600.0,485.83,364.7
2016,2,25,13,0,923.0,92.0,0.3,19.0,721.0,524.19,388.55
2016,2,25,13,15,918.5,91.0,0.3,19.0,706.0,477.71,350.33
2016,2,25,13,30,914.0,90.0,0.3,19.0,691.0,429.71,310.79
2016,2,25,13,45,649.5,175.5,0.35,19.0,595.5,357.53,257.87
2016,2,25,14,0,385.0,261.0,0.4,19.0,500.0,312.82,228.18
2016,2,25,14,15,631.5,173.0,0.4,19.0,543.0,274.74,188.57
2016,2,25,14,30,878.0,85.0,0.4,19.0,586.0,222.48,135.57
2016,2,25,14,45,859.5,84.0,0.45,19.0,549.0,162.21,89.6
2016,2,25,15,0,841.0,83.0,0.5,19.0,512.0,109.71,57.89
2016,2,25,15,15,820.0,80.0,0.55,18.0,470.0,58.72,45.59
2016,2,25,15,30,799.0,77.0,0.6,17.0,428.0,57.67,45.11
2016,2,25,15,45,765.5,74.0,0.65,16.5,381.0,56.55,44.37
2016,2,25,16,0,732.0,71.0,0.7,16.0,334.0,55.48,43.65
2016,2,25,16,15,688.0,66.0,0.75,15.0,284.5,48.11,37.38
2016,2,25,16,30,644.0,61.0,0.8,14.0,235.0,45.59,35.3
2016,2,25,16,45,583.0,53.0,0.85,13.5,186.0,40.5,30.71
2016,2,25,17,0,522.0,45.0,0.9,13.0,137.0,35.26,25.8
2016,2,25,17,15,410.5,35.0,0.9,12.5,92.5,27.96,18.84
2016,2,25,17,30,299.0,25.0,0.9,12.0,48.0,20.45,10.19
2016,2,25,17,45,149.5,12.5,0.95,11.5,24.0,11.37,0.0
2016,2,25,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,11.5,0.7,9.0,11.5,10.46,0.0
2016,2,26,7,0,0.0,23.0,0.7,9.0,23.0,27.87,0.0
2016,2,26,7,15,183.0,34.5,0.6,9.5,61.0,197.42,155.36
2016,2,26,7,30,366.0,46.0,0.5,10.0,99.0,335.8,276.24
2016,2,26,7,45,427.0,58.5,0.45,10.5,144.0,402.13,331.91
2016,2,26,8,0,488.0,71.0,0.4,11.0,189.0,470.15,386.15
2016,2,26,8,15,531.0,81.5,0.4,11.5,235.5,523.57,426.67
2016,2,26,8,30,574.0,92.0,0.4,12.0,282.0,576.41,464.94
2016,2,26,8,45,625.5,90.5,0.4,12.5,326.5,620.84,495.16
2016,2,26,9,0,677.0,89.0,0.4,13.0,371.0,663.44,523.13
2016,2,26,9,15,589.5,126.5,0.45,13.0,391.0,640.12,504.56
2016,2,26,9,30,502.0,164.0,0.5,13.0,411.0,605.9,477.44
2016,2,26,9,45,589.5,150.5,0.55,13.5,462.0,662.3,518.24
2016,2,26,10,0,677.0,137.0,0.6,14.0,513.0,711.32,551.76
2016,2,26,10,15,768.5,120.5,0.6,14.0,570.0,755.68,580.79
2016,2,26,10,30,860.0,104.0,0.6,14.0,627.0,793.06,604.7
2016,2,26,10,45,868.0,106.0,0.65,14.5,652.0,785.41,597.69
2016,2,26,11,0,876.0,108.0,0.7,15.0,677.0,774.28,589.1
2016,2,26,11,15,882.5,109.0,0.7,15.0,695.5,757.53,577.12
2016,2,26,11,30,889.0,110.0,0.7,15.0,714.0,737.42,562.0
2016,2,26,11,45,700.5,183.0,0.7,15.5,663.0,655.88,500.0
2016,2,26,12,0,512.0,256.0,0.7,16.0,612.0,573.37,437.62
2016,2,26,12,15,369.5,298.0,0.7,16.0,555.5,497.06,380.74
2016,2,26,12,30,227.0,340.0,0.7,16.0,499.0,430.68,330.52
2016,2,26,12,45,371.0,295.0,0.7,16.0,551.5,454.13,348.15
2016,2,26,13,0,515.0,250.0,0.7,16.0,604.0,464.28,353.59
2016,2,26,13,15,550.0,232.5,0.7,15.5,603.0,435.48,330.08
2016,2,26,13,30,585.0,215.0,0.7,15.0,602.0,402.91,302.97
2016,2,26,13,45,511.5,233.0,0.75,15.0,563.0,357.83,267.08
2016,2,26,14,0,438.0,251.0,0.8,15.0,524.0,318.46,236.01
2016,2,26,14,15,498.0,217.0,0.8,14.5,514.0,277.97,200.37
2016,2,26,14,30,558.0,183.0,0.8,14.0,504.0,231.6,159.68
2016,2,26,14,45,532.0,178.5,0.8,14.0,469.0,189.56,127.6
2016,2,26,15,0,506.0,174.0,0.8,14.0,434.0,150.04,102.46
2016,2,26,15,15,468.0,165.5,0.75,13.5,391.0,110.43,91.4
2016,2,26,15,30,430.0,157.0,0.7,13.0,348.0,105.98,88.1
2016,2,26,15,45,575.0,115.0,0.7,13.0,341.0,80.95,66.46
2016,2,26,16,0,720.0,73.0,0.7,13.0,334.0,56.91,45.41
2016,2,26,16,15,675.0,68.0,0.7,12.5,284.5,49.44,38.96
2016,2,26,16,30,630.0,63.0,0.7,12.0,235.0,46.99,36.86
2016,2,26,16,45,568.0,55.0,0.7,11.5,186.5,41.96,32.31
2016,2,26,17,0,506.0,47.0,0.7,11.0,138.0,36.8,27.45
2016,2,26,17,15,394.0,37.0,0.7,10.5,93.5,29.58,20.52
2016,2,26,17,30,282.0,27.0,0.7,10.0,49.0,22.16,12.1
2016,2,26,17,45,141.0,13.5,0.7,9.5,24.5,12.28,0.0
2016,2,26,18,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,27,6,45,112.0,9.0,0.75,7.5,15.0,71.98,0.0
2016,2,27,7,0,224.0,18.0,0.6,8.0,30.0,182.41,32.93
2016,2,27,7,15,358.5,29.0,0.6,8.5,72.0,303.42,241.73
2016,2,27,7,30,493.0,40.0,0.6,9.0,114.0,415.6,341.54
2016,2,27,7,45,577.0,46.0,0.6,9.5,164.5,493.15,406.24
2016,2,27,8,0,661.0,52.0,0.6,10.0,215.0,568.22,464.56
2016,2,27,8,15,708.0,57.0,0.55,10.5,265.5,622.1,503.23
2016,2,27,8,30,755.0,62.0,0.5,11.0,316.0,675.1,539.28
2016,2,27,8,45,791.5,64.0,0.5,11.5,365.0,714.8,564.9
2016,2,27,9,0,828.0,66.0,0.5,12.0,414.0,752.4,588.34
2016,2,27,9,15,849.5,69.0,0.5,12.0,458.5,769.83,598.28
2016,2,27,9,30,871.0,72.0,0.5,12.0,503.0,791.45,611.33
2016,2,27,9,45,886.5,74.0,0.5,12.5,542.0,803.88,616.83
2016,2,27,10,0,902.0,76.0,0.5,13.0,581.0,812.95,620.22
2016,2,27,10,15,913.0,77.5,0.5,13.5,613.5,814.37,618.59
2016,2,27,10,30,924.0,79.0,0.5,14.0,646.0,812.22,614.83
2016,2,27,10,45,930.5,81.0,0.55,14.5,671.5,803.54,607.79
2016,2,27,11,0,937.0,83.0,0.6,15.0,697.0,791.28,598.56
2016,2,27,11,15,942.0,84.0,0.6,15.0,714.5,773.31,585.88
2016,2,27,11,30,947.0,85.0,0.6,15.0,732.0,751.89,571.02
2016,2,27,11,45,947.5,86.0,0.6,15.0,741.5,724.09,550.61
2016,2,27,12,0,948.0,87.0,0.6,15.0,751.0,693.26,527.52
2016,2,27,12,15,948.5,87.0,0.6,15.0,752.5,658.56,501.28
2016,2,27,12,30,949.0,87.0,0.6,15.0,754.0,621.13,472.49
2016,2,27,12,45,943.5,88.5,0.65,15.0,746.0,579.36,440.32
2016,2,27,13,0,938.0,90.0,0.7,15.0,738.0,535.6,405.66
2016,2,27,13,15,934.5,89.0,0.7,15.0,723.0,488.77,367.18
2016,2,27,13,30,931.0,88.0,0.7,15.0,708.0,440.29,326.27
2016,2,27,13,45,927.5,85.5,0.75,15.0,686.0,389.12,282.38
2016,2,27,14,0,924.0,83.0,0.8,15.0,664.0,336.76,236.46
2016,2,27,14,15,914.0,81.5,0.8,14.5,634.0,282.67,189.19
2016,2,27,14,30,904.0,80.0,0.8,14.0,604.0,228.44,142.7
2016,2,27,14,45,891.0,78.0,0.85,14.0,567.5,173.55,99.11
2016,2,27,15,0,878.0,76.0,0.9,14.0,531.0,119.29,64.27
2016,2,27,15,15,858.5,73.5,0.85,13.5,488.5,57.45,45.3
2016,2,27,15,30,839.0,71.0,0.8,13.0,446.0,53.16,41.84
2016,2,27,15,45,813.0,67.5,0.8,13.0,399.0,51.52,40.53
2016,2,27,16,0,787.0,64.0,0.8,13.0,352.0,49.86,39.17
2016,2,27,16,15,746.5,59.5,0.8,12.0,301.5,47.29,37.11
2016,2,27,16,30,706.0,55.0,0.8,11.0,251.0,44.68,34.94
2016,2,27,16,45,646.5,49.0,0.8,10.5,200.5,40.65,31.28
2016,2,27,17,0,587.0,43.0,0.8,10.0,150.0,36.58,27.4
2016,2,27,17,15,478.0,34.5,0.85,9.5,103.5,27.43,18.76
2016,2,27,17,30,369.0,26.0,0.9,9.0,57.0,21.23,11.74
2016,2,27,17,45,184.5,13.0,0.95,8.5,28.5,11.82,0.0
2016,2,27,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,28,6,45,64.0,10.5,1.0,6.5,14.0,46.24,0.0
2016,2,28,7,0,128.0,21.0,1.0,7.0,28.0,129.3,45.93
2016,2,28,7,15,226.0,37.0,1.0,7.5,65.5,228.88,185.29
2016,2,28,7,30,324.0,53.0,1.0,8.0,103.0,318.43,266.33
2016,2,28,7,45,387.0,66.5,1.05,8.5,148.0,385.1,324.09
2016,2,28,8,0,450.0,80.0,1.1,9.0,193.0,454.1,381.09
2016,2,28,8,15,509.0,84.0,1.1,9.0,237.5,514.72,429.59
2016,2,28,8,30,568.0,88.0,1.1,9.0,282.0,572.27,473.69
2016,2,28,8,45,499.0,118.5,1.15,9.5,307.0,554.25,456.62
2016,2,28,9,0,430.0,149.0,1.2,10.0,332.0,538.04,440.93
2016,2,28,9,15,574.5,127.0,1.2,10.5,398.5,633.79,514.03
2016,2,28,9,30,719.0,105.0,1.2,11.0,465.0,723.42,576.94
2016,2,28,9,45,533.5,171.5,1.2,11.5,450.0,639.48,509.93
2016,2,28,10,0,348.0,238.0,1.2,12.0,435.0,544.26,433.79
2016,2,28,10,15,381.5,245.0,1.15,12.0,472.0,570.41,453.21
2016,2,28,10,30,415.0,252.0,1.1,12.0,509.0,594.42,469.6
2016,2,28,10,45,312.5,285.0,1.05,12.5,483.0,539.02,423.98
2016,2,28,11,0,210.0,318.0,1.0,13.0,457.0,473.8,371.92
2016,2,28,11,15,198.0,328.0,1.0,13.0,461.5,464.76,364.71
2016,2,28,11,30,186.0,338.0,1.0,13.0,466.0,455.27,356.72
2016,2,28,11,45,270.5,328.0,1.0,13.5,517.0,498.33,388.81
2016,2,28,12,0,355.0,318.0,1.0,14.0,568.0,527.66,409.52
2016,2,28,12,15,306.0,329.5,1.0,14.0,545.5,489.36,379.48
2016,2,28,12,30,257.0,341.0,1.0,14.0,523.0,453.11,351.52
2016,2,28,12,45,324.5,321.5,1.0,14.0,549.0,454.56,352.27
2016,2,28,13,0,392.0,302.0,1.0,14.0,575.0,450.38,347.72
2016,2,28,13,15,633.5,208.5,1.0,14.0,638.5,457.13,349.57
2016,2,28,13,30,875.0,115.0,1.0,14.0,702.0,440.94,330.79
2016,2,28,13,45,625.0,193.0,1.0,14.0,605.5,369.2,275.52
2016,2,28,14,0,375.0,271.0,1.0,14.0,509.0,320.91,241.25
2016,2,28,14,15,356.0,261.0,0.95,13.5,478.5,283.42,210.98
2016,2,28,14,30,337.0,251.0,0.9,13.0,448.0,247.72,182.54
2016,2,28,14,45,476.0,197.0,0.9,13.0,456.0,198.43,137.42
2016,2,28,15,0,615.0,143.0,0.9,13.0,464.0,138.94,89.05
2016,2,28,15,15,435.0,167.0,0.85,12.5,385.0,113.56,94.48
2016,2,28,15,30,255.0,191.0,0.8,12.0,306.0,132.16,111.16
2016,2,28,15,45,244.5,170.5,0.8,12.0,271.5,120.19,101.01
2016,2,28,16,0,234.0,150.0,0.8,12.0,237.0,107.73,90.44
2016,2,28,16,15,211.5,132.5,0.8,11.5,202.5,96.64,81.06
2016,2,28,16,30,189.0,115.0,0.8,11.0,168.0,85.14,71.09
2016,2,28,16,45,166.0,94.0,0.8,11.0,133.5,70.88,58.27
2016,2,28,17,0,143.0,73.0,0.8,11.0,99.0,56.1,44.71
2016,2,28,17,15,105.0,52.0,0.8,10.5,68.0,41.93,31.5
2016,2,28,17,30,67.0,31.0,0.8,10.0,37.0,25.72,15.65
2016,2,28,17,45,33.5,15.5,0.8,10.0,18.5,14.1,0.0
2016,2,28,18,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,29,6,45,134.5,10.0,0.85,6.5,18.0,87.23,0.0
2016,2,29,7,0,269.0,20.0,0.9,7.0,36.0,221.46,130.99
2016,2,29,7,15,397.0,30.5,0.85,7.5,80.5,334.25,273.12
2016,2,29,7,30,525.0,41.0,0.8,8.0,125.0,444.67,368.96
2016,2,29,7,45,604.0,47.0,0.8,8.5,176.5,514.94,426.92
2016,2,29,8,0,683.0,53.0,0.8,9.0,228.0,594.14,488.1
2016,2,29,8,15,728.5,57.5,0.75,9.5,279.0,647.2,525.77
2016,2,29,8,30,774.0,62.0,0.7,10.0,330.0,699.27,560.96
2016,2,29,8,45,809.0,64.0,0.7,11.0,379.5,738.4,584.99
2016,2,29,9,0,844.0,66.0,0.7,12.0,429.0,775.34,606.76
2016,2,29,9,15,864.5,69.0,0.65,12.5,474.0,792.11,614.22
2016,2,29,9,30,885.0,72.0,0.6,13.0,519.0,813.16,624.76
2016,2,29,9,45,900.0,74.0,0.55,14.0,558.0,825.28,627.86
2016,2,29,10,0,915.0,76.0,0.5,15.0,597.0,833.97,628.79
2016,2,29,10,15,925.5,77.5,0.5,15.5,629.5,834.89,626.79
2016,2,29,10,30,936.0,79.0,0.5,16.0,662.0,832.19,622.67
2016,2,29,10,45,940.0,81.5,0.5,16.5,687.0,821.88,613.73
2016,2,29,11,0,944.0,84.0,0.5,17.0,712.0,807.99,602.7
2016,2,29,11,15,948.5,84.5,0.45,17.0,729.5,788.82,588.61
2016,2,29,11,30,953.0,85.0,0.4,17.0,747.0,766.24,572.44
2016,2,29,11,45,958.0,84.0,0.4,17.5,757.0,739.13,552.55
2016,2,29,12,0,963.0,83.0,0.4,18.0,767.0,708.77,529.4
2016,2,29,12,15,963.5,83.0,0.35,18.0,768.0,673.45,502.71
2016,2,29,12,30,964.0,83.0,0.3,18.0,769.0,635.36,473.62
2016,2,29,12,45,965.0,81.5,0.3,18.5,762.5,593.54,441.04
2016,2,29,13,0,966.0,80.0,0.3,19.0,756.0,549.27,405.9
2016,2,29,13,15,962.0,79.0,0.35,19.0,740.5,500.95,368.04
2016,2,29,13,30,958.0,78.0,0.4,19.0,725.0,450.97,327.6
2016,2,29,13,45,951.0,77.0,0.45,19.0,702.0,398.5,283.97
2016,2,29,14,0,944.0,76.0,0.5,19.0,679.0,345.1,238.42
2016,2,29,14,15,934.0,75.0,0.5,19.5,648.0,290.26,190.72
2016,2,29,14,30,924.0,74.0,0.5,20.0,617.0,235.26,143.8
2016,2,29,14,45,904.0,74.5,0.5,20.5,578.5,180.11,100.47
2016,2,29,15,0,884.0,75.0,0.5,21.0,540.0,126.27,65.62
2016,2,29,15,15,864.0,72.5,0.5,20.0,497.0,71.85,45.48
2016,2,29,15,30,844.0,70.0,0.5,19.0,454.0,52.1,39.82
2016,2,29,15,45,806.0,69.5,0.5,18.5,405.0,52.64,40.55
2016,2,29,16,0,768.0,69.0,0.5,18.0,356.0,53.37,41.39
2016,2,29,16,15,727.0,64.5,0.55,17.5,305.5,50.95,39.47
2016,2,29,16,30,686.0,60.0,0.6,17.0,255.0,48.53,37.46
2016,2,29,16,45,615.0,54.5,0.7,16.5,203.5,41.22,31.02
2016,2,29,17,0,544.0,49.0,0.8,16.0,152.0,38.09,28.1
2016,2,29,17,15,438.5,39.0,0.8,15.5,106.0,30.93,21.41
2016,2,29,17,30,333.0,29.0,0.8,15.0,60.0,23.56,13.96
2016,2,29,17,45,166.5,14.5,0.8,15.0,30.0,11.65,0.0
2016,2,29,18,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.3,14.5,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.15,14.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,1,6,45,162.5,10.5,0.8,9.5,21.0,104.57,0.0
2016,3,1,7,0,325.0,21.0,0.7,10.0,42.0,260.71,169.12
2016,3,1,7,15,449.5,30.5,0.65,10.5,88.0,362.51,293.12
2016,3,1,7,30,574.0,40.0,0.6,11.0,134.0,472.35,385.75
2016,3,1,7,45,644.5,46.0,0.55,11.5,186.0,545.29,443.22
2016,3,1,8,0,715.0,52.0,0.5,12.0,238.0,619.43,498.02
2016,3,1,8,15,759.0,56.0,0.5,12.5,290.5,671.49,534.19
2016,3,1,8,30,803.0,60.0,0.5,13.0,343.0,722.44,568.04
2016,3,1,8,45,834.5,63.0,0.55,13.5,393.0,760.61,592.44
2016,3,1,9,0,866.0,66.0,0.6,14.0,443.0,789.1,609.69
2016,3,1,9,15,886.0,68.5,0.6,14.0,488.0,812.33,623.45
2016,3,1,9,30,906.0,71.0,0.6,14.0,533.0,832.51,635.08
2016,3,1,9,45,925.0,71.0,0.65,14.5,573.5,845.5,641.65
2016,3,1,10,0,944.0,71.0,0.7,15.0,614.0,855.05,646.1
2016,3,1,10,15,954.0,72.5,0.7,15.0,647.0,855.48,644.89
2016,3,1,10,30,964.0,74.0,0.7,15.0,680.0,852.18,641.5
2016,3,1,10,45,971.0,75.0,0.75,15.5,705.5,842.2,633.58
2016,3,1,11,0,978.0,76.0,0.8,16.0,731.0,828.51,623.41
2016,3,1,11,15,982.5,76.5,0.8,16.0,749.0,808.75,609.63
2016,3,1,11,30,987.0,77.0,0.8,16.0,767.0,785.44,593.62
2016,3,1,11,45,989.5,77.5,0.8,16.0,776.5,757.3,574.25
2016,3,1,12,0,992.0,78.0,0.8,16.0,786.0,725.89,550.93
2016,3,1,12,15,992.5,78.0,0.8,16.0,787.5,689.61,523.75
2016,3,1,12,30,993.0,78.0,0.8,16.0,789.0,650.48,493.95
2016,3,1,12,45,991.5,77.5,0.8,16.5,782.0,607.11,459.47
2016,3,1,13,0,990.0,77.0,0.8,17.0,775.0,561.39,422.45
2016,3,1,13,15,986.5,76.5,0.8,16.5,759.5,512.63,383.63
2016,3,1,13,30,983.0,76.0,0.8,16.0,744.0,462.09,342.07
2016,3,1,13,45,976.0,75.5,0.8,16.0,720.5,408.77,296.46
2016,3,1,14,0,969.0,75.0,0.8,16.0,697.0,354.46,249.0
2016,3,1,14,15,960.0,74.0,0.8,15.5,666.5,298.49,200.16
2016,3,1,14,30,951.0,73.0,0.8,15.0,636.0,242.23,151.62
2016,3,1,14,45,936.5,72.0,0.8,15.0,598.0,185.14,105.43
2016,3,1,15,0,922.0,71.0,0.8,15.0,560.0,128.8,67.38
2016,3,1,15,15,903.5,68.5,0.8,14.5,516.0,72.29,44.8
2016,3,1,15,30,885.0,66.0,0.8,14.0,472.0,57.2,45.15
2016,3,1,15,45,859.5,63.5,0.8,14.0,424.0,55.36,43.7
2016,3,1,16,0,834.0,61.0,0.8,14.0,376.0,47.38,36.76
2016,3,1,16,15,796.0,57.0,0.75,13.0,324.0,45.11,34.99
2016,3,1,16,30,758.0,53.0,0.7,12.0,272.0,42.81,33.12
2016,3,1,16,45,699.5,48.0,0.7,11.5,219.5,39.55,30.21
2016,3,1,17,0,641.0,43.0,0.7,11.0,167.0,36.29,27.13
2016,3,1,17,15,538.5,35.0,0.75,10.5,118.0,30.09,21.2
2016,3,1,17,30,436.0,27.0,0.8,10.0,69.0,23.79,14.67
2016,3,1,17,45,218.0,13.5,0.85,9.5,34.5,10.73,0.0
2016,3,1,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,2,6,45,175.5,11.0,0.8,7.5,23.0,113.33,0.0
2016,3,2,7,0,351.0,22.0,0.7,8.0,46.0,273.92,191.91
2016,3,2,7,15,470.5,30.5,0.65,8.5,92.5,378.49,309.09
2016,3,2,7,30,590.0,39.0,0.6,9.0,139.0,484.88,398.64
2016,3,2,7,45,655.5,45.0,0.55,9.5,191.0,554.72,453.74
2016,3,2,8,0,721.0,51.0,0.5,10.0,243.0,625.63,506.19
2016,3,2,8,15,762.5,55.0,0.5,10.5,294.5,676.01,541.23
2016,3,2,8,30,804.0,59.0,0.5,11.0,346.0,725.22,573.96
2016,3,2,8,45,830.5,62.5,0.5,12.0,395.0,760.17,594.31
2016,3,2,9,0,857.0,66.0,0.5,13.0,444.0,785.28,607.33
2016,3,2,9,15,877.0,68.5,0.5,13.5,488.5,808.51,619.99
2016,3,2,9,30,897.0,71.0,0.5,14.0,533.0,828.7,630.46
2016,3,2,9,45,911.0,73.0,0.55,14.5,572.0,840.07,635.95
2016,3,2,10,0,925.0,75.0,0.6,15.0,611.0,847.96,639.34
2016,3,2,10,15,935.5,76.5,0.6,15.0,644.0,848.82,638.46
2016,3,2,10,30,946.0,78.0,0.6,15.0,677.0,846.0,635.41
2016,3,2,10,45,952.0,79.5,0.65,15.5,702.0,835.94,627.5
2016,3,2,11,0,958.0,81.0,0.7,16.0,727.0,822.24,617.39
2016,3,2,11,15,791.5,151.5,0.7,16.0,694.0,755.15,570.65
2016,3,2,11,30,625.0,222.0,0.7,16.0,661.0,679.24,514.86
2016,3,2,11,45,620.0,228.0,0.75,16.0,668.5,657.27,499.67
2016,3,2,12,0,615.0,234.0,0.8,16.0,676.0,630.97,480.53
2016,3,2,12,15,792.0,160.0,0.8,16.0,730.0,647.78,493.28
2016,3,2,12,30,969.0,86.0,0.8,16.0,784.0,647.28,492.13
2016,3,2,12,45,728.5,178.5,0.8,16.0,700.5,557.52,423.74
2016,3,2,13,0,488.0,271.0,0.8,16.0,617.0,477.96,363.6
2016,3,2,13,15,475.5,273.0,0.8,15.5,604.5,444.88,338.34
2016,3,2,13,30,463.0,275.0,0.8,15.0,592.0,411.9,312.16
2016,3,2,13,45,508.5,245.5,0.8,15.0,583.0,375.5,281.42
2016,3,2,14,0,554.0,216.0,0.8,15.0,574.0,334.61,245.96
2016,3,2,14,15,548.5,206.0,0.8,14.5,547.0,290.95,209.36
2016,3,2,14,30,543.0,196.0,0.8,14.0,520.0,247.55,173.19
2016,3,2,14,45,458.5,205.5,0.8,14.0,468.0,207.24,144.22
2016,3,2,15,0,374.0,215.0,0.8,14.0,416.0,182.04,130.72
2016,3,2,15,15,363.5,198.0,0.75,13.5,380.5,144.23,109.84
2016,3,2,15,30,353.0,181.0,0.7,13.0,345.0,126.63,105.67
2016,3,2,15,45,401.5,153.0,0.7,13.0,320.5,103.95,86.39
2016,3,2,16,0,450.0,125.0,0.7,13.0,296.0,87.12,71.97
2016,3,2,16,15,409.5,115.0,0.65,12.5,254.5,81.65,67.51
2016,3,2,16,30,369.0,105.0,0.6,12.0,213.0,75.98,62.71
2016,3,2,16,45,335.5,88.0,0.6,11.5,171.5,64.93,52.92
2016,3,2,17,0,302.0,71.0,0.6,11.0,130.0,53.4,42.45
2016,3,2,17,15,240.5,53.0,0.6,10.5,91.5,40.54,30.52
2016,3,2,17,30,179.0,35.0,0.6,10.0,53.0,27.19,17.73
2016,3,2,17,45,89.5,17.5,0.65,9.5,26.5,13.74,0.0
2016,3,2,18,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,3,6,45,62.5,13.0,0.5,9.5,17.5,48.87,0.0
2016,3,3,7,0,125.0,26.0,0.4,10.0,35.0,145.92,104.74
2016,3,3,7,15,183.5,43.5,0.3,10.5,69.0,212.11,172.72
2016,3,3,7,30,242.0,61.0,0.2,11.0,103.0,277.76,229.46
2016,3,3,7,45,274.5,79.0,0.15,11.5,141.5,327.76,270.76
2016,3,3,8,0,307.0,97.0,0.1,12.0,180.0,378.16,310.38
2016,3,3,8,15,326.5,114.5,0.1,12.5,218.5,417.93,340.08
2016,3,3,8,30,346.0,132.0,0.1,13.0,257.0,440.91,356.34
2016,3,3,8,45,293.0,160.5,0.1,13.5,276.5,434.67,348.22
2016,3,3,9,0,240.0,189.0,0.1,14.0,296.0,424.78,337.58
2016,3,3,9,15,181.0,212.5,0.1,14.0,297.5,385.9,305.92
2016,3,3,9,30,122.0,236.0,0.1,14.0,299.0,360.16,284.13
2016,3,3,9,45,202.5,249.0,0.15,14.5,363.0,435.54,341.75
2016,3,3,10,0,283.0,262.0,0.2,15.0,427.0,523.79,405.48
2016,3,3,10,15,314.0,271.0,0.2,15.0,463.5,550.68,423.11
2016,3,3,10,30,345.0,280.0,0.2,15.0,500.0,575.59,439.9
2016,3,3,10,45,450.5,256.0,0.25,15.0,555.0,633.89,482.09
2016,3,3,11,0,556.0,232.0,0.3,15.0,610.0,676.42,512.29
2016,3,3,11,15,452.0,276.5,0.35,15.0,589.0,624.19,472.85
2016,3,3,11,30,348.0,321.0,0.4,15.0,568.0,566.1,430.29
2016,3,3,11,45,357.5,318.0,0.5,15.0,574.5,553.11,422.18
2016,3,3,12,0,367.0,315.0,0.6,15.0,581.0,538.55,412.13
2016,3,3,12,15,297.5,336.0,0.65,14.5,551.5,494.73,379.84
2016,3,3,12,30,228.0,357.0,0.7,14.0,522.0,451.12,347.73
2016,3,3,12,45,301.0,337.0,0.75,14.0,553.5,459.95,354.61
2016,3,3,13,0,374.0,317.0,0.8,14.0,585.0,459.84,353.62
2016,3,3,13,15,382.5,304.0,0.75,13.5,573.0,429.58,329.75
2016,3,3,13,30,391.0,291.0,0.7,13.0,561.0,398.22,304.67
2016,3,3,13,45,358.0,291.5,0.7,13.0,532.5,361.2,275.06
2016,3,3,14,0,325.0,292.0,0.7,13.0,504.0,326.7,247.42
2016,3,3,14,15,341.0,274.0,0.65,13.0,487.0,294.27,219.82
2016,3,3,14,30,357.0,256.0,0.6,13.0,470.0,260.28,191.0
2016,3,3,14,45,239.5,251.0,0.55,13.0,391.0,221.41,165.08
2016,3,3,15,0,122.0,246.0,0.5,13.0,312.0,188.5,145.25
2016,3,3,15,15,81.0,217.0,0.45,13.0,259.5,164.96,130.23
2016,3,3,15,30,40.0,188.0,0.4,13.0,207.0,143.18,119.51
2016,3,3,15,45,168.0,169.5,0.35,13.0,236.0,125.34,104.64
2016,3,3,16,0,296.0,151.0,0.3,13.0,265.0,108.62,90.53
2016,3,3,16,15,278.5,132.5,0.3,12.5,228.0,96.98,80.83
2016,3,3,16,30,261.0,114.0,0.3,12.0,191.0,84.88,70.49
2016,3,3,16,45,238.0,94.0,0.3,12.0,154.0,71.29,58.44
2016,3,3,17,0,215.0,74.0,0.3,12.0,117.0,57.2,45.68
2016,3,3,17,15,170.0,55.0,0.35,11.5,82.5,43.26,32.85
2016,3,3,17,30,125.0,36.0,0.4,11.0,48.0,28.89,19.25
2016,3,3,17,45,62.5,18.0,0.5,11.0,24.0,14.81,0.23
2016,3,3,18,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
