Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,22,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,0.45,9.5,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,7.0,0.65,9.5,7.0,6.37,0.0
2016,3,4,7,0,0.0,14.0,0.6,10.0,14.0,12.31,3.93
2016,3,4,7,15,0.0,27.0,0.6,10.0,27.0,23.79,14.62
2016,3,4,7,30,0.0,40.0,0.6,10.0,40.0,35.29,24.93
2016,3,4,7,45,0.0,54.0,0.6,10.5,54.0,48.47,36.51
2016,3,4,8,0,0.0,68.0,0.6,11.0,68.0,61.87,48.06
2016,3,4,8,15,0.0,82.5,0.6,11.5,82.5,75.68,59.71
2016,3,4,8,30,0.0,97.0,0.6,12.0,97.0,89.37,71.02
2016,3,4,8,45,1.0,122.0,0.65,12.5,122.5,114.9,92.06
2016,3,4,9,0,2.0,147.0,0.7,13.0,148.0,140.22,112.5
2016,3,4,9,15,1.0,138.5,0.7,13.0,139.0,128.65,102.51
2016,3,4,9,30,0.0,130.0,0.7,13.0,130.0,118.25,93.64
2016,3,4,9,45,3.0,158.0,0.75,13.5,160.0,147.44,117.23
2016,3,4,10,0,6.0,186.0,0.8,14.0,190.0,176.43,140.14
2016,3,4,10,15,6.5,190.0,0.8,14.0,194.5,179.47,142.16
2016,3,4,10,30,7.0,194.0,0.8,14.0,199.0,182.6,144.38
2016,3,4,10,45,12.5,221.0,0.85,14.0,230.0,211.61,167.38
2016,3,4,11,0,18.0,248.0,0.9,14.0,261.0,240.03,189.56
2016,3,4,11,15,18.5,255.0,0.9,14.0,268.5,245.16,193.18
2016,3,4,11,30,19.0,262.0,0.9,14.0,276.0,250.14,196.83
2016,3,4,11,45,11.0,214.5,0.9,14.0,223.0,199.48,156.76
2016,3,4,12,0,3.0,167.0,0.9,14.0,170.0,150.56,117.8
2016,3,4,12,15,1.5,157.0,0.9,13.5,158.5,140.29,109.87
2016,3,4,12,30,0.0,147.0,0.9,13.0,147.0,130.25,101.96
2016,3,4,12,45,0.0,131.5,0.9,13.0,131.5,116.43,90.8
2016,3,4,13,0,0.0,116.0,0.9,13.0,116.0,102.73,79.71
2016,3,4,13,15,0.0,113.5,0.85,13.0,113.5,100.46,77.93
2016,3,4,13,30,0.0,111.0,0.8,13.0,111.0,98.19,76.15
2016,3,4,13,45,7.0,168.0,0.8,13.0,172.5,148.98,117.52
2016,3,4,14,0,14.0,225.0,0.8,13.0,234.0,196.35,155.27
2016,3,4,14,15,7.0,141.0,0.8,13.0,145.5,124.73,97.73
2016,3,4,14,30,0.0,57.0,0.8,13.0,57.0,50.43,36.9
2016,3,4,14,45,0.0,93.5,0.85,13.0,93.5,82.76,64.15
2016,3,4,15,0,0.0,130.0,0.9,13.0,130.0,112.26,88.75
2016,3,4,15,15,0.0,108.5,0.95,12.5,108.5,94.49,74.32
2016,3,4,15,30,0.0,87.0,1.0,12.0,87.0,76.76,62.71
2016,3,4,15,45,0.0,71.5,1.05,12.0,71.5,63.23,50.97
2016,3,4,16,0,0.0,56.0,1.1,12.0,56.0,49.45,38.87
2016,3,4,16,15,0.0,48.5,1.15,12.0,48.5,42.79,33.02
2016,3,4,16,30,0.0,41.0,1.2,12.0,41.0,36.14,27.09
2016,3,4,16,45,0.0,33.0,1.25,12.0,33.0,29.06,20.69
2016,3,4,17,0,0.0,25.0,1.3,12.0,25.0,22.0,14.21
2016,3,4,17,15,0.0,17.5,1.35,11.5,17.5,15.38,8.1
2016,3,4,17,30,0.0,10.0,1.4,11.0,10.0,8.78,1.95
2016,3,4,17,45,0.0,5.0,1.45,11.0,5.0,4.38,0.0
2016,3,4,18,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,6.5,1.15,10.5,6.5,5.91,0.0
2016,3,5,7,0,0.0,13.0,1.2,11.0,13.0,11.42,3.4
2016,3,5,7,15,0.0,25.5,1.2,11.0,25.5,22.46,13.44
2016,3,5,7,30,0.0,38.0,1.2,11.0,38.0,33.51,23.29
2016,3,5,7,45,0.0,51.0,1.2,11.5,51.0,45.03,33.39
2016,3,5,8,0,0.0,64.0,1.2,12.0,64.0,57.37,43.99
2016,3,5,8,15,0.0,77.5,1.2,12.0,77.5,70.18,54.9
2016,3,5,8,30,0.0,91.0,1.2,12.0,91.0,82.9,65.56
2016,3,5,8,45,0.0,71.0,1.25,12.0,71.0,62.78,48.26
2016,3,5,9,0,0.0,51.0,1.3,12.0,51.0,45.03,33.02
2016,3,5,9,15,0.0,30.0,1.3,12.0,30.0,26.46,17.06
2016,3,5,9,30,0.0,9.0,1.3,12.0,9.0,7.93,1.15
2016,3,5,9,45,0.0,50.0,1.35,12.5,50.0,44.2,31.96
2016,3,5,10,0,0.0,91.0,1.4,13.0,91.0,80.66,62.32
2016,3,5,10,15,0.0,62.0,1.5,13.5,62.0,54.88,40.54
2016,3,5,10,30,0.0,33.0,1.6,14.0,33.0,29.18,18.91
2016,3,5,10,45,0.0,65.5,1.75,14.5,65.5,58.03,42.88
2016,3,5,11,0,0.0,98.0,1.9,15.0,98.0,87.03,66.6
2016,3,5,11,15,0.0,100.5,2.05,15.0,100.5,89.28,68.34
2016,3,5,11,30,0.0,103.0,2.2,15.0,103.0,91.52,70.12
2016,3,5,11,45,9.5,184.5,2.35,15.0,191.5,171.32,135.01
2016,3,5,12,0,19.0,266.0,2.5,15.0,280.0,249.89,197.4
2016,3,5,12,15,21.5,274.5,2.6,14.5,290.5,256.96,203.1
2016,3,5,12,30,24.0,283.0,2.7,14.0,301.0,263.56,208.67
2016,3,5,12,45,13.0,220.5,2.8,14.0,230.5,201.09,158.98
2016,3,5,13,0,2.0,158.0,2.9,14.0,160.0,140.31,110.11
2016,3,5,13,15,1.5,155.0,2.9,13.5,156.5,137.05,107.83
2016,3,5,13,30,1.0,152.0,2.9,13.0,153.0,133.85,105.53
2016,3,5,13,45,6.5,186.0,2.95,13.0,190.5,163.86,130.06
2016,3,5,14,0,12.0,220.0,3.0,13.0,228.0,191.87,152.73
2016,3,5,14,15,6.0,158.0,3.0,13.0,162.0,138.53,109.57
2016,3,5,14,30,0.0,96.0,3.0,13.0,96.0,84.99,65.79
2016,3,5,14,45,0.0,53.5,3.05,13.0,53.5,47.31,34.4
2016,3,5,15,0,0.0,11.0,3.1,13.0,11.0,9.7,2.6
2016,3,5,15,15,0.0,24.0,3.1,12.5,24.0,21.17,12.45
2016,3,5,15,30,0.0,37.0,3.1,12.0,37.0,32.64,23.61
2016,3,5,15,45,0.0,33.5,3.15,12.0,33.5,29.54,20.9
2016,3,5,16,0,0.0,30.0,3.2,12.0,30.0,26.43,18.19
2016,3,5,16,15,0.0,26.0,3.25,12.0,26.0,22.89,15.06
2016,3,5,16,30,0.0,22.0,3.3,12.0,22.0,19.35,11.89
2016,3,5,16,45,0.0,17.5,3.4,12.0,17.5,15.38,8.29
2016,3,5,17,0,0.0,13.0,3.5,12.0,13.0,11.42,4.65
2016,3,5,17,15,0.0,9.0,3.5,11.5,9.0,7.9,1.4
2016,3,5,17,30,0.0,5.0,3.5,11.0,5.0,4.38,0.0
2016,3,5,17,45,0.0,2.5,3.5,11.0,2.5,2.19,0.0
2016,3,5,18,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,6,6,45,108.0,17.5,1.3,7.5,27.0,108.07,0.0
2016,3,6,7,0,216.0,35.0,1.3,8.0,54.0,222.76,175.75
2016,3,6,7,15,335.0,47.5,1.3,8.0,100.0,321.01,268.28
2016,3,6,7,30,454.0,60.0,1.3,8.0,146.0,430.52,362.56
2016,3,6,7,45,533.0,67.5,1.3,8.5,198.0,509.82,427.73
2016,3,6,8,0,612.0,75.0,1.3,9.0,250.0,590.73,490.11
2016,3,6,8,15,399.0,116.0,1.35,9.0,238.5,480.0,400.42
2016,3,6,8,30,186.0,157.0,1.4,9.0,227.0,333.95,279.4
2016,3,6,8,45,479.5,126.5,1.45,9.5,339.5,563.76,467.13
2016,3,6,9,0,773.0,96.0,1.5,10.0,452.0,778.66,624.87
2016,3,6,9,15,398.0,149.5,1.5,10.0,334.0,524.61,428.17
2016,3,6,9,30,23.0,203.0,1.5,10.0,216.0,211.7,171.49
2016,3,6,9,45,117.5,241.5,1.5,10.5,311.5,357.43,291.56
2016,3,6,10,0,212.0,280.0,1.5,11.0,407.0,473.35,381.32
2016,3,6,10,15,106.0,217.0,1.5,11.0,280.5,311.02,251.62
2016,3,6,10,30,0.0,154.0,1.5,11.0,154.0,138.86,110.14
2016,3,6,10,45,3.0,174.5,1.5,11.5,177.0,159.97,127.53
2016,3,6,11,0,6.0,195.0,1.5,12.0,200.0,180.77,143.98
2016,3,6,11,15,194.5,257.5,1.5,12.0,398.5,406.58,326.36
2016,3,6,11,30,383.0,320.0,1.5,12.0,597.0,593.87,467.18
2016,3,6,11,45,387.5,324.0,1.5,12.0,607.0,583.03,456.58
2016,3,6,12,0,392.0,328.0,1.5,12.0,617.0,570.49,446.45
2016,3,6,12,15,437.0,308.0,1.5,12.0,631.0,564.39,441.64
2016,3,6,12,30,482.0,288.0,1.5,12.0,645.0,549.69,430.07
2016,3,6,12,45,487.5,283.0,1.5,12.0,640.5,521.59,407.7
2016,3,6,13,0,493.0,278.0,1.5,12.0,636.0,491.99,383.82
2016,3,6,13,15,493.0,271.0,1.55,12.0,623.0,456.82,355.39
2016,3,6,13,30,493.0,264.0,1.6,12.0,610.0,420.91,325.71
2016,3,6,13,45,699.0,182.5,1.65,12.0,655.5,401.36,304.62
2016,3,6,14,0,905.0,101.0,1.7,12.0,701.0,368.84,269.58
2016,3,6,14,15,688.0,165.5,1.75,11.5,610.0,302.15,218.15
2016,3,6,14,30,471.0,230.0,1.8,11.0,519.0,263.05,191.99
2016,3,6,14,45,423.0,227.0,1.85,11.0,474.5,221.87,159.89
2016,3,6,15,0,375.0,224.0,1.9,11.0,430.0,192.34,140.22
2016,3,6,15,15,388.0,202.0,1.9,10.5,401.0,151.99,115.05
2016,3,6,15,30,401.0,180.0,1.9,10.0,372.0,118.69,100.12
2016,3,6,15,45,207.5,162.0,1.9,10.0,261.0,114.14,96.51
2016,3,6,16,0,14.0,144.0,1.9,10.0,150.0,118.58,100.74
2016,3,6,16,15,9.0,125.5,1.85,9.5,129.5,103.96,88.2
2016,3,6,16,30,4.0,107.0,1.8,9.0,109.0,89.17,75.31
2016,3,6,16,45,2.0,86.5,1.75,9.0,87.5,72.82,60.6
2016,3,6,17,0,0.0,66.0,1.7,9.0,66.0,56.26,45.46
2016,3,6,17,15,0.0,47.0,1.7,8.5,47.0,40.62,31.0
2016,3,6,17,30,0.0,28.0,1.7,8.0,28.0,24.69,16.1
2016,3,6,17,45,0.0,14.0,1.7,8.0,14.0,12.32,2.29
2016,3,6,18,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,7,6,45,147.0,15.5,1.15,5.0,29.5,133.18,1.94
2016,3,7,7,0,294.0,31.0,1.1,5.0,59.0,268.31,217.1
2016,3,7,7,15,391.5,43.0,1.1,5.0,104.5,357.3,301.44
2016,3,7,7,30,489.0,55.0,1.1,5.0,150.0,452.12,383.69
2016,3,7,7,45,554.0,62.5,1.15,5.5,200.0,521.64,440.8
2016,3,7,8,0,619.0,70.0,1.2,6.0,250.0,592.43,495.82
2016,3,7,8,15,679.5,68.0,1.25,6.0,299.0,647.73,537.48
2016,3,7,8,30,740.0,66.0,1.3,6.0,348.0,699.33,575.13
2016,3,7,8,45,551.0,123.5,1.4,6.0,349.0,620.29,513.72
2016,3,7,9,0,362.0,181.0,1.5,6.0,350.0,518.41,430.66
2016,3,7,9,15,413.5,189.0,1.5,6.0,399.0,584.4,481.87
2016,3,7,9,30,465.0,197.0,1.5,6.0,448.0,633.61,518.09
2016,3,7,9,45,482.5,206.5,1.55,6.5,483.0,654.01,531.11
2016,3,7,10,0,500.0,216.0,1.6,7.0,518.0,672.08,542.56
2016,3,7,10,15,250.0,166.5,1.6,7.0,317.5,388.24,320.39
2016,3,7,10,30,0.0,117.0,1.6,7.0,117.0,104.43,82.93
2016,3,7,10,45,15.5,200.0,1.6,7.5,210.5,193.93,157.95
2016,3,7,11,0,31.0,283.0,1.6,8.0,304.0,293.79,238.0
2016,3,7,11,15,330.0,258.0,1.6,8.0,497.0,510.14,413.41
2016,3,7,11,30,629.0,233.0,1.6,8.0,690.0,703.01,559.01
2016,3,7,11,45,318.5,220.0,1.65,8.0,451.5,445.63,359.73
2016,3,7,12,0,8.0,207.0,1.7,8.0,213.0,189.71,152.13
2016,3,7,12,15,137.5,284.5,1.75,8.0,387.0,347.06,281.29
2016,3,7,12,30,267.0,362.0,1.8,8.0,561.0,484.13,387.11
2016,3,7,12,45,566.0,248.5,1.9,8.0,664.5,537.33,428.7
2016,3,7,13,0,865.0,135.0,2.0,8.0,768.0,565.19,448.39
2016,3,7,13,15,450.0,214.0,2.05,8.0,543.0,391.92,312.26
2016,3,7,13,30,35.0,293.0,2.1,8.0,318.0,261.09,210.1
2016,3,7,13,45,21.0,244.5,2.15,8.0,259.5,217.21,175.37
2016,3,7,14,0,7.0,196.0,2.2,8.0,201.0,171.14,138.2
2016,3,7,14,15,5.0,184.0,2.2,8.0,187.5,159.51,128.95
2016,3,7,14,30,3.0,172.0,2.2,8.0,174.0,148.2,119.87
2016,3,7,14,45,22.0,200.5,2.25,8.0,213.0,171.53,138.72
2016,3,7,15,0,41.0,229.0,2.3,8.0,252.0,180.49,145.74
2016,3,7,15,15,33.5,207.0,2.25,8.0,225.0,159.34,129.44
2016,3,7,15,30,26.0,185.0,2.2,8.0,198.0,150.21,128.64
2016,3,7,15,45,13.0,111.5,2.2,8.0,118.0,95.97,81.01
2016,3,7,16,0,0.0,38.0,2.2,8.0,38.0,33.51,24.95
2016,3,7,16,15,0.0,33.0,2.15,7.5,33.0,29.07,21.06
2016,3,7,16,30,0.0,28.0,2.1,7.0,28.0,24.65,17.09
2016,3,7,16,45,240.0,46.5,2.1,7.0,98.5,33.84,25.55
2016,3,7,17,0,480.0,65.0,2.1,7.0,169.0,50.65,40.76
2016,3,7,17,15,378.5,53.5,2.05,6.5,121.5,42.73,33.2
2016,3,7,17,30,277.0,42.0,2.0,6.0,74.0,32.65,23.36
2016,3,7,17,45,138.5,21.0,2.0,6.0,37.0,16.45,5.82
2016,3,7,18,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,7,18,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,3,7,18,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,8,6,45,179.5,16.0,1.1,5.0,34.0,156.25,42.32
2016,3,8,7,0,359.0,32.0,1.1,6.0,68.0,312.91,254.43
2016,3,8,7,15,466.5,41.5,1.1,6.5,116.5,408.48,342.13
2016,3,8,7,30,574.0,51.0,1.1,7.0,165.0,510.02,427.23
2016,3,8,7,45,635.5,57.5,1.1,7.5,218.0,577.94,480.84
2016,3,8,8,0,697.0,64.0,1.1,8.0,271.0,641.43,528.29
2016,3,8,8,15,737.0,69.0,1.05,8.5,322.5,692.5,563.6
2016,3,8,8,30,777.0,74.0,1.0,9.0,374.0,742.19,596.39
2016,3,8,8,45,802.0,78.0,1.0,9.5,422.5,776.55,617.66
2016,3,8,9,0,827.0,82.0,1.0,10.0,471.0,808.37,636.78
2016,3,8,9,15,846.0,85.0,0.95,10.0,515.0,831.09,649.61
2016,3,8,9,30,865.0,88.0,0.9,10.0,559.0,850.67,660.25
2016,3,8,9,45,870.0,94.0,0.9,10.5,596.0,858.64,662.58
2016,3,8,10,0,875.0,100.0,0.9,11.0,633.0,863.01,662.75
2016,3,8,10,15,885.0,101.5,0.9,11.0,664.5,862.81,661.22
2016,3,8,10,30,895.0,103.0,0.9,11.0,696.0,852.39,652.96
2016,3,8,10,45,757.0,162.5,0.9,11.0,677.0,797.71,614.59
2016,3,8,11,0,619.0,222.0,0.9,11.0,658.0,729.23,563.56
2016,3,8,11,15,563.5,248.0,0.95,11.0,652.0,689.18,534.45
2016,3,8,11,30,508.0,274.0,1.0,11.0,646.0,652.32,506.87
2016,3,8,11,45,341.5,323.5,1.05,11.0,575.0,552.5,431.43
2016,3,8,12,0,175.0,373.0,1.1,11.0,504.0,462.34,362.03
2016,3,8,12,15,312.5,339.0,1.05,11.0,573.0,511.32,400.55
2016,3,8,12,30,450.0,305.0,1.0,11.0,642.0,547.9,427.18
2016,3,8,12,45,298.5,335.5,0.95,11.0,558.5,461.64,360.12
2016,3,8,13,0,147.0,366.0,0.9,11.0,475.0,388.58,303.86
2016,3,8,13,15,107.0,346.5,0.95,10.5,425.0,342.94,269.84
2016,3,8,13,30,67.0,327.0,1.0,10.0,375.0,301.09,238.24
2016,3,8,13,45,51.5,302.5,1.05,10.0,339.0,268.95,213.43
2016,3,8,14,0,36.0,278.0,1.1,10.0,303.0,239.04,190.24
2016,3,8,14,15,50.5,277.5,1.15,10.0,310.0,236.43,187.9
2016,3,8,14,30,65.0,277.0,1.2,10.0,317.0,231.62,183.53
2016,3,8,14,45,180.5,260.0,1.3,10.0,363.0,222.28,171.16
2016,3,8,15,0,296.0,243.0,1.4,10.0,409.0,198.8,148.54
2016,3,8,15,15,293.5,223.0,1.35,9.5,377.0,163.17,125.54
2016,3,8,15,30,291.0,203.0,1.3,9.0,345.0,138.85,117.94
2016,3,8,15,45,153.5,175.5,1.3,9.0,249.5,129.16,109.89
2016,3,8,16,0,16.0,148.0,1.3,9.0,154.0,121.65,103.65
2016,3,8,16,15,11.5,129.5,1.2,8.5,133.5,107.05,91.16
2016,3,8,16,30,7.0,111.0,1.1,8.0,113.0,92.28,78.32
2016,3,8,16,45,3.5,91.5,1.05,8.0,92.5,76.67,64.3
2016,3,8,17,0,0.0,72.0,1.0,8.0,72.0,60.89,49.88
2016,3,8,17,15,0.0,52.5,0.95,7.5,52.5,44.97,35.14
2016,3,8,17,30,0.0,33.0,0.9,7.0,33.0,28.83,20.0
2016,3,8,17,45,0.0,16.5,0.85,7.0,16.5,14.53,5.01
2016,3,8,18,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,8,18,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,8,18,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,9,6,45,173.0,16.0,1.05,7.5,34.0,154.69,67.34
2016,3,9,7,0,346.0,32.0,1.1,8.0,68.0,305.9,249.0
2016,3,9,7,15,447.5,41.5,1.05,8.0,115.5,397.28,331.84
2016,3,9,7,30,549.0,51.0,1.0,8.0,163.0,494.36,413.22
2016,3,9,7,45,274.5,54.5,1.0,8.5,110.5,296.99,252.43
2016,3,9,8,0,0.0,58.0,1.0,9.0,58.0,51.23,38.87
2016,3,9,8,15,0.0,69.0,0.95,9.0,69.0,61.01,47.59
2016,3,9,8,30,0.0,80.0,0.9,9.0,80.0,71.29,56.29
2016,3,9,8,45,6.5,125.0,0.85,9.5,128.0,121.6,98.93
2016,3,9,9,0,13.0,170.0,0.8,10.0,176.0,172.91,141.1
2016,3,9,9,15,23.5,195.5,0.8,10.5,207.5,206.39,167.86
2016,3,9,9,30,34.0,221.0,0.8,11.0,239.0,253.92,205.37
2016,3,9,9,45,32.5,233.0,0.8,11.5,251.5,261.92,210.4
2016,3,9,10,0,31.0,245.0,0.8,12.0,264.0,269.79,215.56
2016,3,9,10,15,32.0,258.5,0.75,12.0,279.5,281.15,223.8
2016,3,9,10,30,33.0,272.0,0.7,12.0,295.0,292.15,231.7
2016,3,9,10,45,58.0,303.0,0.7,12.5,344.5,340.03,268.29
2016,3,9,11,0,83.0,334.0,0.7,13.0,394.0,385.85,302.2
2016,3,9,11,15,101.5,348.5,0.7,13.0,422.5,407.89,318.26
2016,3,9,11,30,120.0,363.0,0.7,13.0,451.0,436.36,339.05
2016,3,9,11,45,127.5,368.5,0.7,13.5,463.5,437.08,338.38
2016,3,9,12,0,135.0,374.0,0.7,14.0,476.0,436.7,337.13
2016,3,9,12,15,87.5,348.5,0.7,14.0,414.5,368.53,285.54
2016,3,9,12,30,40.0,323.0,0.7,14.0,353.0,310.12,241.11
2016,3,9,12,45,99.5,346.0,0.75,14.5,420.0,357.44,277.43
2016,3,9,13,0,159.0,369.0,0.8,15.0,487.0,397.63,306.54
2016,3,9,13,15,151.5,360.5,0.75,15.0,471.0,373.52,287.39
2016,3,9,13,30,144.0,352.0,0.7,15.0,455.0,350.03,269.12
2016,3,9,13,45,125.0,337.5,0.7,15.0,424.5,318.54,245.08
2016,3,9,14,0,106.0,323.0,0.7,15.0,394.0,294.29,226.61
2016,3,9,14,15,72.5,291.5,0.7,15.0,339.5,252.43,195.11
2016,3,9,14,30,39.0,260.0,0.7,15.0,285.0,214.97,167.27
2016,3,9,14,45,33.5,240.0,0.7,15.0,261.0,194.06,151.4
2016,3,9,15,0,28.0,220.0,0.7,15.0,237.0,174.16,136.34
2016,3,9,15,15,56.0,216.5,0.65,14.5,246.0,166.78,130.92
2016,3,9,15,30,84.0,213.0,0.6,14.0,255.0,158.97,132.41
2016,3,9,15,45,49.5,180.5,0.6,14.0,204.5,138.08,115.08
2016,3,9,16,0,15.0,148.0,0.6,14.0,154.0,121.79,101.52
2016,3,9,16,15,10.0,129.5,0.55,13.5,133.5,107.17,89.36
2016,3,9,16,30,5.0,111.0,0.5,13.0,113.0,92.4,76.82
2016,3,9,16,45,2.5,91.5,0.5,12.5,92.5,76.78,63.25
2016,3,9,17,0,0.0,72.0,0.5,12.0,72.0,61.0,49.2
2016,3,9,17,15,0.0,52.5,0.5,11.5,52.5,45.06,34.7
2016,3,9,17,30,0.0,33.0,0.5,11.0,33.0,28.89,19.78
2016,3,9,17,45,0.0,18.5,0.5,10.5,18.5,16.3,6.66
2016,3,9,18,0,0.0,4.0,0.5,10.0,4.0,3.64,0.0
2016,3,9,18,15,0.0,2.0,0.5,10.0,2.0,0.0,0.0
2016,3,9,18,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,10,6,45,191.0,16.5,1.1,9.0,37.5,169.13,93.05
2016,3,10,7,0,382.0,33.0,1.1,10.0,75.0,332.17,269.75
2016,3,10,7,15,482.0,42.0,1.1,10.0,124.0,423.6,351.25
2016,3,10,7,30,582.0,51.0,1.1,10.0,173.0,520.43,431.29
2016,3,10,7,45,644.0,56.5,1.1,10.5,225.5,587.99,483.47
2016,3,10,8,0,706.0,62.0,1.1,11.0,278.0,651.88,530.23
2016,3,10,8,15,744.5,66.5,1.1,11.5,329.5,701.44,564.25
2016,3,10,8,30,783.0,71.0,1.1,12.0,381.0,749.61,596.04
2016,3,10,8,45,808.0,74.5,1.15,12.5,429.5,783.5,617.35
2016,3,10,9,0,833.0,78.0,1.2,13.0,478.0,814.87,636.65
2016,3,10,9,15,851.5,81.0,1.2,13.0,522.0,837.29,649.99
2016,3,10,9,30,870.0,84.0,1.2,13.0,566.0,848.85,655.91
2016,3,10,9,45,880.0,87.5,1.25,13.5,604.0,858.32,660.13
2016,3,10,10,0,890.0,91.0,1.3,14.0,642.0,864.32,662.12
2016,3,10,10,15,627.0,192.5,1.3,14.0,590.5,755.26,583.91
2016,3,10,10,30,364.0,294.0,1.3,14.0,539.0,613.72,476.93
2016,3,10,10,45,641.5,196.0,1.3,14.5,646.0,743.68,575.27
2016,3,10,11,0,919.0,98.0,1.3,15.0,753.0,835.85,637.51
2016,3,10,11,15,601.0,227.0,1.25,15.0,659.5,704.6,540.3
2016,3,10,11,30,283.0,356.0,1.2,15.0,566.0,558.95,429.59
2016,3,10,11,45,286.0,357.0,1.2,15.0,571.5,546.31,421.11
2016,3,10,12,0,289.0,358.0,1.2,15.0,577.0,532.53,410.5
2016,3,10,12,15,298.5,359.0,1.15,15.0,585.0,521.77,401.79
2016,3,10,12,30,308.0,360.0,1.1,15.0,593.0,509.38,391.73
2016,3,10,12,45,301.0,358.0,1.1,15.0,584.0,483.52,371.86
2016,3,10,13,0,294.0,356.0,1.1,15.0,575.0,457.56,351.79
2016,3,10,13,15,335.5,337.0,1.05,15.0,582.0,441.15,338.29
2016,3,10,13,30,377.0,318.0,1.0,15.0,589.0,420.9,321.08
2016,3,10,13,45,614.0,218.5,0.95,15.0,643.5,405.73,304.15
2016,3,10,14,0,851.0,119.0,0.9,15.0,698.0,370.6,268.09
2016,3,10,14,15,570.0,202.5,0.85,15.0,582.5,305.86,220.86
2016,3,10,14,30,289.0,286.0,0.8,15.0,467.0,273.22,202.85
2016,3,10,14,45,370.5,249.0,0.75,15.0,467.5,239.16,172.11
2016,3,10,15,0,452.0,212.0,0.7,15.0,468.0,189.41,130.91
2016,3,10,15,15,449.0,194.5,0.65,14.5,432.5,146.41,104.61
2016,3,10,15,30,446.0,177.0,0.6,14.0,397.0,116.08,95.91
2016,3,10,15,45,223.0,149.5,0.6,14.0,259.5,106.11,87.72
2016,3,10,16,0,0.0,122.0,0.6,14.0,122.0,103.16,85.49
2016,3,10,16,15,0.0,106.0,0.6,13.5,106.0,90.18,74.58
2016,3,10,16,30,0.0,90.0,0.6,13.0,90.0,77.08,63.37
2016,3,10,16,45,0.0,73.5,0.6,12.5,73.5,63.46,51.46
2016,3,10,17,0,0.0,57.0,0.6,12.0,57.0,49.69,39.15
2016,3,10,17,15,0.0,41.5,0.65,11.5,41.5,36.57,27.18
2016,3,10,17,30,0.0,26.0,0.7,11.0,26.0,22.91,14.56
2016,3,10,17,45,0.0,15.0,0.75,10.5,15.0,13.2,4.62
2016,3,10,18,0,0.0,4.0,0.8,10.0,4.0,3.64,0.0
2016,3,10,18,15,0.0,2.0,0.85,10.0,2.0,0.0,0.0
2016,3,10,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,1.5,1.95,9.0,1.5,1.31,0.0
2016,3,11,7,0,0.0,3.0,2.0,9.0,3.0,2.63,0.0
2016,3,11,7,15,0.0,5.0,2.05,9.0,5.0,4.38,0.0
2016,3,11,7,30,0.0,7.0,2.1,9.0,7.0,6.14,0.0
2016,3,11,7,45,0.0,9.0,2.2,9.0,9.0,7.9,1.29
2016,3,11,8,0,0.0,11.0,2.3,9.0,11.0,9.67,2.84
2016,3,11,8,15,0.0,13.0,2.35,9.0,13.0,11.43,4.37
2016,3,11,8,30,0.0,15.0,2.4,9.0,15.0,13.2,5.89
2016,3,11,8,45,0.0,31.0,2.5,9.5,31.0,27.33,18.09
2016,3,11,9,0,0.0,47.0,2.6,10.0,47.0,41.5,30.17
2016,3,11,9,15,0.0,61.0,2.6,10.0,61.0,53.93,40.69
2016,3,11,9,30,0.0,75.0,2.6,10.0,75.0,66.39,51.14
2016,3,11,9,45,0.5,116.0,2.65,10.5,116.5,104.38,82.88
2016,3,11,10,0,1.0,157.0,2.7,11.0,158.0,143.42,114.9
2016,3,11,10,15,0.5,86.5,2.75,11.0,87.0,77.12,59.5
2016,3,11,10,30,0.0,16.0,2.8,11.0,16.0,14.14,6.36
2016,3,11,10,45,8.0,132.5,2.9,11.0,138.0,125.02,99.55
2016,3,11,11,0,16.0,249.0,3.0,11.0,260.0,239.26,192.55
2016,3,11,11,15,29.5,286.5,2.85,10.5,308.0,291.97,234.81
2016,3,11,11,30,43.0,324.0,2.7,10.0,356.0,333.92,268.17
2016,3,11,11,45,21.5,204.0,2.6,10.0,220.0,201.94,162.06
2016,3,11,12,0,0.0,84.0,2.5,10.0,84.0,74.59,57.08
2016,3,11,12,15,50.0,229.0,2.45,10.0,267.0,238.12,192.28
2016,3,11,12,30,100.0,374.0,2.4,10.0,450.0,390.95,312.52
2016,3,11,12,45,140.0,374.5,2.35,10.0,480.0,405.77,323.2
2016,3,11,13,0,180.0,375.0,2.3,10.0,510.0,414.34,329.28
2016,3,11,13,15,227.5,361.0,2.35,10.0,527.5,411.05,325.99
2016,3,11,13,30,275.0,347.0,2.4,10.0,545.0,400.48,316.39
2016,3,11,13,45,137.5,190.0,2.5,10.0,289.0,211.79,167.77
2016,3,11,14,0,0.0,33.0,2.6,10.0,33.0,29.19,19.14
2016,3,11,14,15,0.0,43.5,2.55,9.5,43.5,38.49,27.21
2016,3,11,14,30,0.0,54.0,2.5,9.0,54.0,47.78,35.25
2016,3,11,14,45,0.0,93.0,2.45,9.0,93.0,82.42,64.76
2016,3,11,15,0,0.0,132.0,2.4,9.0,132.0,114.23,91.74
2016,3,11,15,15,0.0,132.0,2.35,8.5,132.0,113.42,91.43
2016,3,11,15,30,0.0,132.0,2.3,8.0,132.0,112.47,95.35
2016,3,11,15,45,2.5,137.0,2.3,8.0,138.0,115.37,98.24
2016,3,11,16,0,5.0,142.0,2.3,8.0,144.0,117.77,100.69
2016,3,11,16,15,2.5,124.5,2.25,7.5,125.5,103.83,88.69
2016,3,11,16,30,0.0,107.0,2.2,7.0,107.0,89.75,76.38
2016,3,11,16,45,0.0,87.0,2.2,7.0,87.0,73.71,61.91
2016,3,11,17,0,0.0,67.0,2.2,7.0,67.0,57.46,47.01
2016,3,11,17,15,0.0,49.0,2.2,6.5,49.0,42.54,33.16
2016,3,11,17,30,0.0,31.0,2.2,6.0,31.0,27.34,18.9
2016,3,11,17,45,0.0,17.5,2.2,6.0,17.5,15.41,6.8
2016,3,11,18,0,0.0,4.0,2.2,6.0,4.0,3.64,0.0
2016,3,11,18,15,0.0,2.0,2.2,6.0,2.0,0.0,0.0
2016,3,11,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,14.0,0.95,6.5,14.0,12.31,3.17
2016,3,12,7,0,0.0,28.0,1.0,7.0,28.0,24.69,15.44
2016,3,12,7,15,0.0,46.0,1.05,7.0,46.0,42.67,31.56
2016,3,12,7,30,0.0,64.0,1.1,7.0,64.0,60.81,47.73
2016,3,12,7,45,0.0,84.5,1.2,7.5,84.5,81.49,65.74
2016,3,12,8,0,0.0,105.0,1.3,8.0,105.0,101.7,82.97
2016,3,12,8,15,3.5,123.0,1.35,8.0,124.5,121.48,99.8
2016,3,12,8,30,7.0,141.0,1.4,8.0,144.0,141.24,116.35
2016,3,12,8,45,4.0,147.0,1.45,8.5,148.5,142.39,116.55
2016,3,12,9,0,1.0,153.0,1.5,9.0,153.0,143.98,117.16
2016,3,12,9,15,2.5,163.0,1.55,9.0,164.0,153.79,125.04
2016,3,12,9,30,4.0,173.0,1.6,9.0,175.0,163.68,132.93
2016,3,12,9,45,11.0,200.5,1.65,9.5,207.0,195.85,159.01
2016,3,12,10,0,18.0,228.0,1.7,10.0,239.0,227.64,184.3
2016,3,12,10,15,17.0,235.0,1.7,10.0,246.5,231.78,187.08
2016,3,12,10,30,16.0,242.0,1.7,10.0,254.0,235.95,190.02
2016,3,12,10,45,44.0,289.0,1.75,10.0,321.5,314.23,252.85
2016,3,12,11,0,72.0,336.0,1.8,10.0,389.0,379.29,303.63
2016,3,12,11,15,37.5,248.0,1.8,10.0,275.5,260.88,209.33
2016,3,12,11,30,3.0,160.0,1.8,10.0,162.0,145.16,115.28
2016,3,12,11,45,7.5,199.0,1.85,10.0,204.5,183.13,146.55
2016,3,12,12,0,12.0,238.0,1.9,10.0,247.0,220.29,176.45
2016,3,12,12,15,14.5,253.0,1.9,10.0,264.5,233.81,187.14
2016,3,12,12,30,17.0,268.0,1.9,10.0,282.0,246.76,197.41
2016,3,12,12,45,12.5,236.5,1.95,10.0,246.5,215.02,171.94
2016,3,12,13,0,8.0,205.0,2.0,10.0,211.0,184.14,147.13
2016,3,12,13,15,7.5,200.0,2.0,10.0,205.5,178.56,142.74
2016,3,12,13,30,7.0,195.0,2.0,10.0,200.0,173.03,138.34
2016,3,12,13,45,12.5,221.0,2.0,10.5,229.5,195.45,156.32
2016,3,12,14,0,18.0,247.0,2.0,11.0,259.0,216.14,172.64
2016,3,12,14,15,20.5,244.0,1.95,10.5,257.5,211.62,169.26
2016,3,12,14,30,23.0,241.0,1.9,10.0,256.0,206.56,165.53
2016,3,12,14,45,28.5,236.0,1.9,10.0,253.5,191.4,153.18
2016,3,12,15,0,34.0,231.0,1.9,10.0,251.0,182.76,146.34
2016,3,12,15,15,19.5,197.0,1.85,10.0,208.5,162.62,131.1
2016,3,12,15,30,5.0,163.0,1.8,10.0,166.0,135.4,114.51
2016,3,12,15,45,2.5,108.5,1.75,10.0,110.0,93.84,78.38
2016,3,12,16,0,0.0,54.0,1.7,10.0,54.0,47.68,37.47
2016,3,12,16,15,0.0,47.0,1.65,9.5,47.0,41.47,32.09
2016,3,12,16,30,0.0,40.0,1.6,9.0,40.0,35.26,26.61
2016,3,12,16,45,0.0,32.5,1.6,9.0,32.5,28.62,20.58
2016,3,12,17,0,0.0,25.0,1.6,9.0,25.0,21.99,14.48
2016,3,12,17,15,0.0,18.5,1.55,9.0,18.5,16.26,9.12
2016,3,12,17,30,0.0,12.0,1.5,9.0,12.0,10.53,3.75
2016,3,12,17,45,0.0,7.0,1.5,9.0,7.0,6.14,0.0
2016,3,12,18,0,0.0,2.0,1.5,9.0,2.0,1.82,0.0
2016,3,12,18,15,0.0,1.0,1.5,9.0,1.0,0.0,0.0
2016,3,12,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,1.5,1.3,9.0,1.5,0.0,0.0
2016,3,13,6,30,0.0,3.0,1.3,9.0,3.0,2.73,0.0
2016,3,13,6,45,0.0,13.0,1.35,9.5,13.0,11.43,2.88
2016,3,13,7,0,0.0,23.0,1.4,10.0,23.0,20.25,11.52
2016,3,13,7,15,0.0,37.0,1.4,10.0,37.0,32.63,22.57
2016,3,13,7,30,0.0,51.0,1.4,10.0,51.0,45.28,33.77
2016,3,13,7,45,0.0,66.0,1.45,10.5,66.0,59.81,46.36
2016,3,13,8,0,0.0,81.0,1.5,11.0,81.0,74.17,58.55
2016,3,13,8,15,0.0,96.0,1.5,11.0,96.0,88.41,70.54
2016,3,13,8,30,0.0,111.0,1.5,11.0,111.0,102.53,82.26
2016,3,13,8,45,0.0,100.0,1.55,11.0,100.0,90.15,71.5
2016,3,13,9,0,0.0,89.0,1.6,11.0,89.0,79.02,61.88
2016,3,13,9,15,0.0,67.0,1.6,11.0,67.0,59.27,44.99
2016,3,13,9,30,0.0,45.0,1.6,11.0,45.0,39.77,28.34
2016,3,13,9,45,0.0,30.0,1.6,11.0,30.0,26.5,16.99
2016,3,13,10,0,0.0,15.0,1.6,11.0,15.0,13.25,5.65
2016,3,13,10,15,2.0,96.5,1.6,11.0,98.0,87.36,68.22
2016,3,13,10,30,4.0,178.0,1.6,11.0,181.0,164.54,131.62
2016,3,13,10,45,5.0,183.0,1.65,11.0,187.0,169.39,135.19
2016,3,13,11,0,6.0,188.0,1.7,11.0,193.0,174.17,138.93
2016,3,13,11,15,7.0,196.0,1.7,11.0,201.5,181.61,144.81
2016,3,13,11,30,8.0,204.0,1.7,11.0,210.0,188.88,150.55
2016,3,13,11,45,14.0,243.0,1.7,11.5,253.5,227.61,181.27
2016,3,13,12,0,20.0,282.0,1.7,12.0,297.0,265.24,210.52
2016,3,13,12,15,12.5,227.5,1.7,11.5,237.0,209.98,166.75
2016,3,13,12,30,5.0,173.0,1.7,11.0,177.0,156.25,123.8
2016,3,13,12,45,10.0,214.0,1.75,11.0,222.0,194.17,154.68
2016,3,13,13,0,15.0,255.0,1.8,11.0,267.0,230.6,183.81
2016,3,13,13,15,12.0,236.0,1.75,11.0,245.5,211.22,168.2
2016,3,13,13,30,9.0,217.0,1.7,11.0,224.0,192.39,153.2
2016,3,13,13,45,8.5,210.5,1.65,11.0,217.0,185.37,147.68
2016,3,13,14,0,8.0,204.0,1.6,11.0,210.0,178.41,142.2
2016,3,13,14,15,11.0,212.5,1.55,11.0,220.0,184.43,147.15
2016,3,13,14,30,14.0,221.0,1.5,11.0,230.0,189.52,151.31
2016,3,13,14,45,7.0,161.0,1.5,11.0,165.5,139.4,110.92
2016,3,13,15,0,0.0,101.0,1.5,11.0,101.0,89.02,69.77
2016,3,13,15,15,0.0,78.5,1.45,11.0,78.5,69.49,53.61
2016,3,13,15,30,0.0,56.0,1.4,11.0,56.0,49.49,38.67
2016,3,13,15,45,0.0,37.5,1.4,11.0,37.5,33.08,24.15
2016,3,13,16,0,0.0,19.0,1.4,11.0,19.0,16.73,9.5
2016,3,13,16,15,0.0,16.5,1.35,10.5,16.5,14.52,7.57
2016,3,13,16,30,0.0,14.0,1.3,10.0,14.0,12.31,5.6
2016,3,13,16,45,0.0,11.5,1.3,10.0,11.5,10.1,3.6
2016,3,13,17,0,0.0,9.0,1.3,10.0,9.0,7.9,1.56
2016,3,13,17,15,0.0,6.5,1.25,10.0,6.5,5.7,0.0
2016,3,13,17,30,0.0,4.0,1.2,10.0,4.0,3.5,0.0
2016,3,13,17,45,0.0,2.0,1.2,10.0,2.0,1.75,0.0
2016,3,13,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,13,18,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,13,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,6.0,1.2,6.5,6.0,0.0,0.0
2016,3,14,6,30,0.0,12.0,1.2,7.0,12.0,10.91,0.0
2016,3,14,6,45,107.0,29.5,1.25,7.5,43.0,129.3,96.32
2016,3,14,7,0,214.0,47.0,1.3,8.0,74.0,240.92,200.55
2016,3,14,7,15,269.0,64.5,1.3,8.0,115.5,306.39,259.23
2016,3,14,7,30,324.0,82.0,1.3,8.0,157.0,374.53,317.85
2016,3,14,7,45,349.5,101.0,1.35,8.0,199.5,423.87,358.6
2016,3,14,8,0,375.0,120.0,1.4,8.0,242.0,472.85,397.61
2016,3,14,8,15,415.0,129.0,1.4,8.0,285.0,520.76,434.82
2016,3,14,8,30,455.0,138.0,1.4,8.0,328.0,568.63,470.94
2016,3,14,8,45,451.0,158.5,1.45,8.5,365.5,592.42,486.21
2016,3,14,9,0,447.0,179.0,1.5,9.0,403.0,613.62,499.46
2016,3,14,9,15,411.0,207.0,1.5,9.0,427.0,612.98,495.97
2016,3,14,9,30,375.0,235.0,1.5,9.0,451.0,594.51,479.74
2016,3,14,9,45,501.5,210.0,1.5,9.5,518.5,686.36,548.58
2016,3,14,10,0,628.0,185.0,1.5,10.0,586.0,767.04,606.16
2016,3,14,10,15,576.0,215.5,1.5,10.0,597.0,739.32,582.61
2016,3,14,10,30,524.0,246.0,1.5,10.0,608.0,715.28,562.83
