Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,14,10,45,428.5,291.5,1.5,10.5,594.5,668.03,524.27
2016,3,14,11,0,333.0,337.0,1.5,11.0,581.0,611.67,479.42
2016,3,14,11,15,336.0,344.5,1.5,11.0,595.5,606.84,475.53
2016,3,14,11,30,339.0,352.0,1.5,11.0,610.0,600.35,469.96
2016,3,14,11,45,458.0,313.5,1.5,11.0,666.0,639.78,500.28
2016,3,14,12,0,577.0,275.0,1.5,11.0,722.0,664.86,519.06
2016,3,14,12,15,548.5,284.0,1.5,11.0,709.0,626.48,489.2
2016,3,14,12,30,520.0,293.0,1.5,11.0,696.0,588.23,459.73
2016,3,14,12,45,497.0,297.0,1.55,11.5,679.0,549.46,429.13
2016,3,14,13,0,474.0,301.0,1.6,12.0,662.0,511.28,398.56
2016,3,14,13,15,646.5,230.0,1.6,12.0,711.5,508.9,395.02
2016,3,14,13,30,819.0,159.0,1.6,12.0,761.0,492.32,378.08
2016,3,14,13,45,704.5,192.5,1.6,12.0,698.5,425.64,323.97
2016,3,14,14,0,590.0,226.0,1.6,12.0,636.0,371.63,280.21
2016,3,14,14,15,533.5,233.0,1.6,11.5,591.5,323.71,240.94
2016,3,14,14,30,477.0,240.0,1.6,11.0,547.0,281.0,206.35
2016,3,14,14,45,626.0,184.5,1.65,11.0,563.0,235.02,161.35
2016,3,14,15,0,775.0,129.0,1.7,11.0,579.0,171.02,104.08
2016,3,14,15,15,752.0,125.0,1.7,10.5,534.5,118.97,72.93
2016,3,14,15,30,729.0,121.0,1.7,10.0,490.0,78.84,64.85
2016,3,14,15,45,704.0,114.0,1.75,10.0,442.5,76.34,62.91
2016,3,14,16,0,679.0,107.0,1.8,10.0,395.0,73.72,60.79
2016,3,14,16,15,636.5,100.5,1.7,9.5,344.0,71.24,58.89
2016,3,14,16,30,594.0,94.0,1.6,9.0,293.0,68.71,56.88
2016,3,14,16,45,540.0,84.0,1.55,8.5,241.5,63.08,51.97
2016,3,14,17,0,486.0,74.0,1.5,8.0,190.0,57.24,46.69
2016,3,14,17,15,393.5,62.5,1.45,7.5,141.0,47.48,37.61
2016,3,14,17,30,301.0,51.0,1.4,7.0,92.0,39.35,29.71
2016,3,14,17,45,150.5,34.0,1.4,7.0,54.5,26.52,16.71
2016,3,14,18,0,0.0,17.0,1.4,7.0,17.0,15.46,0.0
2016,3,14,18,15,0.0,8.5,1.4,6.5,8.5,7.73,0.0
2016,3,14,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,3,15,6,15,43.0,7.0,1.0,3.5,8.0,0.0,0.0
2016,3,15,6,30,86.0,14.0,1.0,4.0,16.0,64.76,0.0
2016,3,15,6,45,235.5,28.5,1.05,5.0,55.0,228.07,178.68
2016,3,15,7,0,385.0,43.0,1.1,6.0,94.0,353.51,296.12
2016,3,15,7,15,475.5,52.0,1.1,6.5,144.0,441.34,372.42
2016,3,15,7,30,566.0,61.0,1.1,7.0,194.0,533.2,447.09
2016,3,15,7,45,629.5,66.5,1.15,7.5,248.0,602.93,500.76
2016,3,15,8,0,693.0,72.0,1.2,8.0,302.0,673.57,552.75
2016,3,15,8,15,731.0,76.5,1.2,8.5,354.0,717.45,582.26
2016,3,15,8,30,769.0,81.0,1.2,9.0,406.0,765.51,614.07
2016,3,15,8,45,800.0,83.0,1.2,9.5,456.0,802.71,637.12
2016,3,15,9,0,831.0,85.0,1.2,10.0,506.0,837.46,658.08
2016,3,15,9,15,850.0,88.0,1.2,10.5,550.0,860.28,670.42
2016,3,15,9,30,869.0,91.0,1.2,11.0,594.0,879.9,680.64
2016,3,15,9,45,884.5,92.0,1.25,11.5,633.5,882.89,680.28
2016,3,15,10,0,900.0,93.0,1.3,12.0,673.0,890.54,683.49
2016,3,15,10,15,909.5,94.5,1.25,12.0,704.5,890.05,681.01
2016,3,15,10,30,919.0,96.0,1.2,12.0,736.0,885.96,676.34
2016,3,15,10,45,927.0,96.5,1.15,12.5,761.0,875.91,666.64
2016,3,15,11,0,935.0,97.0,1.1,13.0,786.0,862.27,654.77
2016,3,15,11,15,939.0,98.0,1.1,13.0,802.5,842.4,640.85
2016,3,15,11,30,943.0,99.0,1.1,13.0,819.0,819.14,624.78
2016,3,15,11,45,945.5,99.0,1.1,13.5,827.5,790.5,603.96
2016,3,15,12,0,948.0,99.0,1.1,14.0,836.0,758.76,580.75
2016,3,15,12,15,948.0,99.0,1.1,14.0,836.5,722.4,553.77
2016,3,15,12,30,948.0,99.0,1.1,14.0,837.0,683.38,524.35
2016,3,15,12,45,949.0,96.5,1.15,14.0,829.5,640.23,491.75
2016,3,15,13,0,950.0,94.0,1.2,14.0,822.0,594.75,456.4
2016,3,15,13,15,946.0,93.5,1.2,14.0,805.5,546.38,417.36
2016,3,15,13,30,942.0,93.0,1.2,14.0,789.0,496.42,375.9
2016,3,15,13,45,937.0,91.5,1.2,14.0,765.0,443.88,331.22
2016,3,15,14,0,932.0,90.0,1.2,14.0,741.0,390.32,284.47
2016,3,15,14,15,923.0,88.5,1.2,14.0,709.5,334.81,235.37
2016,3,15,14,30,914.0,87.0,1.2,14.0,678.0,279.13,185.99
2016,3,15,14,45,902.0,84.5,1.25,14.0,640.0,222.24,137.32
2016,3,15,15,0,890.0,82.0,1.3,14.0,602.0,165.99,93.62
2016,3,15,15,15,873.0,79.5,1.3,13.5,558.0,110.3,60.54
2016,3,15,15,30,856.0,77.0,1.3,13.0,514.0,55.48,43.56
2016,3,15,15,45,833.5,74.0,1.3,12.5,466.0,54.46,42.97
2016,3,15,16,0,811.0,71.0,1.3,12.0,418.0,53.42,42.29
2016,3,15,16,15,777.5,67.0,1.25,11.5,366.0,51.51,40.81
2016,3,15,16,30,744.0,63.0,1.2,11.0,314.0,49.56,39.27
2016,3,15,16,45,695.5,57.5,1.2,10.5,261.5,46.25,36.41
2016,3,15,17,0,647.0,52.0,1.2,10.0,209.0,42.86,33.37
2016,3,15,17,15,566.0,44.5,1.2,9.5,157.5,34.33,25.5
2016,3,15,17,30,485.0,37.0,1.2,9.0,106.0,29.3,20.59
2016,3,15,17,45,341.0,26.0,1.3,8.5,64.0,20.9,12.07
2016,3,15,18,0,197.0,15.0,1.4,8.0,22.0,12.2,0.0
2016,3,15,18,15,98.5,7.5,1.4,7.5,11.0,6.82,0.0
2016,3,15,18,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,16,6,15,79.0,7.5,1.05,5.5,10.0,6.82,0.0
2016,3,16,6,30,158.0,15.0,0.9,6.0,20.0,137.23,0.0
2016,3,16,6,45,313.5,27.0,0.8,6.5,62.0,277.71,219.93
2016,3,16,7,0,469.0,39.0,0.7,7.0,104.0,408.1,338.37
2016,3,16,7,15,554.5,46.5,0.7,7.5,156.0,492.85,409.52
2016,3,16,7,30,640.0,54.0,0.7,8.0,208.0,581.51,479.06
2016,3,16,7,45,693.0,59.5,0.7,9.0,262.0,640.08,521.04
2016,3,16,8,0,746.0,65.0,0.7,10.0,316.0,704.68,565.26
2016,3,16,8,15,781.0,69.0,0.75,10.5,369.0,752.15,596.82
2016,3,16,8,30,816.0,73.0,0.8,11.0,422.0,797.96,626.44
2016,3,16,8,45,841.0,76.0,0.85,11.5,472.0,831.91,647.12
2016,3,16,9,0,866.0,79.0,0.9,12.0,522.0,863.21,665.81
2016,3,16,9,15,883.5,81.5,0.85,12.5,566.5,876.32,670.23
2016,3,16,9,30,901.0,84.0,0.8,13.0,611.0,894.42,678.25
2016,3,16,9,45,914.0,86.5,0.8,13.5,650.0,905.17,682.25
2016,3,16,10,0,927.0,89.0,0.8,14.0,689.0,912.35,684.11
2016,3,16,10,15,936.0,90.5,0.8,14.5,721.5,911.26,680.73
2016,3,16,10,30,945.0,92.0,0.8,15.0,754.0,906.49,675.23
2016,3,16,10,45,951.0,93.0,0.85,15.5,779.0,894.95,666.47
2016,3,16,11,0,957.0,94.0,0.9,16.0,804.0,879.78,655.52
2016,3,16,11,15,961.0,94.5,0.9,16.0,820.5,858.92,641.3
2016,3,16,11,30,965.0,95.0,0.9,16.0,837.0,834.6,624.93
2016,3,16,11,45,967.0,95.5,0.9,16.5,845.5,805.46,604.25
2016,3,16,12,0,969.0,96.0,0.9,17.0,854.0,773.17,581.48
2016,3,16,12,15,969.0,96.0,0.9,17.0,854.0,736.06,554.6
2016,3,16,12,30,969.0,96.0,0.9,17.0,854.0,696.25,525.27
2016,3,16,12,45,972.0,93.0,0.9,17.0,847.0,652.94,492.81
2016,3,16,13,0,975.0,90.0,0.9,17.0,840.0,607.1,457.6
2016,3,16,13,15,970.5,89.5,0.9,17.0,823.5,557.36,418.43
2016,3,16,13,30,966.0,89.0,0.9,17.0,807.0,506.02,376.84
2016,3,16,13,45,960.0,88.0,0.9,17.0,782.0,452.33,332.16
2016,3,16,14,0,954.0,87.0,0.9,17.0,757.0,397.66,285.42
2016,3,16,14,15,944.5,85.5,0.9,17.0,725.0,340.84,236.12
2016,3,16,14,30,935.0,84.0,0.9,17.0,693.0,283.88,186.46
2016,3,16,14,45,922.5,82.0,0.9,17.0,654.0,226.13,137.65
2016,3,16,15,0,910.0,80.0,0.9,17.0,615.0,169.04,93.7
2016,3,16,15,15,892.5,78.0,0.85,16.5,570.5,112.53,60.15
2016,3,16,15,30,875.0,76.0,0.8,16.0,526.0,63.64,50.08
2016,3,16,15,45,851.0,73.0,0.8,15.5,476.5,53.77,41.82
2016,3,16,16,0,827.0,70.0,0.8,15.0,427.0,52.68,41.12
2016,3,16,16,15,793.5,66.0,0.8,14.5,374.5,50.73,39.62
2016,3,16,16,30,760.0,62.0,0.8,14.0,322.0,48.74,38.06
2016,3,16,16,45,710.0,57.0,0.8,13.5,268.0,45.79,35.57
2016,3,16,17,0,660.0,52.0,0.8,13.0,214.0,42.81,32.93
2016,3,16,17,15,580.0,44.5,0.8,12.0,162.0,37.42,28.02
2016,3,16,17,30,500.0,37.0,0.8,11.0,110.0,29.24,20.4
2016,3,16,17,45,355.0,26.0,0.8,10.5,67.0,20.82,12.04
2016,3,16,18,0,210.0,15.0,0.8,10.0,24.0,12.13,0.0
2016,3,16,18,15,105.0,7.5,0.8,9.5,12.0,6.82,0.0
2016,3,16,18,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,17,6,15,114.0,7.5,1.25,7.0,12.5,72.46,0.0
2016,3,17,6,30,228.0,15.0,1.2,8.0,25.0,182.66,0.0
2016,3,17,6,45,375.5,26.0,1.2,9.0,68.5,317.58,253.03
2016,3,17,7,0,523.0,37.0,1.2,10.0,112.0,436.9,360.58
2016,3,17,7,15,603.0,44.0,1.1,10.5,165.0,520.5,429.44
2016,3,17,7,30,683.0,51.0,1.0,11.0,218.0,606.95,495.83
2016,3,17,7,45,731.5,56.0,0.95,11.5,272.5,668.48,539.92
2016,3,17,8,0,780.0,61.0,0.9,12.0,327.0,729.82,581.54
2016,3,17,8,15,813.0,64.5,0.8,12.5,380.5,775.7,609.4
2016,3,17,8,30,846.0,68.0,0.7,13.0,434.0,819.81,634.83
2016,3,17,8,45,868.5,71.0,0.65,14.0,483.5,843.95,645.39
2016,3,17,9,0,891.0,74.0,0.6,15.0,533.0,873.5,659.51
2016,3,17,9,15,907.5,76.0,0.55,15.5,578.0,893.59,668.18
2016,3,17,9,30,924.0,78.0,0.5,16.0,623.0,910.42,674.78
2016,3,17,9,45,935.0,80.0,0.45,16.5,661.5,918.95,676.08
2016,3,17,10,0,946.0,82.0,0.4,17.0,700.0,923.86,675.31
2016,3,17,10,15,954.5,83.5,0.35,17.5,732.5,922.32,670.65
2016,3,17,10,30,963.0,85.0,0.3,18.0,765.0,917.03,663.93
2016,3,17,10,45,968.0,86.5,0.25,18.5,789.5,905.03,653.27
2016,3,17,11,0,973.0,88.0,0.2,19.0,814.0,889.35,640.65
2016,3,17,11,15,976.5,88.5,0.2,19.0,830.5,867.81,626.63
2016,3,17,11,30,980.0,89.0,0.2,19.0,847.0,842.79,610.55
2016,3,17,11,45,981.5,89.5,0.25,19.5,855.0,812.92,591.11
2016,3,17,12,0,983.0,90.0,0.3,20.0,863.0,779.88,569.66
2016,3,17,12,15,982.5,90.0,0.35,20.0,863.0,742.01,544.38
2016,3,17,12,30,982.0,90.0,0.4,20.0,863.0,701.43,516.32
2016,3,17,12,45,979.5,89.5,0.45,20.0,854.0,656.7,484.56
2016,3,17,13,0,977.0,89.0,0.5,20.0,845.0,609.79,450.22
2016,3,17,13,15,973.0,88.5,0.5,20.0,828.5,560.16,412.2
2016,3,17,13,30,969.0,88.0,0.5,20.0,812.0,508.9,371.73
2016,3,17,13,45,962.5,87.0,0.55,20.0,787.0,454.84,328.26
2016,3,17,14,0,956.0,86.0,0.6,20.0,762.0,399.84,282.59
2016,3,17,14,15,946.5,84.5,0.6,19.5,729.5,342.89,234.58
2016,3,17,14,30,937.0,83.0,0.6,19.0,697.0,285.82,185.95
2016,3,17,14,45,924.0,81.5,0.6,19.0,658.0,228.21,137.8
2016,3,17,15,0,911.0,80.0,0.6,19.0,619.0,171.32,94.3
2016,3,17,15,15,894.0,77.5,0.55,19.0,574.0,114.4,60.15
2016,3,17,15,30,877.0,75.0,0.5,19.0,529.0,62.94,48.83
2016,3,17,15,45,853.0,72.5,0.5,19.0,479.5,53.32,40.81
2016,3,17,16,0,829.0,70.0,0.5,19.0,430.0,52.59,40.35
2016,3,17,16,15,795.5,66.0,0.5,18.0,377.5,50.64,38.96
2016,3,17,16,30,762.0,62.0,0.5,17.0,325.0,48.65,37.5
2016,3,17,16,45,712.0,57.0,0.55,16.0,271.0,45.7,35.12
2016,3,17,17,0,662.0,52.0,0.6,15.0,217.0,42.71,32.58
2016,3,17,17,15,583.0,45.0,0.65,14.0,164.5,37.78,28.12
2016,3,17,17,30,504.0,38.0,0.7,13.0,112.0,30.02,20.93
2016,3,17,17,45,360.5,27.0,0.8,12.5,69.0,21.63,12.72
2016,3,17,18,0,217.0,16.0,0.9,12.0,26.0,12.97,0.0
2016,3,17,18,15,108.5,8.0,0.85,11.5,13.0,7.28,0.0
2016,3,17,18,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,18,6,15,108.0,8.5,0.95,6.5,13.5,70.3,0.0
2016,3,18,6,30,216.0,17.0,0.9,7.0,27.0,180.83,43.64
2016,3,18,6,45,356.5,28.5,0.85,8.0,70.5,309.78,249.55
2016,3,18,7,0,497.0,40.0,0.8,9.0,114.0,432.37,357.12
2016,3,18,7,15,577.0,47.0,0.8,9.0,166.5,514.02,425.05
2016,3,18,7,30,657.0,54.0,0.8,9.0,219.0,593.67,487.63
2016,3,18,7,45,705.0,59.5,0.8,9.5,272.5,654.98,532.2
2016,3,18,8,0,753.0,65.0,0.8,10.0,326.0,716.11,574.48
2016,3,18,8,15,786.5,69.0,0.75,10.5,379.0,762.61,603.73
2016,3,18,8,30,820.0,73.0,0.7,11.0,432.0,807.38,630.77
2016,3,18,8,45,842.0,76.5,0.7,11.5,481.0,839.51,649.12
2016,3,18,9,0,864.0,80.0,0.7,12.0,530.0,868.9,665.45
2016,3,18,9,15,881.0,82.5,0.7,12.5,574.5,881.45,670.3
2016,3,18,9,30,898.0,85.0,0.7,13.0,619.0,899.08,678.86
2016,3,18,9,45,737.0,148.0,0.7,13.5,605.0,838.77,635.4
2016,3,18,10,0,576.0,211.0,0.7,14.0,591.0,751.87,572.99
2016,3,18,10,15,756.5,152.5,0.7,14.0,675.5,842.05,636.08
2016,3,18,10,30,937.0,94.0,0.7,14.0,760.0,907.75,677.27
2016,3,18,10,45,943.0,95.0,0.7,14.5,784.5,896.2,666.51
2016,3,18,11,0,949.0,96.0,0.7,15.0,809.0,881.04,654.75
2016,3,18,11,15,953.0,97.0,0.7,15.0,825.5,860.72,640.99
2016,3,18,11,30,957.0,98.0,0.7,15.0,842.0,836.96,625.09
2016,3,18,11,45,959.5,98.0,0.7,15.5,850.5,807.76,604.5
2016,3,18,12,0,962.0,98.0,0.7,16.0,859.0,775.43,581.92
2016,3,18,12,15,962.0,98.0,0.7,16.0,859.5,738.42,555.43
2016,3,18,12,30,962.0,98.0,0.7,16.0,860.0,698.73,526.41
2016,3,18,12,45,944.0,106.5,0.75,16.0,847.0,653.45,493.16
2016,3,18,13,0,926.0,115.0,0.8,16.0,834.0,606.95,458.09
2016,3,18,13,15,921.5,114.0,0.8,16.0,817.5,558.48,420.15
2016,3,18,13,30,917.0,113.0,0.8,16.0,801.0,508.57,379.93
2016,3,18,13,45,735.5,179.5,0.8,16.0,720.5,434.09,322.36
2016,3,18,14,0,554.0,246.0,0.8,16.0,640.0,379.86,280.91
2016,3,18,14,15,716.0,177.0,0.8,15.5,663.5,339.01,242.6
2016,3,18,14,30,878.0,108.0,0.8,15.0,687.0,286.48,192.15
2016,3,18,14,45,864.5,105.5,0.85,15.0,648.5,230.23,144.47
2016,3,18,15,0,851.0,103.0,0.9,15.0,610.0,174.97,101.3
2016,3,18,15,15,760.5,113.0,0.95,14.5,541.0,118.21,68.02
2016,3,18,15,30,670.0,123.0,1.0,14.0,472.0,78.71,63.61
2016,3,18,15,45,717.0,105.5,1.05,13.5,447.5,69.5,55.96
2016,3,18,16,0,764.0,88.0,1.1,13.0,423.0,65.87,53.08
2016,3,18,16,15,727.5,83.0,1.1,12.5,371.0,57.86,46.26
2016,3,18,16,30,691.0,78.0,1.1,12.0,319.0,55.89,44.75
2016,3,18,16,45,639.0,71.5,1.1,11.5,266.0,52.6,41.97
2016,3,18,17,0,587.0,65.0,1.1,11.0,213.0,49.24,39.0
2016,3,18,17,15,503.0,56.0,1.05,10.0,161.5,43.53,33.79
2016,3,18,17,30,419.0,47.0,1.0,9.0,110.0,37.68,28.18
2016,3,18,17,45,209.5,36.5,1.0,8.5,68.0,28.42,18.94
2016,3,18,18,0,0.0,26.0,1.0,8.0,26.0,21.55,0.32
2016,3,18,18,15,0.0,13.0,0.95,7.5,13.0,11.82,0.0
2016,3,18,18,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,8.5,0.45,7.5,8.5,7.73,0.0
2016,3,19,6,30,0.0,17.0,0.4,8.0,17.0,14.99,1.08
2016,3,19,6,45,39.0,36.5,0.35,8.5,43.0,81.3,63.02
2016,3,19,7,0,78.0,56.0,0.3,9.0,69.0,132.63,109.26
2016,3,19,7,15,95.5,78.5,0.3,9.0,99.5,174.26,145.78
2016,3,19,7,30,113.0,101.0,0.3,9.0,130.0,215.36,180.82
2016,3,19,7,45,125.0,123.0,0.35,9.5,162.0,251.2,210.05
2016,3,19,8,0,137.0,145.0,0.4,10.0,194.0,286.67,238.08
2016,3,19,8,15,161.0,168.0,0.4,10.5,233.5,333.05,274.08
2016,3,19,8,30,185.0,191.0,0.4,11.0,273.0,379.22,308.75
2016,3,19,8,45,258.0,204.0,0.45,12.0,332.0,471.16,378.01
2016,3,19,9,0,331.0,217.0,0.5,13.0,391.0,547.67,432.95
2016,3,19,9,15,595.0,153.0,0.5,13.0,497.5,728.15,565.24
2016,3,19,9,30,859.0,89.0,0.5,13.0,604.0,872.39,659.36
2016,3,19,9,45,869.5,92.0,0.5,13.5,641.0,881.4,660.19
2016,3,19,10,0,880.0,95.0,0.5,14.0,678.0,886.97,661.1
2016,3,19,10,15,889.5,96.5,0.5,14.0,709.5,886.49,659.46
2016,3,19,10,30,899.0,98.0,0.5,14.0,741.0,882.47,655.77
2016,3,19,10,45,907.0,98.0,0.5,14.0,765.0,872.01,648.08
2016,3,19,11,0,915.0,98.0,0.5,14.0,789.0,858.05,638.34
2016,3,19,11,15,919.0,99.0,0.5,14.0,805.5,838.42,625.01
2016,3,19,11,30,923.0,100.0,0.5,14.0,822.0,815.47,609.63
2016,3,19,11,45,928.5,98.5,0.55,14.5,831.0,787.96,591.05
2016,3,19,12,0,934.0,97.0,0.6,15.0,840.0,757.29,570.33
2016,3,19,12,15,727.0,201.5,0.6,15.0,780.0,681.24,513.42
2016,3,19,12,30,520.0,306.0,0.6,15.0,720.0,605.88,457.09
2016,3,19,12,45,730.0,198.0,0.6,15.5,772.5,609.3,460.55
2016,3,19,13,0,940.0,90.0,0.6,16.0,825.0,595.4,448.94
2016,3,19,13,15,936.5,89.5,0.6,16.0,809.0,547.63,411.19
2016,3,19,13,30,933.0,89.0,0.6,16.0,793.0,498.28,371.42
2016,3,19,13,45,927.0,88.0,0.65,16.0,769.0,446.13,328.63
2016,3,19,14,0,921.0,87.0,0.7,16.0,745.0,393.07,283.71
2016,3,19,14,15,913.0,86.0,0.7,15.5,714.5,338.74,236.93
2016,3,19,14,30,905.0,85.0,0.7,15.0,684.0,284.15,189.41
2016,3,19,14,45,891.5,84.0,0.7,15.0,646.0,228.51,141.9
2016,3,19,15,0,878.0,83.0,0.7,15.0,608.0,173.66,98.8
2016,3,19,15,15,862.0,80.5,0.7,14.5,565.0,118.57,64.31
2016,3,19,15,30,846.0,78.0,0.7,14.0,522.0,56.02,43.78
2016,3,19,15,45,822.5,75.5,0.75,14.0,473.5,55.0,43.14
2016,3,19,16,0,799.0,73.0,0.8,14.0,425.0,54.39,42.77
2016,3,19,16,15,767.0,69.0,0.85,13.5,374.0,52.57,41.39
2016,3,19,16,30,735.0,65.0,0.9,13.0,323.0,50.71,39.95
2016,3,19,16,45,683.5,60.5,0.95,12.5,270.0,48.3,37.95
2016,3,19,17,0,632.0,56.0,1.0,12.0,217.0,41.97,32.32
2016,3,19,17,15,555.0,48.5,0.95,11.5,166.0,37.21,27.94
2016,3,19,17,30,478.0,41.0,0.9,11.0,115.0,32.34,23.25
2016,3,19,17,45,239.0,35.0,0.9,10.5,72.0,27.25,17.89
2016,3,19,18,0,0.0,29.0,0.9,10.0,29.0,23.73,3.74
2016,3,19,18,15,0.0,14.5,0.9,9.5,14.5,13.19,0.0
2016,3,19,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,20,6,15,29.0,10.0,0.75,8.5,11.5,26.11,0.0
2016,3,20,6,30,58.0,20.0,0.7,9.0,23.0,75.52,37.89
2016,3,20,6,45,111.0,38.5,0.7,9.5,53.5,144.54,116.42
2016,3,20,7,0,164.0,57.0,0.7,10.0,84.0,206.98,172.59
2016,3,20,7,15,189.0,78.0,0.7,10.5,119.5,255.27,214.32
2016,3,20,7,30,214.0,99.0,0.7,11.0,155.0,303.6,254.37
2016,3,20,7,45,228.5,120.0,0.75,11.5,191.5,343.68,286.15
2016,3,20,8,0,243.0,141.0,0.8,12.0,228.0,383.16,316.37
2016,3,20,8,15,281.5,159.0,0.8,12.5,274.0,438.07,357.98
2016,3,20,8,30,320.0,177.0,0.8,13.0,320.0,493.12,398.23
2016,3,20,8,45,577.0,129.5,0.85,13.5,422.5,684.49,541.71
2016,3,20,9,0,834.0,82.0,0.9,14.0,525.0,851.08,653.81
2016,3,20,9,15,612.5,164.0,0.9,14.0,504.0,757.56,585.14
2016,3,20,9,30,391.0,246.0,0.9,14.0,483.0,627.69,487.98
2016,3,20,9,45,636.5,171.0,0.95,14.5,584.0,779.9,600.24
2016,3,20,10,0,882.0,96.0,1.0,15.0,685.0,892.61,673.02
2016,3,20,10,15,661.0,194.0,1.0,15.0,647.0,807.65,612.72
2016,3,20,10,30,440.0,292.0,1.0,15.0,609.0,699.54,532.55
2016,3,20,10,45,393.5,320.5,1.05,15.0,610.5,664.26,507.52
2016,3,20,11,0,347.0,349.0,1.1,15.0,612.0,640.34,489.25
2016,3,20,11,15,309.0,367.0,1.1,15.0,605.0,612.38,467.92
2016,3,20,11,30,271.0,385.0,1.1,15.0,598.0,584.39,446.58
2016,3,20,11,45,357.5,358.5,1.15,15.0,643.0,607.86,465.24
2016,3,20,12,0,444.0,332.0,1.2,15.0,688.0,630.71,482.38
2016,3,20,12,15,301.0,368.5,1.2,14.5,609.5,539.16,414.13
2016,3,20,12,30,158.0,405.0,1.2,14.0,531.0,458.33,353.53
2016,3,20,12,45,94.5,362.5,1.2,14.0,438.0,371.31,288.32
2016,3,20,13,0,31.0,320.0,1.2,14.0,345.0,292.95,228.51
2016,3,20,13,15,23.5,289.0,1.2,14.0,308.0,261.76,204.84
2016,3,20,13,30,16.0,258.0,1.2,14.0,271.0,230.01,180.3
2016,3,20,13,45,18.0,260.5,1.2,14.0,274.5,230.53,180.91
2016,3,20,14,0,20.0,263.0,1.2,14.0,278.0,230.53,180.98
2016,3,20,14,15,20.0,254.5,1.2,14.0,269.0,220.83,173.46
2016,3,20,14,30,20.0,246.0,1.2,14.0,260.0,211.07,165.94
2016,3,20,14,45,10.0,188.5,1.2,14.0,195.5,162.15,127.54
2016,3,20,15,0,0.0,131.0,1.2,14.0,131.0,113.8,89.12
2016,3,20,15,15,12.5,166.5,1.15,13.5,173.0,141.42,111.87
2016,3,20,15,30,25.0,202.0,1.1,13.0,215.0,163.74,137.02
2016,3,20,15,45,12.5,130.5,1.1,13.0,137.0,111.28,92.3
2016,3,20,16,0,0.0,59.0,1.1,13.0,59.0,52.12,40.84
2016,3,20,16,15,0.0,52.0,1.05,12.5,52.0,45.9,35.6
2016,3,20,16,30,0.0,45.0,1.0,12.0,45.0,39.69,30.23
2016,3,20,16,45,0.0,37.5,0.95,12.0,37.5,33.05,24.31
2016,3,20,17,0,0.0,30.0,0.9,12.0,30.0,26.41,18.31
2016,3,20,17,15,0.0,23.0,0.9,11.5,23.0,20.23,12.67
2016,3,20,17,30,0.0,16.0,0.9,11.0,16.0,14.06,6.96
2016,3,20,17,45,0.0,10.0,0.9,11.0,10.0,8.78,1.96
2016,3,20,18,0,0.0,4.0,0.9,11.0,4.0,3.5,0.0
2016,3,20,18,15,0.0,2.0,0.9,11.0,2.0,1.82,0.0
2016,3,20,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,21,6,15,9.0,11.0,0.9,8.0,11.5,15.32,0.0
2016,3,21,6,30,18.0,22.0,0.9,8.0,23.0,36.5,18.49
2016,3,21,6,45,57.0,42.5,0.9,8.5,50.5,102.69,81.95
2016,3,21,7,0,96.0,63.0,0.9,9.0,78.0,155.84,129.79
2016,3,21,7,15,118.0,85.5,0.95,9.0,111.5,200.84,169.46
2016,3,21,7,30,140.0,108.0,1.0,9.0,145.0,245.78,207.96
2016,3,21,7,45,158.5,128.5,1.05,9.5,179.0,285.12,240.24
2016,3,21,8,0,177.0,149.0,1.1,10.0,213.0,324.59,271.63
2016,3,21,8,15,289.5,157.0,1.15,10.0,280.0,442.78,367.42
2016,3,21,8,30,402.0,165.0,1.2,10.0,347.0,566.48,462.8
2016,3,21,8,45,356.5,195.5,1.25,10.5,369.5,547.61,444.14
2016,3,21,9,0,311.0,226.0,1.3,11.0,392.0,542.54,436.99
2016,3,21,9,15,319.0,245.0,1.3,11.0,427.5,568.36,454.95
2016,3,21,9,30,327.0,264.0,1.3,11.0,463.0,592.46,471.19
2016,3,21,9,45,378.0,268.0,1.35,11.0,512.0,636.07,503.28
2016,3,21,10,0,429.0,272.0,1.4,11.0,561.0,692.08,543.37
2016,3,21,10,15,279.0,313.0,1.45,11.0,504.5,581.56,457.88
2016,3,21,10,30,129.0,354.0,1.5,11.0,448.0,472.26,372.52
2016,3,21,10,45,103.0,358.0,1.55,11.5,434.5,434.0,342.68
2016,3,21,11,0,77.0,362.0,1.6,12.0,421.0,409.63,322.69
2016,3,21,11,15,42.5,280.0,1.6,12.0,312.5,295.92,234.42
2016,3,21,11,30,8.0,198.0,1.6,12.0,204.0,183.5,144.96
2016,3,21,11,45,12.0,234.5,1.65,12.0,244.5,218.61,173.36
2016,3,21,12,0,16.0,271.0,1.7,12.0,285.0,252.84,200.32
2016,3,21,12,15,16.5,271.0,1.7,12.0,285.0,251.39,198.98
2016,3,21,12,30,17.0,271.0,1.7,12.0,285.0,249.83,197.73
2016,3,21,12,45,18.0,276.0,1.7,12.5,290.5,252.76,199.65
2016,3,21,13,0,19.0,281.0,1.7,13.0,296.0,255.36,201.33
2016,3,21,13,15,18.5,275.5,1.7,13.0,290.0,248.11,195.65
2016,3,21,13,30,18.0,270.0,1.7,13.0,284.0,240.88,190.05
2016,3,21,13,45,9.0,167.0,1.7,13.0,174.0,149.68,117.52
2016,3,21,14,0,0.0,64.0,1.7,13.0,64.0,56.74,41.79
2016,3,21,14,15,0.0,47.5,1.65,12.5,47.5,42.06,29.77
2016,3,21,14,30,0.0,31.0,1.6,12.0,31.0,27.41,17.57
2016,3,21,14,45,0.0,39.5,1.6,12.0,39.5,34.93,23.98
2016,3,21,15,0,0.0,48.0,1.6,12.0,48.0,42.45,30.41
2016,3,21,15,15,0.0,87.0,1.6,11.5,87.0,77.08,59.82
2016,3,21,15,30,0.0,126.0,1.6,11.0,126.0,108.44,90.49
2016,3,21,15,45,0.0,76.0,1.6,11.0,76.0,67.24,54.44
2016,3,21,16,0,0.0,26.0,1.6,11.0,26.0,22.91,15.02
2016,3,21,16,15,0.0,22.5,1.5,10.5,22.5,19.81,12.34
2016,3,21,16,30,0.0,19.0,1.4,10.0,19.0,16.72,9.61
2016,3,21,16,45,0.0,16.0,1.35,10.0,16.0,14.07,7.22
2016,3,21,17,0,0.0,13.0,1.3,10.0,13.0,11.42,4.8
2016,3,21,17,15,145.0,37.5,1.3,9.5,60.5,27.59,19.5
2016,3,21,17,30,290.0,62.0,1.3,9.0,108.0,47.39,37.0
2016,3,21,17,45,197.0,43.0,1.3,9.0,69.0,33.37,23.52
2016,3,21,18,0,104.0,24.0,1.3,9.0,30.0,19.46,5.41
2016,3,21,18,15,52.0,12.0,1.3,8.5,15.0,10.91,0.0
2016,3,21,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,22,6,15,121.5,12.5,1.1,5.5,20.5,83.55,0.0
2016,3,22,6,30,243.0,25.0,1.1,6.0,41.0,220.02,152.24
2016,3,22,6,45,376.5,35.5,1.15,6.5,87.0,337.04,279.72
2016,3,22,7,0,510.0,46.0,1.2,7.0,133.0,456.89,383.65
2016,3,22,7,15,585.0,53.5,1.2,7.5,186.0,537.43,449.51
2016,3,22,7,30,660.0,61.0,1.2,8.0,239.0,620.88,513.95
2016,3,22,7,45,354.0,103.0,1.3,8.5,201.0,438.93,368.26
2016,3,22,8,0,48.0,145.0,1.4,9.0,163.0,197.87,164.24
2016,3,22,8,15,24.0,121.0,1.4,9.0,130.0,143.26,118.13
2016,3,22,8,30,0.0,97.0,1.4,9.0,97.0,87.2,69.45
2016,3,22,8,45,440.0,88.5,1.45,9.5,326.5,518.25,432.01
2016,3,22,9,0,880.0,80.0,1.5,10.0,556.0,886.45,698.45
2016,3,22,9,15,896.0,82.5,1.5,10.0,600.5,906.49,705.63
2016,3,22,9,30,912.0,85.0,1.5,10.0,645.0,923.25,715.09
2016,3,22,9,45,928.0,85.0,1.55,10.5,684.5,933.62,719.71
2016,3,22,10,0,944.0,85.0,1.6,11.0,724.0,940.43,722.13
2016,3,22,10,15,637.0,209.0,1.6,11.0,649.0,805.87,626.66
2016,3,22,10,30,330.0,333.0,1.6,11.0,574.0,637.33,498.45
2016,3,22,10,45,653.5,210.5,1.65,11.0,706.0,792.38,618.95
2016,3,22,11,0,977.0,88.0,1.7,11.0,838.0,906.62,697.92
2016,3,22,11,15,980.5,88.5,1.7,11.0,854.5,884.71,680.87
2016,3,22,11,30,984.0,89.0,1.7,11.0,871.0,859.32,663.11
2016,3,22,11,45,986.0,89.0,1.7,11.5,879.0,828.93,640.76
2016,3,22,12,0,988.0,89.0,1.7,12.0,887.0,795.37,616.26
2016,3,22,12,15,987.5,89.0,1.7,12.0,886.5,757.08,588.6
2016,3,22,12,30,987.0,89.0,1.7,12.0,886.0,716.08,557.37
2016,3,22,12,45,983.0,90.0,1.75,12.0,876.5,671.36,523.03
2016,3,22,13,0,979.0,91.0,1.8,12.0,867.0,624.54,486.13
2016,3,22,13,15,974.5,90.5,1.85,11.5,849.5,574.32,446.35
2016,3,22,13,30,970.0,90.0,1.9,11.0,832.0,522.54,403.9
2016,3,22,13,45,963.0,89.0,1.95,11.0,807.0,468.0,357.1
2016,3,22,14,0,956.0,88.0,2.0,11.0,782.0,412.61,308.24
2016,3,22,14,15,947.0,86.5,2.0,11.0,749.0,355.61,256.94
2016,3,22,14,30,938.0,85.0,2.0,11.0,716.0,298.45,205.12
2016,3,22,14,45,924.5,84.0,2.05,11.0,676.5,240.89,154.22
2016,3,22,15,0,911.0,83.0,2.1,11.0,637.0,184.1,107.66
2016,3,22,15,15,894.5,80.5,2.1,10.5,592.5,127.02,69.56
2016,3,22,15,30,878.0,78.0,2.1,10.0,548.0,71.53,58.24
2016,3,22,15,45,854.0,75.5,2.1,10.0,498.0,54.96,43.74
2016,3,22,16,0,830.0,73.0,2.1,10.0,448.0,54.32,43.35
2016,3,22,16,15,798.5,69.5,2.0,9.5,395.0,52.87,42.29
2016,3,22,16,30,767.0,66.0,1.9,9.0,342.0,51.41,41.19
2016,3,22,16,45,720.5,61.0,1.85,9.0,288.0,48.6,38.74
2016,3,22,17,0,674.0,56.0,1.8,9.0,234.0,45.75,36.16
2016,3,22,17,15,599.0,49.0,1.7,8.5,181.0,37.49,28.57
2016,3,22,17,30,524.0,42.0,1.6,8.0,128.0,33.02,24.24
2016,3,22,17,45,391.5,32.0,1.55,7.5,82.5,25.66,16.99
2016,3,22,18,0,259.0,22.0,1.5,7.0,37.0,18.11,5.81
2016,3,22,18,15,129.5,11.0,1.45,6.5,18.5,10.01,0.0
2016,3,22,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,23,6,15,92.5,12.5,1.0,4.5,19.0,66.67,0.0
2016,3,23,6,30,185.0,25.0,1.0,5.0,38.0,183.82,134.52
2016,3,23,6,45,267.5,41.0,1.0,6.0,78.0,268.7,224.44
2016,3,23,7,0,350.0,57.0,1.0,7.0,118.0,355.06,300.25
2016,3,23,7,15,401.5,70.5,1.0,7.5,163.5,419.38,354.76
2016,3,23,7,30,453.0,84.0,1.0,8.0,209.0,485.86,408.25
2016,3,23,7,45,496.0,93.0,1.0,8.5,256.0,547.34,454.99
2016,3,23,8,0,539.0,102.0,1.0,9.0,303.0,604.14,495.97
2016,3,23,8,15,471.5,135.0,1.0,9.5,329.0,588.65,480.34
2016,3,23,8,30,404.0,168.0,1.0,10.0,355.0,574.35,465.39
2016,3,23,8,45,403.5,189.5,1.05,10.5,392.5,600.51,482.7
2016,3,23,9,0,403.0,211.0,1.1,11.0,430.0,624.34,497.6
2016,3,23,9,15,451.0,214.0,1.05,11.5,478.0,668.82,527.81
2016,3,23,9,30,499.0,217.0,1.0,12.0,526.0,711.69,555.86
2016,3,23,9,45,718.0,154.0,0.95,12.5,627.5,840.28,644.62
2016,3,23,10,0,937.0,91.0,0.9,13.0,729.0,943.87,708.81
2016,3,23,10,15,804.0,151.0,0.85,13.0,716.5,888.53,668.41
2016,3,23,10,30,671.0,211.0,0.8,13.0,704.0,826.04,624.68
2016,3,23,10,45,692.5,210.5,0.8,13.5,733.0,827.37,624.48
2016,3,23,11,0,714.0,210.0,0.8,14.0,762.0,825.14,621.01
2016,3,23,11,15,844.5,153.0,0.8,14.0,818.5,848.12,636.73
2016,3,23,11,30,975.0,96.0,0.8,14.0,875.0,861.85,645.12
2016,3,23,11,45,977.5,95.5,0.8,14.5,883.0,831.41,623.17
2016,3,23,12,0,980.0,95.0,0.8,15.0,891.0,797.83,599.74
2016,3,23,12,15,823.5,174.0,0.8,15.0,843.0,727.97,548.91
2016,3,23,12,30,667.0,253.0,0.8,15.0,795.0,659.95,498.44
2016,3,23,12,45,672.0,247.0,0.85,15.0,787.5,623.11,472.21
2016,3,23,13,0,677.0,241.0,0.9,15.0,780.0,584.47,443.5
2016,3,23,13,15,816.0,170.0,0.95,15.0,807.0,561.0,425.24
2016,3,23,13,30,955.0,99.0,1.0,15.0,834.0,525.3,395.64
2016,3,23,13,45,757.0,175.5,1.05,15.0,747.0,447.85,335.5
2016,3,23,14,0,559.0,252.0,1.1,15.0,660.0,392.31,292.9
2016,3,23,14,15,595.5,226.0,1.1,14.5,643.5,348.32,255.45
2016,3,23,14,30,632.0,200.0,1.1,14.0,627.0,299.85,213.3
2016,3,23,14,45,624.0,187.5,1.1,14.0,589.5,249.12,170.62
2016,3,23,15,0,616.0,175.0,1.1,14.0,552.0,199.29,130.86
2016,3,23,15,15,653.5,148.0,1.1,13.5,522.5,143.34,89.95
2016,3,23,15,30,691.0,121.0,1.1,13.0,493.0,83.97,59.37
2016,3,23,15,45,632.0,123.0,1.1,13.0,439.5,80.13,65.3
2016,3,23,16,0,573.0,125.0,1.1,13.0,386.0,84.44,69.32
2016,3,23,16,15,649.5,100.5,1.1,12.5,363.0,69.5,56.51
2016,3,23,16,30,726.0,76.0,1.1,12.0,340.0,53.94,42.95
2016,3,23,16,45,677.5,70.0,1.1,11.5,286.0,50.98,40.5
2016,3,23,17,0,629.0,64.0,1.1,11.0,232.0,47.94,37.85
2016,3,23,17,15,551.5,56.0,1.1,10.0,179.5,43.03,33.43
2016,3,23,17,30,474.0,48.0,1.1,9.0,127.0,38.0,28.66
2016,3,23,17,45,342.5,36.0,1.15,8.5,82.0,29.08,19.99
2016,3,23,18,0,211.0,24.0,1.2,8.0,37.0,19.83,7.8
2016,3,23,18,15,105.5,12.0,1.2,7.5,18.5,10.91,0.0
2016,3,23,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,24,6,15,118.0,13.5,1.05,6.5,22.5,83.26,0.0
2016,3,24,6,30,236.0,27.0,1.1,7.0,45.0,225.27,170.49
2016,3,24,6,45,353.0,39.0,1.15,8.0,90.0,328.03,272.71
2016,3,24,7,0,470.0,51.0,1.2,9.0,135.0,438.29,367.01
2016,3,24,7,15,542.0,59.0,1.2,9.5,187.0,516.7,430.72
2016,3,24,7,30,614.0,67.0,1.2,10.0,239.0,597.77,492.91
2016,3,24,7,45,657.5,73.5,1.25,10.5,292.0,655.77,535.03
2016,3,24,8,0,701.0,80.0,1.3,11.0,345.0,713.59,575.48
2016,3,24,8,15,734.0,85.0,1.25,11.0,396.5,759.77,606.11
2016,3,24,8,30,767.0,90.0,1.2,11.0,448.0,799.78,631.55
2016,3,24,8,45,785.5,95.5,1.2,11.5,495.5,830.54,649.5
2016,3,24,9,0,804.0,101.0,1.2,12.0,543.0,858.53,665.37
2016,3,24,9,15,822.5,104.0,1.15,12.5,587.0,880.61,676.28
2016,3,24,9,30,841.0,107.0,1.1,13.0,631.0,899.51,685.0
2016,3,24,9,45,836.5,118.0,1.1,13.5,665.5,903.44,684.54
2016,3,24,10,0,832.0,129.0,1.1,14.0,700.0,903.64,681.97
2016,3,24,10,15,843.0,131.0,1.1,14.0,731.5,904.3,681.18
2016,3,24,10,30,854.0,133.0,1.1,14.0,763.0,901.4,678.19
2016,3,24,10,45,864.0,133.0,1.15,14.5,787.5,891.94,670.59
2016,3,24,11,0,874.0,133.0,1.2,15.0,812.0,878.93,660.83
2016,3,24,11,15,879.5,133.5,1.2,15.0,828.5,859.24,647.21
2016,3,24,11,30,885.0,134.0,1.2,15.0,845.0,830.52,627.64
2016,3,24,11,45,893.0,131.5,1.2,15.0,854.5,804.27,609.86
2016,3,24,12,0,901.0,129.0,1.2,15.0,864.0,774.88,589.57
2016,3,24,12,15,901.5,129.0,1.2,15.0,864.0,739.49,563.69
2016,3,24,12,30,902.0,129.0,1.2,15.0,864.0,701.59,535.55
2016,3,24,12,45,917.0,120.0,1.25,15.0,860.5,662.44,506.51
2016,3,24,13,0,932.0,111.0,1.3,15.0,857.0,620.04,474.11
2016,3,24,13,15,928.0,110.0,1.3,15.0,840.0,571.4,435.56
2016,3,24,13,30,924.0,109.0,1.3,15.0,823.0,521.29,394.76
2016,3,24,13,45,920.0,106.5,1.35,15.0,799.0,468.73,351.06
2016,3,24,14,0,916.0,104.0,1.4,15.0,775.0,415.14,305.16
2016,3,24,14,15,906.5,102.5,1.4,14.5,743.0,359.81,257.2
2016,3,24,14,30,897.0,101.0,1.4,14.0,711.0,304.44,208.56
