Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,24,14,45,887.0,97.5,1.45,14.0,672.5,247.69,159.22
2016,3,24,15,0,877.0,94.0,1.5,14.0,634.0,191.43,113.4
2016,3,24,15,15,859.5,91.5,1.5,13.5,589.5,127.49,69.15
2016,3,24,15,30,842.0,89.0,1.5,13.0,545.0,73.46,47.99
2016,3,24,15,45,806.0,89.5,1.5,13.0,494.0,64.48,51.58
2016,3,24,16,0,770.0,90.0,1.5,13.0,443.0,66.56,53.61
2016,3,24,16,15,735.5,85.5,1.5,12.5,390.5,58.89,47.1
2016,3,24,16,30,701.0,81.0,1.5,12.0,338.0,57.39,46.03
2016,3,24,16,45,646.5,75.5,1.5,12.0,284.0,54.97,43.98
2016,3,24,17,0,592.0,70.0,1.5,12.0,230.0,52.54,41.82
2016,3,24,17,15,516.5,60.5,1.45,11.0,178.0,46.59,36.49
2016,3,24,17,30,441.0,51.0,1.4,10.0,126.0,40.45,30.74
2016,3,24,17,45,328.5,37.5,1.4,9.5,82.0,30.29,21.03
2016,3,24,18,0,216.0,24.0,1.4,9.0,38.0,19.71,8.42
2016,3,24,18,15,108.0,12.0,1.35,8.5,19.0,10.91,0.0
2016,3,24,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,25,6,15,135.0,14.5,1.1,6.5,26.0,94.91,0.0
2016,3,25,6,30,270.0,29.0,1.1,7.0,52.0,251.63,195.6
2016,3,25,6,45,383.5,41.0,1.1,7.5,98.5,352.59,293.79
2016,3,25,7,0,497.0,53.0,1.1,8.0,145.0,461.96,387.16
2016,3,25,7,15,567.5,61.0,1.1,8.5,198.0,540.48,450.21
2016,3,25,7,30,638.0,69.0,1.1,9.0,251.0,621.4,511.67
2016,3,25,7,45,483.5,105.5,1.15,9.5,259.5,550.46,455.14
2016,3,25,8,0,329.0,142.0,1.2,10.0,268.0,458.28,379.71
2016,3,25,8,15,355.0,160.0,1.2,10.0,313.0,505.17,416.06
2016,3,25,8,30,381.0,178.0,1.2,10.0,358.0,551.36,449.83
2016,3,25,8,45,400.5,195.0,1.3,10.5,401.5,606.66,489.06
2016,3,25,9,0,420.0,212.0,1.4,11.0,445.0,643.17,513.96
2016,3,25,9,15,646.5,155.5,1.4,11.5,546.0,789.21,620.78
2016,3,25,9,30,873.0,99.0,1.4,12.0,647.0,921.58,708.16
2016,3,25,9,45,887.0,100.5,1.4,12.5,685.5,922.9,704.39
2016,3,25,10,0,901.0,102.0,1.4,13.0,724.0,929.45,706.06
2016,3,25,10,15,909.5,103.5,1.35,13.0,755.0,927.52,702.67
2016,3,25,10,30,918.0,105.0,1.3,13.0,786.0,921.99,697.16
2016,3,25,10,45,924.0,106.0,1.3,13.5,809.5,910.17,687.14
2016,3,25,11,0,930.0,107.0,1.3,14.0,833.0,894.82,675.01
2016,3,25,11,15,933.5,107.5,1.25,14.0,849.0,873.43,659.53
2016,3,25,11,30,937.0,108.0,1.2,14.0,865.0,848.73,641.99
2016,3,25,11,45,940.0,108.0,1.2,14.5,873.0,819.95,621.32
2016,3,25,12,0,943.0,108.0,1.2,15.0,881.0,788.1,598.62
2016,3,25,12,15,942.5,107.5,1.2,15.0,880.0,750.44,571.85
2016,3,25,12,30,942.0,107.0,1.2,15.0,879.0,710.25,542.15
2016,3,25,12,45,947.5,102.5,1.2,15.0,872.0,667.82,510.25
2016,3,25,13,0,953.0,98.0,1.2,15.0,865.0,622.8,475.56
2016,3,25,13,15,949.0,97.5,1.2,15.0,848.0,573.82,436.85
2016,3,25,13,30,945.0,97.0,1.2,15.0,831.0,523.3,395.8
2016,3,25,13,45,941.5,94.0,1.25,15.0,806.5,469.65,351.34
2016,3,25,14,0,938.0,91.0,1.3,15.0,782.0,414.91,304.55
2016,3,25,14,15,929.5,90.0,1.3,14.5,750.0,359.3,256.26
2016,3,25,14,30,921.0,89.0,1.3,14.0,718.0,303.51,207.1
2016,3,25,14,45,910.0,86.5,1.35,14.0,679.0,246.14,157.1
2016,3,25,15,0,899.0,84.0,1.4,14.0,640.0,189.35,110.63
2016,3,25,15,15,883.0,81.5,1.45,13.5,595.5,132.94,72.26
2016,3,25,15,30,867.0,79.0,1.5,13.0,551.0,78.07,50.17
2016,3,25,15,45,844.5,76.5,1.55,13.0,502.0,55.27,43.44
2016,3,25,16,0,822.0,74.0,1.6,13.0,453.0,54.69,43.12
2016,3,25,16,15,791.5,70.0,1.6,12.5,400.5,52.9,41.78
2016,3,25,16,30,761.0,66.0,1.6,12.0,348.0,51.06,40.36
2016,3,25,16,45,708.0,62.5,1.6,11.5,293.0,49.47,39.12
2016,3,25,17,0,655.0,59.0,1.6,11.0,238.0,43.84,34.15
2016,3,25,17,15,583.0,52.0,1.55,10.5,185.5,39.58,30.27
2016,3,25,17,30,511.0,45.0,1.5,10.0,133.0,35.24,26.1
2016,3,25,17,45,372.0,35.0,1.5,9.5,87.0,27.98,19.05
2016,3,25,18,0,233.0,25.0,1.5,9.0,41.0,20.56,9.65
2016,3,25,18,15,116.5,12.5,1.45,8.5,20.5,11.37,0.0
2016,3,25,18,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,26,6,15,183.0,13.0,0.9,7.5,29.0,149.51,0.0
2016,3,26,6,30,366.0,26.0,0.9,8.0,58.0,311.42,245.07
2016,3,26,6,45,476.0,34.0,0.9,8.5,106.0,408.38,337.82
2016,3,26,7,0,586.0,42.0,0.9,9.0,154.0,507.82,420.46
2016,3,26,7,15,648.0,47.5,0.95,9.5,207.0,580.11,477.64
2016,3,26,7,30,710.0,53.0,1.0,10.0,260.0,654.05,532.98
2016,3,26,7,45,751.0,57.0,1.1,10.5,314.0,709.93,572.87
2016,3,26,8,0,792.0,61.0,1.2,11.0,368.0,765.23,611.02
2016,3,26,8,15,819.5,64.0,1.15,11.5,419.5,798.16,630.15
2016,3,26,8,30,847.0,67.0,1.1,12.0,471.0,837.39,653.33
2016,3,26,8,45,866.0,70.0,1.1,12.5,519.5,866.82,669.82
2016,3,26,9,0,885.0,73.0,1.1,13.0,568.0,893.45,684.31
2016,3,26,9,15,899.5,75.0,1.1,13.0,611.5,911.71,694.35
2016,3,26,9,30,914.0,77.0,1.1,13.0,655.0,926.68,702.36
2016,3,26,9,45,923.0,79.0,1.1,13.5,692.5,933.2,703.6
2016,3,26,10,0,932.0,81.0,1.1,14.0,730.0,936.13,702.74
2016,3,26,10,15,940.0,82.5,1.1,14.0,761.0,933.93,700.01
2016,3,26,10,30,948.0,84.0,1.1,14.0,792.0,928.04,695.09
2016,3,26,10,45,949.5,87.0,1.1,14.5,814.5,914.46,684.03
2016,3,26,11,0,951.0,90.0,1.1,15.0,837.0,897.31,670.89
2016,3,26,11,15,954.5,90.5,1.05,15.0,853.0,875.77,655.44
2016,3,26,11,30,958.0,91.0,1.0,15.0,869.0,850.84,637.89
2016,3,26,11,45,959.0,91.5,1.0,15.5,876.0,820.73,616.58
2016,3,26,12,0,960.0,92.0,1.0,16.0,883.0,787.59,593.31
2016,3,26,12,15,959.5,92.0,1.0,16.0,882.0,750.07,567.56
2016,3,26,12,30,959.0,92.0,1.0,16.0,881.0,709.94,538.19
2016,3,26,12,45,953.5,93.5,1.05,16.0,871.0,665.68,505.68
2016,3,26,13,0,948.0,95.0,1.1,16.0,861.0,619.54,470.82
2016,3,26,13,15,943.5,94.0,1.1,16.0,843.5,570.13,432.11
2016,3,26,13,30,939.0,93.0,1.1,16.0,826.0,519.28,391.11
2016,3,26,13,45,930.0,93.0,1.1,16.0,800.0,466.13,347.11
2016,3,26,14,0,921.0,93.0,1.1,16.0,774.0,412.38,301.35
2016,3,26,14,15,911.5,92.0,1.1,15.5,742.0,357.33,253.99
2016,3,26,14,30,902.0,91.0,1.1,15.0,710.0,302.22,205.83
2016,3,26,14,45,882.0,92.0,1.1,15.0,669.5,246.66,157.91
2016,3,26,15,0,862.0,93.0,1.1,15.0,629.0,192.57,114.14
2016,3,26,15,15,844.5,90.5,1.1,14.5,585.0,129.38,69.89
2016,3,26,15,30,827.0,88.0,1.1,14.0,541.0,76.19,47.43
2016,3,26,15,45,796.5,87.0,1.1,14.0,491.0,62.28,49.41
2016,3,26,16,0,766.0,86.0,1.1,14.0,441.0,63.14,50.37
2016,3,26,16,15,481.0,119.5,1.1,13.5,333.5,82.03,67.3
2016,3,26,16,30,196.0,153.0,1.1,13.0,226.0,114.34,96.0
2016,3,26,16,45,175.5,132.0,1.1,12.5,190.0,100.06,83.79
2016,3,26,17,0,155.0,111.0,1.1,12.0,154.0,85.36,71.03
2016,3,26,17,15,132.5,88.5,1.1,11.5,119.5,69.27,56.69
2016,3,26,17,30,110.0,66.0,1.1,11.0,85.0,52.72,41.59
2016,3,26,17,45,69.0,45.5,1.15,10.5,56.0,37.05,26.98
2016,3,26,18,0,28.0,25.0,1.2,10.0,27.0,21.0,10.44
2016,3,26,18,15,14.0,12.5,1.15,9.5,13.5,11.37,0.0
2016,3,26,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,27,6,15,146.5,15.5,1.0,8.0,29.0,133.19,0.0
2016,3,27,6,30,293.0,31.0,1.0,8.0,58.0,270.79,216.36
2016,3,27,6,45,406.5,41.0,1.05,8.5,105.5,371.45,309.4
2016,3,27,7,0,520.0,51.0,1.1,9.0,153.0,479.96,400.64
2016,3,27,7,15,587.5,58.0,1.05,9.0,206.0,555.81,461.06
2016,3,27,7,30,655.0,65.0,1.0,9.0,259.0,633.97,520.04
2016,3,27,7,45,377.5,114.5,0.95,9.5,231.0,478.29,395.67
2016,3,27,8,0,100.0,164.0,0.9,10.0,203.0,279.82,230.82
2016,3,27,8,15,458.5,122.0,0.9,10.5,338.5,566.96,464.9
2016,3,27,8,30,817.0,80.0,0.9,11.0,474.0,839.12,656.94
2016,3,27,8,45,589.0,155.0,0.9,11.5,454.0,737.33,578.32
2016,3,27,9,0,361.0,230.0,0.9,12.0,434.0,596.64,470.63
2016,3,27,9,15,625.0,161.5,0.9,12.0,546.5,780.36,607.38
2016,3,27,9,30,889.0,93.0,0.9,12.0,659.0,925.59,702.35
2016,3,27,9,45,899.0,96.0,0.95,12.5,697.0,933.77,703.65
2016,3,27,10,0,909.0,99.0,1.0,13.0,735.0,938.38,704.81
2016,3,27,10,15,739.0,180.0,1.05,13.0,712.0,876.06,662.86
2016,3,27,10,30,569.0,261.0,1.1,13.0,689.0,789.99,601.73
2016,3,27,10,45,572.5,268.0,1.2,13.0,709.0,784.48,599.16
2016,3,27,11,0,576.0,275.0,1.3,13.0,729.0,776.35,593.71
2016,3,27,11,15,760.0,191.0,1.35,13.0,803.0,828.61,633.84
2016,3,27,11,30,944.0,107.0,1.4,13.0,877.0,857.83,653.52
2016,3,27,11,45,944.5,108.5,1.45,13.0,885.0,828.3,633.27
2016,3,27,12,0,945.0,110.0,1.5,13.0,893.0,795.79,611.53
2016,3,27,12,15,603.5,260.5,1.5,13.0,760.0,661.68,510.39
2016,3,27,12,30,262.0,411.0,1.5,13.0,627.0,534.88,412.75
2016,3,27,12,45,308.5,396.0,1.55,13.0,648.5,531.22,411.2
2016,3,27,13,0,355.0,381.0,1.6,13.0,670.0,523.46,405.11
2016,3,27,13,15,331.0,377.0,1.6,13.0,642.0,483.5,374.16
2016,3,27,13,30,307.0,373.0,1.6,13.0,614.0,445.32,344.46
2016,3,27,13,45,231.0,370.0,1.65,13.0,548.5,393.23,304.55
2016,3,27,14,0,155.0,367.0,1.7,13.0,483.0,344.44,267.56
2016,3,27,14,15,98.5,329.0,1.7,12.5,402.0,292.73,228.78
2016,3,27,14,30,42.0,291.0,1.7,12.0,321.0,241.68,190.7
2016,3,27,14,45,145.0,289.0,1.75,12.0,382.0,245.36,189.74
2016,3,27,15,0,248.0,287.0,1.8,12.0,443.0,244.2,184.36
2016,3,27,15,15,555.0,188.5,1.8,11.5,504.0,169.96,114.85
2016,3,27,15,30,862.0,90.0,1.8,11.0,565.0,80.48,49.77
2016,3,27,15,45,619.0,133.0,1.85,11.0,458.5,86.28,71.2
2016,3,27,16,0,376.0,176.0,1.9,11.0,352.0,123.68,104.34
2016,3,27,16,15,436.0,143.5,1.85,10.5,325.0,97.8,82.0
2016,3,27,16,30,496.0,111.0,1.8,10.0,298.0,77.97,64.79
2016,3,27,16,45,440.0,104.0,1.8,9.5,251.0,74.39,61.89
2016,3,27,17,0,384.0,97.0,1.8,9.0,204.0,70.71,58.75
2016,3,27,17,15,337.0,80.5,1.7,8.5,159.5,59.84,48.9
2016,3,27,17,30,290.0,64.0,1.6,8.0,115.0,48.5,38.34
2016,3,27,17,45,198.5,46.5,1.55,7.5,76.0,35.79,26.27
2016,3,27,18,0,107.0,29.0,1.5,7.0,37.0,23.4,12.93
2016,3,27,18,15,53.5,14.5,1.5,7.0,18.5,13.19,0.0
2016,3,27,18,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,28,6,15,180.5,15.5,2.15,5.0,33.5,156.55,34.51
2016,3,28,6,30,361.0,31.0,2.2,5.0,67.0,316.63,259.89
2016,3,28,6,45,479.5,40.0,2.3,5.5,118.0,422.42,358.66
2016,3,28,7,0,598.0,49.0,2.4,6.0,169.0,536.23,455.63
2016,3,28,7,15,662.0,55.0,2.4,6.0,224.0,604.88,512.19
2016,3,28,7,30,726.0,61.0,2.4,6.0,279.0,682.09,572.69
2016,3,28,7,45,771.0,64.5,2.45,6.5,335.5,741.45,616.03
2016,3,28,8,0,816.0,68.0,2.5,7.0,392.0,800.17,657.34
2016,3,28,8,15,843.0,71.5,2.5,7.0,445.0,842.22,685.9
2016,3,28,8,30,870.0,75.0,2.5,7.0,498.0,873.48,706.14
2016,3,28,8,45,890.0,77.5,2.5,7.5,547.5,903.25,723.85
2016,3,28,9,0,910.0,80.0,2.5,8.0,597.0,930.18,739.33
2016,3,28,9,15,924.0,82.0,2.45,8.0,641.5,947.91,749.08
2016,3,28,9,30,938.0,84.0,2.4,8.0,686.0,962.24,756.58
2016,3,28,9,45,948.0,86.0,2.4,8.5,724.0,969.36,758.34
2016,3,28,10,0,958.0,88.0,2.4,9.0,762.0,972.79,757.77
2016,3,28,10,15,755.0,179.0,2.4,9.0,724.5,891.3,699.34
2016,3,28,10,30,552.0,270.0,2.4,9.0,687.0,785.64,619.76
2016,3,28,10,45,457.5,316.5,2.45,9.0,669.5,734.41,580.11
2016,3,28,11,0,363.0,363.0,2.5,9.0,652.0,674.04,533.1
2016,3,28,11,15,222.0,379.5,2.5,9.0,557.5,548.97,436.37
2016,3,28,11,30,81.0,396.0,2.5,9.0,463.0,432.45,344.05
2016,3,28,11,45,534.5,246.5,2.5,9.5,690.5,652.28,521.14
2016,3,28,12,0,988.0,97.0,2.5,10.0,918.0,817.13,643.96
2016,3,28,12,15,501.5,183.5,2.5,10.0,600.0,524.12,420.04
2016,3,28,12,30,15.0,270.0,2.5,10.0,282.0,247.97,197.15
2016,3,28,12,45,151.5,334.0,2.5,10.0,457.5,384.57,307.53
2016,3,28,13,0,288.0,398.0,2.5,10.0,633.0,499.89,395.46
2016,3,28,13,15,614.5,255.0,2.45,9.5,743.0,532.35,420.57
2016,3,28,13,30,941.0,112.0,2.4,9.0,853.0,539.7,422.98
2016,3,28,13,45,718.5,197.0,2.4,9.0,752.5,456.66,355.43
2016,3,28,14,0,496.0,282.0,2.4,9.0,652.0,397.37,308.27
2016,3,28,14,15,248.0,195.0,2.35,9.0,380.0,229.37,178.0
2016,3,28,14,30,0.0,108.0,2.3,9.0,108.0,95.39,74.96
2016,3,28,14,45,442.5,103.5,2.3,9.0,381.5,158.02,108.88
2016,3,28,15,0,885.0,99.0,2.3,9.0,655.0,196.0,119.19
2016,3,28,15,15,867.5,96.5,2.25,9.0,609.5,139.52,78.27
2016,3,28,15,30,850.0,94.0,2.2,9.0,564.0,84.93,52.94
2016,3,28,15,45,826.5,90.0,2.2,9.0,514.0,64.48,52.34
2016,3,28,16,0,803.0,86.0,2.2,9.0,464.0,63.18,51.39
2016,3,28,16,15,769.5,82.0,2.1,8.5,410.5,61.75,50.4
2016,3,28,16,30,736.0,78.0,2.0,8.0,357.0,54.88,44.45
2016,3,28,16,45,691.0,71.5,1.95,8.0,302.5,51.62,41.61
2016,3,28,17,0,646.0,65.0,1.9,8.0,248.0,48.22,38.57
2016,3,28,17,15,572.5,57.5,1.8,7.5,194.5,43.75,34.48
2016,3,28,17,30,499.0,50.0,1.7,7.0,141.0,39.19,30.09
2016,3,28,17,45,380.5,39.0,1.6,6.5,94.5,31.25,22.39
2016,3,28,18,0,262.0,28.0,1.5,6.0,48.0,23.06,13.11
2016,3,28,18,15,131.0,14.0,1.45,5.5,24.0,12.73,0.0
2016,3,28,18,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,29,6,15,159.5,17.5,0.8,5.5,33.5,148.95,60.36
2016,3,29,6,30,319.0,35.0,0.8,6.0,67.0,294.31,240.61
2016,3,29,6,45,432.0,44.5,0.85,6.5,116.5,396.52,332.36
2016,3,29,7,0,545.0,54.0,0.9,7.0,166.0,505.89,423.24
2016,3,29,7,15,610.0,61.0,0.85,7.0,220.5,581.16,482.25
2016,3,29,7,30,675.0,68.0,0.8,7.0,275.0,658.42,539.66
2016,3,29,7,45,730.5,70.0,0.8,7.5,331.5,717.54,580.43
2016,3,29,8,0,786.0,72.0,0.8,8.0,388.0,782.53,623.89
2016,3,29,8,15,814.5,75.5,0.75,8.5,441.0,825.33,649.18
2016,3,29,8,30,843.0,79.0,0.7,9.0,494.0,866.07,672.5
2016,3,29,8,45,868.5,80.5,0.65,9.5,544.0,890.4,684.07
2016,3,29,9,0,894.0,82.0,0.6,10.0,594.0,920.82,699.75
2016,3,29,9,15,909.0,84.0,0.55,10.5,638.5,939.31,707.19
2016,3,29,9,30,924.0,86.0,0.5,11.0,683.0,954.46,712.61
2016,3,29,9,45,936.5,87.0,0.5,11.5,721.5,962.65,714.78
2016,3,29,10,0,949.0,88.0,0.5,12.0,760.0,967.22,714.87
2016,3,29,10,15,957.0,89.5,0.5,12.0,791.5,964.56,711.85
2016,3,29,10,30,965.0,91.0,0.5,12.0,823.0,958.15,706.73
2016,3,29,10,45,970.5,92.0,0.5,12.5,847.0,945.25,696.38
2016,3,29,11,0,976.0,93.0,0.5,13.0,871.0,928.69,683.94
2016,3,29,11,15,611.5,252.5,0.5,13.0,743.0,768.9,575.07
2016,3,29,11,30,247.0,412.0,0.5,13.0,615.0,587.68,443.2
2016,3,29,11,45,215.0,419.5,0.55,13.0,598.0,555.65,422.02
2016,3,29,12,0,183.0,427.0,0.6,13.0,581.0,524.63,399.56
2016,3,29,12,15,163.5,426.0,0.6,13.0,563.0,496.23,378.72
2016,3,29,12,30,144.0,425.0,0.6,13.0,545.0,468.86,358.5
2016,3,29,12,45,122.0,415.0,0.65,13.0,516.5,433.8,332.93
2016,3,29,13,0,100.0,405.0,0.7,13.0,488.0,402.3,309.81
2016,3,29,13,15,534.5,249.5,0.7,12.5,674.0,487.9,375.86
2016,3,29,13,30,969.0,94.0,0.7,12.0,860.0,540.3,410.4
2016,3,29,13,45,961.0,93.5,0.75,12.0,833.5,485.56,364.56
2016,3,29,14,0,953.0,93.0,0.8,12.0,807.0,430.1,317.71
2016,3,29,14,15,944.0,91.5,0.8,12.0,774.0,373.07,268.06
2016,3,29,14,30,935.0,90.0,0.8,12.0,741.0,315.92,217.56
2016,3,29,14,45,919.5,90.0,0.85,12.0,700.5,258.65,167.68
2016,3,29,15,0,904.0,90.0,0.9,12.0,660.0,202.38,121.19
2016,3,29,15,15,887.5,87.5,0.9,11.5,615.0,145.5,80.94
2016,3,29,15,30,871.0,85.0,0.9,11.0,570.0,90.24,55.36
2016,3,29,15,45,847.0,82.5,0.9,11.0,519.5,59.12,47.16
2016,3,29,16,0,823.0,80.0,0.9,11.0,469.0,58.71,47.02
2016,3,29,16,15,792.0,76.0,0.9,10.5,415.5,57.11,45.85
2016,3,29,16,30,761.0,72.0,0.9,10.0,362.0,55.46,44.63
2016,3,29,16,45,717.5,66.5,0.95,9.5,307.5,52.44,42.13
2016,3,29,17,0,674.0,61.0,1.0,9.0,253.0,45.1,35.6
2016,3,29,17,15,605.0,54.0,1.0,8.0,199.5,40.9,31.85
2016,3,29,17,30,536.0,47.0,1.0,7.0,146.0,36.6,27.79
2016,3,29,17,45,422.0,36.5,1.05,6.5,98.5,28.99,20.43
2016,3,29,18,0,308.0,26.0,1.1,6.0,51.0,21.13,11.85
2016,3,29,18,15,154.0,13.0,1.1,5.5,25.5,11.82,0.0
2016,3,29,18,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,0.75,4.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,3,30,6,15,173.0,17.0,0.65,5.5,35.5,159.07,84.96
2016,3,30,6,30,346.0,34.0,0.6,6.0,71.0,312.59,256.47
2016,3,30,6,45,444.0,44.5,0.6,6.5,120.0,406.52,339.66
2016,3,30,7,0,542.0,55.0,0.6,7.0,169.0,506.85,421.85
2016,3,30,7,15,605.5,62.0,0.6,7.0,223.0,581.06,479.7
2016,3,30,7,30,669.0,69.0,0.6,7.0,277.0,657.18,536.14
2016,3,30,7,45,713.0,73.5,0.65,7.5,331.5,714.99,576.28
2016,3,30,8,0,757.0,78.0,0.7,8.0,386.0,767.86,611.62
2016,3,30,8,15,786.5,82.0,0.7,8.5,438.0,811.66,638.7
2016,3,30,8,30,816.0,86.0,0.7,9.0,490.0,853.47,663.79
2016,3,30,8,45,838.0,88.5,0.7,9.5,539.0,884.33,680.91
2016,3,30,9,0,860.0,91.0,0.7,10.0,588.0,912.4,696.07
2016,3,30,9,15,875.5,93.5,0.75,10.5,631.5,922.55,700.25
2016,3,30,9,30,891.0,96.0,0.8,11.0,675.0,938.43,708.64
2016,3,30,9,45,903.5,97.5,0.85,11.5,713.5,947.01,712.21
2016,3,30,10,0,916.0,99.0,0.9,12.0,752.0,952.06,713.71
2016,3,30,10,15,924.0,100.5,0.9,12.0,783.0,949.41,710.68
2016,3,30,10,30,932.0,102.0,0.9,12.0,814.0,943.13,705.56
2016,3,30,10,45,938.5,102.5,0.95,12.5,837.5,930.84,696.37
2016,3,30,11,0,945.0,103.0,1.0,13.0,861.0,914.98,685.01
2016,3,30,11,15,948.0,104.0,1.0,13.0,876.5,893.18,670.22
2016,3,30,11,30,951.0,105.0,1.0,13.0,892.0,868.04,653.34
2016,3,30,11,45,641.5,252.5,1.05,13.0,785.5,744.16,565.69
2016,3,30,12,0,332.0,400.0,1.1,13.0,679.0,614.76,469.18
2016,3,30,12,15,324.5,402.0,1.1,13.0,674.0,590.83,452.58
2016,3,30,12,30,317.0,404.0,1.1,13.0,669.0,566.47,434.41
2016,3,30,12,45,634.5,253.5,1.1,13.0,777.5,615.21,473.31
2016,3,30,13,0,952.0,103.0,1.1,13.0,886.0,636.78,489.11
2016,3,30,13,15,948.0,102.0,1.1,13.0,868.5,587.23,449.45
2016,3,30,13,30,944.0,101.0,1.1,13.0,851.0,536.19,408.18
2016,3,30,13,45,668.5,215.0,1.15,13.0,737.5,452.53,343.58
2016,3,30,14,0,393.0,329.0,1.2,13.0,624.0,400.66,304.91
2016,3,30,14,15,653.0,212.5,1.2,12.5,679.0,364.43,269.56
2016,3,30,14,30,913.0,96.0,1.2,12.0,734.0,316.64,220.1
2016,3,30,14,45,900.5,94.0,1.25,12.0,694.5,259.64,169.99
2016,3,30,15,0,888.0,92.0,1.3,12.0,655.0,203.4,123.0
2016,3,30,15,15,871.0,89.5,1.3,11.5,610.0,147.35,82.84
2016,3,30,15,30,854.0,87.0,1.3,11.0,565.0,83.93,49.23
2016,3,30,15,45,831.5,84.0,1.35,11.0,515.5,59.93,47.87
2016,3,30,16,0,809.0,81.0,1.4,11.0,466.0,59.22,47.45
2016,3,30,16,15,778.0,77.0,1.4,10.5,413.0,57.66,46.33
2016,3,30,16,30,747.0,73.0,1.4,10.0,360.0,56.05,45.14
2016,3,30,16,45,701.5,67.5,1.45,10.0,306.0,53.07,42.59
2016,3,30,17,0,656.0,62.0,1.5,10.0,252.0,45.68,35.96
2016,3,30,17,15,587.5,55.0,1.45,9.0,199.0,41.53,32.28
2016,3,30,17,30,519.0,48.0,1.4,8.0,146.0,37.28,28.3
2016,3,30,17,45,403.0,38.0,1.35,7.5,99.0,30.17,21.42
2016,3,30,18,0,287.0,28.0,1.3,7.0,52.0,22.84,13.44
2016,3,30,18,15,143.5,14.0,1.25,6.5,26.0,12.73,0.0
2016,3,30,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,31,6,15,172.0,18.5,0.6,6.0,37.5,163.32,101.18
2016,3,31,6,30,344.0,37.0,0.6,6.0,75.0,315.72,260.24
2016,3,31,6,45,439.0,47.5,0.6,6.5,124.0,408.19,341.44
2016,3,31,7,0,534.0,58.0,0.6,7.0,173.0,506.55,421.88
2016,3,31,7,15,383.0,92.0,0.6,7.5,186.5,443.64,370.59
2016,3,31,7,30,232.0,126.0,0.6,8.0,200.0,358.24,299.64
2016,3,31,7,45,255.0,144.5,0.6,8.5,239.0,402.25,334.64
2016,3,31,8,0,278.0,163.0,0.6,9.0,278.0,446.31,367.33
2016,3,31,8,15,289.5,185.0,0.6,9.5,318.0,484.48,394.18
2016,3,31,8,30,301.0,207.0,0.6,10.0,358.0,521.41,419.48
2016,3,31,8,45,361.0,216.0,0.6,10.5,414.0,585.09,465.33
2016,3,31,9,0,421.0,225.0,0.6,11.0,470.0,665.84,521.26
2016,3,31,9,15,660.0,159.0,0.6,11.0,576.0,817.13,628.59
2016,3,31,9,30,899.0,93.0,0.6,11.0,682.0,944.74,710.12
2016,3,31,9,45,914.0,93.5,0.65,11.5,721.0,954.49,712.6
2016,3,31,10,0,929.0,94.0,0.7,12.0,760.0,960.71,714.9
2016,3,31,10,15,937.0,95.0,0.7,12.0,791.0,957.47,711.48
2016,3,31,10,30,945.0,96.0,0.7,12.0,822.0,950.57,706.02
2016,3,31,10,45,953.0,96.0,0.75,12.5,846.0,938.94,697.46
2016,3,31,11,0,961.0,96.0,0.8,13.0,870.0,923.65,686.7
2016,3,31,11,15,964.5,96.5,0.8,13.0,885.5,901.5,671.85
2016,3,31,11,30,968.0,97.0,0.8,13.0,901.0,875.95,654.9
2016,3,31,11,45,970.5,96.5,0.85,13.5,908.5,845.37,634.34
2016,3,31,12,0,973.0,96.0,0.9,14.0,916.0,811.7,611.66
2016,3,31,12,15,973.0,96.0,0.95,14.0,915.0,773.78,587.0
2016,3,31,12,30,973.0,96.0,1.0,14.0,914.0,733.21,558.1
2016,3,31,12,45,974.0,93.5,1.05,14.0,905.0,688.58,525.56
2016,3,31,13,0,975.0,91.0,1.1,14.0,896.0,641.65,490.31
2016,3,31,13,15,656.0,231.5,1.15,14.0,768.5,538.59,411.74
2016,3,31,13,30,337.0,372.0,1.2,14.0,641.0,461.29,352.98
2016,3,31,13,45,646.0,230.0,1.25,14.0,725.5,456.06,346.19
2016,3,31,14,0,955.0,88.0,1.3,14.0,810.0,430.89,318.91
2016,3,31,14,15,947.0,86.5,1.35,13.5,777.5,374.15,269.69
2016,3,31,14,30,939.0,85.0,1.4,13.0,745.0,317.19,219.47
2016,3,31,14,45,927.5,83.5,1.45,13.0,705.5,259.51,168.59
2016,3,31,15,0,916.0,82.0,1.5,13.0,666.0,202.45,120.66
2016,3,31,15,15,901.0,79.5,1.5,12.5,621.0,145.19,79.22
2016,3,31,15,30,886.0,77.0,1.5,12.0,576.0,89.39,51.91
2016,3,31,15,45,864.5,75.0,1.55,11.5,526.5,62.79,50.28
2016,3,31,16,0,843.0,73.0,1.6,11.0,477.0,53.55,42.38
2016,3,31,16,15,814.5,69.5,1.55,10.5,424.0,52.13,41.37
2016,3,31,16,30,786.0,66.0,1.5,10.0,371.0,50.67,40.29
2016,3,31,16,45,742.5,62.0,1.5,10.0,316.5,48.67,38.62
2016,3,31,17,0,699.0,58.0,1.5,10.0,262.0,46.68,36.87
2016,3,31,17,15,634.5,52.0,1.4,9.0,208.0,42.84,33.48
2016,3,31,17,30,570.0,46.0,1.3,8.0,154.0,35.66,26.85
2016,3,31,17,45,458.0,36.5,1.25,7.5,106.0,28.88,20.31
2016,3,31,18,0,346.0,27.0,1.2,7.0,58.0,21.9,12.86
2016,3,31,18,15,173.0,13.5,1.15,6.5,29.0,12.28,0.0
2016,3,31,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,1,6,15,195.0,18.0,0.9,6.0,41.0,179.43,122.39
2016,4,1,6,30,390.0,36.0,0.9,6.0,82.0,346.94,287.68
2016,4,1,6,45,484.5,45.0,0.9,6.5,132.0,438.98,368.36
2016,4,1,7,0,579.0,54.0,0.9,7.0,182.0,536.82,447.86
2016,4,1,7,15,637.0,60.5,0.9,7.5,236.0,607.52,501.9
2016,4,1,7,30,695.0,67.0,0.9,8.0,290.0,679.76,554.3
2016,4,1,7,45,738.0,70.5,0.9,8.5,344.5,731.7,589.31
2016,4,1,8,0,781.0,74.0,0.9,9.0,399.0,788.33,626.5
2016,4,1,8,15,808.0,77.5,0.9,9.5,451.0,829.78,651.72
2016,4,1,8,30,835.0,81.0,0.9,10.0,503.0,869.13,675.05
2016,4,1,8,45,856.5,83.0,0.9,10.5,551.5,899.16,691.6
2016,4,1,9,0,878.0,85.0,0.9,11.0,600.0,917.5,700.21
2016,4,1,9,15,892.5,87.0,0.9,11.0,643.5,935.32,709.95
2016,4,1,9,30,907.0,89.0,0.9,11.0,687.0,949.85,717.59
2016,4,1,9,45,918.5,90.5,0.9,11.5,725.0,957.58,719.6
2016,4,1,10,0,930.0,92.0,0.9,12.0,763.0,961.74,719.52
2016,4,1,10,15,937.5,93.5,0.85,12.0,793.5,958.59,715.17
2016,4,1,10,30,945.0,95.0,0.8,12.0,824.0,951.78,708.72
2016,4,1,10,45,951.0,95.5,0.8,12.5,847.5,938.91,698.29
2016,4,1,11,0,957.0,96.0,0.8,13.0,871.0,922.45,685.76
2016,4,1,11,15,960.0,96.5,0.75,13.0,886.0,899.94,669.74
2016,4,1,11,30,963.0,97.0,0.7,13.0,901.0,874.07,651.7
2016,4,1,11,45,965.0,97.0,0.7,13.5,908.5,843.71,630.53
2016,4,1,12,0,967.0,97.0,0.7,14.0,916.0,810.28,607.38
2016,4,1,12,15,966.5,97.0,0.7,14.0,914.5,772.18,582.14
2016,4,1,12,30,966.0,97.0,0.7,14.0,913.0,731.49,552.89
2016,4,1,12,45,965.5,95.5,0.7,14.5,904.0,687.08,519.38
2016,4,1,13,0,965.0,94.0,0.7,15.0,895.0,640.48,483.55
2016,4,1,13,15,961.0,93.5,0.7,15.0,877.0,590.87,445.44
2016,4,1,13,30,957.0,93.0,0.7,15.0,859.0,539.74,404.98
2016,4,1,13,45,951.5,92.0,0.7,15.0,834.0,486.26,361.43
2016,4,1,14,0,946.0,91.0,0.7,15.0,809.0,431.85,315.77
2016,4,1,14,15,937.5,89.5,0.7,14.5,776.0,375.39,267.81
2016,4,1,14,30,929.0,88.0,0.7,14.0,743.0,318.78,218.73
2016,4,1,14,45,918.0,86.0,0.75,14.0,704.0,261.35,168.9
2016,4,1,15,0,907.0,84.0,0.8,14.0,665.0,204.5,121.68
2016,4,1,15,15,891.5,82.0,0.8,13.5,620.0,148.03,80.98
2016,4,1,15,30,876.0,80.0,0.8,13.0,575.0,93.05,53.79
2016,4,1,15,45,855.0,77.0,0.85,13.0,525.5,64.02,51.03
2016,4,1,16,0,834.0,74.0,0.9,13.0,476.0,54.1,42.52
2016,4,1,16,15,805.5,70.5,0.95,12.5,423.5,52.72,41.56
2016,4,1,16,30,777.0,67.0,1.0,12.0,371.0,51.29,40.53
2016,4,1,16,45,734.5,62.5,1.05,11.5,316.5,48.94,38.62
2016,4,1,17,0,692.0,58.0,1.1,11.0,262.0,46.54,36.61
2016,4,1,17,15,628.5,52.0,1.1,10.0,208.5,42.71,33.24
2016,4,1,17,30,565.0,46.0,1.1,9.0,155.0,35.55,26.66
2016,4,1,17,45,456.5,36.5,1.15,8.5,107.0,28.78,20.17
2016,4,1,18,0,348.0,27.0,1.2,8.0,59.0,21.81,12.88
2016,4,1,18,15,174.0,13.5,1.2,7.5,29.5,10.81,0.0
2016,4,1,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,4,2,5,45,39.0,5.0,0.6,5.0,5.5,0.0,0.0
2016,4,2,6,0,78.0,10.0,0.6,5.0,11.0,55.44,0.0
2016,4,2,6,15,230.0,24.0,0.6,5.5,47.5,213.38,154.5
2016,4,2,6,30,382.0,38.0,0.6,6.0,84.0,345.18,285.94
2016,4,2,6,45,460.0,49.0,0.6,6.5,133.0,428.12,358.25
2016,4,2,7,0,538.0,60.0,0.6,7.0,182.0,515.7,429.24
2016,4,2,7,15,597.5,67.5,0.55,7.5,235.5,587.97,483.58
2016,4,2,7,30,657.0,75.0,0.5,8.0,289.0,661.83,535.98
2016,4,2,7,45,688.0,83.0,0.5,9.0,341.5,713.38,569.22
2016,4,2,8,0,719.0,91.0,0.5,10.0,394.0,763.9,600.56
2016,4,2,8,15,748.5,96.0,0.4,10.5,445.5,807.81,625.43
2016,4,2,8,30,778.0,101.0,0.3,11.0,497.0,844.7,644.72
2016,4,2,8,45,788.5,109.0,0.25,12.0,543.0,871.03,656.33
2016,4,2,9,0,799.0,117.0,0.2,13.0,589.0,894.3,665.89
2016,4,2,9,15,815.5,120.5,0.15,13.5,632.5,914.85,674.91
2016,4,2,9,30,832.0,124.0,0.1,14.0,676.0,932.17,681.96
2016,4,2,9,45,839.5,129.0,0.1,14.5,712.0,939.41,683.52
2016,4,2,10,0,847.0,134.0,0.1,15.0,748.0,943.14,683.17
2016,4,2,10,15,856.0,136.0,0.15,15.5,778.5,941.45,680.44
2016,4,2,10,30,865.0,138.0,0.2,16.0,809.0,936.2,675.83
2016,4,2,10,45,873.0,138.5,0.3,16.5,832.0,924.94,668.74
2016,4,2,11,0,881.0,139.0,0.4,17.0,855.0,910.16,659.74
2016,4,2,11,15,885.0,139.5,0.45,17.0,870.5,881.46,642.14
2016,4,2,11,30,889.0,140.0,0.5,17.0,886.0,857.47,627.71
2016,4,2,11,45,706.5,239.5,0.55,17.0,835.0,786.65,579.45
2016,4,2,12,0,524.0,339.0,0.6,17.0,784.0,708.5,523.96
2016,4,2,12,15,522.0,338.5,0.6,17.0,781.5,679.06,504.06
2016,4,2,12,30,520.0,338.0,0.6,17.0,779.0,648.35,482.33
2016,4,2,12,45,722.0,227.0,0.65,17.5,832.5,650.86,485.81
2016,4,2,13,0,924.0,116.0,0.7,18.0,886.0,637.35,476.1
2016,4,2,13,15,919.5,115.5,0.75,17.5,868.0,588.98,440.37
2016,4,2,13,30,915.0,115.0,0.8,17.0,850.0,539.25,402.58
2016,4,2,13,45,902.0,116.5,0.85,17.0,823.0,486.24,360.22
2016,4,2,14,0,889.0,118.0,0.9,17.0,796.0,433.07,316.35
2016,4,2,14,15,879.5,116.5,0.9,16.5,763.5,378.91,270.75
2016,4,2,14,30,870.0,115.0,0.9,16.0,731.0,318.36,219.37
2016,4,2,14,45,846.5,117.0,0.9,16.0,690.0,263.49,172.47
2016,4,2,15,0,823.0,119.0,0.9,16.0,649.0,210.75,129.39
2016,4,2,15,15,805.0,115.5,0.9,15.5,604.0,156.85,90.62
2016,4,2,15,30,787.0,112.0,0.9,15.0,559.0,105.01,64.12
2016,4,2,15,45,688.5,121.0,0.9,15.0,487.5,77.06,61.91
2016,4,2,16,0,590.0,130.0,0.9,15.0,416.0,85.89,69.86
2016,4,2,16,15,573.0,118.0,0.85,14.5,370.5,80.22,65.29
2016,4,2,16,30,556.0,106.0,0.8,14.0,325.0,74.15,60.32
2016,4,2,16,45,500.0,101.0,0.8,13.5,276.5,72.06,58.8
2016,4,2,17,0,444.0,96.0,0.8,13.0,228.0,69.73,56.94
2016,4,2,17,15,391.0,81.5,0.75,12.0,181.0,60.33,48.73
2016,4,2,17,30,338.0,67.0,0.7,11.0,134.0,50.54,39.89
2016,4,2,17,45,248.0,51.0,0.7,10.5,92.0,39.08,29.17
2016,4,2,18,0,158.0,35.0,0.7,10.0,50.0,27.23,17.51
2016,4,2,18,15,79.0,17.5,0.7,9.5,25.0,13.78,0.0
2016,4,2,18,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,4,3,5,45,32.5,5.5,0.65,5.5,6.5,0.0,0.0
2016,4,3,6,0,65.0,11.0,0.6,6.0,13.0,48.84,0.0
2016,4,3,6,15,207.0,26.5,0.6,6.5,50.0,202.18,151.61
2016,4,3,6,30,349.0,42.0,0.6,7.0,87.0,328.31,272.11
2016,4,3,6,45,440.0,52.5,0.6,7.5,136.5,419.47,350.52
2016,4,3,7,0,531.0,63.0,0.6,8.0,186.0,515.91,428.18
2016,4,3,7,15,590.5,71.0,0.6,8.5,239.5,588.86,483.11
2016,4,3,7,30,650.0,79.0,0.6,9.0,293.0,663.34,536.43
2016,4,3,7,45,692.5,84.0,0.6,9.5,347.5,720.57,574.73
2016,4,3,8,0,735.0,89.0,0.6,10.0,402.0,777.29,611.39
2016,4,3,8,15,764.0,93.0,0.55,10.5,453.5,814.7,632.52
2016,4,3,8,30,793.0,97.0,0.5,11.0,505.0,855.8,655.79
2016,4,3,8,45,813.5,101.0,0.5,11.5,553.5,886.79,672.66
2016,4,3,9,0,834.0,105.0,0.5,12.0,602.0,914.95,687.59
2016,4,3,9,15,849.5,108.0,0.5,12.5,645.5,934.22,696.64
2016,4,3,9,30,865.0,111.0,0.5,13.0,689.0,950.2,703.71
2016,4,3,9,45,874.0,114.5,0.55,13.5,725.5,957.25,706.3
2016,4,3,10,0,883.0,118.0,0.6,14.0,762.0,951.62,701.04
2016,4,3,10,15,891.5,120.0,0.6,14.0,793.0,949.69,698.74
2016,4,3,10,30,900.0,122.0,0.6,14.0,824.0,944.22,694.26
2016,4,3,10,45,902.5,125.5,0.6,14.5,846.0,931.38,683.99
2016,4,3,11,0,905.0,129.0,0.6,15.0,868.0,915.11,671.79
2016,4,3,11,15,720.5,229.0,0.6,15.0,824.5,844.47,624.34
2016,4,3,11,30,536.0,329.0,0.6,15.0,781.0,760.32,564.03
2016,4,3,11,45,721.0,233.5,0.65,15.5,846.0,793.84,590.76
2016,4,3,12,0,906.0,138.0,0.7,16.0,911.0,806.23,600.69
2016,4,3,12,15,714.0,239.0,0.7,16.0,848.5,729.24,543.87
2016,4,3,12,30,522.0,340.0,0.7,16.0,786.0,652.31,487.42
2016,4,3,12,45,711.0,238.5,0.75,16.0,837.5,655.05,492.3
2016,4,3,13,0,900.0,137.0,0.8,16.0,889.0,642.42,483.91
2016,4,3,13,15,895.5,136.0,0.85,15.5,871.5,594.4,448.21
2016,4,3,13,30,891.0,135.0,0.9,15.0,854.0,545.09,410.53
2016,4,3,13,45,886.0,132.0,0.95,15.0,828.5,489.65,366.2
2016,4,3,14,0,881.0,129.0,1.0,15.0,803.0,435.72,321.42
2016,4,3,14,15,871.5,127.0,1.0,14.5,770.5,380.59,274.78
2016,4,3,14,30,862.0,125.0,1.0,14.0,738.0,325.64,227.3
2016,4,3,14,45,857.5,118.0,1.05,14.0,700.5,268.38,177.55
2016,4,3,15,0,853.0,111.0,1.1,14.0,663.0,211.28,129.68
2016,4,3,15,15,836.0,107.5,1.1,13.5,617.5,155.82,89.01
2016,4,3,15,30,819.0,104.0,1.1,13.0,572.0,102.27,60.73
2016,4,3,15,45,807.5,96.5,1.15,13.0,524.5,68.23,54.69
2016,4,3,16,0,796.0,89.0,1.2,13.0,477.0,64.61,51.76
2016,4,3,16,15,765.5,84.5,1.2,12.5,424.5,62.92,50.56
2016,4,3,16,30,735.0,80.0,1.2,12.0,372.0,61.16,49.29
2016,4,3,16,45,696.0,74.0,1.3,11.5,318.5,52.85,42.11
2016,4,3,17,0,657.0,68.0,1.4,11.0,265.0,49.96,39.67
2016,4,3,17,15,592.0,60.5,1.3,10.0,211.5,45.61,35.87
2016,4,3,17,30,527.0,53.0,1.2,9.0,158.0,41.13,31.75
2016,4,3,17,45,416.0,42.5,1.2,8.5,110.0,33.74,24.67
2016,4,3,18,0,305.0,32.0,1.2,8.0,62.0,26.11,16.85
2016,4,3,18,15,152.5,16.0,1.15,7.5,31.0,12.91,0.0
2016,4,3,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
