Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,8.0,1.15,7.5,8.0,0.0,0.0
2016,4,4,6,0,0.0,16.0,1.2,8.0,16.0,14.55,0.0
2016,4,4,6,15,196.0,28.0,1.2,8.5,54.0,199.67,153.22
2016,4,4,6,30,392.0,40.0,1.2,9.0,92.0,356.99,296.21
2016,4,4,6,45,483.0,49.5,1.25,9.5,143.0,448.42,374.88
2016,4,4,7,0,574.0,59.0,1.3,10.0,194.0,545.22,452.86
2016,4,4,7,15,634.0,65.0,1.25,10.0,249.0,617.24,507.89
2016,4,4,7,30,694.0,71.0,1.2,10.0,304.0,690.82,561.4
2016,4,4,7,45,736.5,75.5,1.2,10.5,360.0,743.57,596.79
2016,4,4,8,0,779.0,80.0,1.2,11.0,416.0,801.25,634.59
2016,4,4,8,15,808.0,84.0,1.2,11.5,469.0,845.13,661.44
2016,4,4,8,30,837.0,88.0,1.2,12.0,522.0,886.93,686.36
2016,4,4,8,45,860.5,90.5,1.2,12.5,572.5,919.4,704.48
2016,4,4,9,0,884.0,93.0,1.2,13.0,623.0,939.81,714.4
2016,4,4,9,15,899.0,95.0,1.2,13.0,667.5,957.88,724.26
2016,4,4,9,30,914.0,97.0,1.2,13.0,712.0,972.63,732.04
2016,4,4,9,45,925.0,99.0,1.25,13.5,750.0,980.17,734.76
2016,4,4,10,0,936.0,101.0,1.3,14.0,788.0,984.08,735.35
2016,4,4,10,15,944.5,102.5,1.3,14.0,819.5,981.45,732.37
2016,4,4,10,30,953.0,104.0,1.3,14.0,851.0,975.11,727.22
2016,4,4,10,45,958.0,105.5,1.35,14.0,874.5,961.93,718.61
2016,4,4,11,0,963.0,107.0,1.4,14.0,898.0,945.13,707.78
2016,4,4,11,15,966.5,108.0,1.4,14.0,913.5,923.02,692.77
2016,4,4,11,30,970.0,109.0,1.4,14.0,929.0,897.49,675.6
2016,4,4,11,45,971.5,109.5,1.4,14.5,936.5,866.62,653.67
2016,4,4,12,0,973.0,110.0,1.4,15.0,944.0,832.71,629.76
2016,4,4,12,15,973.0,109.5,1.4,15.0,942.5,793.94,603.62
2016,4,4,12,30,973.0,109.0,1.4,15.0,941.0,752.58,573.46
2016,4,4,12,45,973.5,107.5,1.4,15.0,932.0,708.24,540.51
2016,4,4,13,0,974.0,106.0,1.4,15.0,923.0,661.64,505.05
2016,4,4,13,15,970.5,105.0,1.4,15.0,905.0,611.22,465.77
2016,4,4,13,30,967.0,104.0,1.4,15.0,887.0,559.26,424.14
2016,4,4,13,45,961.0,102.5,1.4,15.0,861.0,504.48,379.07
2016,4,4,14,0,955.0,101.0,1.4,15.0,835.0,448.84,331.95
2016,4,4,14,15,946.5,99.5,1.4,14.5,801.5,391.75,283.0
2016,4,4,14,30,938.0,98.0,1.4,14.0,768.0,334.52,232.9
2016,4,4,14,45,924.0,97.0,1.45,14.0,727.5,276.52,182.09
2016,4,4,15,0,910.0,96.0,1.5,14.0,687.0,219.42,134.05
2016,4,4,15,15,893.5,93.5,1.55,13.5,640.5,162.14,91.66
2016,4,4,15,30,877.0,91.0,1.6,13.0,594.0,97.45,54.43
2016,4,4,15,45,850.5,89.0,1.65,13.0,542.5,63.09,50.19
2016,4,4,16,0,824.0,87.0,1.7,13.0,491.0,63.23,50.54
2016,4,4,16,15,792.5,83.0,1.7,12.5,437.0,61.84,49.6
2016,4,4,16,30,761.0,79.0,1.7,12.0,383.0,60.41,48.61
2016,4,4,16,45,710.0,75.0,1.7,11.5,326.5,53.58,42.75
2016,4,4,17,0,659.0,71.0,1.7,11.0,270.0,52.22,41.7
2016,4,4,17,15,590.0,63.5,1.6,10.0,215.5,47.96,37.99
2016,4,4,17,30,521.0,56.0,1.5,9.0,161.0,43.58,33.97
2016,4,4,17,45,403.5,45.5,1.4,8.5,112.0,36.28,26.97
2016,4,4,18,0,286.0,35.0,1.3,8.0,63.0,28.78,19.27
2016,4,4,18,15,143.0,17.5,1.2,7.5,31.5,13.79,0.0
2016,4,4,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,5,5,45,90.5,7.0,0.9,5.5,10.0,6.37,0.0
2016,4,5,6,0,181.0,14.0,0.9,6.0,20.0,122.1,0.0
2016,4,5,6,15,336.5,25.0,0.85,6.5,62.0,289.8,228.25
2016,4,5,6,30,492.0,36.0,0.8,7.0,104.0,421.86,349.7
2016,4,5,6,45,571.0,44.0,0.8,8.0,156.0,499.88,414.77
2016,4,5,7,0,650.0,52.0,0.8,9.0,208.0,589.52,484.35
2016,4,5,7,15,702.5,57.0,0.7,9.5,263.5,657.58,533.01
2016,4,5,7,30,755.0,62.0,0.6,10.0,319.0,726.34,579.18
2016,4,5,7,45,788.5,66.5,0.55,10.5,374.0,778.55,611.83
2016,4,5,8,0,822.0,71.0,0.5,11.0,429.0,829.57,642.42
2016,4,5,8,15,847.0,74.5,0.5,11.5,481.5,870.09,665.79
2016,4,5,8,30,872.0,78.0,0.5,12.0,534.0,899.37,681.28
2016,4,5,8,45,891.5,80.0,0.55,13.0,583.5,928.04,696.13
2016,4,5,9,0,911.0,82.0,0.6,14.0,633.0,953.83,708.97
2016,4,5,9,15,924.5,84.0,0.6,14.5,676.5,970.88,716.34
2016,4,5,9,30,938.0,86.0,0.6,15.0,720.0,984.51,721.73
2016,4,5,9,45,947.5,88.0,0.65,15.5,757.5,990.82,723.79
2016,4,5,10,0,957.0,90.0,0.7,16.0,795.0,993.44,723.79
2016,4,5,10,15,964.0,91.0,0.7,16.5,825.5,988.91,718.37
2016,4,5,10,30,971.0,92.0,0.7,17.0,856.0,980.66,710.89
2016,4,5,10,45,975.5,93.0,0.75,17.5,879.0,966.46,700.97
2016,4,5,11,0,980.0,94.0,0.8,18.0,902.0,948.62,688.91
2016,4,5,11,15,982.5,94.5,0.8,18.0,917.0,925.02,673.59
2016,4,5,11,30,985.0,95.0,0.8,18.0,932.0,898.04,656.21
2016,4,5,11,45,986.5,95.0,0.85,18.5,938.5,866.52,635.59
2016,4,5,12,0,988.0,95.0,0.9,19.0,945.0,831.94,612.89
2016,4,5,12,15,987.5,95.0,0.9,19.0,943.5,793.0,587.57
2016,4,5,12,30,987.0,95.0,0.9,19.0,942.0,751.45,558.79
2016,4,5,12,45,984.0,95.0,0.95,19.0,932.0,705.89,526.59
2016,4,5,13,0,981.0,95.0,1.0,19.0,922.0,658.27,491.94
2016,4,5,13,15,977.5,94.0,1.0,19.0,903.5,607.72,453.6
2016,4,5,13,30,974.0,93.0,1.0,19.0,885.0,555.6,412.89
2016,4,5,13,45,968.5,92.0,1.0,19.5,859.5,501.27,368.52
2016,4,5,14,0,963.0,91.0,1.0,20.0,834.0,446.01,322.19
2016,4,5,14,15,955.0,89.5,0.95,19.5,800.5,388.83,274.2
2016,4,5,14,30,947.0,88.0,0.9,19.0,767.0,331.45,225.05
2016,4,5,14,45,935.5,86.5,0.9,19.0,727.5,273.32,175.15
2016,4,5,15,0,924.0,85.0,0.9,19.0,688.0,215.83,127.63
2016,4,5,15,15,909.5,82.5,0.9,18.5,642.5,158.18,85.53
2016,4,5,15,30,895.0,80.0,0.9,18.0,597.0,101.95,55.58
2016,4,5,15,45,874.0,77.5,0.9,18.0,546.5,64.42,50.27
2016,4,5,16,0,853.0,75.0,0.9,18.0,496.0,54.62,42.05
2016,4,5,16,15,825.0,71.5,0.85,17.5,442.5,53.26,41.14
2016,4,5,16,30,797.0,68.0,0.8,17.0,389.0,51.86,40.15
2016,4,5,16,45,756.5,64.0,0.8,16.5,334.0,49.93,38.68
2016,4,5,17,0,716.0,60.0,0.8,16.0,279.0,47.99,37.13
2016,4,5,17,15,654.5,54.0,0.8,15.0,224.0,44.2,33.9
2016,4,5,17,30,593.0,48.0,0.8,14.0,169.0,36.94,27.4
2016,4,5,17,45,489.5,39.0,0.8,13.0,119.5,30.65,21.55
2016,4,5,18,0,386.0,30.0,0.8,12.0,70.0,24.19,15.13
2016,4,5,18,15,193.0,15.0,0.75,11.5,35.0,11.91,0.0
2016,4,5,18,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,6,5,45,77.0,8.0,0.95,10.0,11.0,50.94,0.0
2016,4,6,6,0,154.0,16.0,1.0,11.0,22.0,136.73,0.0
2016,4,6,6,15,305.0,28.0,1.0,11.5,63.5,274.08,215.17
2016,4,6,6,30,456.0,40.0,1.0,12.0,105.0,403.77,330.8
2016,4,6,6,45,540.5,48.5,1.0,13.0,157.5,492.02,403.17
2016,4,6,7,0,625.0,57.0,1.0,14.0,210.0,585.03,474.27
2016,4,6,7,15,678.5,62.5,0.95,14.5,265.0,653.01,522.93
2016,4,6,7,30,732.0,68.0,0.9,15.0,320.0,717.23,566.3
2016,4,6,7,45,766.5,73.0,0.9,15.5,375.0,770.46,600.51
2016,4,6,8,0,801.0,78.0,0.9,16.0,430.0,822.53,632.77
2016,4,6,8,15,826.5,81.5,0.9,16.5,482.5,863.09,656.26
2016,4,6,8,30,852.0,85.0,0.9,17.0,535.0,901.41,677.85
2016,4,6,8,45,869.0,88.5,0.9,18.0,583.0,929.33,690.97
2016,4,6,9,0,886.0,92.0,0.9,19.0,631.0,944.98,696.11
2016,4,6,9,15,899.5,94.5,0.85,19.5,674.5,962.23,702.81
2016,4,6,9,30,913.0,97.0,0.8,20.0,718.0,976.12,707.36
2016,4,6,9,45,920.0,100.5,0.75,20.5,754.5,981.55,706.68
2016,4,6,10,0,927.0,104.0,0.7,21.0,791.0,983.34,703.99
2016,4,6,10,15,934.0,105.5,0.65,21.5,821.0,979.29,697.88
2016,4,6,10,30,941.0,107.0,0.6,22.0,851.0,971.59,689.8
2016,4,6,10,45,760.0,204.5,0.6,23.0,816.5,904.57,644.87
2016,4,6,11,0,579.0,302.0,0.6,24.0,782.0,817.98,584.0
2016,4,6,11,15,763.5,208.0,0.55,24.0,852.5,864.8,617.61
2016,4,6,11,30,948.0,114.0,0.5,24.0,923.0,888.26,630.35
2016,4,6,11,45,947.0,115.5,0.45,24.5,928.5,856.88,607.96
2016,4,6,12,0,946.0,117.0,0.4,25.0,934.0,822.66,584.68
2016,4,6,12,15,944.5,117.0,0.4,25.0,932.0,784.08,560.52
2016,4,6,12,30,943.0,117.0,0.4,25.0,930.0,743.1,532.87
2016,4,6,12,45,723.5,228.5,0.4,25.0,848.0,658.34,472.87
2016,4,6,13,0,504.0,340.0,0.4,25.0,766.0,582.76,419.11
2016,4,6,13,15,458.5,345.0,0.4,25.0,726.5,530.54,382.77
2016,4,6,13,30,413.0,350.0,0.4,25.0,687.0,481.74,348.0
2016,4,6,13,45,455.5,322.0,0.4,25.0,683.5,450.79,324.79
2016,4,6,14,0,498.0,294.0,0.4,25.0,680.0,415.72,297.34
2016,4,6,14,15,435.5,304.0,0.4,25.0,631.5,368.89,262.35
2016,4,6,14,30,373.0,314.0,0.4,25.0,583.0,334.8,237.0
2016,4,6,14,45,454.5,266.5,0.4,25.0,576.5,286.24,196.8
2016,4,6,15,0,536.0,219.0,0.4,25.0,570.0,236.2,155.08
2016,4,6,15,15,521.5,207.0,0.4,25.0,529.5,191.23,123.33
2016,4,6,15,30,507.0,195.0,0.4,25.0,489.0,148.17,98.79
2016,4,6,15,45,495.5,180.0,0.4,25.5,447.5,115.39,90.58
2016,4,6,16,0,484.0,165.0,0.4,26.0,406.0,108.4,85.1
2016,4,6,16,15,502.0,141.0,0.45,25.0,367.0,95.19,74.85
2016,4,6,16,30,520.0,117.0,0.5,24.0,328.0,81.19,63.72
2016,4,6,16,45,472.0,109.5,0.6,23.0,280.5,77.45,61.07
2016,4,6,17,0,424.0,102.0,0.7,22.0,233.0,73.57,58.14
2016,4,6,17,15,378.0,86.5,0.8,21.0,186.5,63.64,49.83
2016,4,6,17,30,332.0,71.0,0.9,20.0,140.0,53.27,40.84
2016,4,6,17,45,258.5,54.0,1.0,19.0,98.5,41.2,30.07
2016,4,6,18,0,185.0,37.0,1.1,18.0,57.0,28.69,18.52
2016,4,6,18,15,92.5,18.5,1.05,17.0,28.5,14.5,1.02
2016,4,6,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,7.5,0.75,10.5,7.5,6.82,0.0
2016,4,7,6,0,0.0,15.0,0.8,11.0,15.0,13.22,0.0
2016,4,7,6,15,47.5,35.0,0.8,11.0,42.0,86.03,65.51
2016,4,7,6,30,95.0,55.0,0.8,11.0,69.0,144.65,118.71
2016,4,7,6,45,122.0,77.0,0.8,11.5,103.0,193.46,161.42
2016,4,7,7,0,149.0,99.0,0.8,12.0,137.0,242.68,203.09
2016,4,7,7,15,173.5,119.5,0.85,12.0,173.0,288.34,240.91
2016,4,7,7,30,198.0,140.0,0.9,12.0,209.0,334.66,278.14
2016,4,7,7,45,242.0,159.0,0.95,12.0,257.0,412.62,339.46
2016,4,7,8,0,286.0,178.0,1.0,12.0,305.0,475.7,387.52
2016,4,7,8,15,430.5,165.0,1.0,12.0,381.5,608.49,488.71
2016,4,7,8,30,575.0,152.0,1.0,12.0,458.0,735.75,580.1
2016,4,7,8,45,397.5,217.0,1.0,12.5,437.5,642.98,505.06
2016,4,7,9,0,220.0,282.0,1.0,13.0,417.0,516.89,406.73
2016,4,7,9,15,320.0,280.0,0.95,13.0,491.5,621.01,484.82
2016,4,7,9,30,420.0,278.0,0.9,13.0,566.0,723.12,556.17
2016,4,7,9,45,453.0,280.0,0.9,13.5,605.0,749.83,571.79
2016,4,7,10,0,486.0,282.0,0.9,14.0,644.0,774.16,586.53
2016,4,7,10,15,455.0,308.0,0.9,14.0,657.0,761.3,575.22
2016,4,7,10,30,424.0,334.0,0.9,14.0,670.0,746.14,562.94
2016,4,7,10,45,443.0,337.0,0.9,14.5,697.5,751.44,565.19
2016,4,7,11,0,462.0,340.0,0.9,15.0,725.0,754.03,565.33
2016,4,7,11,15,469.5,346.5,0.85,15.0,743.5,747.34,559.34
2016,4,7,11,30,477.0,353.0,0.8,15.0,762.0,738.22,551.81
2016,4,7,11,45,494.0,340.5,0.8,15.0,767.0,717.22,537.39
2016,4,7,12,0,511.0,328.0,0.8,15.0,772.0,693.89,521.34
2016,4,7,12,15,439.5,364.0,0.8,15.0,745.0,646.63,486.57
2016,4,7,12,30,368.0,400.0,0.8,15.0,718.0,601.7,453.46
2016,4,7,12,45,340.0,405.0,0.85,15.0,696.5,564.41,426.84
2016,4,7,13,0,312.0,410.0,0.9,15.0,675.0,528.55,400.77
2016,4,7,13,15,325.5,397.0,0.9,15.0,668.5,502.84,381.67
2016,4,7,13,30,339.0,384.0,0.9,15.0,662.0,475.78,360.97
2016,4,7,13,45,272.0,384.5,0.9,15.0,603.5,421.79,320.41
2016,4,7,14,0,205.0,385.0,0.9,15.0,545.0,380.92,289.84
2016,4,7,14,15,145.0,362.0,0.9,14.5,473.0,327.18,250.37
2016,4,7,14,30,85.0,339.0,0.9,14.0,401.0,288.98,223.02
2016,4,7,14,45,63.5,307.0,0.9,14.0,352.5,252.74,195.85
2016,4,7,15,0,42.0,275.0,0.9,14.0,304.0,219.65,171.19
2016,4,7,15,15,85.5,271.5,0.9,14.0,323.5,214.52,166.0
2016,4,7,15,30,129.0,268.0,0.9,14.0,343.0,193.33,149.66
2016,4,7,15,45,130.0,244.5,0.9,14.0,314.5,169.44,140.83
2016,4,7,16,0,131.0,221.0,0.9,14.0,286.0,155.93,129.97
2016,4,7,16,15,74.0,184.5,0.85,13.5,220.5,140.84,117.79
2016,4,7,16,30,17.0,148.0,0.8,13.0,155.0,121.81,102.01
2016,4,7,16,45,11.0,128.0,0.8,13.0,132.5,105.99,88.6
2016,4,7,17,0,5.0,108.0,0.8,13.0,110.0,90.02,74.8
2016,4,7,17,15,2.5,87.0,0.75,12.5,88.0,73.21,60.09
2016,4,7,17,30,0.0,66.0,0.7,12.0,66.0,56.22,44.87
2016,4,7,17,45,0.0,46.5,0.7,12.0,46.5,40.17,30.13
2016,4,7,18,0,0.0,27.0,0.7,12.0,27.0,23.81,14.96
2016,4,7,18,15,0.0,13.5,0.65,11.5,13.5,11.88,0.85
2016,4,7,18,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,7,18,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,6.5,0.6,9.5,6.5,5.91,0.0
2016,4,8,6,0,0.0,13.0,0.5,10.0,13.0,11.44,0.0
2016,4,8,6,15,9.0,33.0,0.5,10.0,34.5,39.18,27.05
2016,4,8,6,30,18.0,53.0,0.5,10.0,56.0,74.72,58.75
2016,4,8,6,45,32.0,75.5,0.5,10.5,82.5,111.49,91.06
2016,4,8,7,0,46.0,98.0,0.5,11.0,109.0,147.79,122.25
2016,4,8,7,15,59.0,120.0,0.5,11.0,138.5,182.53,151.49
2016,4,8,7,30,72.0,142.0,0.5,11.0,168.0,217.39,180.08
2016,4,8,7,45,58.0,160.5,0.5,11.5,183.5,224.5,184.2
2016,4,8,8,0,44.0,179.0,0.5,12.0,199.0,230.72,187.59
2016,4,8,8,15,27.5,181.0,0.45,12.0,194.0,213.63,172.43
2016,4,8,8,30,11.0,183.0,0.4,12.0,189.0,183.62,147.06
2016,4,8,8,45,5.5,146.5,0.4,12.5,149.5,139.33,110.51
2016,4,8,9,0,0.0,110.0,0.4,13.0,110.0,98.37,76.5
2016,4,8,9,15,17.5,195.0,0.4,13.0,207.5,196.81,156.66
2016,4,8,9,30,35.0,280.0,0.4,13.0,305.0,314.48,247.6
2016,4,8,9,45,68.5,320.5,0.4,13.0,371.0,385.92,300.92
2016,4,8,10,0,102.0,361.0,0.4,13.0,437.0,455.77,351.93
2016,4,8,10,15,88.5,369.5,0.4,13.0,437.5,446.05,342.94
2016,4,8,10,30,75.0,378.0,0.4,13.0,438.0,436.34,334.91
2016,4,8,10,45,42.5,297.5,0.45,13.0,332.0,320.74,248.63
2016,4,8,11,0,10.0,217.0,0.5,13.0,226.0,204.29,159.13
2016,4,8,11,15,13.5,252.0,0.5,13.0,264.0,238.42,186.29
2016,4,8,11,30,17.0,287.0,0.5,13.0,302.0,271.86,211.7
2016,4,8,11,45,18.0,288.0,0.5,13.0,304.0,271.79,211.31
2016,4,8,12,0,19.0,289.0,0.5,13.0,306.0,271.59,211.09
2016,4,8,12,15,20.5,305.5,0.5,13.0,323.5,285.22,221.43
2016,4,8,12,30,22.0,322.0,0.5,13.0,341.0,298.29,231.21
2016,4,8,12,45,23.0,318.0,0.55,13.0,338.0,292.87,227.19
2016,4,8,13,0,24.0,314.0,0.6,13.0,335.0,285.09,221.5
2016,4,8,13,15,38.0,342.5,0.6,13.0,375.0,311.26,241.55
2016,4,8,13,30,52.0,371.0,0.6,13.0,415.0,334.43,258.8
2016,4,8,13,45,28.5,270.5,0.65,13.0,294.5,239.63,186.6
2016,4,8,14,0,5.0,170.0,0.7,13.0,174.0,150.35,117.26
2016,4,8,14,15,3.5,163.5,0.7,13.0,167.0,143.67,112.42
2016,4,8,14,30,2.0,157.0,0.7,13.0,160.0,137.19,107.44
2016,4,8,14,45,1.0,85.5,0.7,13.0,87.0,76.07,57.81
2016,4,8,15,0,0.0,14.0,0.7,13.0,14.0,12.37,4.81
2016,4,8,15,15,0.0,12.5,0.65,12.5,12.5,11.03,3.75
2016,4,8,15,30,0.0,11.0,0.6,12.0,11.0,9.7,2.65
2016,4,8,15,45,0.0,45.5,0.6,12.0,45.5,40.2,30.26
2016,4,8,16,0,0.0,80.0,0.6,12.0,80.0,70.81,57.42
2016,4,8,16,15,0.0,81.0,0.55,11.5,81.0,71.68,58.46
2016,4,8,16,30,0.0,82.0,0.5,11.0,82.0,72.17,59.22
2016,4,8,16,45,0.0,70.0,0.5,11.0,70.0,61.89,50.24
2016,4,8,17,0,0.0,58.0,0.5,11.0,58.0,51.23,40.81
2016,4,8,17,15,0.0,46.5,0.45,10.5,46.5,41.02,31.71
2016,4,8,17,30,0.0,35.0,0.4,10.0,35.0,30.84,22.44
2016,4,8,17,45,0.0,24.5,0.4,10.0,24.5,21.56,13.8
2016,4,8,18,0,0.0,14.0,0.4,10.0,14.0,12.3,5.14
2016,4,8,18,15,0.0,7.0,0.4,10.0,7.0,6.14,0.0
2016,4,8,18,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,8,18,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,2.5,0.4,9.0,2.5,2.27,0.0
2016,4,9,6,0,0.0,5.0,0.4,9.0,5.0,4.38,0.0
2016,4,9,6,15,0.0,13.5,0.4,9.0,13.5,11.86,4.31
2016,4,9,6,30,0.0,22.0,0.4,9.0,22.0,19.35,11.13
2016,4,9,6,45,0.0,32.5,0.4,9.5,32.5,28.63,19.39
2016,4,9,7,0,0.0,43.0,0.4,10.0,43.0,37.92,27.54
2016,4,9,7,15,0.0,54.0,0.4,10.5,54.0,47.67,35.93
2016,4,9,7,30,0.0,65.0,0.4,11.0,65.0,57.44,44.15
2016,4,9,7,45,0.0,40.5,0.45,11.5,40.5,35.72,25.26
2016,4,9,8,0,0.0,16.0,0.5,12.0,16.0,14.09,6.52
2016,4,9,8,15,2.5,93.0,0.5,12.0,95.0,85.15,67.04
2016,4,9,8,30,5.0,170.0,0.5,12.0,174.0,164.16,131.83
2016,4,9,8,45,35.5,221.5,0.5,12.0,244.5,260.58,209.24
2016,4,9,9,0,66.0,273.0,0.5,12.0,315.0,344.74,274.08
2016,4,9,9,15,49.0,275.5,0.5,12.0,307.5,326.8,258.24
2016,4,9,9,30,32.0,278.0,0.5,12.0,300.0,309.25,243.63
2016,4,9,9,45,83.5,324.0,0.5,12.5,386.0,403.74,315.88
2016,4,9,10,0,135.0,370.0,0.5,13.0,472.0,511.78,393.96
2016,4,9,10,15,92.0,363.0,0.5,13.0,434.0,442.34,340.53
2016,4,9,10,30,49.0,356.0,0.5,13.0,396.0,389.93,300.7
2016,4,9,10,45,74.0,385.5,0.5,13.0,447.5,436.78,335.93
2016,4,9,11,0,99.0,415.0,0.5,13.0,499.0,481.4,368.0
2016,4,9,11,15,101.5,423.5,0.5,13.0,510.5,484.0,369.0
2016,4,9,11,30,104.0,432.0,0.5,13.0,522.0,485.87,369.97
2016,4,9,11,45,85.0,423.5,0.5,13.0,497.5,454.32,346.44
2016,4,9,12,0,66.0,415.0,0.5,13.0,473.0,424.16,324.17
2016,4,9,12,15,55.5,401.0,0.5,13.0,450.0,396.81,304.08
2016,4,9,12,30,45.0,387.0,0.5,13.0,427.0,370.67,284.76
2016,4,9,12,45,82.5,409.0,0.5,13.0,480.5,406.36,311.82
2016,4,9,13,0,120.0,431.0,0.5,13.0,534.0,435.09,332.65
2016,4,9,13,15,96.0,411.0,0.5,13.0,492.5,397.22,304.19
2016,4,9,13,30,72.0,391.0,0.5,13.0,451.0,359.82,276.59
2016,4,9,13,45,89.5,387.0,0.5,13.0,459.0,355.61,273.52
2016,4,9,14,0,107.0,383.0,0.5,13.0,467.0,349.27,268.29
2016,4,9,14,15,113.0,367.5,0.5,12.5,453.5,328.88,252.91
2016,4,9,14,30,119.0,352.0,0.5,12.0,440.0,299.23,230.28
2016,4,9,14,45,139.0,334.0,0.55,12.0,431.0,278.72,213.69
2016,4,9,15,0,159.0,316.0,0.6,12.0,422.0,256.23,195.4
2016,4,9,15,15,100.0,278.5,0.6,12.0,343.5,221.25,171.2
2016,4,9,15,30,41.0,241.0,0.6,12.0,265.0,184.04,145.26
2016,4,9,15,45,52.0,227.0,0.6,12.0,255.0,169.14,141.34
2016,4,9,16,0,63.0,213.0,0.6,12.0,245.0,159.47,133.68
2016,4,9,16,15,31.5,161.5,0.6,11.5,177.5,126.62,106.19
2016,4,9,16,30,0.0,110.0,0.6,11.0,110.0,94.19,78.52
2016,4,9,16,45,0.0,94.5,0.6,11.0,94.5,81.42,67.58
2016,4,9,17,0,0.0,79.0,0.6,11.0,79.0,68.53,56.28
2016,4,9,17,15,0.0,63.5,0.55,10.5,63.5,55.52,44.76
2016,4,9,17,30,0.0,48.0,0.5,10.0,48.0,42.38,32.86
2016,4,9,17,45,0.0,34.5,0.5,10.0,34.5,30.42,21.76
2016,4,9,18,0,0.0,21.0,0.5,10.0,21.0,18.48,10.59
2016,4,9,18,15,0.0,10.5,0.5,9.5,10.5,9.22,0.46
2016,4,9,18,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,9,18,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,4,9,19,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,0.45,8.5,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,3.5,0.7,8.5,3.5,3.18,0.0
2016,4,10,6,0,0.0,7.0,0.7,9.0,7.0,6.14,0.0
2016,4,10,6,15,0.0,17.5,0.7,9.0,17.5,15.39,7.32
2016,4,10,6,30,0.0,28.0,0.7,9.0,28.0,24.66,15.72
2016,4,10,6,45,0.0,40.5,0.75,9.5,40.5,35.72,25.53
2016,4,10,7,0,0.0,53.0,0.8,10.0,53.0,46.8,35.21
2016,4,10,7,15,0.0,66.5,0.8,10.0,66.5,59.14,45.87
2016,4,10,7,30,0.0,80.0,0.8,10.0,80.0,71.94,56.74
2016,4,10,7,45,0.0,52.0,0.8,10.0,52.0,45.91,34.18
2016,4,10,8,0,0.0,24.0,0.8,10.0,24.0,21.15,12.71
2016,4,10,8,15,0.0,61.0,0.8,10.0,61.0,53.92,40.83
2016,4,10,8,30,0.0,98.0,0.8,10.0,98.0,87.36,68.95
2016,4,10,8,45,0.0,83.5,0.85,10.0,83.5,73.97,57.38
2016,4,10,9,0,0.0,69.0,0.9,10.0,69.0,61.1,46.39
2016,4,10,9,15,0.0,81.0,0.9,10.0,81.0,71.81,55.28
2016,4,10,9,30,0.0,93.0,0.9,10.0,93.0,82.53,64.08
2016,4,10,9,45,0.0,92.5,0.95,10.5,92.5,82.12,63.45
2016,4,10,10,0,0.0,92.0,1.0,11.0,92.0,81.71,62.87
2016,4,10,10,15,0.0,75.5,1.0,11.0,75.5,67.04,50.6
2016,4,10,10,30,0.0,59.0,1.0,11.0,59.0,52.38,38.35
2016,4,10,10,45,0.0,97.0,1.05,11.0,97.5,86.36,66.48
2016,4,10,11,0,0.0,135.0,1.1,11.0,136.0,120.67,94.46
2016,4,10,11,15,0.0,123.5,1.1,11.0,124.0,110.19,85.76
2016,4,10,11,30,0.0,112.0,1.1,11.0,112.0,99.8,77.24
2016,4,10,11,45,1.0,128.0,1.15,11.0,129.0,114.83,89.55
2016,4,10,12,0,2.0,144.0,1.2,11.0,146.0,129.68,101.61
2016,4,10,12,15,1.0,121.0,1.2,11.0,122.0,108.31,84.15
2016,4,10,12,30,0.0,98.0,1.2,11.0,98.0,87.14,66.84
2016,4,10,12,45,0.0,93.0,1.3,11.0,93.0,82.69,63.24
2016,4,10,13,0,0.0,88.0,1.4,11.0,88.0,78.25,59.63
2016,4,10,13,15,0.0,81.5,1.4,11.0,81.5,72.48,54.91
2016,4,10,13,30,0.0,75.0,1.4,11.0,75.0,66.66,50.15
2016,4,10,13,45,0.0,101.5,1.45,11.0,101.5,90.02,69.56
2016,4,10,14,0,0.0,128.0,1.5,11.0,128.0,112.81,88.4
2016,4,10,14,15,0.5,136.5,1.5,10.5,136.5,120.02,94.58
2016,4,10,14,30,1.0,145.0,1.5,10.0,145.0,126.98,100.64
2016,4,10,14,45,0.5,122.5,1.5,10.0,122.5,107.71,84.92
2016,4,10,15,0,0.0,100.0,1.5,10.0,100.0,88.48,69.17
2016,4,10,15,15,0.0,88.0,1.45,10.0,88.0,78.01,60.6
2016,4,10,15,30,0.0,76.0,1.4,10.0,76.0,67.3,51.76
2016,4,10,15,45,0.0,71.0,1.4,10.0,71.0,62.83,50.53
2016,4,10,16,0,0.0,66.0,1.4,10.0,66.0,58.36,46.74
2016,4,10,16,15,0.0,46.5,1.3,9.5,46.5,41.05,31.48
2016,4,10,16,30,0.0,27.0,1.2,9.0,27.0,23.79,16.04
2016,4,10,16,45,0.0,23.0,1.15,9.0,23.0,20.25,12.89
2016,4,10,17,0,0.0,19.0,1.1,9.0,19.0,16.71,9.69
2016,4,10,17,15,0.0,15.0,1.0,8.5,15.0,13.18,6.48
2016,4,10,17,30,0.0,11.0,0.9,8.0,11.0,9.66,3.23
2016,4,10,17,45,0.0,8.0,0.85,8.0,8.0,7.02,0.73
2016,4,10,18,0,0.0,5.0,0.8,8.0,5.0,4.38,0.0
2016,4,10,18,15,0.0,2.5,0.75,8.0,2.5,2.19,0.0
2016,4,10,18,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,10,18,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,10,19,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,11,5,45,52.5,12.5,0.65,7.5,15.5,41.92,0.0
2016,4,11,6,0,105.0,25.0,0.6,8.0,31.0,115.75,72.34
2016,4,11,6,15,213.0,42.0,0.55,8.5,71.5,233.12,190.79
2016,4,11,6,30,321.0,59.0,0.5,9.0,112.0,336.97,280.59
2016,4,11,6,45,160.5,70.0,0.5,9.5,96.5,222.92,186.98
2016,4,11,7,0,0.0,81.0,0.5,10.0,81.0,77.59,61.3
2016,4,11,7,15,0.0,101.0,0.5,10.0,101.0,97.3,78.48
2016,4,11,7,30,0.0,121.0,0.5,10.0,121.0,116.68,94.61
2016,4,11,7,45,0.0,130.5,0.5,10.0,130.5,124.02,100.37
2016,4,11,8,0,0.0,140.0,0.5,10.0,140.0,131.74,106.4
2016,4,11,8,15,29.5,186.0,0.5,10.0,202.5,220.55,179.96
2016,4,11,8,30,59.0,232.0,0.5,10.0,265.0,298.8,242.03
2016,4,11,8,45,418.0,179.0,0.55,10.5,440.0,621.94,495.19
2016,4,11,9,0,777.0,126.0,0.6,11.0,615.0,901.88,686.29
2016,4,11,9,15,547.5,220.5,0.6,11.5,576.5,789.45,601.48
2016,4,11,9,30,318.0,315.0,0.6,12.0,538.0,655.13,501.26
2016,4,11,9,45,319.5,333.0,0.6,12.5,566.5,669.31,510.63
2016,4,11,10,0,321.0,351.0,0.6,13.0,595.0,681.59,516.76
2016,4,11,10,15,276.0,376.0,0.6,13.0,591.5,656.09,496.52
2016,4,11,10,30,231.0,401.0,0.6,13.0,588.0,616.11,466.9
2016,4,11,10,45,120.0,301.5,0.65,13.0,399.0,406.17,314.41
2016,4,11,11,0,9.0,202.0,0.7,13.0,210.0,189.64,147.54
2016,4,11,11,15,6.0,174.0,0.7,13.0,179.5,160.93,125.62
2016,4,11,11,30,3.0,146.0,0.7,13.0,149.0,132.79,103.1
2016,4,11,11,45,12.0,233.5,0.75,13.5,245.0,218.08,170.65
2016,4,11,12,0,21.0,321.0,0.8,14.0,341.0,301.68,234.28
2016,4,11,12,15,17.0,283.0,0.8,13.5,298.5,263.0,204.53
2016,4,11,12,30,13.0,245.0,0.8,13.0,256.0,225.27,175.86
2016,4,11,12,45,21.5,297.0,0.8,13.0,315.5,274.08,213.93
2016,4,11,13,0,30.0,349.0,0.8,13.0,375.0,317.68,246.94
2016,4,11,13,15,31.0,341.0,0.8,13.0,367.5,306.48,238.18
2016,4,11,13,30,32.0,333.0,0.8,13.0,360.0,295.32,229.79
2016,4,11,13,45,153.0,352.5,0.8,13.0,474.0,353.29,273.39
2016,4,11,14,0,274.0,372.0,0.8,13.0,588.0,393.93,301.09
2016,4,11,14,15,268.5,360.0,0.8,13.0,564.5,361.71,274.96
2016,4,11,14,30,263.0,348.0,0.8,13.0,541.0,330.16,249.68
2016,4,11,14,45,205.5,333.0,0.8,13.0,479.0,294.43,223.07
2016,4,11,15,0,148.0,318.0,0.8,13.0,417.0,256.6,195.77
2016,4,11,15,15,160.5,295.5,0.8,13.0,396.5,229.33,174.59
2016,4,11,15,30,173.0,273.0,0.8,13.0,376.0,201.08,154.32
2016,4,11,15,45,172.0,249.0,0.8,13.0,344.5,172.43,143.65
2016,4,11,16,0,171.0,225.0,0.8,13.0,313.0,158.71,132.63
2016,4,11,16,15,164.0,202.5,0.75,12.5,279.5,145.2,121.81
2016,4,11,16,30,157.0,180.0,0.7,12.0,246.0,131.16,110.38
2016,4,11,16,45,392.5,126.5,0.7,12.0,261.0,88.26,73.24
2016,4,11,17,0,628.0,73.0,0.7,12.0,276.0,52.78,41.98
2016,4,11,17,15,567.5,66.0,0.65,11.5,223.5,49.04,38.79
2016,4,11,17,30,507.0,59.0,0.6,11.0,171.0,45.2,35.28
2016,4,11,17,45,418.0,48.0,0.55,10.5,124.0,37.64,28.21
2016,4,11,18,0,329.0,37.0,0.5,10.0,77.0,29.77,20.6
2016,4,11,18,15,164.5,18.5,0.55,9.5,38.5,14.56,5.03
2016,4,11,18,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,11,18,45,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,4,11,19,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,12,5,45,72.5,13.0,1.0,7.5,17.5,54.22,0.0
2016,4,12,6,0,145.0,26.0,1.0,8.0,35.0,157.15,107.38
2016,4,12,6,15,254.5,41.0,1.05,8.0,76.5,259.03,214.1
2016,4,12,6,30,364.0,56.0,1.1,8.0,118.0,363.4,306.04
2016,4,12,6,45,182.0,64.0,1.15,8.5,95.0,229.61,195.21
2016,4,12,7,0,0.0,72.0,1.2,9.0,72.0,66.7,52.34
2016,4,12,7,15,0.0,89.5,1.2,9.0,89.5,83.71,67.22
2016,4,12,7,30,0.0,107.0,1.2,9.0,107.0,100.52,81.4
2016,4,12,7,45,64.5,154.0,1.2,9.5,184.5,220.08,183.68
2016,4,12,8,0,129.0,201.0,1.2,10.0,262.0,349.74,288.78
2016,4,12,8,15,114.5,223.5,1.2,10.0,282.0,361.02,295.13
2016,4,12,8,30,100.0,246.0,1.2,10.0,302.0,353.62,287.7
2016,4,12,8,45,50.0,189.5,1.2,10.5,217.5,237.24,192.66
2016,4,12,9,0,0.0,133.0,1.2,11.0,133.0,120.17,95.02
2016,4,12,9,15,2.0,155.5,1.2,11.0,157.0,143.24,114.09
2016,4,12,9,30,4.0,178.0,1.2,11.0,181.0,166.22,132.54
2016,4,12,9,45,2.5,162.0,1.2,11.0,164.0,148.98,118.13
2016,4,12,10,0,1.0,146.0,1.2,11.0,147.0,132.26,104.3
2016,4,12,10,15,5.5,181.0,1.2,11.0,185.5,168.77,133.96
2016,4,12,10,30,10.0,216.0,1.2,11.0,224.0,205.04,162.86
2016,4,12,10,45,13.5,251.5,1.25,11.0,262.5,240.44,190.71
2016,4,12,11,0,17.0,287.0,1.3,11.0,301.0,275.27,217.79
2016,4,12,11,15,12.5,236.0,1.35,11.0,246.5,222.95,176.33
2016,4,12,11,30,8.0,185.0,1.4,11.0,192.0,172.04,135.79
2016,4,12,11,45,4.0,153.0,1.45,11.0,156.5,139.58,109.62
2016,4,12,12,0,0.0,121.0,1.5,11.0,121.0,107.7,83.62
2016,4,12,12,15,11.5,225.0,1.5,11.0,235.5,207.93,164.83
2016,4,12,12,30,23.0,329.0,1.5,11.0,350.0,305.21,240.96
2016,4,12,12,45,16.0,266.5,1.55,11.0,281.0,244.37,193.0
2016,4,12,13,0,9.0,204.0,1.6,11.0,212.0,184.79,145.96
2016,4,12,13,15,7.5,188.5,1.55,11.0,195.5,169.69,134.04
2016,4,12,13,30,6.0,173.0,1.5,11.0,179.0,154.85,122.17
2016,4,12,13,45,8.5,203.0,1.5,11.5,210.5,180.54,142.74
2016,4,12,14,0,11.0,233.0,1.5,12.0,242.0,205.02,162.04
2016,4,12,14,15,10.0,224.0,1.5,12.0,232.5,195.65,154.66
2016,4,12,14,30,9.0,215.0,1.5,12.0,223.0,186.43,147.52
2016,4,12,14,45,9.5,213.0,1.55,12.0,220.5,183.17,145.16
2016,4,12,15,0,10.0,211.0,1.6,12.0,218.0,179.64,142.61
2016,4,12,15,15,8.0,198.0,1.6,11.5,203.5,167.25,133.28
2016,4,12,15,30,6.0,185.0,1.6,11.0,189.0,155.13,124.18
2016,4,12,15,45,40.5,202.0,1.65,11.0,223.5,154.58,130.09
2016,4,12,16,0,75.0,219.0,1.7,11.0,258.0,163.33,138.11
2016,4,12,16,15,123.5,198.0,1.7,10.5,254.0,142.38,120.66
2016,4,12,16,30,172.0,177.0,1.7,10.0,250.0,129.62,110.19
2016,4,12,16,45,152.5,157.0,1.7,10.0,215.0,116.42,98.93
2016,4,12,17,0,133.0,137.0,1.7,10.0,180.0,102.81,87.12
2016,4,12,17,15,115.0,113.5,1.6,9.5,145.5,86.66,72.91
2016,4,12,17,30,97.0,90.0,1.5,9.0,111.0,70.02,57.92
2016,4,12,17,45,70.0,67.0,1.4,8.5,80.0,53.19,42.41
2016,4,12,18,0,43.0,44.0,1.3,8.0,49.0,35.89,26.2
2016,4,12,18,15,21.5,25.0,1.25,8.0,27.5,21.47,10.7
2016,4,12,18,30,0.0,6.0,1.2,8.0,6.0,5.46,0.0
2016,4,12,18,45,0.0,3.0,1.2,8.0,3.0,0.0,0.0
2016,4,12,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,13,5,45,55.0,14.5,0.9,7.5,18.5,45.51,0.0
2016,4,13,6,0,110.0,29.0,0.9,8.0,37.0,128.82,91.76
2016,4,13,6,15,219.0,46.5,0.9,8.0,79.0,244.13,202.02
2016,4,13,6,30,328.0,64.0,0.9,8.0,121.0,350.18,294.48
2016,4,13,6,45,428.5,72.0,0.95,8.5,173.5,444.27,373.5
2016,4,13,7,0,529.0,80.0,1.0,9.0,226.0,550.98,457.78
2016,4,13,7,15,549.0,87.5,0.95,9.5,267.5,592.65,486.98
2016,4,13,7,30,569.0,95.0,0.9,10.0,309.0,633.27,514.52
2016,4,13,7,45,654.0,96.5,0.9,10.5,377.0,721.97,576.58
2016,4,13,8,0,739.0,98.0,0.9,11.0,445.0,812.04,636.38
2016,4,13,8,15,765.0,102.5,0.9,11.0,496.5,847.25,657.38
2016,4,13,8,30,791.0,107.0,0.9,11.0,548.0,886.25,681.41
2016,4,13,8,45,811.5,110.0,0.9,11.5,595.5,915.87,697.5
2016,4,13,9,0,832.0,113.0,0.9,12.0,643.0,942.65,711.66
2016,4,13,9,15,846.5,115.5,0.85,12.0,685.5,960.07,719.93
2016,4,13,9,30,861.0,118.0,0.8,12.0,728.0,974.19,726.21
2016,4,13,9,45,882.5,115.0,0.8,12.5,767.0,975.65,724.15
2016,4,13,10,0,904.0,112.0,0.8,13.0,806.0,983.76,726.76
2016,4,13,10,15,911.0,113.5,0.8,13.0,835.5,979.52,722.79
2016,4,13,10,30,918.0,115.0,0.8,13.0,865.0,971.75,716.91
2016,4,13,10,45,704.5,230.0,0.8,13.5,814.0,890.09,661.6
2016,4,13,11,0,491.0,345.0,0.8,14.0,763.0,789.13,587.81
2016,4,13,11,15,285.5,385.0,0.8,14.0,629.5,623.15,470.33
2016,4,13,11,30,80.0,425.0,0.8,14.0,496.0,459.7,349.8
2016,4,13,11,45,137.0,440.0,0.85,14.0,561.0,517.13,394.16
2016,4,13,12,0,194.0,455.0,0.9,14.0,626.0,561.83,426.69
2016,4,13,12,15,331.0,413.0,0.9,14.0,705.0,612.29,464.39
2016,4,13,12,30,468.0,371.0,0.9,14.0,784.0,649.79,491.7
2016,4,13,12,45,351.0,403.5,0.95,14.5,712.0,573.41,434.41
2016,4,13,13,0,234.0,436.0,1.0,15.0,640.0,508.0,385.62
2016,4,13,13,15,149.0,413.0,1.0,14.5,542.0,425.12,325.38
2016,4,13,13,30,64.0,390.0,1.0,14.0,444.0,355.79,274.36
2016,4,13,13,45,482.0,254.5,1.05,14.0,638.5,417.63,319.92
2016,4,13,14,0,900.0,119.0,1.1,14.0,833.0,457.09,341.2
2016,4,13,14,15,891.5,117.0,1.1,13.5,800.5,402.51,294.3
2016,4,13,14,30,883.0,115.0,1.1,13.0,768.0,347.9,246.96
2016,4,13,14,45,866.5,115.0,1.15,13.0,727.5,285.81,193.38
2016,4,13,15,0,850.0,115.0,1.2,13.0,687.0,231.65,147.13
2016,4,13,15,15,635.5,173.0,1.2,12.5,585.0,188.79,122.52
2016,4,13,15,30,421.0,231.0,1.2,12.0,483.0,174.17,125.29
2016,4,13,15,45,408.0,212.5,1.2,12.0,440.0,133.75,111.5
2016,4,13,16,0,395.0,194.0,1.2,12.0,397.0,125.21,104.63
2016,4,13,16,15,476.5,154.5,1.2,11.5,374.5,102.96,85.82
2016,4,13,16,30,558.0,115.0,1.2,11.0,352.0,79.03,65.21
2016,4,13,16,45,592.5,98.0,1.2,11.0,319.0,69.27,56.78
2016,4,13,17,0,627.0,81.0,1.2,11.0,286.0,58.82,47.59
2016,4,13,17,15,566.5,73.0,1.15,10.0,233.0,54.53,43.96
2016,4,13,17,30,506.0,65.0,1.1,9.0,180.0,50.09,40.0
2016,4,13,17,45,404.5,54.5,1.05,8.5,131.0,43.13,33.43
2016,4,13,18,0,303.0,44.0,1.0,8.0,82.0,34.12,24.71
2016,4,13,18,15,171.0,27.5,1.0,7.5,47.0,21.56,11.26
2016,4,13,18,30,39.0,11.0,1.0,7.0,12.0,10.01,0.0
2016,4,13,18,45,19.5,5.5,1.0,6.5,6.0,0.0,0.0
2016,4,13,19,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
