Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,14,3,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,14,5,45,107.0,14.0,1.15,7.0,22.5,75.93,0.0
2016,4,14,6,0,214.0,28.0,1.2,7.0,45.0,208.25,156.72
2016,4,14,6,15,339.5,40.5,1.25,7.0,91.0,318.78,266.07
2016,4,14,6,30,465.0,53.0,1.3,7.0,137.0,436.93,368.82
2016,4,14,6,45,538.0,62.5,1.4,7.5,190.5,520.58,438.02
2016,4,14,7,0,611.0,72.0,1.5,8.0,244.0,607.7,506.32
2016,4,14,7,15,661.5,78.5,1.5,8.0,299.5,675.31,556.76
2016,4,14,7,30,712.0,85.0,1.5,8.0,355.0,743.61,605.8
2016,4,14,7,45,742.5,91.0,1.55,8.5,409.0,793.93,639.4
2016,4,14,8,0,773.0,97.0,1.6,9.0,463.0,842.97,671.35
2016,4,14,8,15,758.5,103.0,1.6,9.5,495.0,849.13,671.63
2016,4,14,8,30,744.0,109.0,1.6,10.0,527.0,851.88,670.09
2016,4,14,8,45,796.0,113.0,1.65,10.5,593.5,906.52,705.62
2016,4,14,9,0,848.0,117.0,1.7,11.0,660.0,964.24,741.95
2016,4,14,9,15,861.5,119.5,1.7,11.0,702.0,980.72,750.52
2016,4,14,9,30,875.0,122.0,1.7,11.0,744.0,993.82,757.45
2016,4,14,9,45,895.0,118.5,1.7,11.5,782.5,993.03,753.87
2016,4,14,10,0,915.0,115.0,1.7,12.0,821.0,999.06,755.2
2016,4,14,10,15,921.5,116.5,1.7,12.0,849.5,994.14,750.7
2016,4,14,10,30,928.0,118.0,1.7,12.0,878.0,985.66,744.15
2016,4,14,10,45,926.5,122.5,1.75,12.0,898.0,969.39,733.27
2016,4,14,11,0,925.0,127.0,1.8,12.0,918.0,949.75,720.29
2016,4,14,11,15,927.5,127.5,1.8,12.0,931.5,926.48,704.3
2016,4,14,11,30,930.0,128.0,1.8,12.0,945.0,900.07,686.25
2016,4,14,11,45,915.0,138.0,1.8,12.5,947.0,865.19,661.2
2016,4,14,12,0,900.0,148.0,1.8,13.0,949.0,828.06,634.66
2016,4,14,12,15,899.5,147.5,1.85,13.0,946.0,790.78,609.07
2016,4,14,12,30,899.0,147.0,1.9,13.0,943.0,751.24,580.27
2016,4,14,12,45,915.5,134.5,2.0,13.0,937.5,710.84,550.81
2016,4,14,13,0,932.0,122.0,2.1,13.0,932.0,667.22,517.96
2016,4,14,13,15,928.0,121.5,2.1,12.5,914.0,618.74,480.49
2016,4,14,13,30,924.0,121.0,2.1,12.0,896.0,568.9,440.77
2016,4,14,13,45,909.5,124.0,2.15,12.0,868.0,515.8,396.7
2016,4,14,14,0,895.0,127.0,2.2,12.0,840.0,462.7,351.35
2016,4,14,14,15,886.0,125.0,2.2,12.0,807.0,408.13,303.52
2016,4,14,14,30,877.0,123.0,2.2,12.0,774.0,347.36,250.01
2016,4,14,14,45,858.0,124.0,2.2,12.0,733.0,292.27,201.02
2016,4,14,15,0,839.0,125.0,2.2,12.0,692.0,238.84,154.74
2016,4,14,15,15,821.5,121.5,2.2,11.5,646.5,184.19,111.48
2016,4,14,15,30,804.0,118.0,2.2,11.0,601.0,131.56,77.84
2016,4,14,15,45,790.5,110.5,2.2,11.0,553.0,78.24,63.79
2016,4,14,16,0,777.0,103.0,2.2,11.0,505.0,73.51,59.91
2016,4,14,16,15,746.5,98.5,2.15,10.5,452.0,65.34,52.98
2016,4,14,16,30,716.0,94.0,2.1,10.0,399.0,64.27,52.35
2016,4,14,16,45,677.5,87.0,2.1,10.0,345.0,61.21,49.79
2016,4,14,17,0,639.0,80.0,2.1,10.0,291.0,57.96,47.0
2016,4,14,17,15,578.0,72.5,2.0,9.5,237.5,54.04,43.6
2016,4,14,17,30,517.0,65.0,1.9,9.0,184.0,49.99,39.91
2016,4,14,17,45,417.5,54.5,1.85,8.5,134.5,43.02,33.34
2016,4,14,18,0,318.0,44.0,1.8,8.0,85.0,34.11,24.74
2016,4,14,18,15,181.5,28.0,1.75,7.5,49.0,21.94,11.91
2016,4,14,18,30,45.0,12.0,1.7,7.0,13.0,10.91,0.0
2016,4,14,18,45,22.5,6.0,1.7,7.0,6.5,0.0,0.0
2016,4,14,19,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,15,5,45,133.0,14.0,1.2,4.5,25.0,91.68,0.0
2016,4,15,6,0,266.0,28.0,1.2,5.0,50.0,245.19,190.82
2016,4,15,6,15,385.0,39.5,1.2,5.5,97.0,349.65,293.5
2016,4,15,6,30,504.0,51.0,1.2,6.0,144.0,464.02,391.94
2016,4,15,6,45,579.5,58.0,1.3,6.5,198.0,547.75,460.41
2016,4,15,7,0,655.0,65.0,1.4,7.0,252.0,635.01,528.25
2016,4,15,7,15,702.5,70.5,1.45,7.5,308.0,700.07,575.67
2016,4,15,7,30,750.0,76.0,1.5,8.0,364.0,760.61,617.94
2016,4,15,7,45,779.5,81.5,1.55,8.5,418.5,810.8,651.28
2016,4,15,8,0,809.0,87.0,1.6,9.0,473.0,859.5,682.75
2016,4,15,8,15,832.5,90.5,1.6,9.5,525.5,898.38,705.99
2016,4,15,8,30,856.0,94.0,1.6,10.0,578.0,934.86,727.25
2016,4,15,8,45,870.5,98.5,1.6,10.5,625.5,961.39,741.43
2016,4,15,9,0,885.0,103.0,1.6,11.0,673.0,984.79,753.52
2016,4,15,9,15,898.0,105.5,1.55,11.5,716.0,991.24,753.53
2016,4,15,9,30,911.0,108.0,1.5,12.0,759.0,1004.19,758.2
2016,4,15,9,45,924.0,108.5,1.45,12.5,796.5,1011.42,759.09
2016,4,15,10,0,937.0,109.0,1.4,13.0,834.0,1015.09,757.83
2016,4,15,10,15,943.5,110.0,1.35,13.0,863.5,1009.52,752.14
2016,4,15,10,30,950.0,111.0,1.3,13.0,893.0,1000.34,744.39
2016,4,15,10,45,956.0,111.5,1.3,13.5,915.5,986.57,733.38
2016,4,15,11,0,962.0,112.0,1.3,14.0,938.0,969.24,720.27
2016,4,15,11,15,964.5,112.5,1.35,14.0,952.0,945.39,705.15
2016,4,15,11,30,967.0,113.0,1.4,14.0,966.0,918.26,687.89
2016,4,15,11,45,970.5,111.5,1.45,14.0,972.5,886.93,667.75
2016,4,15,12,0,974.0,110.0,1.5,14.0,979.0,852.58,645.45
2016,4,15,12,15,973.5,110.0,1.5,14.0,976.5,813.75,619.33
2016,4,15,12,30,973.0,110.0,1.5,14.0,974.0,772.43,590.3
2016,4,15,12,45,973.5,107.5,1.55,14.0,964.0,727.31,557.49
2016,4,15,13,0,974.0,105.0,1.6,14.0,954.0,680.03,522.15
2016,4,15,13,15,970.0,104.0,1.65,14.0,935.0,629.48,483.27
2016,4,15,13,30,966.0,103.0,1.7,14.0,916.0,577.51,442.04
2016,4,15,13,45,963.0,100.0,1.75,14.5,890.0,523.2,396.92
2016,4,15,14,0,960.0,97.0,1.8,15.0,864.0,467.82,349.62
2016,4,15,14,15,951.5,95.5,1.8,14.5,830.0,410.8,300.86
2016,4,15,14,30,943.0,94.0,1.8,14.0,796.0,353.68,250.82
2016,4,15,14,45,931.5,92.0,1.8,14.0,755.5,295.6,199.3
2016,4,15,15,0,920.0,90.0,1.8,14.0,715.0,238.21,149.53
2016,4,15,15,15,905.0,87.5,1.75,14.0,669.0,180.93,103.92
2016,4,15,15,30,890.0,85.0,1.7,14.0,623.0,125.16,68.14
2016,4,15,15,45,868.5,83.0,1.65,14.0,572.0,71.33,57.01
2016,4,15,16,0,847.0,81.0,1.6,14.0,521.0,57.92,45.54
2016,4,15,16,15,820.0,77.5,1.55,13.5,467.5,56.77,44.81
2016,4,15,16,30,793.0,74.0,1.5,13.0,414.0,55.56,44.01
2016,4,15,16,45,754.5,69.5,1.45,12.5,359.0,53.43,42.36
2016,4,15,17,0,716.0,65.0,1.4,12.0,304.0,51.24,40.62
2016,4,15,17,15,661.5,59.0,1.3,11.5,249.5,47.63,37.5
2016,4,15,17,30,607.0,53.0,1.2,11.0,195.0,40.18,30.78
2016,4,15,17,45,522.5,44.5,1.2,10.5,144.0,34.51,25.48
2016,4,15,18,0,438.0,36.0,1.2,10.0,93.0,28.67,19.79
2016,4,15,18,15,286.5,24.0,1.2,9.5,54.5,19.33,10.01
2016,4,15,18,30,135.0,12.0,1.2,9.0,16.0,10.91,0.0
2016,4,15,18,45,67.5,6.0,1.2,8.5,8.0,0.0,0.0
2016,4,15,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,16,5,45,152.5,14.0,0.7,6.5,27.0,103.68,0.0
2016,4,16,6,0,305.0,28.0,0.6,7.0,54.0,270.83,212.15
2016,4,16,6,15,416.0,38.5,0.5,7.5,101.5,370.61,306.35
2016,4,16,6,30,527.0,49.0,0.4,8.0,149.0,479.45,396.16
2016,4,16,6,45,596.0,56.5,0.35,9.0,202.5,559.72,457.16
2016,4,16,7,0,665.0,64.0,0.3,10.0,256.0,643.18,516.56
2016,4,16,7,15,709.5,69.5,0.25,10.5,311.5,700.8,554.65
2016,4,16,7,30,754.0,75.0,0.2,11.0,367.0,764.64,595.47
2016,4,16,7,45,785.0,79.0,0.15,12.0,421.5,814.37,623.65
2016,4,16,8,0,816.0,83.0,0.1,13.0,476.0,862.68,649.98
2016,4,16,8,15,838.5,86.5,0.15,13.5,528.0,900.74,671.48
2016,4,16,8,30,861.0,90.0,0.2,14.0,580.0,936.4,691.36
2016,4,16,8,45,878.0,93.0,0.3,14.5,627.5,953.91,700.64
2016,4,16,9,0,895.0,96.0,0.4,15.0,675.0,978.0,714.67
2016,4,16,9,15,907.5,98.0,0.4,15.5,718.0,993.43,720.88
2016,4,16,9,30,920.0,100.0,0.4,16.0,761.0,1005.49,725.21
2016,4,16,9,45,932.0,100.5,0.45,16.5,798.0,1011.88,727.39
2016,4,16,10,0,944.0,101.0,0.5,17.0,835.0,1014.69,727.62
2016,4,16,10,15,950.5,102.5,0.5,17.5,864.5,1009.74,722.06
2016,4,16,10,30,957.0,104.0,0.5,18.0,894.0,1001.13,714.55
2016,4,16,10,45,959.5,106.0,0.55,18.5,915.5,985.74,704.23
2016,4,16,11,0,962.0,108.0,0.6,19.0,937.0,966.84,691.91
2016,4,16,11,15,964.5,108.5,0.6,19.0,951.0,943.06,676.86
2016,4,16,11,30,967.0,109.0,0.6,19.0,965.0,916.01,659.84
2016,4,16,11,45,969.0,108.5,0.65,19.0,971.0,884.48,640.95
2016,4,16,12,0,971.0,108.0,0.7,19.0,977.0,850.01,620.03
2016,4,16,12,15,970.0,108.0,0.7,19.0,974.0,810.97,595.07
2016,4,16,12,30,969.0,108.0,0.7,19.0,971.0,769.5,567.48
2016,4,16,12,45,971.0,105.0,0.75,19.5,961.5,725.14,536.0
2016,4,16,13,0,973.0,102.0,0.8,20.0,952.0,678.52,502.07
2016,4,16,13,15,968.5,101.0,0.8,19.5,933.0,627.82,465.48
2016,4,16,13,30,964.0,100.0,0.8,19.0,914.0,575.75,426.58
2016,4,16,13,45,957.0,99.5,0.85,19.0,887.5,521.76,384.48
2016,4,16,14,0,950.0,99.0,0.9,19.0,861.0,467.06,340.28
2016,4,16,14,15,942.0,97.5,0.9,19.0,827.5,410.76,293.21
2016,4,16,14,30,934.0,96.0,0.9,19.0,794.0,354.32,244.93
2016,4,16,14,45,922.0,94.5,0.9,19.0,753.5,296.99,195.69
2016,4,16,15,0,910.0,93.0,0.9,19.0,713.0,240.4,148.03
2016,4,16,15,15,895.5,90.5,0.9,18.5,667.5,183.74,104.18
2016,4,16,15,30,881.0,88.0,0.9,18.0,622.0,128.53,69.31
2016,4,16,15,45,862.5,85.0,0.9,18.0,572.5,74.57,58.8
2016,4,16,16,0,844.0,82.0,0.9,18.0,523.0,58.51,45.29
2016,4,16,16,15,818.0,78.0,0.9,17.5,470.0,57.03,44.3
2016,4,16,16,30,792.0,74.0,0.9,17.0,417.0,55.46,43.2
2016,4,16,16,45,757.0,69.5,0.9,16.5,362.0,53.36,41.61
2016,4,16,17,0,722.0,65.0,0.9,16.0,307.0,51.18,39.9
2016,4,16,17,15,668.5,59.0,0.85,15.0,252.5,47.57,36.91
2016,4,16,17,30,615.0,53.0,0.8,14.0,198.0,40.12,30.36
2016,4,16,17,45,530.0,45.0,0.8,13.0,147.0,34.87,25.56
2016,4,16,18,0,445.0,37.0,0.8,12.0,96.0,29.48,20.37
2016,4,16,18,15,222.5,27.5,0.85,11.5,57.0,22.35,12.59
2016,4,16,18,30,0.0,18.0,0.9,11.0,18.0,16.37,0.0
2016,4,16,18,45,0.0,9.0,0.95,10.5,9.0,0.0,0.0
2016,4,16,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,17,5,45,157.0,14.5,0.9,9.5,28.5,134.82,0.0
2016,4,17,6,0,314.0,29.0,0.8,10.0,57.0,278.44,218.83
2016,4,17,6,15,420.5,39.0,0.75,10.5,104.0,375.35,308.6
2016,4,17,6,30,527.0,49.0,0.7,11.0,151.0,480.76,395.55
2016,4,17,6,45,588.5,57.0,0.65,12.0,203.5,556.11,452.77
2016,4,17,7,0,650.0,65.0,0.6,13.0,256.0,634.17,508.31
2016,4,17,7,15,694.5,71.0,0.6,13.5,311.0,697.4,551.42
2016,4,17,7,30,739.0,77.0,0.6,14.0,366.0,756.03,589.46
2016,4,17,7,45,767.5,82.0,0.6,14.5,419.5,804.46,619.07
2016,4,17,8,0,796.0,87.0,0.6,15.0,473.0,851.38,646.86
2016,4,17,8,15,819.0,90.5,0.6,15.5,524.5,889.52,668.13
2016,4,17,8,30,842.0,94.0,0.6,16.0,576.0,925.32,687.58
2016,4,17,8,45,857.0,98.0,0.6,17.0,623.0,951.5,699.27
2016,4,17,9,0,872.0,102.0,0.6,18.0,670.0,974.63,709.02
2016,4,17,9,15,885.0,104.0,0.6,18.5,712.0,980.42,709.22
2016,4,17,9,30,898.0,106.0,0.6,19.0,754.0,992.79,713.96
2016,4,17,9,45,911.0,106.5,0.6,19.5,791.0,1000.07,715.54
2016,4,17,10,0,924.0,107.0,0.6,20.0,828.0,1003.84,715.18
2016,4,17,10,15,931.0,108.0,0.6,20.5,857.5,998.87,709.64
2016,4,17,10,30,938.0,109.0,0.6,21.0,887.0,990.33,702.22
2016,4,17,10,45,944.5,109.0,0.6,21.5,909.5,976.73,691.91
2016,4,17,11,0,951.0,109.0,0.6,22.0,932.0,959.62,679.65
2016,4,17,11,15,954.0,109.5,0.6,22.0,946.0,936.5,665.13
2016,4,17,11,30,957.0,110.0,0.6,22.0,960.0,910.13,648.69
2016,4,17,11,45,960.0,109.0,0.6,22.5,966.0,879.23,628.22
2016,4,17,12,0,963.0,108.0,0.6,23.0,972.0,845.37,605.93
2016,4,17,12,15,962.5,108.0,0.6,23.0,970.0,807.0,581.86
2016,4,17,12,30,962.0,108.0,0.6,23.0,968.0,766.18,555.26
2016,4,17,12,45,962.0,106.5,0.65,23.0,958.0,722.12,525.56
2016,4,17,13,0,962.0,105.0,0.7,23.0,948.0,675.96,493.46
2016,4,17,13,15,958.5,104.0,0.7,23.0,929.5,626.31,457.3
2016,4,17,13,30,955.0,103.0,0.7,23.0,911.0,575.22,418.98
2016,4,17,13,45,951.5,100.5,0.75,23.0,885.5,521.7,378.06
2016,4,17,14,0,948.0,98.0,0.8,23.0,860.0,467.19,334.85
2016,4,17,14,15,940.0,96.5,0.8,22.5,827.0,411.05,289.32
2016,4,17,14,30,932.0,95.0,0.8,22.0,794.0,354.77,242.41
2016,4,17,14,45,923.5,92.5,0.85,22.0,755.0,297.74,194.04
2016,4,17,15,0,915.0,90.0,0.9,22.0,716.0,241.08,146.74
2016,4,17,15,15,901.5,88.0,0.85,21.5,671.0,184.71,103.31
2016,4,17,15,30,888.0,86.0,0.8,21.0,626.0,129.67,68.54
2016,4,17,15,45,871.0,82.5,0.8,20.5,576.5,75.08,58.61
2016,4,17,16,0,854.0,79.0,0.8,20.0,527.0,56.4,43.09
2016,4,17,16,15,829.5,75.5,0.75,19.5,474.5,55.21,42.35
2016,4,17,16,30,805.0,72.0,0.7,19.0,422.0,53.95,41.52
2016,4,17,16,45,771.0,67.5,0.7,18.5,367.0,51.78,39.88
2016,4,17,17,0,737.0,63.0,0.7,18.0,312.0,49.53,38.12
2016,4,17,17,15,686.0,57.5,0.7,16.5,257.5,46.28,35.54
2016,4,17,17,30,635.0,52.0,0.7,15.0,203.0,42.95,32.75
2016,4,17,17,45,553.0,44.0,0.75,14.0,152.0,34.02,24.71
2016,4,17,18,0,471.0,36.0,0.8,13.0,101.0,28.56,19.51
2016,4,17,18,15,327.5,24.5,0.8,13.0,60.5,19.67,10.52
2016,4,17,18,30,184.0,13.0,0.8,13.0,20.0,11.82,0.0
2016,4,17,18,45,92.0,6.5,0.85,13.0,10.0,5.91,0.0
2016,4,17,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,18,5,45,169.5,15.0,0.45,12.0,31.0,144.93,11.2
2016,4,18,6,0,339.0,30.0,0.5,12.0,62.0,296.45,232.75
2016,4,18,6,15,444.5,40.0,0.45,12.5,110.0,394.17,320.1
2016,4,18,6,30,550.0,50.0,0.4,13.0,158.0,500.1,405.11
2016,4,18,6,45,617.0,56.5,0.35,13.5,212.5,578.61,463.73
2016,4,18,7,0,684.0,63.0,0.3,14.0,267.0,654.48,516.92
2016,4,18,7,15,726.5,68.0,0.3,14.5,322.5,716.55,558.06
2016,4,18,7,30,769.0,73.0,0.3,15.0,378.0,778.56,597.41
2016,4,18,7,45,798.5,77.0,0.3,15.5,432.5,827.32,626.29
2016,4,18,8,0,828.0,81.0,0.3,16.0,487.0,874.56,653.45
2016,4,18,8,15,849.5,84.5,0.35,16.5,538.5,911.91,674.54
2016,4,18,8,30,871.0,88.0,0.4,17.0,590.0,937.25,687.84
2016,4,18,8,45,886.5,91.0,0.45,17.5,637.5,963.0,701.57
2016,4,18,9,0,902.0,94.0,0.5,18.0,685.0,985.74,713.38
2016,4,18,9,15,914.0,96.0,0.5,18.5,727.0,1000.71,719.25
2016,4,18,9,30,926.0,98.0,0.5,19.0,769.0,1012.29,723.24
2016,4,18,9,45,938.0,98.0,0.55,20.0,805.5,1018.1,723.67
2016,4,18,10,0,950.0,98.0,0.6,21.0,842.0,1020.35,722.15
2016,4,18,10,15,956.0,99.0,0.6,21.0,871.0,1014.34,717.38
2016,4,18,10,30,962.0,100.0,0.6,21.0,900.0,1004.7,710.68
2016,4,18,10,45,966.0,100.5,0.6,21.5,921.5,989.1,699.17
2016,4,18,11,0,970.0,101.0,0.6,22.0,943.0,969.99,685.75
2016,4,18,11,15,972.5,102.0,0.6,22.0,957.0,946.64,671.16
2016,4,18,11,30,975.0,103.0,0.6,22.0,971.0,919.98,654.6
2016,4,18,11,45,975.5,103.0,0.6,22.5,976.0,887.58,633.25
2016,4,18,12,0,976.0,103.0,0.6,23.0,981.0,852.31,610.14
2016,4,18,12,15,975.0,103.0,0.6,23.0,978.5,813.2,585.68
2016,4,18,12,30,974.0,103.0,0.6,23.0,976.0,771.65,558.92
2016,4,18,12,45,968.0,105.0,0.6,23.0,964.0,726.27,527.59
2016,4,18,13,0,962.0,107.0,0.6,23.0,952.0,679.17,494.3
2016,4,18,13,15,957.5,106.0,0.6,23.0,933.0,628.96,457.98
2016,4,18,13,30,953.0,105.0,0.6,23.0,914.0,577.41,419.57
2016,4,18,13,45,943.0,106.0,0.65,23.0,886.5,523.75,378.81
2016,4,18,14,0,933.0,107.0,0.7,23.0,859.0,469.67,336.24
2016,4,18,14,15,924.5,105.5,0.7,22.5,825.5,414.06,291.42
2016,4,18,14,30,916.0,104.0,0.7,22.0,792.0,358.39,245.28
2016,4,18,14,45,897.0,105.5,0.75,22.0,750.5,302.45,198.37
2016,4,18,15,0,878.0,107.0,0.8,22.0,709.0,247.92,153.38
2016,4,18,15,15,862.5,104.5,0.8,22.0,664.0,184.25,104.21
2016,4,18,15,30,847.0,102.0,0.8,22.0,619.0,130.36,69.66
2016,4,18,15,45,767.0,108.5,0.8,22.0,548.0,83.52,55.43
2016,4,18,16,0,687.0,115.0,0.8,22.0,477.0,72.98,56.75
2016,4,18,16,15,538.0,135.5,0.8,21.5,401.5,90.38,71.86
2016,4,18,16,30,389.0,156.0,0.8,21.0,326.0,105.16,84.76
2016,4,18,16,45,355.5,142.5,0.8,20.5,282.5,103.6,83.87
2016,4,18,17,0,322.0,129.0,0.8,20.0,239.0,94.98,76.92
2016,4,18,17,15,295.0,109.0,0.8,18.5,196.5,81.74,66.07
2016,4,18,17,30,268.0,89.0,0.8,17.0,154.0,67.98,54.4
2016,4,18,17,45,223.0,69.5,0.8,15.5,114.5,54.0,42.11
2016,4,18,18,0,178.0,50.0,0.8,14.0,75.0,39.57,29.06
2016,4,18,18,15,89.0,32.5,0.75,13.0,45.0,26.1,16.0
2016,4,18,18,30,0.0,15.0,0.7,12.0,15.0,13.14,0.0
2016,4,18,18,45,0.0,7.5,0.65,11.5,7.5,6.82,0.0
2016,4,18,19,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,19,5,45,146.5,16.5,0.7,12.0,31.0,135.12,36.81
2016,4,19,6,0,293.0,33.0,0.7,12.0,62.0,270.62,214.82
2016,4,19,6,15,396.0,44.0,0.6,12.5,108.5,366.64,299.76
2016,4,19,6,30,499.0,55.0,0.5,13.0,155.0,470.53,384.0
2016,4,19,6,45,576.5,60.5,0.45,13.5,209.5,554.36,447.29
2016,4,19,7,0,654.0,66.0,0.4,14.0,264.0,641.7,509.35
2016,4,19,7,15,697.5,71.5,0.35,14.5,318.5,703.66,549.82
2016,4,19,7,30,741.0,77.0,0.3,15.0,373.0,761.13,585.48
2016,4,19,7,45,774.0,80.5,0.3,15.5,427.5,811.73,615.9
2016,4,19,8,0,807.0,84.0,0.3,16.0,482.0,861.0,644.58
2016,4,19,8,15,829.0,87.0,0.3,16.5,533.0,897.77,664.39
2016,4,19,8,30,851.0,90.0,0.3,17.0,584.0,932.15,682.5
2016,4,19,8,45,863.5,94.5,0.3,18.0,630.0,946.95,686.72
2016,4,19,9,0,876.0,99.0,0.3,19.0,676.0,968.28,695.38
2016,4,19,9,15,888.5,101.5,0.35,19.5,718.0,984.08,702.9
2016,4,19,9,30,901.0,104.0,0.4,20.0,760.0,996.55,708.6
2016,4,19,9,45,899.0,112.0,0.45,20.5,793.0,997.65,707.53
2016,4,19,10,0,897.0,120.0,0.5,21.0,826.0,995.05,704.53
2016,4,19,10,15,904.0,121.5,0.55,21.0,855.0,990.56,701.94
2016,4,19,10,30,911.0,123.0,0.6,21.0,884.0,982.57,697.34
2016,4,19,10,45,910.5,127.5,0.65,21.5,904.0,967.2,687.01
2016,4,19,11,0,910.0,132.0,0.7,22.0,924.0,948.5,674.8
2016,4,19,11,15,751.0,232.5,0.75,21.5,893.0,894.32,642.53
2016,4,19,11,30,592.0,333.0,0.8,21.0,862.0,825.21,595.96
2016,4,19,11,45,526.0,360.5,0.85,21.0,833.0,770.0,559.45
2016,4,19,12,0,460.0,388.0,0.9,21.0,804.0,716.04,522.93
2016,4,19,12,15,468.0,386.0,0.9,21.0,808.5,693.92,508.15
2016,4,19,12,30,476.0,384.0,0.9,21.0,813.0,670.05,491.58
2016,4,19,12,45,686.0,263.0,0.9,21.0,872.5,677.59,499.54
2016,4,19,13,0,896.0,142.0,0.9,21.0,932.0,668.82,494.5
2016,4,19,13,15,640.0,261.0,0.9,20.5,819.5,574.21,425.32
2016,4,19,13,30,384.0,380.0,0.9,20.0,707.0,502.83,373.09
2016,4,19,13,45,323.5,386.5,0.95,19.5,656.5,453.0,337.55
2016,4,19,14,0,263.0,393.0,1.0,19.0,606.0,408.54,305.41
2016,4,19,14,15,288.0,370.0,1.0,18.5,595.0,380.06,283.45
2016,4,19,14,30,313.0,347.0,1.0,18.0,584.0,349.38,258.91
2016,4,19,14,45,233.5,338.0,1.0,18.0,510.0,309.23,229.67
2016,4,19,15,0,154.0,329.0,1.0,18.0,436.0,268.55,201.22
2016,4,19,15,15,131.0,305.0,0.95,17.5,392.0,235.52,177.46
2016,4,19,15,30,108.0,281.0,0.9,17.0,348.0,216.16,165.1
2016,4,19,15,45,280.0,234.0,0.85,16.5,387.5,159.51,121.92
2016,4,19,16,0,452.0,187.0,0.8,16.0,427.0,120.12,98.37
2016,4,19,16,15,425.5,171.0,0.75,15.5,379.0,112.51,92.51
2016,4,19,16,30,399.0,155.0,0.7,15.0,331.0,104.42,86.06
2016,4,19,16,45,369.0,142.5,0.65,14.5,288.5,98.23,81.18
2016,4,19,17,0,339.0,130.0,0.6,14.0,246.0,95.73,79.4
2016,4,19,17,15,436.5,99.0,0.6,13.5,222.0,71.97,58.75
2016,4,19,17,30,534.0,68.0,0.6,13.0,198.0,51.94,41.05
2016,4,19,17,45,467.0,56.0,0.6,12.5,149.5,43.83,33.66
2016,4,19,18,0,400.0,44.0,0.6,12.0,101.0,35.32,25.64
2016,4,19,18,15,263.5,30.0,0.6,11.5,61.0,24.4,14.88
2016,4,19,18,30,127.0,16.0,0.6,11.0,21.0,12.63,0.0
2016,4,19,18,45,63.5,8.0,0.65,10.5,10.5,7.28,0.0
2016,4,19,19,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,20,5,45,162.0,16.5,0.7,9.5,33.5,146.42,61.55
2016,4,20,6,0,324.0,33.0,0.7,10.0,67.0,291.65,234.64
2016,4,20,6,15,425.0,43.5,0.6,10.5,114.5,387.17,318.77
2016,4,20,6,30,526.0,54.0,0.5,11.0,162.0,490.31,402.1
2016,4,20,6,45,603.0,59.5,0.45,11.5,217.5,574.73,465.7
2016,4,20,7,0,680.0,65.0,0.4,12.0,273.0,662.66,528.03
2016,4,20,7,15,721.5,70.0,0.4,12.5,328.0,718.2,564.54
2016,4,20,7,30,763.0,75.0,0.4,13.0,383.0,779.29,603.72
2016,4,20,7,45,795.0,78.0,0.4,14.0,437.5,828.87,632.32
2016,4,20,8,0,827.0,81.0,0.4,15.0,492.0,877.04,659.12
2016,4,20,8,15,848.0,84.0,0.4,15.5,543.0,913.24,678.57
2016,4,20,8,30,869.0,87.0,0.4,16.0,594.0,937.42,690.14
2016,4,20,8,45,883.0,90.0,0.45,16.5,640.5,961.71,703.03
2016,4,20,9,0,897.0,93.0,0.5,17.0,687.0,982.97,714.0
2016,4,20,9,15,908.5,95.0,0.5,17.0,728.5,997.41,720.98
2016,4,20,9,30,920.0,97.0,0.5,17.0,770.0,1008.49,726.09
2016,4,20,9,45,929.0,98.5,0.55,17.5,805.5,1013.1,727.21
2016,4,20,10,0,938.0,100.0,0.6,18.0,841.0,1014.14,726.38
2016,4,20,10,15,944.0,101.5,0.6,18.0,870.0,1008.7,721.94
2016,4,20,10,30,950.0,103.0,0.6,18.0,899.0,999.66,715.52
2016,4,20,10,45,946.5,108.5,0.65,18.5,918.5,982.41,703.99
2016,4,20,11,0,943.0,114.0,0.7,19.0,938.0,961.76,690.53
2016,4,20,11,15,945.5,115.0,0.7,19.0,951.5,938.74,675.91
2016,4,20,11,30,948.0,116.0,0.7,19.0,965.0,912.51,659.32
2016,4,20,11,45,944.5,118.5,0.75,19.0,969.0,879.73,639.47
2016,4,20,12,0,941.0,121.0,0.8,19.0,973.0,844.32,617.79
2016,4,20,12,15,940.0,121.0,0.8,19.0,970.0,806.16,593.29
2016,4,20,12,30,939.0,121.0,0.8,19.0,967.0,765.68,566.1
2016,4,20,12,45,939.0,119.0,0.85,19.0,957.0,722.04,536.0
2016,4,20,13,0,939.0,117.0,0.9,19.0,947.0,676.39,503.56
2016,4,20,13,15,934.5,116.0,0.9,19.0,928.0,627.16,467.02
2016,4,20,13,30,930.0,115.0,0.9,19.0,909.0,576.66,428.45
2016,4,20,13,45,923.0,114.0,0.9,19.0,882.5,523.91,387.02
2016,4,20,14,0,916.0,113.0,0.9,19.0,856.0,470.53,343.8
2016,4,20,14,15,907.0,111.5,0.9,18.5,822.5,415.65,298.75
2016,4,20,14,30,898.0,110.0,0.9,18.0,789.0,360.79,252.47
2016,4,20,14,45,884.0,109.0,0.95,18.0,749.0,305.26,204.91
2016,4,20,15,0,870.0,108.0,1.0,18.0,709.0,250.69,158.78
2016,4,20,15,15,854.5,105.0,0.95,17.5,664.0,187.21,108.71
2016,4,20,15,30,839.0,102.0,0.9,17.0,619.0,133.47,72.93
2016,4,20,15,45,817.0,99.0,0.9,17.0,569.0,81.51,51.8
2016,4,20,16,0,795.0,96.0,0.9,17.0,519.0,67.69,53.36
2016,4,20,16,15,767.0,92.0,0.85,16.5,467.0,66.64,52.79
2016,4,20,16,30,739.0,88.0,0.8,16.0,415.0,59.44,46.81
2016,4,20,16,45,701.0,82.5,0.8,15.5,361.0,57.31,45.22
2016,4,20,17,0,663.0,77.0,0.8,15.0,307.0,55.06,43.47
2016,4,20,17,15,608.5,70.0,0.75,14.0,253.5,51.43,40.51
2016,4,20,17,30,554.0,63.0,0.7,13.0,200.0,47.67,37.27
2016,4,20,17,45,472.5,53.5,0.65,12.5,150.0,41.53,31.63
2016,4,20,18,0,391.0,44.0,0.6,12.0,100.0,35.17,25.54
2016,4,20,18,15,195.5,33.0,0.6,11.5,61.0,25.71,16.14
2016,4,20,18,30,0.0,22.0,0.6,11.0,22.0,18.55,0.0
2016,4,20,18,45,0.0,11.0,0.6,10.5,11.0,10.01,0.0
2016,4,20,19,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,21,5,45,60.5,19.5,0.35,10.0,26.0,74.58,36.16
2016,4,21,6,0,121.0,39.0,0.3,10.0,52.0,151.01,121.04
2016,4,21,6,15,173.0,59.0,0.25,10.5,89.0,216.35,179.01
2016,4,21,6,30,225.0,79.0,0.2,11.0,126.0,284.33,236.5
2016,4,21,6,45,258.5,98.5,0.2,12.0,167.5,340.01,281.11
2016,4,21,7,0,292.0,118.0,0.2,13.0,209.0,396.99,324.64
2016,4,21,7,15,327.5,132.0,0.25,13.0,251.5,449.09,364.4
2016,4,21,7,30,363.0,146.0,0.3,13.0,294.0,520.57,417.05
2016,4,21,7,45,442.5,149.5,0.35,13.5,354.5,601.75,475.56
2016,4,21,8,0,522.0,153.0,0.4,14.0,415.0,685.02,533.32
2016,4,21,8,15,558.0,159.5,0.45,14.0,464.5,732.67,564.37
2016,4,21,8,30,594.0,166.0,0.5,14.0,514.0,787.48,600.35
2016,4,21,8,45,469.0,226.5,0.55,14.0,514.5,732.85,558.37
2016,4,21,9,0,344.0,287.0,0.6,14.0,515.0,662.43,505.95
2016,4,21,9,15,246.0,322.0,0.65,14.0,490.0,603.05,461.41
2016,4,21,9,30,148.0,357.0,0.7,14.0,465.0,523.88,401.94
2016,4,21,9,45,164.0,375.5,0.75,14.5,501.0,552.96,422.76
2016,4,21,10,0,180.0,394.0,0.8,15.0,537.0,580.72,441.29
2016,4,21,10,15,203.0,407.0,0.8,15.0,574.0,607.78,459.82
2016,4,21,10,30,226.0,420.0,0.8,15.0,611.0,633.12,476.97
2016,4,21,10,45,196.0,434.0,0.85,15.0,602.0,608.94,458.73
2016,4,21,11,0,166.0,448.0,0.9,15.0,593.0,584.67,440.93
2016,4,21,11,15,235.5,444.0,0.9,15.0,653.5,629.83,474.19
2016,4,21,11,30,305.0,440.0,0.9,15.0,714.0,677.9,507.94
2016,4,21,11,45,318.5,431.5,0.9,15.5,719.5,662.71,495.9
2016,4,21,12,0,332.0,423.0,0.9,16.0,725.0,645.99,483.49
2016,4,21,12,15,378.5,407.5,0.9,16.0,751.0,646.06,484.08
2016,4,21,12,30,425.0,392.0,0.9,16.0,777.0,642.26,481.53
2016,4,21,12,45,674.0,255.0,0.95,16.0,857.0,665.06,501.33
2016,4,21,13,0,923.0,118.0,1.0,16.0,937.0,668.87,505.77
2016,4,21,13,15,919.5,117.0,1.0,16.0,918.5,620.97,469.05
2016,4,21,13,30,916.0,116.0,1.0,16.0,900.0,571.74,430.82
2016,4,21,13,45,670.5,227.5,1.05,16.0,792.5,489.14,367.96
2016,4,21,14,0,425.0,339.0,1.1,16.0,685.0,431.81,324.86
2016,4,21,14,15,289.5,355.5,1.1,16.0,587.5,371.76,280.26
2016,4,21,14,30,154.0,372.0,1.1,16.0,490.0,327.59,248.92
2016,4,21,14,45,271.5,332.5,1.15,16.0,526.5,306.83,228.82
2016,4,21,15,0,389.0,293.0,1.2,16.0,563.0,282.96,204.74
2016,4,21,15,15,260.5,289.5,1.2,15.5,465.5,234.94,172.97
2016,4,21,15,30,132.0,286.0,1.2,15.0,368.0,211.39,161.84
2016,4,21,15,45,131.0,263.0,1.2,15.0,339.0,184.17,143.81
2016,4,21,16,0,130.0,240.0,1.2,15.0,310.0,166.9,138.5
2016,4,21,16,15,207.0,208.5,1.15,14.5,307.0,149.51,124.51
2016,4,21,16,30,284.0,177.0,1.1,14.0,304.0,123.96,103.28
2016,4,21,16,45,269.5,156.5,1.1,14.0,265.0,111.79,93.16
2016,4,21,17,0,255.0,136.0,1.1,14.0,226.0,99.06,82.34
2016,4,21,17,15,426.5,96.0,1.0,13.5,215.5,69.57,56.65
2016,4,21,17,30,598.0,56.0,0.9,13.0,205.0,42.02,32.2
2016,4,21,17,45,519.5,48.0,0.85,12.5,155.0,36.89,27.5
2016,4,21,18,0,441.0,40.0,0.8,12.0,105.0,31.61,22.43
2016,4,21,18,15,220.5,32.5,0.8,11.5,65.0,25.33,15.94
2016,4,21,18,30,0.0,25.0,0.8,11.0,25.0,20.78,0.0
2016,4,21,18,45,0.0,12.5,0.8,10.5,12.5,11.37,0.0
2016,4,21,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,0.5,1.4,9.5,0.5,0.44,0.0
2016,4,22,6,0,0.0,1.0,1.5,10.0,1.0,0.88,0.0
2016,4,22,6,15,0.0,2.0,1.5,10.0,2.0,1.75,0.0
2016,4,22,6,30,0.0,3.0,1.5,10.0,3.0,2.63,0.0
2016,4,22,6,45,0.0,4.0,1.55,10.5,4.0,3.51,0.0
2016,4,22,7,0,0.0,5.0,1.6,11.0,5.0,4.39,0.0
2016,4,22,7,15,0.0,6.0,1.6,11.0,6.0,5.27,0.0
2016,4,22,7,30,0.0,7.0,1.6,11.0,7.0,6.16,0.0
2016,4,22,7,45,0.0,42.5,1.65,11.0,42.5,37.51,26.72
2016,4,22,8,0,0.0,78.0,1.7,11.0,78.0,69.03,53.45
2016,4,22,8,15,0.0,77.5,1.7,11.0,77.5,68.61,52.86
2016,4,22,8,30,0.0,77.0,1.7,11.0,77.0,68.19,52.32
2016,4,22,8,45,0.0,83.5,1.7,11.0,83.5,74.0,57.04
2016,4,22,9,0,0.0,90.0,1.7,11.0,90.0,79.83,61.73
2016,4,22,9,15,0.0,76.5,1.7,11.0,76.5,67.84,51.56
2016,4,22,9,30,0.0,63.0,1.7,11.0,63.0,55.86,41.44
2016,4,22,9,45,0.0,87.0,1.75,11.5,87.0,77.27,59.08
2016,4,22,10,0,0.0,111.0,1.8,12.0,111.0,99.08,76.8
2016,4,22,10,15,0.0,99.5,1.85,12.0,99.5,88.64,68.08
2016,4,22,10,30,0.0,88.0,1.9,12.0,88.0,78.3,59.49
2016,4,22,10,45,0.0,71.0,1.95,12.5,71.0,63.14,46.84
2016,4,22,11,0,0.0,54.0,2.0,13.0,54.0,48.01,34.24
2016,4,22,11,15,77.5,258.5,2.05,12.5,328.5,315.54,251.53
2016,4,22,11,30,155.0,463.0,2.1,12.0,603.0,566.17,440.65
2016,4,22,11,45,84.5,364.5,2.15,12.0,441.5,400.66,314.2
2016,4,22,12,0,14.0,266.0,2.2,12.0,280.0,247.62,194.88
2016,4,22,12,15,30.5,336.5,2.25,11.5,365.0,322.36,254.53
2016,4,22,12,30,47.0,407.0,2.3,11.0,450.0,389.81,306.85
2016,4,22,12,45,30.0,325.5,2.35,11.0,353.0,303.43,239.73
2016,4,22,13,0,13.0,244.0,2.4,11.0,256.0,221.88,175.66
2016,4,22,13,15,6.5,168.0,2.4,11.0,174.0,151.67,119.51
2016,4,22,13,30,0.0,92.0,2.4,11.0,92.0,81.74,62.47
2016,4,22,13,45,4.5,148.0,2.4,11.0,151.5,132.31,104.18
2016,4,22,14,0,9.0,204.0,2.4,11.0,211.0,180.78,143.53
2016,4,22,14,15,27.5,266.5,2.3,11.0,288.0,229.09,181.99
2016,4,22,14,30,46.0,329.0,2.2,11.0,365.0,274.87,217.7
2016,4,22,14,45,452.5,220.0,2.15,11.0,537.0,268.77,198.79
2016,4,22,15,0,859.0,111.0,2.1,11.0,709.0,246.26,161.39
2016,4,22,15,15,608.5,184.5,2.1,11.0,594.5,205.46,137.65
2016,4,22,15,30,358.0,258.0,2.1,11.0,480.0,204.29,150.53
2016,4,22,15,45,369.5,232.5,2.1,11.0,446.0,163.82,125.87
2016,4,22,16,0,381.0,207.0,2.1,11.0,412.0,140.72,118.42
2016,4,22,16,15,571.0,145.5,2.1,10.5,418.0,96.71,80.57
2016,4,22,16,30,761.0,84.0,2.1,10.0,424.0,62.34,50.51
2016,4,22,16,45,729.5,78.5,2.1,10.0,371.0,59.8,48.45
2016,4,22,17,0,698.0,73.0,2.1,10.0,318.0,52.04,41.62
2016,4,22,17,15,645.0,67.0,1.95,9.5,264.0,49.05,39.08
2016,4,22,17,30,592.0,61.0,1.8,9.0,210.0,45.96,36.33
2016,4,22,17,45,506.0,53.0,1.7,9.0,159.0,40.98,31.61
2016,4,22,18,0,420.0,45.0,1.6,9.0,108.0,35.9,26.56
2016,4,22,18,15,210.0,36.0,1.5,8.5,67.5,28.03,18.58
2016,4,22,18,30,0.0,27.0,1.4,8.0,27.0,22.28,1.56
2016,4,22,18,45,0.0,13.5,1.35,7.5,13.5,12.28,0.0
2016,4,22,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,23,5,45,159.5,19.0,1.05,7.0,37.5,154.41,100.97
2016,4,23,6,0,319.0,38.0,1.1,8.0,75.0,296.05,243.9
2016,4,23,6,15,417.5,48.5,1.15,8.0,123.0,390.9,328.23
2016,4,23,6,30,516.0,59.0,1.2,8.0,171.0,492.74,413.87
2016,4,23,6,45,575.0,67.0,1.3,8.5,223.5,566.73,472.42
2016,4,23,7,0,634.0,75.0,1.4,9.0,276.0,643.0,530.12
2016,4,23,7,15,676.5,80.5,1.35,9.0,330.5,703.82,573.45
2016,4,23,7,30,719.0,86.0,1.3,9.0,385.0,764.82,615.31
2016,4,23,7,45,539.5,140.5,1.3,9.5,381.5,678.95,548.35
2016,4,23,8,0,360.0,195.0,1.3,10.0,378.0,570.32,461.62
2016,4,23,8,15,308.0,228.5,1.3,10.5,396.0,564.58,454.08
2016,4,23,8,30,256.0,262.0,1.3,11.0,414.0,554.87,442.65
2016,4,23,8,45,562.0,182.5,1.3,11.5,550.0,773.09,607.51
2016,4,23,9,0,868.0,103.0,1.3,12.0,686.0,971.08,738.11
2016,4,23,9,15,540.5,229.5,1.25,12.0,600.5,804.1,617.78
2016,4,23,9,30,213.0,356.0,1.2,12.0,515.0,585.88,453.82
2016,4,23,9,45,326.0,340.0,1.2,12.5,594.5,687.82,530.21
2016,4,23,10,0,439.0,324.0,1.2,13.0,674.0,785.34,597.59
2016,4,23,10,15,491.5,323.0,1.2,13.0,728.0,823.14,622.31
2016,4,23,10,30,544.0,322.0,1.2,13.0,782.0,857.5,645.11
2016,4,23,10,45,466.5,356.5,1.25,13.5,758.5,802.95,604.34
2016,4,23,11,0,389.0,391.0,1.3,14.0,735.0,739.65,558.44
2016,4,23,11,15,226.5,409.0,1.3,14.0,610.0,598.01,455.45
2016,4,23,11,30,64.0,427.0,1.3,14.0,485.0,448.41,343.6
2016,4,23,11,45,52.5,413.5,1.3,14.0,461.5,419.6,322.97
2016,4,23,12,0,41.0,400.0,1.3,14.0,438.0,391.96,302.22
2016,4,23,12,15,236.0,395.5,1.3,14.0,610.5,531.02,409.13
2016,4,23,12,30,431.0,391.0,1.3,14.0,783.0,646.75,493.14
2016,4,23,12,45,235.5,388.5,1.3,14.0,602.5,489.88,376.08
2016,4,23,13,0,40.0,386.0,1.3,14.0,422.0,354.78,273.77
2016,4,23,13,15,29.5,344.5,1.3,14.0,371.0,309.28,240.09
2016,4,23,13,30,19.0,303.0,1.3,14.0,320.0,271.0,211.02
2016,4,23,13,45,91.5,355.5,1.35,14.0,431.5,336.22,261.23
2016,4,23,14,0,164.0,408.0,1.4,14.0,543.0,387.42,298.57
2016,4,23,14,15,527.5,258.5,1.45,13.5,666.0,383.74,289.63
2016,4,23,14,30,891.0,109.0,1.5,13.0,789.0,362.99,261.66
2016,4,23,14,45,646.0,199.0,1.6,13.0,679.0,301.92,215.91
2016,4,23,15,0,401.0,289.0,1.7,13.0,569.0,284.63,208.69
2016,4,23,15,15,613.5,196.5,1.7,12.5,594.0,216.27,144.99
2016,4,23,15,30,826.0,104.0,1.7,12.0,619.0,139.35,78.55
2016,4,23,15,45,580.5,160.5,1.75,12.0,509.0,114.49,80.68
2016,4,23,16,0,335.0,217.0,1.8,12.0,399.0,146.06,122.6
2016,4,23,16,15,526.5,155.0,1.8,11.5,407.5,102.36,85.16
2016,4,23,16,30,718.0,93.0,1.8,11.0,416.0,62.45,50.38
2016,4,23,16,45,679.0,87.5,1.8,11.0,362.5,60.48,48.86
2016,4,23,17,0,640.0,82.0,1.8,11.0,309.0,58.4,47.16
2016,4,23,17,15,585.5,75.0,1.75,10.5,256.5,54.96,44.24
2016,4,23,17,30,531.0,68.0,1.7,10.0,204.0,51.38,41.08
2016,4,23,17,45,443.0,59.0,1.65,9.5,154.0,45.84,35.94
2016,4,23,18,0,355.0,50.0,1.6,9.0,104.0,40.16,30.4
2016,4,23,18,15,232.5,35.5,1.55,8.5,65.0,27.64,18.35
2016,4,23,18,30,110.0,21.0,1.5,8.0,26.0,16.52,1.42
2016,4,23,18,45,55.0,10.5,1.45,8.0,13.0,9.55,0.0
2016,4,23,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
