Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,24,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,3.5,1.5,8.0,3.5,0.0,0.0
2016,4,24,5,30,0.0,7.0,1.6,8.0,7.0,6.37,0.0
2016,4,24,5,45,55.5,27.0,1.7,8.0,34.0,77.86,51.08
2016,4,24,6,0,111.0,47.0,1.8,8.0,61.0,157.47,129.09
2016,4,24,6,15,172.0,67.5,1.8,8.0,100.5,228.85,193.56
2016,4,24,6,30,233.0,88.0,1.8,8.0,140.0,303.92,259.45
2016,4,24,6,45,275.5,107.0,1.85,8.5,184.5,365.89,311.65
2016,4,24,7,0,318.0,126.0,1.9,9.0,229.0,429.91,363.58
2016,4,24,7,15,380.5,131.0,1.85,9.0,275.0,511.32,428.2
2016,4,24,7,30,443.0,136.0,1.8,9.0,321.0,579.73,480.74
2016,4,24,7,45,288.5,180.5,1.8,9.0,307.0,485.47,401.49
2016,4,24,8,0,134.0,225.0,1.8,9.0,293.0,382.76,314.92
2016,4,24,8,15,140.0,249.0,1.8,9.5,327.0,414.45,338.83
2016,4,24,8,30,146.0,273.0,1.8,10.0,361.0,445.33,360.91
2016,4,24,8,45,222.5,287.5,1.8,10.5,432.5,531.88,427.42
2016,4,24,9,0,299.0,302.0,1.8,11.0,504.0,637.12,504.79
2016,4,24,9,15,305.0,321.0,1.75,11.5,537.5,659.87,517.81
2016,4,24,9,30,311.0,340.0,1.7,12.0,571.0,680.88,530.14
2016,4,24,9,45,394.0,326.0,1.7,12.5,633.0,738.89,571.59
2016,4,24,10,0,477.0,312.0,1.7,13.0,695.0,810.3,620.63
2016,4,24,10,15,481.5,327.0,1.65,13.0,724.5,818.26,623.61
2016,4,24,10,30,486.0,342.0,1.6,13.0,754.0,823.54,625.47
2016,4,24,10,45,255.0,339.0,1.6,13.5,555.5,580.68,448.04
2016,4,24,11,0,24.0,336.0,1.6,14.0,357.0,327.15,253.69
2016,4,24,11,15,123.0,399.0,1.65,14.0,510.5,489.5,379.49
2016,4,24,11,30,222.0,462.0,1.7,14.0,664.0,622.1,476.23
2016,4,24,11,45,325.5,429.5,1.8,14.0,727.0,667.66,510.33
2016,4,24,12,0,429.0,397.0,1.9,14.0,790.0,702.52,537.0
2016,4,24,12,15,225.0,362.0,1.95,14.0,568.0,494.01,382.8
2016,4,24,12,30,21.0,327.0,2.0,14.0,346.0,302.6,235.34
2016,4,24,12,45,174.5,377.5,2.15,14.0,534.0,442.44,345.42
2016,4,24,13,0,328.0,428.0,2.3,14.0,722.0,560.61,433.5
2016,4,24,13,15,318.5,421.5,2.35,13.5,701.5,526.58,407.52
2016,4,24,13,30,309.0,415.0,2.4,13.0,681.0,493.21,382.58
2016,4,24,13,45,242.0,412.5,2.45,13.0,617.5,443.24,344.08
2016,4,24,14,0,175.0,410.0,2.5,13.0,554.0,393.82,306.24
2016,4,24,14,15,200.0,390.5,2.55,12.5,548.5,373.32,290.06
2016,4,24,14,30,225.0,371.0,2.6,12.0,543.0,350.48,271.26
2016,4,24,14,45,383.5,303.0,2.65,12.0,579.0,318.17,239.57
2016,4,24,15,0,542.0,235.0,2.7,12.0,615.0,269.12,192.38
2016,4,24,15,15,552.0,213.5,2.7,11.5,579.0,221.27,152.8
2016,4,24,15,30,562.0,192.0,2.7,11.0,543.0,172.88,116.64
2016,4,24,15,45,580.0,168.5,2.75,10.5,506.0,121.61,86.36
2016,4,24,16,0,598.0,145.0,2.8,10.0,469.0,92.04,76.35
2016,4,24,16,15,596.0,142.5,2.75,9.5,438.5,94.3,78.82
2016,4,24,16,30,594.0,140.0,2.7,9.0,408.0,95.29,80.15
2016,4,24,16,45,557.5,129.0,2.7,9.0,356.0,89.7,75.44
2016,4,24,17,0,521.0,118.0,2.7,9.0,304.0,83.8,70.38
2016,4,24,17,15,462.5,106.5,2.65,8.5,251.5,77.09,64.62
2016,4,24,17,30,404.0,95.0,2.6,8.0,199.0,70.1,58.39
2016,4,24,17,45,339.0,78.0,2.6,8.0,151.5,58.63,47.73
2016,4,24,18,0,274.0,61.0,2.6,8.0,104.0,46.68,36.39
2016,4,24,18,15,169.0,42.0,2.55,7.5,65.0,33.38,23.51
2016,4,24,18,30,64.0,23.0,2.5,7.0,26.0,18.64,3.91
2016,4,24,18,45,32.0,11.5,2.5,7.0,13.0,10.46,0.0
2016,4,24,19,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,2.25,5.5,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,4,25,5,15,42.5,5.5,1.5,4.0,6.5,0.0,0.0
2016,4,25,5,30,85.0,11.0,1.5,4.0,13.0,59.0,0.0
2016,4,25,5,45,253.0,23.0,1.55,4.5,50.0,222.3,163.62
2016,4,25,6,0,421.0,35.0,1.6,5.0,87.0,361.98,303.41
2016,4,25,6,15,513.0,43.5,1.65,5.5,137.5,453.8,385.15
2016,4,25,6,30,605.0,52.0,1.7,6.0,188.0,552.07,466.57
2016,4,25,6,45,668.0,56.5,1.75,6.5,243.5,622.28,521.73
2016,4,25,7,0,731.0,61.0,1.8,7.0,299.0,700.98,580.72
2016,4,25,7,15,768.5,65.0,1.8,7.5,354.5,759.03,621.17
2016,4,25,7,30,806.0,69.0,1.8,8.0,410.0,816.69,659.92
2016,4,25,7,45,833.0,72.5,1.85,8.5,464.0,863.44,690.12
2016,4,25,8,0,860.0,76.0,1.9,9.0,518.0,899.27,711.99
2016,4,25,8,15,879.5,79.0,1.9,9.0,569.5,934.5,733.97
2016,4,25,8,30,899.0,82.0,1.9,9.0,621.0,967.24,753.99
2016,4,25,8,45,913.5,84.5,1.9,9.5,668.0,991.76,766.88
2016,4,25,9,0,928.0,87.0,1.9,10.0,715.0,1013.17,777.72
2016,4,25,9,15,939.5,88.5,1.9,10.0,757.5,1027.19,785.07
2016,4,25,9,30,951.0,90.0,1.9,10.0,800.0,1037.76,790.33
2016,4,25,9,45,958.5,92.5,1.95,10.5,836.0,1041.99,790.83
2016,4,25,10,0,966.0,95.0,2.0,11.0,872.0,1042.53,789.12
2016,4,25,10,15,972.0,96.0,2.0,11.0,901.0,1036.29,783.85
2016,4,25,10,30,978.0,97.0,2.0,11.0,930.0,1026.39,776.39
2016,4,25,10,45,982.0,98.0,2.05,11.5,951.5,1010.99,764.71
2016,4,25,11,0,986.0,99.0,2.1,12.0,973.0,992.04,750.81
2016,4,25,11,15,988.5,99.5,2.1,12.0,986.5,967.81,734.25
2016,4,25,11,30,991.0,100.0,2.1,12.0,1000.0,940.28,715.54
2016,4,25,11,45,990.5,101.0,2.15,12.0,1005.0,907.6,693.85
2016,4,25,12,0,990.0,102.0,2.2,12.0,1010.0,872.07,670.08
2016,4,25,12,15,989.0,102.0,2.2,12.0,1006.5,832.58,642.93
2016,4,25,12,30,988.0,102.0,2.2,12.0,1003.0,790.66,613.9
2016,4,25,12,45,976.0,107.5,2.2,12.0,989.0,743.84,578.67
2016,4,25,13,0,964.0,113.0,2.2,12.0,975.0,695.68,541.63
2016,4,25,13,15,959.5,112.0,2.2,12.0,956.0,645.55,502.34
2016,4,25,13,30,955.0,111.0,2.2,12.0,937.0,594.11,460.95
2016,4,25,13,45,949.5,109.5,2.2,12.0,910.0,540.71,416.83
2016,4,25,14,0,944.0,108.0,2.2,12.0,883.0,486.53,370.77
2016,4,25,14,15,935.5,106.5,2.15,12.0,849.5,430.66,322.02
2016,4,25,14,30,927.0,105.0,2.1,12.0,816.0,374.75,272.2
2016,4,25,14,45,916.5,102.5,2.1,12.0,776.0,317.76,221.18
2016,4,25,15,0,906.0,100.0,2.1,12.0,736.0,261.39,171.26
2016,4,25,15,15,891.0,97.5,2.1,12.0,690.5,205.19,124.39
2016,4,25,15,30,876.0,95.0,2.1,12.0,645.0,150.5,85.09
2016,4,25,15,45,857.5,92.0,2.1,12.0,595.0,87.56,51.28
2016,4,25,16,0,839.0,89.0,2.1,12.0,545.0,62.55,49.89
2016,4,25,16,15,813.0,85.5,2.05,11.5,492.0,61.66,49.41
2016,4,25,16,30,787.0,82.0,2.0,11.0,439.0,60.71,48.86
2016,4,25,16,45,751.5,77.5,2.0,10.5,384.0,58.85,47.48
2016,4,25,17,0,716.0,73.0,2.0,10.0,329.0,56.93,46.01
2016,4,25,17,15,664.5,67.0,1.95,9.5,274.5,48.87,38.9
2016,4,25,17,30,613.0,61.0,1.9,9.0,220.0,45.75,36.15
2016,4,25,17,45,531.0,53.0,1.85,8.5,168.5,40.75,31.5
2016,4,25,18,0,449.0,45.0,1.8,8.0,117.0,35.62,26.52
2016,4,25,18,15,318.0,33.5,1.7,7.5,74.5,27.03,18.09
2016,4,25,18,30,187.0,22.0,1.6,7.0,32.0,18.13,4.87
2016,4,25,18,45,93.5,11.0,1.55,6.5,16.0,10.01,0.0
2016,4,25,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,6.5,0.85,6.0,6.5,0.0,0.0
2016,4,26,5,30,0.0,13.0,0.8,6.0,13.0,11.82,0.0
2016,4,26,5,45,128.5,28.5,0.8,6.5,45.0,152.54,113.2
2016,4,26,6,0,257.0,44.0,0.8,7.0,77.0,262.74,218.54
2016,4,26,6,15,329.5,58.5,0.8,7.0,121.0,340.59,287.56
2016,4,26,6,30,402.0,73.0,0.8,7.0,165.0,423.81,358.04
2016,4,26,6,45,471.0,78.0,0.85,7.5,212.5,502.06,421.01
2016,4,26,7,0,540.0,83.0,0.9,8.0,260.0,579.91,479.93
2016,4,26,7,15,451.0,118.5,0.9,8.5,284.0,556.44,458.49
2016,4,26,7,30,362.0,154.0,0.9,9.0,308.0,514.03,422.15
2016,4,26,7,45,558.0,129.5,0.9,9.5,402.0,692.72,556.84
2016,4,26,8,0,754.0,105.0,0.9,10.0,496.0,853.78,665.93
2016,4,26,8,15,776.5,109.0,0.85,10.5,545.5,885.4,680.91
2016,4,26,8,30,799.0,113.0,0.8,11.0,595.0,920.55,699.78
2016,4,26,8,45,812.5,118.0,0.8,11.5,640.0,945.59,712.57
2016,4,26,9,0,826.0,123.0,0.8,12.0,685.0,967.64,723.49
2016,4,26,9,15,838.5,125.5,0.8,12.0,725.5,982.72,731.25
2016,4,26,9,30,851.0,128.0,0.8,12.0,766.0,994.54,737.13
2016,4,26,9,45,715.0,205.5,0.8,12.5,758.5,946.16,702.94
2016,4,26,10,0,579.0,283.0,0.8,13.0,751.0,880.08,655.25
2016,4,26,10,15,565.0,304.0,0.8,13.0,773.0,875.99,651.74
2016,4,26,10,30,551.0,325.0,0.8,13.0,795.0,869.11,645.59
2016,4,26,10,45,514.0,349.0,0.85,13.5,796.0,841.28,624.97
2016,4,26,11,0,477.0,373.0,0.9,14.0,797.0,811.78,603.49
2016,4,26,11,15,675.0,264.5,0.95,14.0,874.0,864.74,644.77
2016,4,26,11,30,873.0,156.0,1.0,14.0,951.0,900.87,670.22
2016,4,26,11,45,867.0,160.5,1.05,14.0,954.0,868.44,648.88
2016,4,26,12,0,861.0,165.0,1.1,14.0,957.0,833.68,626.72
2016,4,26,12,15,635.5,283.0,1.15,14.0,867.0,733.75,554.47
2016,4,26,12,30,410.0,401.0,1.2,14.0,777.0,641.71,486.24
2016,4,26,12,45,433.0,391.0,1.3,14.0,783.5,622.47,473.88
2016,4,26,13,0,456.0,381.0,1.4,14.0,790.0,600.8,458.51
2016,4,26,13,15,652.0,269.0,1.4,13.5,841.0,594.0,455.47
2016,4,26,13,30,848.0,157.0,1.4,13.0,892.0,573.55,440.13
2016,4,26,13,45,846.5,152.0,1.45,13.0,867.5,522.97,399.39
2016,4,26,14,0,845.0,147.0,1.5,13.0,843.0,471.55,356.88
2016,4,26,14,15,835.5,144.5,1.55,13.0,810.5,418.42,311.81
2016,4,26,14,30,826.0,142.0,1.6,13.0,778.0,365.61,265.89
2016,4,26,14,45,815.0,138.5,1.65,13.0,739.5,312.18,218.95
2016,4,26,15,0,804.0,135.0,1.7,13.0,701.0,259.67,173.16
2016,4,26,15,15,787.5,131.5,1.7,12.5,657.5,207.45,130.3
2016,4,26,15,30,771.0,128.0,1.7,12.0,614.0,149.41,87.88
2016,4,26,15,45,755.5,122.0,1.75,12.0,567.0,98.93,61.78
2016,4,26,16,0,740.0,116.0,1.8,12.0,520.0,72.98,59.03
2016,4,26,16,15,711.5,111.0,1.8,11.5,469.0,72.08,58.61
2016,4,26,16,30,683.0,106.0,1.8,11.0,418.0,71.09,58.07
2016,4,26,16,45,656.0,97.0,1.8,10.5,366.5,67.0,54.75
2016,4,26,17,0,629.0,88.0,1.8,10.0,315.0,62.6,51.1
2016,4,26,17,15,575.5,80.5,1.75,9.5,262.5,58.96,48.03
2016,4,26,17,30,522.0,73.0,1.7,9.0,210.0,55.17,44.69
2016,4,26,17,45,446.0,62.5,1.65,8.5,161.0,48.51,38.56
2016,4,26,18,0,370.0,52.0,1.6,8.0,112.0,41.59,31.92
2016,4,26,18,15,252.5,38.0,1.55,7.5,72.0,29.53,20.35
2016,4,26,18,30,135.0,24.0,1.5,7.0,32.0,18.87,6.33
2016,4,26,18,45,67.5,12.0,1.45,7.0,16.0,10.91,0.0
2016,4,26,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,27,5,15,31.5,6.5,0.8,7.0,7.5,0.0,0.0
2016,4,27,5,30,63.0,13.0,0.8,7.0,15.0,48.42,0.0
2016,4,27,5,45,206.0,26.5,0.85,7.5,50.5,198.32,151.3
2016,4,27,6,0,349.0,40.0,0.9,8.0,86.0,321.43,266.77
2016,4,27,6,15,439.0,49.5,0.9,8.0,134.0,411.01,344.88
2016,4,27,6,30,529.0,59.0,0.9,8.0,182.0,506.74,423.52
2016,4,27,6,45,588.0,66.0,0.9,8.5,235.0,580.1,479.57
2016,4,27,7,0,647.0,73.0,0.9,9.0,288.0,655.76,534.59
2016,4,27,7,15,433.0,124.5,0.9,9.0,279.0,549.44,450.92
2016,4,27,7,30,219.0,176.0,0.9,9.0,270.0,417.5,343.39
2016,4,27,7,45,277.5,191.5,0.95,9.5,326.0,490.19,400.69
2016,4,27,8,0,336.0,207.0,1.0,10.0,382.0,564.52,455.67
2016,4,27,8,15,168.0,173.0,1.05,10.0,260.5,348.88,285.27
2016,4,27,8,30,0.0,139.0,1.1,10.0,139.0,126.48,100.46
2016,4,27,8,45,17.5,207.5,1.2,10.5,219.5,210.89,170.29
2016,4,27,9,0,35.0,276.0,1.3,11.0,300.0,314.7,252.13
2016,4,27,9,15,26.0,268.5,1.4,11.0,287.0,293.94,234.54
2016,4,27,9,30,17.0,261.0,1.5,11.0,274.0,259.43,206.78
2016,4,27,9,45,10.0,206.0,1.6,11.5,214.0,197.77,157.08
2016,4,27,10,0,3.0,151.0,1.7,12.0,154.0,138.78,109.02
2016,4,27,10,15,7.0,188.0,1.8,12.0,194.5,176.67,139.76
2016,4,27,10,30,11.0,225.0,1.9,12.0,235.0,214.33,169.72
2016,4,27,10,45,34.0,318.5,2.0,12.0,349.0,333.31,263.42
2016,4,27,11,0,57.0,412.0,2.1,12.0,463.0,441.02,345.27
2016,4,27,11,15,33.5,307.5,2.15,11.5,337.5,314.9,248.39
2016,4,27,11,30,10.0,203.0,2.2,11.0,212.0,190.17,150.24
2016,4,27,11,45,12.0,230.5,2.25,11.0,241.5,215.67,170.92
2016,4,27,12,0,14.0,258.0,2.3,11.0,271.0,240.62,190.65
2016,4,27,12,15,116.5,364.0,2.35,11.0,471.0,413.85,327.77
2016,4,27,12,30,219.0,470.0,2.4,11.0,671.0,565.36,441.73
2016,4,27,12,45,254.5,456.5,2.45,11.0,687.5,559.13,436.48
2016,4,27,13,0,290.0,443.0,2.5,11.0,704.0,550.23,429.95
2016,4,27,13,15,582.5,300.5,2.5,10.5,811.0,582.17,457.0
2016,4,27,13,30,875.0,158.0,2.5,10.0,918.0,589.89,462.6
2016,4,27,13,45,578.0,278.0,2.5,10.0,774.5,492.56,385.03
2016,4,27,14,0,281.0,398.0,2.5,10.0,631.0,423.8,331.63
2016,4,27,14,15,263.5,384.5,2.5,10.0,596.0,385.7,301.18
2016,4,27,14,30,246.0,371.0,2.5,10.0,561.0,358.9,279.22
2016,4,27,14,45,547.0,250.0,2.55,10.0,644.5,319.08,236.83
2016,4,27,15,0,848.0,129.0,2.6,10.0,728.0,266.0,179.21
2016,4,27,15,15,831.5,125.5,2.55,9.5,682.5,211.39,133.39
2016,4,27,15,30,815.0,122.0,2.5,9.0,637.0,158.68,94.65
2016,4,27,15,45,577.5,172.0,2.5,9.0,522.5,128.1,90.1
2016,4,27,16,0,340.0,222.0,2.5,9.0,408.0,148.73,126.33
2016,4,27,16,15,170.0,180.0,2.45,9.0,273.0,132.76,112.74
2016,4,27,16,30,0.0,138.0,2.4,9.0,138.0,116.11,98.49
2016,4,27,16,45,0.0,120.0,2.4,9.0,120.0,101.67,86.04
2016,4,27,17,0,0.0,102.0,2.4,9.0,102.0,87.08,73.28
2016,4,27,17,15,0.0,85.0,2.3,8.5,85.0,73.11,61.0
2016,4,27,17,30,0.0,68.0,2.2,8.0,68.0,59.01,48.34
2016,4,27,17,45,157.5,64.0,2.15,8.0,90.0,49.96,39.95
2016,4,27,18,0,315.0,60.0,2.1,8.0,112.0,45.85,35.77
2016,4,27,18,15,203.0,43.0,2.05,7.5,72.0,33.31,23.73
2016,4,27,18,30,91.0,26.0,2.0,7.0,32.0,21.0,8.6
2016,4,27,18,45,45.5,13.0,1.95,7.0,16.0,11.82,0.0
2016,4,27,19,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,28,5,15,33.5,7.5,1.5,6.0,8.5,6.82,0.0
2016,4,28,5,30,67.0,15.0,1.5,6.0,17.0,52.71,0.0
2016,4,28,5,45,206.0,29.0,1.55,6.5,53.5,202.93,158.4
2016,4,28,6,0,345.0,43.0,1.6,7.0,90.0,322.68,270.67
2016,4,28,6,15,434.0,53.0,1.6,7.0,138.0,412.51,350.12
2016,4,28,6,30,523.0,63.0,1.6,7.0,186.0,508.22,430.32
2016,4,28,6,45,581.0,70.0,1.6,7.5,239.0,580.85,487.05
2016,4,28,7,0,639.0,77.0,1.6,8.0,292.0,655.59,542.72
2016,4,28,7,15,680.0,82.5,1.55,8.5,345.5,715.46,584.32
2016,4,28,7,30,721.0,88.0,1.5,9.0,399.0,775.41,624.37
2016,4,28,7,45,756.5,90.0,1.45,10.0,453.0,820.55,651.16
2016,4,28,8,0,792.0,92.0,1.4,11.0,507.0,870.03,680.19
2016,4,28,8,15,813.5,95.5,1.35,11.5,557.0,906.56,700.58
2016,4,28,8,30,835.0,99.0,1.3,12.0,607.0,940.71,719.07
2016,4,28,8,45,855.0,100.0,1.3,12.5,654.0,967.73,733.34
2016,4,28,9,0,875.0,101.0,1.3,13.0,701.0,981.86,739.1
2016,4,28,9,15,887.0,103.0,1.25,13.0,742.0,996.4,745.88
2016,4,28,9,30,899.0,105.0,1.2,13.0,783.0,1007.66,750.57
2016,4,28,9,45,918.0,101.0,1.2,13.5,821.0,1015.74,752.89
2016,4,28,10,0,937.0,97.0,1.2,14.0,859.0,1020.41,753.19
2016,4,28,10,15,943.5,98.5,1.2,14.0,887.5,1015.43,748.87
2016,4,28,10,30,950.0,100.0,1.2,14.0,916.0,1006.86,742.55
2016,4,28,10,45,952.5,101.5,1.2,14.5,936.5,991.01,730.36
2016,4,28,11,0,955.0,103.0,1.2,15.0,957.0,971.76,716.21
2016,4,28,11,15,958.0,103.5,1.2,15.0,970.5,948.66,701.03
2016,4,28,11,30,961.0,104.0,1.2,15.0,984.0,922.35,683.83
2016,4,28,11,45,959.5,106.0,1.25,15.5,988.5,890.65,662.61
2016,4,28,12,0,958.0,108.0,1.3,16.0,993.0,856.23,639.53
2016,4,28,12,15,958.0,108.0,1.3,16.0,990.5,818.63,614.7
2016,4,28,12,30,958.0,108.0,1.3,16.0,988.0,778.62,588.08
2016,4,28,12,45,958.0,106.0,1.35,16.0,978.0,734.7,556.92
2016,4,28,13,0,958.0,104.0,1.4,16.0,968.0,688.77,523.42
2016,4,28,13,15,955.0,103.5,1.45,16.0,950.0,640.46,487.12
2016,4,28,13,30,952.0,103.0,1.5,16.0,932.0,590.72,448.56
2016,4,28,13,45,947.0,101.5,1.55,16.0,906.0,537.98,406.49
2016,4,28,14,0,942.0,100.0,1.6,16.0,880.0,484.42,362.36
2016,4,28,14,15,934.5,98.5,1.6,15.5,847.5,429.31,316.1
2016,4,28,14,30,927.0,97.0,1.6,15.0,815.0,374.05,268.39
2016,4,28,14,45,916.0,96.0,1.6,15.0,775.5,318.29,219.16
2016,4,28,15,0,905.0,95.0,1.6,15.0,736.0,263.18,170.85
2016,4,28,15,15,892.0,92.5,1.6,14.5,691.5,207.57,124.82
2016,4,28,15,30,879.0,90.0,1.6,14.0,647.0,153.26,85.38
2016,4,28,15,45,857.5,88.5,1.65,13.5,597.5,100.73,58.78
2016,4,28,16,0,836.0,87.0,1.7,13.0,548.0,60.84,48.14
2016,4,28,16,15,811.5,84.0,1.7,12.5,496.0,60.27,47.96
2016,4,28,16,30,787.0,81.0,1.7,12.0,444.0,59.66,47.71
2016,4,28,16,45,748.0,77.5,1.7,11.5,389.0,58.53,46.98
2016,4,28,17,0,709.0,74.0,1.7,11.0,334.0,52.29,41.64
2016,4,28,17,15,659.5,68.5,1.65,10.5,280.0,49.71,39.51
2016,4,28,17,30,610.0,63.0,1.6,10.0,226.0,47.05,37.2
2016,4,28,17,45,524.0,56.0,1.6,9.5,174.0,42.94,33.4
2016,4,28,18,0,438.0,49.0,1.6,9.0,122.0,38.79,29.34
2016,4,28,18,15,314.5,37.0,1.55,8.5,79.5,29.89,20.72
2016,4,28,18,30,191.0,25.0,1.5,8.0,37.0,19.68,8.36
2016,4,28,18,45,95.5,12.5,1.45,7.5,18.5,11.37,0.0
2016,4,28,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,3.5,0.95,7.0,3.5,3.18,0.0
2016,4,29,5,30,0.0,7.0,0.9,7.0,7.0,6.14,0.0
2016,4,29,5,45,0.0,22.5,0.9,7.0,22.5,19.83,10.49
2016,4,29,6,0,0.0,38.0,0.9,7.0,38.0,35.28,24.79
2016,4,29,6,15,0.0,59.0,0.9,7.0,59.0,57.78,44.86
2016,4,29,6,30,0.0,80.0,0.9,7.0,80.0,79.33,63.89
2016,4,29,6,45,9.0,100.5,0.9,7.5,103.5,106.7,87.8
2016,4,29,7,0,18.0,121.0,0.9,8.0,127.0,134.28,111.32
2016,4,29,7,15,40.0,148.5,0.9,8.0,165.5,195.48,163.19
2016,4,29,7,30,62.0,176.0,0.9,8.0,204.0,245.41,204.3
2016,4,29,7,45,51.0,193.0,0.95,8.5,217.5,252.3,208.13
2016,4,29,8,0,40.0,210.0,1.0,9.0,231.0,258.58,211.62
2016,4,29,8,15,23.0,196.5,1.0,9.0,209.0,208.22,169.52
2016,4,29,8,30,6.0,183.0,1.0,9.0,187.0,176.13,142.29
2016,4,29,8,45,11.0,210.0,1.0,9.5,217.5,206.98,166.98
2016,4,29,9,0,16.0,237.0,1.0,10.0,248.0,237.66,190.84
2016,4,29,9,15,37.0,287.5,1.0,10.0,315.0,325.26,259.83
2016,4,29,9,30,58.0,338.0,1.0,10.0,382.0,397.09,314.39
2016,4,29,9,45,40.0,319.5,1.0,10.5,350.5,355.04,280.08
2016,4,29,10,0,22.0,301.0,1.0,11.0,319.0,300.01,236.51
2016,4,29,10,15,28.5,329.5,1.0,11.0,353.5,346.52,272.34
2016,4,29,10,30,35.0,358.0,1.0,11.0,388.0,377.49,295.3
2016,4,29,10,45,172.0,396.0,1.0,11.5,549.5,550.0,425.92
2016,4,29,11,0,309.0,434.0,1.0,12.0,711.0,711.65,539.96
2016,4,29,11,15,181.0,427.5,1.05,12.5,590.5,568.05,433.32
2016,4,29,11,30,53.0,421.0,1.1,13.0,470.0,433.54,332.71
2016,4,29,11,45,228.5,415.0,1.15,13.5,626.5,576.69,441.83
2016,4,29,12,0,404.0,409.0,1.2,14.0,783.0,693.3,525.14
2016,4,29,12,15,444.5,403.0,1.2,14.0,813.5,696.4,526.02
2016,4,29,12,30,485.0,397.0,1.2,14.0,844.0,693.25,523.58
2016,4,29,12,45,698.5,263.0,1.3,14.0,898.5,695.29,529.2
2016,4,29,13,0,912.0,129.0,1.4,14.0,953.0,681.72,522.15
2016,4,29,13,15,909.0,128.0,1.4,13.5,935.5,634.81,486.9
2016,4,29,13,30,906.0,127.0,1.4,13.0,918.0,586.59,449.81
2016,4,29,13,45,578.0,267.0,1.45,13.0,766.0,483.83,370.91
2016,4,29,14,0,250.0,407.0,1.5,13.0,614.0,417.97,321.37
2016,4,29,14,15,563.5,264.5,1.5,13.0,708.0,407.45,308.1
2016,4,29,14,30,877.0,122.0,1.5,13.0,802.0,377.85,274.51
2016,4,29,14,45,866.0,119.5,1.55,13.0,763.0,316.39,221.01
2016,4,29,15,0,855.0,117.0,1.6,13.0,724.0,262.09,173.39
2016,4,29,15,15,840.0,114.0,1.6,12.5,680.0,207.83,128.26
2016,4,29,15,30,825.0,111.0,1.6,12.0,636.0,155.28,89.56
2016,4,29,15,45,798.5,110.0,1.65,12.0,586.0,105.53,63.56
2016,4,29,16,0,772.0,109.0,1.7,12.0,536.0,75.9,61.55
2016,4,29,16,15,745.0,104.5,1.7,11.5,484.5,67.53,54.55
2016,4,29,16,30,718.0,100.0,1.7,11.0,433.0,66.68,54.12
2016,4,29,16,45,673.5,96.0,1.7,10.5,378.5,65.99,53.83
2016,4,29,17,0,629.0,92.0,1.7,10.0,324.0,65.32,53.52
2016,4,29,17,15,576.5,84.5,1.7,9.5,271.5,61.81,50.59
2016,4,29,17,30,524.0,77.0,1.7,9.0,219.0,58.15,47.4
2016,4,29,17,45,438.0,68.0,1.7,9.0,168.5,52.92,42.5
2016,4,29,18,0,352.0,59.0,1.7,9.0,118.0,45.08,35.01
2016,4,29,18,15,237.5,43.5,1.7,8.5,77.5,33.68,24.11
2016,4,29,18,30,123.0,28.0,1.7,8.0,37.0,21.95,10.6
2016,4,29,18,45,61.5,14.0,1.7,8.0,18.5,12.73,0.0
2016,4,29,19,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,30,5,15,77.0,8.0,1.4,7.5,11.0,49.18,0.0
2016,4,30,5,30,154.0,16.0,1.4,8.0,22.0,133.13,0.0
2016,4,30,5,45,286.5,28.5,1.45,8.5,61.5,256.09,203.41
2016,4,30,6,0,419.0,41.0,1.5,9.0,101.0,371.99,309.83
2016,4,30,6,15,504.0,49.5,1.45,9.5,151.0,460.0,385.37
2016,4,30,6,30,589.0,58.0,1.4,10.0,201.0,553.56,460.06
2016,4,30,6,45,641.5,65.0,1.35,10.5,255.0,624.1,512.88
2016,4,30,7,0,694.0,72.0,1.3,11.0,309.0,696.38,564.28
2016,4,30,7,15,732.0,76.5,1.3,11.5,364.0,749.02,599.42
2016,4,30,7,30,770.0,81.0,1.3,12.0,419.0,806.95,637.24
2016,4,30,7,45,797.5,85.0,1.3,12.5,472.5,853.95,666.12
2016,4,30,8,0,825.0,89.0,1.3,13.0,526.0,899.31,693.25
2016,4,30,8,15,845.0,92.0,1.3,13.0,576.5,934.36,714.16
2016,4,30,8,30,865.0,95.0,1.3,13.0,627.0,966.91,733.32
2016,4,30,8,45,879.0,98.0,1.3,13.5,673.0,980.84,738.7
2016,4,30,9,0,893.0,101.0,1.3,14.0,719.0,1001.73,748.98
2016,4,30,9,15,904.0,103.0,1.3,14.5,759.5,1015.32,754.44
2016,4,30,9,30,915.0,105.0,1.3,15.0,800.0,1025.59,757.94
2016,4,30,9,45,929.0,103.5,1.3,15.5,836.5,1031.49,758.81
2016,4,30,10,0,943.0,102.0,1.3,16.0,873.0,1033.92,757.67
2016,4,30,10,15,948.5,103.0,1.3,16.0,901.0,1027.25,752.34
2016,4,30,10,30,954.0,104.0,1.3,16.0,929.0,1017.04,745.03
2016,4,30,10,45,957.0,105.5,1.35,16.0,949.0,1001.48,735.33
2016,4,30,11,0,960.0,107.0,1.4,16.0,969.0,982.5,723.53
2016,4,30,11,15,962.0,107.5,1.4,16.0,981.5,958.32,707.62
2016,4,30,11,30,964.0,108.0,1.4,16.0,994.0,930.99,689.75
2016,4,30,11,45,964.5,108.0,1.4,16.5,999.0,898.95,667.52
2016,4,30,12,0,965.0,108.0,1.4,17.0,1004.0,864.13,643.5
2016,4,30,12,15,964.0,108.0,1.4,17.0,1000.5,825.59,618.11
2016,4,30,12,30,963.0,108.0,1.4,17.0,997.0,784.72,590.97
2016,4,30,12,45,961.5,107.0,1.4,17.0,986.0,740.52,559.33
2016,4,30,13,0,960.0,106.0,1.4,17.0,975.0,694.41,525.4
2016,4,30,13,15,956.0,105.0,1.4,17.0,956.0,645.1,488.26
2016,4,30,13,30,952.0,104.0,1.4,17.0,937.0,594.47,449.08
2016,4,30,13,45,946.5,102.5,1.4,17.5,910.5,541.6,406.27
2016,4,30,14,0,941.0,101.0,1.4,18.0,884.0,487.96,361.71
2016,4,30,14,15,933.0,99.5,1.4,18.0,850.5,432.82,315.48
2016,4,30,14,30,925.0,98.0,1.4,18.0,817.0,377.59,268.02
2016,4,30,14,45,915.0,95.5,1.45,18.0,777.5,321.22,219.13
2016,4,30,15,0,905.0,93.0,1.5,18.0,738.0,265.43,170.88
2016,4,30,15,15,891.5,91.0,1.5,17.5,693.5,210.22,125.48
2016,4,30,15,30,878.0,89.0,1.5,17.0,649.0,156.37,86.28
2016,4,30,15,45,861.0,85.5,1.5,17.0,600.0,102.87,57.73
2016,4,30,16,0,844.0,82.0,1.5,17.0,551.0,66.88,52.55
2016,4,30,16,15,820.0,79.0,1.45,16.5,499.0,56.59,43.96
2016,4,30,16,30,796.0,76.0,1.4,16.0,447.0,55.82,43.56
2016,4,30,16,45,765.5,71.5,1.4,15.5,393.0,53.81,42.06
2016,4,30,17,0,735.0,67.0,1.4,15.0,339.0,51.69,40.42
2016,4,30,17,15,688.5,62.0,1.35,14.5,285.5,48.98,38.21
2016,4,30,17,30,642.0,57.0,1.3,14.0,232.0,42.26,32.31
2016,4,30,17,45,573.5,50.0,1.3,13.5,180.5,37.96,28.43
2016,4,30,18,0,505.0,43.0,1.3,13.0,129.0,33.53,24.25
2016,4,30,18,15,387.0,33.0,1.25,12.5,85.5,26.22,17.27
2016,4,30,18,30,269.0,23.0,1.2,12.0,42.0,18.66,8.42
2016,4,30,18,45,134.5,11.5,1.15,11.5,21.0,10.46,0.0
2016,4,30,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,1,5,15,91.0,8.0,0.9,8.5,12.5,56.95,0.0
2016,5,1,5,30,182.0,16.0,0.8,9.0,25.0,151.2,19.28
2016,5,1,5,45,319.0,27.0,0.7,9.5,64.5,275.07,218.37
2016,5,1,6,0,456.0,38.0,0.6,10.0,104.0,393.94,323.64
2016,5,1,6,15,536.5,45.5,0.6,10.5,154.0,478.7,393.89
2016,5,1,6,30,617.0,53.0,0.6,11.0,204.0,568.77,463.57
2016,5,1,6,45,668.5,58.0,0.6,11.5,258.0,631.99,509.31
2016,5,1,7,0,720.0,63.0,0.6,12.0,312.0,702.18,557.9
2016,5,1,7,15,755.0,67.5,0.6,12.5,366.0,758.49,594.35
2016,5,1,7,30,790.0,72.0,0.6,13.0,420.0,814.32,629.21
2016,5,1,7,45,815.5,75.0,0.6,14.0,473.0,858.64,653.94
2016,5,1,8,0,841.0,78.0,0.6,15.0,526.0,891.89,670.74
2016,5,1,8,15,860.0,80.5,0.65,15.5,576.0,925.59,689.92
2016,5,1,8,30,879.0,83.0,0.7,16.0,626.0,956.87,707.33
2016,5,1,8,45,892.5,85.5,0.75,16.5,671.5,980.1,719.51
2016,5,1,9,0,906.0,88.0,0.8,17.0,717.0,1000.3,729.9
2016,5,1,9,15,916.5,90.0,0.8,17.5,758.0,1013.73,735.02
2016,5,1,9,30,927.0,92.0,0.8,18.0,799.0,1023.8,738.24
2016,5,1,9,45,932.0,95.0,0.85,18.5,832.5,1026.1,737.91
2016,5,1,10,0,937.0,98.0,0.9,19.0,866.0,1024.83,735.61
2016,5,1,10,15,943.0,99.5,0.95,19.0,894.0,1019.33,732.25
2016,5,1,10,30,949.0,101.0,1.0,19.0,922.0,1010.28,726.85
2016,5,1,10,45,951.0,103.0,1.05,19.0,942.0,994.47,717.32
2016,5,1,11,0,953.0,105.0,1.1,19.0,962.0,975.27,705.77
2016,5,1,11,15,955.0,105.5,1.1,19.0,975.0,951.33,690.37
2016,5,1,11,30,957.0,106.0,1.1,19.0,988.0,924.26,673.05
2016,5,1,11,45,955.5,108.0,1.15,19.0,992.5,892.68,653.6
2016,5,1,12,0,954.0,110.0,1.2,19.0,997.0,858.42,632.25
2016,5,1,12,15,953.5,110.0,1.2,19.0,994.0,820.65,607.71
2016,5,1,12,30,953.0,110.0,1.2,19.0,991.0,780.55,581.45
2016,5,1,12,45,948.5,111.0,1.2,19.0,979.5,736.44,550.23
2016,5,1,13,0,944.0,112.0,1.2,19.0,968.0,690.64,516.96
2016,5,1,13,15,940.5,111.0,1.2,19.0,950.0,642.33,481.05
2016,5,1,13,30,937.0,110.0,1.2,19.0,932.0,592.69,443.13
2016,5,1,13,45,928.5,110.5,1.2,19.0,905.0,540.64,402.27
2016,5,1,14,0,920.0,111.0,1.2,19.0,878.0,488.09,359.78
2016,5,1,14,15,912.0,109.5,1.15,18.5,845.5,433.98,315.26
2016,5,1,14,30,904.0,108.0,1.1,18.0,813.0,379.8,269.45
2016,5,1,14,45,890.0,107.5,1.1,18.0,773.5,324.86,222.13
2016,5,1,15,0,876.0,107.0,1.1,18.0,734.0,270.88,175.81
2016,5,1,15,15,861.5,104.5,1.05,17.5,689.5,216.61,131.46
2016,5,1,15,30,847.0,102.0,1.0,17.0,645.0,154.82,85.79
2016,5,1,15,45,824.5,100.5,1.0,17.0,595.5,103.74,58.4
2016,5,1,16,0,802.0,99.0,1.0,17.0,546.0,68.68,54.07
2016,5,1,16,15,776.0,95.0,0.95,16.5,494.0,67.74,53.62
2016,5,1,16,30,750.0,91.0,0.9,16.0,442.0,66.72,53.06
2016,5,1,16,45,710.5,87.0,0.9,16.0,387.5,59.46,46.91
2016,5,1,17,0,671.0,83.0,0.9,16.0,333.0,58.45,46.2
2016,5,1,17,15,620.5,76.5,0.85,15.0,280.0,55.41,43.82
2016,5,1,17,30,570.0,70.0,0.8,14.0,227.0,52.24,41.23
2016,5,1,17,45,492.0,61.5,0.8,13.5,176.0,47.16,36.66
2016,5,1,18,0,414.0,53.0,0.8,13.0,125.0,41.92,31.72
2016,5,1,18,15,299.0,40.0,0.85,12.5,83.0,32.26,22.59
2016,5,1,18,30,184.0,27.0,0.9,12.0,41.0,21.17,10.73
2016,5,1,18,45,92.0,13.5,0.95,11.5,20.5,12.28,0.0
2016,5,1,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,2,5,15,49.5,9.5,0.6,8.0,12.0,35.75,0.0
2016,5,2,5,30,99.0,19.0,0.5,8.0,24.0,105.13,28.04
2016,5,2,5,45,220.0,33.5,0.4,8.5,61.5,218.34,174.63
2016,5,2,6,0,341.0,48.0,0.3,9.0,99.0,325.99,269.33
2016,5,2,6,15,423.5,58.5,0.25,9.5,147.0,414.56,342.82
2016,5,2,6,30,506.0,69.0,0.2,10.0,195.0,506.24,414.53
2016,5,2,6,45,558.0,77.5,0.2,10.5,246.5,575.79,465.36
2016,5,2,7,0,610.0,86.0,0.2,11.0,298.0,647.06,515.1
2016,5,2,7,15,649.5,92.0,0.2,11.5,351.0,705.66,553.53
2016,5,2,7,30,689.0,98.0,0.2,12.0,404.0,764.23,590.64
2016,5,2,7,45,718.0,102.5,0.2,12.5,455.5,810.89,618.38
2016,5,2,8,0,747.0,107.0,0.2,13.0,507.0,856.23,644.7
2016,5,2,8,15,768.5,111.0,0.2,13.5,556.0,886.8,660.75
2016,5,2,8,30,790.0,115.0,0.2,14.0,605.0,920.82,679.05
2016,5,2,8,45,807.5,118.0,0.25,15.0,650.0,947.22,691.9
2016,5,2,9,0,825.0,121.0,0.3,16.0,695.0,970.78,703.05
2016,5,2,9,15,837.5,123.5,0.3,16.5,735.0,985.81,709.12
2016,5,2,9,30,850.0,126.0,0.3,17.0,775.0,997.61,713.41
2016,5,2,9,45,870.5,121.5,0.35,17.5,812.0,995.72,710.57
2016,5,2,10,0,891.0,117.0,0.4,18.0,849.0,1001.45,712.84
2016,5,2,10,15,897.5,118.5,0.45,18.5,876.5,996.5,708.56
2016,5,2,10,30,904.0,120.0,0.5,19.0,904.0,988.14,702.5
2016,5,2,10,45,907.0,122.0,0.55,19.5,924.0,973.6,692.79
2016,5,2,11,0,910.0,124.0,0.6,20.0,944.0,955.79,681.22
2016,5,2,11,15,912.5,124.5,0.65,20.0,957.0,932.92,667.84
2016,5,2,11,30,915.0,125.0,0.7,20.0,970.0,907.06,652.58
2016,5,2,11,45,912.5,127.5,0.75,20.0,973.5,875.96,633.89
2016,5,2,12,0,910.0,130.0,0.8,20.0,977.0,842.37,613.46
2016,5,2,12,15,909.0,130.0,0.8,20.0,974.0,805.48,589.88
2016,5,2,12,30,908.0,130.0,0.8,20.0,971.0,766.44,564.24
2016,5,2,12,45,901.0,132.0,0.85,20.0,958.5,723.0,534.51
2016,5,2,13,0,894.0,134.0,0.9,20.0,946.0,678.18,503.01
2016,5,2,13,15,889.0,133.0,0.95,19.5,927.5,631.04,469.84
2016,5,2,13,30,884.0,132.0,1.0,19.0,909.0,582.81,434.62
2016,5,2,13,45,874.0,132.5,1.05,19.0,882.0,532.38,395.68
2016,5,2,14,0,864.0,133.0,1.1,19.0,855.0,481.7,355.24
2016,5,2,14,15,854.5,131.0,1.1,18.5,822.5,429.37,312.69
2016,5,2,14,30,845.0,129.0,1.1,18.0,790.0,371.21,264.6
2016,5,2,14,45,712.0,179.5,1.1,18.0,717.5,317.13,221.86
2016,5,2,15,0,579.0,230.0,1.1,18.0,645.0,283.18,196.55
2016,5,2,15,15,490.0,243.0,1.05,17.5,579.5,240.71,165.96
2016,5,2,15,30,401.0,256.0,1.0,17.0,514.0,217.22,153.15
2016,5,2,15,45,347.0,246.0,1.0,17.0,457.0,180.86,132.2
2016,5,2,16,0,293.0,236.0,1.0,17.0,400.0,155.92,127.89
2016,5,2,16,15,265.5,215.5,0.95,16.5,353.5,145.24,119.64
2016,5,2,16,30,238.0,195.0,0.9,16.0,307.0,133.99,110.77
2016,5,2,16,45,416.5,146.0,0.85,15.5,314.0,99.35,81.61
2016,5,2,17,0,595.0,97.0,0.8,15.0,321.0,68.59,55.24
2016,5,2,17,15,544.0,89.0,0.75,14.0,269.5,64.86,52.38
2016,5,2,17,30,493.0,81.0,0.7,13.0,218.0,60.97,49.17
2016,5,2,17,45,416.0,70.5,0.7,12.5,169.0,52.78,41.83
2016,5,2,18,0,339.0,60.0,0.7,12.0,120.0,45.64,35.19
2016,5,2,18,15,238.5,44.5,0.65,11.5,80.0,34.33,24.57
2016,5,2,18,30,138.0,29.0,0.6,11.0,40.0,22.66,12.32
2016,5,2,18,45,69.0,14.5,0.55,10.5,20.0,13.19,0.0
2016,5,2,19,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,8.0,0.5,7.5,8.0,7.28,0.0
2016,5,3,5,30,0.0,16.0,0.5,8.0,16.0,14.1,0.43
2016,5,3,5,45,30.5,36.0,0.5,8.5,40.5,63.46,47.82
2016,5,3,6,0,61.0,56.0,0.5,9.0,65.0,120.39,98.48
2016,5,3,6,15,85.0,78.5,0.45,9.0,96.5,166.85,139.4
2016,5,3,6,30,109.0,101.0,0.4,9.0,128.0,213.65,179.52
2016,5,3,6,45,132.5,121.0,0.4,9.5,162.0,257.04,215.31
2016,5,3,7,0,156.0,141.0,0.4,10.0,196.0,301.45,250.72
2016,5,3,7,15,252.5,153.5,0.35,10.5,259.0,416.26,341.51
2016,5,3,7,30,349.0,166.0,0.3,11.0,322.0,520.15,418.91
2016,5,3,7,45,384.5,181.5,0.25,11.5,372.5,594.58,469.48
2016,5,3,8,0,420.0,197.0,0.2,12.0,423.0,650.97,506.09
2016,5,3,8,15,456.0,205.0,0.2,12.5,471.5,698.69,536.66
2016,5,3,8,30,492.0,213.0,0.2,13.0,520.0,745.64,566.09
2016,5,3,8,45,433.5,254.0,0.25,14.0,538.5,736.0,553.81
2016,5,3,9,0,375.0,295.0,0.3,15.0,557.0,705.65,528.98
2016,5,3,9,15,291.5,333.5,0.35,15.5,544.5,662.54,495.9
2016,5,3,9,30,208.0,372.0,0.4,16.0,532.0,599.34,449.15
2016,5,3,9,45,117.5,345.5,0.45,16.5,437.0,475.13,359.22
2016,5,3,10,0,27.0,319.0,0.5,17.0,342.0,337.71,256.83
2016,5,3,10,15,71.0,376.5,0.5,17.0,438.5,435.42,330.24
2016,5,3,10,30,115.0,434.0,0.5,17.0,535.0,543.92,406.55
2016,5,3,10,45,248.0,420.0,0.55,17.5,642.5,656.96,486.05
2016,5,3,11,0,381.0,406.0,0.6,18.0,750.0,751.03,549.93
2016,5,3,11,15,419.0,405.0,0.6,17.5,789.0,773.11,564.28
2016,5,3,11,30,457.0,404.0,0.6,17.0,828.0,783.84,572.19
2016,5,3,11,45,365.5,436.0,0.65,17.0,775.5,709.68,521.01
2016,5,3,12,0,274.0,468.0,0.7,17.0,723.0,644.12,475.6
2016,5,3,12,15,356.0,437.0,0.7,16.5,768.0,659.95,489.48
2016,5,3,12,30,438.0,406.0,0.7,16.0,813.0,669.33,497.56
2016,5,3,12,45,441.0,399.0,0.75,16.0,805.0,638.15,475.9
2016,5,3,13,0,444.0,392.0,0.8,16.0,797.0,606.21,453.69
2016,5,3,13,15,453.5,379.5,0.85,16.0,786.0,573.19,430.25
2016,5,3,13,30,463.0,367.0,0.9,16.0,775.0,539.09,405.33
2016,5,3,13,45,458.5,353.0,0.95,16.0,747.5,496.03,373.22
2016,5,3,14,0,454.0,339.0,1.0,16.0,720.0,453.4,340.64
2016,5,3,14,15,463.0,320.0,1.0,15.5,695.5,412.89,308.95
2016,5,3,14,30,472.0,301.0,1.0,15.0,671.0,371.66,275.73
2016,5,3,14,45,465.5,286.5,1.0,15.0,636.5,328.56,240.32
2016,5,3,15,0,459.0,272.0,1.0,15.0,602.0,286.4,205.65
2016,5,3,15,15,604.0,204.0,0.95,14.5,610.0,233.26,157.0
2016,5,3,15,30,749.0,136.0,0.9,14.0,618.0,164.53,98.13
2016,5,3,15,45,545.0,181.5,0.9,14.0,518.5,142.2,96.74
2016,5,3,16,0,341.0,227.0,0.9,14.0,419.0,151.19,125.42
2016,5,3,16,15,385.0,195.0,0.85,13.5,392.5,134.17,111.52
2016,5,3,16,30,429.0,163.0,0.8,13.0,366.0,108.1,89.67
2016,5,3,16,45,360.0,152.5,0.8,12.5,309.0,109.59,91.55
2016,5,3,17,0,291.0,142.0,0.8,12.0,252.0,102.94,86.21
2016,5,3,17,15,371.5,115.5,0.75,11.5,233.5,82.18,68.25
2016,5,3,17,30,452.0,89.0,0.7,11.0,215.0,65.23,53.36
2016,5,3,17,45,389.0,75.5,0.7,11.0,168.0,56.33,45.28
2016,5,3,18,0,326.0,62.0,0.7,11.0,121.0,47.07,36.64
2016,5,3,18,15,229.0,46.0,0.65,10.5,81.0,35.43,25.69
2016,5,3,18,30,132.0,30.0,0.6,10.0,41.0,23.41,13.3
2016,5,3,18,45,66.0,15.0,0.55,10.0,20.5,13.64,0.0
2016,5,3,19,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,0.45,9.5,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,4,5,15,2.5,9.5,0.7,8.0,9.5,10.02,0.0
2016,5,4,5,30,5.0,19.0,0.7,8.0,19.0,20.65,5.1
2016,5,4,5,45,58.5,39.5,0.7,8.5,48.0,98.28,77.33
2016,5,4,6,0,112.0,60.0,0.7,9.0,77.0,161.77,134.35
