Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,4,6,15,150.5,81.0,0.65,9.0,114.0,231.26,194.59
2016,5,4,6,30,189.0,102.0,0.6,9.0,151.0,290.05,244.28
2016,5,4,6,45,232.5,117.0,0.6,9.0,190.5,346.09,290.47
2016,5,4,7,0,276.0,132.0,0.6,9.0,230.0,404.77,337.18
2016,5,4,7,15,161.0,155.0,0.55,9.0,214.5,322.5,267.28
2016,5,4,7,30,46.0,178.0,0.5,9.0,199.0,232.2,190.32
2016,5,4,7,45,36.5,191.0,0.45,9.5,209.0,235.2,191.78
2016,5,4,8,0,27.0,204.0,0.4,10.0,219.0,237.95,192.37
2016,5,4,8,15,78.5,246.0,0.35,10.5,294.0,333.0,267.61
2016,5,4,8,30,130.0,288.0,0.3,11.0,369.0,446.85,352.52
2016,5,4,8,45,88.0,292.5,0.3,11.5,349.5,388.52,304.83
2016,5,4,9,0,46.0,297.0,0.3,12.0,330.0,348.04,272.03
2016,5,4,9,15,46.5,314.5,0.35,12.0,349.0,363.78,283.82
2016,5,4,9,30,47.0,332.0,0.4,12.0,368.0,379.09,294.74
2016,5,4,9,45,43.5,341.5,0.45,12.5,376.5,381.44,295.36
2016,5,4,10,0,40.0,351.0,0.5,13.0,385.0,383.63,296.03
2016,5,4,10,15,53.5,380.5,0.5,13.0,427.0,422.63,324.64
2016,5,4,10,30,67.0,410.0,0.5,13.0,469.0,460.25,351.49
2016,5,4,10,45,74.0,425.5,0.55,13.5,492.0,476.2,362.06
2016,5,4,11,0,81.0,441.0,0.6,14.0,515.0,491.11,372.06
2016,5,4,11,15,120.5,459.5,0.65,14.5,571.0,545.57,410.92
2016,5,4,11,30,160.0,478.0,0.7,15.0,627.0,585.86,438.8
2016,5,4,11,45,176.5,480.5,0.75,15.5,645.5,588.97,440.25
2016,5,4,12,0,193.0,483.0,0.8,16.0,664.0,590.31,440.82
2016,5,4,12,15,244.5,471.5,0.85,16.0,699.5,604.32,451.84
2016,5,4,12,30,296.0,460.0,0.9,16.0,735.0,613.75,459.25
2016,5,4,12,45,348.0,431.0,0.95,16.0,751.0,603.88,453.17
2016,5,4,13,0,400.0,402.0,1.0,16.0,767.0,590.04,444.01
2016,5,4,13,15,427.5,386.0,1.05,16.0,769.0,563.59,425.04
2016,5,4,13,30,455.0,370.0,1.1,16.0,771.0,537.76,405.88
2016,5,4,13,45,435.0,362.0,1.15,16.0,737.0,491.94,371.5
2016,5,4,14,0,415.0,354.0,1.2,16.0,703.0,448.0,337.97
2016,5,4,14,15,365.5,358.0,1.2,15.5,657.0,410.44,309.28
2016,5,4,14,30,316.0,362.0,1.2,15.0,611.0,370.77,279.09
2016,5,4,14,45,364.0,327.5,1.25,15.0,600.5,337.59,250.91
2016,5,4,15,0,412.0,293.0,1.3,15.0,590.0,291.15,211.66
2016,5,4,15,15,363.5,286.5,1.3,14.5,537.0,259.51,188.3
2016,5,4,15,30,315.0,280.0,1.3,14.0,484.0,224.28,164.06
2016,5,4,15,45,297.0,260.5,1.3,14.0,441.0,188.47,140.78
2016,5,4,16,0,279.0,241.0,1.3,14.0,398.0,158.47,131.61
2016,5,4,16,15,151.5,208.0,1.25,13.5,292.5,149.2,124.5
2016,5,4,16,30,24.0,175.0,1.2,13.0,187.0,143.04,119.91
2016,5,4,16,45,12.0,136.5,1.15,12.5,142.5,114.28,95.62
2016,5,4,17,0,0.0,98.0,1.1,12.0,98.0,84.37,69.87
2016,5,4,17,15,0.0,82.5,1.0,11.5,82.5,71.5,58.8
2016,5,4,17,30,0.0,67.0,0.9,11.0,67.0,58.53,47.36
2016,5,4,17,45,0.0,52.5,0.85,11.0,52.5,46.23,36.23
2016,5,4,18,0,0.0,38.0,0.8,11.0,38.0,33.52,24.54
2016,5,4,18,15,0.0,25.5,0.75,10.5,25.5,22.46,14.29
2016,5,4,18,30,0.0,13.0,0.7,10.0,13.0,11.42,3.73
2016,5,4,18,45,0.0,6.5,0.65,9.5,6.5,5.91,0.0
2016,5,4,19,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,2.5,0.6,8.5,2.5,2.27,0.0
2016,5,5,5,30,0.0,5.0,0.6,9.0,5.0,4.38,0.0
2016,5,5,5,45,0.0,12.5,0.6,9.5,12.5,10.98,3.57
2016,5,5,6,0,0.0,20.0,0.6,10.0,20.0,17.59,9.53
2016,5,5,6,15,0.0,29.0,0.6,10.0,29.0,25.53,16.63
2016,5,5,6,30,0.0,38.0,0.6,10.0,38.0,33.49,23.67
2016,5,5,6,45,0.0,47.5,0.6,10.0,47.5,41.9,30.99
2016,5,5,7,0,0.0,57.0,0.6,10.0,57.0,50.33,38.2
2016,5,5,7,15,0.0,75.0,0.6,10.0,75.0,66.34,51.8
2016,5,5,7,30,0.0,93.0,0.6,10.0,93.0,83.43,66.11
2016,5,5,7,45,0.0,110.0,0.65,10.5,110.0,99.62,79.31
2016,5,5,8,0,0.0,127.0,0.7,11.0,127.0,115.76,92.27
2016,5,5,8,15,0.0,122.0,0.7,11.5,122.0,110.19,87.12
2016,5,5,8,30,0.0,117.0,0.7,12.0,117.0,105.03,82.44
2016,5,5,8,45,0.0,123.5,0.7,12.5,123.5,110.98,86.93
2016,5,5,9,0,0.0,130.0,0.7,13.0,130.0,116.92,91.35
2016,5,5,9,15,4.0,163.0,0.7,13.0,166.0,151.84,119.54
2016,5,5,9,30,8.0,196.0,0.7,13.0,202.0,186.81,147.2
2016,5,5,9,45,17.5,259.5,0.7,13.5,273.5,256.57,201.37
2016,5,5,10,0,27.0,323.0,0.7,14.0,345.0,341.72,265.24
2016,5,5,10,15,49.5,369.5,0.7,14.0,412.0,407.38,313.69
2016,5,5,10,30,72.0,416.0,0.7,14.0,479.0,471.08,359.68
2016,5,5,10,45,119.5,440.5,0.75,14.5,548.5,545.88,413.08
2016,5,5,11,0,167.0,465.0,0.8,15.0,618.0,603.62,453.19
2016,5,5,11,15,94.5,403.5,0.8,15.0,490.5,460.07,349.09
2016,5,5,11,30,22.0,342.0,0.8,15.0,363.0,326.48,249.95
2016,5,5,11,45,35.5,383.5,0.8,15.0,417.0,378.49,289.68
2016,5,5,12,0,49.0,425.0,0.8,15.0,471.0,421.0,320.54
2016,5,5,12,15,70.0,444.5,0.8,15.0,510.0,447.21,339.55
2016,5,5,12,30,91.0,464.0,0.8,15.0,549.0,470.76,356.55
2016,5,5,12,45,96.0,454.5,0.8,15.0,543.5,456.67,346.19
2016,5,5,13,0,101.0,445.0,0.8,15.0,538.0,442.29,335.87
2016,5,5,13,15,67.0,404.5,0.8,15.0,466.0,380.18,290.17
2016,5,5,13,30,33.0,364.0,0.8,15.0,394.0,322.38,247.41
2016,5,5,13,45,110.0,393.0,0.85,15.0,486.5,369.71,283.44
2016,5,5,14,0,187.0,422.0,0.9,15.0,579.0,412.01,313.6
2016,5,5,14,15,191.5,401.5,0.9,14.5,557.5,382.92,291.35
2016,5,5,14,30,196.0,381.0,0.9,14.0,536.0,353.74,269.13
2016,5,5,14,45,111.0,328.5,0.9,14.0,415.5,278.79,213.81
2016,5,5,15,0,26.0,276.0,0.9,14.0,295.0,234.51,182.79
2016,5,5,15,15,25.0,259.5,0.9,13.5,277.0,218.13,170.84
2016,5,5,15,30,24.0,243.0,0.9,13.0,259.0,201.93,158.92
2016,5,5,15,45,17.5,215.5,0.95,13.0,226.5,177.9,140.77
2016,5,5,16,0,11.0,188.0,1.0,13.0,194.0,155.07,129.08
2016,5,5,16,15,5.5,133.5,1.0,12.5,136.5,114.07,94.64
2016,5,5,16,30,0.0,79.0,1.0,12.0,79.0,69.91,56.62
2016,5,5,16,45,98.0,116.5,1.0,12.0,154.0,91.02,75.55
2016,5,5,17,0,196.0,154.0,1.0,12.0,229.0,115.17,97.01
2016,5,5,17,15,176.0,133.5,0.95,11.5,193.5,101.22,85.08
2016,5,5,17,30,156.0,113.0,0.9,11.0,158.0,86.87,72.63
2016,5,5,17,45,136.5,91.0,0.85,11.0,124.5,71.17,58.53
2016,5,5,18,0,117.0,69.0,0.8,11.0,91.0,55.04,43.77
2016,5,5,18,15,81.0,49.0,0.75,10.5,62.0,39.81,29.64
2016,5,5,18,30,45.0,29.0,0.7,10.0,33.0,24.24,14.46
2016,5,5,18,45,22.5,14.5,0.7,9.5,16.5,13.19,0.0
2016,5,5,19,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,6,5,15,9.5,10.5,0.65,8.0,11.5,14.82,0.0
2016,5,6,5,30,19.0,21.0,0.6,8.0,23.0,34.55,16.56
2016,5,6,5,45,67.0,41.5,0.6,8.5,51.5,105.93,84.39
2016,5,6,6,0,115.0,62.0,0.6,9.0,80.0,166.07,138.2
2016,5,6,6,15,150.0,83.0,0.6,9.0,116.0,233.33,196.34
2016,5,6,6,30,185.0,104.0,0.6,9.0,152.0,289.52,243.8
2016,5,6,6,45,219.0,120.5,0.6,9.5,190.5,340.1,284.75
2016,5,6,7,0,253.0,137.0,0.6,10.0,229.0,392.49,325.63
2016,5,6,7,15,156.5,161.0,0.6,10.0,221.0,326.34,269.37
2016,5,6,7,30,60.0,185.0,0.6,10.0,213.0,253.14,207.18
2016,5,6,7,45,120.5,213.5,0.6,10.5,277.0,357.21,290.79
2016,5,6,8,0,181.0,242.0,0.6,11.0,341.0,446.23,358.24
2016,5,6,8,15,145.0,265.0,0.6,11.0,349.0,437.28,348.0
2016,5,6,8,30,109.0,288.0,0.6,11.0,357.0,407.98,323.65
2016,5,6,8,45,72.0,287.0,0.6,11.0,334.0,366.19,290.01
2016,5,6,9,0,35.0,286.0,0.6,11.0,311.0,324.54,256.32
2016,5,6,9,15,24.0,265.0,0.6,11.0,283.0,271.59,214.86
2016,5,6,9,30,13.0,244.0,0.6,11.0,255.0,238.28,188.34
2016,5,6,9,45,71.5,328.0,0.65,11.5,387.5,394.51,309.77
2016,5,6,10,0,130.0,412.0,0.7,12.0,520.0,551.74,423.73
2016,5,6,10,15,71.5,327.0,0.7,12.0,386.5,385.17,298.83
2016,5,6,10,30,13.0,242.0,0.7,12.0,253.0,232.11,181.28
2016,5,6,10,45,15.0,269.5,0.75,12.5,283.0,258.56,202.24
2016,5,6,11,0,17.0,297.0,0.8,13.0,313.0,284.55,221.59
2016,5,6,11,15,8.5,169.5,0.8,13.0,177.5,159.36,123.81
2016,5,6,11,30,0.0,42.0,0.8,13.0,42.0,37.39,25.3
2016,5,6,11,45,0.0,85.0,0.85,13.0,85.5,75.77,56.94
2016,5,6,12,0,0.0,128.0,0.9,13.0,129.0,114.03,87.89
2016,5,6,12,15,6.5,183.0,0.9,13.0,190.0,167.54,130.75
2016,5,6,12,30,13.0,238.0,0.9,13.0,251.0,219.8,171.77
2016,5,6,12,45,6.5,151.0,0.95,13.0,157.5,138.21,107.12
2016,5,6,13,0,0.0,64.0,1.0,13.0,64.0,56.99,41.47
2016,5,6,13,15,0.0,55.5,1.0,12.5,55.5,49.38,35.42
2016,5,6,13,30,0.0,47.0,1.0,12.0,47.0,41.78,29.24
2016,5,6,13,45,0.0,45.0,1.0,12.0,45.0,39.98,27.79
2016,5,6,14,0,0.0,43.0,1.0,12.0,43.0,38.18,26.33
2016,5,6,14,15,5.5,134.0,0.95,11.5,138.5,120.03,93.94
2016,5,6,14,30,11.0,225.0,0.9,11.0,234.0,196.5,155.54
2016,5,6,14,45,10.0,218.0,0.9,11.0,226.5,188.89,149.36
2016,5,6,15,0,9.0,211.0,0.9,11.0,219.0,181.37,143.64
2016,5,6,15,15,4.5,165.0,0.9,11.0,169.0,142.75,112.92
2016,5,6,15,30,0.0,119.0,0.9,11.0,119.0,104.2,81.89
2016,5,6,15,45,0.0,93.0,0.9,11.0,93.0,82.43,64.1
2016,5,6,16,0,0.0,67.0,0.9,11.0,67.0,59.28,47.1
2016,5,6,16,15,0.0,50.5,0.85,10.5,50.5,44.62,34.37
2016,5,6,16,30,0.0,34.0,0.8,10.0,34.0,29.99,21.47
2016,5,6,16,45,0.0,25.0,0.8,10.0,25.0,22.03,14.37
2016,5,6,17,0,0.0,16.0,0.8,10.0,16.0,14.08,7.2
2016,5,6,17,15,0.0,13.0,0.7,10.0,13.0,11.43,4.82
2016,5,6,17,30,0.0,10.0,0.6,10.0,10.0,8.78,2.41
2016,5,6,17,45,0.0,8.0,0.55,10.0,8.0,7.02,0.78
2016,5,6,18,0,0.0,6.0,0.5,10.0,6.0,5.26,0.0
2016,5,6,18,15,0.0,4.0,0.45,9.5,4.0,3.5,0.0
2016,5,6,18,30,0.0,2.0,0.4,9.0,2.0,1.75,0.0
2016,5,6,18,45,0.0,1.0,0.4,9.0,1.0,0.87,0.0
2016,5,6,19,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.45,8.5,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,9.5,0.6,7.5,9.5,8.64,0.0
2016,5,7,5,30,0.0,19.0,0.6,8.0,19.0,16.75,5.65
2016,5,7,5,45,19.0,39.5,0.6,8.5,42.5,59.43,44.93
2016,5,7,6,0,38.0,60.0,0.6,9.0,66.0,97.3,78.89
2016,5,7,6,15,56.0,82.0,0.6,9.0,95.0,136.67,113.72
2016,5,7,6,30,74.0,104.0,0.6,9.0,124.0,176.18,147.93
2016,5,7,6,45,91.0,125.5,0.6,9.0,155.0,228.95,192.06
2016,5,7,7,0,108.0,147.0,0.6,9.0,186.0,268.75,224.39
2016,5,7,7,15,67.5,159.0,0.6,9.5,185.0,230.46,190.63
2016,5,7,7,30,27.0,171.0,0.6,10.0,184.0,205.5,167.93
2016,5,7,7,45,20.0,179.5,0.65,10.5,190.0,190.91,155.08
2016,5,7,8,0,13.0,188.0,0.7,11.0,196.0,191.02,154.15
2016,5,7,8,15,40.0,232.0,0.7,11.0,257.0,278.98,224.92
2016,5,7,8,30,67.0,276.0,0.7,11.0,318.0,352.77,281.89
2016,5,7,8,45,42.5,261.5,0.7,11.5,289.0,307.98,244.64
2016,5,7,9,0,18.0,247.0,0.7,12.0,260.0,249.21,197.25
2016,5,7,9,15,10.5,201.0,0.7,12.0,209.0,194.82,154.03
2016,5,7,9,30,3.0,155.0,0.7,12.0,158.0,142.95,112.19
2016,5,7,9,45,8.0,201.5,0.7,12.5,208.5,191.39,150.84
2016,5,7,10,0,13.0,248.0,0.7,13.0,259.0,239.8,188.15
2016,5,7,10,15,22.0,301.0,0.7,13.0,320.5,297.95,232.61
2016,5,7,10,30,31.0,354.0,0.7,13.0,382.0,369.33,285.86
2016,5,7,10,45,27.5,350.0,0.7,13.5,375.5,357.98,275.89
2016,5,7,11,0,24.0,346.0,0.7,14.0,369.0,336.49,259.09
2016,5,7,11,15,45.5,395.5,0.7,14.0,438.5,409.02,313.32
2016,5,7,11,30,67.0,445.0,0.7,14.0,508.0,468.2,355.88
2016,5,7,11,45,45.5,399.5,0.7,14.5,442.5,401.45,305.69
2016,5,7,12,0,24.0,354.0,0.7,15.0,377.0,337.7,258.12
2016,5,7,12,15,30.5,376.5,0.7,15.0,405.5,357.92,273.65
2016,5,7,12,30,37.0,399.0,0.7,15.0,434.0,376.7,287.4
2016,5,7,12,45,31.0,375.5,0.75,15.5,405.0,346.96,264.92
2016,5,7,13,0,25.0,352.0,0.8,16.0,376.0,318.45,243.58
2016,5,7,13,15,17.0,270.0,0.8,15.5,286.0,245.31,188.97
2016,5,7,13,30,9.0,188.0,0.8,15.0,196.0,169.76,131.14
2016,5,7,13,45,12.0,227.5,0.85,15.0,238.0,203.59,158.06
2016,5,7,14,0,15.0,267.0,0.9,15.0,280.0,235.85,183.09
2016,5,7,14,15,14.5,259.0,0.9,15.0,271.0,227.05,176.28
2016,5,7,14,30,14.0,251.0,0.9,15.0,262.0,218.32,169.71
2016,5,7,14,45,10.0,217.0,0.9,15.0,224.5,188.16,146.44
2016,5,7,15,0,6.0,183.0,0.9,15.0,187.0,158.59,123.52
2016,5,7,15,15,4.0,173.5,0.85,14.5,176.5,149.47,116.88
2016,5,7,15,30,2.0,164.0,0.8,14.0,166.0,140.59,110.35
2016,5,7,15,45,1.0,134.5,0.8,14.0,135.5,116.34,91.05
2016,5,7,16,0,0.0,105.0,0.8,14.0,105.0,92.1,74.9
2016,5,7,16,15,1.5,128.0,0.75,13.5,129.0,109.88,90.75
2016,5,7,16,30,3.0,151.0,0.7,13.0,153.0,126.18,105.27
2016,5,7,16,45,6.5,142.0,0.7,13.0,145.0,118.39,98.86
2016,5,7,17,0,10.0,133.0,0.7,13.0,137.0,110.45,92.33
2016,5,7,17,15,5.0,114.0,0.65,12.5,116.0,95.24,79.43
2016,5,7,17,30,0.0,95.0,0.6,12.0,95.0,79.9,66.15
2016,5,7,17,45,0.0,75.0,0.6,11.5,75.0,63.73,51.82
2016,5,7,18,0,0.0,55.0,0.6,11.0,55.0,47.39,37.01
2016,5,7,18,15,0.0,38.0,0.6,10.5,38.0,33.17,23.87
2016,5,7,18,30,0.0,21.0,0.6,10.0,21.0,18.5,9.99
2016,5,7,18,45,0.0,10.5,0.6,9.5,10.5,9.23,0.0
2016,5,7,19,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,8,5,15,76.5,12.5,0.6,8.5,17.5,54.0,0.0
2016,5,8,5,30,153.0,25.0,0.5,9.0,35.0,154.3,103.24
2016,5,8,5,45,265.5,38.0,0.45,9.5,74.5,253.93,206.99
2016,5,8,6,0,378.0,51.0,0.4,10.0,114.0,360.63,298.19
2016,5,8,6,15,189.0,65.0,0.4,10.0,96.5,233.1,195.09
2016,5,8,6,30,0.0,79.0,0.4,10.0,79.0,75.3,59.28
2016,5,8,6,45,0.0,98.0,0.4,10.5,98.0,93.95,75.48
2016,5,8,7,0,0.0,117.0,0.4,11.0,117.0,112.31,90.58
2016,5,8,7,15,3.5,134.5,0.4,11.5,136.5,131.81,106.43
2016,5,8,7,30,7.0,152.0,0.4,12.0,156.0,151.41,122.02
2016,5,8,7,45,27.0,188.0,0.4,12.5,203.0,221.88,178.96
2016,5,8,8,0,47.0,224.0,0.4,13.0,250.0,280.07,224.03
2016,5,8,8,15,44.5,241.5,0.4,13.0,268.0,294.37,233.74
2016,5,8,8,30,42.0,259.0,0.4,13.0,286.0,308.34,243.48
2016,5,8,8,45,430.0,189.0,0.45,13.5,493.0,660.8,513.73
2016,5,8,9,0,818.0,119.0,0.5,14.0,700.0,966.62,714.49
2016,5,8,9,15,471.5,248.0,0.5,14.0,587.5,765.04,572.37
2016,5,8,9,30,125.0,377.0,0.5,14.0,475.0,522.76,395.58
2016,5,8,9,45,75.5,348.5,0.55,14.5,408.5,420.16,321.98
2016,5,8,10,0,26.0,320.0,0.6,15.0,342.0,337.46,259.29
2016,5,8,10,15,20.5,296.5,0.65,15.0,314.5,292.17,225.61
2016,5,8,10,30,15.0,273.0,0.7,15.0,287.0,263.1,203.52
2016,5,8,10,45,13.5,250.5,0.75,15.5,263.5,239.51,185.16
2016,5,8,11,0,12.0,228.0,0.8,16.0,240.0,216.43,167.1
2016,5,8,11,15,14.0,260.5,0.85,16.0,274.5,246.93,190.62
2016,5,8,11,30,16.0,293.0,0.9,16.0,309.0,276.87,213.24
2016,5,8,11,45,14.5,263.5,0.95,16.5,278.0,247.53,190.39
2016,5,8,12,0,13.0,234.0,1.0,17.0,247.0,218.73,168.14
2016,5,8,12,15,10.5,206.5,1.0,16.5,217.0,191.38,147.36
2016,5,8,12,30,8.0,179.0,1.0,16.0,187.0,164.49,126.68
2016,5,8,12,45,22.0,284.0,1.05,16.0,304.5,263.44,203.7
2016,5,8,13,0,36.0,389.0,1.1,16.0,422.0,355.92,273.05
2016,5,8,13,15,89.0,420.0,1.1,16.0,499.5,405.92,310.05
2016,5,8,13,30,142.0,451.0,1.1,16.0,577.0,442.73,336.68
2016,5,8,13,45,143.0,437.0,1.1,16.0,561.0,418.77,318.47
2016,5,8,14,0,144.0,423.0,1.1,16.0,545.0,394.95,300.6
2016,5,8,14,15,202.5,401.0,1.1,15.5,565.5,388.32,295.08
2016,5,8,14,30,261.0,379.0,1.1,15.0,586.0,366.39,276.98
2016,5,8,14,45,183.5,361.5,1.1,15.0,503.5,321.95,244.19
2016,5,8,15,0,106.0,344.0,1.1,15.0,421.0,287.09,219.78
2016,5,8,15,15,463.0,224.5,1.05,15.0,531.0,230.41,160.76
2016,5,8,15,30,820.0,105.0,1.0,15.0,641.0,166.74,95.71
2016,5,8,15,45,804.5,101.0,1.0,15.0,594.5,116.0,64.41
2016,5,8,16,0,789.0,97.0,1.0,15.0,548.0,67.36,53.28
2016,5,8,16,15,482.5,152.0,1.0,14.5,420.5,98.21,80.43
2016,5,8,16,30,176.0,207.0,1.0,14.0,293.0,148.23,123.89
2016,5,8,16,45,429.0,143.0,1.0,14.0,318.5,96.73,79.72
2016,5,8,17,0,682.0,79.0,1.0,14.0,344.0,54.86,43.3
2016,5,8,17,15,637.5,73.0,0.95,13.5,292.0,52.08,41.11
2016,5,8,17,30,593.0,67.0,0.9,13.0,240.0,49.18,38.66
2016,5,8,17,45,529.5,59.0,0.9,12.5,190.5,44.43,34.43
2016,5,8,18,0,466.0,51.0,0.9,12.0,141.0,39.49,29.84
2016,5,8,18,15,365.0,40.5,0.85,11.5,98.0,32.04,22.8
2016,5,8,18,30,264.0,30.0,0.8,11.0,55.0,24.31,14.95
2016,5,8,18,45,132.0,15.0,0.8,10.5,27.5,12.0,0.0
2016,5,8,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,9,5,15,98.0,13.0,0.8,7.0,19.5,66.58,0.0
2016,5,9,5,30,196.0,26.0,0.8,7.0,39.0,183.15,128.89
2016,5,9,5,45,310.0,37.5,0.8,7.5,80.0,285.13,235.19
2016,5,9,6,0,424.0,49.0,0.8,8.0,121.0,390.81,326.91
2016,5,9,6,15,212.0,55.0,0.8,8.0,91.0,251.87,213.55
2016,5,9,6,30,0.0,61.0,0.8,8.0,61.0,54.63,42.0
2016,5,9,6,45,0.0,75.5,0.85,8.5,75.5,68.52,54.25
2016,5,9,7,0,0.0,90.0,0.9,9.0,90.0,82.3,65.84
2016,5,9,7,15,2.0,119.5,0.9,9.5,120.5,113.76,92.27
2016,5,9,7,30,4.0,149.0,0.9,10.0,151.0,145.27,118.11
2016,5,9,7,45,6.5,164.0,0.9,10.5,167.5,161.31,130.7
2016,5,9,8,0,9.0,179.0,0.9,11.0,184.0,177.43,143.22
2016,5,9,8,15,25.5,220.0,0.9,11.0,236.0,234.56,189.45
2016,5,9,8,30,42.0,261.0,0.9,11.0,288.0,310.51,249.06
2016,5,9,8,45,43.0,280.5,0.95,11.5,310.0,329.83,262.48
2016,5,9,9,0,44.0,300.0,1.0,12.0,332.0,348.75,275.84
2016,5,9,9,15,41.5,313.0,1.0,12.0,344.0,356.57,280.89
2016,5,9,9,30,39.0,326.0,1.0,12.0,356.0,364.15,285.85
2016,5,9,9,45,165.0,362.5,1.0,12.5,499.0,540.28,419.64
2016,5,9,10,0,291.0,399.0,1.0,13.0,642.0,711.58,540.46
2016,5,9,10,15,278.5,416.5,1.0,13.5,655.5,707.3,533.08
2016,5,9,10,30,266.0,434.0,1.0,14.0,669.0,701.52,526.88
2016,5,9,10,45,160.0,426.5,1.05,14.5,568.5,570.13,431.67
2016,5,9,11,0,54.0,419.0,1.1,15.0,468.0,445.04,338.89
2016,5,9,11,15,501.5,263.0,1.1,15.0,731.0,718.16,547.1
2016,5,9,11,30,949.0,107.0,1.1,15.0,994.0,926.51,687.44
2016,5,9,11,45,951.0,106.5,1.15,15.5,999.5,896.02,663.95
2016,5,9,12,0,953.0,106.0,1.2,16.0,1005.0,862.78,641.83
2016,5,9,12,15,679.5,260.5,1.2,16.0,900.5,757.83,567.88
2016,5,9,12,30,406.0,415.0,1.2,16.0,796.0,657.59,493.06
2016,5,9,12,45,676.0,260.5,1.2,16.0,886.5,686.78,518.9
2016,5,9,13,0,946.0,106.0,1.2,16.0,977.0,697.29,528.48
2016,5,9,13,15,943.0,105.0,1.2,16.0,959.0,649.76,492.33
2016,5,9,13,30,940.0,104.0,1.2,16.0,941.0,600.85,454.76
2016,5,9,13,45,934.5,103.5,1.25,16.0,915.5,549.92,414.85
2016,5,9,14,0,929.0,103.0,1.3,16.0,890.0,498.22,372.99
2016,5,9,14,15,922.0,101.5,1.25,16.0,858.0,444.63,327.92
2016,5,9,14,30,915.0,100.0,1.2,16.0,826.0,390.87,281.59
2016,5,9,14,45,905.0,98.5,1.2,16.0,787.5,336.29,234.06
2016,5,9,15,0,895.0,97.0,1.2,16.0,749.0,282.28,186.86
2016,5,9,15,15,882.5,94.5,1.2,15.5,705.5,227.88,141.08
2016,5,9,15,30,870.0,92.0,1.2,15.0,662.0,174.74,99.99
2016,5,9,15,45,853.0,89.5,1.2,15.0,614.5,122.71,67.76
2016,5,9,16,0,836.0,87.0,1.2,15.0,567.0,62.96,49.46
2016,5,9,16,15,814.0,83.5,1.15,14.5,516.0,59.01,46.38
2016,5,9,16,30,792.0,80.0,1.1,14.0,465.0,58.03,45.79
2016,5,9,16,45,762.5,76.0,1.1,13.5,412.0,56.52,44.74
2016,5,9,17,0,733.0,72.0,1.1,13.0,359.0,54.94,43.6
2016,5,9,17,15,690.5,67.0,1.1,12.5,306.0,52.4,41.55
2016,5,9,17,30,648.0,62.0,1.1,12.0,253.0,45.46,35.48
2016,5,9,17,45,582.0,55.5,1.1,11.5,201.5,41.71,32.13
2016,5,9,18,0,516.0,49.0,1.1,11.0,150.0,37.86,28.52
2016,5,9,18,15,413.0,39.5,1.05,10.5,105.0,31.18,22.16
2016,5,9,18,30,310.0,30.0,1.0,10.0,60.0,24.29,15.12
2016,5,9,18,45,155.0,15.0,1.0,9.5,30.0,11.96,0.0
2016,5,9,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,5,10,5,15,85.5,14.0,0.5,7.0,20.0,60.62,0.0
2016,5,10,5,30,171.0,28.0,0.5,7.0,40.0,172.79,124.51
2016,5,10,5,45,290.0,40.5,0.5,7.5,82.0,273.81,225.67
2016,5,10,6,0,409.0,53.0,0.5,8.0,124.0,385.37,321.18
2016,5,10,6,15,483.5,62.5,0.5,8.0,174.0,468.34,390.05
2016,5,10,6,30,558.0,72.0,0.5,8.0,224.0,555.64,458.12
2016,5,10,6,45,601.5,80.5,0.5,8.5,276.0,620.44,504.87
2016,5,10,7,0,645.0,89.0,0.5,9.0,328.0,686.27,550.37
2016,5,10,7,15,681.5,94.5,0.45,9.5,381.0,742.79,586.48
2016,5,10,7,30,718.0,100.0,0.4,10.0,434.0,799.03,621.01
2016,5,10,7,45,745.5,104.0,0.4,10.5,485.5,844.38,647.84
2016,5,10,8,0,773.0,108.0,0.4,11.0,537.0,882.78,669.52
2016,5,10,8,15,793.0,112.0,0.4,11.5,586.0,918.04,688.83
2016,5,10,8,30,813.0,116.0,0.4,12.0,635.0,950.89,706.33
2016,5,10,8,45,642.5,189.5,0.4,12.5,617.5,879.21,655.89
2016,5,10,9,0,472.0,263.0,0.4,13.0,600.0,785.45,588.36
2016,5,10,9,15,461.5,284.0,0.4,13.5,629.0,794.78,592.97
2016,5,10,9,30,451.0,305.0,0.4,14.0,658.0,801.5,594.34
2016,5,10,9,45,665.5,219.0,0.4,15.0,764.0,921.9,674.44
2016,5,10,10,0,880.0,133.0,0.4,16.0,870.0,1014.04,726.67
2016,5,10,10,15,886.5,134.5,0.4,16.5,897.0,1008.93,719.62
2016,5,10,10,30,893.0,136.0,0.4,17.0,924.0,1000.48,712.35
2016,5,10,10,45,899.5,135.5,0.45,18.0,945.0,986.74,701.88
2016,5,10,11,0,906.0,135.0,0.5,19.0,966.0,969.76,689.6
2016,5,10,11,15,908.5,136.0,0.55,19.0,978.5,947.39,676.66
2016,5,10,11,30,911.0,137.0,0.6,19.0,991.0,922.04,661.88
2016,5,10,11,45,913.0,136.5,0.7,19.5,995.5,892.12,643.87
2016,5,10,12,0,915.0,136.0,0.8,20.0,1000.0,859.59,623.98
2016,5,10,12,15,914.0,135.5,0.85,20.0,997.0,822.31,601.07
2016,5,10,12,30,913.0,135.0,0.9,20.0,994.0,782.96,576.38
2016,5,10,12,45,909.0,135.5,0.95,20.0,982.5,740.43,547.44
2016,5,10,13,0,905.0,136.0,1.0,20.0,971.0,696.34,516.61
2016,5,10,13,15,900.0,135.0,1.05,20.0,952.0,649.13,482.67
2016,5,10,13,30,895.0,134.0,1.1,20.0,933.0,600.84,446.86
2016,5,10,13,45,887.5,133.5,1.15,20.0,906.5,550.78,408.56
2016,5,10,14,0,880.0,133.0,1.2,20.0,880.0,500.23,368.6
2016,5,10,14,15,871.5,131.0,1.2,19.5,847.5,447.93,326.48
2016,5,10,14,30,863.0,129.0,1.2,19.0,815.0,395.67,283.11
2016,5,10,14,45,850.5,126.5,1.25,19.0,776.0,335.45,232.57
2016,5,10,15,0,838.0,124.0,1.3,19.0,737.0,282.17,187.01
2016,5,10,15,15,823.0,121.5,1.3,18.5,693.5,229.67,143.48
2016,5,10,15,30,808.0,119.0,1.3,18.0,650.0,178.85,104.61
2016,5,10,15,45,790.5,114.5,1.3,18.0,602.5,128.29,72.91
2016,5,10,16,0,773.0,110.0,1.3,18.0,555.0,80.07,63.48
2016,5,10,16,15,747.5,106.0,1.3,17.5,504.5,67.28,52.91
2016,5,10,16,30,722.0,102.0,1.3,17.0,454.0,66.82,52.85
2016,5,10,16,45,691.5,95.5,1.3,16.5,402.0,64.46,51.1
2016,5,10,17,0,661.0,89.0,1.3,16.0,350.0,61.9,49.15
2016,5,10,17,15,615.0,82.5,1.25,15.0,297.5,59.06,47.0
2016,5,10,17,30,569.0,76.0,1.2,14.0,245.0,56.09,44.64
2016,5,10,17,45,505.0,67.0,1.2,13.5,195.0,50.8,39.97
2016,5,10,18,0,441.0,58.0,1.2,13.0,145.0,45.29,34.9
2016,5,10,18,15,341.0,46.0,1.15,12.5,101.5,36.72,26.86
2016,5,10,18,30,241.0,34.0,1.1,12.0,58.0,26.53,16.96
2016,5,10,18,45,120.5,17.0,1.05,11.5,29.0,13.36,0.0
2016,5,10,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,10,19,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,11,5,15,114.5,13.0,0.7,8.0,22.0,76.11,0.0
2016,5,11,5,30,229.0,26.0,0.7,8.0,44.0,207.76,153.27
2016,5,11,5,45,344.5,37.0,0.7,8.5,86.0,307.83,253.41
2016,5,11,6,0,460.0,48.0,0.7,9.0,128.0,415.66,345.64
2016,5,11,6,15,531.0,55.5,0.65,9.5,178.5,495.15,409.95
2016,5,11,6,30,602.0,63.0,0.6,10.0,229.0,578.76,473.11
2016,5,11,6,45,646.0,70.0,0.6,10.5,281.0,643.41,519.17
2016,5,11,7,0,690.0,77.0,0.6,11.0,333.0,709.14,563.99
2016,5,11,7,15,525.5,125.0,0.55,11.5,337.5,636.98,507.33
2016,5,11,7,30,361.0,173.0,0.5,12.0,342.0,541.34,431.92
2016,5,11,7,45,479.0,161.0,0.45,12.5,411.5,659.78,518.6
2016,5,11,8,0,597.0,149.0,0.4,13.0,481.0,772.34,593.01
2016,5,11,8,15,720.0,125.0,0.4,13.5,561.0,870.04,654.01
2016,5,11,8,30,843.0,101.0,0.4,14.0,641.0,962.9,709.61
2016,5,11,8,45,853.0,106.0,0.4,14.5,685.0,984.96,718.8
2016,5,11,9,0,863.0,111.0,0.4,15.0,729.0,993.3,720.59
2016,5,11,9,15,874.5,113.0,0.4,15.5,769.0,1007.07,726.14
2016,5,11,9,30,886.0,115.0,0.4,16.0,809.0,1017.64,729.69
2016,5,11,9,45,891.0,119.0,0.45,16.5,841.5,1020.59,729.92
2016,5,11,10,0,896.0,123.0,0.5,17.0,874.0,1020.11,728.32
2016,5,11,10,15,902.5,124.5,0.55,17.0,901.5,1015.07,725.46
2016,5,11,10,30,909.0,126.0,0.6,17.0,929.0,1006.63,720.7
2016,5,11,10,45,913.0,126.5,0.65,17.5,949.0,991.47,710.55
2016,5,11,11,0,917.0,127.0,0.7,18.0,969.0,973.08,698.55
2016,5,11,11,15,919.5,127.5,0.75,18.0,981.5,950.19,685.09
2016,5,11,11,30,922.0,128.0,0.8,18.0,994.0,924.31,669.72
2016,5,11,11,45,926.5,126.0,0.85,18.5,999.5,895.04,650.86
2016,5,11,12,0,931.0,124.0,0.9,19.0,1005.0,863.01,630.16
2016,5,11,12,15,930.0,123.5,0.95,19.0,1001.5,825.43,606.84
2016,5,11,12,30,929.0,123.0,1.0,19.0,998.0,785.72,581.85
2016,5,11,12,45,931.5,119.5,1.05,19.5,988.0,743.98,552.55
2016,5,11,13,0,934.0,116.0,1.1,20.0,978.0,700.2,520.8
2016,5,11,13,15,929.5,115.0,1.15,20.0,959.5,652.3,486.21
2016,5,11,13,30,925.0,114.0,1.2,20.0,941.0,603.22,449.65
2016,5,11,13,45,919.5,112.5,1.25,20.0,915.0,552.24,410.48
2016,5,11,14,0,914.0,111.0,1.3,20.0,889.0,500.57,369.43
2016,5,11,14,15,906.0,109.5,1.3,19.5,856.5,447.39,326.36
2016,5,11,14,30,898.0,108.0,1.3,19.0,824.0,394.17,281.9
2016,5,11,14,45,887.0,106.0,1.3,19.0,785.0,339.87,235.24
2016,5,11,15,0,876.0,104.0,1.3,19.0,746.0,286.26,188.97
2016,5,11,15,15,862.5,101.5,1.25,18.5,702.5,232.73,144.29
2016,5,11,15,30,849.0,99.0,1.2,18.0,659.0,180.56,104.07
2016,5,11,15,45,831.5,96.0,1.15,18.0,611.0,119.88,64.16
2016,5,11,16,0,814.0,93.0,1.1,18.0,563.0,70.56,55.35
2016,5,11,16,15,790.5,89.5,1.05,17.5,512.0,62.88,49.12
2016,5,11,16,30,767.0,86.0,1.0,17.0,461.0,62.08,48.73
2016,5,11,16,45,736.0,81.5,1.0,16.5,408.5,60.38,47.54
2016,5,11,17,0,705.0,77.0,1.0,16.0,356.0,53.31,41.61
2016,5,11,17,15,661.5,71.5,1.0,15.0,303.5,50.84,39.74
2016,5,11,17,30,618.0,66.0,1.0,14.0,251.0,48.25,37.67
2016,5,11,17,45,553.5,59.0,1.0,13.5,200.5,44.25,34.14
2016,5,11,18,0,489.0,52.0,1.0,13.0,150.0,40.13,30.32
2016,5,11,18,15,390.0,42.0,0.95,12.5,105.5,33.13,23.74
2016,5,11,18,30,291.0,32.0,0.9,12.0,61.0,25.89,16.53
2016,5,11,18,45,145.5,16.0,0.85,11.5,30.5,12.72,0.0
2016,5,11,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,11,19,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,5,11,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,12,5,15,92.0,14.0,0.9,8.0,21.5,64.5,0.0
2016,5,12,5,30,184.0,28.0,0.9,8.0,43.0,182.55,136.76
2016,5,12,5,45,286.0,41.5,0.95,8.5,83.5,272.66,225.67
2016,5,12,6,0,388.0,55.0,1.0,9.0,124.0,373.97,313.4
2016,5,12,6,15,459.5,64.5,1.0,9.0,173.0,454.11,380.85
2016,5,12,6,30,531.0,74.0,1.0,9.0,222.0,538.34,447.84
2016,5,12,6,45,412.0,106.5,1.05,9.5,235.5,494.43,410.87
2016,5,12,7,0,293.0,139.0,1.1,10.0,249.0,428.9,356.24
2016,5,12,7,15,275.5,165.0,1.1,10.5,280.5,451.69,372.11
2016,5,12,7,30,258.0,191.0,1.1,11.0,312.0,471.85,384.72
2016,5,12,7,45,303.0,207.0,1.1,11.5,364.5,534.73,431.22
2016,5,12,8,0,348.0,223.0,1.1,12.0,417.0,598.42,476.55
2016,5,12,8,15,573.5,169.5,1.05,12.5,523.0,781.46,609.16
2016,5,12,8,30,799.0,116.0,1.0,13.0,629.0,938.56,710.08
2016,5,12,8,45,579.0,212.0,0.95,13.5,597.5,835.35,634.16
2016,5,12,9,0,359.0,308.0,0.9,14.0,566.0,706.53,537.58
2016,5,12,9,15,417.0,303.0,0.85,14.5,618.5,771.28,581.88
2016,5,12,9,30,475.0,298.0,0.8,15.0,671.0,818.67,611.25
2016,5,12,9,45,465.0,318.0,0.75,15.5,695.5,822.36,609.36
2016,5,12,10,0,455.0,338.0,0.7,16.0,720.0,823.51,606.5
2016,5,12,10,15,470.5,351.5,0.7,16.5,758.0,840.59,615.67
2016,5,12,10,30,486.0,365.0,0.7,17.0,796.0,854.8,622.71
2016,5,12,10,45,524.5,360.5,0.7,17.5,835.0,870.46,631.51
2016,5,12,11,0,563.0,356.0,0.7,18.0,874.0,882.62,637.95
2016,5,12,11,15,731.0,246.5,0.75,18.0,928.0,909.39,660.16
2016,5,12,11,30,899.0,137.0,0.8,18.0,982.0,913.36,663.27
2016,5,12,11,45,899.5,137.5,0.85,18.5,986.5,883.5,643.54
2016,5,12,12,0,900.0,138.0,0.9,19.0,991.0,851.14,622.56
2016,5,12,12,15,899.5,138.0,0.9,19.0,988.5,815.27,599.52
2016,5,12,12,30,899.0,138.0,0.9,19.0,986.0,777.31,574.79
2016,5,12,12,45,890.5,141.5,0.95,19.5,973.5,734.72,544.55
2016,5,12,13,0,882.0,145.0,1.0,20.0,961.0,690.9,512.81
2016,5,12,13,15,878.0,144.0,1.0,19.5,942.5,645.33,480.48
2016,5,12,13,30,874.0,143.0,1.0,19.0,924.0,598.64,446.29
2016,5,12,13,45,874.0,138.0,1.05,19.0,900.5,550.05,409.17
2016,5,12,14,0,874.0,133.0,1.1,19.0,877.0,500.36,369.89
2016,5,12,14,15,865.5,131.0,1.1,18.5,845.0,448.49,328.12
2016,5,12,14,30,857.0,129.0,1.1,18.0,813.0,390.75,280.74
2016,5,12,14,45,851.0,124.0,1.1,18.0,776.5,336.93,234.65
2016,5,12,15,0,845.0,119.0,1.1,18.0,740.0,283.46,188.52
2016,5,12,15,15,831.0,116.5,1.1,17.5,697.0,230.88,144.64
2016,5,12,15,30,817.0,114.0,1.1,17.0,654.0,179.85,105.09
2016,5,12,15,45,802.0,109.0,1.1,17.0,607.0,128.71,72.05
2016,5,12,16,0,787.0,104.0,1.1,17.0,560.0,79.61,53.57
2016,5,12,16,15,762.5,100.0,1.1,16.5,509.5,70.14,55.59
2016,5,12,16,30,738.0,96.0,1.1,16.0,459.0,62.65,49.41
2016,5,12,16,45,706.0,91.0,1.15,15.5,407.0,61.16,48.41
2016,5,12,17,0,674.0,86.0,1.2,15.0,355.0,59.55,47.28
2016,5,12,17,15,629.0,80.0,1.2,14.0,302.5,56.99,45.35
2016,5,12,17,30,584.0,74.0,1.2,13.0,250.0,54.32,43.24
2016,5,12,17,45,515.5,66.5,1.25,12.5,199.5,50.19,39.6
2016,5,12,18,0,447.0,59.0,1.3,12.0,149.0,45.95,35.66
2016,5,12,18,15,349.5,47.0,1.25,11.0,105.0,37.41,27.71
2016,5,12,18,30,252.0,35.0,1.2,10.0,61.0,27.27,17.96
2016,5,12,18,45,126.0,17.5,1.2,9.5,30.5,13.73,1.3
2016,5,12,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,12,19,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,12,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,13,5,15,103.0,14.5,0.95,7.0,23.0,71.28,0.0
2016,5,13,5,30,206.0,29.0,1.0,7.0,46.0,198.79,151.89
2016,5,13,5,45,319.5,41.0,1.05,7.5,88.5,296.66,246.77
2016,5,13,6,0,433.0,53.0,1.1,8.0,131.0,403.7,339.39
2016,5,13,6,15,308.5,81.0,1.1,8.0,146.0,360.73,304.93
2016,5,13,6,30,184.0,109.0,1.1,8.0,161.0,294.71,249.54
2016,5,13,6,45,209.0,128.0,1.15,8.5,198.0,341.89,288.66
2016,5,13,7,0,234.0,147.0,1.2,9.0,235.0,389.94,326.52
2016,5,13,7,15,237.5,170.5,1.15,9.5,271.5,425.73,352.52
2016,5,13,7,30,241.0,194.0,1.1,10.0,308.0,460.38,376.92
2016,5,13,7,45,255.0,216.5,1.1,10.5,349.0,502.32,406.79
2016,5,13,8,0,269.0,239.0,1.1,11.0,390.0,543.5,435.33
2016,5,13,8,15,294.5,257.5,1.05,11.5,436.0,589.99,467.16
2016,5,13,8,30,320.0,276.0,1.0,12.0,482.0,635.84,497.61
2016,5,13,8,45,295.5,303.5,1.0,12.5,504.0,641.82,498.0
2016,5,13,9,0,271.0,331.0,1.0,13.0,526.0,645.44,497.24
2016,5,13,9,15,288.0,347.0,0.95,13.0,564.5,675.4,516.91
2016,5,13,9,30,305.0,363.0,0.9,13.0,603.0,703.84,534.95
2016,5,13,9,45,282.5,386.0,0.9,13.5,615.5,698.87,528.24
2016,5,13,10,0,260.0,409.0,0.9,14.0,628.0,692.2,520.92
2016,5,13,10,15,161.0,411.0,0.95,14.0,548.0,573.3,435.1
2016,5,13,10,30,62.0,413.0,1.0,14.0,468.0,458.32,350.19
2016,5,13,10,45,107.0,442.0,1.05,14.5,539.5,523.71,399.01
2016,5,13,11,0,152.0,471.0,1.1,15.0,611.0,596.53,450.28
2016,5,13,11,15,226.5,466.5,1.1,15.0,678.0,647.86,487.14
2016,5,13,11,30,301.0,462.0,1.1,15.0,745.0,701.31,524.77
2016,5,13,11,45,171.0,438.5,1.15,15.5,599.5,548.1,413.84
2016,5,13,12,0,41.0,415.0,1.2,16.0,454.0,406.09,308.62
2016,5,13,12,15,35.5,399.0,1.2,16.0,433.0,381.74,291.49
2016,5,13,12,30,30.0,383.0,1.2,16.0,412.0,358.27,274.13
2016,5,13,12,45,488.0,246.0,1.3,16.0,699.0,548.94,423.66
2016,5,13,13,0,946.0,109.0,1.4,16.0,986.0,704.65,537.03
2016,5,13,13,15,642.0,266.0,1.4,15.5,856.0,601.19,457.08
2016,5,13,13,30,338.0,423.0,1.4,15.0,726.0,524.88,398.91
2016,5,13,13,45,345.0,407.0,1.45,15.0,709.0,492.53,374.98
2016,5,13,14,0,352.0,391.0,1.5,15.0,692.0,459.65,349.67
2016,5,13,14,15,354.5,375.0,1.5,14.5,668.5,424.45,322.45
2016,5,13,14,30,357.0,359.0,1.5,14.0,645.0,389.19,294.52
2016,5,13,14,45,628.0,228.0,1.55,14.0,702.0,343.04,250.11
2016,5,13,15,0,899.0,97.0,1.6,14.0,759.0,290.21,195.65
2016,5,13,15,15,886.5,95.0,1.6,13.5,715.5,236.16,149.29
2016,5,13,15,30,874.0,93.0,1.6,13.0,672.0,183.35,107.23
2016,5,13,15,45,860.5,89.0,1.6,13.0,625.0,130.53,72.23
2016,5,13,16,0,847.0,85.0,1.6,13.0,578.0,79.45,52.46
2016,5,13,16,15,826.0,82.0,1.55,12.5,527.0,57.78,45.62
2016,5,13,16,30,805.0,79.0,1.5,12.0,476.0,57.11,45.32
2016,5,13,16,45,781.5,74.0,1.5,12.0,424.0,54.86,43.5
2016,5,13,17,0,758.0,69.0,1.5,12.0,372.0,52.45,41.52
2016,5,13,17,15,718.0,64.5,1.5,11.5,319.0,50.2,39.72
2016,5,13,17,30,678.0,60.0,1.5,11.0,266.0,47.88,37.8
2016,5,13,17,45,624.5,53.5,1.5,10.5,215.0,39.99,30.72
2016,5,13,18,0,571.0,47.0,1.5,10.0,164.0,36.05,27.05
2016,5,13,18,15,476.0,39.0,1.45,9.5,117.5,30.57,21.81
2016,5,13,18,30,381.0,31.0,1.4,9.0,71.0,24.96,16.11
2016,5,13,18,45,190.5,15.5,1.35,8.5,35.5,12.21,1.31
2016,5,13,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,13,19,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,5,13,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,14,5,15,133.0,13.5,0.6,8.5,25.0,87.44,0.0
2016,5,14,5,30,266.0,27.0,0.6,9.0,50.0,234.78,180.07
2016,5,14,5,45,379.5,36.5,0.65,9.5,93.0,331.1,272.21
2016,5,14,6,0,493.0,46.0,0.7,10.0,136.0,437.47,362.39
2016,5,14,6,15,560.5,52.5,0.7,10.0,186.0,514.3,424.49
2016,5,14,6,30,628.0,59.0,0.7,10.0,236.0,595.03,486.26
2016,5,14,6,45,671.5,64.5,0.7,10.5,288.5,653.44,527.49
2016,5,14,7,0,715.0,70.0,0.7,11.0,341.0,718.02,571.48
2016,5,14,7,15,747.5,74.0,0.7,11.5,394.0,771.48,605.72
2016,5,14,7,30,780.0,78.0,0.7,12.0,447.0,824.29,638.48
2016,5,14,7,45,805.0,81.0,0.7,12.5,499.0,867.87,664.02
2016,5,14,8,0,830.0,84.0,0.7,13.0,551.0,909.77,687.96
2016,5,14,8,15,848.5,86.5,0.7,13.5,600.0,933.01,699.21
2016,5,14,8,30,867.0,89.0,0.7,14.0,649.0,963.52,715.38
2016,5,14,8,45,882.5,90.5,0.7,14.5,694.0,987.23,726.92
2016,5,14,9,0,898.0,92.0,0.7,15.0,739.0,1008.05,736.68
2016,5,14,9,15,908.5,94.0,0.7,15.5,779.0,1021.37,741.78
