Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,14,9,30,919.0,96.0,0.7,16.0,819.0,1031.4,745.03
2016,5,14,9,45,503.0,250.5,0.75,16.5,649.0,789.68,585.02
2016,5,14,10,0,87.0,405.0,0.8,17.0,479.0,486.04,364.84
2016,5,14,10,15,190.0,417.5,0.8,17.0,585.0,608.32,456.31
2016,5,14,10,30,293.0,430.0,0.8,17.0,691.0,724.22,535.83
2016,5,14,10,45,248.0,450.0,0.85,17.5,674.0,688.54,507.96
2016,5,14,11,0,203.0,470.0,0.9,18.0,657.0,642.62,474.99
2016,5,14,11,15,292.5,447.0,0.95,18.0,721.0,697.2,515.11
2016,5,14,11,30,382.0,424.0,1.0,18.0,785.0,736.85,543.56
2016,5,14,11,45,308.0,454.5,1.05,18.0,746.5,682.26,504.34
2016,5,14,12,0,234.0,485.0,1.1,18.0,708.0,627.24,465.39
2016,5,14,12,15,589.5,298.5,1.1,18.0,857.0,724.43,540.83
2016,5,14,12,30,945.0,112.0,1.1,18.0,1006.0,791.35,590.26
2016,5,14,12,45,569.0,293.5,1.15,18.0,830.5,644.01,482.25
2016,5,14,13,0,193.0,475.0,1.2,18.0,655.0,523.79,392.02
2016,5,14,13,15,203.5,464.0,1.2,18.0,650.5,505.25,379.55
2016,5,14,13,30,214.0,453.0,1.2,18.0,646.0,485.82,365.33
2016,5,14,13,45,560.5,284.5,1.25,18.0,769.0,504.71,379.9
2016,5,14,14,0,907.0,116.0,1.3,18.0,892.0,505.51,376.64
2016,5,14,14,15,899.0,114.5,1.3,17.5,859.5,452.83,333.39
2016,5,14,14,30,891.0,113.0,1.3,17.0,827.0,400.1,289.17
2016,5,14,14,45,879.5,111.5,1.35,17.0,788.5,346.49,242.98
2016,5,14,15,0,868.0,110.0,1.4,17.0,750.0,293.62,197.06
2016,5,14,15,15,854.5,107.5,1.4,16.5,706.5,240.6,152.33
2016,5,14,15,30,841.0,105.0,1.4,16.0,663.0,180.06,104.57
2016,5,14,15,45,824.5,101.0,1.45,16.0,616.0,128.33,70.33
2016,5,14,16,0,808.0,97.0,1.5,16.0,569.0,78.79,50.36
2016,5,14,16,15,784.5,93.5,1.5,15.5,518.0,65.43,51.71
2016,5,14,16,30,761.0,90.0,1.5,15.0,467.0,64.75,51.44
2016,5,14,16,45,728.5,86.0,1.5,14.5,414.5,63.55,50.69
2016,5,14,17,0,696.0,82.0,1.5,14.0,362.0,56.6,44.84
2016,5,14,17,15,653.0,76.5,1.45,13.5,309.5,54.28,43.02
2016,5,14,17,30,610.0,71.0,1.4,13.0,257.0,51.86,41.04
2016,5,14,17,45,543.5,64.0,1.35,12.5,206.5,48.02,37.67
2016,5,14,18,0,477.0,57.0,1.3,12.0,156.0,44.07,34.02
2016,5,14,18,15,380.0,46.5,1.2,11.5,111.5,36.8,27.18
2016,5,14,18,30,283.0,36.0,1.1,11.0,67.0,29.26,19.75
2016,5,14,18,45,141.5,18.0,1.05,11.0,33.5,14.11,3.02
2016,5,14,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,14,19,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,5,14,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,15,5,15,92.0,16.0,1.05,9.0,24.0,90.1,0.0
2016,5,15,5,30,184.0,32.0,1.1,9.0,48.0,190.05,146.88
2016,5,15,5,45,296.5,44.5,1.2,9.5,90.5,284.2,235.63
2016,5,15,6,0,409.0,57.0,1.3,10.0,133.0,392.16,328.55
2016,5,15,6,15,480.0,66.0,1.3,10.0,182.0,472.4,395.78
2016,5,15,6,30,551.0,75.0,1.3,10.0,231.0,556.57,462.29
2016,5,15,6,45,603.5,80.5,1.35,10.5,283.5,624.8,512.9
2016,5,15,7,0,656.0,86.0,1.4,11.0,336.0,694.54,562.67
2016,5,15,7,15,445.5,141.5,1.3,11.5,322.5,589.08,478.23
2016,5,15,7,30,235.0,197.0,1.2,12.0,309.0,458.76,371.75
2016,5,15,7,45,511.5,149.0,1.15,12.5,427.0,676.36,540.16
2016,5,15,8,0,788.0,101.0,1.1,13.0,545.0,891.74,685.72
2016,5,15,8,15,807.0,104.0,1.05,13.5,593.5,925.07,700.86
2016,5,15,8,30,826.0,107.0,1.0,14.0,642.0,956.0,716.6
2016,5,15,8,45,646.5,187.5,1.0,14.5,624.0,883.35,664.9
2016,5,15,9,0,467.0,268.0,1.0,15.0,606.0,787.43,594.57
2016,5,15,9,15,676.5,190.0,1.0,15.0,708.5,915.68,684.42
2016,5,15,9,30,886.0,112.0,1.0,15.0,811.0,1016.9,746.82
2016,5,15,9,45,906.0,107.0,1.0,15.5,847.5,1025.16,747.88
2016,5,15,10,0,926.0,102.0,1.0,16.0,884.0,1030.14,748.39
2016,5,15,10,15,932.0,103.0,1.0,16.5,911.0,1024.33,742.31
2016,5,15,10,30,938.0,104.0,1.0,17.0,938.0,1015.09,734.39
2016,5,15,10,45,687.5,251.5,1.05,17.5,870.0,921.8,673.62
2016,5,15,11,0,437.0,399.0,1.1,18.0,802.0,808.13,592.04
2016,5,15,11,15,693.5,253.0,1.15,18.0,902.5,883.78,650.68
2016,5,15,11,30,950.0,107.0,1.2,18.0,1003.0,932.76,682.88
2016,5,15,11,45,950.5,107.5,1.25,18.0,1008.0,902.14,662.95
2016,5,15,12,0,951.0,108.0,1.3,18.0,1013.0,868.86,642.13
2016,5,15,12,15,950.5,107.5,1.35,18.0,1010.0,831.46,618.37
2016,5,15,12,30,950.0,107.0,1.4,18.0,1007.0,791.83,592.85
2016,5,15,12,45,952.5,104.0,1.5,18.0,997.5,750.12,565.21
2016,5,15,13,0,955.0,101.0,1.6,18.0,988.0,706.31,534.13
2016,5,15,13,15,952.0,100.5,1.65,17.5,970.5,659.23,500.18
2016,5,15,13,30,949.0,100.0,1.7,17.0,953.0,610.77,464.01
2016,5,15,13,45,944.0,99.0,1.75,17.0,928.0,559.7,423.8
2016,5,15,14,0,939.0,98.0,1.8,17.0,903.0,507.83,381.64
2016,5,15,14,15,932.5,97.0,1.8,16.5,871.0,454.75,337.71
2016,5,15,14,30,926.0,96.0,1.8,16.0,839.0,401.43,292.22
2016,5,15,14,45,917.5,94.0,1.8,16.0,801.5,346.76,244.2
2016,5,15,15,0,909.0,92.0,1.8,16.0,764.0,292.49,196.24
2016,5,15,15,15,897.0,90.0,1.8,15.5,721.0,238.17,149.69
2016,5,15,15,30,885.0,88.0,1.8,15.0,678.0,185.03,107.18
2016,5,15,15,45,869.5,85.5,1.85,15.0,630.0,132.63,72.1
2016,5,15,16,0,854.0,83.0,1.9,15.0,582.0,82.15,51.48
2016,5,15,16,15,833.0,80.0,1.9,14.5,531.5,56.33,43.96
2016,5,15,16,30,812.0,77.0,1.9,14.0,481.0,55.59,43.6
2016,5,15,16,45,779.0,74.5,1.9,13.5,427.5,55.08,43.41
2016,5,15,17,0,746.0,72.0,1.9,13.0,374.0,54.57,43.22
2016,5,15,17,15,705.5,67.5,1.85,12.5,320.5,52.42,41.53
2016,5,15,17,30,665.0,63.0,1.8,12.0,267.0,45.86,35.81
2016,5,15,17,45,600.0,57.5,1.8,11.5,215.5,42.91,33.22
2016,5,15,18,0,535.0,52.0,1.8,11.0,164.0,39.92,30.43
2016,5,15,18,15,439.5,43.0,1.7,10.5,118.0,33.77,24.6
2016,5,15,18,30,344.0,34.0,1.6,10.0,72.0,27.43,18.3
2016,5,15,18,45,172.0,17.0,1.55,10.0,36.0,13.39,3.16
2016,5,15,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,15,19,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,5,15,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,16,5,15,103.0,16.0,1.15,9.0,25.0,96.81,0.0
2016,5,16,5,30,206.0,32.0,1.1,9.0,50.0,203.11,158.48
2016,5,16,5,45,308.0,44.5,1.1,9.0,91.5,291.68,242.3
2016,5,16,6,0,410.0,57.0,1.1,9.0,133.0,393.31,330.12
2016,5,16,6,15,480.0,65.5,1.05,9.5,182.0,472.25,395.2
2016,5,16,6,30,550.0,74.0,1.0,10.0,231.0,555.02,458.97
2016,5,16,6,45,598.5,80.5,0.95,10.5,283.0,621.18,506.63
2016,5,16,7,0,647.0,87.0,0.9,11.0,335.0,688.67,553.07
2016,5,16,7,15,357.0,141.5,0.85,11.5,282.0,511.74,414.61
2016,5,16,7,30,67.0,196.0,0.8,12.0,229.0,271.17,219.29
2016,5,16,7,45,195.0,213.5,0.75,13.0,322.0,424.78,342.63
2016,5,16,8,0,323.0,231.0,0.7,14.0,415.0,584.92,459.95
2016,5,16,8,15,254.0,265.5,0.7,14.0,417.5,560.68,436.71
2016,5,16,8,30,185.0,300.0,0.7,14.0,420.0,513.64,399.35
2016,5,16,8,45,519.0,205.5,0.7,14.5,574.0,770.01,588.56
2016,5,16,9,0,853.0,111.0,0.7,15.0,728.0,986.33,726.28
2016,5,16,9,15,864.0,112.5,0.7,15.5,767.0,999.07,727.95
2016,5,16,9,30,875.0,114.0,0.7,16.0,806.0,1008.68,731.05
2016,5,16,9,45,895.5,109.0,0.75,16.5,842.5,1017.5,734.95
2016,5,16,10,0,916.0,104.0,0.8,17.0,879.0,1023.05,736.93
2016,5,16,10,15,921.5,105.0,0.85,17.5,905.5,1016.85,731.75
2016,5,16,10,30,927.0,106.0,0.9,18.0,932.0,1007.26,724.75
2016,5,16,10,45,930.5,107.0,0.95,18.5,951.5,992.4,714.58
2016,5,16,11,0,934.0,108.0,1.0,19.0,971.0,974.28,702.5
2016,5,16,11,15,936.5,108.5,1.05,19.0,983.5,951.6,688.89
2016,5,16,11,30,939.0,109.0,1.1,19.0,996.0,925.89,673.34
2016,5,16,11,45,939.0,110.0,1.15,19.0,1001.0,895.63,654.77
2016,5,16,12,0,939.0,111.0,1.2,19.0,1006.0,862.77,634.38
2016,5,16,12,15,938.5,110.5,1.2,19.0,1003.0,825.8,610.41
2016,5,16,12,30,938.0,110.0,1.2,19.0,1000.0,786.64,584.84
2016,5,16,12,45,936.5,110.0,1.3,19.5,989.5,745.18,556.54
2016,5,16,13,0,935.0,110.0,1.4,20.0,979.0,701.9,525.22
2016,5,16,13,15,932.0,109.0,1.4,19.5,961.5,655.27,491.73
2016,5,16,13,30,929.0,108.0,1.4,19.0,944.0,607.3,456.19
2016,5,16,13,45,927.0,105.0,1.45,19.0,920.0,557.15,417.35
2016,5,16,14,0,925.0,102.0,1.5,19.0,896.0,505.97,376.41
2016,5,16,14,15,918.0,100.5,1.5,19.0,864.5,453.05,332.65
2016,5,16,14,30,911.0,99.0,1.5,19.0,833.0,399.97,287.58
2016,5,16,14,45,904.5,96.5,1.55,19.0,796.0,346.35,241.25
2016,5,16,15,0,898.0,94.0,1.6,19.0,759.0,292.94,194.7
2016,5,16,15,15,886.0,91.5,1.6,18.5,716.0,238.89,148.96
2016,5,16,15,30,874.0,89.0,1.6,18.0,673.0,186.03,107.06
2016,5,16,15,45,856.5,87.5,1.6,18.0,625.5,134.76,72.95
2016,5,16,16,0,839.0,86.0,1.6,18.0,578.0,85.59,52.63
2016,5,16,16,15,818.0,83.0,1.55,17.5,528.0,58.19,45.01
2016,5,16,16,30,797.0,80.0,1.5,17.0,478.0,57.55,44.76
2016,5,16,16,45,762.5,77.5,1.45,16.5,424.5,57.13,44.66
2016,5,16,17,0,728.0,75.0,1.4,16.0,371.0,56.73,44.58
2016,5,16,17,15,687.5,70.0,1.3,15.0,318.5,54.28,42.75
2016,5,16,17,30,647.0,65.0,1.2,14.0,266.0,47.22,36.73
2016,5,16,17,45,585.0,59.0,1.2,13.5,215.0,43.96,33.9
2016,5,16,18,0,523.0,53.0,1.2,13.0,164.0,40.63,30.83
2016,5,16,18,15,428.5,44.0,1.15,12.5,118.5,34.52,25.09
2016,5,16,18,30,334.0,35.0,1.1,12.0,73.0,28.22,18.89
2016,5,16,18,45,167.0,17.5,1.1,11.5,36.5,13.77,3.83
2016,5,16,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,16,19,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,16,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,17,5,15,142.0,14.5,0.65,7.5,27.5,120.53,0.0
2016,5,17,5,30,284.0,29.0,0.6,8.0,55.0,248.55,195.74
2016,5,17,5,45,392.5,38.5,0.6,9.0,99.0,343.05,282.97
2016,5,17,6,0,501.0,48.0,0.6,10.0,143.0,446.86,369.58
2016,5,17,6,15,567.5,55.0,0.55,10.5,193.5,524.18,430.11
2016,5,17,6,30,634.0,62.0,0.5,11.0,244.0,605.25,489.78
2016,5,17,6,45,683.0,66.0,0.5,12.0,298.0,666.26,531.11
2016,5,17,7,0,732.0,70.0,0.5,13.0,352.0,734.03,575.33
2016,5,17,7,15,764.0,74.0,0.5,14.0,405.5,787.54,607.56
2016,5,17,7,30,796.0,78.0,0.5,15.0,459.0,840.36,638.25
2016,5,17,7,45,823.0,80.0,0.55,16.0,512.0,884.88,663.41
2016,5,17,8,0,850.0,82.0,0.6,17.0,565.0,918.17,680.8
2016,5,17,8,15,867.5,84.5,0.65,17.5,614.0,950.5,698.77
2016,5,17,8,30,885.0,87.0,0.7,18.0,663.0,980.35,715.03
2016,5,17,8,45,900.0,89.0,0.75,19.0,708.5,1004.42,726.23
2016,5,17,9,0,915.0,91.0,0.8,20.0,754.0,1025.52,735.62
2016,5,17,9,15,925.0,92.5,0.8,20.5,794.0,1037.89,739.96
2016,5,17,9,30,935.0,94.0,0.8,21.0,834.0,1046.94,742.49
2016,5,17,9,45,941.5,96.0,0.8,21.5,867.5,1049.62,741.32
2016,5,17,10,0,948.0,98.0,0.8,22.0,901.0,1048.81,738.27
2016,5,17,10,15,953.5,99.0,0.8,22.0,928.5,1042.42,733.46
2016,5,17,10,30,959.0,100.0,0.8,22.0,956.0,1032.55,726.75
2016,5,17,10,45,962.5,101.0,0.85,22.5,976.0,1017.3,716.65
2016,5,17,11,0,966.0,102.0,0.9,23.0,996.0,998.69,704.61
2016,5,17,11,15,968.0,102.5,0.9,23.0,1008.5,974.96,689.85
2016,5,17,11,30,970.0,103.0,0.9,23.0,1021.0,948.14,673.26
2016,5,17,11,45,970.0,103.5,0.95,23.0,1025.0,916.67,654.65
2016,5,17,12,0,970.0,104.0,1.0,23.0,1029.0,882.53,634.19
2016,5,17,12,15,969.5,103.5,1.05,23.0,1026.0,844.63,611.09
2016,5,17,12,30,969.0,103.0,1.1,23.0,1023.0,804.46,586.22
2016,5,17,12,45,967.5,102.0,1.15,23.5,1012.0,761.07,557.17
2016,5,17,13,0,966.0,101.0,1.2,24.0,1001.0,715.83,524.88
2016,5,17,13,15,962.5,100.0,1.2,23.5,982.5,667.68,491.2
2016,5,17,13,30,959.0,99.0,1.2,23.0,964.0,618.18,455.44
2016,5,17,13,45,953.0,98.5,1.25,23.0,938.0,566.66,416.5
2016,5,17,14,0,947.0,98.0,1.3,23.0,912.0,514.4,375.66
2016,5,17,14,15,939.5,97.0,1.3,23.0,879.5,460.64,332.14
2016,5,17,14,30,932.0,96.0,1.3,23.0,847.0,406.73,287.29
2016,5,17,14,45,922.0,94.5,1.35,23.0,808.5,351.77,240.87
2016,5,17,15,0,912.0,93.0,1.4,23.0,770.0,297.36,194.46
2016,5,17,15,15,899.5,91.0,1.4,22.5,726.5,242.87,149.11
2016,5,17,15,30,887.0,89.0,1.4,22.0,683.0,189.61,107.47
2016,5,17,15,45,871.5,86.0,1.4,22.0,635.0,136.84,72.41
2016,5,17,16,0,856.0,83.0,1.4,22.0,587.0,85.99,50.71
2016,5,17,16,15,835.0,80.0,1.4,21.0,536.0,56.22,42.67
2016,5,17,16,30,814.0,77.0,1.4,20.0,485.0,55.48,42.42
2016,5,17,16,45,786.5,73.5,1.4,19.5,432.5,54.26,41.62
2016,5,17,17,0,759.0,70.0,1.4,19.0,380.0,52.96,40.75
2016,5,17,17,15,719.5,65.5,1.3,18.0,326.5,50.74,39.11
2016,5,17,17,30,680.0,61.0,1.2,17.0,273.0,48.44,37.35
2016,5,17,17,45,622.0,55.0,1.15,16.5,221.5,40.89,30.75
2016,5,17,18,0,564.0,49.0,1.1,16.0,170.0,37.38,27.58
2016,5,17,18,15,473.5,41.0,1.0,15.0,123.5,31.97,22.6
2016,5,17,18,30,383.0,33.0,0.9,14.0,77.0,26.42,17.22
2016,5,17,18,45,232.5,21.0,0.85,13.5,44.0,16.92,6.38
2016,5,17,19,0,82.0,9.0,0.8,13.0,11.0,8.19,0.0
2016,5,17,19,15,41.0,4.5,0.75,12.5,5.5,0.0,0.0
2016,5,17,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,18,5,15,126.0,15.5,0.8,9.5,27.5,109.77,7.05
2016,5,18,5,30,252.0,31.0,0.8,10.0,55.0,231.11,181.91
2016,5,18,5,45,357.0,42.0,0.8,11.0,98.0,324.09,266.62
2016,5,18,6,0,462.0,53.0,0.8,12.0,141.0,426.08,351.75
2016,5,18,6,15,529.0,60.5,0.75,12.5,191.0,503.24,412.96
2016,5,18,6,30,596.0,68.0,0.7,13.0,241.0,584.08,472.94
2016,5,18,6,45,644.5,73.5,0.65,13.5,294.0,650.35,518.87
2016,5,18,7,0,693.0,79.0,0.6,14.0,347.0,717.95,563.55
2016,5,18,7,15,725.5,83.5,0.6,14.5,399.5,766.1,593.46
2016,5,18,7,30,758.0,88.0,0.6,15.0,452.0,819.04,625.91
2016,5,18,7,45,783.0,91.0,0.6,16.0,503.0,862.16,649.57
2016,5,18,8,0,808.0,94.0,0.6,17.0,554.0,903.61,671.59
2016,5,18,8,15,826.0,97.0,0.6,17.5,602.5,936.34,688.76
2016,5,18,8,30,844.0,100.0,0.6,18.0,651.0,966.62,704.28
2016,5,18,8,45,859.5,102.0,0.6,19.0,695.5,980.19,707.85
2016,5,18,9,0,875.0,104.0,0.6,20.0,740.0,1001.25,716.37
2016,5,18,9,15,885.5,106.0,0.6,20.5,779.0,1014.3,721.18
2016,5,18,9,30,896.0,108.0,0.6,21.0,818.0,1024.13,724.24
2016,5,18,9,45,907.5,107.5,0.65,21.5,852.0,1028.94,725.57
2016,5,18,10,0,919.0,107.0,0.7,22.0,886.0,1030.41,725.09
2016,5,18,10,15,924.5,108.0,0.75,22.5,913.0,1024.16,720.09
2016,5,18,10,30,930.0,109.0,0.8,23.0,940.0,1014.52,713.25
2016,5,18,10,45,932.5,111.0,0.85,23.5,959.5,999.66,703.36
2016,5,18,11,0,935.0,113.0,0.9,24.0,979.0,981.52,691.58
2016,5,18,11,15,937.0,113.5,0.9,24.0,991.0,958.32,677.14
2016,5,18,11,30,939.0,114.0,0.9,24.0,1003.0,932.14,660.92
2016,5,18,11,45,937.5,115.0,0.95,24.0,1007.0,900.59,642.2
2016,5,18,12,0,936.0,116.0,1.0,24.0,1011.0,866.56,621.76
2016,5,18,12,15,935.5,116.0,1.05,24.0,1008.0,830.13,599.55
2016,5,18,12,30,935.0,116.0,1.1,24.0,1005.0,791.53,575.65
2016,5,18,12,45,932.5,116.0,1.15,24.0,994.0,749.51,548.16
2016,5,18,13,0,930.0,116.0,1.2,24.0,983.0,705.8,517.9
2016,5,18,13,15,926.5,115.0,1.2,24.0,965.0,659.14,484.29
2016,5,18,13,30,923.0,114.0,1.2,24.0,947.0,611.21,448.85
2016,5,18,13,45,919.0,112.0,1.2,24.0,922.0,561.17,410.87
2016,5,18,14,0,915.0,110.0,1.2,24.0,897.0,510.3,371.09
2016,5,18,14,15,907.5,108.5,1.2,23.5,865.5,457.72,329.51
2016,5,18,14,30,900.0,107.0,1.2,23.0,834.0,405.05,286.5
2016,5,18,14,45,893.5,103.5,1.25,23.0,797.0,351.33,241.25
2016,5,18,15,0,887.0,100.0,1.3,23.0,760.0,297.84,195.69
2016,5,18,15,15,874.5,97.5,1.3,22.5,717.0,244.31,151.23
2016,5,18,15,30,862.0,95.0,1.3,22.0,674.0,192.02,110.3
2016,5,18,15,45,847.5,92.0,1.3,21.5,627.0,140.63,76.03
2016,5,18,16,0,833.0,89.0,1.3,21.0,580.0,81.3,46.41
2016,5,18,16,15,811.5,86.0,1.25,20.0,530.0,60.07,46.14
2016,5,18,16,30,790.0,83.0,1.2,19.0,480.0,59.52,46.07
2016,5,18,16,45,757.0,80.0,1.15,18.5,427.0,58.83,45.75
2016,5,18,17,0,724.0,77.0,1.1,18.0,374.0,58.13,45.41
2016,5,18,17,15,683.5,72.0,1.05,17.0,321.5,50.79,39.32
2016,5,18,17,30,643.0,67.0,1.0,16.0,269.0,48.58,37.63
2016,5,18,17,45,584.5,60.5,0.95,15.5,218.0,45.0,34.54
2016,5,18,18,0,526.0,54.0,0.9,15.0,167.0,41.3,31.2
2016,5,18,18,15,435.5,44.5,0.8,14.0,121.5,34.79,25.23
2016,5,18,18,30,345.0,35.0,0.7,13.0,76.0,28.05,18.77
2016,5,18,18,45,208.0,22.5,0.65,12.5,44.0,18.18,7.76
2016,5,18,19,0,71.0,10.0,0.6,12.0,12.0,9.1,0.0
2016,5,18,19,15,35.5,5.0,0.6,11.5,6.0,0.0,0.0
2016,5,18,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,19,5,15,113.5,18.0,1.35,8.0,28.5,107.96,18.32
2016,5,19,5,30,227.0,36.0,1.4,8.0,57.0,222.09,177.23
2016,5,19,5,45,337.0,47.5,1.45,8.5,101.0,315.45,263.61
2016,5,19,6,0,447.0,59.0,1.5,9.0,145.0,422.57,355.63
2016,5,19,6,15,234.0,82.5,1.6,9.0,128.5,291.64,247.78
2016,5,19,6,30,21.0,106.0,1.7,9.0,112.0,122.63,101.01
2016,5,19,6,45,28.0,126.5,1.8,9.5,136.0,161.13,134.0
2016,5,19,7,0,35.0,147.0,1.9,10.0,160.0,188.79,156.75
2016,5,19,7,15,31.5,164.0,1.9,10.0,177.0,202.76,167.59
2016,5,19,7,30,28.0,181.0,1.9,10.0,194.0,216.44,178.04
2016,5,19,7,45,71.5,217.5,1.9,10.5,257.0,297.4,244.41
2016,5,19,8,0,115.0,254.0,1.9,11.0,320.0,397.31,323.1
2016,5,19,8,15,139.5,278.5,1.8,11.5,365.5,447.01,359.75
2016,5,19,8,30,164.0,303.0,1.7,12.0,411.0,496.46,395.52
2016,5,19,8,45,192.0,323.5,1.6,12.5,458.0,544.17,429.21
2016,5,19,9,0,220.0,344.0,1.5,13.0,505.0,591.26,461.56
2016,5,19,9,15,420.0,298.0,1.5,13.0,624.5,770.62,593.6
2016,5,19,9,30,620.0,252.0,1.5,13.0,744.0,921.12,698.38
2016,5,19,9,45,526.5,300.5,1.55,13.5,730.5,867.52,655.76
2016,5,19,10,0,433.0,349.0,1.6,14.0,717.0,814.91,615.98
2016,5,19,10,15,445.0,362.5,1.6,14.0,751.0,828.81,625.14
2016,5,19,10,30,457.0,376.0,1.6,14.0,785.0,840.04,631.79
2016,5,19,10,45,481.5,383.0,1.6,14.5,822.5,854.15,639.63
2016,5,19,11,0,506.0,390.0,1.6,15.0,860.0,865.07,645.25
2016,5,19,11,15,734.0,253.0,1.6,15.0,944.5,922.6,689.66
2016,5,19,11,30,962.0,116.0,1.6,15.0,1029.0,954.86,710.37
2016,5,19,11,45,965.0,116.0,1.6,15.0,1035.0,925.51,690.4
2016,5,19,12,0,968.0,116.0,1.6,15.0,1041.0,893.36,669.25
2016,5,19,12,15,967.5,116.0,1.65,15.0,1038.5,855.84,644.98
2016,5,19,12,30,967.0,116.0,1.7,15.0,1036.0,816.07,618.95
2016,5,19,12,45,966.5,114.5,1.75,15.0,1025.5,772.97,589.43
2016,5,19,13,0,966.0,113.0,1.8,15.0,1015.0,727.97,556.7
2016,5,19,13,15,962.0,112.0,1.85,14.5,996.5,679.49,521.47
2016,5,19,13,30,958.0,111.0,1.9,14.0,978.0,629.72,484.07
2016,5,19,13,45,955.0,108.5,1.95,14.0,952.5,578.21,443.2
2016,5,19,14,0,952.0,106.0,2.0,14.0,927.0,525.72,400.22
2016,5,19,14,15,785.0,183.5,2.1,14.0,844.0,460.61,347.99
2016,5,19,14,30,618.0,261.0,2.2,14.0,761.0,408.31,306.41
2016,5,19,14,45,612.0,246.5,2.3,14.0,723.0,358.9,264.74
2016,5,19,15,0,606.0,232.0,2.4,14.0,685.0,310.25,223.23
2016,5,19,15,15,624.5,207.0,2.4,13.5,650.0,259.59,179.8
2016,5,19,15,30,643.0,182.0,2.4,13.0,615.0,207.45,136.65
2016,5,19,15,45,683.5,151.0,2.4,12.5,582.0,151.82,94.1
2016,5,19,16,0,724.0,120.0,2.4,12.0,549.0,93.21,59.17
2016,5,19,16,15,661.5,124.0,2.4,11.5,489.5,77.43,63.06
2016,5,19,16,30,599.0,128.0,2.4,11.0,430.0,82.99,68.36
2016,5,19,16,45,489.5,135.5,2.45,10.5,365.0,91.12,75.95
2016,5,19,17,0,380.0,143.0,2.5,10.0,300.0,97.63,82.16
2016,5,19,17,15,342.5,131.0,2.5,9.5,258.0,96.29,81.38
2016,5,19,17,30,305.0,119.0,2.5,9.0,216.0,88.41,74.65
2016,5,19,17,45,268.5,100.5,2.5,9.0,174.5,75.88,63.39
2016,5,19,18,0,232.0,82.0,2.5,9.0,133.0,62.91,51.49
2016,5,19,18,15,183.0,63.5,2.4,8.5,97.0,49.47,39.0
2016,5,19,18,30,134.0,45.0,2.3,8.0,61.0,35.66,25.92
2016,5,19,18,45,67.0,27.5,2.25,8.0,35.5,22.19,11.37
2016,5,19,19,0,0.0,10.0,2.2,8.0,10.0,9.1,0.0
2016,5,19,19,15,0.0,5.0,2.2,8.0,5.0,0.0,0.0
2016,5,19,19,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,20,5,15,107.5,18.5,2.3,7.0,29.0,105.92,27.07
2016,5,20,5,30,215.0,37.0,2.3,7.0,58.0,216.1,174.15
2016,5,20,5,45,326.5,48.5,2.3,7.5,102.0,310.04,261.43
2016,5,20,6,0,438.0,60.0,2.3,8.0,146.0,417.63,355.06
2016,5,20,6,15,507.5,68.5,2.3,8.0,196.0,497.6,423.06
2016,5,20,6,30,577.0,77.0,2.3,8.0,246.0,581.24,490.09
2016,5,20,6,45,628.5,82.0,2.3,8.5,299.5,649.05,540.99
2016,5,20,7,0,680.0,87.0,2.3,9.0,353.0,718.2,590.92
2016,5,20,7,15,714.0,92.0,2.25,9.0,406.0,772.93,629.04
2016,5,20,7,30,748.0,97.0,2.2,9.0,459.0,827.21,665.85
2016,5,20,7,45,776.0,100.0,2.2,9.5,511.0,867.39,690.81
2016,5,20,8,0,804.0,103.0,2.2,10.0,563.0,911.6,718.27
2016,5,20,8,15,823.0,106.0,2.15,10.0,611.5,945.22,738.59
2016,5,20,8,30,842.0,109.0,2.1,10.0,660.0,976.41,757.09
2016,5,20,8,45,856.5,111.5,2.1,10.5,704.5,999.86,769.4
2016,5,20,9,0,871.0,114.0,2.1,11.0,749.0,1009.54,772.46
2016,5,20,9,15,603.5,237.0,2.1,11.0,688.0,893.99,690.69
2016,5,20,9,30,336.0,360.0,2.1,11.0,627.0,732.36,568.59
2016,5,20,9,45,307.0,385.0,2.1,11.5,637.0,723.0,560.12
2016,5,20,10,0,278.0,410.0,2.1,12.0,647.0,711.85,549.14
2016,5,20,10,15,366.0,394.0,2.1,12.0,715.5,771.39,593.23
2016,5,20,10,30,454.0,378.0,2.1,12.0,784.0,839.4,641.44
2016,5,20,10,45,701.5,245.5,2.15,12.0,889.5,931.82,711.57
2016,5,20,11,0,949.0,113.0,2.2,12.0,995.0,995.88,753.92
2016,5,20,11,15,732.0,258.0,2.2,12.0,943.5,926.06,705.0
2016,5,20,11,30,515.0,403.0,2.2,12.0,892.0,841.32,640.13
2016,5,20,11,45,736.5,258.0,2.2,12.0,961.5,873.21,668.95
2016,5,20,12,0,958.0,113.0,2.2,12.0,1031.0,883.53,677.08
2016,5,20,12,15,503.5,272.5,2.2,12.0,754.5,639.6,498.38
2016,5,20,12,30,49.0,432.0,2.2,12.0,478.0,414.68,322.1
2016,5,20,12,45,501.5,272.0,2.2,12.0,741.0,586.38,461.06
2016,5,20,13,0,954.0,112.0,2.2,12.0,1004.0,720.49,562.14
2016,5,20,13,15,500.5,257.5,2.15,12.0,725.0,514.52,402.93
2016,5,20,13,30,47.0,403.0,2.1,12.0,446.0,362.38,282.9
2016,5,20,13,45,128.5,417.0,2.1,12.0,529.0,400.74,313.2
2016,5,20,14,0,210.0,431.0,2.1,12.0,612.0,435.43,338.48
2016,5,20,14,15,114.5,357.5,2.1,12.0,456.0,327.57,256.05
2016,5,20,14,30,19.0,284.0,2.1,12.0,300.0,247.11,194.89
2016,5,20,14,45,52.0,315.0,2.1,12.0,355.0,266.07,209.41
2016,5,20,15,0,85.0,346.0,2.1,12.0,410.0,287.76,225.23
2016,5,20,15,15,172.5,325.5,2.1,11.5,445.5,271.18,208.82
2016,5,20,15,30,260.0,305.0,2.1,11.0,481.0,245.0,184.59
2016,5,20,15,45,313.0,271.0,2.1,11.0,467.5,209.61,155.96
2016,5,20,16,0,366.0,237.0,2.1,11.0,454.0,169.47,128.81
2016,5,20,16,15,293.0,226.0,2.05,10.5,390.5,150.51,126.97
2016,5,20,16,30,220.0,215.0,2.0,10.0,327.0,153.57,130.34
2016,5,20,16,45,123.5,184.0,2.0,10.0,246.0,134.17,113.87
2016,5,20,17,0,27.0,153.0,2.0,10.0,165.0,119.7,101.58
2016,5,20,17,15,21.5,133.0,1.95,9.5,142.0,109.77,93.31
2016,5,20,17,30,16.0,113.0,1.9,9.0,119.0,93.86,79.49
2016,5,20,17,45,256.0,87.0,1.85,9.0,145.0,66.61,55.01
2016,5,20,18,0,496.0,61.0,1.8,9.0,171.0,46.96,37.1
2016,5,20,18,15,402.5,51.0,1.7,8.5,125.0,40.24,30.76
2016,5,20,18,30,309.0,41.0,1.6,8.0,79.0,33.3,23.91
2016,5,20,18,45,175.0,27.0,1.55,8.0,46.5,21.16,10.95
2016,5,20,19,0,41.0,13.0,1.5,8.0,14.0,11.82,0.0
2016,5,20,19,15,20.5,6.5,1.45,8.0,7.0,0.0,0.0
2016,5,20,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,14.5,0.85,7.0,14.5,12.77,0.0
2016,5,21,5,30,0.0,29.0,0.9,7.0,29.0,27.28,17.08
2016,5,21,5,45,8.5,48.5,0.95,7.5,50.5,54.48,41.57
2016,5,21,6,0,17.0,68.0,1.0,8.0,72.0,88.96,72.12
2016,5,21,6,15,26.5,89.0,1.0,8.0,96.5,119.75,99.29
2016,5,21,6,30,36.0,110.0,1.0,8.0,121.0,150.41,125.82
2016,5,21,6,45,43.5,131.0,1.05,8.5,147.0,179.52,150.13
2016,5,21,7,0,51.0,152.0,1.1,9.0,173.0,208.62,173.85
2016,5,21,7,15,68.5,178.0,1.1,9.5,209.5,253.06,209.86
2016,5,21,7,30,86.0,204.0,1.1,10.0,246.0,297.72,245.06
2016,5,21,7,45,43.0,173.5,1.1,10.5,194.5,217.66,177.69
2016,5,21,8,0,0.0,143.0,1.1,11.0,143.0,131.15,104.57
2016,5,21,8,15,58.0,222.5,1.1,11.0,260.5,283.62,230.25
2016,5,21,8,30,116.0,302.0,1.1,11.0,378.0,448.06,357.34
2016,5,21,8,45,92.0,315.0,1.15,11.5,378.0,416.61,330.02
2016,5,21,9,0,68.0,328.0,1.2,12.0,378.0,403.01,317.73
2016,5,21,9,15,34.0,218.5,1.2,12.0,243.5,247.42,196.46
2016,5,21,9,30,0.0,109.0,1.2,12.0,109.0,97.31,74.97
2016,5,21,9,45,8.5,195.0,1.25,12.5,202.0,185.67,146.76
2016,5,21,10,0,17.0,281.0,1.3,13.0,295.0,275.25,216.56
2016,5,21,10,15,26.0,327.5,1.3,13.0,351.0,341.31,266.75
2016,5,21,10,30,35.0,374.0,1.3,13.0,407.0,393.0,305.2
2016,5,21,10,45,67.0,418.5,1.3,13.0,481.0,462.86,357.36
2016,5,21,11,0,99.0,463.0,1.3,13.0,555.0,529.86,406.09
2016,5,21,11,15,57.5,378.5,1.3,13.0,432.5,404.14,312.27
2016,5,21,11,30,16.0,294.0,1.3,13.0,310.0,278.04,216.32
2016,5,21,11,45,16.0,293.5,1.35,13.0,309.5,276.01,215.37
2016,5,21,12,0,16.0,293.0,1.4,13.0,309.0,273.93,213.78
2016,5,21,12,15,30.0,357.5,1.4,13.0,386.5,341.57,265.77
2016,5,21,12,30,44.0,422.0,1.4,13.0,464.0,402.54,311.34
2016,5,21,12,45,30.5,363.5,1.45,13.0,393.0,337.47,261.99
2016,5,21,13,0,17.0,305.0,1.5,13.0,322.0,277.6,216.49
2016,5,21,13,15,64.5,379.0,1.5,13.0,438.5,360.65,280.93
2016,5,21,13,30,112.0,453.0,1.5,13.0,555.0,437.63,338.23
2016,5,21,13,45,102.5,436.0,1.55,13.0,527.5,408.87,316.18
2016,5,21,14,0,93.0,419.0,1.6,13.0,500.0,381.36,295.6
2016,5,21,14,15,85.0,399.0,1.6,12.5,471.0,353.59,275.07
2016,5,21,14,30,77.0,379.0,1.6,12.0,442.0,327.03,255.27
2016,5,21,14,45,76.5,360.5,1.6,12.0,420.5,304.96,238.18
2016,5,21,15,0,76.0,342.0,1.6,12.0,399.0,283.21,221.22
2016,5,21,15,15,73.0,320.5,1.55,12.0,373.0,259.35,202.65
2016,5,21,15,30,70.0,299.0,1.5,12.0,347.0,236.14,184.76
2016,5,21,15,45,314.5,237.0,1.5,12.0,427.5,189.97,139.04
2016,5,21,16,0,559.0,175.0,1.5,12.0,508.0,129.11,90.6
2016,5,21,16,15,455.5,184.5,1.45,11.5,440.5,116.99,97.46
2016,5,21,16,30,352.0,194.0,1.4,11.0,373.0,133.52,112.4
2016,5,21,16,45,437.5,155.0,1.4,11.0,353.5,103.44,86.48
2016,5,21,17,0,523.0,116.0,1.4,11.0,334.0,80.16,66.27
2016,5,21,17,15,570.5,94.5,1.35,10.5,302.5,66.9,54.81
2016,5,21,17,30,618.0,73.0,1.3,10.0,271.0,52.84,42.4
2016,5,21,17,45,566.5,65.0,1.3,10.0,221.5,48.29,38.32
2016,5,21,18,0,515.0,57.0,1.3,10.0,172.0,43.52,33.89
2016,5,21,18,15,428.5,47.5,1.2,9.5,126.5,37.12,27.86
2016,5,21,18,30,342.0,38.0,1.1,9.0,81.0,30.48,21.39
2016,5,21,18,45,212.5,25.0,1.05,8.5,48.0,20.24,10.49
2016,5,21,19,0,83.0,12.0,1.0,8.0,15.0,10.91,0.0
2016,5,21,19,15,41.5,6.0,1.0,7.5,7.5,0.0,0.0
2016,5,21,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,22,5,15,131.5,17.5,0.7,7.0,31.0,118.46,46.12
2016,5,22,5,30,263.0,35.0,0.7,7.0,62.0,241.78,195.21
2016,5,22,5,45,361.5,46.0,0.75,7.5,105.5,332.44,277.38
2016,5,22,6,0,460.0,57.0,0.8,8.0,149.0,430.52,360.74
2016,5,22,6,15,525.0,65.5,0.8,8.5,199.0,507.68,422.99
2016,5,22,6,30,590.0,74.0,0.8,9.0,249.0,588.33,484.03
2016,5,22,6,45,631.5,81.0,0.8,9.5,300.5,650.82,528.44
2016,5,22,7,0,673.0,88.0,0.8,10.0,352.0,714.14,571.68
2016,5,22,7,15,417.0,148.0,0.75,10.5,319.5,573.24,461.87
2016,5,22,7,30,161.0,208.0,0.7,11.0,287.0,387.74,313.35
2016,5,22,7,45,130.5,230.5,0.7,11.5,299.0,385.68,310.55
2016,5,22,8,0,100.0,253.0,0.7,12.0,311.0,363.46,290.84
2016,5,22,8,15,170.0,275.0,0.7,12.0,383.0,472.05,374.33
2016,5,22,8,30,240.0,297.0,0.7,12.0,455.0,563.78,441.4
2016,5,22,8,45,217.5,322.5,0.7,12.5,473.0,568.22,440.54
2016,5,22,9,0,195.0,348.0,0.7,13.0,491.0,570.87,439.48
2016,5,22,9,15,155.5,366.5,0.7,13.0,484.5,547.04,419.97
2016,5,22,9,30,116.0,385.0,0.7,13.0,478.0,522.1,399.97
2016,5,22,9,45,125.5,404.0,0.75,13.5,508.5,545.84,416.33
2016,5,22,10,0,135.0,423.0,0.8,14.0,539.0,568.43,431.24
2016,5,22,10,15,197.5,433.0,0.85,14.0,607.5,632.33,477.58
2016,5,22,10,30,260.0,443.0,0.9,14.0,676.0,706.9,529.67
2016,5,22,10,45,323.5,428.0,0.95,14.5,724.5,739.73,552.01
2016,5,22,11,0,387.0,413.0,1.0,15.0,773.0,769.43,572.41
2016,5,22,11,15,395.0,416.5,1.05,14.5,788.0,762.89,568.87
2016,5,22,11,30,403.0,420.0,1.1,14.0,803.0,754.36,564.39
2016,5,22,11,45,238.5,442.5,1.15,14.0,670.0,615.14,464.5
2016,5,22,12,0,74.0,465.0,1.2,14.0,537.0,478.16,363.66
2016,5,22,12,15,511.5,286.5,1.2,14.0,775.5,660.84,506.5
2016,5,22,12,30,949.0,108.0,1.2,14.0,1014.0,799.09,606.19
2016,5,22,12,45,620.5,284.0,1.3,14.0,874.0,677.63,515.13
2016,5,22,13,0,292.0,460.0,1.4,14.0,734.0,575.27,437.27
2016,5,22,13,15,611.0,285.0,1.45,14.0,844.0,604.89,463.72
2016,5,22,13,30,930.0,110.0,1.5,14.0,954.0,617.02,473.4
2016,5,22,13,45,650.0,247.5,1.55,14.0,830.0,526.44,402.87
2016,5,22,14,0,370.0,385.0,1.6,14.0,706.0,469.53,358.79
2016,5,22,14,15,637.0,245.0,1.6,13.5,773.0,443.94,336.72
2016,5,22,14,30,904.0,105.0,1.6,13.0,840.0,411.01,304.14
2016,5,22,14,45,724.5,180.5,1.65,13.0,752.5,348.69,254.45
2016,5,22,15,0,545.0,256.0,1.7,13.0,665.0,316.18,230.26
2016,5,22,15,15,702.5,176.5,1.7,13.0,672.0,257.1,174.71
2016,5,22,15,30,860.0,97.0,1.7,13.0,679.0,199.92,120.75
2016,5,22,15,45,682.5,145.5,1.7,13.0,587.0,152.28,93.35
2016,5,22,16,0,505.0,194.0,1.7,13.0,495.0,140.08,99.95
2016,5,22,16,15,466.5,186.0,1.7,12.5,446.0,117.92,97.91
2016,5,22,16,30,428.0,178.0,1.7,12.0,397.0,115.53,96.42
2016,5,22,16,45,255.0,174.0,1.7,11.5,301.0,121.51,102.18
2016,5,22,17,0,82.0,170.0,1.7,11.0,205.0,130.63,110.73
2016,5,22,17,15,74.5,148.5,1.7,10.5,176.5,115.43,97.89
2016,5,22,17,30,67.0,127.0,1.7,10.0,148.0,99.92,84.56
2016,5,22,17,45,299.5,91.0,1.7,10.0,161.5,66.11,54.34
2016,5,22,18,0,532.0,55.0,1.7,10.0,175.0,41.82,32.34
2016,5,22,18,15,447.5,46.5,1.6,9.5,129.5,36.22,27.06
2016,5,22,18,30,363.0,38.0,1.5,9.0,84.0,30.44,21.37
2016,5,22,18,45,234.5,25.5,1.45,8.5,50.0,20.65,11.05
2016,5,22,19,0,106.0,13.0,1.4,8.0,16.0,11.82,0.0
2016,5,22,19,15,53.0,6.5,1.35,7.5,8.0,5.91,0.0
2016,5,22,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,23,5,15,111.0,18.5,0.95,8.0,30.0,109.03,47.0
2016,5,23,5,30,222.0,37.0,1.0,8.0,60.0,219.62,177.29
2016,5,23,5,45,319.5,49.0,1.05,8.5,102.0,306.0,255.76
2016,5,23,6,0,417.0,61.0,1.1,9.0,144.0,404.75,340.1
2016,5,23,6,15,350.5,85.5,1.1,9.0,169.5,398.72,335.6
2016,5,23,6,30,284.0,110.0,1.1,9.0,195.0,373.0,314.4
2016,5,23,6,45,320.0,124.0,1.1,9.5,237.0,426.3,357.07
2016,5,23,7,0,356.0,138.0,1.1,10.0,279.0,499.28,412.47
2016,5,23,7,15,287.5,171.5,1.1,10.0,295.5,470.64,386.61
2016,5,23,7,30,219.0,205.0,1.1,10.0,312.0,436.4,357.03
2016,5,23,7,45,497.0,154.0,1.1,10.5,430.5,670.69,539.13
2016,5,23,8,0,775.0,103.0,1.1,11.0,549.0,885.03,685.67
2016,5,23,8,15,510.0,200.5,1.1,11.0,504.0,751.39,586.26
2016,5,23,8,30,245.0,298.0,1.1,11.0,459.0,588.64,461.43
2016,5,23,8,45,391.5,273.5,1.1,11.5,551.0,703.09,547.82
2016,5,23,9,0,538.0,249.0,1.1,12.0,643.0,839.25,642.0
2016,5,23,9,15,403.5,313.5,1.1,12.0,618.0,771.11,587.83
2016,5,23,9,30,269.0,378.0,1.1,12.0,593.0,685.2,523.43
2016,5,23,9,45,259.5,397.5,1.1,12.5,612.0,689.31,524.84
2016,5,23,10,0,250.0,417.0,1.1,13.0,631.0,691.81,524.19
2016,5,23,10,15,227.5,435.0,1.1,13.0,634.0,663.9,503.33
2016,5,23,10,30,205.0,453.0,1.1,13.0,637.0,650.78,492.93
2016,5,23,10,45,306.0,430.0,1.1,13.0,711.5,725.33,547.16
2016,5,23,11,0,407.0,407.0,1.1,13.0,786.0,782.46,587.46
2016,5,23,11,15,229.5,421.5,1.05,13.0,636.5,618.37,468.13
2016,5,23,11,30,52.0,436.0,1.0,13.0,487.0,447.63,341.48
2016,5,23,11,45,489.0,275.5,1.0,13.0,745.5,681.65,522.78
2016,5,23,12,0,926.0,115.0,1.0,13.0,1004.0,861.88,647.78
2016,5,23,12,15,925.5,115.0,1.0,13.0,1001.5,826.11,621.35
2016,5,23,12,30,925.0,115.0,1.0,13.0,999.0,788.21,596.25
2016,5,23,12,45,643.5,272.5,1.0,13.5,884.5,685.11,518.78
2016,5,23,13,0,362.0,430.0,1.0,14.0,770.0,597.92,451.46
2016,5,23,13,15,221.0,434.5,1.0,14.0,641.5,496.47,377.54
2016,5,23,13,30,80.0,439.0,1.0,14.0,513.0,409.31,312.94
2016,5,23,13,45,160.0,433.5,1.05,14.0,574.5,429.95,329.26
2016,5,23,14,0,240.0,428.0,1.1,14.0,636.0,448.68,342.27
2016,5,23,14,15,368.5,369.0,1.1,14.0,675.5,432.92,328.35
2016,5,23,14,30,497.0,310.0,1.1,14.0,715.0,405.26,303.64
2016,5,23,14,45,667.5,215.5,1.15,14.0,732.5,357.68,260.69
2016,5,23,15,0,838.0,121.0,1.2,14.0,750.0,300.58,207.05
2016,5,23,15,15,824.5,118.0,1.2,13.5,708.0,248.54,162.42
2016,5,23,15,30,811.0,115.0,1.2,13.0,666.0,197.98,121.03
2016,5,23,15,45,799.5,109.5,1.25,13.0,621.0,147.49,84.38
2016,5,23,16,0,788.0,104.0,1.3,13.0,576.0,98.65,58.7
2016,5,23,16,15,766.0,100.0,1.3,13.0,526.5,69.13,55.37
2016,5,23,16,30,744.0,96.0,1.3,13.0,477.0,68.29,54.89
2016,5,23,16,45,720.5,89.5,1.3,13.0,426.5,59.26,47.14
2016,5,23,17,0,697.0,83.0,1.3,13.0,376.0,56.57,44.95
2016,5,23,17,15,657.5,78.0,1.3,12.5,324.5,54.67,43.5
2016,5,23,17,30,618.0,73.0,1.3,12.0,273.0,52.67,41.91
2016,5,23,17,45,566.5,65.0,1.3,11.5,223.5,48.12,37.93
2016,5,23,18,0,515.0,57.0,1.3,11.0,174.0,43.34,33.6
2016,5,23,18,15,431.0,48.0,1.25,10.5,129.0,37.38,28.01
2016,5,23,18,30,347.0,39.0,1.2,10.0,84.0,31.21,22.01
2016,5,23,18,45,219.5,26.5,1.2,9.5,50.5,21.47,11.87
2016,5,23,19,0,92.0,14.0,1.2,9.0,17.0,12.73,0.0
2016,5,23,19,15,46.0,7.0,1.2,8.5,8.5,6.37,0.0
2016,5,23,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,24,5,15,144.0,17.0,1.05,8.0,32.0,130.14,62.35
2016,5,24,5,30,288.0,34.0,1.1,8.0,64.0,257.38,208.69
2016,5,24,5,45,387.0,43.5,1.15,8.5,108.0,346.99,289.89
2016,5,24,6,0,486.0,53.0,1.2,9.0,152.0,444.55,373.05
2016,5,24,6,15,377.5,81.5,1.2,9.0,171.5,413.46,348.12
2016,5,24,6,30,269.0,110.0,1.2,9.0,191.0,361.16,304.78
2016,5,24,6,45,293.5,127.5,1.2,9.5,231.0,409.36,343.43
2016,5,24,7,0,318.0,145.0,1.2,10.0,271.0,458.21,380.52
2016,5,24,7,15,181.0,169.0,1.2,10.0,243.0,356.29,295.07
2016,5,24,7,30,44.0,193.0,1.2,10.0,215.0,245.22,200.73
2016,5,24,7,45,26.0,187.5,1.2,10.5,201.0,218.06,177.51
