Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,24,8,0,8.0,182.0,1.2,11.0,187.0,178.6,143.87
2016,5,24,8,15,5.5,172.5,1.15,11.5,176.0,164.98,132.06
2016,5,24,8,30,3.0,163.0,1.1,12.0,165.0,152.17,120.92
2016,5,24,8,45,1.5,149.5,1.1,12.5,150.5,137.05,108.07
2016,5,24,9,0,0.0,136.0,1.1,13.0,136.0,122.46,95.73
2016,5,24,9,15,1.5,142.0,1.1,13.0,143.0,129.43,101.27
2016,5,24,9,30,3.0,148.0,1.1,13.0,150.0,136.37,106.74
2016,5,24,9,45,4.5,158.0,1.1,13.0,162.0,147.0,115.15
2016,5,24,10,0,6.0,168.0,1.1,13.0,174.0,157.54,123.45
2016,5,24,10,15,3.0,139.0,1.1,13.0,142.0,127.68,99.18
2016,5,24,10,30,0.0,110.0,1.1,13.0,110.0,98.32,75.27
2016,5,24,10,45,5.0,152.5,1.1,13.5,157.0,141.6,110.17
2016,5,24,11,0,10.0,195.0,1.1,14.0,204.0,184.61,144.02
2016,5,24,11,15,30.5,314.5,1.1,14.0,343.5,319.41,248.48
2016,5,24,11,30,51.0,434.0,1.1,14.0,483.0,444.95,341.14
2016,5,24,11,45,45.0,424.5,1.15,14.0,468.0,424.78,325.27
2016,5,24,12,0,39.0,415.0,1.2,14.0,453.0,405.18,310.9
2016,5,24,12,15,113.0,454.0,1.2,14.0,562.5,492.88,376.99
2016,5,24,12,30,187.0,493.0,1.2,14.0,672.0,568.74,431.83
2016,5,24,12,45,328.5,452.0,1.2,14.0,762.0,616.39,467.36
2016,5,24,13,0,470.0,411.0,1.2,14.0,852.0,650.69,492.44
2016,5,24,13,15,260.0,410.0,1.2,14.0,654.0,496.32,378.9
2016,5,24,13,30,50.0,409.0,1.2,14.0,456.0,369.32,283.87
2016,5,24,13,45,242.5,384.0,1.25,14.0,596.0,428.97,330.24
2016,5,24,14,0,435.0,359.0,1.3,14.0,736.0,475.51,362.72
2016,5,24,14,15,671.0,231.5,1.3,14.0,790.0,450.1,339.47
2016,5,24,14,30,907.0,104.0,1.3,14.0,844.0,414.29,304.85
2016,5,24,14,45,537.0,233.0,1.3,14.0,666.5,333.5,246.04
2016,5,24,15,0,167.0,362.0,1.3,14.0,489.0,309.94,236.54
2016,5,24,15,15,517.5,228.0,1.3,14.0,586.5,260.06,183.54
2016,5,24,15,30,868.0,94.0,1.3,14.0,684.0,202.36,121.65
2016,5,24,15,45,854.5,90.5,1.35,14.0,638.0,150.65,84.18
2016,5,24,16,0,841.0,87.0,1.4,14.0,592.0,100.63,58.09
2016,5,24,16,15,820.5,83.5,1.4,13.5,541.5,58.03,45.55
2016,5,24,16,30,800.0,80.0,1.4,13.0,491.0,57.05,45.01
2016,5,24,16,45,405.5,112.5,1.4,13.0,320.5,74.93,60.95
2016,5,24,17,0,11.0,145.0,1.4,13.0,150.0,120.13,100.79
2016,5,24,17,15,6.5,126.5,1.4,12.5,129.5,105.37,88.28
2016,5,24,17,30,2.0,108.0,1.4,12.0,109.0,90.49,75.54
2016,5,24,17,45,286.5,79.5,1.45,11.5,145.5,57.55,46.37
2016,5,24,18,0,571.0,51.0,1.5,11.0,182.0,38.55,29.28
2016,5,24,18,15,488.5,43.5,1.45,10.5,136.0,33.63,24.66
2016,5,24,18,30,406.0,36.0,1.4,10.0,90.0,28.58,19.71
2016,5,24,18,45,270.0,25.0,1.4,9.5,54.5,20.1,10.91
2016,5,24,19,0,134.0,14.0,1.4,9.0,19.0,12.73,0.0
2016,5,24,19,15,67.0,7.0,1.35,8.5,9.5,6.37,0.0
2016,5,24,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,25,5,15,150.0,17.0,1.0,8.0,33.0,134.13,68.91
2016,5,25,5,30,300.0,34.0,1.0,8.0,66.0,264.96,215.14
2016,5,25,5,45,397.0,43.0,1.05,8.5,109.5,353.18,294.82
2016,5,25,6,0,494.0,52.0,1.1,9.0,153.0,449.11,376.36
2016,5,25,6,15,247.0,69.5,1.1,9.0,120.0,299.14,253.24
2016,5,25,6,30,0.0,87.0,1.1,9.0,87.0,82.24,65.55
2016,5,25,6,45,0.0,105.0,1.1,9.5,105.0,99.68,80.64
2016,5,25,7,0,0.0,123.0,1.1,10.0,123.0,116.93,94.81
2016,5,25,7,15,0.0,129.5,1.1,10.5,129.5,121.49,98.07
2016,5,25,7,30,0.0,136.0,1.1,11.0,136.0,126.45,101.64
2016,5,25,7,45,19.0,182.5,1.1,11.5,193.5,191.5,155.39
2016,5,25,8,0,38.0,229.0,1.1,12.0,251.0,275.03,221.94
2016,5,25,8,15,28.5,232.0,1.1,12.0,249.5,265.71,213.01
2016,5,25,8,30,19.0,235.0,1.1,12.0,248.0,240.72,192.26
2016,5,25,8,45,31.0,271.0,1.1,12.5,293.0,305.69,242.82
2016,5,25,9,0,43.0,307.0,1.1,13.0,338.0,354.2,279.0
2016,5,25,9,15,61.0,340.0,1.1,13.0,387.0,404.67,316.79
2016,5,25,9,30,79.0,373.0,1.1,13.0,436.0,454.26,353.2
2016,5,25,9,45,67.0,379.0,1.15,13.5,434.5,443.69,343.47
2016,5,25,10,0,55.0,385.0,1.2,14.0,433.0,433.14,334.31
2016,5,25,10,15,86.0,417.0,1.2,14.0,494.5,491.65,377.78
2016,5,25,10,30,117.0,449.0,1.2,14.0,556.0,561.84,428.09
2016,5,25,10,45,530.5,275.5,1.3,14.5,769.5,798.1,604.96
2016,5,25,11,0,944.0,102.0,1.4,15.0,983.0,983.85,728.58
2016,5,25,11,15,493.0,260.5,1.4,15.0,721.5,714.89,541.59
2016,5,25,11,30,42.0,419.0,1.4,15.0,460.0,423.13,322.06
2016,5,25,11,45,84.0,455.0,1.45,15.0,536.5,485.81,371.04
2016,5,25,12,0,126.0,491.0,1.5,15.0,613.0,547.41,415.91
2016,5,25,12,15,135.5,491.5,1.5,15.0,622.0,542.74,412.08
2016,5,25,12,30,145.0,492.0,1.5,15.0,631.0,537.02,408.0
2016,5,25,12,45,89.0,440.0,1.5,15.5,525.5,443.02,338.15
2016,5,25,13,0,33.0,388.0,1.5,16.0,420.0,354.69,271.82
2016,5,25,13,15,78.5,423.0,1.55,16.0,495.5,405.05,310.55
2016,5,25,13,30,124.0,458.0,1.6,16.0,571.0,442.88,338.47
2016,5,25,13,45,106.0,438.5,1.65,16.0,533.5,413.58,316.42
2016,5,25,14,0,88.0,419.0,1.7,16.0,496.0,380.05,291.57
2016,5,25,14,15,110.0,409.5,1.7,15.5,502.0,372.56,286.28
2016,5,25,14,30,132.0,400.0,1.7,15.0,508.0,352.87,271.23
2016,5,25,14,45,151.0,381.5,1.75,15.0,499.5,333.2,255.4
2016,5,25,15,0,170.0,363.0,1.8,15.0,491.0,311.83,237.87
2016,5,25,15,15,519.5,227.0,1.8,14.5,587.5,260.83,184.35
2016,5,25,15,30,869.0,91.0,1.8,14.0,684.0,202.06,121.66
2016,5,25,15,45,854.5,88.0,1.8,14.0,637.5,150.61,84.0
2016,5,25,16,0,840.0,85.0,1.8,14.0,591.0,100.95,57.62
2016,5,25,16,15,592.5,142.0,1.8,13.5,484.0,88.34,71.99
2016,5,25,16,30,345.0,199.0,1.8,13.0,377.0,136.27,114.02
2016,5,25,16,45,547.0,135.5,1.85,13.0,383.0,91.11,75.04
2016,5,25,17,0,749.0,72.0,1.9,13.0,389.0,53.92,42.54
2016,5,25,17,15,712.5,67.5,1.9,12.5,337.0,51.77,40.89
2016,5,25,17,30,676.0,63.0,1.9,12.0,285.0,49.53,39.08
2016,5,25,17,45,620.5,58.0,1.9,11.5,234.5,42.7,33.05
2016,5,25,18,0,565.0,53.0,1.9,11.0,184.0,40.09,30.67
2016,5,25,18,15,482.5,45.5,1.8,10.5,137.5,35.24,26.11
2016,5,25,18,30,400.0,38.0,1.7,10.0,91.0,30.26,21.22
2016,5,25,18,45,257.0,27.0,1.65,9.5,55.5,21.83,12.49
2016,5,25,19,0,114.0,16.0,1.6,9.0,20.0,12.63,0.0
2016,5,25,19,15,57.0,8.0,1.6,9.0,10.0,7.28,0.0
2016,5,25,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,26,5,15,121.5,19.0,1.1,9.0,32.0,116.97,62.46
2016,5,26,5,30,243.0,38.0,1.1,9.0,64.0,233.68,189.33
2016,5,26,5,45,338.0,49.5,1.1,9.0,107.0,318.87,266.4
2016,5,26,6,0,433.0,61.0,1.1,9.0,150.0,416.67,349.99
2016,5,26,6,15,216.5,62.5,1.05,9.0,107.0,266.06,225.68
2016,5,26,6,30,0.0,64.0,1.0,9.0,64.0,56.88,43.79
2016,5,26,6,45,0.0,77.5,1.0,9.5,77.5,69.71,54.99
2016,5,26,7,0,0.0,91.0,1.0,10.0,91.0,82.47,65.6
2016,5,26,7,15,131.5,145.5,1.0,10.5,210.5,282.5,236.08
2016,5,26,7,30,263.0,200.0,1.0,11.0,330.0,487.54,397.18
2016,5,26,7,45,133.0,183.5,1.0,11.5,250.0,329.66,268.23
2016,5,26,8,0,3.0,167.0,1.0,12.0,170.0,158.22,125.97
2016,5,26,8,15,7.5,190.0,0.95,12.5,196.0,184.68,147.5
2016,5,26,8,30,12.0,213.0,0.9,13.0,222.0,211.1,167.91
2016,5,26,8,45,11.5,217.5,0.9,13.5,226.0,213.73,169.08
2016,5,26,9,0,11.0,222.0,0.9,14.0,230.0,216.5,170.49
2016,5,26,9,15,13.5,242.0,0.9,14.5,252.5,237.59,186.34
2016,5,26,9,30,16.0,262.0,0.9,15.0,275.0,258.48,201.76
2016,5,26,9,45,25.0,306.0,0.9,15.5,327.0,324.67,251.56
2016,5,26,10,0,34.0,350.0,0.9,16.0,379.0,375.83,288.63
2016,5,26,10,15,175.5,389.0,0.9,16.0,546.5,565.73,429.91
2016,5,26,10,30,317.0,428.0,0.9,16.0,714.0,747.59,555.75
2016,5,26,10,45,374.5,416.5,0.95,16.5,761.0,777.73,574.2
2016,5,26,11,0,432.0,405.0,1.0,17.0,808.0,812.93,597.43
2016,5,26,11,15,670.5,268.0,1.0,17.0,903.5,883.05,649.42
2016,5,26,11,30,909.0,131.0,1.0,17.0,999.0,927.24,678.23
2016,5,26,11,45,909.5,131.5,1.05,17.5,1003.5,897.85,658.02
2016,5,26,12,0,910.0,132.0,1.1,18.0,1008.0,865.97,637.1
2016,5,26,12,15,909.5,132.0,1.1,18.0,1005.5,830.6,614.22
2016,5,26,12,30,909.0,132.0,1.1,18.0,1003.0,793.18,589.85
2016,5,26,12,45,910.5,129.5,1.15,18.5,994.0,753.25,562.12
2016,5,26,13,0,912.0,127.0,1.2,19.0,985.0,711.44,531.76
2016,5,26,13,15,909.0,126.0,1.2,18.5,967.5,666.26,499.69
2016,5,26,13,30,906.0,125.0,1.2,18.0,950.0,619.82,465.69
2016,5,26,13,45,903.0,122.5,1.25,18.0,926.5,571.13,428.49
2016,5,26,14,0,900.0,120.0,1.3,18.0,903.0,521.55,389.34
2016,5,26,14,15,892.5,118.5,1.3,18.0,872.0,470.09,347.3
2016,5,26,14,30,885.0,117.0,1.3,18.0,841.0,418.53,304.0
2016,5,26,14,45,876.0,114.5,1.35,18.0,804.0,365.88,259.07
2016,5,26,15,0,867.0,112.0,1.4,18.0,767.0,313.71,213.9
2016,5,26,15,15,854.5,109.5,1.4,17.5,725.0,261.46,169.42
2016,5,26,15,30,842.0,107.0,1.4,17.0,683.0,201.69,120.9
2016,5,26,15,45,825.5,104.5,1.45,17.0,636.5,151.3,84.38
2016,5,26,16,0,809.0,102.0,1.5,17.0,590.0,103.05,58.63
2016,5,26,16,15,787.5,98.5,1.5,16.5,540.5,68.02,53.62
2016,5,26,16,30,766.0,95.0,1.5,16.0,491.0,67.5,53.52
2016,5,26,16,45,738.0,90.5,1.55,15.5,439.5,66.08,52.6
2016,5,26,17,0,710.0,86.0,1.6,15.0,388.0,58.58,46.31
2016,5,26,17,15,670.5,80.5,1.6,14.0,336.0,56.38,44.72
2016,5,26,17,30,631.0,75.0,1.6,13.0,284.0,54.05,42.96
2016,5,26,17,45,573.0,68.5,1.6,12.5,233.0,50.73,40.11
2016,5,26,18,0,515.0,62.0,1.6,12.0,182.0,47.3,37.02
2016,5,26,18,15,430.0,52.5,1.55,11.5,136.0,41.05,31.21
2016,5,26,18,30,345.0,43.0,1.5,11.0,90.0,34.58,24.96
2016,5,26,18,45,212.5,30.0,1.5,10.5,55.0,23.45,13.92
2016,5,26,19,0,80.0,17.0,1.5,10.0,20.0,13.39,0.0
2016,5,26,19,15,40.0,8.5,1.45,9.5,10.0,7.73,0.0
2016,5,26,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,27,5,15,126.5,19.5,0.8,8.0,33.0,121.12,68.0
2016,5,27,5,30,253.0,39.0,0.8,8.0,66.0,241.38,196.21
2016,5,27,5,45,354.5,49.5,0.85,8.5,110.0,332.27,277.23
2016,5,27,6,0,456.0,60.0,0.9,9.0,154.0,432.02,361.51
2016,5,27,6,15,520.5,68.0,0.85,9.5,204.0,508.26,422.43
2016,5,27,6,30,585.0,76.0,0.8,10.0,254.0,587.85,481.88
2016,5,27,6,45,635.0,81.0,0.8,10.5,306.5,654.65,529.23
2016,5,27,7,0,685.0,86.0,0.8,11.0,359.0,722.76,575.59
2016,5,27,7,15,717.0,90.5,0.75,11.5,411.5,775.25,608.29
2016,5,27,7,30,749.0,95.0,0.7,12.0,464.0,822.02,636.01
2016,5,27,7,45,777.0,97.5,0.65,13.0,515.5,867.25,660.62
2016,5,27,8,0,805.0,100.0,0.6,14.0,567.0,910.92,683.35
2016,5,27,8,15,823.0,103.0,0.55,14.5,614.5,943.67,699.57
2016,5,27,8,30,841.0,106.0,0.5,15.0,662.0,974.0,714.07
2016,5,27,8,45,857.0,107.5,0.5,15.5,706.5,987.26,718.8
2016,5,27,9,0,873.0,109.0,0.5,16.0,751.0,1008.33,728.77
2016,5,27,9,15,883.5,111.0,0.45,16.5,790.0,1021.47,732.49
2016,5,27,9,30,894.0,113.0,0.4,17.0,829.0,1031.45,734.44
2016,5,27,9,45,906.0,112.0,0.4,18.0,863.0,1036.42,733.33
2016,5,27,10,0,918.0,111.0,0.4,19.0,897.0,1038.12,730.45
2016,5,27,10,15,923.5,112.0,0.4,19.5,924.0,1032.11,724.5
2016,5,27,10,30,929.0,113.0,0.4,20.0,951.0,1022.75,716.8
2016,5,27,10,45,935.0,113.0,0.45,21.0,971.5,1009.53,706.79
2016,5,27,11,0,941.0,113.0,0.5,22.0,992.0,993.01,694.96
2016,5,27,11,15,943.0,113.5,0.55,22.0,1004.5,970.07,681.98
2016,5,27,11,30,945.0,114.0,0.6,22.0,1017.0,944.16,667.2
2016,5,27,11,45,946.5,113.5,0.65,22.5,1022.0,914.07,648.49
2016,5,27,12,0,948.0,113.0,0.7,23.0,1027.0,881.37,628.09
2016,5,27,12,15,947.5,113.0,0.75,23.0,1024.0,845.08,606.43
2016,5,27,12,30,947.0,113.0,0.8,23.0,1021.0,806.62,583.11
2016,5,27,12,45,943.5,113.5,0.9,23.0,1010.0,764.44,557.26
2016,5,27,13,0,940.0,114.0,1.0,23.0,999.0,720.6,527.99
2016,5,27,13,15,936.0,113.0,1.05,23.0,981.0,673.79,495.15
2016,5,27,13,30,932.0,112.0,1.1,23.0,963.0,625.74,460.39
2016,5,27,13,45,924.5,112.0,1.15,23.0,937.0,575.58,422.96
2016,5,27,14,0,917.0,112.0,1.2,23.0,911.0,524.86,383.84
2016,5,27,14,15,909.5,110.5,1.2,22.5,879.5,472.68,342.79
2016,5,27,14,30,902.0,109.0,1.2,22.0,848.0,420.38,300.29
2016,5,27,14,45,891.0,107.5,1.25,22.0,810.0,367.06,255.58
2016,5,27,15,0,880.0,106.0,1.3,22.0,772.0,314.39,210.74
2016,5,27,15,15,867.5,104.0,1.3,21.5,729.5,261.9,166.69
2016,5,27,15,30,855.0,102.0,1.3,21.0,687.0,210.61,125.39
2016,5,27,15,45,839.0,99.0,1.35,20.5,640.0,150.4,81.68
2016,5,27,16,0,823.0,96.0,1.4,20.0,593.0,101.15,55.32
2016,5,27,16,15,801.5,92.5,1.35,19.5,543.5,63.86,49.4
2016,5,27,16,30,780.0,89.0,1.3,19.0,494.0,63.14,49.12
2016,5,27,16,45,753.0,85.0,1.3,18.5,442.5,61.92,48.36
2016,5,27,17,0,726.0,81.0,1.3,18.0,391.0,60.62,47.51
2016,5,27,17,15,688.0,76.0,1.25,17.0,339.0,53.11,41.3
2016,5,27,17,30,650.0,71.0,1.2,16.0,287.0,51.01,39.75
2016,5,27,17,45,597.0,64.5,1.15,15.5,236.5,47.56,36.82
2016,5,27,18,0,544.0,58.0,1.1,15.0,186.0,43.97,33.63
2016,5,27,18,15,462.5,49.5,1.0,14.0,139.5,38.45,28.61
2016,5,27,18,30,381.0,41.0,0.9,13.0,93.0,32.75,23.19
2016,5,27,18,45,255.0,28.5,0.85,12.5,57.5,23.05,13.59
2016,5,27,19,0,129.0,16.0,0.8,12.0,22.0,12.62,0.0
2016,5,27,19,15,64.5,8.0,0.75,11.5,11.0,7.28,0.0
2016,5,27,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,28,5,15,133.5,18.5,0.5,9.5,33.5,123.33,71.41
2016,5,28,5,30,267.0,37.0,0.4,10.0,67.0,246.51,198.59
2016,5,28,5,45,366.0,47.5,0.35,10.5,110.5,338.0,278.03
2016,5,28,6,0,465.0,58.0,0.3,11.0,154.0,436.25,358.51
2016,5,28,6,15,528.0,65.5,0.25,11.5,203.5,510.93,416.12
2016,5,28,6,30,591.0,73.0,0.2,12.0,253.0,588.9,472.45
2016,5,28,6,45,639.0,78.0,0.2,13.0,305.5,654.14,516.2
2016,5,28,7,0,687.0,83.0,0.2,14.0,358.0,720.63,558.83
2016,5,28,7,15,718.5,87.5,0.2,15.0,409.5,772.72,589.69
2016,5,28,7,30,750.0,92.0,0.2,16.0,461.0,819.49,616.05
2016,5,28,7,45,775.0,95.5,0.25,17.0,512.0,863.12,640.46
2016,5,28,8,0,800.0,99.0,0.3,18.0,563.0,905.12,663.34
2016,5,28,8,15,818.0,102.0,0.3,18.5,610.5,937.8,680.14
2016,5,28,8,30,836.0,105.0,0.3,19.0,658.0,968.09,695.36
2016,5,28,8,45,849.5,107.5,0.35,20.0,702.0,990.68,705.49
2016,5,28,9,0,863.0,110.0,0.4,21.0,746.0,999.72,707.47
2016,5,28,9,15,874.0,112.0,0.45,21.5,785.0,1013.34,713.96
2016,5,28,9,30,885.0,114.0,0.5,22.0,824.0,1023.84,718.57
2016,5,28,9,45,892.0,116.5,0.55,22.5,857.0,1027.61,719.3
2016,5,28,10,0,899.0,119.0,0.6,23.0,890.0,1028.05,718.26
2016,5,28,10,15,905.0,120.0,0.65,23.0,916.5,1022.61,715.23
2016,5,28,10,30,911.0,121.0,0.7,23.0,943.0,1013.85,710.37
2016,5,28,10,45,913.5,123.0,0.8,23.5,962.5,999.43,701.9
2016,5,28,11,0,916.0,125.0,0.9,24.0,982.0,981.82,691.49
2016,5,28,11,15,918.5,126.0,0.95,24.0,994.5,960.17,678.94
2016,5,28,11,30,921.0,127.0,1.0,24.0,1007.0,935.56,664.53
2016,5,28,11,45,920.0,128.0,1.05,24.0,1011.5,905.16,646.42
2016,5,28,12,0,919.0,129.0,1.1,24.0,1016.0,872.33,626.63
2016,5,28,12,15,918.5,129.0,1.1,24.0,1013.0,836.81,604.24
2016,5,28,12,30,918.0,129.0,1.1,24.0,1010.0,799.22,580.35
2016,5,28,12,45,912.5,130.5,1.15,24.0,998.5,757.38,553.15
2016,5,28,13,0,907.0,132.0,1.2,24.0,987.0,714.12,523.41
2016,5,28,13,15,903.0,131.5,1.2,23.5,969.0,668.99,492.07
2016,5,28,13,30,899.0,131.0,1.2,23.0,951.0,622.68,458.91
2016,5,28,13,45,891.0,130.5,1.3,23.0,926.0,573.27,422.31
2016,5,28,14,0,883.0,130.0,1.4,23.0,901.0,523.42,384.06
2016,5,28,14,15,875.0,128.5,1.4,22.5,869.5,472.6,344.0
2016,5,28,14,30,867.0,127.0,1.4,22.0,838.0,421.75,302.64
2016,5,28,14,45,855.5,125.0,1.4,22.0,800.5,369.58,258.79
2016,5,28,15,0,844.0,123.0,1.4,22.0,763.0,310.9,209.58
2016,5,28,15,15,830.5,120.5,1.35,21.5,721.0,259.05,166.11
2016,5,28,15,30,817.0,118.0,1.3,21.0,679.0,208.66,125.5
2016,5,28,15,45,800.5,114.5,1.3,20.5,632.5,158.89,89.74
2016,5,28,16,0,784.0,111.0,1.3,20.0,586.0,111.27,63.85
2016,5,28,16,15,761.5,107.0,1.25,19.5,536.5,73.71,57.78
2016,5,28,16,30,739.0,103.0,1.2,19.0,487.0,65.9,51.47
2016,5,28,16,45,711.0,97.5,1.2,18.5,436.0,64.29,50.39
2016,5,28,17,0,683.0,92.0,1.2,18.0,385.0,62.52,49.16
2016,5,28,17,15,642.5,86.5,1.1,17.5,333.5,60.51,47.69
2016,5,28,17,30,602.0,81.0,1.0,17.0,282.0,58.4,46.07
2016,5,28,17,45,548.0,73.0,0.95,16.5,232.0,54.09,42.42
2016,5,28,18,0,494.0,65.0,0.9,16.0,182.0,49.58,38.45
2016,5,28,18,15,411.5,55.0,0.8,15.0,136.5,43.01,32.53
2016,5,28,18,30,329.0,45.0,0.7,14.0,91.0,36.19,26.12
2016,5,28,18,45,213.0,31.0,0.65,13.0,56.5,24.19,14.63
2016,5,28,19,0,97.0,17.0,0.6,12.0,22.0,13.37,0.0
2016,5,28,19,15,48.5,8.5,0.55,11.5,11.0,7.73,0.0
2016,5,28,19,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,29,5,15,143.5,18.5,0.65,8.5,34.5,129.31,77.66
2016,5,29,5,30,287.0,37.0,0.6,9.0,69.0,260.16,210.99
2016,5,29,5,45,384.5,46.5,0.55,9.5,113.0,349.32,289.16
2016,5,29,6,0,482.0,56.0,0.5,10.0,157.0,446.02,369.08
2016,5,29,6,15,544.0,63.5,0.45,10.5,206.5,520.47,426.77
2016,5,29,6,30,606.0,71.0,0.4,11.0,256.0,598.19,483.3
2016,5,29,6,45,481.0,106.0,0.4,11.5,269.5,552.47,446.4
2016,5,29,7,0,356.0,141.0,0.4,12.0,283.0,503.13,405.32
2016,5,29,7,15,381.5,158.0,0.4,12.5,329.5,554.46,442.33
2016,5,29,7,30,407.0,175.0,0.4,13.0,376.0,605.69,476.9
2016,5,29,7,45,243.5,213.5,0.45,14.0,337.5,487.58,383.52
2016,5,29,8,0,80.0,252.0,0.5,15.0,299.0,342.52,269.06
2016,5,29,8,15,59.5,260.0,0.55,15.5,296.5,328.24,257.53
2016,5,29,8,30,39.0,268.0,0.6,16.0,294.0,313.62,244.67
2016,5,29,8,45,206.5,290.0,0.65,16.5,441.0,519.78,401.96
2016,5,29,9,0,374.0,312.0,0.7,17.0,588.0,727.86,547.34
2016,5,29,9,15,281.0,352.0,0.7,17.5,565.5,675.09,503.57
2016,5,29,9,30,188.0,392.0,0.7,18.0,543.0,602.11,449.27
2016,5,29,9,45,545.5,254.0,0.75,18.5,717.0,839.85,619.76
2016,5,29,10,0,903.0,116.0,0.8,19.0,891.0,1029.28,737.6
2016,5,29,10,15,909.0,117.0,0.85,19.0,917.5,1023.9,731.49
2016,5,29,10,30,915.0,118.0,0.9,19.0,944.0,1015.21,726.45
2016,5,29,10,45,918.5,119.5,0.95,19.5,964.0,1001.3,716.94
2016,5,29,11,0,922.0,121.0,1.0,20.0,984.0,984.17,705.54
2016,5,29,11,15,924.5,121.5,1.0,20.0,996.5,962.06,691.49
2016,5,29,11,30,927.0,122.0,1.0,20.0,1009.0,937.0,675.66
2016,5,29,11,45,926.5,123.0,1.05,20.0,1013.5,907.01,657.54
2016,5,29,12,0,926.0,124.0,1.1,20.0,1018.0,874.54,637.7
2016,5,29,12,15,926.0,124.0,1.1,20.0,1016.0,839.31,615.16
2016,5,29,12,30,926.0,124.0,1.1,20.0,1014.0,801.96,591.07
2016,5,29,12,45,919.5,127.0,1.15,20.0,1002.5,760.45,563.86
2016,5,29,13,0,913.0,130.0,1.2,20.0,991.0,717.53,533.87
2016,5,29,13,15,909.5,129.0,1.2,20.0,974.0,672.13,500.95
2016,5,29,13,30,906.0,128.0,1.2,20.0,957.0,625.52,466.28
2016,5,29,13,45,900.5,127.0,1.2,20.0,932.5,576.8,429.1
2016,5,29,14,0,895.0,126.0,1.2,20.0,908.0,527.4,390.3
2016,5,29,14,15,888.0,124.5,1.2,20.0,877.0,476.49,349.23
2016,5,29,14,30,881.0,123.0,1.2,20.0,846.0,425.43,306.89
2016,5,29,14,45,871.0,121.0,1.2,20.0,809.0,373.1,262.66
2016,5,29,15,0,861.0,119.0,1.2,20.0,772.0,321.33,218.31
2016,5,29,15,15,848.5,116.5,1.15,19.5,730.0,261.44,168.4
2016,5,29,15,30,836.0,114.0,1.1,19.0,688.0,210.3,126.82
2016,5,29,15,45,819.5,110.5,1.1,19.0,642.0,159.55,89.75
2016,5,29,16,0,803.0,107.0,1.1,19.0,596.0,110.94,62.68
2016,5,29,16,15,781.5,103.5,1.1,18.5,546.0,71.3,55.94
2016,5,29,16,30,760.0,100.0,1.1,18.0,496.0,70.93,56.0
2016,5,29,16,45,733.5,95.0,1.1,17.5,445.0,62.68,49.19
2016,5,29,17,0,707.0,90.0,1.1,17.0,394.0,61.18,48.19
2016,5,29,17,15,667.5,84.5,1.05,16.5,342.0,59.1,46.64
2016,5,29,17,30,628.0,79.0,1.0,16.0,290.0,56.9,44.94
2016,5,29,17,45,575.5,71.5,0.95,15.5,239.5,52.92,41.57
2016,5,29,18,0,523.0,64.0,0.9,15.0,189.0,48.76,37.89
2016,5,29,18,15,439.5,54.5,0.85,14.0,142.5,42.57,32.29
2016,5,29,18,30,356.0,45.0,0.8,13.0,96.0,36.15,26.24
2016,5,29,18,45,233.5,32.0,0.75,12.0,60.0,24.99,15.47
2016,5,29,19,0,111.0,19.0,0.7,11.0,24.0,14.97,0.0
2016,5,29,19,15,55.5,9.5,0.7,10.5,12.0,8.64,0.0
2016,5,29,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,5,30,4,45,20.5,4.5,0.75,6.5,5.0,0.0,0.0
2016,5,30,5,0,41.0,9.0,0.7,7.0,10.0,29.97,0.0
2016,5,30,5,15,177.5,22.5,0.65,7.5,41.0,157.17,97.78
2016,5,30,5,30,314.0,36.0,0.6,8.0,72.0,276.12,224.78
2016,5,30,5,45,413.0,45.0,0.6,9.0,116.5,366.64,303.95
2016,5,30,6,0,512.0,54.0,0.6,10.0,161.0,464.86,384.7
2016,5,30,6,15,573.5,61.0,0.55,10.5,211.5,539.36,441.97
2016,5,30,6,30,635.0,68.0,0.5,11.0,262.0,617.08,498.29
2016,5,30,6,45,678.5,72.5,0.5,11.5,314.5,679.35,541.0
2016,5,30,7,0,722.0,77.0,0.5,12.0,367.0,737.83,579.33
2016,5,30,7,15,752.5,81.0,0.5,12.5,419.5,789.86,611.77
2016,5,30,7,30,783.0,85.0,0.5,13.0,472.0,841.12,642.72
2016,5,30,7,45,806.5,88.0,0.5,14.0,523.0,883.48,665.67
2016,5,30,8,0,830.0,91.0,0.5,15.0,574.0,924.11,686.97
2016,5,30,8,15,847.0,94.0,0.5,15.5,622.0,956.42,703.76
2016,5,30,8,30,864.0,97.0,0.5,16.0,670.0,976.03,712.41
2016,5,30,8,45,877.5,99.0,0.55,17.0,714.0,998.43,722.85
2016,5,30,9,0,891.0,101.0,0.6,18.0,758.0,1017.97,731.43
2016,5,30,9,15,901.0,103.0,0.6,18.5,797.5,1030.94,736.22
2016,5,30,9,30,911.0,105.0,0.6,19.0,837.0,1040.69,739.22
2016,5,30,9,45,914.5,109.0,0.65,19.5,869.0,1042.77,738.92
2016,5,30,10,0,918.0,113.0,0.7,20.0,901.0,1041.42,736.78
2016,5,30,10,15,923.5,114.5,0.75,20.5,928.0,1036.02,732.34
2016,5,30,10,30,929.0,116.0,0.8,21.0,955.0,1027.25,726.01
2016,5,30,10,45,933.0,116.5,0.85,21.5,975.0,1012.69,716.28
2016,5,30,11,0,937.0,117.0,0.9,22.0,995.0,994.9,704.69
2016,5,30,11,15,939.5,118.0,0.9,22.0,1007.5,973.04,691.02
2016,5,30,11,30,942.0,119.0,0.9,22.0,1020.0,948.17,675.56
2016,5,30,11,45,942.5,119.0,0.95,22.5,1025.0,917.82,656.29
2016,5,30,12,0,943.0,119.0,1.0,23.0,1030.0,884.92,635.36
2016,5,30,12,15,942.5,119.0,1.0,23.0,1027.0,848.86,612.72
2016,5,30,12,30,942.0,119.0,1.0,23.0,1024.0,810.65,588.54
2016,5,30,12,45,938.5,119.5,1.05,23.0,1013.5,768.74,561.91
2016,5,30,13,0,935.0,120.0,1.1,23.0,1003.0,725.21,532.12
2016,5,30,13,15,931.5,119.0,1.1,23.0,985.5,679.03,499.18
2016,5,30,13,30,928.0,118.0,1.1,23.0,968.0,631.58,464.46
2016,5,30,13,45,922.5,117.0,1.15,23.0,943.0,581.98,427.57
2016,5,30,14,0,917.0,116.0,1.2,23.0,918.0,531.66,388.89
2016,5,30,14,15,910.0,114.5,1.2,23.0,886.5,479.8,347.56
2016,5,30,14,30,903.0,113.0,1.2,23.0,855.0,427.77,304.89
2016,5,30,14,45,894.0,110.5,1.2,23.0,818.0,374.4,260.27
2016,5,30,15,0,885.0,108.0,1.2,23.0,781.0,321.48,215.37
2016,5,30,15,15,872.5,106.0,1.2,22.5,738.5,268.81,171.35
2016,5,30,15,30,860.0,104.0,1.2,22.0,696.0,217.32,129.86
2016,5,30,15,45,845.0,100.5,1.2,21.5,649.5,156.74,85.44
2016,5,30,16,0,830.0,97.0,1.2,21.0,603.0,106.91,57.61
2016,5,30,16,15,809.0,94.0,1.15,20.5,553.0,64.78,49.94
2016,5,30,16,30,788.0,91.0,1.1,20.0,503.0,64.46,50.02
2016,5,30,16,45,762.0,86.5,1.1,19.5,451.5,62.92,49.0
2016,5,30,17,0,736.0,82.0,1.1,19.0,400.0,61.27,47.86
2016,5,30,17,15,698.0,77.0,1.05,18.0,347.5,53.7,41.64
2016,5,30,17,30,660.0,72.0,1.0,17.0,295.0,51.62,40.11
2016,5,30,17,45,609.0,65.5,0.95,16.5,244.0,48.2,37.23
2016,5,30,18,0,558.0,59.0,0.9,16.0,193.0,44.63,34.1
2016,5,30,18,15,476.5,50.5,0.8,15.0,146.5,39.12,29.13
2016,5,30,18,30,395.0,42.0,0.7,14.0,100.0,33.43,23.77
2016,5,30,18,45,197.5,34.0,0.6,13.0,63.0,26.48,16.75
2016,5,30,19,0,0.0,26.0,0.5,12.0,26.0,21.57,0.68
2016,5,30,19,15,0.0,13.0,0.5,11.5,13.0,11.82,0.0
2016,5,30,19,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,31,4,45,29.0,5.0,0.65,8.0,5.5,0.0,0.0
2016,5,31,5,0,58.0,10.0,0.6,8.0,11.0,39.92,0.0
2016,5,31,5,15,202.0,22.5,0.55,8.5,42.5,174.25,110.4
2016,5,31,5,30,346.0,35.0,0.5,9.0,74.0,295.06,239.02
2016,5,31,5,45,440.5,43.5,0.45,10.0,119.0,383.17,315.28
2016,5,31,6,0,535.0,52.0,0.4,11.0,164.0,478.62,392.42
2016,5,31,6,15,595.0,58.0,0.4,11.5,214.5,551.45,447.81
2016,5,31,6,30,655.0,64.0,0.4,12.0,265.0,627.39,502.63
2016,5,31,6,45,697.5,68.5,0.4,13.0,318.0,684.83,540.37
2016,5,31,7,0,740.0,73.0,0.4,14.0,371.0,748.28,580.69
2016,5,31,7,15,769.0,76.5,0.4,14.5,423.0,798.82,611.47
2016,5,31,7,30,798.0,80.0,0.4,15.0,475.0,848.5,640.87
2016,5,31,7,45,820.0,83.5,0.45,16.0,526.0,890.46,664.18
2016,5,31,8,0,842.0,87.0,0.5,17.0,577.0,930.61,685.94
2016,5,31,8,15,858.5,89.5,0.5,17.5,625.0,952.15,695.68
2016,5,31,8,30,875.0,92.0,0.5,18.0,673.0,981.04,710.3
2016,5,31,8,45,887.0,94.0,0.55,19.0,716.5,1002.2,719.68
2016,5,31,9,0,899.0,96.0,0.6,20.0,760.0,1020.43,727.37
2016,5,31,9,15,909.0,98.0,0.65,20.5,799.0,1033.57,733.4
2016,5,31,9,30,919.0,100.0,0.7,21.0,838.0,1043.48,737.64
2016,5,31,9,45,924.5,102.5,0.75,21.5,871.0,1046.07,737.6
2016,5,31,10,0,930.0,105.0,0.8,22.0,904.0,1045.26,735.73
2016,5,31,10,15,935.5,106.0,0.85,22.5,931.0,1039.45,730.99
2016,5,31,10,30,941.0,107.0,0.9,23.0,958.0,1030.25,724.37
2016,5,31,10,45,945.0,108.0,0.95,23.5,978.0,1016.24,714.95
2016,5,31,11,0,949.0,109.0,1.0,24.0,998.0,998.94,703.64
2016,5,31,11,15,951.5,109.5,1.0,24.0,1010.5,976.57,689.71
2016,5,31,11,30,954.0,110.0,1.0,24.0,1023.0,951.17,673.99
2016,5,31,11,45,954.5,110.0,1.05,24.5,1028.0,920.72,654.69
2016,5,31,12,0,955.0,110.0,1.1,25.0,1033.0,887.68,633.71
2016,5,31,12,15,954.5,110.0,1.1,25.0,1030.5,851.43,611.04
2016,5,31,12,30,954.0,110.0,1.1,25.0,1028.0,812.99,586.82
2016,5,31,12,45,953.5,109.0,1.1,25.5,1018.0,771.7,559.35
2016,5,31,13,0,953.0,108.0,1.1,26.0,1008.0,728.53,528.49
2016,5,31,13,15,949.5,107.0,1.1,26.0,990.5,681.76,495.53
2016,5,31,13,30,946.0,106.0,1.1,26.0,973.0,633.69,460.77
2016,5,31,13,45,941.5,105.0,1.15,26.0,948.5,583.95,424.17
2016,5,31,14,0,937.0,104.0,1.2,26.0,924.0,533.36,385.69
2016,5,31,14,15,931.0,102.5,1.2,26.0,893.0,481.1,344.45
2016,5,31,14,30,925.0,101.0,1.2,26.0,862.0,428.55,301.78
2016,5,31,14,45,916.0,99.5,1.2,26.0,825.0,374.92,257.32
2016,5,31,15,0,907.0,98.0,1.2,26.0,788.0,321.72,212.55
2016,5,31,15,15,896.0,96.0,1.2,25.5,746.0,268.35,168.27
2016,5,31,15,30,885.0,94.0,1.2,25.0,704.0,216.02,126.33
2016,5,31,15,45,870.0,91.5,1.2,25.0,657.5,164.12,88.83
2016,5,31,16,0,855.0,89.0,1.2,25.0,611.0,114.04,61.03
2016,5,31,16,15,836.0,86.0,1.15,24.0,561.0,59.48,44.74
2016,5,31,16,30,817.0,83.0,1.1,23.0,511.0,58.93,44.7
2016,5,31,16,45,790.5,79.5,1.1,22.5,459.0,57.87,44.08
2016,5,31,17,0,764.0,76.0,1.1,22.0,407.0,56.75,43.39
2016,5,31,17,15,728.5,71.5,1.05,21.0,354.5,54.71,41.97
2016,5,31,17,30,693.0,67.0,1.0,20.0,302.0,52.59,40.44
2016,5,31,17,45,641.0,61.5,0.95,19.0,250.5,45.16,34.17
2016,5,31,18,0,589.0,56.0,0.9,18.0,199.0,42.24,31.71
2016,5,31,18,15,509.0,48.5,0.8,17.0,151.5,37.46,27.43
2016,5,31,18,30,429.0,41.0,0.7,16.0,104.0,32.55,22.82
2016,5,31,18,45,214.5,34.5,0.65,15.0,66.0,26.88,17.0
2016,5,31,19,0,0.0,28.0,0.6,14.0,28.0,23.02,2.75
2016,5,31,19,15,0.0,14.0,0.65,13.5,14.0,12.73,0.0
2016,5,31,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,5.5,0.9,8.5,5.5,0.0,0.0
2016,6,1,5,0,0.0,11.0,0.9,9.0,11.0,10.01,0.0
2016,6,1,5,15,172.0,23.5,0.9,9.5,43.5,156.31,100.07
2016,6,1,5,30,344.0,36.0,0.9,10.0,76.0,294.87,239.32
2016,6,1,5,45,437.5,45.0,0.95,10.5,121.5,383.01,316.98
2016,6,1,6,0,531.0,54.0,1.0,11.0,167.0,478.37,396.52
2016,6,1,6,15,592.5,60.5,0.95,11.5,218.0,552.95,454.16
2016,6,1,6,30,654.0,67.0,0.9,12.0,269.0,630.71,510.96
2016,6,1,6,45,698.5,71.5,0.85,13.0,322.0,694.45,553.44
2016,6,1,7,0,743.0,76.0,0.8,14.0,375.0,754.62,591.27
2016,6,1,7,15,773.0,80.0,0.8,14.5,428.5,806.83,623.76
2016,6,1,7,30,803.0,84.0,0.8,15.0,482.0,858.19,654.74
2016,6,1,7,45,826.0,87.0,0.85,15.5,533.5,900.58,679.83
2016,6,1,8,0,849.0,90.0,0.9,16.0,585.0,941.18,703.43
2016,6,1,8,15,865.5,92.5,0.9,16.5,633.5,962.72,713.39
2016,6,1,8,30,882.0,95.0,0.9,17.0,682.0,991.66,728.34
2016,6,1,8,45,895.0,97.5,0.9,18.0,726.5,1014.44,737.75
2016,6,1,9,0,908.0,100.0,0.9,19.0,771.0,1034.27,745.33
2016,6,1,9,15,918.0,102.0,0.9,19.5,810.5,1047.4,750.2
2016,6,1,9,30,928.0,104.0,0.9,20.0,850.0,1057.25,753.25
2016,6,1,9,45,934.5,106.0,0.9,20.5,883.5,1060.22,752.24
2016,6,1,10,0,941.0,108.0,0.9,21.0,917.0,1059.76,749.4
2016,6,1,10,15,947.0,109.0,0.9,21.5,944.0,1054.31,743.71
2016,6,1,10,30,953.0,110.0,0.9,22.0,971.0,1045.42,736.17
2016,6,1,10,45,954.5,112.0,0.95,22.5,991.0,1029.79,725.77
2016,6,1,11,0,956.0,114.0,1.0,23.0,1011.0,1010.88,713.5
2016,6,1,11,15,958.5,115.0,1.0,23.0,1023.5,988.75,699.73
2016,6,1,11,30,961.0,116.0,1.0,23.0,1036.0,963.55,684.13
2016,6,1,11,45,959.0,118.0,1.05,23.5,1040.5,932.46,664.43
2016,6,1,12,0,957.0,120.0,1.1,24.0,1045.0,898.84,643.09
2016,6,1,12,15,956.5,120.0,1.1,24.0,1042.5,862.38,620.29
2016,6,1,12,30,956.0,120.0,1.1,24.0,1040.0,823.74,595.93
2016,6,1,12,45,944.0,126.0,1.15,24.0,1026.5,779.8,568.0
2016,6,1,13,0,932.0,132.0,1.2,24.0,1013.0,734.72,537.16
2016,6,1,13,15,928.0,131.0,1.2,23.5,995.5,688.32,505.21
2016,6,1,13,30,924.0,130.0,1.2,23.0,978.0,640.71,471.39
2016,6,1,13,45,916.5,130.0,1.2,23.0,952.0,590.96,434.07
2016,6,1,14,0,909.0,130.0,1.2,23.0,926.0,540.67,395.24
2016,6,1,14,15,728.0,215.0,1.15,23.0,838.5,470.47,341.96
2016,6,1,14,30,547.0,300.0,1.1,23.0,751.0,424.83,307.36
2016,6,1,14,45,709.0,212.0,1.1,23.0,769.5,378.68,267.31
2016,6,1,15,0,871.0,124.0,1.1,23.0,788.0,324.48,218.09
2016,6,1,15,15,858.0,121.5,1.05,22.5,745.5,271.4,173.86
2016,6,1,15,30,845.0,119.0,1.0,22.0,703.0,219.72,132.19
2016,6,1,15,45,612.5,180.0,0.95,22.0,588.5,181.71,113.81
2016,6,1,16,0,380.0,241.0,0.9,22.0,474.0,183.09,129.34
2016,6,1,16,15,574.0,173.0,0.85,21.5,491.5,109.84,87.36
2016,6,1,16,30,768.0,105.0,0.8,21.0,509.0,74.52,58.26
2016,6,1,16,45,742.0,99.5,0.8,20.5,457.0,65.62,51.07
2016,6,1,17,0,716.0,94.0,0.8,20.0,405.0,63.9,49.91
2016,6,1,17,15,676.5,88.5,0.75,19.0,352.5,61.93,48.59
2016,6,1,17,30,637.0,83.0,0.7,18.0,300.0,59.85,47.13
2016,6,1,17,45,588.0,74.5,0.65,17.5,249.0,55.18,43.21
2016,6,1,18,0,539.0,66.0,0.6,17.0,198.0,50.27,38.92
2016,6,1,18,15,456.5,57.0,0.6,16.0,150.5,44.57,33.82
2016,6,1,18,30,374.0,48.0,0.6,15.0,103.0,38.69,28.3
2016,6,1,18,45,253.5,34.5,0.65,14.0,65.5,26.93,17.2
2016,6,1,19,0,133.0,21.0,0.7,13.0,28.0,16.55,1.47
2016,6,1,19,15,66.5,10.5,0.7,12.5,14.0,9.55,0.0
2016,6,1,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,2,4,45,28.0,5.5,0.75,7.5,6.0,0.0,0.0
2016,6,2,5,0,56.0,11.0,0.7,8.0,12.0,39.78,0.0
2016,6,2,5,15,198.0,24.0,0.65,8.5,44.0,174.19,113.71
2016,6,2,5,30,340.0,37.0,0.6,9.0,76.0,293.37,238.27
2016,6,2,5,45,435.5,46.0,0.55,9.5,122.0,382.85,316.21
2016,6,2,6,0,531.0,55.0,0.5,10.0,168.0,479.61,395.43
2016,6,2,6,15,592.0,61.5,0.45,10.5,219.0,553.88,451.83
2016,6,2,6,30,653.0,68.0,0.4,11.0,270.0,631.26,507.27
2016,6,2,6,45,696.5,73.0,0.4,11.5,323.0,694.85,550.45
2016,6,2,7,0,740.0,78.0,0.4,12.0,376.0,754.53,589.14
2016,6,2,7,15,770.0,82.0,0.35,13.0,429.5,806.69,619.19
2016,6,2,7,30,800.0,86.0,0.3,14.0,483.0,858.0,647.48
2016,6,2,7,45,823.5,89.0,0.3,15.0,534.5,900.82,670.15
2016,6,2,8,0,847.0,92.0,0.3,16.0,586.0,941.85,691.17
2016,6,2,8,15,864.0,95.0,0.3,16.5,634.5,964.38,701.36
2016,6,2,8,30,881.0,98.0,0.3,17.0,683.0,994.37,716.47
2016,6,2,8,45,894.0,100.0,0.35,18.0,727.5,1016.53,726.26
2016,6,2,9,0,907.0,102.0,0.4,19.0,772.0,1035.76,734.41
2016,6,2,9,15,917.0,104.0,0.45,19.5,811.5,1048.87,740.35
2016,6,2,9,30,927.0,106.0,0.5,20.0,851.0,1058.72,744.54
2016,6,2,9,45,930.0,110.0,0.55,21.0,883.5,1060.34,742.54
2016,6,2,10,0,933.0,114.0,0.6,22.0,916.0,1058.49,738.73
2016,6,2,10,15,938.5,115.0,0.65,22.5,943.0,1052.54,734.07
2016,6,2,10,30,944.0,116.0,0.7,23.0,970.0,1043.19,727.53
2016,6,2,10,45,947.0,117.5,0.75,23.5,990.0,1028.56,717.96
2016,6,2,11,0,950.0,119.0,0.8,24.0,1010.0,1010.63,706.53
2016,6,2,11,15,952.5,119.5,0.8,24.0,1022.5,988.11,692.69
2016,6,2,11,30,955.0,120.0,0.8,24.0,1035.0,962.56,677.08
2016,6,2,11,45,955.0,120.5,0.85,24.5,1040.0,931.98,658.04
2016,6,2,12,0,955.0,121.0,0.9,25.0,1045.0,898.83,637.34
2016,6,2,12,15,954.0,121.0,0.9,25.0,1042.0,862.08,614.64
2016,6,2,12,30,953.0,121.0,0.9,25.0,1039.0,823.21,590.44
2016,6,2,12,45,958.5,115.5,0.9,25.5,1031.0,782.49,563.59
2016,6,2,13,0,964.0,110.0,0.9,26.0,1023.0,739.51,533.31
2016,6,2,13,15,960.5,109.0,0.9,26.0,1005.0,692.34,500.44
2016,6,2,13,30,957.0,108.0,0.9,26.0,987.0,643.85,465.76
2016,6,2,13,45,952.5,107.0,0.95,26.0,962.0,593.68,429.29
2016,6,2,14,0,948.0,106.0,1.0,26.0,937.0,542.63,390.89
2016,6,2,14,15,941.0,104.5,1.0,25.5,905.5,489.46,350.04
2016,6,2,14,30,934.0,103.0,1.0,25.0,874.0,436.08,307.62
2016,6,2,14,45,925.5,101.0,1.0,25.0,836.5,381.85,262.81
2016,6,2,15,0,917.0,99.0,1.0,25.0,799.0,327.98,217.56
2016,6,2,15,15,905.0,97.0,1.0,24.5,756.0,273.91,172.73
2016,6,2,15,30,893.0,95.0,1.0,24.0,713.0,220.98,130.18
2016,6,2,15,45,878.0,92.5,1.0,24.0,666.0,168.68,91.98
2016,6,2,16,0,863.0,90.0,1.0,24.0,619.0,118.19,63.2
2016,6,2,16,15,843.0,87.0,1.0,23.5,568.5,60.12,45.36
2016,6,2,16,30,823.0,84.0,1.0,23.0,518.0,59.58,45.25
2016,6,2,16,45,796.0,80.5,1.0,22.5,465.5,58.55,44.64
2016,6,2,17,0,769.0,77.0,1.0,22.0,413.0,57.44,43.97
2016,6,2,17,15,733.0,73.0,0.95,21.0,360.0,55.82,42.93
2016,6,2,17,30,697.0,69.0,0.9,20.0,307.0,54.16,41.8
2016,6,2,17,45,645.5,63.0,0.85,19.0,255.5,46.24,35.12
2016,6,2,18,0,594.0,57.0,0.8,18.0,204.0,42.95,32.34
2016,6,2,18,15,516.5,49.5,0.75,17.0,156.0,38.2,28.1
2016,6,2,18,30,439.0,42.0,0.7,16.0,108.0,33.32,23.53
2016,6,2,18,45,315.5,31.0,0.65,15.0,69.0,25.01,15.57
2016,6,2,19,0,192.0,20.0,0.6,14.0,30.0,16.37,2.23
2016,6,2,19,15,96.0,10.0,0.55,13.5,15.0,9.1,0.0
2016,6,2,19,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,0.15,10.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,0.1,10.5,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,6.5,0.1,11.0,6.5,0.0,0.0
2016,6,3,5,0,0.0,13.0,0.1,11.0,13.0,11.82,0.0
2016,6,3,5,15,189.5,23.5,0.1,11.5,45.5,166.71,108.48
2016,6,3,5,30,379.0,34.0,0.1,12.0,78.0,314.46,250.83
2016,6,3,5,45,468.5,42.5,0.1,12.5,124.0,400.5,323.92
2016,6,3,6,0,558.0,51.0,0.1,13.0,170.0,493.54,398.24
2016,6,3,6,15,616.0,57.0,0.1,13.5,220.5,565.73,451.87
