Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,3,6,30,674.0,63.0,0.1,14.0,271.0,640.88,504.83
2016,6,3,6,45,713.5,67.5,0.1,14.5,324.0,696.74,541.47
2016,6,3,7,0,753.0,72.0,0.1,15.0,377.0,758.14,580.55
2016,6,3,7,15,781.5,76.0,0.1,16.0,429.5,809.28,609.98
2016,6,3,7,30,810.0,80.0,0.1,17.0,482.0,859.51,637.86
2016,6,3,7,45,831.5,83.0,0.1,18.0,533.0,900.7,659.01
2016,6,3,8,0,853.0,86.0,0.1,19.0,584.0,930.3,672.42
2016,6,3,8,15,728.0,138.5,0.15,20.0,588.0,900.62,649.44
2016,6,3,8,30,603.0,191.0,0.2,21.0,592.0,844.54,610.92
2016,6,3,8,45,755.5,143.0,0.25,22.5,679.5,945.48,670.87
2016,6,3,9,0,908.0,95.0,0.3,24.0,767.0,1028.86,715.2
2016,6,3,9,15,917.0,96.5,0.3,24.5,805.5,1040.59,717.87
2016,6,3,9,30,926.0,98.0,0.3,25.0,844.0,1049.08,719.94
2016,6,3,9,45,939.0,96.0,0.35,26.0,878.5,1054.42,720.1
2016,6,3,10,0,952.0,94.0,0.4,27.0,913.0,1056.43,718.52
2016,6,3,10,15,957.0,95.0,0.45,27.5,939.5,1050.29,713.82
2016,6,3,10,30,962.0,96.0,0.5,28.0,966.0,1040.72,707.37
2016,6,3,10,45,964.5,97.0,0.55,29.0,985.5,1025.34,696.28
2016,6,3,11,0,967.0,98.0,0.6,30.0,1005.0,1006.67,683.45
2016,6,3,11,15,969.0,98.5,0.65,30.0,1017.5,983.85,670.95
2016,6,3,11,30,971.0,99.0,0.7,30.0,1030.0,957.97,656.63
2016,6,3,11,45,970.0,100.0,0.75,30.0,1034.5,927.06,639.18
2016,6,3,12,0,969.0,101.0,0.8,30.0,1039.0,893.54,620.02
2016,6,3,12,15,968.5,101.0,0.85,30.0,1036.5,857.15,598.86
2016,6,3,12,30,968.0,101.0,0.9,30.0,1034.0,818.53,576.03
2016,6,3,12,45,956.5,107.0,0.95,30.0,1021.0,774.99,549.74
2016,6,3,13,0,945.0,113.0,1.0,30.0,1008.0,730.22,520.15
2016,6,3,13,15,941.0,112.0,1.0,29.5,990.0,683.6,488.98
2016,6,3,13,30,937.0,111.0,1.0,29.0,972.0,635.73,455.95
2016,6,3,13,45,931.5,110.0,1.05,29.0,947.0,586.0,420.04
2016,6,3,14,0,926.0,109.0,1.1,29.0,922.0,535.52,382.35
2016,6,3,14,15,919.0,107.5,1.1,28.5,891.0,483.47,342.69
2016,6,3,14,30,912.0,106.0,1.1,28.0,860.0,431.23,301.54
2016,6,3,14,45,902.0,104.5,1.1,28.0,822.5,378.01,258.01
2016,6,3,15,0,892.0,103.0,1.1,28.0,785.0,325.33,214.21
2016,6,3,15,15,879.5,101.0,1.1,27.5,742.5,272.46,170.82
2016,6,3,15,30,867.0,99.0,1.1,27.0,700.0,220.77,129.67
2016,6,3,15,45,849.5,97.0,1.1,27.0,653.0,169.86,92.83
2016,6,3,16,0,832.0,95.0,1.1,27.0,606.0,111.48,57.59
2016,6,3,16,15,811.5,91.5,1.05,26.5,556.5,63.66,47.72
2016,6,3,16,30,791.0,88.0,1.0,26.0,507.0,62.07,46.73
2016,6,3,16,45,621.5,113.5,1.0,25.5,422.5,74.26,57.25
2016,6,3,17,0,452.0,139.0,1.0,25.0,338.0,94.17,74.28
2016,6,3,17,15,556.0,105.5,0.95,24.0,318.5,74.02,57.79
2016,6,3,17,30,660.0,72.0,0.9,23.0,299.0,51.37,38.83
2016,6,3,17,45,606.5,66.0,0.85,22.0,248.0,48.32,36.46
2016,6,3,18,0,553.0,60.0,0.8,21.0,197.0,45.16,33.84
2016,6,3,18,15,475.5,52.0,0.75,20.0,150.5,40.12,29.4
2016,6,3,18,30,398.0,44.0,0.7,19.0,104.0,34.93,24.61
2016,6,3,18,45,278.5,32.0,0.65,18.0,66.5,25.79,16.04
2016,6,3,19,0,159.0,20.0,0.6,17.0,29.0,15.75,2.53
2016,6,3,19,15,79.5,10.0,0.6,16.5,14.5,9.1,0.0
2016,6,3,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,5.0,0.55,14.5,5.0,0.0,0.0
2016,6,4,5,0,0.0,10.0,0.6,15.0,10.0,9.1,0.0
2016,6,4,5,15,99.0,25.0,0.55,15.0,36.5,104.99,66.49
2016,6,4,5,30,198.0,40.0,0.5,15.0,63.0,207.46,164.94
2016,6,4,5,45,256.5,55.5,0.5,15.5,100.5,272.87,221.83
2016,6,4,6,0,315.0,71.0,0.5,16.0,138.0,342.89,279.96
2016,6,4,6,15,353.5,86.0,0.5,16.0,180.5,401.29,326.91
2016,6,4,6,30,392.0,101.0,0.5,16.0,223.0,461.73,373.51
2016,6,4,6,45,430.0,111.5,0.55,16.5,267.0,517.57,414.66
2016,6,4,7,0,468.0,122.0,0.6,17.0,311.0,574.77,455.37
2016,6,4,7,15,317.5,167.5,0.6,17.0,303.5,491.45,388.75
2016,6,4,7,30,167.0,213.0,0.6,17.0,296.0,398.55,314.68
2016,6,4,7,45,360.0,192.0,0.6,17.5,395.0,569.61,445.0
2016,6,4,8,0,553.0,171.0,0.6,18.0,494.0,752.7,572.14
2016,6,4,8,15,439.5,227.5,0.6,18.0,497.5,714.79,538.83
2016,6,4,8,30,326.0,284.0,0.6,18.0,501.0,652.03,491.47
2016,6,4,8,45,175.0,279.5,0.6,18.5,397.0,476.49,363.2
2016,6,4,9,0,24.0,275.0,0.6,19.0,293.0,282.72,215.93
2016,6,4,9,15,62.0,330.0,0.6,19.0,379.5,394.52,300.79
2016,6,4,9,30,100.0,385.0,0.6,19.0,466.0,488.52,367.66
2016,6,4,9,45,58.0,332.5,0.65,19.5,380.5,385.47,290.96
2016,6,4,10,0,16.0,280.0,0.7,20.0,295.0,273.32,207.06
2016,6,4,10,15,16.0,281.0,0.7,20.0,295.5,272.99,207.21
2016,6,4,10,30,16.0,282.0,0.7,20.0,296.0,272.69,206.74
2016,6,4,10,45,95.5,381.0,0.75,20.5,470.0,466.3,349.38
2016,6,4,11,0,175.0,480.0,0.8,21.0,644.0,629.55,461.08
2016,6,4,11,15,171.5,487.0,0.85,21.5,650.0,621.57,452.97
2016,6,4,11,30,168.0,494.0,0.9,22.0,656.0,612.81,446.23
2016,6,4,11,45,269.0,467.5,0.95,22.5,727.5,667.21,484.87
2016,6,4,12,0,370.0,441.0,1.0,23.0,799.0,709.08,513.69
2016,6,4,12,15,265.5,469.0,1.0,23.5,725.5,628.96,456.1
2016,6,4,12,30,161.0,497.0,1.0,24.0,652.0,555.56,403.61
2016,6,4,12,45,204.5,487.0,1.0,24.5,682.0,563.98,409.85
2016,6,4,13,0,248.0,477.0,1.0,25.0,712.0,564.72,409.86
2016,6,4,13,15,579.0,298.0,1.0,25.0,833.5,604.99,441.81
2016,6,4,13,30,910.0,119.0,1.0,25.0,955.0,627.37,458.23
2016,6,4,13,45,908.0,116.0,1.05,25.5,932.0,579.21,421.36
2016,6,4,14,0,906.0,113.0,1.1,26.0,909.0,530.04,383.35
2016,6,4,14,15,899.5,111.5,1.1,26.0,879.0,479.21,343.45
2016,6,4,14,30,893.0,110.0,1.1,26.0,849.0,428.16,302.21
2016,6,4,14,45,885.5,107.5,1.1,26.0,813.0,376.03,259.17
2016,6,4,15,0,878.0,105.0,1.1,26.0,777.0,324.19,215.67
2016,6,4,15,15,866.5,103.0,1.1,25.5,735.5,272.28,172.67
2016,6,4,15,30,855.0,101.0,1.1,25.0,694.0,221.45,131.79
2016,6,4,15,45,840.0,98.0,1.1,24.5,648.5,170.78,94.76
2016,6,4,16,0,825.0,95.0,1.1,24.0,603.0,112.41,58.82
2016,6,4,16,15,805.5,92.0,1.05,23.5,554.0,65.3,49.71
2016,6,4,16,30,786.0,89.0,1.0,23.0,505.0,62.68,47.85
2016,6,4,16,45,760.0,85.0,1.0,22.5,454.5,61.46,47.11
2016,6,4,17,0,734.0,81.0,1.0,22.0,404.0,60.15,46.27
2016,6,4,17,15,698.5,76.0,0.95,21.0,352.0,52.68,40.2
2016,6,4,17,30,663.0,71.0,0.9,20.0,300.0,50.58,38.68
2016,6,4,17,45,612.0,65.0,0.85,19.0,249.5,47.5,36.23
2016,6,4,18,0,561.0,59.0,0.8,18.0,199.0,44.31,33.55
2016,6,4,18,15,486.5,51.0,0.7,17.0,152.5,39.24,29.04
2016,6,4,18,30,412.0,43.0,0.6,16.0,106.0,34.0,24.17
2016,6,4,18,45,295.5,31.5,0.55,15.0,68.5,25.29,15.92
2016,6,4,19,0,179.0,20.0,0.5,14.0,31.0,16.24,3.53
2016,6,4,19,15,89.5,10.0,0.45,13.5,15.5,9.1,0.0
2016,6,4,19,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,6.5,0.65,9.0,6.5,0.0,0.0
2016,6,5,5,0,0.0,13.0,0.6,9.0,13.0,11.82,0.0
2016,6,5,5,15,185.5,23.5,0.55,9.5,45.5,164.59,110.0
2016,6,5,5,30,371.0,34.0,0.5,10.0,78.0,309.36,250.45
2016,6,5,5,45,460.0,42.5,0.45,10.5,123.0,394.7,324.1
2016,6,5,6,0,549.0,51.0,0.4,11.0,168.0,487.02,398.9
2016,6,5,6,15,606.0,57.5,0.4,11.5,218.5,558.79,453.26
2016,6,5,6,30,663.0,64.0,0.4,12.0,269.0,633.48,506.97
2016,6,5,6,45,703.0,68.5,0.4,13.0,321.5,689.26,543.38
2016,6,5,7,0,743.0,73.0,0.4,14.0,374.0,750.77,582.28
2016,6,5,7,15,771.5,77.0,0.4,14.5,426.0,801.65,613.27
2016,6,5,7,30,800.0,81.0,0.4,15.0,478.0,851.65,642.83
2016,6,5,7,45,821.5,84.0,0.45,15.5,528.5,892.64,666.7
2016,6,5,8,0,843.0,87.0,0.5,16.0,579.0,931.81,689.15
2016,6,5,8,15,859.0,89.5,0.5,16.5,627.0,953.01,698.73
2016,6,5,8,30,875.0,92.0,0.5,17.0,675.0,981.55,713.21
2016,6,5,8,45,887.5,94.5,0.55,18.0,719.0,1003.96,723.42
2016,6,5,9,0,900.0,97.0,0.6,19.0,763.0,1023.44,731.89
2016,6,5,9,15,909.5,98.5,0.6,19.5,801.5,1035.68,736.18
2016,6,5,9,30,919.0,100.0,0.6,20.0,840.0,1044.73,738.73
2016,6,5,9,45,930.5,99.0,0.65,20.5,874.5,1049.74,740.2
2016,6,5,10,0,942.0,98.0,0.7,21.0,909.0,1051.42,739.86
2016,6,5,10,15,947.5,99.0,0.75,21.5,936.0,1045.89,735.31
2016,6,5,10,30,953.0,100.0,0.8,22.0,963.0,1036.95,728.91
2016,6,5,10,45,956.0,101.0,0.85,22.5,982.5,1022.21,719.12
2016,6,5,11,0,959.0,102.0,0.9,23.0,1002.0,1004.18,707.47
2016,6,5,11,15,961.0,102.5,0.95,23.0,1015.0,981.56,694.39
2016,6,5,11,30,963.0,103.0,1.0,23.0,1028.0,955.9,679.41
2016,6,5,11,45,963.5,103.5,1.05,23.0,1033.0,926.07,661.74
2016,6,5,12,0,964.0,104.0,1.1,23.0,1038.0,893.58,642.26
2016,6,5,12,15,963.5,104.0,1.1,23.0,1035.5,857.41,619.5
2016,6,5,12,30,963.0,104.0,1.1,23.0,1033.0,819.03,595.17
2016,6,5,12,45,957.0,106.5,1.15,23.0,1022.0,776.75,568.67
2016,6,5,13,0,951.0,109.0,1.2,23.0,1011.0,732.92,538.8
2016,6,5,13,15,948.0,108.0,1.2,23.0,994.0,686.81,505.91
2016,6,5,13,30,945.0,107.0,1.2,23.0,977.0,639.36,471.18
2016,6,5,13,45,940.5,106.0,1.2,23.0,953.0,589.91,434.03
2016,6,5,14,0,936.0,105.0,1.2,23.0,929.0,539.61,395.12
2016,6,5,14,15,929.5,104.0,1.2,23.0,898.0,487.78,353.9
2016,6,5,14,30,923.0,103.0,1.2,23.0,867.0,435.68,311.25
2016,6,5,14,45,914.5,101.0,1.2,23.0,830.5,382.13,266.5
2016,6,5,15,0,906.0,99.0,1.2,23.0,794.0,328.94,221.3
2016,6,5,15,15,895.0,97.0,1.2,22.5,752.0,275.76,176.59
2016,6,5,15,30,884.0,95.0,1.2,22.0,710.0,223.6,133.96
2016,6,5,15,45,869.5,92.5,1.2,22.0,664.0,171.89,95.29
2016,6,5,16,0,855.0,90.0,1.2,22.0,618.0,121.92,65.56
2016,6,5,16,15,836.5,87.0,1.15,21.5,568.5,63.65,48.73
2016,6,5,16,30,818.0,84.0,1.1,21.0,519.0,59.38,45.44
2016,6,5,16,45,793.0,80.0,1.1,20.5,467.0,58.0,44.54
2016,6,5,17,0,768.0,76.0,1.1,20.0,415.0,56.51,43.53
2016,6,5,17,15,734.0,72.0,1.05,19.0,363.0,54.87,42.45
2016,6,5,17,30,700.0,68.0,1.0,18.0,311.0,53.17,41.28
2016,6,5,17,45,652.0,62.0,0.95,17.5,259.5,45.34,34.55
2016,6,5,18,0,604.0,56.0,0.9,17.0,208.0,42.02,31.67
2016,6,5,18,15,530.0,48.5,0.8,16.0,160.0,37.23,27.4
2016,6,5,18,30,456.0,41.0,0.7,15.0,112.0,32.3,22.8
2016,6,5,18,45,339.0,31.0,0.65,14.0,73.0,24.86,15.68
2016,6,5,19,0,222.0,21.0,0.6,13.0,34.0,17.17,4.65
2016,6,5,19,15,111.0,10.5,0.6,12.5,17.0,9.55,0.0
2016,6,5,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,6,4,45,44.5,5.5,0.8,8.5,6.5,0.0,0.0
2016,6,6,5,0,89.0,11.0,0.8,9.0,13.0,57.31,0.0
2016,6,6,5,15,226.5,22.5,0.8,9.5,45.0,190.02,128.23
2016,6,6,5,30,364.0,34.0,0.8,10.0,77.0,304.92,247.67
2016,6,6,5,45,453.0,42.5,0.85,10.5,122.0,389.94,322.46
2016,6,6,6,0,542.0,51.0,0.9,11.0,167.0,481.95,398.86
2016,6,6,6,15,598.5,57.0,0.85,11.5,216.5,552.38,452.9
2016,6,6,6,30,655.0,63.0,0.8,12.0,266.0,625.69,506.15
2016,6,6,6,45,695.5,67.0,0.8,12.5,317.5,681.13,544.14
2016,6,6,7,0,736.0,71.0,0.8,13.0,369.0,742.17,584.7
2016,6,6,7,15,764.0,75.0,0.75,13.5,420.5,792.38,615.32
2016,6,6,7,30,792.0,79.0,0.7,14.0,472.0,841.74,644.34
2016,6,6,7,45,813.5,81.5,0.7,15.0,522.0,881.92,666.0
2016,6,6,8,0,835.0,84.0,0.7,16.0,572.0,910.66,679.71
2016,6,6,8,15,851.0,86.5,0.7,16.5,619.5,941.58,696.05
2016,6,6,8,30,867.0,89.0,0.7,17.0,667.0,970.11,710.61
2016,6,6,8,45,879.5,91.0,0.75,17.5,710.0,991.94,721.95
2016,6,6,9,0,892.0,93.0,0.8,18.0,753.0,1010.9,731.6
2016,6,6,9,15,901.0,94.5,0.8,18.5,791.5,1022.74,735.8
2016,6,6,9,30,910.0,96.0,0.8,19.0,830.0,1031.4,738.23
2016,6,6,9,45,917.0,97.5,0.85,19.5,862.5,1034.79,738.69
2016,6,6,10,0,924.0,99.0,0.9,20.0,895.0,1034.86,737.29
2016,6,6,10,15,929.0,100.0,0.95,20.0,921.5,1029.04,733.83
2016,6,6,10,30,934.0,101.0,1.0,20.0,948.0,1019.89,728.48
2016,6,6,10,45,937.5,102.0,1.05,20.5,967.5,1005.97,718.91
2016,6,6,11,0,941.0,103.0,1.1,21.0,987.0,988.82,707.45
2016,6,6,11,15,943.0,103.0,1.1,21.0,999.0,966.17,693.07
2016,6,6,11,30,945.0,103.0,1.1,21.0,1011.0,940.56,676.91
2016,6,6,11,45,945.5,103.5,1.1,21.5,1016.0,911.3,657.18
2016,6,6,12,0,946.0,104.0,1.1,22.0,1021.0,879.45,635.84
2016,6,6,12,15,945.0,104.0,1.1,22.0,1018.5,843.56,613.07
2016,6,6,12,30,944.0,104.0,1.1,22.0,1016.0,805.55,588.77
2016,6,6,12,45,934.5,109.0,1.15,22.0,1003.5,763.64,562.28
2016,6,6,13,0,925.0,114.0,1.2,22.0,991.0,720.42,532.46
2016,6,6,13,15,921.5,113.0,1.2,22.0,974.0,675.14,499.94
2016,6,6,13,30,918.0,112.0,1.2,22.0,957.0,628.59,465.68
2016,6,6,13,45,912.5,111.0,1.2,22.0,933.0,579.89,428.9
2016,6,6,14,0,907.0,110.0,1.2,22.0,909.0,530.46,390.49
2016,6,6,14,15,900.0,109.0,1.2,21.5,878.5,479.85,350.73
2016,6,6,14,30,893.0,108.0,1.2,21.0,848.0,429.05,309.49
2016,6,6,14,45,883.5,106.0,1.2,21.0,811.5,376.7,265.45
2016,6,6,15,0,874.0,104.0,1.2,21.0,775.0,324.84,221.09
2016,6,6,15,15,862.5,102.0,1.15,20.5,734.0,273.2,177.29
2016,6,6,15,30,851.0,100.0,1.1,20.0,693.0,222.64,135.62
2016,6,6,15,45,835.0,97.5,1.1,20.0,647.0,172.44,97.77
2016,6,6,16,0,819.0,95.0,1.1,20.0,601.0,114.62,60.92
2016,6,6,16,15,799.0,92.0,1.1,19.5,552.5,67.81,52.68
2016,6,6,16,30,779.0,89.0,1.1,19.0,504.0,62.5,48.5
2016,6,6,16,45,753.5,85.0,1.1,18.5,453.5,61.29,47.75
2016,6,6,17,0,728.0,81.0,1.1,18.0,403.0,59.98,46.91
2016,6,6,17,15,692.5,76.0,1.1,17.0,352.0,52.53,40.75
2016,6,6,17,30,657.0,71.0,1.1,16.0,301.0,50.43,39.21
2016,6,6,17,45,609.0,65.0,1.1,15.5,251.0,47.37,36.65
2016,6,6,18,0,561.0,59.0,1.1,15.0,201.0,44.19,33.87
2016,6,6,18,15,486.5,51.0,1.1,14.0,154.5,39.12,29.32
2016,6,6,18,30,412.0,43.0,1.1,13.0,108.0,33.87,24.39
2016,6,6,18,45,299.5,32.0,1.1,12.5,70.5,25.63,16.47
2016,6,6,19,0,187.0,21.0,1.1,12.0,33.0,17.07,5.09
2016,6,6,19,15,93.5,10.5,1.1,11.5,16.5,9.55,0.0
2016,6,6,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,7,4,45,36.5,5.5,0.7,9.5,6.5,0.0,0.0
2016,6,7,5,0,73.0,11.0,0.7,10.0,13.0,48.79,0.0
2016,6,7,5,15,202.5,23.0,0.7,10.0,44.0,176.82,119.38
2016,6,7,5,30,332.0,35.0,0.7,10.0,75.0,286.06,232.38
2016,6,7,5,45,424.0,43.5,0.7,10.5,119.0,371.79,307.36
2016,6,7,6,0,516.0,52.0,0.7,11.0,163.0,464.75,384.22
2016,6,7,6,15,574.0,58.5,0.65,11.5,212.0,535.98,438.81
2016,6,7,6,30,632.0,65.0,0.6,12.0,261.0,610.26,492.64
2016,6,7,6,45,673.0,69.5,0.6,12.5,312.0,670.35,533.91
2016,6,7,7,0,714.0,74.0,0.6,13.0,363.0,727.09,571.19
2016,6,7,7,15,743.5,78.0,0.6,13.5,414.5,778.03,603.09
2016,6,7,7,30,773.0,82.0,0.6,14.0,466.0,828.23,633.55
2016,6,7,7,45,794.5,85.0,0.6,15.0,515.5,868.62,655.41
2016,6,7,8,0,816.0,88.0,0.6,16.0,565.0,907.28,675.68
2016,6,7,8,15,833.0,91.0,0.6,16.5,612.5,929.6,686.25
2016,6,7,8,30,850.0,94.0,0.6,17.0,660.0,959.4,701.79
2016,6,7,8,45,862.0,96.5,0.65,17.5,703.0,981.07,713.04
2016,6,7,9,0,874.0,99.0,0.7,18.0,746.0,999.9,722.65
2016,6,7,9,15,884.0,101.0,0.7,18.5,784.5,1013.15,727.75
2016,6,7,9,30,894.0,103.0,0.7,19.0,823.0,1023.28,731.09
2016,6,7,9,45,905.5,102.0,0.75,19.5,857.0,1028.41,732.64
2016,6,7,10,0,917.0,101.0,0.8,20.0,891.0,1030.31,732.4
2016,6,7,10,15,923.0,102.5,0.85,20.0,918.0,1026.07,729.94
2016,6,7,10,30,929.0,104.0,0.9,20.0,945.0,1018.48,725.59
2016,6,7,10,45,932.5,105.0,0.95,20.5,965.0,1004.63,716.13
2016,6,7,11,0,936.0,106.0,1.0,21.0,985.0,987.55,704.81
2016,6,7,11,15,938.5,106.5,1.0,21.0,998.5,965.93,691.13
2016,6,7,11,30,941.0,107.0,1.0,21.0,1012.0,941.32,675.66
2016,6,7,11,45,942.5,107.5,1.05,21.0,1017.5,913.0,658.69
2016,6,7,12,0,944.0,108.0,1.1,21.0,1023.0,882.03,639.91
2016,6,7,12,15,944.0,108.0,1.1,21.0,1021.0,846.98,617.6
2016,6,7,12,30,944.0,108.0,1.1,21.0,1019.0,809.74,593.73
2016,6,7,12,45,937.5,110.5,1.15,21.0,1008.5,767.87,567.19
2016,6,7,13,0,931.0,113.0,1.2,21.0,998.0,724.54,537.32
2016,6,7,13,15,928.0,112.5,1.2,20.5,981.0,679.76,506.01
2016,6,7,13,30,925.0,112.0,1.2,20.0,964.0,633.66,472.78
2016,6,7,13,45,918.0,112.5,1.2,20.0,940.0,585.01,435.78
2016,6,7,14,0,911.0,113.0,1.2,20.0,916.0,535.74,397.23
2016,6,7,14,15,904.5,111.5,1.2,19.5,885.5,484.78,356.97
2016,6,7,14,30,898.0,110.0,1.2,19.0,855.0,433.58,315.18
2016,6,7,14,45,887.0,109.0,1.2,19.0,818.0,381.2,270.86
2016,6,7,15,0,876.0,108.0,1.2,19.0,781.0,329.44,226.31
2016,6,7,15,15,864.0,106.0,1.2,18.5,740.0,277.55,182.12
2016,6,7,15,30,852.0,104.0,1.2,18.0,699.0,226.79,140.01
2016,6,7,15,45,835.5,102.0,1.2,18.0,653.0,167.67,94.65
2016,6,7,16,0,819.0,100.0,1.2,18.0,607.0,119.35,64.89
2016,6,7,16,15,799.0,96.5,1.2,17.5,558.0,72.17,56.85
2016,6,7,16,30,779.0,93.0,1.2,17.0,509.0,65.33,51.34
2016,6,7,16,45,585.0,123.5,1.2,16.5,418.5,80.81,65.08
2016,6,7,17,0,391.0,154.0,1.2,16.0,328.0,103.5,85.09
2016,6,7,17,15,519.0,115.5,1.2,15.5,316.0,80.52,65.5
2016,6,7,17,30,647.0,77.0,1.2,15.0,304.0,54.84,43.24
2016,6,7,17,45,592.5,71.0,1.2,14.5,253.0,51.95,40.87
2016,6,7,18,0,538.0,65.0,1.2,14.0,202.0,48.97,38.27
2016,6,7,18,15,461.5,56.5,1.15,13.0,155.5,43.67,33.51
2016,6,7,18,30,385.0,48.0,1.1,12.0,109.0,38.21,28.36
2016,6,7,18,45,267.5,36.0,1.05,11.5,71.0,28.01,18.65
2016,6,7,19,0,150.0,24.0,1.0,11.0,33.0,18.87,6.73
2016,6,7,19,15,75.0,12.0,1.0,10.5,16.5,10.91,0.0
2016,6,7,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,8,4,45,52.0,6.0,1.1,9.0,7.0,0.0,0.0
2016,6,8,5,0,104.0,12.0,1.1,9.0,14.0,66.15,0.0
2016,6,8,5,15,243.0,23.0,1.1,9.5,47.0,200.26,136.56
2016,6,8,5,30,382.0,34.0,1.1,10.0,80.0,315.92,257.26
2016,6,8,5,45,472.0,42.0,1.15,10.5,125.0,401.7,333.1
2016,6,8,6,0,562.0,50.0,1.2,11.0,170.0,494.51,410.35
2016,6,8,6,15,504.5,71.5,1.2,11.0,201.0,500.27,415.7
2016,6,8,6,30,447.0,93.0,1.2,11.0,232.0,493.98,410.34
2016,6,8,6,45,480.0,103.0,1.2,11.5,276.5,547.17,450.71
2016,6,8,7,0,513.0,113.0,1.2,12.0,321.0,601.26,489.23
2016,6,8,7,15,406.5,155.0,1.2,12.5,334.0,572.54,462.47
2016,6,8,7,30,300.0,197.0,1.2,13.0,347.0,516.82,415.75
2016,6,8,7,45,574.5,139.5,1.25,13.5,462.5,735.1,580.12
2016,6,8,8,0,849.0,82.0,1.3,14.0,578.0,921.44,704.56
2016,6,8,8,15,864.5,84.0,1.3,14.0,625.5,951.6,720.13
2016,6,8,8,30,880.0,86.0,1.3,14.0,673.0,979.34,736.08
2016,6,8,8,45,891.5,88.5,1.3,14.5,716.0,1001.04,746.67
2016,6,8,9,0,903.0,91.0,1.3,15.0,759.0,1019.81,755.43
2016,6,8,9,15,719.5,191.0,1.3,15.0,741.0,966.02,718.64
2016,6,8,9,30,536.0,291.0,1.3,15.0,723.0,878.15,656.58
2016,6,8,9,45,728.0,198.5,1.3,15.5,811.0,972.53,720.94
2016,6,8,10,0,920.0,106.0,1.3,16.0,899.0,1038.91,759.92
2016,6,8,10,15,926.0,107.0,1.35,16.0,925.5,1034.06,755.85
2016,6,8,10,30,932.0,108.0,1.4,16.0,952.0,1025.86,750.74
2016,6,8,10,45,932.5,111.0,1.45,16.5,971.5,1011.03,740.12
2016,6,8,11,0,933.0,114.0,1.5,17.0,991.0,992.98,727.58
2016,6,8,11,15,935.5,114.5,1.55,17.0,1003.5,971.29,714.12
2016,6,8,11,30,938.0,115.0,1.6,17.0,1016.0,946.62,698.71
2016,6,8,11,45,936.5,116.5,1.65,17.0,1020.5,916.57,679.71
2016,6,8,12,0,935.0,118.0,1.7,17.0,1025.0,884.04,658.97
2016,6,8,12,15,934.5,118.0,1.7,17.0,1023.0,848.75,635.67
2016,6,8,12,30,934.0,118.0,1.7,17.0,1021.0,811.35,610.8
2016,6,8,12,45,911.0,131.5,1.75,17.0,1004.5,766.81,580.82
2016,6,8,13,0,888.0,145.0,1.8,17.0,988.0,721.71,548.14
2016,6,8,13,15,884.0,144.0,1.8,17.0,971.0,677.43,515.28
2016,6,8,13,30,880.0,143.0,1.8,17.0,954.0,632.03,480.76
2016,6,8,13,45,876.5,140.5,1.85,17.0,930.5,584.81,444.27
2016,6,8,14,0,873.0,138.0,1.9,17.0,907.0,536.77,406.02
2016,6,8,14,15,865.0,136.0,1.85,16.5,876.5,486.46,365.26
2016,6,8,14,30,857.0,134.0,1.8,16.0,846.0,436.12,323.29
2016,6,8,14,45,848.0,131.5,1.8,16.0,810.0,379.11,274.83
2016,6,8,15,0,839.0,129.0,1.8,16.0,774.0,327.96,230.11
2016,6,8,15,15,744.0,159.0,1.8,15.5,708.0,274.58,187.15
2016,6,8,15,30,649.0,189.0,1.8,15.0,642.0,236.65,158.51
2016,6,8,15,45,717.0,152.0,1.8,15.0,622.0,181.92,112.42
2016,6,8,16,0,785.0,115.0,1.8,15.0,602.0,128.83,74.29
2016,6,8,16,15,577.5,159.0,1.75,14.5,501.5,104.38,85.38
2016,6,8,16,30,370.0,203.0,1.7,14.0,401.0,138.34,115.12
2016,6,8,16,45,406.5,173.5,1.7,14.0,371.0,113.73,94.23
2016,6,8,17,0,443.0,144.0,1.7,14.0,341.0,97.12,80.18
2016,6,8,17,15,407.0,134.0,1.65,13.5,298.0,92.36,76.47
2016,6,8,17,30,371.0,124.0,1.6,13.0,255.0,87.32,72.4
2016,6,8,17,45,349.5,106.0,1.6,12.5,213.5,76.27,62.87
2016,6,8,18,0,328.0,88.0,1.6,12.0,172.0,64.65,52.6
2016,6,8,18,15,281.5,71.5,1.55,11.5,132.5,53.49,42.5
2016,6,8,18,30,235.0,55.0,1.5,11.0,93.0,41.87,31.73
2016,6,8,18,45,167.0,39.0,1.45,11.0,61.5,30.13,20.56
2016,6,8,19,0,99.0,23.0,1.4,11.0,30.0,17.99,6.52
2016,6,8,19,15,49.5,11.5,1.3,10.5,15.0,10.46,0.0
2016,6,8,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,9,4,45,31.0,6.0,1.45,9.5,7.0,0.0,0.0
2016,6,9,5,0,62.0,12.0,1.5,10.0,14.0,43.83,0.0
2016,6,9,5,15,189.0,25.5,1.5,10.0,45.0,170.46,115.87
2016,6,9,5,30,316.0,39.0,1.5,10.0,76.0,279.92,228.77
2016,6,9,5,45,410.0,47.5,1.55,10.0,120.5,367.04,306.7
2016,6,9,6,0,504.0,56.0,1.6,10.0,165.0,461.08,387.07
2016,6,9,6,15,279.5,88.0,1.55,10.0,151.0,348.14,293.61
2016,6,9,6,30,55.0,120.0,1.5,10.0,137.0,177.0,147.35
2016,6,9,6,45,62.5,141.0,1.5,10.5,164.0,206.58,172.3
2016,6,9,7,0,70.0,162.0,1.5,11.0,191.0,236.16,195.99
2016,6,9,7,15,41.5,166.0,1.45,11.5,184.0,212.27,174.22
2016,6,9,7,30,13.0,170.0,1.4,12.0,177.0,174.38,141.17
2016,6,9,7,45,144.0,209.5,1.4,12.5,293.5,371.15,302.82
2016,6,9,8,0,275.0,249.0,1.4,13.0,410.0,561.1,447.65
2016,6,9,8,15,214.0,279.0,1.3,13.5,410.5,519.01,410.1
2016,6,9,8,30,153.0,309.0,1.2,14.0,411.0,492.12,385.75
2016,6,9,8,45,169.0,331.0,1.2,14.5,450.5,529.82,412.24
2016,6,9,9,0,185.0,353.0,1.2,15.0,490.0,566.74,437.16
2016,6,9,9,15,545.0,227.5,1.2,15.0,660.5,822.58,626.06
2016,6,9,9,30,905.0,102.0,1.2,15.0,831.0,1033.6,762.06
2016,6,9,9,45,913.5,102.5,1.2,15.5,864.5,1037.43,758.76
2016,6,9,10,0,922.0,103.0,1.2,16.0,898.0,1037.97,756.53
2016,6,9,10,15,927.5,104.5,1.2,16.5,924.5,1033.25,751.18
2016,6,9,10,30,933.0,106.0,1.2,17.0,951.0,1025.16,743.92
2016,6,9,10,45,940.5,104.5,1.2,17.5,972.0,1012.63,734.06
2016,6,9,11,0,948.0,103.0,1.2,18.0,993.0,996.83,722.31
2016,6,9,11,15,950.0,103.5,1.2,18.0,1006.0,974.64,708.0
2016,6,9,11,30,952.0,104.0,1.2,18.0,1019.0,949.47,691.89
2016,6,9,11,45,954.5,103.0,1.3,18.0,1024.5,920.49,674.88
2016,6,9,12,0,957.0,102.0,1.4,18.0,1030.0,888.83,655.88
2016,6,9,12,15,956.5,102.0,1.45,18.0,1028.0,853.15,633.29
2016,6,9,12,30,956.0,102.0,1.5,18.0,1026.0,815.28,609.01
2016,6,9,12,45,954.0,102.0,1.55,18.5,1016.0,774.28,581.21
2016,6,9,13,0,952.0,102.0,1.6,19.0,1006.0,731.49,550.32
2016,6,9,13,15,948.5,101.0,1.65,18.5,989.0,685.31,517.82
2016,6,9,13,30,945.0,100.0,1.7,18.0,972.0,637.81,483.25
2016,6,9,13,45,940.0,99.5,1.75,18.0,948.0,588.75,445.45
2016,6,9,14,0,935.0,99.0,1.8,18.0,924.0,538.85,405.82
2016,6,9,14,15,928.5,98.0,1.8,17.5,893.5,487.28,364.18
2016,6,9,14,30,922.0,97.0,1.8,17.0,863.0,435.44,320.97
2016,6,9,14,45,913.0,95.5,1.85,17.0,827.0,382.32,275.19
2016,6,9,15,0,904.0,94.0,1.9,17.0,791.0,329.6,228.94
2016,6,9,15,15,893.5,92.0,1.9,16.5,749.5,276.78,182.95
2016,6,9,15,30,883.0,90.0,1.9,16.0,708.0,224.92,138.95
2016,6,9,15,45,867.5,88.5,1.95,15.5,662.0,173.93,99.37
2016,6,9,16,0,852.0,87.0,2.0,15.0,616.0,124.75,68.39
2016,6,9,16,15,833.5,84.0,2.0,14.5,567.5,76.5,51.27
2016,6,9,16,30,815.0,81.0,2.0,14.0,519.0,57.06,44.72
2016,6,9,16,45,746.0,83.5,2.0,13.5,453.5,59.96,47.56
2016,6,9,17,0,677.0,86.0,2.0,13.0,388.0,57.4,45.58
2016,6,9,17,15,631.0,85.5,1.95,12.5,340.0,58.82,47.1
2016,6,9,17,30,585.0,85.0,1.9,12.0,292.0,60.49,48.84
2016,6,9,17,45,592.0,71.0,1.9,12.0,251.5,51.83,41.17
2016,6,9,18,0,599.0,57.0,1.9,12.0,211.0,42.6,32.86
2016,6,9,18,15,528.0,50.0,1.8,11.5,163.5,38.27,28.88
2016,6,9,18,30,457.0,43.0,1.7,11.0,116.0,33.83,24.6
2016,6,9,18,45,341.0,33.0,1.65,10.5,77.0,26.46,17.44
2016,6,9,19,0,225.0,23.0,1.6,10.0,38.0,18.83,7.46
2016,6,9,19,15,112.5,11.5,1.55,9.5,19.0,10.46,0.0
2016,6,9,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,10,4,45,60.0,5.5,1.1,9.0,7.5,0.0,0.0
2016,6,10,5,0,120.0,11.0,1.1,9.0,15.0,73.68,0.0
2016,6,10,5,15,259.5,22.0,1.15,9.5,47.5,208.53,142.87
2016,6,10,5,30,399.0,33.0,1.2,10.0,80.0,325.0,264.8
2016,6,10,5,45,487.5,40.0,1.3,10.5,125.5,408.99,339.55
2016,6,10,6,0,576.0,47.0,1.4,11.0,171.0,499.88,415.53
2016,6,10,6,15,630.5,52.0,1.4,11.5,220.5,564.03,465.69
2016,6,10,6,30,685.0,57.0,1.4,12.0,270.0,636.11,519.35
2016,6,10,6,45,723.5,61.0,1.45,12.5,322.0,695.78,561.64
2016,6,10,7,0,762.0,65.0,1.5,13.0,374.0,755.95,602.8
2016,6,10,7,15,741.0,77.0,1.5,13.5,410.5,774.17,612.1
2016,6,10,7,30,720.0,89.0,1.5,14.0,447.0,788.45,618.81
2016,6,10,7,45,581.5,149.0,1.5,14.5,458.0,752.25,589.68
2016,6,10,8,0,443.0,209.0,1.5,15.0,469.0,692.24,541.4
2016,6,10,8,15,518.0,201.5,1.5,15.0,529.0,761.21,591.14
2016,6,10,8,30,593.0,194.0,1.5,15.0,589.0,838.07,643.45
2016,6,10,8,45,572.0,220.0,1.5,15.5,622.0,842.55,642.09
2016,6,10,9,0,551.0,246.0,1.5,16.0,655.0,851.1,644.12
2016,6,10,9,15,562.5,260.5,1.5,16.0,696.5,876.65,659.74
2016,6,10,9,30,574.0,275.0,1.5,16.0,738.0,899.66,673.41
2016,6,10,9,45,757.0,182.0,1.5,16.5,818.0,984.12,728.62
2016,6,10,10,0,940.0,89.0,1.5,17.0,898.0,1041.08,761.76
2016,6,10,10,15,945.0,90.0,1.55,17.0,925.0,1035.54,757.32
2016,6,10,10,30,950.0,91.0,1.6,17.0,952.0,1026.62,751.66
2016,6,10,10,45,952.5,92.0,1.65,17.5,971.5,1011.93,741.02
2016,6,10,11,0,955.0,93.0,1.7,18.0,991.0,994.0,728.43
2016,6,10,11,15,957.0,93.5,1.7,18.0,1003.5,971.95,713.94
2016,6,10,11,30,959.0,94.0,1.7,18.0,1016.0,946.88,697.56
2016,6,10,11,45,959.0,95.0,1.75,18.0,1021.5,917.66,679.09
2016,6,10,12,0,959.0,96.0,1.8,18.0,1027.0,885.8,658.77
2016,6,10,12,15,959.0,96.0,1.85,18.0,1025.0,850.61,636.06
2016,6,10,12,30,959.0,96.0,1.9,18.0,1023.0,813.18,611.62
2016,6,10,12,45,942.5,106.0,1.95,18.0,1009.5,770.16,583.06
2016,6,10,13,0,926.0,116.0,2.0,18.0,996.0,726.14,551.49
2016,6,10,13,15,923.5,115.0,2.0,18.0,980.0,681.6,518.34
2016,6,10,13,30,921.0,114.0,2.0,18.0,964.0,635.7,483.36
2016,6,10,13,45,916.0,113.5,2.0,18.0,940.5,587.64,445.83
2016,6,10,14,0,911.0,113.0,2.0,18.0,917.0,538.78,406.65
2016,6,10,14,15,904.5,111.5,2.0,17.5,887.5,487.92,365.54
2016,6,10,14,30,898.0,110.0,2.0,17.0,858.0,436.81,322.94
2016,6,10,14,45,889.0,109.0,2.05,17.0,822.0,385.18,278.34
2016,6,10,15,0,880.0,108.0,2.1,17.0,786.0,333.94,233.34
2016,6,10,15,15,868.5,105.5,2.1,16.5,745.0,281.66,187.94
2016,6,10,15,30,857.0,103.0,2.1,16.0,704.0,230.44,144.57
2016,6,10,15,45,842.0,101.0,2.1,15.5,658.5,171.27,98.24
2016,6,10,16,0,827.0,99.0,2.1,15.0,613.0,122.71,67.22
2016,6,10,16,15,807.0,95.5,2.05,14.5,564.5,75.08,49.51
2016,6,10,16,30,787.0,92.0,2.0,14.0,516.0,64.52,51.25
2016,6,10,16,45,715.5,93.0,2.0,14.0,449.5,60.38,47.82
2016,6,10,17,0,644.0,94.0,2.0,14.0,383.0,62.7,50.06
2016,6,10,17,15,654.5,84.5,1.95,13.5,346.5,58.2,46.36
2016,6,10,17,30,665.0,75.0,1.9,13.0,310.0,53.28,42.21
2016,6,10,17,45,614.0,69.0,1.9,12.5,259.5,50.32,39.74
2016,6,10,18,0,563.0,63.0,1.9,12.0,209.0,47.25,37.05
2016,6,10,18,15,489.0,55.0,1.8,11.5,162.0,42.3,32.5
2016,6,10,18,30,415.0,47.0,1.7,11.0,115.0,37.19,27.61
2016,6,10,18,45,302.5,35.5,1.65,10.5,76.0,28.61,19.34
2016,6,10,19,0,190.0,24.0,1.6,10.0,37.0,18.88,7.79
2016,6,10,19,15,95.0,12.0,1.55,9.5,18.5,10.91,0.0
2016,6,10,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,11,4,45,23.0,6.0,0.9,7.5,6.5,0.0,0.0
2016,6,11,5,0,46.0,12.0,0.9,8.0,13.0,35.31,0.0
2016,6,11,5,15,170.0,26.0,0.8,8.5,44.5,160.3,109.31
2016,6,11,5,30,294.0,40.0,0.7,9.0,76.0,266.35,217.27
2016,6,11,5,45,391.0,50.0,0.65,9.5,120.5,356.83,296.04
2016,6,11,6,0,488.0,60.0,0.6,10.0,165.0,454.17,376.26
2016,6,11,6,15,549.0,67.0,0.55,10.5,214.5,527.68,433.25
2016,6,11,6,30,610.0,74.0,0.5,11.0,264.0,604.26,488.89
2016,6,11,6,45,658.0,78.5,0.45,12.0,317.0,669.58,532.33
2016,6,11,7,0,706.0,83.0,0.4,13.0,370.0,736.13,574.45
2016,6,11,7,15,737.0,87.5,0.35,13.5,422.0,783.47,602.4
2016,6,11,7,30,768.0,92.0,0.3,14.0,474.0,835.62,632.86
2016,6,11,7,45,793.5,95.0,0.25,15.0,525.0,879.78,655.76
2016,6,11,8,0,819.0,98.0,0.2,16.0,576.0,922.33,677.0
2016,6,11,8,15,836.5,100.5,0.2,17.0,624.0,954.61,692.13
2016,6,11,8,30,854.0,103.0,0.2,18.0,672.0,984.48,705.65
2016,6,11,8,45,869.0,105.0,0.2,19.0,716.5,998.09,709.03
2016,6,11,9,0,884.0,107.0,0.2,20.0,761.0,1019.39,717.41
2016,6,11,9,15,894.0,109.0,0.3,20.5,800.0,1032.68,724.4
2016,6,11,9,30,904.0,111.0,0.4,21.0,839.0,1042.82,729.92
2016,6,11,9,45,729.5,214.5,0.5,21.5,817.5,991.62,698.58
2016,6,11,10,0,555.0,318.0,0.6,22.0,796.0,910.03,645.22
2016,6,11,10,15,741.5,217.5,0.65,22.0,877.5,984.95,696.71
2016,6,11,10,30,928.0,117.0,0.7,22.0,959.0,1032.13,724.65
2016,6,11,10,45,931.5,118.0,0.75,22.5,978.5,1018.19,714.56
2016,6,11,11,0,935.0,119.0,0.8,23.0,998.0,1001.03,703.5
2016,6,11,11,15,937.0,119.5,0.85,23.0,1010.5,978.87,690.78
2016,6,11,11,30,939.0,120.0,0.9,23.0,1023.0,953.76,676.23
2016,6,11,11,45,938.5,121.0,1.0,23.5,1028.0,924.11,658.37
2016,6,11,12,0,938.0,122.0,1.1,24.0,1033.0,891.95,638.71
2016,6,11,12,15,937.0,122.0,1.1,23.5,1030.0,856.22,617.49
2016,6,11,12,30,936.0,122.0,1.1,23.0,1027.0,818.42,594.71
2016,6,11,12,45,936.0,120.0,1.1,23.0,1017.5,777.78,568.68
2016,6,11,13,0,936.0,118.0,1.1,23.0,1008.0,735.32,539.28
2016,6,11,13,15,931.5,117.0,1.15,22.5,990.5,689.09,508.0
2016,6,11,13,30,927.0,116.0,1.2,22.0,973.0,641.66,474.77
2016,6,11,13,45,917.0,117.5,1.25,22.0,947.0,592.16,437.95
2016,6,11,14,0,907.0,119.0,1.3,22.0,921.0,542.29,399.67
2016,6,11,14,15,899.5,117.5,1.35,21.5,890.0,491.14,359.93
2016,6,11,14,30,892.0,116.0,1.4,21.0,859.0,439.86,318.64
2016,6,11,14,45,720.0,191.0,1.45,20.5,774.0,377.03,270.71
2016,6,11,15,0,548.0,266.0,1.5,20.0,689.0,342.3,245.32
2016,6,11,15,15,466.0,277.0,1.45,19.5,623.5,297.05,211.14
2016,6,11,15,30,384.0,288.0,1.4,19.0,558.0,269.52,192.09
2016,6,11,15,45,457.0,241.5,1.4,19.0,541.5,214.25,146.6
2016,6,11,16,0,530.0,195.0,1.4,19.0,525.0,161.77,107.14
2016,6,11,16,15,467.5,195.5,1.35,18.5,470.0,129.42,95.42
2016,6,11,16,30,405.0,196.0,1.3,18.0,415.0,124.89,101.82
2016,6,11,16,45,515.0,148.0,1.3,17.5,397.5,97.82,79.3
2016,6,11,17,0,625.0,100.0,1.3,17.0,380.0,66.79,52.95
2016,6,11,17,15,569.5,101.0,1.25,16.5,332.5,69.91,56.03
2016,6,11,17,30,514.0,102.0,1.2,16.0,285.0,72.62,58.69
2016,6,11,17,45,524.0,84.5,1.15,15.5,245.0,62.29,49.81
2016,6,11,18,0,534.0,67.0,1.1,15.0,205.0,50.37,39.36
2016,6,11,18,15,462.0,58.0,1.05,14.0,159.0,44.72,34.33
2016,6,11,18,30,390.0,49.0,1.0,13.0,113.0,38.86,28.87
2016,6,11,18,45,286.0,36.5,0.95,12.5,75.0,29.44,19.94
2016,6,11,19,0,182.0,24.0,0.9,12.0,37.0,18.85,7.94
2016,6,11,19,15,91.0,12.0,0.9,11.5,18.5,10.91,0.0
2016,6,11,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,12,4,45,21.5,6.0,0.9,8.5,6.5,0.0,0.0
2016,6,12,5,0,43.0,12.0,0.9,9.0,13.0,33.7,0.0
2016,6,12,5,15,161.5,26.5,0.95,9.5,43.5,156.21,105.94
2016,6,12,5,30,280.0,41.0,1.0,10.0,74.0,259.18,211.12
2016,6,12,5,45,372.0,51.5,1.05,10.5,117.5,345.55,287.2
2016,6,12,6,0,464.0,62.0,1.1,11.0,161.0,439.24,365.85
2016,6,12,6,15,525.0,69.5,1.1,11.5,210.0,512.59,424.48
2016,6,12,6,30,586.0,77.0,1.1,12.0,259.0,588.99,481.81
2016,6,12,6,45,637.5,81.0,1.1,12.5,311.5,655.82,529.3
2016,6,12,7,0,689.0,85.0,1.1,13.0,364.0,724.09,575.91
2016,6,12,7,15,720.0,89.5,1.1,13.5,415.5,775.99,609.13
2016,6,12,7,30,751.0,94.0,1.1,14.0,467.0,822.42,637.71
2016,6,12,7,45,779.0,95.5,1.1,14.5,518.0,866.73,664.17
2016,6,12,8,0,807.0,97.0,1.1,15.0,569.0,909.56,689.06
2016,6,12,8,15,824.5,100.0,1.05,15.5,616.0,942.27,705.92
2016,6,12,8,30,842.0,103.0,1.0,16.0,663.0,972.62,721.03
2016,6,12,8,45,857.5,104.0,1.0,16.5,707.5,985.47,725.68
2016,6,12,9,0,873.0,105.0,1.0,17.0,752.0,1006.11,735.64
2016,6,12,9,15,883.5,107.0,1.0,17.5,790.5,1019.95,741.18
2016,6,12,9,30,894.0,109.0,1.0,18.0,829.0,1030.68,744.93
2016,6,12,9,45,910.0,105.5,1.05,18.5,864.5,1037.74,747.58
2016,6,12,10,0,926.0,102.0,1.1,19.0,900.0,1041.61,748.39
2016,6,12,10,15,931.5,103.0,1.1,19.0,926.5,1036.5,744.21
2016,6,12,10,30,937.0,104.0,1.1,19.0,953.0,1028.04,738.2
2016,6,12,10,45,942.0,104.0,1.15,19.5,973.5,1014.75,728.9
2016,6,12,11,0,947.0,104.0,1.2,20.0,994.0,998.2,717.7
2016,6,12,11,15,949.0,104.5,1.2,20.0,1007.0,976.18,703.61
2016,6,12,11,30,951.0,105.0,1.2,20.0,1020.0,951.15,687.72
2016,6,12,11,45,952.5,104.5,1.3,20.0,1025.5,921.92,670.68
2016,6,12,12,0,954.0,104.0,1.4,20.0,1031.0,890.06,651.7
2016,6,12,12,15,953.5,104.0,1.4,20.0,1029.0,854.58,628.81
2016,6,12,12,30,953.0,104.0,1.4,20.0,1027.0,816.92,604.35
2016,6,12,12,45,944.5,108.5,1.45,20.0,1015.5,775.2,577.49
2016,6,12,13,0,936.0,113.0,1.5,20.0,1004.0,732.09,547.55
2016,6,12,13,15,932.5,112.0,1.5,20.0,987.0,686.59,514.47
2016,6,12,13,30,929.0,111.0,1.5,20.0,970.0,639.81,479.62
2016,6,12,13,45,924.5,110.0,1.5,20.0,946.0,591.36,442.59
2016,6,12,14,0,920.0,109.0,1.5,20.0,922.0,542.06,403.84
2016,6,12,14,15,913.5,107.5,1.5,19.5,892.0,490.84,363.22
2016,6,12,14,30,907.0,106.0,1.5,19.0,862.0,439.37,321.05
2016,6,12,14,45,899.0,103.5,1.5,19.0,826.0,386.6,276.17
2016,6,12,15,0,891.0,101.0,1.5,19.0,790.0,334.15,230.76
2016,6,12,15,15,879.5,99.0,1.45,19.0,748.5,281.74,185.37
2016,6,12,15,30,868.0,97.0,1.4,19.0,707.0,230.39,142.06
2016,6,12,15,45,853.5,94.5,1.35,19.0,661.5,179.54,102.62
2016,6,12,16,0,839.0,92.0,1.3,19.0,616.0,130.41,71.25
2016,6,12,16,15,820.0,89.0,1.25,18.5,567.5,72.98,45.36
2016,6,12,16,30,801.0,86.0,1.2,18.0,519.0,60.3,46.78
2016,6,12,16,45,776.0,82.5,1.2,17.5,468.0,59.36,46.25
2016,6,12,17,0,751.0,79.0,1.2,17.0,417.0,58.34,45.64
2016,6,12,17,15,717.0,74.5,1.15,16.5,365.5,56.4,44.21
2016,6,12,17,30,683.0,70.0,1.1,16.0,314.0,49.58,38.43
2016,6,12,17,45,634.0,64.5,1.05,15.5,263.0,46.84,36.18
2016,6,12,18,0,585.0,59.0,1.0,15.0,212.0,44.01,33.73
2016,6,12,18,15,514.5,52.0,0.9,14.0,165.0,39.76,29.94
2016,6,12,18,30,444.0,45.0,0.8,13.0,118.0,35.4,25.84
2016,6,12,18,45,330.5,34.5,0.75,12.5,78.5,27.65,18.42
2016,6,12,19,0,217.0,24.0,0.7,12.0,39.0,19.61,8.72
2016,6,12,19,15,108.5,12.0,0.7,11.5,19.5,10.91,0.0
2016,6,12,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,13,4,45,36.5,5.5,0.95,8.5,6.5,0.0,0.0
2016,6,13,5,0,73.0,11.0,1.0,9.0,13.0,48.66,0.0
2016,6,13,5,15,197.5,24.0,1.0,9.0,44.5,174.67,119.01
2016,6,13,5,30,322.0,37.0,1.0,9.0,76.0,281.23,229.9
2016,6,13,5,45,415.0,45.5,1.0,9.5,119.5,367.38,306.0
