Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,13,6,0,508.0,54.0,1.0,10.0,163.0,460.66,384.1
2016,6,13,6,15,254.0,66.5,0.9,10.5,121.0,298.7,251.19
2016,6,13,6,30,0.0,79.0,0.8,11.0,79.0,72.71,56.85
2016,6,13,6,45,0.0,95.0,0.7,11.5,95.0,88.08,70.14
2016,6,13,7,0,0.0,111.0,0.6,12.0,111.0,103.33,82.56
2016,6,13,7,15,9.5,144.0,0.6,12.5,148.5,145.25,117.25
2016,6,13,7,30,19.0,177.0,0.6,13.0,186.0,187.59,151.27
2016,6,13,7,45,95.0,219.0,0.6,14.0,273.5,319.64,257.04
2016,6,13,8,0,171.0,261.0,0.6,15.0,361.0,458.0,360.66
2016,6,13,8,15,94.0,246.0,0.65,15.5,301.5,345.1,271.32
2016,6,13,8,30,17.0,231.0,0.7,16.0,242.0,234.4,183.23
2016,6,13,8,45,184.0,275.0,0.8,16.5,410.5,480.48,374.73
2016,6,13,9,0,351.0,319.0,0.9,17.0,579.0,713.53,539.74
2016,6,13,9,15,189.0,314.0,0.95,17.0,455.0,523.04,399.17
2016,6,13,9,30,27.0,309.0,1.0,17.0,331.0,333.15,255.55
2016,6,13,9,45,25.5,315.5,1.1,17.5,337.5,335.29,257.61
2016,6,13,10,0,24.0,322.0,1.2,18.0,344.0,322.08,247.04
2016,6,13,10,15,26.5,340.5,1.2,18.0,365.0,355.39,271.61
2016,6,13,10,30,29.0,359.0,1.2,18.0,386.0,372.82,284.01
2016,6,13,10,45,203.5,388.5,1.3,18.0,580.5,578.21,437.97
2016,6,13,11,0,378.0,418.0,1.4,18.0,775.0,772.04,573.72
2016,6,13,11,15,197.5,360.5,1.45,17.5,547.0,535.18,405.03
2016,6,13,11,30,17.0,303.0,1.5,17.0,319.0,287.66,220.05
2016,6,13,11,45,29.0,363.5,1.55,17.0,392.0,356.77,273.38
2016,6,13,12,0,41.0,424.0,1.6,17.0,465.0,416.63,317.46
2016,6,13,12,15,156.5,453.0,1.65,16.5,605.5,530.26,403.4
2016,6,13,12,30,272.0,482.0,1.7,16.0,746.0,628.55,475.44
2016,6,13,12,45,612.0,293.5,1.8,16.0,879.0,693.7,528.35
2016,6,13,13,0,952.0,105.0,1.9,16.0,1012.0,737.21,563.84
2016,6,13,13,15,949.0,104.5,1.9,16.0,995.5,691.87,529.19
2016,6,13,13,30,946.0,104.0,1.9,16.0,979.0,645.15,493.48
2016,6,13,13,45,942.0,102.5,1.9,16.0,955.0,595.89,454.94
2016,6,13,14,0,938.0,101.0,1.9,16.0,931.0,545.72,414.6
2016,6,13,14,15,931.5,100.0,1.9,15.5,900.5,494.09,372.67
2016,6,13,14,30,925.0,99.0,1.9,15.0,870.0,442.18,329.14
2016,6,13,14,45,918.5,96.0,1.9,15.0,834.5,388.71,282.63
2016,6,13,15,0,912.0,93.0,1.9,15.0,799.0,335.4,235.45
2016,6,13,15,15,900.5,91.5,1.9,14.5,757.0,282.34,188.91
2016,6,13,15,30,889.0,90.0,1.9,14.0,715.0,230.32,144.29
2016,6,13,15,45,872.0,88.5,1.95,14.0,668.5,178.82,103.42
2016,6,13,16,0,855.0,87.0,2.0,14.0,622.0,129.29,71.04
2016,6,13,16,15,836.0,84.5,2.0,13.5,573.0,81.16,52.29
2016,6,13,16,30,817.0,82.0,2.0,13.0,524.0,57.63,45.38
2016,6,13,16,45,791.5,78.5,2.0,13.0,472.5,56.55,44.63
2016,6,13,17,0,766.0,75.0,2.0,13.0,421.0,55.39,43.78
2016,6,13,17,15,733.5,71.0,1.95,12.5,369.5,53.72,42.55
2016,6,13,17,30,701.0,67.0,1.9,12.0,318.0,51.98,41.22
2016,6,13,17,45,658.5,61.5,1.9,11.5,267.5,48.86,38.58
2016,6,13,18,0,616.0,56.0,1.9,11.0,217.0,41.72,32.22
2016,6,13,18,15,547.5,49.5,1.85,10.5,169.5,37.77,28.57
2016,6,13,18,30,479.0,43.0,1.8,10.0,122.0,33.71,24.65
2016,6,13,18,45,362.0,33.5,1.75,10.0,82.0,26.77,17.86
2016,6,13,19,0,245.0,24.0,1.7,10.0,42.0,19.6,9.0
2016,6,13,19,15,122.5,12.0,1.65,9.5,21.0,10.91,0.0
2016,6,13,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,7.0,1.3,8.0,7.0,0.0,0.0
2016,6,14,5,0,0.0,14.0,1.3,8.0,14.0,12.73,0.0
2016,6,14,5,15,161.0,26.0,1.35,8.5,45.0,154.74,104.98
2016,6,14,5,30,322.0,38.0,1.4,9.0,76.0,282.03,231.19
2016,6,14,5,45,417.0,46.5,1.45,9.5,120.0,369.7,309.14
2016,6,14,6,0,512.0,55.0,1.5,10.0,164.0,464.53,389.44
2016,6,14,6,15,570.0,61.5,1.5,10.0,213.0,535.72,447.03
2016,6,14,6,30,628.0,68.0,1.5,10.0,262.0,609.89,504.11
2016,6,14,6,45,458.0,110.0,1.5,10.5,265.5,537.47,445.14
2016,6,14,7,0,288.0,152.0,1.5,11.0,269.0,440.67,364.65
2016,6,14,7,15,534.5,117.0,1.5,11.5,369.0,646.26,525.76
2016,6,14,7,30,781.0,82.0,1.5,12.0,469.0,834.51,657.75
2016,6,14,7,45,807.0,83.5,1.5,12.5,520.0,877.54,682.09
2016,6,14,8,0,833.0,85.0,1.5,13.0,571.0,919.04,706.59
2016,6,14,8,15,849.0,87.5,1.5,13.0,618.0,940.46,718.44
2016,6,14,8,30,865.0,90.0,1.5,13.0,665.0,969.21,735.47
2016,6,14,8,45,879.5,90.5,1.5,13.5,709.0,991.51,746.67
2016,6,14,9,0,894.0,91.0,1.5,14.0,753.0,1011.07,756.12
2016,6,14,9,15,903.5,93.0,1.5,14.0,791.5,1024.37,762.97
2016,6,14,9,30,913.0,95.0,1.5,14.0,830.0,1034.5,767.94
2016,6,14,9,45,924.0,94.0,1.55,14.5,864.0,1039.55,769.21
2016,6,14,10,0,935.0,93.0,1.6,15.0,898.0,1041.33,768.55
2016,6,14,10,15,940.5,94.0,1.6,15.0,925.0,1036.44,764.4
2016,6,14,10,30,946.0,95.0,1.6,15.0,952.0,1028.18,758.3
2016,6,14,10,45,950.5,95.0,1.65,15.5,972.5,1014.57,748.28
2016,6,14,11,0,955.0,95.0,1.7,16.0,993.0,997.69,736.28
2016,6,14,11,15,957.0,95.5,1.7,16.0,1006.0,975.8,721.78
2016,6,14,11,30,959.0,96.0,1.7,16.0,1019.0,950.88,705.39
2016,6,14,11,45,960.0,96.5,1.75,16.0,1024.5,922.2,687.15
2016,6,14,12,0,961.0,97.0,1.8,16.0,1030.0,890.84,667.04
2016,6,14,12,15,960.5,96.5,1.85,16.0,1028.0,854.91,643.68
2016,6,14,12,30,960.0,96.0,1.9,16.0,1026.0,816.78,618.62
2016,6,14,12,45,957.5,96.5,1.95,16.0,1016.5,776.0,591.44
2016,6,14,13,0,955.0,97.0,2.0,16.0,1007.0,733.43,561.41
2016,6,14,13,15,952.0,96.5,2.05,16.0,990.5,688.11,527.77
2016,6,14,13,30,949.0,96.0,2.1,16.0,974.0,641.38,492.17
2016,6,14,13,45,944.5,95.0,2.15,16.0,950.5,592.22,453.72
2016,6,14,14,0,940.0,94.0,2.2,16.0,927.0,542.18,413.41
2016,6,14,14,15,934.0,93.0,2.2,15.5,897.0,490.77,371.37
2016,6,14,14,30,928.0,92.0,2.2,15.0,867.0,439.03,327.7
2016,6,14,14,45,921.0,90.0,2.25,15.0,831.0,386.06,281.42
2016,6,14,15,0,914.0,88.0,2.3,15.0,795.0,333.28,234.46
2016,6,14,15,15,903.5,86.0,2.3,14.5,754.0,280.05,187.5
2016,6,14,15,30,893.0,84.0,2.3,14.0,713.0,227.78,142.38
2016,6,14,15,45,880.5,81.5,2.35,14.0,668.0,176.04,100.86
2016,6,14,16,0,868.0,79.0,2.4,14.0,623.0,125.83,67.51
2016,6,14,16,15,539.0,156.5,2.4,13.5,485.5,106.17,76.23
2016,6,14,16,30,210.0,234.0,2.4,13.0,348.0,164.55,138.13
2016,6,14,16,45,497.0,151.5,2.4,12.5,385.5,99.78,82.6
2016,6,14,17,0,784.0,69.0,2.4,12.0,423.0,51.04,40.05
2016,6,14,17,15,752.5,65.5,2.4,11.5,371.5,49.56,39.0
2016,6,14,17,30,721.0,62.0,2.4,11.0,320.0,48.03,37.83
2016,6,14,17,45,670.0,58.0,2.4,10.5,268.5,45.94,36.1
2016,6,14,18,0,619.0,54.0,2.4,10.0,217.0,40.13,30.9
2016,6,14,18,15,551.0,48.0,2.3,9.5,170.0,36.51,27.55
2016,6,14,18,30,483.0,42.0,2.2,9.0,123.0,32.82,23.96
2016,6,14,18,45,356.5,33.5,2.15,9.0,82.5,26.72,17.91
2016,6,14,19,0,230.0,25.0,2.1,9.0,42.0,20.48,9.88
2016,6,14,19,15,115.0,12.5,2.05,8.5,21.0,11.37,0.0
2016,6,14,19,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,6,15,4,45,29.5,6.0,1.3,7.5,7.0,0.0,0.0
2016,6,15,5,0,59.0,12.0,1.3,8.0,14.0,42.1,0.0
2016,6,15,5,15,190.0,25.0,1.35,8.0,45.0,169.39,115.08
2016,6,15,5,30,321.0,38.0,1.4,8.0,76.0,281.22,231.22
2016,6,15,5,45,424.0,45.5,1.45,8.5,121.0,372.96,312.95
2016,6,15,6,0,527.0,53.0,1.5,9.0,166.0,472.34,397.23
2016,6,15,6,15,584.5,59.0,1.5,9.5,215.0,542.96,453.45
2016,6,15,6,30,642.0,65.0,1.5,10.0,264.0,616.54,509.15
2016,6,15,6,45,688.0,68.0,1.55,10.5,316.0,674.55,550.94
2016,6,15,7,0,734.0,71.0,1.6,11.0,368.0,738.86,595.94
2016,6,15,7,15,762.0,75.0,1.6,11.5,419.5,789.16,628.73
2016,6,15,7,30,790.0,79.0,1.6,12.0,471.0,838.64,660.12
2016,6,15,7,45,812.5,81.0,1.6,12.5,521.0,879.28,684.53
2016,6,15,8,0,835.0,83.0,1.6,13.0,571.0,908.61,700.79
2016,6,15,8,15,536.5,192.0,1.6,13.0,515.0,767.87,599.56
2016,6,15,8,30,238.0,301.0,1.6,13.0,459.0,566.52,445.28
2016,6,15,8,45,172.0,323.5,1.65,13.5,442.0,524.3,411.73
2016,6,15,9,0,106.0,346.0,1.7,14.0,425.0,461.31,361.34
2016,6,15,9,15,278.0,329.5,1.75,14.0,550.5,648.13,503.75
2016,6,15,9,30,450.0,313.0,1.8,14.0,676.0,815.35,623.55
2016,6,15,9,45,692.5,202.0,1.85,14.0,786.5,941.79,713.06
2016,6,15,10,0,935.0,91.0,1.9,14.0,897.0,1039.35,775.89
2016,6,15,10,15,940.5,92.0,1.9,14.0,924.0,1034.56,770.56
2016,6,15,10,30,946.0,93.0,1.9,14.0,951.0,1026.39,764.43
2016,6,15,10,45,951.5,92.5,1.95,14.5,971.5,1013.33,754.53
2016,6,15,11,0,957.0,92.0,2.0,15.0,992.0,996.99,742.62
2016,6,15,11,15,959.5,92.5,2.0,15.0,1005.5,975.63,728.26
2016,6,15,11,30,962.0,93.0,2.0,15.0,1019.0,951.21,711.96
2016,6,15,11,45,964.0,92.5,2.0,15.0,1025.0,922.5,692.82
2016,6,15,12,0,966.0,92.0,2.0,15.0,1031.0,891.08,671.85
2016,6,15,12,15,966.5,92.0,2.0,15.0,1030.0,856.36,648.56
2016,6,15,12,30,967.0,92.0,2.0,15.0,1029.0,819.32,623.57
2016,6,15,12,45,959.5,96.0,2.0,15.0,1018.5,777.72,595.23
2016,6,15,13,0,952.0,100.0,2.0,15.0,1008.0,734.6,564.26
2016,6,15,13,15,489.5,230.5,2.0,15.0,697.0,501.65,389.46
2016,6,15,13,30,27.0,361.0,2.0,15.0,386.0,320.7,247.83
2016,6,15,13,45,166.5,390.5,2.0,15.0,538.5,408.44,316.06
2016,6,15,14,0,306.0,420.0,2.0,15.0,691.0,476.83,365.74
2016,6,15,14,15,254.5,415.0,1.95,14.5,635.5,428.12,328.47
2016,6,15,14,30,203.0,410.0,1.9,14.0,580.0,394.17,302.98
2016,6,15,14,45,161.0,390.0,1.9,14.0,521.5,349.55,269.07
2016,6,15,15,0,119.0,370.0,1.9,14.0,463.0,309.68,239.06
2016,6,15,15,15,68.0,306.5,1.85,14.0,359.5,255.07,198.17
2016,6,15,15,30,17.0,243.0,1.8,14.0,256.0,205.69,161.6
2016,6,15,15,45,191.0,247.5,1.8,14.0,368.5,207.22,155.76
2016,6,15,16,0,365.0,252.0,1.8,14.0,481.0,197.55,143.57
2016,6,15,16,15,364.0,230.5,1.75,13.5,443.5,160.96,122.96
2016,6,15,16,30,363.0,209.0,1.7,13.0,406.0,141.6,118.16
2016,6,15,16,45,329.0,192.0,1.7,13.0,357.5,132.38,110.68
2016,6,15,17,0,295.0,175.0,1.7,13.0,309.0,122.7,102.71
2016,6,15,17,15,170.0,155.5,1.65,12.5,230.5,116.45,97.82
2016,6,15,17,30,45.0,136.0,1.6,12.0,152.0,107.0,90.0
2016,6,15,17,45,348.0,93.5,1.55,11.5,187.5,66.99,54.79
2016,6,15,18,0,651.0,51.0,1.5,11.0,223.0,41.36,31.88
2016,6,15,18,15,585.0,45.0,1.4,10.5,174.5,37.27,28.15
2016,6,15,18,30,519.0,39.0,1.3,10.0,126.0,30.35,21.67
2016,6,15,18,45,416.5,30.5,1.2,9.5,85.5,24.16,15.67
2016,6,15,19,0,314.0,22.0,1.1,9.0,45.0,17.79,8.0
2016,6,15,19,15,157.0,11.0,1.05,8.5,22.5,10.01,0.0
2016,6,15,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,6,16,4,45,51.0,5.5,0.4,8.5,7.0,0.0,0.0
2016,6,16,5,0,102.0,11.0,0.4,9.0,14.0,63.87,0.0
2016,6,16,5,15,238.0,22.0,0.35,9.5,45.5,194.94,130.9
2016,6,16,5,30,374.0,33.0,0.3,10.0,77.0,308.44,248.64
2016,6,16,5,45,465.0,40.0,0.25,11.0,121.5,392.83,320.8
2016,6,16,6,0,556.0,47.0,0.2,12.0,166.0,484.38,393.66
2016,6,16,6,15,610.5,52.5,0.15,12.5,215.0,548.27,441.13
2016,6,16,6,30,665.0,58.0,0.1,13.0,264.0,620.25,492.02
2016,6,16,6,45,704.5,61.5,0.1,13.5,315.0,679.45,531.57
2016,6,16,7,0,744.0,65.0,0.1,14.0,366.0,739.26,569.97
2016,6,16,7,15,771.0,68.5,0.15,14.5,417.0,788.31,600.23
2016,6,16,7,30,798.0,72.0,0.2,15.0,468.0,836.51,629.34
2016,6,16,7,45,819.0,74.5,0.25,15.5,517.5,867.37,646.46
2016,6,16,8,0,840.0,77.0,0.3,16.0,567.0,905.65,668.5
2016,6,16,8,15,855.5,79.5,0.35,16.0,614.0,936.64,686.77
2016,6,16,8,30,871.0,82.0,0.4,16.0,661.0,965.25,703.6
2016,6,16,8,45,882.5,84.0,0.5,16.5,704.0,986.66,715.79
2016,6,16,9,0,894.0,86.0,0.6,17.0,747.0,1005.2,726.38
2016,6,16,9,15,903.5,87.5,0.65,17.0,785.0,1018.13,733.79
2016,6,16,9,30,913.0,89.0,0.7,17.0,823.0,1027.92,739.45
2016,6,16,9,45,925.0,87.0,0.75,17.5,857.5,1033.07,741.03
2016,6,16,10,0,937.0,85.0,0.8,18.0,892.0,1034.98,740.8
2016,6,16,10,15,942.0,86.0,0.85,18.0,918.5,1029.86,737.77
2016,6,16,10,30,947.0,87.0,0.9,18.0,945.0,1021.38,732.86
2016,6,16,10,45,951.0,87.0,1.0,18.5,965.0,1007.56,724.37
2016,6,16,11,0,955.0,87.0,1.1,19.0,985.0,990.5,713.86
2016,6,16,11,15,957.0,87.5,1.15,19.0,998.0,968.9,700.9
2016,6,16,11,30,959.0,88.0,1.2,19.0,1011.0,944.26,686.01
2016,6,16,11,45,959.5,88.5,1.3,19.0,1016.5,915.43,669.11
2016,6,16,12,0,960.0,89.0,1.4,19.0,1022.0,883.94,650.23
2016,6,16,12,15,960.0,88.5,1.4,19.0,1020.0,848.68,627.34
2016,6,16,12,30,960.0,88.0,1.4,19.0,1018.0,811.17,602.84
2016,6,16,12,45,959.0,87.5,1.45,19.0,1009.0,770.83,576.75
2016,6,16,13,0,958.0,87.0,1.5,19.0,1000.0,728.6,548.12
2016,6,16,13,15,955.5,86.5,1.5,19.0,984.0,683.66,515.21
2016,6,16,13,30,953.0,86.0,1.5,19.0,968.0,637.25,480.4
2016,6,16,13,45,949.5,84.5,1.5,19.0,945.0,588.22,442.72
2016,6,16,14,0,946.0,83.0,1.5,19.0,922.0,538.2,403.19
2016,6,16,14,15,940.5,82.0,1.5,18.5,892.5,486.88,362.17
2016,6,16,14,30,935.0,81.0,1.5,18.0,863.0,435.16,319.43
2016,6,16,14,45,928.5,79.0,1.5,18.0,827.5,382.13,273.91
2016,6,16,15,0,922.0,77.0,1.5,18.0,792.0,329.24,227.64
2016,6,16,15,15,912.5,75.5,1.45,18.0,751.5,276.33,181.23
2016,6,16,15,30,903.0,74.0,1.4,18.0,711.0,224.26,136.62
2016,6,16,15,45,891.5,72.0,1.4,18.0,666.5,172.59,95.71
2016,6,16,16,0,880.0,70.0,1.4,18.0,622.0,122.35,62.62
2016,6,16,16,15,863.5,68.0,1.4,17.5,574.0,73.56,42.95
2016,6,16,16,30,847.0,66.0,1.4,17.0,526.0,56.32,43.51
2016,6,16,16,45,826.5,63.0,1.4,16.5,476.0,54.39,42.1
2016,6,16,17,0,806.0,60.0,1.4,16.0,426.0,52.33,40.56
2016,6,16,17,15,776.5,57.0,1.3,15.5,374.5,50.09,38.83
2016,6,16,17,30,747.0,54.0,1.2,15.0,323.0,41.86,31.75
2016,6,16,17,45,706.5,50.0,1.2,15.0,272.5,39.54,29.76
2016,6,16,18,0,666.0,46.0,1.2,15.0,222.0,37.16,27.63
2016,6,16,18,15,603.5,41.0,1.05,14.0,174.5,33.78,24.63
2016,6,16,18,30,541.0,36.0,0.9,13.0,127.0,30.36,21.41
2016,6,16,18,45,438.0,28.5,0.8,12.5,86.5,24.45,15.72
2016,6,16,19,0,335.0,21.0,0.7,12.0,46.0,18.4,8.45
2016,6,16,19,15,167.5,10.5,0.65,11.5,23.0,9.55,0.0
2016,6,16,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,17,4,45,68.5,5.5,0.5,10.5,7.0,0.0,0.0
2016,6,17,5,0,137.0,11.0,0.5,11.0,14.0,82.27,0.0
2016,6,17,5,15,272.0,20.5,0.45,11.0,46.0,212.12,140.96
2016,6,17,5,30,407.0,30.0,0.4,11.0,78.0,324.64,260.75
2016,6,17,5,45,489.5,36.5,0.4,11.5,121.5,403.75,329.73
2016,6,17,6,0,572.0,43.0,0.4,12.0,165.0,484.96,395.7
2016,6,17,6,15,623.5,48.0,0.4,12.5,213.5,551.89,446.44
2016,6,17,6,30,675.0,53.0,0.4,13.0,262.0,621.2,496.26
2016,6,17,6,45,534.5,93.5,0.45,13.5,278.0,585.79,468.15
2016,6,17,7,0,394.0,134.0,0.5,14.0,294.0,525.42,420.4
2016,6,17,7,15,597.5,100.0,0.5,14.5,378.0,680.6,533.94
2016,6,17,7,30,801.0,66.0,0.5,15.0,462.0,822.01,626.83
2016,6,17,7,45,821.5,67.5,0.55,16.0,511.0,860.39,646.77
2016,6,17,8,0,842.0,69.0,0.6,17.0,560.0,897.15,666.8
2016,6,17,8,15,857.0,71.0,0.65,17.5,606.5,927.29,683.51
2016,6,17,8,30,872.0,73.0,0.7,18.0,653.0,955.04,698.68
2016,6,17,8,45,884.5,74.5,0.75,18.5,695.5,977.1,710.2
2016,6,17,9,0,897.0,76.0,0.8,19.0,738.0,996.33,720.03
2016,6,17,9,15,906.0,77.0,0.85,19.0,776.5,1008.45,726.89
2016,6,17,9,30,915.0,78.0,0.9,19.0,815.0,1017.44,732.01
2016,6,17,9,45,917.5,82.0,0.95,19.5,846.5,1020.05,731.94
2016,6,17,10,0,920.0,86.0,1.0,20.0,878.0,1019.25,729.97
2016,6,17,10,15,656.0,239.0,1.05,20.0,813.0,923.67,669.66
2016,6,17,10,30,392.0,392.0,1.1,20.0,748.0,788.56,575.13
2016,6,17,10,45,260.5,433.5,1.2,20.5,672.5,690.36,506.81
2016,6,17,11,0,129.0,475.0,1.3,21.0,597.0,583.52,430.14
2016,6,17,11,15,80.5,434.0,1.3,21.0,510.5,480.11,357.29
2016,6,17,11,30,32.0,393.0,1.3,21.0,424.0,391.62,293.01
2016,6,17,11,45,152.0,438.5,1.35,21.0,586.0,538.43,401.7
2016,6,17,12,0,272.0,484.0,1.4,21.0,748.0,670.11,493.77
2016,6,17,12,15,202.0,489.5,1.45,21.0,685.5,598.91,442.2
2016,6,17,12,30,132.0,495.0,1.5,21.0,623.0,534.89,396.6
2016,6,17,12,45,127.0,488.5,1.55,21.0,611.0,512.85,381.56
2016,6,17,13,0,122.0,482.0,1.6,21.0,599.0,491.31,366.42
2016,6,17,13,15,70.5,401.0,1.6,20.5,468.5,385.85,290.57
2016,6,17,13,30,19.0,320.0,1.6,20.0,338.0,288.23,218.76
2016,6,17,13,45,152.5,373.0,1.6,20.0,509.0,388.03,294.43
2016,6,17,14,0,286.0,426.0,1.6,20.0,680.0,471.95,354.25
2016,6,17,14,15,294.0,408.0,1.55,19.5,661.5,441.5,330.82
2016,6,17,14,30,302.0,390.0,1.5,19.0,643.0,410.57,307.23
2016,6,17,14,45,398.5,336.5,1.5,19.0,655.0,385.58,285.41
2016,6,17,15,0,495.0,283.0,1.5,19.0,667.0,342.3,248.09
2016,6,17,15,15,326.5,307.5,1.45,18.5,555.5,296.62,216.83
2016,6,17,15,30,158.0,332.0,1.4,18.0,444.0,268.72,201.58
2016,6,17,15,45,118.5,303.5,1.4,18.0,384.5,232.01,175.31
2016,6,17,16,0,79.0,275.0,1.4,18.0,325.0,211.03,161.82
2016,6,17,16,15,40.0,214.5,1.4,17.5,240.0,164.8,128.34
2016,6,17,16,30,1.0,154.0,1.4,17.0,155.0,129.83,106.29
2016,6,17,16,45,9.5,157.5,1.4,17.0,162.0,131.42,108.11
2016,6,17,17,0,18.0,161.0,1.4,17.0,169.0,132.53,109.45
2016,6,17,17,15,14.5,142.5,1.35,16.5,148.5,117.89,97.47
2016,6,17,17,30,11.0,124.0,1.3,16.0,128.0,103.13,85.21
2016,6,17,17,45,304.0,89.0,1.3,15.5,170.5,63.47,50.81
2016,6,17,18,0,597.0,54.0,1.3,15.0,213.0,39.94,30.09
2016,6,17,18,15,531.0,47.5,1.3,14.0,167.0,35.94,26.55
2016,6,17,18,30,465.0,41.0,1.3,13.0,121.0,31.82,22.7
2016,6,17,18,45,362.5,32.5,1.3,12.5,82.0,25.74,16.84
2016,6,17,19,0,260.0,24.0,1.3,12.0,43.0,19.49,9.37
2016,6,17,19,15,130.0,12.0,1.3,11.5,21.5,10.91,0.0
2016,6,17,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,18,4,45,65.0,5.5,0.85,8.5,7.0,0.0,0.0
2016,6,18,5,0,130.0,11.0,0.9,9.0,14.0,78.51,0.0
2016,6,18,5,15,268.0,20.5,0.95,9.5,46.0,209.47,139.38
2016,6,18,5,30,406.0,30.0,1.0,10.0,78.0,323.82,262.89
2016,6,18,5,45,490.5,37.0,1.05,10.5,122.0,404.92,335.17
2016,6,18,6,0,575.0,44.0,1.1,11.0,166.0,488.02,404.53
2016,6,18,6,15,629.0,49.0,1.05,11.5,215.0,556.99,457.93
2016,6,18,6,30,683.0,54.0,1.0,12.0,264.0,628.49,510.26
2016,6,18,6,45,720.5,57.5,1.0,12.5,315.0,686.59,550.53
2016,6,18,7,0,758.0,61.0,1.0,13.0,366.0,745.2,589.6
2016,6,18,7,15,785.0,64.0,0.95,13.5,417.5,794.01,619.61
2016,6,18,7,30,812.0,67.0,0.9,14.0,469.0,833.08,641.93
2016,6,18,7,45,832.5,70.0,0.9,14.5,519.0,873.69,665.61
2016,6,18,8,0,853.0,73.0,0.9,15.0,569.0,912.58,687.61
2016,6,18,8,15,868.5,75.0,0.9,15.5,616.5,943.34,703.91
2016,6,18,8,30,884.0,77.0,0.9,16.0,664.0,971.69,718.57
2016,6,18,8,45,684.5,170.5,0.9,16.5,643.5,907.07,673.01
2016,6,18,9,0,485.0,264.0,0.9,17.0,623.0,804.94,600.18
2016,6,18,9,15,706.5,174.0,0.9,17.5,726.5,934.79,687.9
2016,6,18,9,30,928.0,84.0,0.9,18.0,830.0,1037.49,748.46
2016,6,18,9,45,932.0,87.5,0.95,18.5,863.0,1040.89,747.42
2016,6,18,10,0,936.0,91.0,1.0,19.0,896.0,1040.86,745.89
2016,6,18,10,15,662.5,242.0,1.0,19.5,821.0,933.32,675.93
2016,6,18,10,30,389.0,393.0,1.0,20.0,746.0,786.83,572.47
2016,6,18,10,45,389.5,403.0,1.0,20.5,762.5,784.2,570.6
2016,6,18,11,0,390.0,413.0,1.0,21.0,779.0,779.68,565.83
2016,6,18,11,15,426.0,419.5,1.0,21.0,825.0,809.27,585.11
2016,6,18,11,30,462.0,426.0,1.0,21.0,871.0,826.93,596.23
2016,6,18,11,45,454.0,432.0,1.05,21.5,871.5,802.21,578.8
2016,6,18,12,0,446.0,438.0,1.1,22.0,872.0,776.25,560.97
2016,6,18,12,15,707.0,265.0,1.15,22.0,951.5,809.5,590.07
2016,6,18,12,30,968.0,92.0,1.2,22.0,1031.0,821.93,601.13
2016,6,18,12,45,682.5,255.5,1.25,22.5,914.5,716.25,525.87
2016,6,18,13,0,397.0,419.0,1.3,23.0,798.0,624.66,457.61
2016,6,18,13,15,680.0,254.0,1.35,22.5,889.5,643.18,476.2
2016,6,18,13,30,963.0,89.0,1.4,22.0,981.0,647.05,481.4
2016,6,18,13,45,957.5,89.0,1.45,22.0,957.5,597.66,443.93
2016,6,18,14,0,952.0,89.0,1.5,22.0,934.0,547.42,405.1
2016,6,18,14,15,946.5,88.0,1.5,22.0,904.5,495.77,363.73
2016,6,18,14,30,941.0,87.0,1.5,22.0,875.0,443.7,320.8
2016,6,18,14,45,932.5,86.0,1.5,22.0,839.0,390.39,275.87
2016,6,18,15,0,924.0,85.0,1.5,22.0,803.0,337.38,230.34
2016,6,18,15,15,914.5,83.5,1.5,21.5,762.5,284.27,184.96
2016,6,18,15,30,905.0,82.0,1.5,21.0,722.0,231.99,141.09
2016,6,18,15,45,891.0,80.5,1.5,21.0,676.5,180.11,100.47
2016,6,18,16,0,877.0,79.0,1.5,21.0,631.0,129.89,67.61
2016,6,18,16,15,860.0,76.5,1.45,20.5,582.5,80.73,47.35
2016,6,18,16,30,843.0,74.0,1.4,20.0,534.0,61.69,47.55
2016,6,18,16,45,820.0,71.5,1.4,20.0,483.0,60.21,46.48
2016,6,18,17,0,797.0,69.0,1.4,20.0,432.0,51.05,38.76
2016,6,18,17,15,766.5,65.5,1.4,19.0,380.0,49.57,37.79
2016,6,18,17,30,736.0,62.0,1.4,18.0,328.0,48.03,36.74
2016,6,18,17,45,693.5,57.0,1.4,17.5,277.0,45.13,34.35
2016,6,18,18,0,651.0,52.0,1.4,17.0,226.0,42.14,31.79
2016,6,18,18,15,586.0,46.0,1.3,16.0,177.5,38.09,28.22
2016,6,18,18,30,521.0,40.0,1.2,15.0,129.0,31.12,21.88
2016,6,18,18,45,418.0,31.5,1.2,14.5,88.0,24.97,16.02
2016,6,18,19,0,315.0,23.0,1.2,14.0,47.0,18.62,8.69
2016,6,18,19,15,157.5,11.5,1.15,13.5,23.5,10.46,0.0
2016,6,18,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,19,4,45,68.0,5.5,0.65,9.5,7.0,0.0,0.0
2016,6,19,5,0,136.0,11.0,0.6,10.0,14.0,81.58,0.0
2016,6,19,5,15,279.0,21.0,0.6,10.5,47.0,216.02,141.58
2016,6,19,5,30,422.0,31.0,0.6,11.0,80.0,334.88,269.17
2016,6,19,5,45,506.5,38.0,0.65,12.0,125.5,416.72,340.49
2016,6,19,6,0,591.0,45.0,0.7,13.0,171.0,500.16,408.14
2016,6,19,6,15,644.5,50.0,0.7,13.5,221.0,569.48,460.89
2016,6,19,6,30,698.0,55.0,0.7,14.0,271.0,641.22,512.57
2016,6,19,6,45,735.0,59.0,0.7,15.0,322.5,700.14,551.43
2016,6,19,7,0,772.0,63.0,0.7,16.0,374.0,759.5,588.83
2016,6,19,7,15,798.5,66.5,0.7,17.0,426.0,809.01,617.87
2016,6,19,7,30,825.0,70.0,0.7,18.0,478.0,848.58,639.34
2016,6,19,7,45,844.5,72.5,0.7,19.0,528.0,887.88,660.11
2016,6,19,8,0,864.0,75.0,0.7,20.0,578.0,925.4,679.18
2016,6,19,8,15,879.0,77.5,0.7,20.0,625.5,956.49,696.38
2016,6,19,8,30,894.0,80.0,0.7,20.0,673.0,985.1,711.99
2016,6,19,8,45,906.0,81.5,0.7,20.5,717.0,1006.83,721.91
2016,6,19,9,0,918.0,83.0,0.7,21.0,761.0,1025.65,730.12
2016,6,19,9,15,927.0,84.5,0.7,21.5,800.0,1038.38,734.67
2016,6,19,9,30,936.0,86.0,0.7,22.0,839.0,1047.89,737.45
2016,6,19,9,45,948.0,84.0,0.7,22.5,873.5,1053.17,737.84
2016,6,19,10,0,960.0,82.0,0.7,23.0,908.0,1055.15,736.44
2016,6,19,10,15,965.0,83.0,0.75,23.5,935.0,1050.03,732.15
2016,6,19,10,30,970.0,84.0,0.8,24.0,962.0,1041.47,726.0
2016,6,19,10,45,973.0,85.0,0.85,24.5,982.5,1027.56,716.76
2016,6,19,11,0,976.0,86.0,0.9,25.0,1003.0,1010.32,705.64
2016,6,19,11,15,978.0,86.5,0.95,25.0,1016.5,988.4,693.1
2016,6,19,11,30,980.0,87.0,1.0,25.0,1030.0,963.38,678.66
2016,6,19,11,45,978.0,89.5,1.05,25.5,1035.0,933.79,660.01
2016,6,19,12,0,976.0,92.0,1.1,26.0,1040.0,901.54,639.65
2016,6,19,12,15,975.5,92.0,1.15,26.0,1038.5,865.82,618.2
2016,6,19,12,30,975.0,92.0,1.2,26.0,1037.0,827.83,595.05
2016,6,19,12,45,968.5,95.5,1.3,26.0,1026.5,786.34,569.87
2016,6,19,13,0,962.0,99.0,1.4,26.0,1016.0,743.24,542.06
2016,6,19,13,15,959.0,98.0,1.45,25.5,1000.0,697.32,511.05
2016,6,19,13,30,956.0,97.0,1.5,25.0,984.0,650.0,477.99
2016,6,19,13,45,708.0,231.5,1.55,25.0,879.5,567.95,416.97
2016,6,19,14,0,460.0,366.0,1.6,25.0,775.0,508.76,372.6
2016,6,19,14,15,699.0,229.0,1.6,24.5,826.0,483.2,352.79
2016,6,19,14,30,938.0,92.0,1.6,24.0,877.0,447.03,321.22
2016,6,19,14,45,931.0,90.0,1.65,24.0,841.5,393.59,276.54
2016,6,19,15,0,924.0,88.0,1.7,24.0,806.0,340.32,231.16
2016,6,19,15,15,581.5,206.5,1.7,23.5,650.5,278.44,190.77
2016,6,19,15,30,239.0,325.0,1.7,23.0,495.0,280.2,203.58
2016,6,19,15,45,557.0,203.0,1.75,23.0,563.5,206.86,134.43
2016,6,19,16,0,875.0,81.0,1.8,23.0,632.0,131.8,68.49
2016,6,19,16,15,857.5,78.5,1.8,22.5,583.5,82.67,48.17
2016,6,19,16,30,840.0,76.0,1.8,22.0,535.0,63.0,48.26
2016,6,19,16,45,815.0,73.5,1.8,21.5,483.5,53.03,40.04
2016,6,19,17,0,790.0,71.0,1.8,21.0,432.0,52.44,39.79
2016,6,19,17,15,758.5,67.5,1.75,20.5,380.0,51.02,38.8
2016,6,19,17,30,727.0,64.0,1.7,20.0,328.0,49.54,37.74
2016,6,19,17,45,682.5,59.5,1.7,19.5,276.5,47.13,35.79
2016,6,19,18,0,638.0,55.0,1.7,19.0,225.0,44.66,33.71
2016,6,19,18,15,572.0,48.5,1.65,18.0,177.0,36.87,26.89
2016,6,19,18,30,506.0,42.0,1.6,17.0,129.0,32.75,23.1
2016,6,19,18,45,400.5,33.0,1.55,16.0,88.0,26.22,16.99
2016,6,19,19,0,295.0,24.0,1.5,15.0,47.0,19.49,9.37
2016,6,19,19,15,147.5,12.0,1.45,14.5,23.5,10.91,0.0
2016,6,19,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,20,4,45,69.5,5.5,1.15,8.5,7.5,0.0,0.0
2016,6,20,5,0,139.0,11.0,1.2,9.0,15.0,83.08,0.0
2016,6,20,5,15,287.5,21.0,1.15,9.5,48.5,220.42,143.94
2016,6,20,5,30,436.0,31.0,1.1,10.0,82.0,343.28,278.13
2016,6,20,5,45,526.0,37.5,1.1,11.0,128.0,422.77,348.85
2016,6,20,6,0,616.0,44.0,1.1,12.0,174.0,516.18,424.69
2016,6,20,6,15,669.0,49.0,1.05,12.5,225.0,586.05,478.06
2016,6,20,6,30,722.0,54.0,1.0,13.0,276.0,658.29,530.19
2016,6,20,6,45,760.5,57.0,1.0,14.0,328.5,717.92,569.9
2016,6,20,7,0,799.0,60.0,1.0,15.0,381.0,778.02,608.15
2016,6,20,7,15,824.5,63.0,1.0,15.5,433.0,818.13,632.13
2016,6,20,7,30,850.0,66.0,1.0,16.0,485.0,865.67,660.71
2016,6,20,7,45,869.5,68.0,1.05,16.5,536.0,905.04,683.82
2016,6,20,8,0,889.0,70.0,1.1,17.0,587.0,942.58,705.45
2016,6,20,8,15,902.5,72.0,1.1,17.5,634.0,972.18,720.77
2016,6,20,8,30,916.0,74.0,1.1,18.0,681.0,999.21,734.37
2016,6,20,8,45,927.0,75.0,1.15,19.0,724.5,1019.76,743.34
2016,6,20,9,0,938.0,76.0,1.2,20.0,768.0,1037.33,750.51
2016,6,20,9,15,945.5,77.5,1.2,20.5,806.5,1048.84,754.45
2016,6,20,9,30,953.0,79.0,1.2,21.0,845.0,1057.06,756.53
2016,6,20,9,45,944.0,89.0,1.25,21.5,874.0,1054.82,753.27
2016,6,20,10,0,935.0,99.0,1.3,22.0,903.0,1048.8,747.95
2016,6,20,10,15,939.5,100.0,1.35,22.0,929.5,1043.07,744.41
2016,6,20,10,30,944.0,101.0,1.4,22.0,956.0,1033.99,738.88
2016,6,20,10,45,947.5,102.0,1.45,22.5,976.0,1020.61,729.38
2016,6,20,11,0,951.0,103.0,1.5,23.0,996.0,1003.96,717.95
2016,6,20,11,15,953.5,103.5,1.5,23.0,1009.5,982.69,704.35
2016,6,20,11,30,956.0,104.0,1.5,23.0,1023.0,958.38,688.91
2016,6,20,11,45,958.5,103.0,1.55,23.5,1029.5,929.78,670.14
2016,6,20,12,0,961.0,102.0,1.6,24.0,1036.0,898.48,649.61
2016,6,20,12,15,707.0,269.0,1.65,24.0,955.5,813.85,592.58
2016,6,20,12,30,453.0,436.0,1.7,24.0,875.0,728.83,530.24
2016,6,20,12,45,289.5,460.0,1.75,24.5,740.0,605.4,443.31
2016,6,20,13,0,126.0,484.0,1.8,25.0,605.0,496.19,364.44
2016,6,20,13,15,544.5,289.0,1.8,24.5,796.0,585.15,434.92
2016,6,20,13,30,963.0,94.0,1.8,24.0,987.0,652.39,484.52
2016,6,20,13,45,959.0,93.5,1.85,24.0,964.0,603.39,446.79
2016,6,20,14,0,955.0,93.0,1.9,24.0,941.0,553.42,408.11
2016,6,20,14,15,767.0,192.0,1.9,23.5,858.5,486.62,357.26
2016,6,20,14,30,579.0,291.0,1.9,23.0,776.0,444.28,324.94
2016,6,20,14,45,753.5,190.0,1.9,23.0,793.5,394.35,281.96
2016,6,20,15,0,928.0,89.0,1.9,23.0,811.0,342.92,234.3
2016,6,20,15,15,918.0,87.0,1.9,22.5,769.5,289.07,188.35
2016,6,20,15,30,908.0,85.0,1.9,22.0,728.0,236.1,143.94
2016,6,20,15,45,895.5,83.0,1.9,22.0,683.0,183.85,102.9
2016,6,20,16,0,883.0,81.0,1.9,22.0,638.0,133.11,69.42
2016,6,20,16,15,866.0,78.5,1.85,21.5,588.5,83.57,48.6
2016,6,20,16,30,849.0,76.0,1.8,21.0,539.0,63.08,48.53
2016,6,20,16,45,826.0,73.0,1.8,20.5,488.0,52.75,39.97
2016,6,20,17,0,803.0,70.0,1.8,20.0,437.0,51.79,39.4
2016,6,20,17,15,772.0,66.5,1.75,19.0,384.5,50.33,38.45
2016,6,20,17,30,741.0,63.0,1.7,18.0,332.0,48.82,37.42
2016,6,20,17,45,696.0,58.5,1.65,17.5,280.0,46.35,35.42
2016,6,20,18,0,651.0,54.0,1.6,17.0,228.0,43.83,33.28
2016,6,20,18,15,585.5,48.0,1.5,16.0,179.5,36.5,26.81
2016,6,20,18,30,520.0,42.0,1.4,15.0,131.0,32.77,23.34
2016,6,20,18,45,413.0,33.0,1.3,14.5,89.5,26.23,17.14
2016,6,20,19,0,306.0,24.0,1.2,14.0,48.0,19.48,9.5
2016,6,20,19,15,153.0,12.0,1.2,13.5,24.0,10.91,0.0
2016,6,20,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,21,4,45,65.0,5.5,0.6,9.5,7.0,0.0,0.0
2016,6,21,5,0,130.0,11.0,0.6,10.0,14.0,78.26,0.0
2016,6,21,5,15,273.5,21.0,0.6,10.5,46.5,211.9,135.56
2016,6,21,5,30,417.0,31.0,0.6,11.0,79.0,331.31,265.98
2016,6,21,5,45,508.5,37.5,0.6,12.0,124.5,416.75,340.07
2016,6,21,6,0,600.0,44.0,0.6,13.0,170.0,504.56,410.61
2016,6,21,6,15,654.5,49.0,0.6,13.5,220.5,574.9,463.85
2016,6,21,6,30,709.0,54.0,0.6,14.0,271.0,647.76,516.07
2016,6,21,6,45,749.5,57.0,0.65,15.0,324.0,708.57,556.7
2016,6,21,7,0,790.0,60.0,0.7,16.0,377.0,770.03,596.09
2016,6,21,7,15,816.0,63.0,0.75,16.5,429.0,810.33,620.67
2016,6,21,7,30,842.0,66.0,0.8,17.0,481.0,858.12,649.96
2016,6,21,7,45,862.0,68.0,0.85,17.5,531.5,897.79,673.11
2016,6,21,8,0,882.0,70.0,0.9,18.0,582.0,935.68,694.83
2016,6,21,8,15,896.0,72.0,0.9,18.5,629.5,965.68,710.23
2016,6,21,8,30,910.0,74.0,0.9,19.0,677.0,993.15,723.94
2016,6,21,8,45,921.0,75.5,0.95,20.0,720.5,1014.28,733.25
2016,6,21,9,0,932.0,77.0,1.0,21.0,764.0,1032.44,740.78
2016,6,21,9,15,940.0,78.5,1.0,21.5,802.5,1044.45,744.96
2016,6,21,9,30,948.0,80.0,1.0,22.0,841.0,1053.19,747.32
2016,6,21,9,45,948.5,84.5,1.05,22.5,872.5,1054.39,746.28
2016,6,21,10,0,949.0,89.0,1.1,23.0,904.0,1052.08,743.32
2016,6,21,10,15,953.0,89.5,1.15,23.5,930.5,1045.47,737.9
2016,6,21,10,30,957.0,90.0,1.2,24.0,957.0,1035.5,730.59
2016,6,21,10,45,958.5,91.5,1.25,24.5,976.5,1020.81,720.51
2016,6,21,11,0,960.0,93.0,1.3,25.0,996.0,1002.86,708.55
2016,6,21,11,15,962.0,93.5,1.3,25.0,1008.5,981.22,694.94
2016,6,21,11,30,964.0,94.0,1.3,25.0,1021.0,956.52,679.5
2016,6,21,11,45,963.5,95.0,1.35,25.5,1026.5,927.2,660.61
2016,6,21,12,0,963.0,96.0,1.4,26.0,1032.0,895.24,640.02
2016,6,21,12,15,962.5,96.0,1.4,26.0,1030.0,859.95,617.8
2016,6,21,12,30,962.0,96.0,1.4,26.0,1028.0,822.42,594.02
2016,6,21,12,45,959.0,96.5,1.45,26.5,1018.5,781.42,567.17
2016,6,21,13,0,956.0,97.0,1.5,27.0,1009.0,738.65,537.95
2016,6,21,13,15,953.0,96.5,1.55,27.0,993.0,693.47,506.41
2016,6,21,13,30,950.0,96.0,1.6,27.0,977.0,646.87,472.95
2016,6,21,13,45,946.0,95.5,1.65,27.0,954.0,598.47,437.2
2016,6,21,14,0,942.0,95.0,1.7,27.0,931.0,549.11,399.59
2016,6,21,14,15,936.5,93.5,1.7,26.5,902.0,497.54,359.7
2016,6,21,14,30,931.0,92.0,1.7,26.0,873.0,445.56,318.16
2016,6,21,14,45,923.0,91.0,1.75,25.5,837.5,392.89,274.98
2016,6,21,15,0,915.0,90.0,1.8,25.0,802.0,340.46,230.94
2016,6,21,15,15,905.5,88.0,1.8,24.5,761.5,287.4,186.02
2016,6,21,15,30,896.0,86.0,1.8,24.0,721.0,235.16,142.55
2016,6,21,15,45,883.5,84.0,1.8,23.5,676.0,183.52,102.47
2016,6,21,16,0,871.0,82.0,1.8,23.0,631.0,133.38,69.63
2016,6,21,16,15,854.0,79.5,1.8,22.5,583.0,84.42,48.94
2016,6,21,16,30,837.0,77.0,1.8,22.0,535.0,63.62,48.78
2016,6,21,16,45,816.5,73.5,1.8,21.5,484.5,53.0,40.01
2016,6,21,17,0,796.0,70.0,1.8,21.0,434.0,51.72,39.16
2016,6,21,17,15,766.0,66.5,1.75,20.0,382.5,50.27,38.23
2016,6,21,17,30,736.0,63.0,1.7,19.0,331.0,48.77,37.21
2016,6,21,17,45,695.5,58.0,1.65,18.0,280.0,45.91,34.96
2016,6,21,18,0,655.0,53.0,1.6,17.0,229.0,42.97,32.51
2016,6,21,18,15,591.0,47.0,1.5,16.0,180.5,38.95,28.98
2016,6,21,18,30,527.0,41.0,1.4,15.0,132.0,31.93,22.6
2016,6,21,18,45,423.5,32.5,1.3,14.5,91.0,25.8,16.77
2016,6,21,19,0,320.0,24.0,1.2,14.0,50.0,19.49,9.57
2016,6,21,19,15,160.0,12.0,1.1,13.5,25.0,10.91,0.0
2016,6,21,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,22,4,45,72.5,5.5,1.15,8.5,7.0,0.0,0.0
2016,6,22,5,0,145.0,11.0,1.2,9.0,14.0,86.03,0.0
2016,6,22,5,15,296.0,21.0,1.2,9.5,48.0,224.21,142.4
2016,6,22,5,30,447.0,31.0,1.2,10.0,82.0,349.54,282.82
2016,6,22,5,45,532.5,37.5,1.3,10.5,128.0,426.33,352.85
2016,6,22,6,0,618.0,44.0,1.4,11.0,174.0,516.81,428.31
2016,6,22,6,15,671.5,48.5,1.4,11.5,224.5,586.49,482.71
2016,6,22,6,30,725.0,53.0,1.4,12.0,275.0,658.52,536.04
2016,6,22,6,45,763.0,56.5,1.4,12.5,328.0,718.53,577.87
2016,6,22,7,0,801.0,60.0,1.4,13.0,381.0,779.0,618.35
2016,6,22,7,15,827.0,63.0,1.35,13.5,433.5,819.66,642.73
2016,6,22,7,30,853.0,66.0,1.3,14.0,486.0,867.77,671.64
2016,6,22,7,45,873.5,68.0,1.3,14.5,537.0,908.21,695.09
2016,6,22,8,0,894.0,70.0,1.3,15.0,588.0,946.85,716.95
2016,6,22,8,15,908.5,72.0,1.3,15.5,636.0,977.59,733.24
2016,6,22,8,30,923.0,74.0,1.3,16.0,684.0,1005.78,747.78
2016,6,22,8,45,934.0,75.5,1.35,16.5,728.5,1027.09,758.71
2016,6,22,9,0,945.0,77.0,1.4,17.0,773.0,1045.4,767.83
2016,6,22,9,15,953.5,78.0,1.4,17.0,812.0,1057.43,773.62
2016,6,22,9,30,962.0,79.0,1.4,17.0,851.0,1066.17,777.53
2016,6,22,9,45,969.0,80.0,1.4,17.5,885.0,1070.02,777.07
2016,6,22,10,0,976.0,81.0,1.4,18.0,919.0,1070.4,774.65
2016,6,22,10,15,980.5,82.0,1.4,18.0,946.5,1064.81,770.13
2016,6,22,10,30,985.0,83.0,1.4,18.0,974.0,1055.73,763.65
2016,6,22,10,45,988.0,83.5,1.4,18.5,994.5,1041.22,752.51
2016,6,22,11,0,991.0,84.0,1.4,19.0,1015.0,1023.36,739.45
2016,6,22,11,15,993.5,84.0,1.4,19.0,1028.5,1001.25,725.24
2016,6,22,11,30,996.0,84.0,1.4,19.0,1042.0,975.99,709.1
2016,6,22,11,45,997.0,84.0,1.45,19.0,1048.0,946.4,690.95
2016,6,22,12,0,998.0,84.0,1.5,19.0,1054.0,914.02,670.87
2016,6,22,12,15,997.5,84.0,1.5,19.0,1052.5,877.81,647.49
2016,6,22,12,30,997.0,84.0,1.5,19.0,1051.0,839.25,622.42
2016,6,22,12,45,988.5,89.0,1.55,19.0,1040.0,796.97,595.17
2016,6,22,13,0,980.0,94.0,1.6,19.0,1029.0,753.11,565.63
2016,6,22,13,15,977.0,93.5,1.6,18.5,1013.0,706.94,533.02
2016,6,22,13,30,974.0,93.0,1.6,18.0,997.0,659.31,498.35
2016,6,22,13,45,969.5,92.5,1.6,18.0,973.5,609.56,460.15
2016,6,22,14,0,965.0,92.0,1.6,18.0,950.0,558.86,420.1
2016,6,22,14,15,959.5,91.0,1.6,17.5,920.0,506.56,378.36
2016,6,22,14,30,954.0,90.0,1.6,17.0,890.0,453.83,334.85
2016,6,22,14,45,946.5,88.5,1.6,17.0,854.0,399.79,288.48
2016,6,22,15,0,939.0,87.0,1.6,17.0,818.0,345.93,241.37
2016,6,22,15,15,929.0,85.5,1.55,16.5,776.5,291.87,194.25
2016,6,22,15,30,919.0,84.0,1.5,16.0,735.0,238.67,148.67
2016,6,22,15,45,905.5,82.0,1.5,16.0,689.5,185.69,106.19
2016,6,22,16,0,892.0,80.0,1.5,16.0,644.0,134.32,71.42
2016,6,22,16,15,875.0,77.5,1.5,15.5,594.5,84.28,49.6
2016,6,22,16,30,858.0,75.0,1.5,15.0,545.0,62.49,49.22
2016,6,22,16,45,835.5,72.5,1.55,14.5,493.5,61.01,48.24
2016,6,22,17,0,813.0,70.0,1.6,14.0,442.0,51.84,40.44
2016,6,22,17,15,782.5,66.0,1.6,13.5,389.5,50.0,39.05
2016,6,22,17,30,752.0,62.0,1.6,13.0,337.0,48.06,37.54
2016,6,22,17,45,708.0,58.0,1.6,12.5,285.0,45.97,35.84
2016,6,22,18,0,664.0,54.0,1.6,12.0,233.0,43.86,34.02
2016,6,22,18,15,599.0,48.0,1.55,11.5,183.5,39.86,30.37
2016,6,22,18,30,534.0,42.0,1.5,11.0,134.0,32.78,23.78
2016,6,22,18,45,422.5,33.5,1.45,10.5,92.0,26.66,17.86
2016,6,22,19,0,311.0,25.0,1.4,10.0,50.0,20.38,10.54
2016,6,22,19,15,155.5,12.5,1.35,9.5,25.0,11.37,0.0
2016,6,22,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
