Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,23,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,6,23,4,45,70.5,5.5,1.2,7.5,7.0,0.0,0.0
2016,6,23,5,0,141.0,11.0,1.2,8.0,14.0,83.83,0.0
2016,6,23,5,15,291.0,20.5,1.2,8.5,47.0,220.15,137.86
2016,6,23,5,30,441.0,30.0,1.2,9.0,80.0,344.22,279.41
2016,6,23,5,45,530.0,36.0,1.3,9.5,126.0,422.63,351.14
2016,6,23,6,0,619.0,42.0,1.4,10.0,172.0,514.63,428.13
2016,6,23,6,15,672.5,47.0,1.4,10.5,222.5,584.84,483.2
2016,6,23,6,30,726.0,52.0,1.4,11.0,273.0,657.54,537.28
2016,6,23,6,45,765.0,55.0,1.4,12.0,326.0,717.69,578.35
2016,6,23,7,0,804.0,58.0,1.4,13.0,379.0,770.07,611.97
2016,6,23,7,15,829.5,60.5,1.35,13.5,431.5,818.1,641.77
2016,6,23,7,30,855.0,63.0,1.3,14.0,484.0,865.24,669.95
2016,6,23,7,45,875.5,65.0,1.3,14.5,535.0,905.83,693.55
2016,6,23,8,0,896.0,67.0,1.3,15.0,586.0,944.62,715.53
2016,6,23,8,15,911.0,69.0,1.3,15.5,634.5,975.99,732.26
2016,6,23,8,30,926.0,71.0,1.3,16.0,683.0,1004.81,747.22
2016,6,23,8,45,937.5,72.0,1.3,16.5,727.5,1026.16,757.27
2016,6,23,9,0,949.0,73.0,1.3,17.0,772.0,1044.52,765.5
2016,6,23,9,15,958.0,74.5,1.3,17.5,811.5,1057.8,770.6
2016,6,23,9,30,967.0,76.0,1.3,18.0,851.0,1067.75,773.77
2016,6,23,9,45,969.5,79.5,1.3,18.5,884.0,1070.0,772.28
2016,6,23,10,0,972.0,83.0,1.3,19.0,917.0,1068.7,768.84
2016,6,23,10,15,976.5,84.0,1.3,19.5,944.5,1063.14,762.95
2016,6,23,10,30,981.0,85.0,1.3,20.0,972.0,1054.11,755.12
2016,6,23,10,45,984.0,86.0,1.35,20.5,992.5,1040.18,745.33
2016,6,23,11,0,987.0,87.0,1.4,21.0,1013.0,1022.87,733.57
2016,6,23,11,15,988.0,87.5,1.45,21.0,1025.5,999.93,719.72
2016,6,23,11,30,989.0,88.0,1.5,21.0,1038.0,973.9,703.93
2016,6,23,11,45,989.0,88.0,1.55,21.0,1043.5,943.59,685.33
2016,6,23,12,0,989.0,88.0,1.6,21.0,1049.0,910.56,664.87
2016,6,23,12,15,987.5,88.0,1.65,21.0,1046.0,873.81,641.78
2016,6,23,12,30,986.0,88.0,1.7,21.0,1043.0,834.8,616.97
2016,6,23,12,45,982.0,88.5,1.75,21.0,1032.5,792.31,589.52
2016,6,23,13,0,978.0,89.0,1.8,21.0,1022.0,748.08,559.83
2016,6,23,13,15,974.5,88.5,1.8,21.0,1005.0,701.76,526.14
2016,6,23,13,30,971.0,88.0,1.8,21.0,988.0,654.02,490.56
2016,6,23,13,45,966.5,87.0,1.85,21.0,964.0,604.08,452.7
2016,6,23,14,0,962.0,86.0,1.9,21.0,940.0,553.2,412.94
2016,6,23,14,15,956.0,85.0,1.9,20.5,910.0,500.9,371.37
2016,6,23,14,30,950.0,84.0,1.9,20.0,880.0,448.21,328.1
2016,6,23,14,45,943.0,82.0,1.95,20.0,844.5,394.23,282.13
2016,6,23,15,0,936.0,80.0,2.0,20.0,809.0,340.4,235.34
2016,6,23,15,15,927.0,78.5,2.0,19.5,768.5,286.81,188.84
2016,6,23,15,30,918.0,77.0,2.0,19.0,728.0,233.98,143.76
2016,6,23,15,45,909.0,73.5,2.0,18.5,683.5,180.68,101.21
2016,6,23,16,0,900.0,70.0,2.0,18.0,639.0,128.56,65.88
2016,6,23,16,15,884.0,68.0,1.95,17.5,590.5,78.61,44.15
2016,6,23,16,30,868.0,66.0,1.9,17.0,542.0,56.49,43.64
2016,6,23,16,45,850.0,62.5,1.9,17.0,491.5,54.22,41.85
2016,6,23,17,0,832.0,59.0,1.9,17.0,441.0,51.81,39.91
2016,6,23,17,15,803.5,56.0,1.85,16.0,388.5,49.55,38.25
2016,6,23,17,30,775.0,53.0,1.8,15.0,336.0,47.18,36.44
2016,6,23,17,45,734.0,49.5,1.75,14.5,284.5,39.2,29.49
2016,6,23,18,0,693.0,46.0,1.7,14.0,233.0,37.18,27.77
2016,6,23,18,15,631.5,41.0,1.6,13.5,184.5,33.78,24.68
2016,6,23,18,30,570.0,36.0,1.5,13.0,136.0,30.32,21.39
2016,6,23,18,45,462.5,29.5,1.45,12.5,93.5,25.32,16.53
2016,6,23,19,0,355.0,23.0,1.4,12.0,51.0,18.6,9.06
2016,6,23,19,15,177.5,11.5,1.3,11.5,25.5,10.46,0.0
2016,6,23,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,24,4,45,73.0,5.0,1.05,8.5,6.5,0.0,0.0
2016,6,24,5,0,146.0,10.0,1.1,9.0,13.0,85.43,0.0
2016,6,24,5,15,298.0,19.5,1.15,9.5,46.5,222.19,135.72
2016,6,24,5,30,450.0,29.0,1.2,10.0,80.0,341.11,275.86
2016,6,24,5,45,534.0,35.5,1.3,10.5,125.5,424.29,351.1
2016,6,24,6,0,618.0,42.0,1.4,11.0,171.0,513.51,425.62
2016,6,24,6,15,672.5,47.0,1.4,11.5,222.0,584.42,481.11
2016,6,24,6,30,727.0,52.0,1.4,12.0,273.0,657.9,535.61
2016,6,24,6,45,762.5,56.0,1.4,12.5,325.5,716.63,576.54
2016,6,24,7,0,798.0,60.0,1.4,13.0,378.0,775.69,616.07
2016,6,24,7,15,825.5,63.0,1.35,13.5,431.5,817.64,641.42
2016,6,24,7,30,853.0,66.0,1.3,14.0,485.0,867.11,671.29
2016,6,24,7,45,872.5,69.0,1.3,14.5,536.5,907.99,695.04
2016,6,24,8,0,892.0,72.0,1.3,15.0,588.0,946.99,717.13
2016,6,24,8,15,907.5,74.0,1.3,15.5,637.0,978.69,734.05
2016,6,24,8,30,923.0,76.0,1.3,16.0,686.0,1007.88,749.21
2016,6,24,8,45,934.5,78.0,1.35,16.5,731.0,1030.35,760.85
2016,6,24,9,0,946.0,80.0,1.4,17.0,776.0,1049.79,770.65
2016,6,24,9,15,955.5,81.5,1.4,17.0,816.0,1063.44,777.43
2016,6,24,9,30,965.0,83.0,1.4,17.0,856.0,1073.78,782.31
2016,6,24,9,45,971.5,84.5,1.4,17.5,890.5,1077.67,781.83
2016,6,24,10,0,978.0,86.0,1.4,18.0,925.0,1078.08,779.4
2016,6,24,10,15,982.5,87.0,1.4,18.5,953.0,1072.44,773.39
2016,6,24,10,30,987.0,88.0,1.4,19.0,981.0,1063.3,765.44
2016,6,24,10,45,990.5,89.0,1.45,19.5,1002.0,1049.73,755.78
2016,6,24,11,0,994.0,90.0,1.5,20.0,1023.0,1032.74,744.11
2016,6,24,11,15,996.0,90.5,1.5,20.0,1036.5,1010.52,729.85
2016,6,24,11,30,998.0,91.0,1.5,20.0,1050.0,985.15,713.68
2016,6,24,11,45,998.0,91.5,1.55,20.5,1056.0,955.0,693.86
2016,6,24,12,0,998.0,92.0,1.6,21.0,1062.0,922.1,672.23
2016,6,24,12,15,997.5,92.0,1.6,21.0,1060.0,885.78,648.94
2016,6,24,12,30,997.0,92.0,1.6,21.0,1058.0,847.12,623.96
2016,6,24,12,45,990.5,95.0,1.65,21.5,1047.5,804.46,595.48
2016,6,24,13,0,984.0,98.0,1.7,22.0,1037.0,760.14,564.74
2016,6,24,13,15,980.5,97.5,1.7,22.0,1020.0,713.45,531.13
2016,6,24,13,30,977.0,97.0,1.7,22.0,1003.0,665.34,495.64
2016,6,24,13,45,972.5,96.0,1.75,22.0,979.0,615.02,457.89
2016,6,24,14,0,968.0,95.0,1.8,22.0,955.0,563.76,418.21
2016,6,24,14,15,961.5,94.0,1.8,22.0,925.0,510.83,375.84
2016,6,24,14,30,955.0,93.0,1.8,22.0,895.0,457.56,331.95
2016,6,24,14,45,946.5,92.0,1.8,22.0,858.0,403.44,286.32
2016,6,24,15,0,938.0,91.0,1.8,22.0,821.0,349.6,240.03
2016,6,24,15,15,927.5,89.0,1.8,21.5,779.5,295.04,193.42
2016,6,24,15,30,917.0,87.0,1.8,21.0,738.0,241.39,148.3
2016,6,24,15,45,903.0,85.5,1.8,21.0,692.0,188.72,106.7
2016,6,24,16,0,889.0,84.0,1.8,21.0,646.0,137.68,72.65
2016,6,24,16,15,872.0,81.5,1.75,20.5,596.5,87.68,50.93
2016,6,24,16,30,855.0,79.0,1.7,20.0,547.0,65.12,50.46
2016,6,24,16,45,830.5,76.0,1.7,19.5,495.5,54.86,41.95
2016,6,24,17,0,806.0,73.0,1.7,19.0,444.0,53.97,41.45
2016,6,24,17,15,775.0,69.5,1.65,18.0,391.0,52.6,40.59
2016,6,24,17,30,744.0,66.0,1.6,17.0,338.0,51.18,39.66
2016,6,24,17,45,698.5,61.5,1.55,16.5,286.0,48.81,37.74
2016,6,24,18,0,653.0,57.0,1.5,16.0,234.0,46.4,35.7
2016,6,24,18,15,586.5,50.5,1.4,15.0,184.5,38.48,28.7
2016,6,24,18,30,520.0,44.0,1.3,14.0,135.0,34.42,24.93
2016,6,24,18,45,410.0,35.0,1.2,13.5,92.5,27.94,18.74
2016,6,24,19,0,300.0,26.0,1.1,13.0,50.0,21.27,11.15
2016,6,24,19,15,150.0,13.0,1.05,12.5,25.0,11.82,0.0
2016,6,24,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,25,4,45,43.0,5.0,0.65,8.5,6.0,0.0,0.0
2016,6,25,5,0,86.0,10.0,0.6,9.0,12.0,53.99,0.0
2016,6,25,5,15,238.0,21.5,0.55,9.5,44.5,189.9,112.43
2016,6,25,5,30,390.0,33.0,0.5,10.0,77.0,316.11,253.57
2016,6,25,5,45,488.0,40.0,0.5,11.0,123.0,405.51,331.36
2016,6,25,6,0,586.0,47.0,0.5,12.0,169.0,502.59,409.64
2016,6,25,6,15,643.5,52.5,0.5,12.5,219.5,569.52,460.39
2016,6,25,6,30,701.0,58.0,0.5,13.0,270.0,645.09,514.83
2016,6,25,6,45,743.5,61.0,0.55,14.0,323.5,707.47,556.66
2016,6,25,7,0,786.0,64.0,0.6,15.0,377.0,770.55,597.23
2016,6,25,7,15,813.5,67.5,0.65,16.0,430.0,821.5,627.91
2016,6,25,7,30,841.0,71.0,0.7,17.0,483.0,862.54,651.14
2016,6,25,7,45,862.5,73.0,0.8,18.0,534.5,903.59,674.86
2016,6,25,8,0,884.0,75.0,0.9,19.0,586.0,942.95,697.01
2016,6,25,8,15,899.5,77.5,0.9,19.5,635.0,975.1,713.62
2016,6,25,8,30,915.0,80.0,0.9,20.0,684.0,1004.75,728.53
2016,6,25,8,45,928.0,81.5,0.95,20.5,729.0,1027.96,740.38
2016,6,25,9,0,941.0,83.0,1.0,21.0,774.0,1048.22,750.49
2016,6,25,9,15,950.0,84.5,1.05,21.5,813.5,1061.33,756.28
2016,6,25,9,30,959.0,86.0,1.1,22.0,853.0,1071.13,760.24
2016,6,25,9,45,961.5,89.5,1.15,23.0,886.0,1073.23,758.19
2016,6,25,10,0,964.0,93.0,1.2,24.0,919.0,1071.8,754.22
2016,6,25,10,15,969.0,94.0,1.2,24.5,947.0,1066.66,748.68
2016,6,25,10,30,974.0,95.0,1.2,25.0,975.0,1058.06,741.25
2016,6,25,10,45,977.5,96.0,1.25,25.5,996.5,1044.55,731.96
2016,6,25,11,0,981.0,97.0,1.3,26.0,1018.0,1027.68,720.74
2016,6,25,11,15,983.5,97.5,1.3,26.0,1031.5,1006.08,707.28
2016,6,25,11,30,986.0,98.0,1.3,26.0,1045.0,981.34,691.97
2016,6,25,11,45,986.5,98.5,1.35,26.5,1051.5,951.83,673.17
2016,6,25,12,0,987.0,99.0,1.4,27.0,1058.0,919.58,652.61
2016,6,25,12,15,986.5,99.0,1.4,27.0,1056.5,883.51,630.15
2016,6,25,12,30,986.0,99.0,1.4,27.0,1055.0,845.14,606.1
2016,6,25,12,45,985.0,98.5,1.45,27.0,1046.0,803.84,580.49
2016,6,25,13,0,984.0,98.0,1.5,27.0,1037.0,760.58,552.4
2016,6,25,13,15,981.0,97.0,1.55,26.5,1020.5,713.82,521.02
2016,6,25,13,30,978.0,96.0,1.6,26.0,1004.0,665.59,487.54
2016,6,25,13,45,973.0,95.5,1.65,26.0,980.0,615.37,450.54
2016,6,25,14,0,968.0,95.0,1.7,26.0,956.0,564.22,411.66
2016,6,25,14,15,962.0,94.0,1.7,25.5,925.5,511.52,370.91
2016,6,25,14,30,956.0,93.0,1.7,25.0,895.0,458.41,328.45
2016,6,25,14,45,948.0,91.5,1.7,25.0,859.0,404.04,283.21
2016,6,25,15,0,940.0,90.0,1.7,25.0,823.0,349.9,237.28
2016,6,25,15,15,930.0,88.0,1.7,24.5,781.0,295.34,191.23
2016,6,25,15,30,920.0,86.0,1.7,24.0,739.0,241.65,146.59
2016,6,25,15,45,907.0,84.0,1.7,23.5,693.0,188.6,105.33
2016,6,25,16,0,894.0,82.0,1.7,23.0,647.0,137.1,71.31
2016,6,25,16,15,877.0,79.5,1.65,22.5,597.5,86.84,49.56
2016,6,25,16,30,860.0,77.0,1.6,22.0,548.0,63.83,48.94
2016,6,25,16,45,838.0,73.5,1.6,21.5,496.5,61.71,47.45
2016,6,25,17,0,816.0,70.0,1.6,21.0,445.0,51.83,39.25
2016,6,25,17,15,785.5,66.5,1.5,20.0,392.0,50.37,38.31
2016,6,25,17,30,755.0,63.0,1.4,19.0,339.0,48.84,37.28
2016,6,25,17,45,713.0,58.5,1.35,18.5,287.0,46.38,35.29
2016,6,25,18,0,671.0,54.0,1.3,18.0,235.0,43.86,33.16
2016,6,25,18,15,606.0,48.0,1.2,17.0,185.5,39.86,29.66
2016,6,25,18,30,541.0,42.0,1.1,16.0,136.0,32.77,23.26
2016,6,25,18,45,436.5,33.5,1.0,15.0,93.5,26.66,17.51
2016,6,25,19,0,332.0,25.0,0.9,14.0,51.0,20.38,10.42
2016,6,25,19,15,166.0,12.5,0.85,13.5,25.5,11.37,0.0
2016,6,25,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,6.0,0.55,9.5,6.0,0.0,0.0
2016,6,26,5,0,0.0,12.0,0.5,10.0,12.0,10.91,0.0
2016,6,26,5,15,199.0,22.0,0.5,10.5,44.0,167.59,95.63
2016,6,26,5,30,398.0,32.0,0.5,11.0,76.0,319.56,255.22
2016,6,26,5,45,488.0,39.0,0.5,11.5,121.0,403.83,329.29
2016,6,26,6,0,578.0,46.0,0.5,12.0,166.0,495.21,403.94
2016,6,26,6,15,634.0,51.5,0.5,12.5,216.0,560.84,453.95
2016,6,26,6,30,690.0,57.0,0.5,13.0,266.0,634.83,507.46
2016,6,26,6,45,731.5,60.5,0.55,13.5,318.5,696.63,550.1
2016,6,26,7,0,773.0,64.0,0.6,14.0,371.0,759.14,591.65
2016,6,26,7,15,800.0,67.5,0.6,15.0,423.0,809.28,621.22
2016,6,26,7,30,827.0,71.0,0.6,16.0,475.0,858.53,649.24
2016,6,26,7,45,849.5,73.0,0.65,17.0,526.0,891.2,666.43
2016,6,26,8,0,872.0,75.0,0.7,18.0,577.0,931.26,688.34
2016,6,26,8,15,887.0,77.0,0.7,18.5,625.0,962.13,704.11
2016,6,26,8,30,902.0,79.0,0.7,19.0,673.0,990.53,718.27
2016,6,26,8,45,914.5,80.5,0.75,20.0,717.5,1013.16,728.48
2016,6,26,9,0,927.0,82.0,0.8,21.0,762.0,1032.88,736.94
2016,6,26,9,15,936.0,83.5,0.8,21.5,801.0,1045.99,741.69
2016,6,26,9,30,945.0,85.0,0.8,22.0,840.0,1055.84,744.65
2016,6,26,9,45,952.0,85.5,0.85,22.5,874.0,1059.21,744.98
2016,6,26,10,0,959.0,86.0,0.9,23.0,908.0,1059.2,743.49
2016,6,26,10,15,964.0,87.0,0.95,23.5,935.5,1054.31,739.22
2016,6,26,10,30,969.0,88.0,1.0,24.0,963.0,1045.98,733.04
2016,6,26,10,45,972.0,89.0,1.05,24.5,983.5,1032.29,723.74
2016,6,26,11,0,975.0,90.0,1.1,25.0,1004.0,1015.26,712.55
2016,6,26,11,15,976.5,90.0,1.15,25.0,1017.0,992.6,699.34
2016,6,26,11,30,978.0,90.0,1.2,25.0,1030.0,966.87,684.25
2016,6,26,11,45,978.5,90.5,1.25,25.5,1036.0,937.81,665.71
2016,6,26,12,0,979.0,91.0,1.3,26.0,1042.0,906.01,645.39
2016,6,26,12,15,978.0,91.0,1.35,26.0,1040.0,870.01,623.52
2016,6,26,12,30,977.0,91.0,1.4,26.0,1038.0,831.73,599.96
2016,6,26,12,45,964.5,97.5,1.45,26.5,1025.5,788.49,571.73
2016,6,26,13,0,952.0,104.0,1.5,27.0,1013.0,743.99,541.36
2016,6,26,13,15,948.5,103.5,1.55,27.0,996.5,698.63,509.8
2016,6,26,13,30,945.0,103.0,1.6,27.0,980.0,651.89,476.35
2016,6,26,13,45,939.5,102.5,1.65,27.0,956.0,602.85,440.27
2016,6,26,14,0,934.0,102.0,1.7,27.0,932.0,552.99,402.43
2016,6,26,14,15,927.0,100.5,1.7,26.5,902.0,501.07,362.44
2016,6,26,14,30,920.0,99.0,1.7,26.0,872.0,448.88,320.91
2016,6,26,14,45,910.5,98.0,1.75,26.0,835.5,396.13,277.31
2016,6,26,15,0,901.0,97.0,1.8,26.0,799.0,343.78,233.13
2016,6,26,15,15,890.0,95.0,1.8,25.5,758.0,290.94,188.72
2016,6,26,15,30,879.0,93.0,1.8,25.0,717.0,239.07,145.78
2016,6,26,15,45,864.5,90.5,1.8,25.0,671.5,187.52,105.67
2016,6,26,16,0,850.0,88.0,1.8,25.0,626.0,137.66,72.74
2016,6,26,16,15,832.0,85.5,1.75,24.0,578.0,89.54,52.05
2016,6,26,16,30,814.0,83.0,1.7,23.0,530.0,58.0,43.8
2016,6,26,16,45,791.0,79.5,1.7,22.5,479.5,56.98,43.23
2016,6,26,17,0,768.0,76.0,1.7,22.0,429.0,55.87,42.54
2016,6,26,17,15,736.5,72.0,1.65,21.0,377.5,54.23,41.48
2016,6,26,17,30,705.0,68.0,1.6,20.0,326.0,52.52,40.31
2016,6,26,17,45,661.5,62.5,1.55,19.5,275.5,49.42,37.79
2016,6,26,18,0,618.0,57.0,1.5,19.0,225.0,42.25,31.6
2016,6,26,18,15,553.0,50.5,1.4,18.0,177.5,38.33,28.19
2016,6,26,18,30,488.0,44.0,1.3,17.0,130.0,34.3,24.49
2016,6,26,18,45,386.0,35.0,1.2,16.0,89.0,27.87,18.46
2016,6,26,19,0,284.0,26.0,1.1,15.0,48.0,21.23,11.03
2016,6,26,19,15,142.0,13.0,1.05,14.5,24.0,11.82,0.0
2016,6,26,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.45,9.5,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,27,5,15,207.0,14.5,0.45,10.5,37.5,160.53,88.47
2016,6,27,5,30,414.0,29.0,0.4,11.0,75.0,325.22,259.06
2016,6,27,5,45,502.0,36.0,0.4,11.5,120.0,402.6,327.86
2016,6,27,6,0,590.0,43.0,0.4,12.0,165.0,493.86,401.96
2016,6,27,6,15,644.5,48.5,0.4,12.5,214.5,564.38,455.49
2016,6,27,6,30,699.0,54.0,0.4,13.0,264.0,637.49,508.05
2016,6,27,6,45,737.0,57.5,0.4,14.0,316.0,696.67,546.89
2016,6,27,7,0,775.0,61.0,0.4,15.0,368.0,756.37,584.3
2016,6,27,7,15,801.5,64.5,0.45,16.0,420.0,806.15,614.2
2016,6,27,7,30,828.0,68.0,0.5,17.0,472.0,846.11,636.73
2016,6,27,7,45,848.0,70.5,0.6,18.0,522.5,886.23,659.94
2016,6,27,8,0,868.0,73.0,0.7,19.0,573.0,924.61,681.58
2016,6,27,8,15,883.0,75.0,0.75,20.0,620.5,955.48,697.1
2016,6,27,8,30,898.0,77.0,0.8,21.0,668.0,983.91,710.98
2016,6,27,8,45,909.0,79.5,0.9,22.0,712.0,1006.31,722.03
2016,6,27,9,0,920.0,82.0,1.0,23.0,756.0,1025.73,731.28
2016,6,27,9,15,929.0,83.5,1.0,23.5,795.0,1038.85,736.09
2016,6,27,9,30,938.0,85.0,1.0,24.0,834.0,1048.74,739.11
2016,6,27,9,45,932.5,93.0,1.0,24.5,864.5,1047.95,735.8
2016,6,27,10,0,927.0,101.0,1.0,25.0,895.0,1043.54,730.61
2016,6,27,10,15,932.0,102.0,1.05,25.5,922.5,1038.64,726.33
2016,6,27,10,30,937.0,103.0,1.1,26.0,950.0,1030.39,720.14
2016,6,27,10,45,940.0,104.5,1.15,26.5,970.0,1017.38,711.19
2016,6,27,11,0,943.0,106.0,1.2,27.0,990.0,1001.11,700.38
2016,6,27,11,15,945.0,107.0,1.2,27.5,1003.5,980.23,686.01
2016,6,27,11,30,947.0,108.0,1.2,28.0,1017.0,956.32,669.92
2016,6,27,11,45,947.0,108.5,1.25,28.5,1023.0,927.3,651.52
2016,6,27,12,0,947.0,109.0,1.3,29.0,1029.0,895.69,631.47
2016,6,27,12,15,947.0,109.0,1.35,29.0,1028.0,861.22,610.74
2016,6,27,12,30,947.0,109.0,1.4,29.0,1027.0,824.52,588.38
2016,6,27,12,45,946.5,108.0,1.45,29.0,1018.5,784.55,563.62
2016,6,27,13,0,946.0,107.0,1.5,29.0,1010.0,742.69,536.2
2016,6,27,13,15,943.5,106.5,1.55,29.0,994.5,698.19,505.45
2016,6,27,13,30,941.0,106.0,1.6,29.0,979.0,652.24,472.8
2016,6,27,13,45,936.5,105.0,1.65,29.0,956.0,603.52,437.23
2016,6,27,14,0,932.0,104.0,1.7,29.0,933.0,553.89,399.88
2016,6,27,14,15,926.5,103.0,1.75,28.5,904.0,503.09,361.19
2016,6,27,14,30,921.0,102.0,1.8,28.0,875.0,451.86,320.79
2016,6,27,14,45,914.0,100.0,1.85,28.0,840.0,399.16,277.46
2016,6,27,15,0,907.0,98.0,1.9,28.0,805.0,346.6,233.37
2016,6,27,15,15,897.0,96.0,1.9,27.5,764.5,293.66,189.13
2016,6,27,15,30,887.0,94.0,1.9,27.0,724.0,241.58,146.27
2016,6,27,15,45,875.5,91.0,1.9,26.5,679.5,189.63,106.22
2016,6,27,16,0,864.0,88.0,1.9,26.0,635.0,139.09,73.01
2016,6,27,16,15,846.0,85.0,1.85,25.5,586.0,89.87,51.64
2016,6,27,16,30,828.0,82.0,1.8,25.0,537.0,57.44,42.96
2016,6,27,16,45,807.0,78.0,1.8,24.5,486.5,56.04,42.06
2016,6,27,17,0,786.0,74.0,1.8,24.0,436.0,54.52,41.03
2016,6,27,17,15,754.5,70.0,1.7,23.0,384.0,52.81,39.9
2016,6,27,17,30,723.0,66.0,1.6,22.0,332.0,51.02,38.67
2016,6,27,17,45,681.5,61.0,1.55,21.5,280.5,48.27,36.47
2016,6,27,18,0,640.0,56.0,1.5,21.0,229.0,45.43,34.1
2016,6,27,18,15,574.5,49.5,1.35,19.5,180.5,37.6,27.36
2016,6,27,18,30,509.0,43.0,1.2,18.0,132.0,33.51,23.69
2016,6,27,18,45,408.0,34.0,1.1,17.0,91.0,27.03,17.65
2016,6,27,19,0,307.0,25.0,1.0,16.0,50.0,20.33,10.28
2016,6,27,19,15,153.5,12.5,0.95,15.5,25.0,11.37,0.0
2016,6,27,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,28,5,15,164.0,16.5,0.5,11.5,34.5,139.33,72.62
2016,6,28,5,30,328.0,33.0,0.5,12.0,69.0,277.29,220.53
2016,6,28,5,45,422.0,41.5,0.5,12.5,112.5,363.18,296.03
2016,6,28,6,0,516.0,50.0,0.5,13.0,156.0,456.64,372.92
2016,6,28,6,15,574.0,56.5,0.5,13.5,204.5,527.59,427.71
2016,6,28,6,30,632.0,63.0,0.5,14.0,253.0,601.7,481.76
2016,6,28,6,45,676.0,67.5,0.55,15.0,304.5,664.3,524.43
2016,6,28,7,0,720.0,72.0,0.6,16.0,356.0,723.89,563.19
2016,6,28,7,15,749.0,76.0,0.6,16.5,407.5,774.96,594.88
2016,6,28,7,30,778.0,80.0,0.6,17.0,459.0,825.32,625.18
2016,6,28,7,45,801.0,82.5,0.6,18.0,509.0,867.17,647.76
2016,6,28,8,0,824.0,85.0,0.6,19.0,559.0,907.42,668.78
2016,6,28,8,15,840.5,88.0,0.6,19.5,606.5,930.28,679.51
2016,6,28,8,30,857.0,91.0,0.6,20.0,654.0,960.52,695.08
2016,6,28,8,45,870.0,93.0,0.65,21.0,698.0,983.55,705.64
2016,6,28,9,0,883.0,95.0,0.7,22.0,742.0,1003.81,714.54
2016,6,28,9,15,893.0,96.5,0.75,22.5,781.0,1017.52,720.85
2016,6,28,9,30,903.0,98.0,0.8,23.0,820.0,1028.12,725.45
2016,6,28,9,45,913.5,98.0,0.85,23.5,854.0,1034.36,727.54
2016,6,28,10,0,924.0,98.0,0.9,24.0,888.0,1037.33,727.82
2016,6,28,10,15,929.5,99.0,0.95,24.5,915.5,1033.06,723.87
2016,6,28,10,30,935.0,100.0,1.0,25.0,943.0,1025.44,718.1
2016,6,28,10,45,938.5,101.0,1.1,25.5,964.0,1012.55,710.19
2016,6,28,11,0,942.0,102.0,1.2,26.0,985.0,996.4,700.32
2016,6,28,11,15,944.5,102.5,1.2,26.0,998.5,975.66,687.32
2016,6,28,11,30,947.0,103.0,1.2,26.0,1012.0,951.87,672.52
2016,6,28,11,45,947.5,103.5,1.25,26.0,1018.5,923.44,655.61
2016,6,28,12,0,948.0,104.0,1.3,26.0,1025.0,892.36,636.93
2016,6,28,12,15,948.0,104.0,1.35,26.0,1024.0,857.97,615.97
2016,6,28,12,30,948.0,104.0,1.4,26.0,1023.0,821.34,593.36
2016,6,28,12,45,939.0,108.5,1.45,26.0,1012.0,779.82,567.26
2016,6,28,13,0,930.0,113.0,1.5,26.0,1001.0,736.92,538.61
2016,6,28,13,15,927.5,112.5,1.5,26.0,985.5,693.03,507.51
2016,6,28,13,30,925.0,112.0,1.5,26.0,970.0,647.73,474.61
2016,6,28,13,45,921.0,110.5,1.55,26.0,947.5,599.57,439.14
2016,6,28,14,0,917.0,109.0,1.6,26.0,925.0,550.49,401.86
2016,6,28,14,15,910.5,108.0,1.6,25.5,895.5,499.92,362.8
2016,6,28,14,30,904.0,107.0,1.6,25.0,866.0,449.04,322.2
2016,6,28,14,45,896.5,104.5,1.6,25.0,831.0,396.6,278.7
2016,6,28,15,0,889.0,102.0,1.6,25.0,796.0,344.38,234.53
2016,6,28,15,15,878.0,100.0,1.6,24.5,755.5,292.08,190.54
2016,6,28,15,30,867.0,98.0,1.6,24.0,715.0,240.74,147.99
2016,6,28,15,45,854.5,95.0,1.6,24.0,670.5,189.64,108.07
2016,6,28,16,0,842.0,92.0,1.6,24.0,626.0,140.03,75.07
2016,6,28,16,15,824.0,89.0,1.55,23.0,577.5,82.14,46.25
2016,6,28,16,30,806.0,86.0,1.5,22.0,529.0,59.98,45.68
2016,6,28,16,45,784.0,82.0,1.45,21.5,479.0,58.7,44.88
2016,6,28,17,0,762.0,78.0,1.4,21.0,429.0,57.31,43.96
2016,6,28,17,15,730.0,74.0,1.3,20.0,377.5,55.73,42.96
2016,6,28,17,30,698.0,70.0,1.2,19.0,326.0,54.09,41.86
2016,6,28,17,45,656.0,64.0,1.2,18.5,275.5,46.25,35.18
2016,6,28,18,0,614.0,58.0,1.2,18.0,225.0,43.01,32.42
2016,6,28,18,15,548.5,51.5,1.15,17.0,177.5,39.13,29.03
2016,6,28,18,30,483.0,45.0,1.1,16.0,130.0,35.14,25.35
2016,6,28,18,45,382.5,35.5,1.05,15.0,89.0,28.3,18.93
2016,6,28,19,0,282.0,26.0,1.0,14.0,48.0,21.22,11.1
2016,6,28,19,15,141.0,13.0,0.95,13.5,24.0,11.82,0.0
2016,6,28,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,29,5,15,209.0,14.5,0.8,9.5,37.0,160.69,81.03
2016,6,29,5,30,418.0,29.0,0.8,10.0,74.0,327.13,261.88
2016,6,29,5,45,508.0,36.0,0.8,10.5,119.0,405.66,333.37
2016,6,29,6,0,598.0,43.0,0.8,11.0,164.0,498.52,410.08
2016,6,29,6,15,653.5,48.0,0.8,11.5,214.5,569.46,464.99
2016,6,29,6,30,709.0,53.0,0.8,12.0,265.0,643.01,518.89
2016,6,29,6,45,748.5,56.5,0.85,12.5,317.5,703.76,561.34
2016,6,29,7,0,788.0,60.0,0.9,13.0,370.0,765.13,602.63
2016,6,29,7,15,815.0,63.0,0.9,13.5,422.5,806.48,627.74
2016,6,29,7,30,842.0,66.0,0.9,14.0,475.0,855.33,657.48
2016,6,29,7,45,863.0,68.0,0.95,14.5,526.0,896.18,681.79
2016,6,29,8,0,884.0,70.0,1.0,15.0,577.0,935.31,704.65
2016,6,29,8,15,899.0,72.0,1.0,15.5,625.5,966.62,721.15
2016,6,29,8,30,914.0,74.0,1.0,16.0,674.0,995.44,735.94
2016,6,29,8,45,926.0,75.5,1.05,16.5,718.5,1017.94,747.62
2016,6,29,9,0,938.0,77.0,1.1,17.0,763.0,1037.49,757.52
2016,6,29,9,15,947.0,78.5,1.1,17.0,803.0,1050.89,764.06
2016,6,29,9,30,956.0,80.0,1.1,17.0,843.0,1061.01,768.74
2016,6,29,9,45,958.0,84.5,1.15,17.5,876.5,1064.06,768.78
2016,6,29,10,0,960.0,89.0,1.2,18.0,910.0,1063.55,766.82
2016,6,29,10,15,965.5,90.0,1.2,18.0,938.0,1059.2,763.1
2016,6,29,10,30,971.0,91.0,1.2,18.0,966.0,1051.39,757.42
2016,6,29,10,45,975.5,91.5,1.25,18.5,987.5,1038.63,748.36
2016,6,29,11,0,980.0,92.0,1.3,19.0,1009.0,1022.49,737.32
2016,6,29,11,15,982.5,92.5,1.3,19.0,1023.5,1001.18,723.62
2016,6,29,11,30,985.0,93.0,1.3,19.0,1038.0,976.7,708.03
2016,6,29,11,45,986.5,93.0,1.35,19.0,1045.0,947.85,690.44
2016,6,29,12,0,988.0,93.0,1.4,19.0,1052.0,916.2,670.95
2016,6,29,12,15,988.5,93.0,1.45,19.0,1051.5,881.1,649.03
2016,6,29,12,30,989.0,93.0,1.5,19.0,1051.0,843.6,625.3
2016,6,29,12,45,981.5,97.0,1.55,19.0,1041.0,801.4,598.13
2016,6,29,13,0,974.0,101.0,1.6,19.0,1031.0,757.59,568.62
2016,6,29,13,15,972.0,100.5,1.6,18.5,1015.0,712.29,536.69
2016,6,29,13,30,970.0,100.0,1.6,18.0,999.0,665.42,502.66
2016,6,29,13,45,966.0,99.0,1.6,18.0,976.5,615.67,464.57
2016,6,29,14,0,962.0,98.0,1.6,18.0,954.0,564.92,424.61
2016,6,29,14,15,956.5,97.0,1.6,17.5,924.5,512.67,383.04
2016,6,29,14,30,951.0,96.0,1.6,17.0,895.0,459.97,339.68
2016,6,29,14,45,944.5,94.0,1.6,17.0,859.0,405.91,293.42
2016,6,29,15,0,938.0,92.0,1.6,17.0,823.0,351.94,246.27
2016,6,29,15,15,928.0,90.5,1.55,16.5,782.0,297.74,199.09
2016,6,29,15,30,918.0,89.0,1.5,16.0,741.0,244.39,153.35
2016,6,29,15,45,905.5,86.5,1.5,15.5,695.5,191.02,110.57
2016,6,29,16,0,893.0,84.0,1.5,15.0,650.0,139.15,75.13
2016,6,29,16,15,876.0,81.5,1.45,14.5,600.5,88.79,52.47
2016,6,29,16,30,859.0,79.0,1.4,14.0,551.0,65.15,51.73
2016,6,29,16,45,837.5,75.5,1.4,14.0,499.5,54.53,42.64
2016,6,29,17,0,816.0,72.0,1.4,14.0,448.0,53.28,41.72
2016,6,29,17,15,785.0,68.5,1.3,13.5,395.0,51.87,40.72
2016,6,29,17,30,754.0,65.0,1.2,13.0,342.0,50.41,39.65
2016,6,29,17,45,711.5,60.0,1.2,12.5,289.5,47.6,37.3
2016,6,29,18,0,669.0,55.0,1.2,12.0,237.0,44.7,34.79
2016,6,29,18,15,603.0,49.0,1.15,11.5,187.5,37.3,28.09
2016,6,29,18,30,537.0,43.0,1.1,11.0,138.0,33.6,24.54
2016,6,29,18,45,428.5,34.5,1.05,10.5,95.0,27.52,18.65
2016,6,29,19,0,320.0,26.0,1.0,10.0,52.0,21.28,11.38
2016,6,29,19,15,160.0,13.0,0.95,9.5,26.0,11.82,0.0
2016,6,29,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,30,5,15,187.5,16.0,0.9,9.0,36.0,150.69,71.18
2016,6,30,5,30,375.0,32.0,0.9,9.0,72.0,304.29,244.44
2016,6,30,5,45,470.5,39.5,0.95,9.5,117.0,391.68,323.67
2016,6,30,6,0,566.0,47.0,1.0,10.0,162.0,486.68,403.71
2016,6,30,6,15,625.0,53.0,1.0,10.5,212.0,559.53,460.9
2016,6,30,6,30,684.0,59.0,1.0,11.0,262.0,630.85,513.93
2016,6,30,6,45,725.5,63.0,1.0,12.0,315.0,693.25,556.7
2016,6,30,7,0,767.0,67.0,1.0,13.0,368.0,756.33,597.91
2016,6,30,7,15,795.5,70.5,0.95,13.5,420.5,807.72,629.55
2016,6,30,7,30,824.0,74.0,0.9,14.0,473.0,858.31,659.56
2016,6,30,7,45,846.5,76.5,0.9,14.5,524.5,891.59,677.83
2016,6,30,8,0,869.0,79.0,0.9,15.0,576.0,932.27,700.9
2016,6,30,8,15,885.0,81.0,0.9,15.5,625.0,964.11,717.66
2016,6,30,8,30,901.0,83.0,0.9,16.0,674.0,993.53,732.77
2016,6,30,8,45,912.5,85.5,0.9,16.5,718.5,1016.44,743.63
2016,6,30,9,0,924.0,88.0,0.9,17.0,763.0,1036.37,752.68
2016,6,30,9,15,933.5,89.5,0.9,17.5,803.0,1050.0,757.87
2016,6,30,9,30,943.0,91.0,0.9,18.0,843.0,1060.39,761.22
2016,6,30,9,45,948.0,94.0,0.9,19.0,877.0,1064.56,759.46
2016,6,30,10,0,953.0,97.0,0.9,20.0,911.0,1065.26,755.81
2016,6,30,10,15,958.5,98.0,0.9,20.5,939.0,1060.82,750.66
2016,6,30,10,30,964.0,99.0,0.9,21.0,967.0,1052.94,743.65
2016,6,30,10,45,967.5,100.0,0.95,21.5,988.5,1039.68,734.63
2016,6,30,11,0,971.0,101.0,1.0,22.0,1010.0,1023.07,723.69
2016,6,30,11,15,973.5,101.5,1.0,22.0,1024.0,1001.77,710.35
2016,6,30,11,30,976.0,102.0,1.0,22.0,1038.0,977.32,695.16
2016,6,30,11,45,976.5,102.5,1.05,22.5,1044.5,948.13,676.63
2016,6,30,12,0,977.0,103.0,1.1,23.0,1051.0,916.21,656.33
2016,6,30,12,15,976.5,103.0,1.1,23.0,1050.0,880.49,633.98
2016,6,30,12,30,976.0,103.0,1.1,23.0,1049.0,842.47,610.03
2016,6,30,12,45,965.0,109.0,1.15,23.0,1037.0,799.69,583.41
2016,6,30,13,0,954.0,115.0,1.2,23.0,1025.0,755.54,554.25
2016,6,30,13,15,950.5,114.5,1.2,23.0,1009.0,709.94,522.07
2016,6,30,13,30,947.0,114.0,1.2,23.0,993.0,662.97,488.08
2016,6,30,13,45,941.0,113.5,1.25,23.0,969.0,613.41,451.7
2016,6,30,14,0,935.0,113.0,1.3,23.0,945.0,563.06,413.54
2016,6,30,14,15,928.0,111.5,1.3,23.0,914.5,510.92,372.56
2016,6,30,14,30,921.0,110.0,1.3,23.0,884.0,458.51,330.15
2016,6,30,14,45,911.0,109.0,1.35,23.0,847.5,405.34,286.24
2016,6,30,15,0,901.0,108.0,1.4,23.0,811.0,352.6,241.71
2016,6,30,15,15,889.5,106.0,1.4,22.5,770.0,299.42,196.89
2016,6,30,15,30,878.0,104.0,1.4,22.0,729.0,247.24,153.52
2016,6,30,15,45,862.0,102.0,1.4,21.5,682.5,195.62,113.38
2016,6,30,16,0,846.0,100.0,1.4,21.0,636.0,136.55,72.97
2016,6,30,16,15,827.0,97.0,1.35,20.5,587.0,87.82,51.25
2016,6,30,16,30,808.0,94.0,1.3,20.0,538.0,65.64,50.89
2016,6,30,16,45,781.5,90.0,1.3,19.5,486.0,64.54,50.28
2016,6,30,17,0,755.0,86.0,1.3,19.0,434.0,63.35,49.55
2016,6,30,17,15,721.0,81.5,1.25,18.0,381.5,56.01,43.55
2016,6,30,17,30,687.0,77.0,1.2,17.0,329.0,54.43,42.51
2016,6,30,17,45,638.0,71.5,1.2,16.5,277.5,51.91,40.48
2016,6,30,18,0,589.0,66.0,1.2,16.0,226.0,49.32,38.29
2016,6,30,18,15,518.5,58.0,1.1,15.0,177.5,44.45,34.0
2016,6,30,18,30,448.0,50.0,1.0,14.0,129.0,39.43,29.36
2016,6,30,18,45,337.0,39.0,0.95,13.5,88.0,31.39,21.74
2016,6,30,19,0,226.0,28.0,0.9,13.0,47.0,23.04,12.56
2016,6,30,19,15,113.0,14.0,0.85,12.5,23.5,12.73,0.0
2016,6,30,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,1,5,15,153.5,17.0,0.8,9.5,33.0,132.5,57.06
2016,7,1,5,30,307.0,34.0,0.8,10.0,66.0,264.55,211.32
2016,7,1,5,45,405.5,43.0,0.8,10.5,109.5,353.2,291.01
2016,7,1,6,0,504.0,52.0,0.8,11.0,153.0,449.71,371.88
2016,7,1,6,15,566.5,59.0,0.8,11.5,202.5,524.25,430.93
2016,7,1,6,30,629.0,66.0,0.8,12.0,252.0,602.24,489.07
2016,7,1,6,45,543.0,92.0,0.8,12.5,274.5,586.72,474.98
2016,7,1,7,0,457.0,118.0,0.8,13.0,297.0,556.17,449.68
2016,7,1,7,15,436.5,142.5,0.8,13.5,332.5,580.5,465.13
2016,7,1,7,30,416.0,167.0,0.8,14.0,368.0,601.43,476.97
2016,7,1,7,45,621.5,128.0,0.85,14.5,465.0,761.49,591.48
2016,7,1,8,0,827.0,89.0,0.9,15.0,562.0,914.44,691.08
2016,7,1,8,15,844.5,92.0,0.9,15.5,610.5,948.25,707.63
2016,7,1,8,30,862.0,95.0,0.9,16.0,659.0,969.55,717.61
2016,7,1,8,45,876.0,97.0,0.9,17.0,703.5,993.67,728.18
2016,7,1,9,0,890.0,99.0,0.9,18.0,748.0,1015.0,736.84
2016,7,1,9,15,900.0,101.0,0.9,18.5,788.0,1029.35,742.53
2016,7,1,9,30,910.0,103.0,0.9,19.0,828.0,1040.54,746.43
2016,7,1,9,45,918.0,104.5,0.9,19.5,862.0,1045.9,746.88
2016,7,1,10,0,926.0,106.0,0.9,20.0,896.0,1047.93,745.51
2016,7,1,10,15,932.0,107.0,0.9,20.0,924.5,1044.06,742.11
2016,7,1,10,30,938.0,108.0,0.9,20.0,953.0,1036.82,736.88
2016,7,1,10,45,942.0,109.0,0.95,20.5,974.0,1024.27,728.21
2016,7,1,11,0,946.0,110.0,1.0,21.0,995.0,1008.43,717.65
2016,7,1,11,15,948.5,110.5,1.05,21.0,1009.0,987.48,705.36
2016,7,1,11,30,951.0,111.0,1.1,21.0,1023.0,963.48,691.17
2016,7,1,11,45,952.5,111.5,1.15,21.5,1030.0,935.68,673.23
2016,7,1,12,0,954.0,112.0,1.2,22.0,1037.0,905.15,653.52
2016,7,1,12,15,953.5,112.0,1.2,22.0,1036.0,870.03,631.29
2016,7,1,12,30,953.0,112.0,1.2,22.0,1035.0,832.69,607.5
2016,7,1,12,45,949.0,113.0,1.25,22.0,1025.5,791.57,581.63
2016,7,1,13,0,945.0,114.0,1.3,22.0,1016.0,748.76,553.02
2016,7,1,13,15,942.0,113.5,1.3,22.0,1000.0,703.88,521.03
2016,7,1,13,30,939.0,113.0,1.3,22.0,984.0,657.59,487.23
2016,7,1,13,45,934.5,111.5,1.35,22.0,960.5,608.46,450.84
2016,7,1,14,0,930.0,110.0,1.4,22.0,937.0,558.43,412.61
2016,7,1,14,15,923.5,109.0,1.4,21.5,907.5,507.15,372.65
2016,7,1,14,30,917.0,108.0,1.4,21.0,878.0,455.55,331.08
2016,7,1,14,45,908.5,106.0,1.45,20.5,842.0,402.38,287.24
2016,7,1,15,0,900.0,104.0,1.5,20.0,806.0,349.52,242.5
2016,7,1,15,15,888.5,102.0,1.45,19.5,765.0,296.41,197.04
2016,7,1,15,30,877.0,100.0,1.4,19.0,724.0,244.31,153.11
2016,7,1,15,45,863.5,97.0,1.4,19.0,678.5,192.43,111.94
2016,7,1,16,0,850.0,94.0,1.4,19.0,633.0,142.14,77.93
2016,7,1,16,15,831.0,91.0,1.35,18.5,584.0,83.73,48.3
2016,7,1,16,30,812.0,88.0,1.3,18.0,535.0,61.44,47.7
2016,7,1,16,45,787.5,84.5,1.3,17.5,483.5,60.55,47.25
2016,7,1,17,0,763.0,81.0,1.3,17.0,432.0,59.59,46.69
2016,7,1,17,15,729.5,76.5,1.25,16.0,380.0,57.7,45.41
2016,7,1,17,30,696.0,72.0,1.2,15.0,328.0,50.79,39.64
2016,7,1,17,45,649.5,66.5,1.15,14.5,276.5,48.12,37.46
2016,7,1,18,0,603.0,61.0,1.1,14.0,225.0,45.35,35.08
2016,7,1,18,15,534.0,54.0,1.0,13.5,177.0,41.15,31.28
2016,7,1,18,30,465.0,47.0,0.9,13.0,129.0,36.84,27.2
2016,7,1,18,45,356.5,37.0,0.85,12.5,88.0,29.61,20.3
2016,7,1,19,0,248.0,27.0,0.8,12.0,47.0,22.13,11.88
2016,7,1,19,15,124.0,13.5,0.75,11.5,23.5,12.28,0.0
2016,7,1,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,2,5,15,138.5,16.5,0.7,10.0,31.0,122.72,47.22
2016,7,2,5,30,277.0,33.0,0.7,10.0,62.0,245.09,195.19
2016,7,2,5,45,369.0,43.5,0.75,10.5,104.0,329.63,271.74
2016,7,2,6,0,461.0,54.0,0.8,11.0,146.0,421.88,349.71
2016,7,2,6,15,523.0,62.0,0.8,11.5,194.5,495.72,409.15
2016,7,2,6,30,585.0,70.0,0.8,12.0,243.0,573.04,467.4
2016,7,2,6,45,627.0,76.5,0.85,12.5,293.5,635.21,512.05
2016,7,2,7,0,669.0,83.0,0.9,13.0,344.0,698.45,555.83
2016,7,2,7,15,701.0,88.0,0.9,13.5,395.0,751.63,590.23
2016,7,2,7,30,733.0,93.0,0.9,14.0,446.0,804.46,623.38
2016,7,2,7,45,756.5,97.0,0.9,15.0,496.0,842.64,644.37
2016,7,2,8,0,780.0,101.0,0.9,16.0,546.0,884.39,667.39
2016,7,2,8,15,798.5,104.0,0.9,16.5,593.5,918.3,685.89
2016,7,2,8,30,817.0,107.0,0.9,17.0,641.0,949.97,702.78
2016,7,2,8,45,831.0,110.0,0.95,17.5,685.0,974.72,716.04
2016,7,2,9,0,845.0,113.0,1.0,18.0,729.0,996.7,727.62
2016,7,2,9,15,856.5,115.5,1.0,18.5,768.5,1001.76,727.56
2016,7,2,9,30,868.0,118.0,1.0,19.0,808.0,1014.67,732.83
2016,7,2,9,45,878.5,118.5,1.05,19.5,842.5,1021.28,735.13
2016,7,2,10,0,889.0,119.0,1.1,20.0,877.0,1024.7,735.64
2016,7,2,10,15,895.5,120.5,1.1,20.0,905.0,1021.92,732.88
2016,7,2,10,30,902.0,122.0,1.1,20.0,933.0,1015.84,728.29
2016,7,2,10,45,906.5,123.0,1.15,20.5,954.5,1004.04,719.85
2016,7,2,11,0,911.0,124.0,1.2,21.0,976.0,989.03,709.56
2016,7,2,11,15,914.0,125.0,1.2,21.0,990.5,969.49,697.01
2016,7,2,11,30,917.0,126.0,1.2,21.0,1005.0,946.94,682.65
2016,7,2,11,45,919.0,126.0,1.25,21.5,1011.5,919.75,664.88
2016,7,2,12,0,921.0,126.0,1.3,22.0,1018.0,889.94,645.41
2016,7,2,12,15,921.0,126.0,1.35,21.5,1017.5,856.07,625.61
2016,7,2,12,30,921.0,126.0,1.4,21.0,1017.0,820.04,604.12
2016,7,2,12,45,924.5,122.5,1.45,21.0,1010.5,781.71,579.63
2016,7,2,13,0,928.0,119.0,1.5,21.0,1004.0,741.28,551.99
2016,7,2,13,15,925.5,118.0,1.5,21.0,988.5,696.99,520.03
2016,7,2,13,30,923.0,117.0,1.5,21.0,973.0,651.29,486.29
2016,7,2,13,45,919.5,115.5,1.5,21.0,950.5,603.4,450.06
2016,7,2,14,0,916.0,114.0,1.5,21.0,928.0,554.54,412.05
2016,7,2,14,15,909.5,112.5,1.5,20.5,899.0,503.52,372.06
2016,7,2,14,30,903.0,111.0,1.5,20.0,870.0,452.2,330.48
2016,7,2,14,45,896.5,108.5,1.5,20.0,835.0,400.04,286.46
2016,7,2,15,0,890.0,106.0,1.5,20.0,800.0,347.99,241.64
2016,7,2,15,15,879.0,103.5,1.45,19.5,759.0,295.12,196.39
2016,7,2,15,30,868.0,101.0,1.4,19.0,718.0,243.22,152.64
2016,7,2,15,45,855.5,98.0,1.4,18.5,673.5,191.92,112.1
2016,7,2,16,0,843.0,95.0,1.4,18.0,629.0,132.65,70.86
2016,7,2,16,15,824.5,92.0,1.3,17.5,580.5,84.05,48.97
2016,7,2,16,30,806.0,89.0,1.2,17.0,532.0,62.08,48.46
2016,7,2,16,45,783.5,85.0,1.2,17.0,481.5,60.88,47.63
2016,7,2,17,0,761.0,81.0,1.2,17.0,431.0,59.57,46.68
2016,7,2,17,15,728.0,76.5,1.15,16.5,379.0,57.7,45.31
2016,7,2,17,30,695.0,72.0,1.1,16.0,327.0,50.79,39.48
2016,7,2,17,45,650.0,66.5,1.1,15.5,276.0,48.13,37.31
2016,7,2,18,0,605.0,61.0,1.1,15.0,225.0,45.37,34.94
2016,7,2,18,15,538.0,53.5,1.0,14.0,177.0,40.76,30.87
2016,7,2,18,30,471.0,46.0,0.9,13.0,129.0,36.0,26.45
2016,7,2,18,45,366.5,36.0,0.8,12.5,88.0,28.75,19.54
2016,7,2,19,0,262.0,26.0,0.7,12.0,47.0,21.23,11.13
2016,7,2,19,15,131.0,13.0,0.65,11.5,23.5,11.82,0.0
2016,7,2,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
