Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,3,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,3,5,15,147.0,16.5,0.6,9.5,31.5,126.87,42.94
2016,7,3,5,30,294.0,33.0,0.6,10.0,63.0,255.1,202.36
2016,7,3,5,45,387.5,43.0,0.65,10.5,105.5,340.77,280.11
2016,7,3,6,0,481.0,53.0,0.7,11.0,148.0,434.17,358.77
2016,7,3,6,15,543.0,60.0,0.7,11.5,196.5,507.47,417.3
2016,7,3,6,30,605.0,67.0,0.7,12.0,245.0,584.19,474.7
2016,7,3,6,45,649.0,72.5,0.75,12.5,296.5,647.3,519.75
2016,7,3,7,0,693.0,78.0,0.8,13.0,348.0,711.61,563.95
2016,7,3,7,15,724.0,82.5,0.8,13.5,399.5,759.23,594.06
2016,7,3,7,30,755.0,87.0,0.8,14.0,451.0,811.51,626.64
2016,7,3,7,45,778.5,90.5,0.8,15.0,501.0,854.72,650.84
2016,7,3,8,0,802.0,94.0,0.8,16.0,551.0,896.36,673.44
2016,7,3,8,15,820.0,97.0,0.8,16.5,599.0,930.24,691.69
2016,7,3,8,30,838.0,100.0,0.8,17.0,647.0,961.83,708.32
2016,7,3,8,45,852.0,102.5,0.85,17.5,691.0,975.87,714.65
2016,7,3,9,0,866.0,105.0,0.9,18.0,735.0,997.54,726.17
2016,7,3,9,15,876.5,107.5,0.9,18.5,775.0,1012.78,732.5
2016,7,3,9,30,887.0,110.0,0.9,19.0,815.0,1024.92,737.05
2016,7,3,9,45,911.5,102.0,0.95,19.5,853.5,1036.48,742.43
2016,7,3,10,0,936.0,94.0,1.0,20.0,892.0,1044.88,745.97
2016,7,3,10,15,941.5,95.0,1.05,20.0,920.0,1040.77,743.34
2016,7,3,10,30,947.0,96.0,1.1,20.0,948.0,1033.26,738.89
2016,7,3,10,45,950.5,97.5,1.15,20.5,969.0,1020.94,730.18
2016,7,3,11,0,954.0,99.0,1.2,21.0,990.0,1005.29,719.54
2016,7,3,11,15,956.5,99.5,1.2,21.0,1004.0,984.48,706.25
2016,7,3,11,30,959.0,100.0,1.2,21.0,1018.0,960.58,691.11
2016,7,3,11,45,959.5,100.5,1.25,21.5,1024.5,931.97,672.52
2016,7,3,12,0,960.0,101.0,1.3,22.0,1031.0,900.66,652.17
2016,7,3,12,15,960.0,101.0,1.3,22.0,1030.5,865.98,630.11
2016,7,3,12,30,960.0,101.0,1.3,22.0,1030.0,829.0,606.42
2016,7,3,12,45,946.5,108.5,1.35,22.0,1018.0,786.31,579.33
2016,7,3,13,0,933.0,116.0,1.4,22.0,1006.0,742.42,549.75
2016,7,3,13,15,930.0,115.5,1.4,22.0,990.0,698.01,517.96
2016,7,3,13,30,927.0,115.0,1.4,22.0,974.0,652.22,484.36
2016,7,3,13,45,922.5,113.5,1.45,22.0,951.0,603.6,448.18
2016,7,3,14,0,918.0,112.0,1.5,22.0,928.0,554.09,410.19
2016,7,3,14,15,911.5,110.5,1.5,21.5,898.5,502.97,370.26
2016,7,3,14,30,905.0,109.0,1.5,21.0,869.0,451.54,328.74
2016,7,3,14,45,897.0,107.0,1.5,21.0,834.0,399.11,284.68
2016,7,3,15,0,889.0,105.0,1.5,21.0,799.0,346.93,239.95
2016,7,3,15,15,878.0,103.0,1.45,20.5,758.0,294.45,195.15
2016,7,3,15,30,867.0,101.0,1.4,20.0,717.0,242.92,151.85
2016,7,3,15,45,853.5,98.0,1.4,20.0,672.0,191.49,111.2
2016,7,3,16,0,840.0,95.0,1.4,20.0,627.0,132.21,70.1
2016,7,3,16,15,821.5,92.0,1.35,19.5,578.5,83.73,48.48
2016,7,3,16,30,803.0,89.0,1.3,19.0,530.0,62.06,48.04
2016,7,3,16,45,779.5,85.0,1.3,18.5,479.5,60.85,47.31
2016,7,3,17,0,756.0,81.0,1.3,18.0,429.0,59.54,46.46
2016,7,3,17,15,723.5,76.5,1.25,17.5,377.0,57.67,45.1
2016,7,3,17,30,691.0,72.0,1.2,17.0,325.0,50.77,39.3
2016,7,3,17,45,646.5,66.0,1.2,16.5,274.5,47.74,36.8
2016,7,3,18,0,602.0,60.0,1.2,16.0,224.0,44.56,34.08
2016,7,3,18,15,535.0,53.0,1.1,15.0,176.0,40.35,30.36
2016,7,3,18,30,468.0,46.0,1.0,14.0,128.0,36.0,26.33
2016,7,3,18,45,365.0,36.0,0.95,13.5,87.5,28.76,19.44
2016,7,3,19,0,262.0,26.0,0.9,13.0,47.0,21.25,11.03
2016,7,3,19,15,131.0,13.0,0.85,12.5,23.5,11.82,0.0
2016,7,3,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,4,5,15,165.5,15.0,0.7,9.5,31.5,134.31,38.17
2016,7,4,5,30,331.0,30.0,0.7,10.0,63.0,274.17,217.0
2016,7,4,5,45,427.5,38.5,0.75,10.5,106.0,360.99,296.57
2016,7,4,6,0,524.0,47.0,0.8,11.0,149.0,455.92,376.6
2016,7,4,6,15,584.0,53.0,0.75,11.5,198.0,527.74,433.01
2016,7,4,6,30,644.0,59.0,0.7,12.0,247.0,602.93,488.51
2016,7,4,6,45,688.0,63.0,0.7,12.5,299.0,661.04,529.01
2016,7,4,7,0,732.0,67.0,0.7,13.0,351.0,725.04,572.06
2016,7,4,7,15,762.0,71.0,0.7,13.5,403.0,777.42,605.17
2016,7,4,7,30,792.0,75.0,0.7,14.0,455.0,829.19,636.9
2016,7,4,7,45,816.0,77.0,0.75,15.0,506.0,871.83,661.28
2016,7,4,8,0,840.0,79.0,0.8,16.0,557.0,903.44,677.93
2016,7,4,8,15,857.0,81.5,0.8,16.5,605.0,936.47,695.71
2016,7,4,8,30,874.0,84.0,0.8,17.0,653.0,967.2,711.73
2016,7,4,8,45,888.5,85.5,0.85,17.5,698.0,991.69,724.7
2016,7,4,9,0,903.0,87.0,0.9,18.0,743.0,1013.39,735.99
2016,7,4,9,15,913.0,88.5,0.95,18.5,783.0,1027.59,742.64
2016,7,4,9,30,923.0,90.0,1.0,19.0,823.0,1038.63,747.51
2016,7,4,9,45,921.0,97.0,1.05,19.5,855.0,1040.41,746.79
2016,7,4,10,0,919.0,104.0,1.1,20.0,887.0,1038.64,744.1
2016,7,4,10,15,925.0,105.5,1.15,20.0,915.0,1035.49,742.16
2016,7,4,10,30,931.0,107.0,1.2,20.0,943.0,1028.97,738.23
2016,7,4,10,45,934.0,108.5,1.25,20.5,964.0,1016.18,729.12
2016,7,4,11,0,937.0,110.0,1.3,21.0,985.0,1000.12,718.11
2016,7,4,11,15,940.0,110.5,1.3,21.0,999.0,979.9,705.13
2016,7,4,11,30,943.0,111.0,1.3,21.0,1013.0,956.61,690.29
2016,7,4,11,45,943.0,112.0,1.35,21.0,1019.5,928.23,672.98
2016,7,4,12,0,943.0,113.0,1.4,21.0,1026.0,897.2,653.88
2016,7,4,12,15,943.0,113.0,1.4,20.5,1025.5,862.86,633.04
2016,7,4,12,30,943.0,113.0,1.4,20.0,1025.0,826.27,610.51
2016,7,4,12,45,948.5,108.0,1.45,20.0,1018.5,787.44,585.65
2016,7,4,13,0,954.0,103.0,1.5,20.0,1012.0,746.31,557.96
2016,7,4,13,15,951.0,102.0,1.45,20.0,996.5,700.76,524.57
2016,7,4,13,30,948.0,101.0,1.4,20.0,981.0,653.77,489.43
2016,7,4,13,45,944.5,100.0,1.4,20.0,958.0,605.25,452.64
2016,7,4,14,0,941.0,99.0,1.4,20.0,935.0,555.69,413.99
2016,7,4,14,15,935.0,98.0,1.35,19.5,906.0,504.15,373.17
2016,7,4,14,30,929.0,97.0,1.3,19.0,877.0,452.21,330.74
2016,7,4,14,45,922.0,95.0,1.3,19.0,841.5,398.98,285.74
2016,7,4,15,0,915.0,93.0,1.3,19.0,806.0,345.89,239.91
2016,7,4,15,15,904.5,91.0,1.25,19.0,765.5,292.26,193.4
2016,7,4,15,30,894.0,89.0,1.2,19.0,725.0,239.54,148.53
2016,7,4,15,45,881.5,86.5,1.2,19.0,680.0,187.27,107.02
2016,7,4,16,0,869.0,84.0,1.2,19.0,635.0,136.5,72.78
2016,7,4,16,15,852.0,81.5,1.15,18.5,586.5,87.21,51.15
2016,7,4,16,30,835.0,79.0,1.1,18.0,538.0,64.91,50.69
2016,7,4,16,45,812.5,76.0,1.1,17.5,487.0,54.68,42.15
2016,7,4,17,0,790.0,73.0,1.1,17.0,436.0,53.83,41.68
2016,7,4,17,15,758.5,69.0,1.05,16.5,384.0,52.09,40.4
2016,7,4,17,30,727.0,65.0,1.0,16.0,332.0,50.26,39.02
2016,7,4,17,45,682.5,60.0,1.0,15.5,280.0,47.47,36.72
2016,7,4,18,0,638.0,55.0,1.0,15.0,228.0,44.59,34.25
2016,7,4,18,15,572.5,49.0,0.9,14.0,179.5,37.22,27.71
2016,7,4,18,30,507.0,43.0,0.8,13.0,131.0,33.55,24.28
2016,7,4,18,45,399.5,34.0,0.75,12.5,89.5,27.07,18.06
2016,7,4,19,0,292.0,25.0,0.7,12.0,48.0,20.38,10.35
2016,7,4,19,15,146.0,12.5,0.7,11.5,24.0,11.37,0.0
2016,7,4,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,5,5,15,158.0,15.0,0.8,9.5,31.0,129.49,27.97
2016,7,5,5,30,316.0,30.0,0.8,10.0,62.0,264.83,209.09
2016,7,5,5,45,415.5,39.0,0.85,10.5,105.0,353.51,290.76
2016,7,5,6,0,515.0,48.0,0.9,11.0,148.0,450.63,372.86
2016,7,5,6,15,289.0,79.5,0.85,11.5,138.5,340.85,283.75
2016,7,5,6,30,63.0,111.0,0.8,12.0,129.0,173.22,142.77
2016,7,5,6,45,70.5,132.5,0.8,12.5,156.5,203.88,168.63
2016,7,5,7,0,78.0,154.0,0.8,13.0,184.0,234.46,192.86
2016,7,5,7,15,433.0,114.5,0.8,13.5,318.5,541.26,440.59
2016,7,5,7,30,788.0,75.0,0.8,14.0,453.0,825.18,639.4
2016,7,5,7,45,569.5,149.0,0.8,14.5,437.5,736.3,570.34
2016,7,5,8,0,351.0,223.0,0.8,15.0,422.0,601.13,468.21
2016,7,5,8,15,612.0,153.0,0.8,15.5,536.5,801.76,612.71
2016,7,5,8,30,873.0,83.0,0.8,16.0,651.0,964.7,714.94
2016,7,5,8,45,888.5,84.0,0.85,16.5,696.0,989.62,726.19
2016,7,5,9,0,904.0,85.0,0.9,17.0,741.0,1011.8,737.83
2016,7,5,9,15,914.0,86.5,0.9,17.0,780.5,1026.08,744.89
2016,7,5,9,30,924.0,88.0,0.9,17.0,820.0,1037.2,750.18
2016,7,5,9,45,615.0,242.5,0.95,17.5,739.0,907.14,664.89
2016,7,5,10,0,306.0,397.0,1.0,18.0,658.0,731.66,539.99
2016,7,5,10,15,313.5,411.5,1.05,18.5,686.0,744.89,549.65
2016,7,5,10,30,321.0,426.0,1.1,19.0,714.0,756.21,555.83
2016,7,5,10,45,642.0,258.5,1.15,19.5,852.5,901.61,659.82
2016,7,5,11,0,963.0,91.0,1.2,20.0,991.0,1005.84,724.31
2016,7,5,11,15,966.0,91.5,1.2,20.0,1005.5,985.52,709.63
2016,7,5,11,30,969.0,92.0,1.2,20.0,1020.0,962.05,694.71
2016,7,5,11,45,970.5,92.5,1.25,20.0,1027.0,934.24,677.85
2016,7,5,12,0,972.0,93.0,1.3,20.0,1034.0,903.62,659.09
2016,7,5,12,15,972.0,93.0,1.3,19.5,1033.5,868.71,637.91
2016,7,5,12,30,972.0,93.0,1.3,19.0,1033.0,831.43,614.99
2016,7,5,12,45,964.0,97.5,1.35,19.0,1023.0,789.95,588.42
2016,7,5,13,0,956.0,102.0,1.4,19.0,1013.0,746.89,559.51
2016,7,5,13,15,953.0,101.5,1.4,19.0,997.5,701.65,526.75
2016,7,5,13,30,950.0,101.0,1.4,19.0,982.0,654.96,492.11
2016,7,5,13,45,946.0,100.0,1.45,19.0,959.0,606.05,455.25
2016,7,5,14,0,942.0,99.0,1.5,19.0,936.0,556.14,416.43
2016,7,5,14,15,936.0,98.0,1.5,18.5,906.5,504.52,375.55
2016,7,5,14,30,930.0,97.0,1.5,18.0,877.0,452.51,332.96
2016,7,5,14,45,922.5,95.0,1.55,18.0,841.5,399.02,287.55
2016,7,5,15,0,915.0,93.0,1.6,18.0,806.0,345.71,241.3
2016,7,5,15,15,904.5,91.0,1.6,17.5,765.5,292.06,194.84
2016,7,5,15,30,894.0,89.0,1.6,17.0,725.0,239.3,149.84
2016,7,5,15,45,881.5,86.5,1.6,17.0,679.5,186.99,107.85
2016,7,5,16,0,869.0,84.0,1.6,17.0,634.0,136.18,73.27
2016,7,5,16,15,851.5,81.5,1.55,16.5,585.5,86.84,51.51
2016,7,5,16,30,834.0,79.0,1.5,16.0,537.0,64.91,51.11
2016,7,5,16,45,812.5,75.5,1.5,15.5,486.0,54.33,42.21
2016,7,5,17,0,791.0,72.0,1.5,15.0,435.0,53.11,41.39
2016,7,5,17,15,760.0,68.0,1.5,14.5,383.0,51.34,40.08
2016,7,5,17,30,729.0,64.0,1.5,14.0,331.0,49.49,38.65
2016,7,5,17,45,687.5,59.0,1.5,13.5,280.0,46.68,36.32
2016,7,5,18,0,646.0,54.0,1.5,13.0,229.0,43.77,33.8
2016,7,5,18,15,581.0,48.0,1.45,12.5,180.5,36.46,27.19
2016,7,5,18,30,516.0,42.0,1.4,12.0,132.0,32.75,23.64
2016,7,5,18,45,408.0,33.5,1.4,11.5,90.0,26.66,17.76
2016,7,5,19,0,300.0,25.0,1.4,11.0,48.0,20.41,10.34
2016,7,5,19,15,150.0,12.5,1.35,10.5,24.0,11.37,0.0
2016,7,5,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,6,5,15,146.5,16.0,1.2,10.0,30.0,123.86,16.71
2016,7,6,5,30,293.0,32.0,1.2,10.0,60.0,252.59,199.12
2016,7,6,5,45,389.0,41.5,1.25,10.0,102.5,338.98,280.42
2016,7,6,6,0,485.0,51.0,1.3,10.0,145.0,433.31,362.01
2016,7,6,6,15,548.0,58.0,1.25,10.5,193.5,507.33,422.3
2016,7,6,6,30,611.0,65.0,1.2,11.0,242.0,584.9,481.39
2016,7,6,6,45,500.5,96.0,1.2,11.5,259.5,548.8,451.55
2016,7,6,7,0,390.0,127.0,1.2,12.0,277.0,510.26,418.53
2016,7,6,7,15,272.5,164.5,1.15,12.5,276.5,446.49,364.71
2016,7,6,7,30,155.0,202.0,1.1,13.0,276.0,374.49,303.84
2016,7,6,7,45,157.5,226.0,1.1,13.5,308.5,405.31,326.42
2016,7,6,8,0,160.0,250.0,1.1,14.0,341.0,435.28,347.16
2016,7,6,8,15,505.0,171.0,1.1,14.5,492.5,710.3,556.65
2016,7,6,8,30,850.0,92.0,1.1,15.0,644.0,952.84,716.85
2016,7,6,8,45,569.0,209.0,1.1,15.5,589.5,825.76,624.97
2016,7,6,9,0,288.0,326.0,1.1,16.0,535.0,659.36,501.03
2016,7,6,9,15,597.0,210.5,1.1,16.0,674.0,863.92,650.77
2016,7,6,9,30,906.0,95.0,1.1,16.0,813.0,1026.86,753.08
2016,7,6,9,45,606.0,246.0,1.15,16.5,735.0,901.58,667.09
2016,7,6,10,0,306.0,397.0,1.2,17.0,657.0,731.73,544.5
2016,7,6,10,15,254.0,423.0,1.2,17.0,643.5,697.97,520.75
2016,7,6,10,30,202.0,449.0,1.2,17.0,630.0,649.35,485.35
2016,7,6,10,45,572.0,274.5,1.25,17.5,804.5,849.58,631.88
2016,7,6,11,0,942.0,100.0,1.3,18.0,979.0,994.97,725.35
2016,7,6,11,15,944.5,100.5,1.35,18.0,993.0,974.45,710.63
2016,7,6,11,30,947.0,101.0,1.4,18.0,1007.0,950.87,696.13
2016,7,6,11,45,950.5,99.5,1.45,18.0,1014.0,923.37,679.05
2016,7,6,12,0,954.0,98.0,1.5,18.0,1021.0,893.09,660.06
2016,7,6,12,15,953.5,98.0,1.5,18.0,1020.0,858.27,637.33
2016,7,6,12,30,953.0,98.0,1.5,18.0,1019.0,821.19,612.97
2016,7,6,12,45,951.5,97.5,1.55,18.0,1010.5,780.84,586.72
2016,7,6,13,0,950.0,97.0,1.6,18.0,1002.0,738.61,558.03
2016,7,6,13,15,947.0,96.5,1.6,18.0,986.0,693.68,525.08
2016,7,6,13,30,944.0,96.0,1.6,18.0,970.0,647.31,490.26
2016,7,6,13,45,939.5,95.0,1.65,18.0,947.0,598.43,452.97
2016,7,6,14,0,935.0,94.0,1.7,18.0,924.0,548.62,413.79
2016,7,6,14,15,929.0,92.5,1.7,17.5,895.0,497.0,372.5
2016,7,6,14,30,923.0,91.0,1.7,17.0,866.0,444.98,329.51
2016,7,6,14,45,914.5,90.0,1.75,17.0,830.5,392.29,284.31
2016,7,6,15,0,906.0,89.0,1.8,17.0,795.0,339.86,238.38
2016,7,6,15,15,895.5,87.0,1.8,16.5,754.5,286.69,191.99
2016,7,6,15,30,885.0,85.0,1.8,16.0,714.0,234.42,147.09
2016,7,6,15,45,870.5,83.5,1.8,16.0,669.0,183.03,105.67
2016,7,6,16,0,856.0,82.0,1.8,16.0,624.0,133.31,71.85
2016,7,6,16,15,839.0,79.5,1.75,15.5,576.0,84.66,50.41
2016,7,6,16,30,822.0,77.0,1.7,15.0,528.0,63.46,50.07
2016,7,6,16,45,798.5,74.0,1.7,14.5,477.5,53.16,41.35
2016,7,6,17,0,775.0,71.0,1.7,14.0,427.0,52.25,40.81
2016,7,6,17,15,744.5,67.0,1.65,13.5,375.5,50.47,39.47
2016,7,6,17,30,714.0,63.0,1.6,13.0,324.0,48.6,38.03
2016,7,6,17,45,670.0,58.5,1.55,12.5,273.5,46.18,36.02
2016,7,6,18,0,626.0,54.0,1.5,12.0,223.0,43.69,33.87
2016,7,6,18,15,561.0,48.0,1.45,11.5,175.5,36.39,27.25
2016,7,6,18,30,496.0,42.0,1.4,11.0,128.0,32.7,23.71
2016,7,6,18,45,390.5,33.0,1.35,10.5,87.0,26.2,17.43
2016,7,6,19,0,285.0,24.0,1.3,10.0,46.0,19.49,9.59
2016,7,6,19,15,142.5,12.0,1.25,9.5,23.0,10.91,0.0
2016,7,6,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,7,5,15,172.5,13.5,0.9,10.0,30.0,133.87,6.13
2016,7,7,5,30,345.0,27.0,0.9,10.0,60.0,278.27,218.02
2016,7,7,5,45,442.0,34.5,0.95,10.5,102.5,363.96,299.11
2016,7,7,6,0,539.0,42.0,1.0,11.0,145.0,458.08,379.26
2016,7,7,6,15,597.5,47.5,0.95,11.0,193.5,523.86,432.18
2016,7,7,6,30,656.0,53.0,0.9,11.0,242.0,598.19,488.79
2016,7,7,6,45,496.5,94.0,0.9,11.5,253.0,549.23,449.43
2016,7,7,7,0,337.0,135.0,0.9,12.0,264.0,458.02,375.57
2016,7,7,7,15,564.5,101.5,0.9,12.5,354.5,648.2,520.82
2016,7,7,7,30,792.0,68.0,0.9,13.0,445.0,818.63,637.32
2016,7,7,7,45,815.5,70.0,0.95,13.5,495.5,851.8,655.15
2016,7,7,8,0,839.0,72.0,1.0,14.0,546.0,892.45,679.68
2016,7,7,8,15,489.0,184.5,1.0,14.5,466.5,710.81,549.71
2016,7,7,8,30,139.0,297.0,1.0,15.0,387.0,465.93,362.38
2016,7,7,8,45,213.5,311.0,1.05,15.5,460.5,552.4,428.62
2016,7,7,9,0,288.0,325.0,1.1,16.0,534.0,658.26,503.26
2016,7,7,9,15,603.5,203.0,1.15,16.0,671.0,862.35,650.55
2016,7,7,9,30,919.0,81.0,1.2,16.0,808.0,1023.76,753.04
2016,7,7,9,45,923.5,84.0,1.25,16.5,841.0,1027.98,751.62
2016,7,7,10,0,928.0,87.0,1.3,17.0,874.0,1028.8,750.43
2016,7,7,10,15,933.5,88.0,1.3,17.0,902.0,1025.02,747.01
2016,7,7,10,30,939.0,89.0,1.3,17.0,930.0,1017.88,741.66
2016,7,7,10,45,942.5,90.0,1.35,17.5,951.0,1005.43,732.58
2016,7,7,11,0,946.0,91.0,1.4,18.0,972.0,989.7,721.56
2016,7,7,11,15,948.5,91.5,1.4,18.0,986.5,969.33,708.22
2016,7,7,11,30,951.0,92.0,1.4,18.0,1001.0,945.87,692.99
2016,7,7,11,45,951.5,92.5,1.45,18.0,1007.5,917.72,675.44
2016,7,7,12,0,952.0,93.0,1.5,18.0,1014.0,886.86,656.04
2016,7,7,12,15,952.0,93.0,1.55,18.0,1013.5,852.61,634.23
2016,7,7,12,30,952.0,93.0,1.6,18.0,1013.0,816.06,610.67
2016,7,7,12,45,942.5,99.0,1.65,18.0,1003.0,775.5,584.11
2016,7,7,13,0,933.0,105.0,1.7,18.0,993.0,733.48,555.15
2016,7,7,13,15,930.0,104.0,1.7,17.5,977.5,688.75,523.23
2016,7,7,13,30,927.0,103.0,1.7,17.0,962.0,642.63,489.35
2016,7,7,13,45,923.5,102.0,1.7,17.0,940.0,594.99,452.43
2016,7,7,14,0,920.0,101.0,1.7,17.0,918.0,546.35,413.68
2016,7,7,14,15,914.0,100.0,1.7,17.0,889.0,495.75,372.32
2016,7,7,14,30,908.0,99.0,1.7,17.0,860.0,444.76,329.47
2016,7,7,14,45,901.5,96.5,1.7,17.0,825.5,392.31,284.39
2016,7,7,15,0,895.0,94.0,1.7,17.0,791.0,339.95,238.53
2016,7,7,15,15,885.0,92.0,1.7,16.5,751.0,287.39,192.73
2016,7,7,15,30,875.0,90.0,1.7,16.0,711.0,235.67,148.38
2016,7,7,15,45,863.5,87.0,1.7,16.0,667.0,184.08,106.79
2016,7,7,16,0,852.0,84.0,1.7,16.0,623.0,133.87,72.55
2016,7,7,16,15,835.0,81.0,1.7,15.5,575.0,85.03,51.07
2016,7,7,16,30,818.0,78.0,1.7,15.0,527.0,64.09,50.62
2016,7,7,16,45,797.5,74.5,1.7,14.5,477.0,53.52,41.67
2016,7,7,17,0,777.0,71.0,1.7,14.0,427.0,52.28,40.84
2016,7,7,17,15,746.0,67.0,1.7,13.5,375.5,50.5,39.5
2016,7,7,17,30,715.0,63.0,1.7,13.0,324.0,48.63,38.05
2016,7,7,17,45,674.0,58.0,1.7,12.5,274.0,45.8,35.68
2016,7,7,18,0,633.0,53.0,1.7,12.0,224.0,42.88,33.14
2016,7,7,18,15,568.5,47.0,1.65,11.5,176.0,35.63,26.56
2016,7,7,18,30,504.0,41.0,1.6,11.0,128.0,31.9,22.98
2016,7,7,18,45,402.0,32.0,1.55,10.5,87.5,25.37,16.68
2016,7,7,19,0,300.0,23.0,1.5,10.0,47.0,18.62,8.81
2016,7,7,19,15,150.0,11.5,1.45,9.5,23.5,10.46,0.0
2016,7,7,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,8,5,15,174.5,13.0,1.0,9.0,29.5,133.51,0.0
2016,7,8,5,30,349.0,26.0,1.0,9.0,59.0,279.15,218.59
2016,7,8,5,45,443.0,34.0,1.05,9.5,101.5,363.58,299.96
2016,7,8,6,0,537.0,42.0,1.1,10.0,144.0,456.32,379.58
2016,7,8,6,15,595.0,47.0,1.1,10.5,192.0,520.91,431.67
2016,7,8,6,30,653.0,52.0,1.1,11.0,240.0,594.08,487.46
2016,7,8,6,45,410.0,102.5,1.1,11.5,228.5,484.08,399.65
2016,7,8,7,0,167.0,153.0,1.1,12.0,217.0,323.53,267.11
2016,7,8,7,15,476.0,110.5,1.05,12.5,329.0,572.86,467.35
2016,7,8,7,30,785.0,68.0,1.0,13.0,441.0,811.92,635.22
2016,7,8,7,45,806.5,70.5,1.0,13.5,490.5,843.74,650.59
2016,7,8,8,0,828.0,73.0,1.0,14.0,540.0,882.97,673.46
2016,7,8,8,15,516.0,183.5,1.0,14.5,483.0,735.49,567.64
2016,7,8,8,30,204.0,294.0,1.0,15.0,426.0,526.06,408.38
2016,7,8,8,45,547.0,186.5,1.0,15.5,574.0,786.25,602.44
2016,7,8,9,0,890.0,79.0,1.0,16.0,722.0,989.89,731.83
2016,7,8,9,15,899.5,80.5,1.0,16.5,761.0,1003.83,734.73
2016,7,8,9,30,909.0,82.0,1.0,17.0,800.0,1014.64,738.56
2016,7,8,9,45,918.0,81.5,1.05,17.5,834.0,1019.44,739.76
2016,7,8,10,0,927.0,81.0,1.1,18.0,868.0,1021.0,739.12
2016,7,8,10,15,932.5,82.0,1.15,18.0,895.5,1017.4,736.79
2016,7,8,10,30,938.0,83.0,1.2,18.0,923.0,1010.43,732.51
2016,7,8,10,45,943.0,82.5,1.25,18.5,944.0,998.06,723.56
2016,7,8,11,0,948.0,82.0,1.3,19.0,965.0,982.41,712.69
2016,7,8,11,15,950.5,82.5,1.35,19.5,979.5,962.22,699.01
2016,7,8,11,30,953.0,83.0,1.4,20.0,994.0,938.94,683.42
2016,7,8,11,45,954.5,83.0,1.45,20.5,1000.5,911.35,665.05
2016,7,8,12,0,956.0,83.0,1.5,21.0,1007.0,880.99,644.88
2016,7,8,12,15,956.0,83.0,1.55,21.0,1006.5,846.81,623.31
2016,7,8,12,30,956.0,83.0,1.6,21.0,1006.0,810.29,599.98
2016,7,8,12,45,949.5,86.5,1.65,21.0,997.0,769.85,573.75
2016,7,8,13,0,943.0,90.0,1.7,21.0,988.0,727.77,545.42
2016,7,8,13,15,940.5,89.5,1.7,20.5,972.5,683.52,514.11
2016,7,8,13,30,938.0,89.0,1.7,20.0,957.0,637.78,480.78
2016,7,8,13,45,934.0,88.0,1.75,20.0,935.0,589.49,443.97
2016,7,8,14,0,930.0,87.0,1.8,20.0,913.0,540.22,405.26
2016,7,8,14,15,924.5,86.0,1.8,20.0,884.5,489.47,364.03
2016,7,8,14,30,919.0,85.0,1.8,20.0,856.0,438.27,321.25
2016,7,8,14,45,911.5,83.5,1.85,20.0,821.0,385.75,276.5
2016,7,8,15,0,904.0,82.0,1.9,20.0,786.0,333.41,230.98
2016,7,8,15,15,894.5,80.5,1.9,19.5,746.5,280.96,185.49
2016,7,8,15,30,885.0,79.0,1.9,19.0,707.0,229.29,141.42
2016,7,8,15,45,872.5,76.5,1.9,19.0,662.5,177.47,100.03
2016,7,8,16,0,860.0,74.0,1.9,19.0,618.0,127.15,66.14
2016,7,8,16,15,843.5,72.0,1.85,18.5,570.5,78.7,45.47
2016,7,8,16,30,827.0,70.0,1.8,18.0,523.0,58.81,45.46
2016,7,8,16,45,806.0,67.0,1.8,17.5,473.5,56.96,44.14
2016,7,8,17,0,785.0,64.0,1.8,17.0,424.0,47.27,35.94
2016,7,8,17,15,755.5,60.5,1.7,16.5,373.0,45.66,34.76
2016,7,8,17,30,726.0,57.0,1.6,16.0,322.0,43.99,33.48
2016,7,8,17,45,686.0,52.5,1.55,15.5,272.0,41.38,31.32
2016,7,8,18,0,646.0,48.0,1.5,15.0,222.0,38.69,28.99
2016,7,8,18,15,583.0,43.0,1.4,14.5,174.5,35.41,26.01
2016,7,8,18,30,520.0,38.0,1.3,14.0,127.0,32.1,22.85
2016,7,8,18,45,419.5,30.0,1.2,13.5,86.5,23.69,14.98
2016,7,8,19,0,319.0,22.0,1.1,13.0,46.0,17.77,7.9
2016,7,8,19,15,159.5,11.0,1.05,12.5,23.0,10.01,0.0
2016,7,8,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,7,9,5,15,194.5,11.5,0.45,10.5,29.5,139.0,0.0
2016,7,9,5,30,389.0,23.0,0.4,11.0,59.0,292.18,224.58
2016,7,9,5,45,480.0,29.5,0.4,12.0,101.5,375.39,303.75
2016,7,9,6,0,571.0,36.0,0.4,13.0,144.0,466.06,378.24
2016,7,9,6,15,626.5,40.5,0.45,13.5,192.0,534.64,431.9
2016,7,9,6,30,682.0,45.0,0.5,14.0,240.0,606.18,484.97
2016,7,9,6,45,719.5,48.5,0.55,14.5,290.0,664.27,525.65
2016,7,9,7,0,757.0,52.0,0.6,15.0,340.0,714.86,559.42
2016,7,9,7,15,783.5,54.5,0.65,15.5,390.5,762.79,590.23
2016,7,9,7,30,810.0,57.0,0.7,16.0,441.0,810.09,619.75
2016,7,9,7,45,830.0,59.5,0.75,17.0,490.5,850.38,642.66
2016,7,9,8,0,850.0,62.0,0.8,18.0,540.0,889.02,664.03
2016,7,9,8,15,865.5,63.5,0.85,18.5,587.0,920.06,681.35
2016,7,9,8,30,881.0,65.0,0.9,19.0,634.0,948.77,697.12
2016,7,9,8,45,892.5,66.5,1.0,19.5,677.5,970.96,709.61
2016,7,9,9,0,904.0,68.0,1.1,20.0,721.0,990.28,720.37
2016,7,9,9,15,913.5,69.5,1.15,20.0,760.0,1004.58,728.49
2016,7,9,9,30,923.0,71.0,1.2,20.0,799.0,1015.71,734.78
2016,7,9,9,45,924.5,76.0,1.3,20.5,832.0,1019.51,736.12
2016,7,9,10,0,926.0,81.0,1.4,21.0,865.0,1019.82,735.42
2016,7,9,10,15,932.0,82.0,1.45,21.0,893.0,1016.74,733.3
2016,7,9,10,30,938.0,83.0,1.5,21.0,921.0,1010.29,729.2
2016,7,9,10,45,942.5,83.5,1.55,21.5,942.5,998.48,720.47
2016,7,9,11,0,947.0,84.0,1.6,22.0,964.0,983.38,709.79
2016,7,9,11,15,949.5,84.5,1.6,22.0,978.5,963.17,696.62
2016,7,9,11,30,952.0,85.0,1.6,22.0,993.0,939.87,681.58
2016,7,9,11,45,954.5,84.5,1.65,22.0,1000.5,912.66,664.67
2016,7,9,12,0,957.0,84.0,1.7,22.0,1008.0,882.64,645.85
2016,7,9,12,15,957.0,84.0,1.7,21.5,1007.5,848.4,624.81
2016,7,9,12,30,957.0,84.0,1.7,21.0,1007.0,811.81,602.0
2016,7,9,12,45,955.0,84.0,1.75,21.0,999.0,771.55,575.8
2016,7,9,13,0,953.0,84.0,1.8,21.0,991.0,729.41,547.51
2016,7,9,13,15,950.5,84.0,1.8,21.0,976.0,685.2,515.13
2016,7,9,13,30,948.0,84.0,1.8,21.0,961.0,639.46,480.83
2016,7,9,13,45,946.0,82.0,1.85,21.0,939.0,591.03,443.95
2016,7,9,14,0,944.0,80.0,1.9,21.0,917.0,541.41,405.01
2016,7,9,14,15,938.5,79.0,1.9,20.5,888.5,490.01,364.0
2016,7,9,14,30,933.0,78.0,1.9,20.0,860.0,438.14,321.26
2016,7,9,14,45,928.0,75.5,1.9,20.0,825.5,385.04,275.74
2016,7,9,15,0,923.0,73.0,1.9,20.0,791.0,331.87,229.27
2016,7,9,15,15,913.5,71.5,1.9,19.5,751.0,278.47,182.88
2016,7,9,15,30,904.0,70.0,1.9,19.0,711.0,225.86,137.94
2016,7,9,15,45,486.0,171.5,1.95,18.5,513.5,177.61,116.97
2016,7,9,16,0,68.0,273.0,2.0,18.0,316.0,209.41,161.44
2016,7,9,16,15,459.5,167.0,1.95,17.5,421.5,115.68,82.19
2016,7,9,16,30,851.0,61.0,1.9,17.0,527.0,52.91,40.5
2016,7,9,16,45,830.0,59.0,1.9,17.0,477.0,51.59,39.57
2016,7,9,17,0,809.0,57.0,1.9,17.0,427.0,50.19,38.51
2016,7,9,17,15,781.5,54.0,1.85,16.0,376.5,47.93,36.83
2016,7,9,17,30,754.0,51.0,1.8,15.0,326.0,45.55,35.01
2016,7,9,17,45,713.0,48.0,1.8,14.5,275.5,37.94,28.38
2016,7,9,18,0,672.0,45.0,1.8,14.0,225.0,36.32,26.99
2016,7,9,18,15,612.5,40.0,1.8,13.5,177.5,32.92,23.9
2016,7,9,18,30,553.0,35.0,1.8,13.0,130.0,29.47,20.6
2016,7,9,18,45,449.5,28.0,1.8,12.5,88.5,24.01,15.3
2016,7,9,19,0,346.0,21.0,1.8,12.0,47.0,18.45,8.32
2016,7,9,19,15,173.0,10.5,1.75,11.5,23.5,9.55,0.0
2016,7,9,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,10,5,15,187.5,13.0,1.25,10.0,29.5,139.42,0.0
2016,7,10,5,30,375.0,26.0,1.3,10.0,59.0,294.34,227.07
2016,7,10,5,45,472.5,33.0,1.4,10.5,103.0,374.13,307.89
2016,7,10,6,0,570.0,40.0,1.5,11.0,147.0,469.97,390.41
2016,7,10,6,15,629.5,45.5,1.5,11.5,196.5,543.11,449.46
2016,7,10,6,30,689.0,51.0,1.5,12.0,246.0,619.35,507.68
2016,7,10,6,45,729.0,54.5,1.55,12.5,298.0,679.86,551.55
2016,7,10,7,0,769.0,58.0,1.6,13.0,350.0,741.12,594.22
2016,7,10,7,15,797.5,61.0,1.6,13.5,402.0,783.5,621.25
2016,7,10,7,30,826.0,64.0,1.6,14.0,454.0,833.49,653.0
2016,7,10,7,45,846.5,67.0,1.6,14.5,505.0,875.15,677.99
2016,7,10,8,0,867.0,70.0,1.6,15.0,556.0,915.09,701.35
2016,7,10,8,15,883.0,72.0,1.6,15.5,605.0,947.42,719.17
2016,7,10,8,30,899.0,74.0,1.6,16.0,654.0,977.35,735.25
2016,7,10,8,45,911.5,76.0,1.65,16.5,699.0,1001.17,747.94
2016,7,10,9,0,924.0,78.0,1.7,17.0,744.0,1022.06,758.79
2016,7,10,9,15,934.0,79.5,1.7,17.0,784.5,1036.76,766.38
2016,7,10,9,30,944.0,81.0,1.7,17.0,825.0,1048.21,772.05
2016,7,10,9,45,951.0,82.5,1.7,17.5,859.5,1053.28,772.35
2016,7,10,10,0,958.0,84.0,1.7,18.0,894.0,1054.9,770.67
2016,7,10,10,15,964.0,85.0,1.7,18.5,923.0,1051.49,765.98
2016,7,10,10,30,970.0,86.0,1.7,19.0,952.0,1044.59,759.3
2016,7,10,10,45,974.0,87.0,1.7,19.5,974.5,1032.27,749.36
2016,7,10,11,0,978.0,88.0,1.7,20.0,997.0,1016.52,737.47
2016,7,10,11,15,980.5,88.5,1.7,20.0,1012.0,995.54,723.77
2016,7,10,11,30,983.0,89.0,1.7,20.0,1027.0,971.37,708.14
2016,7,10,11,45,985.0,89.0,1.75,20.5,1034.0,943.22,689.28
2016,7,10,12,0,987.0,89.0,1.8,21.0,1041.0,912.19,668.54
2016,7,10,12,15,987.0,89.0,1.85,21.0,1041.0,876.82,646.12
2016,7,10,12,30,987.0,89.0,1.9,21.0,1041.0,839.01,621.89
2016,7,10,12,45,981.5,92.0,1.95,21.0,1031.5,797.51,594.9
2016,7,10,13,0,976.0,95.0,2.0,21.0,1022.0,754.22,565.62
2016,7,10,13,15,973.5,94.5,2.0,21.0,1007.0,708.41,532.16
2016,7,10,13,30,971.0,94.0,2.0,21.0,992.0,661.05,496.75
2016,7,10,13,45,969.0,92.0,2.0,21.0,969.5,611.39,458.72
2016,7,10,14,0,967.0,90.0,2.0,21.0,947.0,560.51,418.67
2016,7,10,14,15,961.5,89.0,2.0,20.5,917.5,507.81,376.78
2016,7,10,14,30,956.0,88.0,2.0,20.0,888.0,454.61,333.07
2016,7,10,14,45,950.0,86.0,2.0,20.0,853.0,400.2,286.57
2016,7,10,15,0,944.0,84.0,2.0,20.0,818.0,345.79,239.17
2016,7,10,15,15,934.5,82.5,1.95,20.0,777.0,291.1,191.39
2016,7,10,15,30,925.0,81.0,1.9,20.0,736.0,237.19,145.28
2016,7,10,15,45,914.0,78.5,1.9,20.0,691.0,183.33,102.52
2016,7,10,16,0,903.0,76.0,1.9,20.0,646.0,130.81,67.53
2016,7,10,16,15,886.5,73.5,1.85,19.5,596.5,79.64,46.19
2016,7,10,16,30,870.0,71.0,1.8,19.0,547.0,59.93,46.23
2016,7,10,16,45,849.5,68.0,1.8,18.5,495.5,58.06,44.91
2016,7,10,17,0,829.0,65.0,1.8,18.0,444.0,56.06,43.45
2016,7,10,17,15,799.5,61.5,1.75,17.5,391.0,46.78,35.59
2016,7,10,17,30,770.0,58.0,1.7,17.0,338.0,45.1,34.31
2016,7,10,17,45,728.0,54.0,1.65,16.5,285.5,42.88,32.51
2016,7,10,18,0,686.0,50.0,1.6,16.0,233.0,40.63,30.58
2016,7,10,18,15,621.0,44.5,1.5,15.0,183.5,36.94,27.31
2016,7,10,18,30,556.0,39.0,1.4,14.0,134.0,33.21,23.8
2016,7,10,18,45,446.0,31.0,1.35,13.5,91.0,24.68,15.8
2016,7,10,19,0,336.0,23.0,1.3,13.0,48.0,18.77,8.37
2016,7,10,19,15,168.0,11.5,1.25,12.5,24.0,10.46,0.0
2016,7,10,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,11,5,15,182.5,12.5,0.65,9.5,28.5,135.17,0.0
2016,7,11,5,30,365.0,25.0,0.6,10.0,57.0,286.84,218.4
2016,7,11,5,45,464.5,32.5,0.6,11.0,100.5,367.96,299.31
2016,7,11,6,0,564.0,40.0,0.6,12.0,144.0,465.32,380.36
2016,7,11,6,15,624.0,45.5,0.55,12.5,193.5,538.58,437.33
2016,7,11,6,30,684.0,51.0,0.5,13.0,243.0,614.98,493.19
2016,7,11,6,45,724.5,55.0,0.5,14.0,295.0,676.41,534.63
2016,7,11,7,0,765.0,59.0,0.5,15.0,347.0,738.64,574.58
2016,7,11,7,15,793.0,62.0,0.5,15.5,399.5,789.05,605.66
2016,7,11,7,30,821.0,65.0,0.5,16.0,452.0,829.89,629.37
2016,7,11,7,45,842.5,67.5,0.55,17.0,503.0,871.67,652.96
2016,7,11,8,0,864.0,70.0,0.6,18.0,554.0,911.83,674.91
2016,7,11,8,15,879.5,72.0,0.65,18.5,602.0,943.65,692.4
2016,7,11,8,30,895.0,74.0,0.7,19.0,650.0,973.06,708.33
2016,7,11,8,45,907.5,76.0,0.75,20.0,694.5,996.86,719.33
2016,7,11,9,0,920.0,78.0,0.8,21.0,739.0,1017.75,728.54
2016,7,11,9,15,929.0,79.5,0.85,21.5,779.0,1031.45,734.75
2016,7,11,9,30,938.0,81.0,0.9,22.0,819.0,1041.9,739.18
2016,7,11,9,45,936.0,87.0,0.95,22.5,851.0,1043.05,738.07
2016,7,11,10,0,934.0,93.0,1.0,23.0,883.0,1040.62,735.04
2016,7,11,10,15,939.5,94.5,1.05,23.0,911.0,1037.27,733.03
2016,7,11,10,30,945.0,96.0,1.1,23.0,939.0,1030.48,729.04
2016,7,11,10,45,948.5,97.0,1.15,23.5,960.5,1017.83,720.17
2016,7,11,11,0,952.0,98.0,1.2,24.0,982.0,1001.85,709.4
2016,7,11,11,15,954.0,98.5,1.2,24.0,996.5,980.75,696.05
2016,7,11,11,30,956.0,99.0,1.2,24.0,1011.0,956.55,680.88
2016,7,11,11,45,956.5,99.5,1.25,24.0,1017.5,928.08,663.83
2016,7,11,12,0,957.0,100.0,1.3,24.0,1024.0,896.89,644.94
2016,7,11,12,15,957.0,100.0,1.35,24.0,1023.5,862.29,623.7
2016,7,11,12,30,957.0,100.0,1.4,24.0,1023.0,825.35,600.73
2016,7,11,12,45,958.5,98.0,1.45,24.0,1015.5,785.63,575.64
2016,7,11,13,0,960.0,96.0,1.5,24.0,1008.0,743.8,548.01
2016,7,11,13,15,958.0,95.5,1.55,24.0,993.0,698.96,516.37
2016,7,11,13,30,956.0,95.0,1.6,24.0,978.0,652.55,482.7
2016,7,11,13,45,952.5,93.5,1.65,24.0,955.5,603.12,445.86
2016,7,11,14,0,949.0,92.0,1.7,24.0,933.0,552.63,407.05
2016,7,11,14,15,943.5,91.0,1.7,23.5,904.5,500.76,366.46
2016,7,11,14,30,938.0,90.0,1.7,23.0,876.0,448.42,324.11
2016,7,11,14,45,931.5,88.5,1.75,23.0,841.0,395.08,279.29
2016,7,11,15,0,925.0,87.0,1.8,23.0,806.0,341.79,233.58
2016,7,11,15,15,915.5,85.5,1.8,22.5,765.5,288.03,187.64
2016,7,11,15,30,906.0,84.0,1.8,22.0,725.0,235.05,143.16
2016,7,11,15,45,895.0,81.0,1.8,21.5,680.5,181.77,101.49
2016,7,11,16,0,884.0,78.0,1.8,21.0,636.0,129.84,67.35
2016,7,11,16,15,868.0,76.0,1.75,20.5,587.5,79.95,47.01
2016,7,11,16,30,852.0,74.0,1.7,20.0,539.0,61.78,47.63
2016,7,11,16,45,833.5,70.5,1.7,19.5,488.5,59.64,46.09
2016,7,11,17,0,815.0,67.0,1.7,19.0,438.0,49.75,37.79
2016,7,11,17,15,785.5,63.5,1.65,18.0,386.0,48.21,36.77
2016,7,11,17,30,756.0,60.0,1.6,17.0,334.0,46.6,35.64
2016,7,11,17,45,717.5,55.0,1.55,16.5,282.5,43.67,33.21
2016,7,11,18,0,679.0,50.0,1.5,16.0,231.0,40.62,30.58
2016,7,11,18,15,614.0,44.5,1.4,15.0,181.5,36.94,27.31
2016,7,11,18,30,549.0,39.0,1.3,14.0,132.0,33.22,23.81
2016,7,11,18,45,443.5,30.5,1.25,13.5,89.5,24.27,15.43
2016,7,11,19,0,338.0,22.0,1.2,13.0,47.0,17.89,7.54
2016,7,11,19,15,169.0,11.0,1.2,12.5,23.5,10.01,0.0
2016,7,11,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,12,5,15,192.5,12.0,1.0,10.0,28.5,116.86,0.0
2016,7,12,5,30,385.0,24.0,1.0,10.0,57.0,289.27,219.44
2016,7,12,5,45,482.0,31.0,1.05,10.5,100.5,377.1,308.6
2016,7,12,6,0,579.0,38.0,1.1,11.0,144.0,472.64,390.29
2016,7,12,6,15,637.5,43.0,1.05,11.5,193.0,544.58,447.58
2016,7,12,6,30,696.0,48.0,1.0,12.0,242.0,619.57,503.75
2016,7,12,6,45,735.5,51.5,1.0,12.5,294.0,679.86,546.4
2016,7,12,7,0,775.0,55.0,1.0,13.0,346.0,740.91,587.68
2016,7,12,7,15,802.5,58.0,1.0,13.5,398.0,782.69,613.66
2016,7,12,7,30,830.0,61.0,1.0,14.0,450.0,832.04,644.27
2016,7,12,7,45,850.5,63.0,1.05,14.5,500.5,872.59,668.71
2016,7,12,8,0,871.0,65.0,1.1,15.0,551.0,911.47,691.69
2016,7,12,8,15,886.5,67.0,1.15,15.5,599.5,943.56,709.85
2016,7,12,8,30,902.0,69.0,1.2,16.0,648.0,973.23,726.34
2016,7,12,8,45,914.0,70.5,1.25,16.5,692.5,996.15,738.39
2016,7,12,9,0,926.0,72.0,1.3,17.0,737.0,1016.14,748.64
2016,7,12,9,15,935.5,73.5,1.3,17.0,777.5,1030.54,755.92
2016,7,12,9,30,945.0,75.0,1.3,17.0,818.0,1041.67,761.31
2016,7,12,9,45,951.0,77.0,1.35,17.5,852.5,1046.49,762.34
2016,7,12,10,0,957.0,79.0,1.4,18.0,887.0,1047.85,761.4
2016,7,12,10,15,962.5,80.0,1.4,18.0,916.0,1044.1,757.97
2016,7,12,10,30,968.0,81.0,1.4,18.0,945.0,1036.88,752.56
2016,7,12,10,45,972.5,81.5,1.45,18.5,967.0,1024.68,743.62
2016,7,12,11,0,977.0,82.0,1.5,19.0,989.0,1009.08,732.66
2016,7,12,11,15,980.0,82.5,1.5,19.0,1004.0,988.74,719.39
2016,7,12,11,30,983.0,83.0,1.5,19.0,1019.0,965.17,704.16
2016,7,12,11,45,984.5,83.0,1.55,19.0,1026.5,936.71,686.5
2016,7,12,12,0,986.0,83.0,1.6,19.0,1034.0,905.39,666.89
2016,7,12,12,15,986.5,83.0,1.6,19.0,1034.0,870.55,644.22
2016,7,12,12,30,987.0,83.0,1.6,19.0,1034.0,833.23,619.79
2016,7,12,12,45,979.0,88.5,1.65,19.0,1024.5,792.13,593.13
2016,7,12,13,0,971.0,94.0,1.7,19.0,1015.0,749.34,564.21
2016,7,12,13,15,969.0,93.5,1.7,19.0,1000.5,704.02,531.06
2016,7,12,13,30,967.0,93.0,1.7,19.0,986.0,657.1,495.9
2016,7,12,13,45,964.5,91.0,1.7,19.0,964.0,607.29,457.69
2016,7,12,14,0,962.0,89.0,1.7,19.0,942.0,556.31,417.47
2016,7,12,14,15,957.5,88.0,1.7,18.5,913.0,504.23,375.89
2016,7,12,14,30,953.0,87.0,1.7,18.0,884.0,451.56,332.41
2016,7,12,14,45,947.0,85.5,1.75,18.0,849.5,397.6,286.18
2016,7,12,15,0,941.0,84.0,1.8,18.0,815.0,343.63,238.97
2016,7,12,15,15,932.0,82.5,1.8,17.5,774.0,289.13,191.48
2016,7,12,15,30,923.0,81.0,1.8,17.0,733.0,235.35,145.45
2016,7,12,15,45,911.5,78.5,1.8,17.0,688.0,181.44,102.35
2016,7,12,16,0,900.0,76.0,1.8,17.0,643.0,128.92,67.32
2016,7,12,16,15,884.0,73.5,1.75,16.5,594.0,77.83,46.37
2016,7,12,16,30,868.0,71.0,1.7,16.0,545.0,59.92,46.81
2016,7,12,16,45,847.5,68.0,1.7,16.0,493.5,58.05,45.38
2016,7,12,17,0,827.0,65.0,1.7,16.0,442.0,56.05,43.81
2016,7,12,17,15,797.5,62.0,1.65,15.5,389.0,47.19,36.26
2016,7,12,17,30,768.0,59.0,1.6,15.0,336.0,45.92,35.34
2016,7,12,17,45,726.5,54.5,1.55,14.5,284.0,43.34,33.2
2016,7,12,18,0,685.0,50.0,1.5,14.0,232.0,40.68,30.89
2016,7,12,18,15,619.5,44.5,1.35,13.5,182.0,37.0,27.54
2016,7,12,18,30,554.0,39.0,1.2,13.0,132.0,33.28,23.96
2016,7,12,18,45,443.0,30.5,1.1,12.5,89.0,24.31,15.52
2016,7,12,19,0,332.0,22.0,1.0,12.0,46.0,17.92,7.41
2016,7,12,19,15,166.0,11.0,0.95,11.5,23.0,10.01,0.0
2016,7,12,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
