Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,13,1,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,13,5,15,185.5,12.0,0.75,8.5,28.0,112.81,0.0
2016,7,13,5,30,371.0,24.0,0.7,9.0,56.0,279.7,210.33
2016,7,13,5,45,473.5,31.5,0.7,10.0,100.0,371.68,303.16
2016,7,13,6,0,576.0,39.0,0.7,11.0,144.0,471.26,386.66
2016,7,13,6,15,637.0,44.5,0.7,11.5,194.0,545.66,445.47
2016,7,13,6,30,698.0,50.0,0.7,12.0,244.0,623.27,503.38
2016,7,13,6,45,739.5,54.0,0.7,13.0,297.0,685.99,546.22
2016,7,13,7,0,781.0,58.0,0.7,14.0,350.0,749.57,587.5
2016,7,13,7,15,809.5,61.0,0.7,14.5,403.0,792.4,613.6
2016,7,13,7,30,838.0,64.0,0.7,15.0,456.0,842.77,644.21
2016,7,13,7,45,859.5,66.0,0.7,16.0,507.5,884.39,666.71
2016,7,13,8,0,881.0,68.0,0.7,17.0,559.0,924.35,687.6
2016,7,13,8,15,896.5,70.5,0.7,17.5,608.0,957.23,704.74
2016,7,13,8,30,912.0,73.0,0.7,18.0,657.0,987.61,720.17
2016,7,13,8,45,924.5,74.5,0.7,19.0,702.0,1011.08,729.75
2016,7,13,9,0,937.0,76.0,0.7,20.0,747.0,1031.6,737.53
2016,7,13,9,15,946.0,77.5,0.7,20.5,787.5,1045.48,742.67
2016,7,13,9,30,955.0,79.0,0.7,21.0,828.0,1056.05,745.98
2016,7,13,9,45,950.5,87.0,0.75,21.5,860.5,1057.03,744.84
2016,7,13,10,0,946.0,95.0,0.8,22.0,893.0,1054.27,741.72
2016,7,13,10,15,951.5,96.0,0.85,22.5,921.5,1050.25,738.02
2016,7,13,10,30,957.0,97.0,0.9,23.0,950.0,1042.78,732.36
2016,7,13,10,45,961.5,97.5,0.95,24.0,972.0,1030.38,722.45
2016,7,13,11,0,966.0,98.0,1.0,25.0,994.0,1014.6,710.65
2016,7,13,11,15,968.5,98.5,1.0,25.0,1008.5,993.64,697.6
2016,7,13,11,30,971.0,99.0,1.0,25.0,1023.0,969.52,682.72
2016,7,13,11,45,972.5,99.0,1.05,25.5,1030.5,941.02,664.74
2016,7,13,12,0,974.0,99.0,1.1,26.0,1038.0,909.7,644.96
2016,7,13,12,15,974.0,99.0,1.15,26.0,1037.5,874.51,623.86
2016,7,13,12,30,974.0,99.0,1.2,26.0,1037.0,836.92,601.01
2016,7,13,12,45,972.0,99.0,1.25,26.5,1028.5,795.65,574.34
2016,7,13,13,0,970.0,99.0,1.3,27.0,1020.0,752.44,545.26
2016,7,13,13,15,967.5,98.5,1.35,27.0,1004.0,706.73,513.72
2016,7,13,13,30,965.0,98.0,1.4,27.0,988.0,659.48,480.16
2016,7,13,13,45,960.0,97.5,1.45,27.0,965.0,609.47,443.61
2016,7,13,14,0,955.0,97.0,1.5,27.0,942.0,558.51,405.15
2016,7,13,14,15,949.0,95.5,1.5,26.5,912.5,505.59,364.51
2016,7,13,14,30,943.0,94.0,1.5,26.0,883.0,452.24,322.14
2016,7,13,14,45,934.5,93.0,1.55,26.0,846.5,398.18,277.52
2016,7,13,15,0,926.0,92.0,1.6,26.0,810.0,344.36,232.15
2016,7,13,15,15,915.0,90.0,1.6,25.5,769.0,289.67,186.26
2016,7,13,15,30,904.0,88.0,1.6,25.0,728.0,235.92,141.96
2016,7,13,15,45,889.5,86.5,1.6,24.5,682.0,183.18,101.59
2016,7,13,16,0,875.0,85.0,1.6,24.0,636.0,132.11,69.03
2016,7,13,16,15,857.5,82.0,1.6,23.5,586.5,81.78,49.21
2016,7,13,16,30,840.0,79.0,1.6,23.0,537.0,65.03,49.78
2016,7,13,16,45,815.5,76.0,1.6,22.5,485.0,54.89,41.47
2016,7,13,17,0,791.0,73.0,1.6,22.0,433.0,54.03,40.99
2016,7,13,17,15,759.0,69.5,1.55,21.0,380.5,52.68,40.16
2016,7,13,17,30,727.0,66.0,1.5,20.0,328.0,51.29,39.27
2016,7,13,17,45,681.0,61.0,1.45,19.5,276.0,48.54,37.03
2016,7,13,18,0,635.0,56.0,1.4,19.0,224.0,41.81,31.21
2016,7,13,18,15,565.5,49.5,1.3,18.0,175.0,37.85,27.74
2016,7,13,18,30,496.0,43.0,1.2,17.0,126.0,33.81,23.98
2016,7,13,18,45,382.5,33.5,1.1,16.0,84.5,26.89,17.43
2016,7,13,19,0,269.0,24.0,1.0,15.0,43.0,19.75,8.31
2016,7,13,19,15,134.5,12.0,0.9,14.5,21.5,10.91,0.0
2016,7,13,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,14,5,15,157.5,13.0,0.65,10.5,26.0,98.16,0.0
2016,7,14,5,30,315.0,26.0,0.6,11.0,52.0,255.62,188.18
2016,7,14,5,45,428.0,34.5,0.6,12.0,95.5,352.75,285.05
2016,7,14,6,0,541.0,43.0,0.6,13.0,139.0,458.02,372.68
2016,7,14,6,15,605.5,48.5,0.6,13.5,189.0,527.24,427.46
2016,7,14,6,30,670.0,54.0,0.6,14.0,239.0,606.52,486.43
2016,7,14,6,45,717.0,57.5,0.6,15.0,292.5,672.15,531.18
2016,7,14,7,0,764.0,61.0,0.6,16.0,346.0,738.94,574.46
2016,7,14,7,15,793.5,64.5,0.6,16.5,399.0,791.37,606.93
2016,7,14,7,30,823.0,68.0,0.6,17.0,452.0,843.14,637.97
2016,7,14,7,45,846.5,70.5,0.6,18.0,504.0,877.9,655.62
2016,7,14,8,0,870.0,73.0,0.6,19.0,556.0,920.02,677.8
2016,7,14,8,15,886.5,75.0,0.6,19.5,605.0,952.91,694.72
2016,7,14,8,30,903.0,77.0,0.6,20.0,654.0,983.41,710.03
2016,7,14,8,45,916.0,78.5,0.65,21.0,699.5,1007.19,720.82
2016,7,14,9,0,929.0,80.0,0.7,22.0,745.0,1028.06,729.88
2016,7,14,9,15,938.5,81.5,0.75,22.5,785.5,1042.33,736.36
2016,7,14,9,30,948.0,83.0,0.8,23.0,826.0,1053.32,741.05
2016,7,14,9,45,954.5,85.0,0.85,23.5,861.0,1058.47,742.38
2016,7,14,10,0,961.0,87.0,0.9,24.0,896.0,1060.13,741.81
2016,7,14,10,15,966.5,88.0,0.95,24.5,925.0,1056.18,738.03
2016,7,14,10,30,972.0,89.0,1.0,25.0,954.0,1048.73,732.33
2016,7,14,10,45,976.0,89.5,1.05,25.5,976.0,1035.81,723.48
2016,7,14,11,0,980.0,90.0,1.1,26.0,998.0,1019.47,712.7
2016,7,14,11,15,982.0,90.5,1.1,26.0,1012.5,997.94,699.32
2016,7,14,11,30,984.0,91.0,1.1,26.0,1027.0,973.21,684.08
2016,7,14,11,45,985.0,91.5,1.15,26.0,1034.0,944.56,667.27
2016,7,14,12,0,986.0,92.0,1.2,26.0,1041.0,913.03,648.56
2016,7,14,12,15,985.5,92.0,1.2,26.0,1040.5,877.16,626.24
2016,7,14,12,30,985.0,92.0,1.2,26.0,1040.0,838.88,602.26
2016,7,14,12,45,978.0,96.0,1.3,26.0,1030.0,797.05,576.95
2016,7,14,13,0,971.0,100.0,1.4,26.0,1020.0,753.51,549.07
2016,7,14,13,15,968.0,99.0,1.4,26.0,1004.5,706.98,516.32
2016,7,14,13,30,965.0,98.0,1.4,26.0,989.0,658.95,481.67
2016,7,14,13,45,960.0,97.5,1.4,26.0,965.5,608.9,444.6
2016,7,14,14,0,955.0,97.0,1.4,26.0,942.0,557.9,405.73
2016,7,14,14,15,949.0,96.0,1.35,25.5,912.0,505.31,365.0
2016,7,14,14,30,943.0,95.0,1.3,25.0,882.0,452.29,322.6
2016,7,14,14,45,934.5,93.5,1.3,25.0,846.0,397.79,277.53
2016,7,14,15,0,926.0,92.0,1.3,25.0,810.0,343.56,231.76
2016,7,14,15,15,915.0,90.5,1.3,24.5,768.5,289.18,186.13
2016,7,14,15,30,904.0,89.0,1.3,24.0,727.0,235.72,142.07
2016,7,14,15,45,890.5,86.5,1.3,23.5,681.0,182.36,101.23
2016,7,14,16,0,877.0,84.0,1.3,23.0,635.0,130.59,68.23
2016,7,14,16,15,859.0,81.5,1.25,22.5,585.5,80.45,49.02
2016,7,14,16,30,841.0,79.0,1.2,22.0,536.0,65.05,50.0
2016,7,14,16,45,817.5,75.5,1.2,21.5,484.5,54.59,41.39
2016,7,14,17,0,794.0,72.0,1.2,21.0,433.0,53.35,40.59
2016,7,14,17,15,762.0,68.5,1.15,20.0,380.0,51.96,39.72
2016,7,14,17,30,730.0,65.0,1.1,19.0,327.0,50.54,38.78
2016,7,14,17,45,684.0,60.0,1.1,18.5,275.0,47.75,36.51
2016,7,14,18,0,638.0,55.0,1.1,18.0,223.0,44.89,34.06
2016,7,14,18,15,568.0,48.5,1.0,17.0,173.5,37.08,27.18
2016,7,14,18,30,498.0,42.0,0.9,16.0,124.0,33.0,23.38
2016,7,14,18,45,383.0,32.5,0.85,15.0,83.0,26.04,16.77
2016,7,14,19,0,268.0,23.0,0.8,14.0,42.0,18.86,7.44
2016,7,14,19,15,134.0,11.5,0.75,13.5,21.0,10.46,0.0
2016,7,14,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,15,5,15,169.0,12.0,0.9,9.5,25.5,103.38,0.0
2016,7,15,5,30,338.0,24.0,0.9,10.0,51.0,265.67,194.03
2016,7,15,5,45,442.0,32.0,0.95,10.5,94.0,357.96,291.69
2016,7,15,6,0,546.0,40.0,1.0,11.0,137.0,450.83,372.26
2016,7,15,6,15,609.0,45.5,0.95,11.5,186.5,525.58,432.18
2016,7,15,6,30,672.0,51.0,0.9,12.0,236.0,603.65,491.01
2016,7,15,6,45,715.0,55.0,0.9,12.5,288.5,666.68,535.87
2016,7,15,7,0,758.0,59.0,0.9,13.0,341.0,730.69,579.39
2016,7,15,7,15,788.0,62.5,0.85,13.5,393.5,783.38,612.33
2016,7,15,7,30,818.0,66.0,0.8,14.0,446.0,826.6,637.54
2016,7,15,7,45,841.0,68.5,0.8,15.0,497.5,869.73,661.61
2016,7,15,8,0,864.0,71.0,0.8,16.0,549.0,911.32,683.95
2016,7,15,8,15,880.5,73.0,0.8,16.5,598.0,944.16,701.34
2016,7,15,8,30,897.0,75.0,0.8,17.0,647.0,974.63,717.08
2016,7,15,8,45,910.0,76.5,0.85,18.0,692.5,998.41,728.15
2016,7,15,9,0,923.0,78.0,0.9,19.0,738.0,1019.29,737.43
2016,7,15,9,15,933.0,80.0,0.9,19.5,778.5,1034.68,743.66
2016,7,15,9,30,943.0,82.0,0.9,20.0,819.0,1046.78,748.01
2016,7,15,9,45,947.0,85.0,0.95,20.5,854.0,1050.61,748.51
2016,7,15,10,0,951.0,88.0,1.0,21.0,889.0,1050.93,747.11
2016,7,15,10,15,957.0,89.0,1.05,21.0,918.0,1047.54,745.02
2016,7,15,10,30,963.0,90.0,1.1,21.0,947.0,1040.67,740.95
2016,7,15,10,45,968.0,90.5,1.15,21.5,969.5,1028.83,732.54
2016,7,15,11,0,973.0,91.0,1.2,22.0,992.0,1013.56,722.15
2016,7,15,11,15,976.0,91.5,1.2,22.0,1007.0,993.07,709.11
2016,7,15,11,30,979.0,92.0,1.2,22.0,1022.0,969.35,694.16
2016,7,15,11,45,981.0,92.0,1.25,22.5,1029.5,941.2,675.94
2016,7,15,12,0,983.0,92.0,1.3,23.0,1037.0,910.15,655.86
2016,7,15,12,15,983.0,92.0,1.3,22.5,1037.0,874.75,634.68
2016,7,15,12,30,983.0,92.0,1.3,22.0,1037.0,836.92,611.71
2016,7,15,12,45,978.5,94.0,1.3,22.0,1028.0,795.24,584.8
2016,7,15,13,0,974.0,96.0,1.3,22.0,1019.0,751.74,555.55
2016,7,15,13,15,971.5,95.5,1.3,22.0,1003.5,705.82,522.76
2016,7,15,13,30,969.0,95.0,1.3,22.0,988.0,658.33,488.0
2016,7,15,13,45,967.0,93.0,1.3,22.0,966.0,608.54,450.63
2016,7,15,14,0,965.0,91.0,1.3,22.0,944.0,557.52,411.2
2016,7,15,14,15,959.0,90.0,1.25,21.5,914.0,504.45,369.49
2016,7,15,14,30,953.0,89.0,1.2,21.0,884.0,450.93,326.06
2016,7,15,14,45,946.5,87.0,1.2,21.0,848.5,396.25,280.11
2016,7,15,15,0,940.0,85.0,1.2,21.0,813.0,341.62,233.25
2016,7,15,15,15,930.0,83.5,1.15,20.5,772.0,286.77,186.38
2016,7,15,15,30,920.0,82.0,1.1,20.0,731.0,232.74,141.11
2016,7,15,15,45,906.5,80.5,1.1,20.0,685.0,179.26,99.49
2016,7,15,16,0,893.0,79.0,1.1,20.0,639.0,127.36,66.17
2016,7,15,16,15,876.0,76.5,1.1,19.5,589.5,76.44,46.95
2016,7,15,16,30,859.0,74.0,1.1,19.0,540.0,61.89,47.93
2016,7,15,16,45,835.0,71.5,1.1,19.0,488.0,60.38,46.83
2016,7,15,17,0,811.0,69.0,1.1,19.0,436.0,51.3,39.16
2016,7,15,17,15,779.5,65.5,1.05,18.0,383.0,49.81,38.19
2016,7,15,17,30,748.0,62.0,1.0,17.0,330.0,48.27,37.13
2016,7,15,17,45,700.0,57.5,0.95,16.5,277.0,45.78,35.09
2016,7,15,18,0,652.0,53.0,0.9,16.0,224.0,43.24,32.91
2016,7,15,18,15,582.0,47.0,0.85,15.0,174.5,35.94,26.42
2016,7,15,18,30,512.0,41.0,0.8,14.0,125.0,32.22,22.9
2016,7,15,18,45,390.0,32.0,0.75,13.5,83.5,25.66,16.54
2016,7,15,19,0,268.0,23.0,0.7,13.0,42.0,18.92,7.17
2016,7,15,19,15,134.0,11.5,0.7,12.5,21.0,10.46,0.0
2016,7,15,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,16,5,15,145.0,12.5,0.9,10.5,24.0,90.54,0.0
2016,7,16,5,30,290.0,25.0,0.9,11.0,48.0,237.01,169.51
2016,7,16,5,45,402.5,34.0,0.9,11.5,90.5,335.19,272.04
2016,7,16,6,0,515.0,43.0,0.9,12.0,133.0,439.46,361.02
2016,7,16,6,15,581.0,49.0,0.9,12.5,182.0,514.78,421.96
2016,7,16,6,30,647.0,55.0,0.9,13.0,231.0,589.13,478.41
2016,7,16,6,45,696.0,58.5,0.9,13.5,284.0,655.6,525.98
2016,7,16,7,0,745.0,62.0,0.9,14.0,337.0,723.38,572.23
2016,7,16,7,15,775.5,65.0,0.9,14.5,389.5,775.45,605.44
2016,7,16,7,30,806.0,68.0,0.9,15.0,442.0,826.95,637.26
2016,7,16,7,45,647.0,123.0,0.9,15.5,445.0,774.37,596.9
2016,7,16,8,0,488.0,178.0,0.9,16.0,448.0,694.29,537.38
2016,7,16,8,15,690.0,127.0,0.9,16.5,545.5,843.02,639.32
2016,7,16,8,30,892.0,76.0,0.9,17.0,643.0,970.57,718.12
2016,7,16,8,45,907.0,76.5,0.95,18.0,689.0,995.02,728.19
2016,7,16,9,0,922.0,77.0,1.0,19.0,735.0,1016.67,737.97
2016,7,16,9,15,932.0,78.5,1.0,19.5,775.5,1031.51,743.89
2016,7,16,9,30,942.0,80.0,1.0,20.0,816.0,1043.08,747.96
2016,7,16,9,45,946.0,83.5,1.05,20.5,850.5,1047.54,748.82
2016,7,16,10,0,950.0,87.0,1.1,21.0,885.0,1048.47,747.73
2016,7,16,10,15,956.0,88.0,1.15,21.0,914.0,1045.12,745.6
2016,7,16,10,30,962.0,89.0,1.2,21.0,943.0,1038.29,741.47
2016,7,16,10,45,966.0,89.5,1.25,21.5,965.0,1025.52,732.4
2016,7,16,11,0,970.0,90.0,1.3,22.0,987.0,1009.36,721.36
2016,7,16,11,15,973.0,90.5,1.3,22.0,1002.5,988.95,708.31
2016,7,16,11,30,976.0,91.0,1.3,22.0,1018.0,965.32,693.33
2016,7,16,11,45,977.5,91.5,1.35,22.0,1025.5,937.29,676.35
2016,7,16,12,0,979.0,92.0,1.4,22.0,1033.0,906.38,657.44
2016,7,16,12,15,979.5,92.0,1.4,22.0,1033.0,871.5,635.17
2016,7,16,12,30,980.0,92.0,1.4,22.0,1033.0,834.14,611.17
2016,7,16,12,45,975.5,94.0,1.45,22.0,1024.5,792.55,584.72
2016,7,16,13,0,971.0,96.0,1.5,22.0,1016.0,749.13,555.78
2016,7,16,13,15,969.0,95.5,1.5,22.0,1000.5,703.61,523.04
2016,7,16,13,30,967.0,95.0,1.5,22.0,985.0,656.49,488.29
2016,7,16,13,45,963.0,94.5,1.5,22.0,962.5,606.84,450.75
2016,7,16,14,0,959.0,94.0,1.5,22.0,940.0,556.13,411.3
2016,7,16,14,15,953.5,92.5,1.45,21.5,911.0,503.11,369.45
2016,7,16,14,30,948.0,91.0,1.4,21.0,882.0,449.61,325.87
2016,7,16,14,45,940.5,90.0,1.4,21.0,846.5,395.52,280.18
2016,7,16,15,0,933.0,89.0,1.4,21.0,811.0,341.56,233.71
2016,7,16,15,15,923.0,87.0,1.35,20.5,770.0,286.62,186.7
2016,7,16,15,30,913.0,85.0,1.3,20.0,729.0,232.51,141.35
2016,7,16,15,45,899.5,83.5,1.3,20.0,683.0,179.32,99.99
2016,7,16,16,0,886.0,82.0,1.3,20.0,637.0,127.7,67.04
2016,7,16,16,15,869.0,79.5,1.25,19.5,587.5,77.06,48.38
2016,7,16,16,30,852.0,77.0,1.2,19.0,538.0,63.85,49.62
2016,7,16,16,45,828.5,74.0,1.2,19.0,486.0,53.69,41.07
2016,7,16,17,0,805.0,71.0,1.2,19.0,434.0,52.77,40.44
2016,7,16,17,15,773.0,67.0,1.15,18.0,381.0,50.96,39.19
2016,7,16,17,30,741.0,63.0,1.1,17.0,328.0,49.07,37.84
2016,7,16,17,45,695.5,58.5,1.1,16.5,275.5,46.64,35.84
2016,7,16,18,0,650.0,54.0,1.1,16.0,223.0,44.16,33.71
2016,7,16,18,15,579.0,47.5,1.0,15.0,173.5,36.39,26.8
2016,7,16,18,30,508.0,41.0,0.9,14.0,124.0,32.26,22.92
2016,7,16,18,45,391.0,31.5,0.85,13.5,82.5,25.27,16.16
2016,7,16,19,0,274.0,22.0,0.8,13.0,41.0,18.05,6.17
2016,7,16,19,15,137.0,11.0,0.8,12.5,20.5,10.01,0.0
2016,7,16,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,17,5,15,177.5,11.0,0.85,10.0,25.0,106.74,0.0
2016,7,17,5,30,355.0,22.0,0.9,10.0,50.0,263.29,185.51
2016,7,17,5,45,464.0,29.5,0.95,10.5,93.0,361.48,293.9
2016,7,17,6,0,573.0,37.0,1.0,11.0,136.0,464.61,382.57
2016,7,17,6,15,635.0,42.5,0.95,11.5,186.0,539.4,442.45
2016,7,17,6,30,697.0,48.0,0.9,12.0,236.0,617.56,501.24
2016,7,17,6,45,736.0,52.0,0.9,12.5,288.5,678.22,544.23
2016,7,17,7,0,775.0,56.0,0.9,13.0,341.0,739.6,585.75
2016,7,17,7,15,803.5,59.0,0.9,13.5,393.5,782.32,612.36
2016,7,17,7,30,832.0,62.0,0.9,14.0,446.0,832.62,643.51
2016,7,17,7,45,524.5,150.0,0.9,14.5,402.0,685.52,536.38
2016,7,17,8,0,217.0,238.0,0.9,15.0,358.0,475.06,374.49
2016,7,17,8,15,564.5,153.5,0.95,15.5,503.0,753.72,583.95
2016,7,17,8,30,912.0,69.0,1.0,16.0,648.0,980.78,730.79
2016,7,17,8,45,925.5,69.5,1.05,16.5,693.5,1004.17,740.07
2016,7,17,9,0,939.0,70.0,1.1,17.0,739.0,1024.66,750.55
2016,7,17,9,15,948.5,71.5,1.1,17.5,779.5,1039.26,756.4
2016,7,17,9,30,958.0,73.0,1.1,18.0,820.0,1050.54,760.32
2016,7,17,9,45,953.5,81.5,1.15,18.5,853.0,1052.38,759.51
2016,7,17,10,0,949.0,90.0,1.2,19.0,886.0,1050.4,756.59
2016,7,17,10,15,954.5,91.0,1.2,19.0,915.0,1046.5,753.13
2016,7,17,10,30,960.0,92.0,1.2,19.0,944.0,1039.12,747.68
2016,7,17,10,45,963.0,93.5,1.3,19.5,965.5,1026.37,739.46
2016,7,17,11,0,966.0,95.0,1.4,20.0,987.0,1010.23,729.15
2016,7,17,11,15,968.5,95.5,1.4,20.0,1002.0,989.32,715.62
2016,7,17,11,30,971.0,96.0,1.4,20.0,1017.0,965.22,700.17
2016,7,17,11,45,971.5,96.5,1.45,20.0,1024.0,936.33,682.4
2016,7,17,12,0,972.0,97.0,1.5,20.0,1031.0,904.63,662.72
2016,7,17,12,15,972.0,97.0,1.5,20.0,1030.0,869.45,639.99
2016,7,17,12,30,972.0,97.0,1.5,20.0,1029.0,831.85,615.55
2016,7,17,12,45,967.5,99.0,1.55,20.0,1020.0,790.44,588.87
2016,7,17,13,0,963.0,101.0,1.6,20.0,1011.0,747.21,559.52
2016,7,17,13,15,959.5,100.0,1.6,19.5,995.5,700.56,526.63
2016,7,17,13,30,956.0,99.0,1.6,19.0,980.0,652.47,491.72
2016,7,17,13,45,952.5,98.0,1.65,19.0,957.0,603.12,454.16
2016,7,17,14,0,949.0,97.0,1.7,19.0,934.0,552.68,414.56
2016,7,17,14,15,942.5,95.5,1.7,18.5,904.0,499.63,372.24
2016,7,17,14,30,936.0,94.0,1.7,18.0,874.0,446.21,328.2
2016,7,17,14,45,929.0,92.0,1.7,18.0,838.0,392.09,281.76
2016,7,17,15,0,922.0,90.0,1.7,18.0,802.0,338.07,234.53
2016,7,17,15,15,911.0,88.0,1.7,17.5,760.5,283.42,187.17
2016,7,17,15,30,900.0,86.0,1.7,17.0,719.0,229.71,141.6
2016,7,17,15,45,888.0,83.0,1.7,17.0,673.5,176.3,99.5
2016,7,17,16,0,876.0,80.0,1.7,17.0,628.0,124.35,65.9
2016,7,17,16,15,858.0,77.5,1.7,16.5,578.5,74.2,47.67
2016,7,17,16,30,840.0,75.0,1.7,16.0,529.0,62.4,48.99
2016,7,17,16,45,818.0,71.5,1.7,15.5,478.0,51.86,40.07
2016,7,17,17,0,796.0,68.0,1.7,15.0,427.0,50.51,39.14
2016,7,17,17,15,764.0,64.5,1.7,14.5,374.0,49.01,38.04
2016,7,17,17,30,732.0,61.0,1.7,14.0,321.0,47.45,36.86
2016,7,17,17,45,689.5,56.0,1.7,13.5,269.5,44.55,34.43
2016,7,17,18,0,647.0,51.0,1.7,13.0,218.0,41.57,31.8
2016,7,17,18,15,577.5,45.0,1.65,12.5,169.5,37.51,28.07
2016,7,17,18,30,508.0,39.0,1.6,12.0,121.0,30.59,21.6
2016,7,17,18,45,392.0,30.0,1.55,11.5,80.0,23.99,15.15
2016,7,17,19,0,276.0,21.0,1.5,11.0,39.0,17.17,5.21
2016,7,17,19,15,138.0,10.5,1.45,10.5,19.5,9.55,0.0
2016,7,17,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,18,5,15,152.0,11.5,1.1,9.0,23.0,93.13,0.0
2016,7,18,5,30,304.0,23.0,1.1,9.0,46.0,240.43,165.94
2016,7,18,5,45,420.0,31.0,1.15,9.5,88.5,341.69,279.09
2016,7,18,6,0,536.0,39.0,1.2,10.0,131.0,441.24,366.41
2016,7,18,6,15,600.0,44.5,1.15,10.5,180.0,516.2,427.6
2016,7,18,6,30,664.0,50.0,1.1,11.0,229.0,594.6,487.75
2016,7,18,6,45,421.0,97.0,1.1,11.5,219.0,483.56,399.65
2016,7,18,7,0,178.0,144.0,1.1,12.0,209.0,321.72,266.32
2016,7,18,7,15,496.0,103.5,1.05,12.5,323.5,587.76,479.22
2016,7,18,7,30,814.0,63.0,1.0,13.0,438.0,817.42,639.64
2016,7,18,7,45,492.5,152.0,1.0,13.5,386.5,658.43,519.9
2016,7,18,8,0,171.0,241.0,1.0,14.0,335.0,435.74,345.83
2016,7,18,8,15,531.5,156.0,1.0,14.5,485.5,724.67,566.77
2016,7,18,8,30,892.0,71.0,1.0,15.0,636.0,963.36,722.63
2016,7,18,8,45,905.5,72.0,1.0,15.5,680.5,987.09,731.15
2016,7,18,9,0,919.0,73.0,1.0,16.0,725.0,1007.96,741.01
2016,7,18,9,15,928.0,74.0,1.0,16.5,765.0,1021.3,746.12
2016,7,18,9,30,937.0,75.0,1.0,17.0,805.0,1031.41,749.39
2016,7,18,9,45,939.5,79.0,1.05,17.5,838.5,1035.1,749.84
2016,7,18,10,0,942.0,83.0,1.1,18.0,872.0,1035.26,748.29
2016,7,18,10,15,947.5,84.0,1.15,18.0,900.5,1031.59,745.92
2016,7,18,10,30,953.0,85.0,1.2,18.0,929.0,1024.46,741.53
2016,7,18,10,45,956.5,85.5,1.25,18.5,951.0,1011.43,732.18
2016,7,18,11,0,960.0,86.0,1.3,19.0,973.0,995.06,720.86
2016,7,18,11,15,962.5,86.5,1.35,19.0,987.5,974.48,708.31
2016,7,18,11,30,965.0,87.0,1.4,19.0,1002.0,950.73,693.74
2016,7,18,11,45,966.5,87.0,1.45,19.0,1009.0,922.6,676.29
2016,7,18,12,0,968.0,87.0,1.5,19.0,1016.0,891.62,656.9
2016,7,18,12,15,968.0,87.0,1.5,19.0,1016.0,856.75,634.19
2016,7,18,12,30,968.0,87.0,1.5,19.0,1016.0,819.46,609.75
2016,7,18,12,45,969.0,85.5,1.55,19.0,1008.5,779.33,583.72
2016,7,18,13,0,970.0,84.0,1.6,19.0,1001.0,737.03,555.2
2016,7,18,13,15,967.5,83.5,1.6,19.0,986.0,691.33,521.69
2016,7,18,13,30,965.0,83.0,1.6,19.0,971.0,644.04,486.18
2016,7,18,13,45,963.5,81.0,1.65,19.0,949.0,594.69,448.47
2016,7,18,14,0,962.0,79.0,1.7,19.0,927.0,544.06,408.54
2016,7,18,14,15,956.5,78.0,1.7,18.5,898.0,491.34,366.24
2016,7,18,14,30,951.0,77.0,1.7,18.0,869.0,438.13,322.08
2016,7,18,14,45,945.5,75.0,1.7,18.0,834.0,383.86,275.24
2016,7,18,15,0,940.0,73.0,1.7,18.0,799.0,329.53,227.47
2016,7,18,15,15,931.0,71.5,1.65,17.5,758.5,274.91,179.74
2016,7,18,15,30,922.0,70.0,1.6,17.0,718.0,221.0,133.73
2016,7,18,15,45,911.5,67.5,1.6,17.0,673.0,167.11,91.2
2016,7,18,16,0,901.0,65.0,1.6,17.0,628.0,114.53,57.42
2016,7,18,16,15,885.0,63.0,1.55,16.5,579.0,63.65,39.67
2016,7,18,16,30,869.0,61.0,1.5,16.0,530.0,53.14,40.96
2016,7,18,16,45,849.5,58.5,1.5,16.0,479.0,51.46,39.66
2016,7,18,17,0,830.0,56.0,1.5,16.0,428.0,49.68,38.25
2016,7,18,17,15,801.0,53.0,1.45,15.5,376.0,47.35,36.43
2016,7,18,17,30,772.0,50.0,1.4,15.0,324.0,44.92,34.47
2016,7,18,17,45,731.5,46.0,1.4,14.5,272.5,36.67,27.25
2016,7,18,18,0,691.0,42.0,1.4,14.0,221.0,34.15,25.05
2016,7,18,18,15,626.5,37.5,1.35,13.5,172.0,31.07,22.21
2016,7,18,18,30,562.0,33.0,1.3,13.0,123.0,27.99,19.2
2016,7,18,18,45,451.0,25.5,1.3,12.5,81.5,21.99,13.31
2016,7,18,19,0,340.0,18.0,1.3,12.0,40.0,15.85,3.82
2016,7,18,19,15,170.0,9.0,1.25,11.5,20.0,8.19,0.0
2016,7,18,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,19,5,15,187.5,10.0,1.0,8.5,23.5,110.87,0.0
2016,7,19,5,30,375.0,20.0,1.0,9.0,47.0,270.91,181.67
2016,7,19,5,45,483.0,26.5,1.0,9.5,90.0,369.17,300.17
2016,7,19,6,0,591.0,33.0,1.0,10.0,133.0,470.61,388.1
2016,7,19,6,15,651.5,37.5,0.95,10.5,182.5,543.27,446.74
2016,7,19,6,30,712.0,42.0,0.9,11.0,232.0,619.33,504.29
2016,7,19,6,45,752.5,45.5,0.9,11.5,284.5,673.04,542.43
2016,7,19,7,0,793.0,49.0,0.9,12.0,337.0,735.19,584.9
2016,7,19,7,15,820.5,51.5,0.9,12.5,389.5,785.28,616.91
2016,7,19,7,30,848.0,54.0,0.9,13.0,442.0,834.73,647.46
2016,7,19,7,45,868.0,56.0,0.9,14.0,493.0,875.59,670.01
2016,7,19,8,0,888.0,58.0,0.9,15.0,544.0,914.69,690.85
2016,7,19,8,15,903.0,59.5,0.9,15.5,592.5,946.3,707.59
2016,7,19,8,30,918.0,61.0,0.9,16.0,641.0,975.42,722.6
2016,7,19,8,45,929.0,62.5,0.95,16.5,686.0,997.88,734.26
2016,7,19,9,0,940.0,64.0,1.0,17.0,731.0,1017.33,744.11
2016,7,19,9,15,948.5,65.5,1.05,17.5,771.0,1031.11,750.47
2016,7,19,9,30,957.0,67.0,1.1,18.0,811.0,1041.56,754.92
2016,7,19,9,45,956.5,73.0,1.15,18.5,845.0,1044.77,754.98
2016,7,19,10,0,956.0,79.0,1.2,19.0,879.0,1044.28,752.97
2016,7,19,10,15,961.0,80.0,1.2,19.0,908.0,1040.08,749.3
2016,7,19,10,30,966.0,81.0,1.2,19.0,937.0,1032.39,743.64
2016,7,19,10,45,969.0,82.5,1.3,19.5,958.5,1019.82,735.51
2016,7,19,11,0,972.0,84.0,1.4,20.0,980.0,1003.82,725.26
2016,7,19,11,15,974.0,84.5,1.4,20.0,994.5,982.55,711.48
2016,7,19,11,30,976.0,85.0,1.4,20.0,1009.0,958.1,695.77
2016,7,19,11,45,977.0,85.0,1.45,20.0,1016.0,929.24,677.97
2016,7,19,12,0,978.0,85.0,1.5,20.0,1023.0,897.53,658.23
2016,7,19,12,15,978.0,85.0,1.55,20.0,1022.5,862.33,636.03
2016,7,19,12,30,978.0,85.0,1.6,20.0,1022.0,824.67,611.99
2016,7,19,12,45,972.5,88.0,1.65,20.0,1013.0,783.33,585.17
2016,7,19,13,0,967.0,91.0,1.7,20.0,1004.0,740.18,555.87
2016,7,19,13,15,964.0,90.5,1.7,20.0,988.5,694.13,522.19
2016,7,19,13,30,961.0,90.0,1.7,20.0,973.0,646.55,486.55
2016,7,19,13,45,958.5,88.5,1.7,20.0,951.0,597.11,448.56
2016,7,19,14,0,956.0,87.0,1.7,20.0,929.0,546.48,408.55
2016,7,19,14,15,950.0,86.0,1.7,19.5,899.5,493.7,366.4
2016,7,19,14,30,944.0,85.0,1.7,19.0,870.0,440.47,322.48
2016,7,19,14,45,938.5,82.5,1.7,19.0,835.0,386.04,275.77
2016,7,19,15,0,933.0,80.0,1.7,19.0,800.0,331.57,228.16
2016,7,19,15,15,923.0,78.5,1.65,18.5,759.0,276.94,180.75
2016,7,19,15,30,913.0,77.0,1.6,18.0,718.0,223.14,135.18
2016,7,19,15,45,903.0,74.0,1.6,18.0,673.0,169.3,93.04
2016,7,19,16,0,893.0,71.0,1.6,18.0,628.0,116.71,59.65
2016,7,19,16,15,876.5,69.0,1.6,17.5,579.0,66.1,51.65
2016,7,19,16,30,860.0,67.0,1.6,17.0,530.0,57.19,44.3
2016,7,19,16,45,840.5,63.5,1.6,17.0,479.0,54.91,42.49
2016,7,19,17,0,821.0,60.0,1.6,17.0,428.0,52.48,40.55
2016,7,19,17,15,791.0,57.0,1.55,16.0,375.5,50.21,38.87
2016,7,19,17,30,761.0,54.0,1.5,15.0,323.0,42.17,32.03
2016,7,19,17,45,720.5,49.5,1.5,14.5,271.0,39.46,29.75
2016,7,19,18,0,680.0,45.0,1.5,14.0,219.0,36.65,27.28
2016,7,19,18,15,613.5,40.0,1.4,13.5,170.0,33.26,24.15
2016,7,19,18,30,547.0,35.0,1.3,13.0,121.0,29.85,20.82
2016,7,19,18,45,435.5,27.0,1.25,12.5,80.0,23.45,14.53
2016,7,19,19,0,324.0,19.0,1.2,12.0,39.0,16.9,3.78
2016,7,19,19,15,162.0,9.5,1.15,11.5,19.5,8.64,0.0
2016,7,19,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,20,5,15,188.0,9.5,0.95,8.5,23.0,110.49,0.0
2016,7,20,5,30,376.0,19.0,1.0,9.0,46.0,269.32,174.18
2016,7,20,5,45,481.0,26.0,1.05,10.0,88.5,366.84,297.34
2016,7,20,6,0,586.0,33.0,1.1,11.0,131.0,466.7,383.93
2016,7,20,6,15,647.0,37.5,1.05,11.5,180.0,539.49,442.87
2016,7,20,6,30,708.0,42.0,1.0,12.0,229.0,615.72,500.72
2016,7,20,6,45,748.5,45.0,1.0,12.5,281.0,668.54,538.33
2016,7,20,7,0,789.0,48.0,1.0,13.0,333.0,729.82,580.31
2016,7,20,7,15,817.0,50.5,1.0,13.5,385.5,780.26,612.69
2016,7,20,7,30,845.0,53.0,1.0,14.0,438.0,830.09,643.6
2016,7,20,7,45,865.5,55.0,1.0,15.0,489.5,871.36,666.52
2016,7,20,8,0,886.0,57.0,1.0,16.0,541.0,910.92,687.72
2016,7,20,8,15,901.0,58.5,1.0,16.5,589.5,942.53,704.51
2016,7,20,8,30,916.0,60.0,1.0,17.0,638.0,971.66,719.57
2016,7,20,8,45,928.0,61.5,1.0,17.5,683.0,995.12,730.88
2016,7,20,9,0,940.0,63.0,1.0,18.0,728.0,1015.59,740.33
2016,7,20,9,15,949.0,64.0,1.0,18.5,768.5,1029.29,745.58
2016,7,20,9,30,958.0,65.0,1.0,19.0,809.0,1039.69,748.95
2016,7,20,9,45,957.0,72.0,1.05,19.5,843.5,1043.63,749.5
2016,7,20,10,0,956.0,79.0,1.1,20.0,878.0,1043.8,747.94
2016,7,20,10,15,961.5,80.0,1.15,20.5,907.0,1040.08,744.15
2016,7,20,10,30,967.0,81.0,1.2,21.0,936.0,1032.87,738.35
2016,7,20,10,45,972.0,81.0,1.25,21.5,958.5,1020.61,729.57
2016,7,20,11,0,977.0,81.0,1.3,22.0,981.0,1004.93,718.81
2016,7,20,11,15,979.5,81.5,1.35,22.0,996.0,984.06,706.24
2016,7,20,11,30,982.0,82.0,1.4,22.0,1011.0,959.96,691.67
2016,7,20,11,45,984.5,81.5,1.45,22.5,1018.5,931.79,673.16
2016,7,20,12,0,987.0,81.0,1.5,23.0,1026.0,900.68,652.75
2016,7,20,12,15,987.0,81.0,1.5,23.0,1026.0,865.23,630.06
2016,7,20,12,30,987.0,81.0,1.5,23.0,1026.0,827.27,605.63
2016,7,20,12,45,985.0,81.5,1.55,23.0,1018.0,785.97,579.3
2016,7,20,13,0,983.0,82.0,1.6,23.0,1010.0,742.64,550.56
2016,7,20,13,15,980.5,81.5,1.6,23.0,994.5,696.29,517.13
2016,7,20,13,30,978.0,81.0,1.6,23.0,979.0,648.32,481.67
2016,7,20,13,45,975.0,80.0,1.65,23.0,956.5,598.25,443.99
2016,7,20,14,0,972.0,79.0,1.7,23.0,934.0,547.01,404.18
2016,7,20,14,15,966.5,78.0,1.7,22.5,904.5,493.67,362.02
2016,7,20,14,30,961.0,77.0,1.7,22.0,875.0,439.83,318.01
2016,7,20,14,45,954.5,76.0,1.7,22.0,839.5,385.33,271.63
2016,7,20,15,0,948.0,75.0,1.7,22.0,804.0,330.86,224.43
2016,7,20,15,15,938.5,73.5,1.7,21.5,763.0,275.55,176.96
2016,7,20,15,30,929.0,72.0,1.7,21.0,722.0,221.01,131.29
2016,7,20,15,45,917.0,70.0,1.7,21.0,676.5,166.78,89.49
2016,7,20,16,0,905.0,68.0,1.7,21.0,631.0,113.99,56.8
2016,7,20,16,15,888.5,66.0,1.7,20.0,582.0,62.75,48.28
2016,7,20,16,30,872.0,64.0,1.7,19.0,533.0,55.26,42.28
2016,7,20,16,45,851.0,61.5,1.7,18.5,481.0,53.61,41.11
2016,7,20,17,0,830.0,59.0,1.7,18.0,429.0,51.85,39.83
2016,7,20,17,15,800.0,56.0,1.65,17.0,376.5,49.55,38.13
2016,7,20,17,30,770.0,53.0,1.6,16.0,324.0,41.49,31.29
2016,7,20,17,45,727.5,49.0,1.6,15.5,271.5,39.13,29.32
2016,7,20,18,0,685.0,45.0,1.6,15.0,219.0,36.72,27.21
2016,7,20,18,15,618.0,39.5,1.55,14.0,169.5,32.88,23.74
2016,7,20,18,30,551.0,34.0,1.5,13.0,120.0,28.98,20.03
2016,7,20,18,45,436.0,26.0,1.45,12.5,78.5,22.54,13.69
2016,7,20,19,0,321.0,18.0,1.4,12.0,37.0,15.95,2.49
2016,7,20,19,15,160.5,9.0,1.35,11.5,18.5,8.19,0.0
2016,7,20,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,21,5,15,176.5,10.0,1.2,9.5,22.0,104.52,0.0
2016,7,21,5,30,353.0,20.0,1.2,10.0,44.0,255.14,157.29
2016,7,21,5,45,464.0,27.0,1.3,10.5,86.5,356.81,288.94
2016,7,21,6,0,575.0,34.0,1.4,11.0,129.0,460.04,379.89
2016,7,21,6,15,637.5,39.0,1.35,11.5,179.0,534.24,440.67
2016,7,21,6,30,700.0,44.0,1.3,12.0,229.0,611.98,500.44
2016,7,21,6,45,741.5,47.5,1.3,12.5,281.0,673.92,545.36
2016,7,21,7,0,783.0,51.0,1.3,13.0,333.0,728.65,582.88
2016,7,21,7,15,661.0,87.5,1.25,13.5,351.0,708.55,564.35
2016,7,21,7,30,539.0,124.0,1.2,14.0,369.0,662.2,527.37
2016,7,21,7,45,709.5,92.5,1.2,14.5,454.5,791.1,617.38
2016,7,21,8,0,880.0,61.0,1.2,15.0,540.0,910.07,694.22
2016,7,21,8,15,895.0,63.0,1.2,15.5,588.5,942.13,710.47
2016,7,21,8,30,910.0,65.0,1.2,16.0,637.0,971.7,726.03
2016,7,21,8,45,921.5,66.5,1.25,16.5,682.0,994.47,737.95
2016,7,21,9,0,933.0,68.0,1.3,17.0,727.0,1014.27,748.05
2016,7,21,9,15,942.0,69.0,1.3,17.5,767.0,1027.82,753.34
2016,7,21,9,30,951.0,70.0,1.3,18.0,807.0,1038.09,756.72
2016,7,21,9,45,957.0,72.0,1.3,18.5,842.0,1043.11,756.94
2016,7,21,10,0,963.0,74.0,1.3,19.0,877.0,1044.61,755.18
2016,7,21,10,15,968.0,74.5,1.3,19.0,905.5,1039.91,751.14
2016,7,21,10,30,973.0,75.0,1.3,19.0,934.0,1031.71,745.14
2016,7,21,10,45,977.0,75.5,1.35,19.5,956.5,1019.06,735.99
2016,7,21,11,0,981.0,76.0,1.4,20.0,979.0,1002.97,724.81
2016,7,21,11,15,984.0,76.5,1.45,20.0,994.0,982.57,712.35
2016,7,21,11,30,987.0,77.0,1.5,20.0,1009.0,958.9,697.82
2016,7,21,11,45,988.5,77.0,1.55,20.5,1016.5,930.29,678.78
2016,7,21,12,0,990.0,77.0,1.6,21.0,1024.0,898.76,657.83
2016,7,21,12,15,990.5,77.0,1.65,21.0,1024.0,863.64,635.67
2016,7,21,12,30,991.0,77.0,1.7,21.0,1024.0,825.97,611.61
2016,7,21,12,45,982.5,82.5,1.75,21.0,1015.0,784.22,584.52
2016,7,21,13,0,974.0,88.0,1.8,21.0,1006.0,740.75,555.01
2016,7,21,13,15,972.0,87.5,1.8,20.5,990.5,694.96,522.51
2016,7,21,13,30,970.0,87.0,1.8,20.0,975.0,647.54,487.84
2016,7,21,13,45,967.5,85.0,1.85,20.0,953.0,597.18,449.32
2016,7,21,14,0,965.0,83.0,1.9,20.0,931.0,545.64,408.65
2016,7,21,14,15,960.0,82.0,1.9,19.5,902.0,492.77,366.17
2016,7,21,14,30,955.0,81.0,1.9,19.0,873.0,439.34,321.8
2016,7,21,14,45,950.0,78.5,1.9,19.0,838.0,384.43,274.44
2016,7,21,15,0,945.0,76.0,1.9,19.0,803.0,329.4,226.14
2016,7,21,15,15,936.0,74.5,1.85,18.5,762.0,274.3,178.15
2016,7,21,15,30,927.0,73.0,1.8,18.0,721.0,219.91,132.04
2016,7,21,15,45,917.5,70.0,1.8,18.0,676.0,165.32,89.52
2016,7,21,16,0,908.0,67.0,1.8,18.0,631.0,111.93,56.24
2016,7,21,16,15,892.0,65.0,1.75,17.5,581.5,60.51,46.87
2016,7,21,16,30,876.0,63.0,1.7,17.0,532.0,54.62,42.08
2016,7,21,16,45,858.0,59.5,1.7,16.5,481.0,52.26,40.29
2016,7,21,17,0,840.0,56.0,1.7,16.0,430.0,49.77,38.35
2016,7,21,17,15,810.5,53.0,1.65,15.5,377.0,47.42,36.5
2016,7,21,17,30,781.0,50.0,1.6,15.0,324.0,44.97,34.52
2016,7,21,17,45,741.5,46.0,1.55,14.5,271.5,36.82,27.39
2016,7,21,18,0,702.0,42.0,1.5,14.0,219.0,34.31,25.18
2016,7,21,18,15,636.5,37.0,1.4,13.5,169.5,30.79,21.93
2016,7,21,18,30,571.0,32.0,1.3,13.0,120.0,27.24,18.48
2016,7,21,18,45,457.5,24.5,1.25,12.5,78.5,21.2,12.49
2016,7,21,19,0,344.0,17.0,1.2,12.0,37.0,15.03,1.15
2016,7,21,19,15,172.0,8.5,1.15,11.5,18.5,7.73,0.0
2016,7,21,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,22,5,15,179.0,9.5,0.8,9.0,21.5,105.23,0.0
2016,7,22,5,30,358.0,19.0,0.8,10.0,43.0,255.99,148.72
2016,7,22,5,45,467.5,26.5,0.85,11.0,85.5,357.98,287.27
2016,7,22,6,0,577.0,34.0,0.9,12.0,128.0,460.83,376.42
2016,7,22,6,15,641.0,39.0,0.9,12.5,178.0,536.19,437.41
2016,7,22,6,30,705.0,44.0,0.9,13.0,228.0,615.17,497.48
2016,7,22,6,45,747.0,47.0,0.95,13.5,280.5,676.96,542.04
2016,7,22,7,0,789.0,50.0,1.0,14.0,333.0,731.56,579.44
2016,7,22,7,15,818.0,53.0,1.0,14.5,386.0,783.49,612.85
2016,7,22,7,30,847.0,56.0,1.0,15.0,439.0,834.85,644.65
2016,7,22,7,45,868.5,58.0,1.05,16.0,491.0,877.02,668.8
2016,7,22,8,0,890.0,60.0,1.1,17.0,543.0,917.51,691.34
2016,7,22,8,15,905.5,62.0,1.1,17.5,592.5,950.28,708.82
2016,7,22,8,30,921.0,64.0,1.1,18.0,642.0,980.53,724.53
2016,7,22,8,45,932.5,65.5,1.15,18.5,687.5,1003.48,736.37
2016,7,22,9,0,944.0,67.0,1.2,19.0,733.0,1023.41,746.4
2016,7,22,9,15,953.5,68.5,1.2,19.5,774.0,1038.15,752.3
2016,7,22,9,30,963.0,70.0,1.2,20.0,815.0,1049.54,756.25
2016,7,22,9,45,957.5,79.0,1.25,20.5,848.0,1051.11,755.19
2016,7,22,10,0,952.0,88.0,1.3,21.0,881.0,1048.79,752.0
2016,7,22,10,15,957.5,89.0,1.35,21.5,910.0,1044.88,748.0
2016,7,22,10,30,963.0,90.0,1.4,22.0,939.0,1037.47,741.96
2016,7,22,10,45,968.0,90.5,1.45,22.5,961.5,1025.55,733.27
2016,7,22,11,0,973.0,91.0,1.5,23.0,984.0,1010.17,722.57
2016,7,22,11,15,975.5,91.5,1.5,23.0,999.0,989.1,709.02
2016,7,22,11,30,978.0,92.0,1.5,23.0,1014.0,964.8,693.55
2016,7,22,11,45,980.0,91.5,1.55,23.5,1022.0,936.03,674.64
2016,7,22,12,0,982.0,91.0,1.6,24.0,1030.0,904.35,653.85
2016,7,22,12,15,982.0,91.0,1.65,24.0,1029.5,868.77,631.69
2016,7,22,12,30,982.0,91.0,1.7,24.0,1029.0,830.71,607.69
2016,7,22,12,45,981.5,90.0,1.75,24.0,1021.0,789.11,581.06
2016,7,22,13,0,981.0,89.0,1.8,24.0,1013.0,745.42,551.72
2016,7,22,13,15,978.0,88.5,1.8,24.0,997.0,698.62,517.94
2016,7,22,13,30,975.0,88.0,1.8,24.0,981.0,650.26,482.17
2016,7,22,13,45,971.0,87.0,1.8,24.0,958.0,599.58,443.74
2016,7,22,14,0,967.0,86.0,1.8,24.0,935.0,547.83,403.36
2016,7,22,14,15,961.0,85.0,1.8,23.5,905.0,494.32,361.17
2016,7,22,14,30,955.0,84.0,1.8,23.0,875.0,440.35,317.17
2016,7,22,14,45,947.5,82.5,1.85,22.5,839.0,385.25,271.13
2016,7,22,15,0,940.0,81.0,1.9,22.0,803.0,330.29,224.14
2016,7,22,15,15,929.5,79.5,1.85,21.5,761.0,274.99,176.68
2016,7,22,15,30,919.0,78.0,1.8,21.0,719.0,220.56,131.27
2016,7,22,15,45,891.0,82.0,1.8,21.0,669.5,168.93,92.55
2016,7,22,16,0,863.0,86.0,1.8,21.0,620.0,120.24,64.18
2016,7,22,16,15,844.0,83.0,1.75,20.5,570.5,70.14,54.47
2016,7,22,16,30,825.0,80.0,1.7,20.0,521.0,56.65,43.29
2016,7,22,16,45,787.5,80.0,1.7,19.5,467.0,57.97,44.7
2016,7,22,17,0,750.0,80.0,1.7,19.0,413.0,59.48,46.29
2016,7,22,17,15,715.0,75.5,1.65,18.5,360.5,57.59,44.91
2016,7,22,17,30,680.0,71.0,1.6,18.0,308.0,50.71,39.12
2016,7,22,17,45,629.5,65.0,1.55,17.5,256.0,47.65,36.58
2016,7,22,18,0,579.0,59.0,1.5,17.0,204.0,44.48,33.82
2016,7,22,18,15,503.5,51.0,1.4,16.0,156.0,39.43,29.29
2016,7,22,18,30,428.0,43.0,1.3,15.0,108.0,34.23,24.39
2016,7,22,18,45,305.5,31.5,1.25,14.5,69.0,25.54,15.95
2016,7,22,19,0,183.0,20.0,1.2,14.0,30.0,16.49,0.57
2016,7,22,19,15,91.5,10.0,1.15,13.5,15.0,9.1,0.0
2016,7,22,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
