Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,22,22,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,23,5,15,75.0,12.0,0.65,9.5,16.5,51.3,0.0
2016,7,23,5,30,150.0,24.0,0.6,10.0,33.0,144.56,76.4
2016,7,23,5,45,263.0,37.5,0.6,11.0,72.5,247.99,198.84
2016,7,23,6,0,376.0,51.0,0.6,12.0,112.0,351.39,288.19
2016,7,23,6,15,450.5,61.0,0.6,12.5,159.5,432.98,355.88
2016,7,23,6,30,525.0,71.0,0.6,13.0,207.0,519.14,423.42
2016,7,23,6,45,582.5,77.0,0.6,14.0,259.0,591.11,475.13
2016,7,23,7,0,640.0,83.0,0.6,15.0,311.0,665.13,525.65
2016,7,23,7,15,677.0,89.0,0.6,16.0,363.5,723.28,562.45
2016,7,23,7,30,714.0,95.0,0.6,17.0,416.0,781.43,597.85
2016,7,23,7,45,744.5,98.0,0.6,18.0,468.5,829.36,625.04
2016,7,23,8,0,775.0,101.0,0.6,19.0,521.0,871.17,647.47
2016,7,23,8,15,795.5,104.5,0.65,19.5,570.0,908.01,668.41
2016,7,23,8,30,816.0,108.0,0.7,20.0,619.0,942.64,687.76
2016,7,23,8,45,828.0,112.5,0.75,21.0,663.5,967.65,699.55
2016,7,23,9,0,840.0,117.0,0.8,22.0,708.0,989.78,709.6
2016,7,23,9,15,852.0,119.5,0.85,22.5,748.5,1006.55,717.72
2016,7,23,9,30,864.0,122.0,0.9,23.0,789.0,1009.17,717.27
2016,7,23,9,45,874.5,123.0,0.95,24.0,824.5,1016.52,718.68
2016,7,23,10,0,885.0,124.0,1.0,25.0,860.0,1020.63,718.13
2016,7,23,10,15,891.5,125.5,1.05,25.5,889.0,1017.97,715.01
2016,7,23,10,30,898.0,127.0,1.1,26.0,918.0,1011.97,710.06
2016,7,23,10,45,861.5,153.5,1.2,26.5,927.0,996.83,700.53
2016,7,23,11,0,825.0,180.0,1.3,27.0,936.0,968.15,682.71
2016,7,23,11,15,828.5,181.0,1.3,27.0,951.0,949.12,670.78
2016,7,23,11,30,832.0,182.0,1.3,27.0,966.0,927.14,656.92
2016,7,23,11,45,812.5,196.0,1.35,27.5,966.0,894.28,635.68
2016,7,23,12,0,793.0,210.0,1.4,28.0,966.0,859.51,613.23
2016,7,23,12,15,793.0,209.5,1.45,28.0,966.0,826.47,592.46
2016,7,23,12,30,793.0,209.0,1.5,28.0,966.0,791.52,569.67
2016,7,23,12,45,807.0,198.0,1.55,28.5,963.0,756.22,545.41
2016,7,23,13,0,821.0,187.0,1.6,29.0,960.0,718.41,518.93
2016,7,23,13,15,817.5,186.0,1.65,28.5,944.5,675.13,489.83
2016,7,23,13,30,814.0,185.0,1.7,28.0,929.0,630.81,459.09
2016,7,23,13,45,799.0,188.0,1.75,28.0,904.0,582.54,423.65
2016,7,23,14,0,784.0,191.0,1.8,28.0,879.0,534.62,387.5
2016,7,23,14,15,775.5,188.5,1.8,27.5,850.0,481.42,347.17
2016,7,23,14,30,767.0,186.0,1.8,27.0,821.0,431.98,308.28
2016,7,23,14,45,780.5,170.5,1.8,27.0,792.0,386.92,270.52
2016,7,23,15,0,794.0,155.0,1.8,27.0,763.0,334.69,226.67
2016,7,23,15,15,780.5,151.5,1.8,26.5,722.5,283.79,184.82
2016,7,23,15,30,767.0,148.0,1.8,26.0,682.0,226.57,139.32
2016,7,23,15,45,778.5,132.0,1.8,26.0,643.5,180.18,104.1
2016,7,23,16,0,790.0,116.0,1.8,26.0,605.0,125.22,69.52
2016,7,23,16,15,768.5,112.0,1.75,25.0,555.5,77.96,59.97
2016,7,23,16,30,747.0,108.0,1.7,24.0,506.0,68.78,52.79
2016,7,23,16,45,738.0,98.0,1.7,23.5,458.0,64.38,49.38
2016,7,23,17,0,729.0,88.0,1.7,23.0,410.0,59.57,45.59
2016,7,23,17,15,692.0,83.0,1.6,22.0,357.5,57.81,44.45
2016,7,23,17,30,655.0,78.0,1.5,21.0,305.0,55.96,43.17
2016,7,23,17,45,614.5,69.5,1.45,20.0,254.5,51.21,39.29
2016,7,23,18,0,574.0,61.0,1.4,19.0,204.0,46.2,35.02
2016,7,23,18,15,497.0,52.5,1.3,18.0,155.5,40.79,30.21
2016,7,23,18,30,420.0,44.0,1.2,17.0,107.0,35.21,25.0
2016,7,23,18,45,292.5,32.0,1.1,16.0,68.0,26.07,16.19
2016,7,23,19,0,165.0,20.0,1.0,15.0,29.0,15.81,0.0
2016,7,23,19,15,82.5,10.0,0.95,14.5,14.5,9.1,0.0
2016,7,23,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,24,5,15,52.0,12.0,0.65,9.5,15.0,38.86,0.0
2016,7,24,5,30,104.0,24.0,0.6,10.0,30.0,106.75,49.9
2016,7,24,5,45,208.0,40.5,0.6,11.0,68.0,218.69,174.63
2016,7,24,6,0,312.0,57.0,0.6,12.0,106.0,315.87,259.23
2016,7,24,6,15,387.0,69.0,0.6,12.5,153.0,394.74,325.32
2016,7,24,6,30,462.0,81.0,0.6,13.0,200.0,479.28,392.7
2016,7,24,6,45,532.5,86.5,0.65,14.0,252.5,562.22,454.59
2016,7,24,7,0,603.0,92.0,0.7,15.0,305.0,645.17,512.85
2016,7,24,7,15,641.5,98.0,0.7,15.5,357.5,703.67,551.37
2016,7,24,7,30,680.0,104.0,0.7,16.0,410.0,762.21,588.76
2016,7,24,7,45,718.0,106.0,0.75,17.0,463.0,814.98,620.62
2016,7,24,8,0,756.0,108.0,0.8,18.0,516.0,866.97,651.11
2016,7,24,8,15,777.5,112.0,0.8,18.5,565.5,899.16,668.2
2016,7,24,8,30,799.0,116.0,0.8,19.0,615.0,935.06,687.72
2016,7,24,8,45,809.5,121.5,0.85,20.0,659.0,959.47,699.25
2016,7,24,9,0,820.0,127.0,0.9,21.0,703.0,980.98,709.03
2016,7,24,9,15,833.0,130.0,0.9,21.5,744.5,999.11,717.08
2016,7,24,9,30,846.0,133.0,0.9,22.0,786.0,1014.13,723.27
2016,7,24,9,45,824.0,153.0,0.9,22.5,812.5,1009.47,717.46
2016,7,24,10,0,802.0,173.0,0.9,23.0,839.0,1000.72,709.6
2016,7,24,10,15,810.5,175.5,0.9,23.5,868.5,1000.73,707.36
2016,7,24,10,30,819.0,178.0,0.9,24.0,898.0,997.43,703.1
2016,7,24,10,45,782.5,206.0,0.95,24.5,907.5,980.2,691.46
2016,7,24,11,0,746.0,234.0,1.0,25.0,917.0,953.25,674.05
2016,7,24,11,15,750.5,235.0,1.05,25.5,932.0,935.33,662.36
2016,7,24,11,30,755.0,236.0,1.1,26.0,947.0,914.54,648.77
2016,7,24,11,45,727.0,256.5,1.15,26.5,945.0,880.82,625.98
2016,7,24,12,0,699.0,277.0,1.2,27.0,943.0,845.49,601.95
2016,7,24,12,15,699.0,277.0,1.2,27.0,942.5,813.85,581.34
2016,7,24,12,30,699.0,277.0,1.2,27.0,942.0,780.47,559.26
2016,7,24,12,45,722.5,259.0,1.25,27.0,942.0,747.57,538.2
2016,7,24,13,0,746.0,241.0,1.3,27.0,942.0,711.84,514.62
2016,7,24,13,15,741.5,239.5,1.3,27.0,926.5,668.86,484.59
2016,7,24,13,30,737.0,238.0,1.3,27.0,911.0,625.14,453.4
2016,7,24,13,45,704.0,250.5,1.35,27.0,880.5,576.35,418.05
2016,7,24,14,0,671.0,263.0,1.4,27.0,850.0,529.67,383.4
2016,7,24,14,15,660.5,258.5,1.4,26.5,820.5,482.54,348.14
2016,7,24,14,30,650.0,254.0,1.4,26.0,791.0,436.14,312.38
2016,7,24,14,45,648.5,243.0,1.45,26.0,758.5,388.81,274.49
2016,7,24,15,0,647.0,232.0,1.5,26.0,726.0,341.62,236.02
2016,7,24,15,15,629.5,225.5,1.45,25.5,685.0,294.42,198.23
2016,7,24,15,30,612.0,219.0,1.4,25.0,644.0,249.36,163.11
2016,7,24,15,45,625.5,197.5,1.4,24.5,607.0,199.1,125.48
2016,7,24,16,0,639.0,176.0,1.4,24.0,570.0,147.94,92.94
2016,7,24,16,15,613.0,168.0,1.35,23.0,521.0,105.96,83.81
2016,7,24,16,30,587.0,160.0,1.3,22.0,472.0,104.35,83.17
2016,7,24,16,45,590.0,141.0,1.3,21.5,427.5,94.58,75.41
2016,7,24,17,0,593.0,122.0,1.3,21.0,383.0,83.89,66.76
2016,7,24,17,15,551.5,113.0,1.25,20.0,331.5,80.18,64.1
2016,7,24,17,30,510.0,104.0,1.2,19.0,280.0,74.45,59.59
2016,7,24,17,45,480.0,89.5,1.15,18.5,233.0,65.41,51.93
2016,7,24,18,0,450.0,75.0,1.1,18.0,186.0,55.93,43.68
2016,7,24,18,15,374.5,62.5,1.0,17.0,140.0,47.35,36.07
2016,7,24,18,30,299.0,50.0,0.9,16.0,94.0,38.47,27.92
2016,7,24,18,45,149.5,36.5,0.85,15.0,58.5,29.21,18.79
2016,7,24,19,0,0.0,23.0,0.8,14.0,23.0,19.36,0.0
2016,7,24,19,15,0.0,11.5,0.8,13.5,11.5,10.46,0.0
2016,7,24,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,25,5,15,63.5,10.0,0.6,9.5,13.5,43.16,0.0
2016,7,25,5,30,127.0,20.0,0.6,10.0,27.0,122.41,50.59
2016,7,25,5,45,223.5,36.0,0.6,10.5,64.5,221.1,176.45
2016,7,25,6,0,320.0,52.0,0.6,11.0,102.0,313.75,258.48
2016,7,25,6,15,392.0,64.5,0.55,11.5,148.5,391.69,323.93
2016,7,25,6,30,464.0,77.0,0.5,12.0,195.0,474.97,390.18
2016,7,25,6,45,517.5,86.5,0.5,13.0,246.0,549.87,445.52
2016,7,25,7,0,571.0,96.0,0.5,14.0,297.0,622.96,496.29
2016,7,25,7,15,546.5,111.0,0.5,14.5,328.5,637.13,503.27
2016,7,25,7,30,522.0,126.0,0.5,15.0,360.0,640.3,502.74
2016,7,25,7,45,611.5,125.5,0.55,16.0,431.0,741.26,570.84
2016,7,25,8,0,701.0,125.0,0.6,17.0,502.0,836.25,630.62
2016,7,25,8,15,724.0,130.0,0.6,17.5,551.0,875.53,651.92
2016,7,25,8,30,747.0,135.0,0.6,18.0,600.0,912.86,672.38
2016,7,25,8,45,759.0,142.0,0.65,19.0,644.5,939.57,685.52
2016,7,25,9,0,771.0,149.0,0.7,20.0,689.0,963.53,696.97
2016,7,25,9,15,784.5,152.5,0.75,20.5,730.0,975.05,701.95
2016,7,25,9,30,798.0,156.0,0.8,21.0,771.0,990.8,709.86
2016,7,25,9,45,842.0,141.0,0.85,21.5,816.0,1013.89,722.31
2016,7,25,10,0,886.0,126.0,0.9,22.0,861.0,1022.6,725.82
2016,7,25,10,15,893.0,127.5,0.95,22.5,890.5,1020.35,722.92
2016,7,25,10,30,900.0,129.0,1.0,23.0,920.0,1014.73,718.23
2016,7,25,10,45,879.0,146.5,1.05,23.5,934.5,994.55,704.7
2016,7,25,11,0,858.0,164.0,1.1,24.0,949.0,982.18,696.27
2016,7,25,11,15,862.0,165.0,1.1,24.0,964.5,963.12,684.11
2016,7,25,11,30,866.0,166.0,1.1,24.0,980.0,940.99,670.16
2016,7,25,11,45,845.0,181.0,1.15,24.5,980.5,907.28,648.49
2016,7,25,12,0,824.0,196.0,1.2,25.0,981.0,871.56,625.54
2016,7,25,12,15,824.0,196.0,1.2,25.0,980.5,838.05,604.39
2016,7,25,12,30,824.0,196.0,1.2,25.0,980.0,802.5,580.68
2016,7,25,12,45,837.0,186.0,1.25,25.0,976.5,766.08,556.81
2016,7,25,13,0,850.0,176.0,1.3,25.0,973.0,727.12,530.56
2016,7,25,13,15,846.0,175.0,1.3,25.0,957.5,682.29,498.87
2016,7,25,13,30,842.0,174.0,1.3,25.0,942.0,636.39,465.68
2016,7,25,13,45,819.5,182.0,1.35,25.0,914.0,586.73,429.17
2016,7,25,14,0,797.0,190.0,1.4,25.0,886.0,538.0,392.31
2016,7,25,14,15,788.0,187.5,1.35,24.5,856.5,488.34,354.03
2016,7,25,14,30,779.0,185.0,1.3,24.0,827.0,433.41,310.88
2016,7,25,14,45,666.5,222.0,1.3,24.0,754.5,378.09,268.03
2016,7,25,15,0,554.0,259.0,1.3,24.0,682.0,335.19,235.3
2016,7,25,15,15,530.5,247.0,1.25,23.5,634.5,286.99,197.43
2016,7,25,15,30,507.0,235.0,1.2,23.0,587.0,241.6,162.61
2016,7,25,15,45,457.0,235.0,1.2,22.5,536.0,203.83,137.04
2016,7,25,16,0,407.0,235.0,1.2,22.0,485.0,171.63,119.56
2016,7,25,16,15,553.0,179.5,1.15,21.5,489.5,113.65,90.66
2016,7,25,16,30,699.0,124.0,1.1,21.0,494.0,79.48,62.48
2016,7,25,16,45,491.0,146.5,1.1,21.0,394.0,97.31,77.92
2016,7,25,17,0,283.0,169.0,1.1,21.0,294.0,119.2,96.7
2016,7,25,17,15,257.5,153.0,1.05,20.0,255.0,109.62,89.21
2016,7,25,17,30,232.0,137.0,1.0,19.0,216.0,99.61,81.24
2016,7,25,17,45,224.5,114.0,0.95,18.5,180.0,84.68,68.63
2016,7,25,18,0,217.0,91.0,0.9,18.0,144.0,69.12,55.15
2016,7,25,18,15,184.5,71.5,0.8,17.0,109.0,55.26,42.95
2016,7,25,18,30,152.0,52.0,0.7,16.0,74.0,40.95,30.03
2016,7,25,18,45,76.0,35.5,0.65,15.0,46.5,29.13,18.59
2016,7,25,19,0,0.0,19.0,0.6,14.0,19.0,16.35,0.0
2016,7,25,19,15,0.0,9.5,0.6,13.5,9.5,8.64,0.0
2016,7,25,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,26,5,15,23.5,9.5,0.55,11.5,11.0,21.22,0.0
2016,7,26,5,30,47.0,19.0,0.5,12.0,22.0,62.84,18.47
2016,7,26,5,45,108.5,37.5,0.45,12.5,52.0,137.99,107.7
2016,7,26,6,0,170.0,56.0,0.4,13.0,82.0,205.55,167.97
2016,7,26,6,15,209.5,75.5,0.35,13.5,119.5,263.2,217.04
2016,7,26,6,30,249.0,95.0,0.3,14.0,157.0,323.0,265.76
2016,7,26,6,45,296.0,107.0,0.3,15.0,198.0,379.96,310.15
2016,7,26,7,0,343.0,119.0,0.3,16.0,239.0,457.75,367.86
2016,7,26,7,15,500.0,113.0,0.3,17.0,319.0,592.23,466.13
2016,7,26,7,30,657.0,107.0,0.3,18.0,399.0,744.57,567.77
2016,7,26,7,45,682.5,113.5,0.3,19.5,449.5,791.02,591.46
2016,7,26,8,0,708.0,120.0,0.3,21.0,500.0,836.2,614.97
2016,7,26,8,15,730.5,125.0,0.3,22.0,549.0,875.14,634.9
2016,7,26,8,30,753.0,130.0,0.3,23.0,598.0,912.11,653.2
2016,7,26,8,45,765.5,136.0,0.35,24.0,642.0,938.25,665.48
2016,7,26,9,0,778.0,142.0,0.4,25.0,686.0,955.09,672.17
2016,7,26,9,15,791.5,145.5,0.45,25.5,726.5,973.93,681.59
2016,7,26,9,30,805.0,149.0,0.5,26.0,767.0,989.73,689.21
2016,7,26,9,45,829.5,143.5,0.55,27.0,806.0,1003.6,694.42
2016,7,26,10,0,854.0,138.0,0.6,28.0,845.0,1014.16,697.74
2016,7,26,10,15,861.5,140.0,0.65,28.5,874.5,1001.54,688.83
2016,7,26,10,30,869.0,142.0,0.7,29.0,904.0,996.98,685.17
2016,7,26,10,45,860.5,151.5,0.8,29.5,922.0,991.96,682.24
2016,7,26,11,0,852.0,161.0,0.9,30.0,940.0,972.92,670.9
2016,7,26,11,15,855.5,162.0,0.9,30.0,954.5,953.56,659.01
2016,7,26,11,30,859.0,163.0,0.9,30.0,969.0,931.17,645.33
2016,7,26,11,45,848.5,171.0,0.95,30.5,972.5,900.32,626.09
2016,7,26,12,0,838.0,179.0,1.0,31.0,976.0,867.23,605.45
2016,7,26,12,15,838.0,179.0,1.05,31.0,975.5,833.51,585.48
2016,7,26,12,30,838.0,179.0,1.1,31.0,975.0,797.7,563.35
2016,7,26,12,45,846.0,171.5,1.15,31.0,970.0,759.37,538.77
2016,7,26,13,0,854.0,164.0,1.2,31.0,965.0,718.84,512.08
2016,7,26,13,15,850.0,163.0,1.2,31.0,949.0,673.95,481.11
2016,7,26,13,30,846.0,162.0,1.2,31.0,933.0,627.96,448.62
2016,7,26,13,45,835.0,163.5,1.2,31.0,908.0,579.27,413.35
2016,7,26,14,0,824.0,165.0,1.2,31.0,883.0,530.47,377.01
2016,7,26,14,15,815.0,162.5,1.2,30.5,853.0,479.57,338.89
2016,7,26,14,30,806.0,160.0,1.2,30.0,823.0,428.86,299.67
2016,7,26,14,45,799.0,155.0,1.2,30.0,788.0,377.31,258.17
2016,7,26,15,0,792.0,150.0,1.2,30.0,753.0,326.15,216.3
2016,7,26,15,15,777.5,146.5,1.2,29.5,711.5,275.02,175.12
2016,7,26,15,30,763.0,143.0,1.2,29.0,670.0,217.89,130.72
2016,7,26,15,45,751.0,136.0,1.2,29.0,626.0,167.28,94.29
2016,7,26,16,0,739.0,129.0,1.2,29.0,582.0,118.35,66.36
2016,7,26,16,15,557.5,163.5,1.2,28.5,489.0,103.88,80.29
2016,7,26,16,30,376.0,198.0,1.2,28.0,396.0,135.73,106.75
2016,7,26,16,45,359.5,178.5,1.2,27.5,352.5,124.87,98.42
2016,7,26,17,0,343.0,159.0,1.2,27.0,309.0,113.47,89.61
2016,7,26,17,15,313.5,144.0,1.15,26.0,267.5,104.32,82.69
2016,7,26,17,30,284.0,129.0,1.1,25.0,226.0,94.77,75.25
2016,7,26,17,45,260.0,109.0,1.05,24.0,186.0,81.55,64.46
2016,7,26,18,0,236.0,89.0,1.0,23.0,146.0,67.83,52.91
2016,7,26,18,15,195.0,70.0,0.9,21.5,109.5,54.23,41.23
2016,7,26,18,30,154.0,51.0,0.8,20.0,73.0,40.22,28.83
2016,7,26,18,45,77.0,33.5,0.75,19.0,44.5,26.83,16.19
2016,7,26,19,0,0.0,16.0,0.7,18.0,16.0,13.99,0.0
2016,7,26,19,15,0.0,8.0,0.65,17.5,8.0,7.28,0.0
2016,7,26,19,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,0.45,15.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,0.3,14.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,27,5,15,30.5,7.5,0.4,12.5,9.5,23.12,0.0
2016,7,27,5,30,61.0,15.0,0.4,13.0,19.0,62.77,12.83
2016,7,27,5,45,136.0,34.5,0.45,14.0,52.5,149.62,116.21
2016,7,27,6,0,211.0,54.0,0.5,15.0,86.0,243.93,197.77
2016,7,27,6,15,273.5,70.5,0.5,15.5,129.0,315.78,258.14
2016,7,27,6,30,336.0,87.0,0.5,16.0,172.0,392.15,319.59
2016,7,27,6,45,394.0,99.0,0.5,17.0,220.0,462.96,373.31
2016,7,27,7,0,452.0,111.0,0.5,18.0,268.0,536.91,426.72
2016,7,27,7,15,366.5,142.0,0.5,19.0,282.5,514.59,404.85
2016,7,27,7,30,281.0,173.0,0.5,20.0,297.0,467.82,366.16
2016,7,27,7,45,443.0,157.5,0.5,21.0,381.0,617.79,475.05
2016,7,27,8,0,605.0,142.0,0.5,22.0,465.0,765.73,572.31
2016,7,27,8,15,629.0,148.5,0.55,22.5,512.0,805.95,594.65
2016,7,27,8,30,653.0,155.0,0.6,23.0,559.0,844.46,617.05
2016,7,27,8,45,669.5,161.0,0.65,24.0,602.5,873.06,631.64
2016,7,27,9,0,686.0,167.0,0.7,25.0,646.0,899.28,644.68
2016,7,27,9,15,701.0,171.5,0.75,25.5,685.5,919.72,655.3
2016,7,27,9,30,716.0,176.0,0.8,26.0,725.0,937.4,664.31
2016,7,27,9,45,729.0,178.5,0.9,26.5,759.5,947.95,669.92
2016,7,27,10,0,742.0,181.0,1.0,27.0,794.0,955.48,673.82
2016,7,27,10,15,751.0,183.5,1.05,27.0,822.5,955.97,673.92
2016,7,27,10,30,760.0,186.0,1.1,27.0,851.0,946.4,668.0
2016,7,27,10,45,759.5,192.0,1.15,27.5,871.0,935.27,660.01
2016,7,27,11,0,759.0,198.0,1.2,28.0,891.0,921.18,650.28
2016,7,27,11,15,763.0,199.5,1.2,28.0,905.5,904.13,639.34
2016,7,27,11,30,767.0,201.0,1.2,28.0,920.0,884.26,626.71
2016,7,27,11,45,763.0,206.0,1.25,28.0,926.0,857.93,610.73
2016,7,27,12,0,759.0,211.0,1.3,28.0,932.0,833.92,595.98
2016,7,27,12,15,759.0,211.0,1.3,28.0,931.5,801.44,574.51
2016,7,27,12,30,759.0,211.0,1.3,28.0,931.0,767.02,551.55
2016,7,27,12,45,755.5,211.0,1.3,28.5,923.0,728.36,524.33
2016,7,27,13,0,752.0,211.0,1.3,29.0,915.0,688.41,495.88
2016,7,27,13,15,747.5,209.5,1.3,28.5,899.5,645.53,466.84
2016,7,27,13,30,743.0,208.0,1.3,28.0,884.0,601.86,436.42
2016,7,27,13,45,739.0,204.0,1.3,28.0,862.5,555.9,402.71
2016,7,27,14,0,735.0,200.0,1.3,28.0,841.0,509.5,367.74
2016,7,27,14,15,725.5,197.0,1.3,27.5,811.5,461.18,331.12
2016,7,27,14,30,716.0,194.0,1.3,27.0,782.0,413.28,293.69
2016,7,27,14,45,717.0,183.5,1.3,27.0,750.5,363.97,253.56
2016,7,27,15,0,718.0,173.0,1.3,27.0,719.0,314.45,212.57
2016,7,27,15,15,702.5,169.0,1.25,26.5,679.0,265.81,173.07
2016,7,27,15,30,687.0,165.0,1.2,26.0,639.0,218.91,136.2
2016,7,27,15,45,475.5,215.5,1.2,26.0,533.5,191.03,124.93
2016,7,27,16,0,264.0,266.0,1.2,26.0,428.0,189.66,136.17
2016,7,27,16,15,453.0,196.0,1.15,25.5,446.0,123.21,97.02
2016,7,27,16,30,642.0,126.0,1.1,25.0,464.0,80.63,62.42
2016,7,27,16,45,634.0,113.0,1.1,24.5,418.0,74.49,57.7
2016,7,27,17,0,626.0,100.0,1.1,24.0,372.0,67.84,52.42
2016,7,27,17,15,586.5,93.0,1.05,23.0,322.0,65.02,50.44
2016,7,27,17,30,547.0,86.0,1.0,22.0,272.0,62.03,48.23
2016,7,27,17,45,513.5,74.5,0.95,21.5,225.0,55.17,42.46
2016,7,27,18,0,480.0,63.0,0.9,21.0,178.0,47.87,36.15
2016,7,27,18,15,404.0,52.5,0.8,20.0,133.5,40.88,29.96
2016,7,27,18,30,328.0,42.0,0.7,19.0,89.0,33.59,23.27
2016,7,27,18,45,164.0,31.5,0.65,18.5,55.0,24.56,14.23
2016,7,27,19,0,0.0,21.0,0.6,18.0,21.0,17.66,0.0
2016,7,27,19,15,0.0,10.5,0.55,17.5,10.5,9.55,0.0
2016,7,27,19,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,0.45,12.5,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,0.45,10.5,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,13.0,0.4,11.0,13.0,11.82,0.0
2016,7,28,5,30,0.0,26.0,0.4,11.0,26.0,32.92,0.43
2016,7,28,5,45,180.0,35.0,0.4,11.5,62.0,193.21,151.44
2016,7,28,6,0,360.0,44.0,0.4,12.0,98.0,331.42,270.74
2016,7,28,6,15,433.5,54.0,0.4,13.0,144.0,410.71,336.09
2016,7,28,6,30,507.0,64.0,0.4,14.0,190.0,494.9,401.67
2016,7,28,6,45,556.5,71.5,0.4,15.0,239.5,561.32,449.48
2016,7,28,7,0,606.0,79.0,0.4,16.0,289.0,629.55,496.12
2016,7,28,7,15,642.5,84.5,0.4,16.5,339.5,685.44,532.69
2016,7,28,7,30,679.0,90.0,0.4,17.0,390.0,741.44,568.06
2016,7,28,7,45,705.5,94.5,0.45,18.0,439.5,786.75,594.75
2016,7,28,8,0,732.0,99.0,0.5,19.0,489.0,825.95,616.82
2016,7,28,8,15,752.5,103.0,0.5,19.5,536.5,862.56,637.05
2016,7,28,8,30,773.0,107.0,0.5,20.0,584.0,897.1,655.62
2016,7,28,8,45,786.0,111.0,0.55,21.0,627.5,921.97,667.58
2016,7,28,9,0,799.0,115.0,0.6,22.0,671.0,944.11,677.89
2016,7,28,9,15,811.0,117.5,0.65,22.5,711.0,960.64,686.03
2016,7,28,9,30,823.0,120.0,0.7,23.0,751.0,974.15,692.45
2016,7,28,9,45,831.0,123.0,0.75,24.0,784.5,970.34,686.99
2016,7,28,10,0,839.0,126.0,0.8,25.0,818.0,974.2,686.64
2016,7,28,10,15,846.0,127.5,0.85,25.0,846.5,972.28,685.41
2016,7,28,10,30,853.0,129.0,0.9,25.0,875.0,967.16,682.4
2016,7,28,10,45,839.5,141.5,0.95,25.5,891.0,950.02,670.78
2016,7,28,11,0,826.0,154.0,1.0,26.0,907.0,940.19,663.91
2016,7,28,11,15,829.5,155.0,1.05,26.0,921.5,921.48,652.76
2016,7,28,11,30,833.0,156.0,1.1,26.0,936.0,899.83,639.86
2016,7,28,11,45,818.5,167.0,1.15,26.5,938.5,869.23,620.05
2016,7,28,12,0,804.0,178.0,1.2,27.0,941.0,836.54,598.89
2016,7,28,12,15,803.5,178.0,1.2,27.0,940.5,803.52,577.96
2016,7,28,12,30,803.0,178.0,1.2,27.0,940.0,768.53,554.76
2016,7,28,12,45,800.5,177.5,1.25,27.0,931.5,729.89,529.01
2016,7,28,13,0,798.0,177.0,1.3,27.0,923.0,689.8,501.65
2016,7,28,13,15,794.0,176.0,1.3,26.5,907.5,647.08,472.31
2016,7,28,13,30,790.0,175.0,1.3,26.0,892.0,603.39,441.43
2016,7,28,13,45,777.0,177.0,1.3,26.0,868.0,556.45,406.47
2016,7,28,14,0,764.0,179.0,1.3,26.0,844.0,509.71,370.74
2016,7,28,14,15,755.0,176.5,1.25,25.5,815.0,461.65,333.58
2016,7,28,14,30,746.0,174.0,1.2,25.0,786.0,408.57,291.79
2016,7,28,14,45,607.5,228.5,1.2,25.0,712.5,359.86,254.45
2016,7,28,15,0,469.0,283.0,1.2,25.0,639.0,325.0,228.9
2016,7,28,15,15,420.5,284.0,1.15,24.5,590.0,284.4,198.34
2016,7,28,15,30,372.0,285.0,1.1,24.0,541.0,258.08,179.82
2016,7,28,15,45,342.0,270.5,1.1,24.0,493.5,220.08,153.47
2016,7,28,16,0,312.0,256.0,1.1,24.0,446.0,185.63,132.97
2016,7,28,16,15,307.0,233.5,1.05,23.5,407.5,154.5,123.48
2016,7,28,16,30,302.0,211.0,1.0,23.0,369.0,142.84,114.64
2016,7,28,16,45,243.5,194.5,1.0,23.0,313.5,133.66,107.49
2016,7,28,17,0,185.0,178.0,1.0,23.0,258.0,130.45,105.24
2016,7,28,17,15,174.0,155.5,0.95,22.0,223.0,115.85,93.73
2016,7,28,17,30,163.0,133.0,0.9,21.0,188.0,100.76,81.56
2016,7,28,17,45,151.5,111.0,0.85,20.5,155.0,85.51,68.77
2016,7,28,18,0,140.0,89.0,0.8,20.0,122.0,69.82,55.27
2016,7,28,18,15,113.5,68.5,0.75,19.0,91.0,54.64,41.97
2016,7,28,18,30,87.0,48.0,0.7,18.0,60.0,39.1,28.04
2016,7,28,18,45,43.5,30.5,0.7,17.5,36.5,25.31,14.7
2016,7,28,19,0,0.0,13.0,0.7,17.0,13.0,11.82,0.0
2016,7,28,19,15,0.0,6.5,0.65,16.5,6.5,5.91,0.0
2016,7,28,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,9.5,0.4,11.5,9.5,8.64,0.0
2016,7,29,5,30,0.0,19.0,0.4,12.0,19.0,19.47,0.0
2016,7,29,5,45,131.0,33.5,0.4,12.5,53.0,145.73,112.64
2016,7,29,6,0,262.0,48.0,0.4,13.0,87.0,268.96,219.42
2016,7,29,6,15,331.0,61.5,0.4,13.5,130.5,343.52,282.16
2016,7,29,6,30,400.0,75.0,0.4,14.0,174.0,423.26,346.37
2016,7,29,6,45,460.5,84.0,0.45,15.0,223.0,494.5,400.72
2016,7,29,7,0,521.0,93.0,0.5,16.0,272.0,576.46,459.53
2016,7,29,7,15,560.0,100.5,0.5,16.5,322.0,634.65,498.66
2016,7,29,7,30,599.0,108.0,0.5,17.0,372.0,693.13,536.78
2016,7,29,7,45,637.0,111.5,0.55,18.0,422.5,745.75,569.26
2016,7,29,8,0,675.0,115.0,0.6,19.0,473.0,797.8,600.46
2016,7,29,8,15,697.5,120.0,0.6,19.5,520.5,836.08,622.03
2016,7,29,8,30,720.0,125.0,0.6,20.0,568.0,872.52,642.19
2016,7,29,8,45,743.0,126.0,0.65,21.0,613.5,896.72,653.93
2016,7,29,9,0,766.0,127.0,0.7,22.0,659.0,924.8,668.21
2016,7,29,9,15,779.5,130.0,0.75,22.5,699.0,943.08,677.45
2016,7,29,9,30,793.0,133.0,0.8,23.0,739.0,958.41,685.04
2016,7,29,9,45,807.5,133.0,0.85,24.0,774.5,968.32,688.04
2016,7,29,10,0,822.0,133.0,0.9,25.0,810.0,975.08,689.24
2016,7,29,10,15,829.5,135.0,0.9,25.5,838.5,973.88,686.07
2016,7,29,10,30,837.0,137.0,0.9,26.0,867.0,958.97,674.74
2016,7,29,10,45,834.5,143.0,0.95,26.5,886.5,945.97,665.82
2016,7,29,11,0,832.0,149.0,1.0,27.0,906.0,939.97,661.27
2016,7,29,11,15,836.0,150.0,1.05,27.0,921.0,912.23,644.49
2016,7,29,11,30,840.0,151.0,1.1,27.0,936.0,891.66,632.39
2016,7,29,11,45,835.0,156.0,1.15,27.0,941.5,872.19,620.84
2016,7,29,12,0,830.0,161.0,1.2,27.0,947.0,841.64,602.17
2016,7,29,12,15,830.0,161.0,1.2,27.0,946.5,808.42,581.11
2016,7,29,12,30,830.0,161.0,1.2,27.0,946.0,773.09,558.27
2016,7,29,12,45,832.5,158.0,1.3,27.0,940.0,735.05,533.48
2016,7,29,13,0,835.0,155.0,1.4,27.0,934.0,695.14,506.64
2016,7,29,13,15,831.5,154.0,1.4,27.0,918.5,651.37,475.5
2016,7,29,13,30,828.0,153.0,1.4,27.0,903.0,606.48,442.79
2016,7,29,13,45,819.5,153.0,1.4,27.0,880.0,558.76,407.21
2016,7,29,14,0,811.0,153.0,1.4,27.0,857.0,510.72,370.41
2016,7,29,14,15,635.5,236.5,1.4,26.5,776.5,449.54,324.85
2016,7,29,14,30,460.0,320.0,1.4,26.0,696.0,407.88,294.31
2016,7,29,14,45,438.5,311.5,1.4,26.0,657.5,364.51,260.7
2016,7,29,15,0,417.0,303.0,1.4,26.0,619.0,323.53,228.71
2016,7,29,15,15,416.5,286.0,1.3,25.5,587.0,283.85,197.47
2016,7,29,15,30,416.0,269.0,1.2,25.0,555.0,244.62,167.29
2016,7,29,15,45,367.0,261.5,1.2,24.5,501.0,216.29,149.56
2016,7,29,16,0,318.0,254.0,1.2,24.0,447.0,183.8,131.81
2016,7,29,16,15,497.0,183.5,1.15,23.5,456.5,116.12,92.0
2016,7,29,16,30,676.0,113.0,1.1,23.0,466.0,72.19,55.87
2016,7,29,16,45,446.0,143.5,1.1,22.5,366.5,95.38,75.88
2016,7,29,17,0,216.0,174.0,1.1,22.0,267.0,128.3,104.02
2016,7,29,17,15,201.0,152.5,1.05,21.0,230.5,114.17,92.74
2016,7,29,17,30,186.0,131.0,1.0,20.0,194.0,99.6,80.93
2016,7,29,17,45,166.5,109.5,0.95,19.5,158.5,84.57,68.25
2016,7,29,18,0,147.0,88.0,0.9,19.0,123.0,69.12,54.88
2016,7,29,18,15,117.0,67.5,0.85,18.0,91.0,53.9,41.48
2016,7,29,18,30,87.0,47.0,0.8,17.0,59.0,38.33,27.45
2016,7,29,18,45,43.5,29.0,0.75,16.5,35.0,24.16,13.61
2016,7,29,19,0,0.0,11.0,0.7,16.0,11.0,10.01,0.0
2016,7,29,19,15,0.0,5.5,0.65,15.5,5.5,5.0,0.0
2016,7,29,19,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,10.5,0.5,11.5,10.5,9.55,0.0
2016,7,30,5,30,0.0,21.0,0.5,12.0,21.0,23.67,0.0
2016,7,30,5,45,156.0,33.5,0.5,12.5,56.0,176.5,135.91
2016,7,30,6,0,312.0,46.0,0.5,13.0,91.0,299.11,243.72
2016,7,30,6,15,386.5,57.0,0.5,13.5,136.0,379.92,311.51
2016,7,30,6,30,461.0,68.0,0.5,14.0,181.0,464.28,379.04
2016,7,30,6,45,514.0,76.5,0.55,15.0,230.0,533.18,430.39
2016,7,30,7,0,567.0,85.0,0.6,16.0,279.0,604.14,480.53
2016,7,30,7,15,606.0,92.0,0.6,16.5,330.0,662.95,519.96
2016,7,30,7,30,645.0,99.0,0.6,17.0,381.0,722.04,558.18
2016,7,30,7,45,672.5,105.0,0.65,18.0,431.0,769.31,586.67
2016,7,30,8,0,700.0,111.0,0.7,19.0,481.0,815.49,613.78
2016,7,30,8,15,722.5,115.5,0.75,19.5,529.0,853.63,636.13
2016,7,30,8,30,745.0,120.0,0.8,20.0,577.0,889.88,657.03
2016,7,30,8,45,759.5,125.0,0.85,20.5,621.5,911.11,668.05
2016,7,30,9,0,774.0,130.0,0.9,21.0,666.0,935.48,681.28
2016,7,30,9,15,787.5,133.0,0.95,21.5,706.5,953.76,690.58
2016,7,30,9,30,801.0,136.0,1.0,22.0,747.0,969.05,698.12
2016,7,30,9,45,838.0,124.5,1.05,23.0,789.5,988.38,706.94
2016,7,30,10,0,875.0,113.0,1.1,24.0,832.0,994.53,707.51
2016,7,30,10,15,882.0,114.5,1.15,24.0,861.0,992.53,706.06
2016,7,30,10,30,889.0,116.0,1.2,24.0,890.0,987.19,702.75
2016,7,30,10,45,872.5,130.0,1.3,24.0,906.5,968.59,692.09
2016,7,30,11,0,856.0,144.0,1.4,24.0,923.0,946.73,679.44
2016,7,30,11,15,860.0,145.0,1.4,24.0,938.0,928.59,667.7
2016,7,30,11,30,864.0,146.0,1.4,24.0,953.0,907.47,654.08
2016,7,30,11,45,840.0,163.0,1.45,24.0,952.5,882.04,638.38
2016,7,30,12,0,816.0,180.0,1.5,24.0,952.0,846.32,615.92
2016,7,30,12,15,816.0,180.0,1.5,23.5,952.0,813.15,595.65
2016,7,30,12,30,816.0,180.0,1.5,23.0,952.0,777.93,572.83
2016,7,30,12,45,813.0,180.5,1.5,23.0,943.5,739.12,545.77
2016,7,30,13,0,810.0,181.0,1.5,23.0,935.0,698.83,517.18
2016,7,30,13,15,806.0,180.0,1.45,23.0,920.0,655.4,485.42
2016,7,30,13,30,802.0,179.0,1.4,23.0,905.0,610.97,452.27
2016,7,30,13,45,789.5,181.0,1.4,23.0,880.5,563.59,416.49
2016,7,30,14,0,777.0,183.0,1.4,23.0,856.0,516.33,379.87
2016,7,30,14,15,768.0,180.5,1.3,22.5,827.0,467.48,341.36
2016,7,30,14,30,759.0,178.0,1.2,22.0,798.0,413.41,298.09
2016,7,30,14,45,751.5,173.0,1.2,22.0,764.0,363.04,256.31
2016,7,30,15,0,744.0,168.0,1.2,22.0,730.0,313.22,214.34
2016,7,30,15,15,729.5,164.0,1.15,21.5,690.0,263.32,173.05
2016,7,30,15,30,715.0,160.0,1.1,21.0,650.0,215.05,134.6
2016,7,30,15,45,707.0,150.5,1.1,21.0,607.5,165.46,98.57
2016,7,30,16,0,699.0,141.0,1.1,21.0,565.0,117.17,71.52
2016,7,30,16,15,675.0,135.5,1.05,20.5,517.0,84.62,66.77
2016,7,30,16,30,651.0,130.0,1.0,20.0,469.0,84.06,66.74
2016,7,30,16,45,631.5,120.0,0.95,20.0,420.5,80.07,63.58
2016,7,30,17,0,612.0,110.0,0.9,20.0,372.0,75.7,60.08
2016,7,30,17,15,571.0,102.5,0.85,19.0,321.0,72.82,58.05
2016,7,30,17,30,530.0,95.0,0.8,18.0,270.0,69.77,55.79
2016,7,30,17,45,481.5,83.5,0.8,17.5,221.5,61.45,48.68
2016,7,30,18,0,433.0,72.0,0.8,17.0,173.0,53.96,42.09
2016,7,30,18,15,355.5,59.0,0.75,16.0,128.5,44.92,33.97
2016,7,30,18,30,278.0,46.0,0.7,15.0,84.0,35.58,25.28
2016,7,30,18,45,139.0,31.0,0.7,14.5,50.0,24.24,13.52
2016,7,30,19,0,0.0,16.0,0.7,14.0,16.0,14.55,0.0
2016,7,30,19,15,0.0,8.0,0.65,13.5,8.0,0.0,0.0
2016,7,30,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,8.0,0.65,10.5,8.0,7.28,0.0
2016,7,31,5,30,0.0,16.0,0.6,11.0,16.0,15.17,0.0
2016,7,31,5,45,112.0,33.0,0.55,11.5,49.0,134.38,102.34
2016,7,31,6,0,224.0,50.0,0.5,12.0,82.0,247.07,201.95
2016,7,31,6,15,290.5,66.5,0.5,12.5,125.5,322.04,265.78
2016,7,31,6,30,357.0,83.0,0.5,13.0,169.0,401.88,330.85
2016,7,31,6,45,414.5,94.5,0.5,14.0,217.5,472.2,384.84
2016,7,31,7,0,472.0,106.0,0.5,15.0,266.0,545.64,438.45
2016,7,31,7,15,450.0,124.5,0.55,15.5,297.5,562.93,448.45
2016,7,31,7,30,428.0,143.0,0.6,16.0,329.0,577.02,456.24
2016,7,31,7,45,521.5,141.5,0.65,17.0,396.5,668.01,520.12
2016,7,31,8,0,615.0,140.0,0.7,18.0,464.0,770.81,587.27
2016,7,31,8,15,639.0,146.5,0.75,18.5,511.5,811.19,610.88
2016,7,31,8,30,663.0,153.0,0.8,19.0,559.0,849.8,633.81
2016,7,31,8,45,675.0,161.0,0.85,20.0,601.5,876.39,647.37
2016,7,31,9,0,687.0,169.0,0.9,21.0,644.0,900.43,659.3
2016,7,31,9,15,702.5,173.5,0.95,21.5,684.0,921.28,670.43
2016,7,31,9,30,718.0,178.0,1.0,22.0,724.0,939.35,679.83
2016,7,31,9,45,697.5,198.5,1.05,22.5,749.5,936.16,675.85
2016,7,31,10,0,677.0,219.0,1.1,23.0,775.0,929.4,670.02
2016,7,31,10,15,686.5,223.0,1.15,23.0,803.5,931.87,671.51
2016,7,31,10,30,696.0,227.0,1.2,23.0,832.0,931.26,671.04
2016,7,31,10,45,688.5,238.5,1.3,23.0,849.5,918.82,663.91
2016,7,31,11,0,681.0,250.0,1.4,23.0,867.0,903.54,654.49
2016,7,31,11,15,685.5,252.0,1.4,23.0,882.0,887.51,643.63
2016,7,31,11,30,690.0,254.0,1.4,23.0,897.0,868.74,630.97
2016,7,31,11,45,674.5,266.5,1.45,23.0,899.5,839.74,611.72
2016,7,31,12,0,659.0,279.0,1.5,23.0,902.0,809.03,591.21
2016,7,31,12,15,659.0,280.0,1.5,23.0,902.5,779.33,571.04
2016,7,31,12,30,659.0,281.0,1.5,23.0,903.0,747.94,549.44
2016,7,31,12,45,752.0,219.5,1.5,23.0,923.5,728.87,537.83
2016,7,31,13,0,845.0,158.0,1.5,23.0,944.0,701.79,519.9
2016,7,31,13,15,841.0,157.0,1.45,22.5,928.5,657.09,487.99
2016,7,31,13,30,837.0,156.0,1.4,22.0,913.0,611.28,454.56
2016,7,31,13,45,804.0,170.5,1.4,22.0,882.5,561.52,416.67
2016,7,31,14,0,771.0,185.0,1.4,22.0,852.0,513.55,379.25
2016,7,31,14,15,762.0,182.5,1.35,21.5,822.5,460.3,337.67
2016,7,31,14,30,753.0,180.0,1.3,21.0,793.0,411.03,297.79
2016,7,31,14,45,728.0,183.5,1.3,21.0,754.5,361.48,256.72
2016,7,31,15,0,703.0,187.0,1.3,21.0,716.0,314.24,217.17
2016,7,31,15,15,687.0,182.0,1.25,20.5,675.5,265.37,176.88
2016,7,31,15,30,671.0,177.0,1.2,20.0,635.0,218.38,139.63
2016,7,31,15,45,655.0,169.5,1.2,20.0,591.5,171.64,106.22
2016,7,31,16,0,639.0,162.0,1.2,20.0,548.0,127.09,82.05
2016,7,31,16,15,613.5,155.0,1.15,19.5,500.0,97.97,78.36
2016,7,31,16,30,588.0,148.0,1.1,19.0,452.0,96.94,77.98
2016,7,31,16,45,569.5,135.5,1.1,18.5,404.5,91.51,73.79
2016,7,31,17,0,551.0,123.0,1.1,18.0,357.0,84.92,68.54
2016,7,31,17,15,509.0,113.5,1.05,17.0,307.0,79.95,64.75
2016,7,31,17,30,467.0,104.0,1.0,16.0,257.0,74.73,60.61
2016,7,31,17,45,425.0,89.5,0.95,15.5,210.5,65.61,52.74
2016,7,31,18,0,383.0,75.0,0.9,15.0,164.0,56.05,44.27
2016,7,31,18,15,308.5,60.5,0.8,14.5,120.0,45.97,35.08
2016,7,31,18,30,234.0,46.0,0.7,14.0,76.0,35.52,25.29
2016,7,31,18,45,117.0,30.0,0.65,13.5,45.0,24.15,13.16
2016,7,31,19,0,0.0,14.0,0.6,13.0,14.0,12.73,0.0
2016,7,31,19,15,0.0,7.0,0.55,12.5,7.0,0.0,0.0
2016,7,31,19,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,8,1,5,15,85.0,7.5,0.45,11.5,11.0,51.81,0.0
2016,8,1,5,30,170.0,15.0,0.4,12.0,22.0,110.96,0.0
2016,8,1,5,45,297.0,25.5,0.4,12.5,58.5,254.47,193.14
2016,8,1,6,0,424.0,36.0,0.4,13.0,95.0,362.9,292.99
2016,8,1,6,15,500.0,43.5,0.4,13.5,142.0,442.43,359.66
2016,8,1,6,30,576.0,51.0,0.4,14.0,189.0,527.27,425.45
2016,8,1,6,45,347.5,92.0,0.45,14.5,181.5,416.21,338.55
2016,8,1,7,0,119.0,133.0,0.5,15.0,174.0,260.54,212.01
2016,8,1,7,15,192.0,151.5,0.5,15.5,229.5,344.68,280.44
2016,8,1,7,30,265.0,170.0,0.5,16.0,285.0,449.75,359.89
2016,8,1,7,45,530.5,123.5,0.5,17.0,390.0,662.29,515.97
2016,8,1,8,0,796.0,77.0,0.5,18.0,495.0,855.31,640.95
2016,8,1,8,15,815.0,79.5,0.55,18.5,543.5,880.4,652.0
2016,8,1,8,30,834.0,82.0,0.6,19.0,592.0,912.72,670.26
2016,8,1,8,45,848.0,84.5,0.65,19.5,636.5,937.76,683.62
2016,8,1,9,0,862.0,87.0,0.7,20.0,681.0,960.04,695.32
2016,8,1,9,15,873.0,89.0,0.75,20.5,721.5,975.82,702.98
2016,8,1,9,30,884.0,91.0,0.8,21.0,762.0,988.48,708.87
2016,8,1,9,45,889.0,94.5,0.85,21.5,796.5,993.61,710.22
2016,8,1,10,0,894.0,98.0,0.9,22.0,831.0,995.36,709.7
2016,8,1,10,15,900.5,99.5,0.95,22.5,860.0,992.98,706.81
2016,8,1,10,30,907.0,101.0,1.0,23.0,889.0,987.22,701.99
2016,8,1,10,45,912.0,101.5,1.05,23.5,911.0,975.59,693.68
2016,8,1,11,0,917.0,102.0,1.1,24.0,933.0,960.66,683.47
2016,8,1,11,15,920.5,102.5,1.15,24.0,948.0,941.1,671.77
2016,8,1,11,30,924.0,103.0,1.2,24.0,963.0,918.41,658.12
2016,8,1,11,45,926.0,103.5,1.25,24.5,971.0,891.41,640.45
2016,8,1,12,0,928.0,104.0,1.3,25.0,979.0,861.59,620.97
2016,8,1,12,15,928.0,104.0,1.3,25.0,978.5,827.07,598.94
2016,8,1,12,30,928.0,104.0,1.3,25.0,978.0,790.18,575.26
2016,8,1,12,45,925.0,104.5,1.35,25.0,969.5,749.38,549.25
2016,8,1,13,0,922.0,105.0,1.4,25.0,961.0,706.76,519.64
2016,8,1,13,15,919.0,104.5,1.4,24.5,946.0,661.66,488.08
2016,8,1,13,30,916.0,104.0,1.4,24.0,931.0,615.11,454.5
2016,8,1,13,45,914.0,101.5,1.4,24.0,909.0,566.23,417.33
2016,8,1,14,0,912.0,99.0,1.4,24.0,887.0,516.21,378.17
2016,8,1,14,15,905.5,98.0,1.4,23.5,857.5,464.45,337.19
2016,8,1,14,30,899.0,97.0,1.4,23.0,828.0,412.35,294.57
2016,8,1,14,45,894.0,93.5,1.4,23.0,793.0,358.74,249.1
2016,8,1,15,0,889.0,90.0,1.4,23.0,758.0,305.07,202.98
2016,8,1,15,15,878.0,88.5,1.4,22.5,717.5,251.73,157.98
2016,8,1,15,30,867.0,87.0,1.4,22.0,677.0,199.34,115.77
2016,8,1,15,45,851.5,85.0,1.4,22.0,631.0,147.29,78.96
2016,8,1,16,0,836.0,83.0,1.4,22.0,585.0,97.04,53.82
2016,8,1,16,15,817.0,80.0,1.35,21.0,536.5,55.7,42.18
2016,8,1,16,30,798.0,77.0,1.3,20.0,488.0,54.99,41.96
2016,8,1,16,45,770.5,74.0,1.3,19.5,436.5,54.16,41.5
2016,8,1,17,0,743.0,71.0,1.3,19.0,385.0,53.28,40.99
2016,8,1,17,15,707.0,66.5,1.25,18.0,333.0,51.13,39.43
2016,8,1,17,30,671.0,62.0,1.2,17.0,281.0,48.9,37.74
2016,8,1,17,45,620.5,56.0,1.2,16.5,230.5,41.38,31.19
2016,8,1,18,0,570.0,50.0,1.2,16.0,180.0,37.95,28.11
2016,8,1,18,15,489.0,42.0,1.15,15.0,133.5,32.62,23.23
2016,8,1,18,30,408.0,34.0,1.1,14.0,87.0,27.13,17.95
2016,8,1,18,45,277.5,23.0,1.05,13.5,51.5,18.63,8.5
