Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,1,19,0,147.0,12.0,1.0,13.0,16.0,10.91,0.0
2016,8,1,19,15,73.5,6.0,0.95,12.5,8.0,0.0,0.0
2016,8,1,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,8,2,5,15,82.0,7.5,0.7,9.5,10.5,6.82,0.0
2016,8,2,5,30,164.0,15.0,0.7,10.0,21.0,107.34,0.0
2016,8,2,5,45,295.5,26.0,0.7,10.5,58.5,254.07,192.75
2016,8,2,6,0,427.0,37.0,0.7,11.0,96.0,365.83,298.42
2016,8,2,6,15,506.0,45.0,0.65,11.5,143.5,448.33,368.44
2016,8,2,6,30,585.0,53.0,0.6,12.0,191.0,536.3,437.22
2016,8,2,6,45,641.5,57.5,0.6,13.0,243.5,606.42,488.09
2016,8,2,7,0,698.0,62.0,0.6,14.0,296.0,674.56,534.69
2016,8,2,7,15,734.0,66.0,0.6,14.5,349.5,731.23,571.8
2016,8,2,7,30,770.0,70.0,0.6,15.0,403.0,787.71,607.4
2016,8,2,7,45,799.0,73.0,0.6,15.5,456.0,835.97,636.18
2016,8,2,8,0,828.0,76.0,0.6,16.0,509.0,882.93,663.39
2016,8,2,8,15,847.5,78.5,0.6,16.5,559.0,909.15,676.42
2016,8,2,8,30,867.0,81.0,0.6,17.0,609.0,942.47,694.19
2016,8,2,8,45,882.5,83.0,0.65,18.0,656.0,968.78,706.92
2016,8,2,9,0,898.0,85.0,0.7,19.0,703.0,992.27,717.89
2016,8,2,9,15,910.0,87.0,0.75,19.5,745.0,1009.25,726.18
2016,8,2,9,30,922.0,89.0,0.8,20.0,787.0,1022.99,732.63
2016,8,2,9,45,924.0,94.0,0.85,20.5,822.0,1026.81,733.1
2016,8,2,10,0,926.0,99.0,0.9,21.0,857.0,1027.04,731.64
2016,8,2,10,15,933.0,100.5,0.95,21.5,887.0,1024.81,728.85
2016,8,2,10,30,940.0,102.0,1.0,22.0,917.0,1019.06,724.04
2016,8,2,10,45,937.0,108.0,1.05,22.5,937.5,1004.88,714.18
2016,8,2,11,0,934.0,114.0,1.1,23.0,958.0,987.29,702.4
2016,8,2,11,15,937.0,114.5,1.1,23.0,973.5,966.57,689.22
2016,8,2,11,30,940.0,115.0,1.1,23.0,989.0,942.68,674.14
2016,8,2,11,45,936.0,119.0,1.15,23.0,995.0,912.99,656.23
2016,8,2,12,0,932.0,123.0,1.2,23.0,1001.0,880.64,636.52
2016,8,2,12,15,932.0,123.0,1.2,23.0,1000.5,845.53,614.18
2016,8,2,12,30,932.0,123.0,1.2,23.0,1000.0,808.05,590.16
2016,8,2,12,45,929.0,123.5,1.25,23.5,991.5,766.66,562.22
2016,8,2,13,0,926.0,124.0,1.3,24.0,983.0,723.46,531.33
2016,8,2,13,15,922.5,123.5,1.3,23.5,966.5,677.5,499.33
2016,8,2,13,30,919.0,123.0,1.3,23.0,950.0,630.15,465.32
2016,8,2,13,45,909.5,124.0,1.3,23.0,925.0,579.57,427.04
2016,8,2,14,0,900.0,125.0,1.3,23.0,900.0,528.5,387.28
2016,8,2,14,15,892.0,123.0,1.3,23.0,869.0,475.58,345.0
2016,8,2,14,30,884.0,121.0,1.3,23.0,838.0,422.51,301.38
2016,8,2,14,45,880.5,115.5,1.3,23.0,803.0,368.42,255.88
2016,8,2,15,0,877.0,110.0,1.3,23.0,768.0,314.15,209.62
2016,8,2,15,15,864.0,108.0,1.3,22.5,725.5,260.37,164.74
2016,8,2,15,30,851.0,106.0,1.3,22.0,683.0,199.08,116.12
2016,8,2,15,45,838.5,101.0,1.3,21.5,637.0,145.41,78.47
2016,8,2,16,0,826.0,96.0,1.3,21.0,591.0,93.42,52.43
2016,8,2,16,15,804.5,92.5,1.25,20.5,540.5,64.32,49.64
2016,8,2,16,30,783.0,89.0,1.2,20.0,490.0,63.61,49.36
2016,8,2,16,45,755.5,84.5,1.2,20.0,438.0,62.02,48.18
2016,8,2,17,0,728.0,80.0,1.2,20.0,386.0,60.32,46.91
2016,8,2,17,15,688.5,75.0,1.15,19.0,333.0,52.85,40.76
2016,8,2,17,30,649.0,70.0,1.1,18.0,280.0,50.75,39.21
2016,8,2,17,45,594.5,62.5,1.1,17.5,228.5,46.5,35.57
2016,8,2,18,0,540.0,55.0,1.1,17.0,177.0,42.07,31.61
2016,8,2,18,15,454.0,46.0,1.05,16.0,130.0,36.07,26.13
2016,8,2,18,30,368.0,37.0,1.0,15.0,83.0,29.87,20.18
2016,8,2,18,45,230.0,24.0,0.95,14.5,48.5,19.6,8.71
2016,8,2,19,0,92.0,11.0,0.9,14.0,14.0,10.01,0.0
2016,8,2,19,15,46.0,5.5,0.9,13.5,7.0,0.0,0.0
2016,8,2,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,3,5,15,42.0,7.5,0.85,9.5,9.0,0.0,0.0
2016,8,3,5,30,84.0,15.0,0.8,10.0,18.0,61.54,0.0
2016,8,3,5,45,208.0,30.0,0.8,11.0,53.5,203.32,151.81
2016,8,3,6,0,332.0,45.0,0.8,12.0,89.0,310.78,253.35
2016,8,3,6,15,415.0,55.5,0.75,12.5,136.5,396.46,326.38
2016,8,3,6,30,498.0,66.0,0.7,13.0,184.0,487.51,399.67
2016,8,3,6,45,559.5,73.5,0.65,13.5,236.0,563.09,456.01
2016,8,3,7,0,621.0,81.0,0.6,14.0,288.0,641.14,511.05
2016,8,3,7,15,661.0,87.0,0.6,14.5,341.0,701.11,550.97
2016,8,3,7,30,701.0,93.0,0.6,15.0,394.0,761.27,589.6
2016,8,3,7,45,730.0,98.0,0.65,16.0,446.5,809.99,618.76
2016,8,3,8,0,759.0,103.0,0.7,17.0,499.0,857.54,646.45
2016,8,3,8,15,781.5,106.5,0.7,17.5,548.5,890.31,664.04
2016,8,3,8,30,804.0,110.0,0.7,18.0,598.0,926.55,683.81
2016,8,3,8,45,816.5,115.0,0.75,18.5,643.5,952.4,697.61
2016,8,3,9,0,829.0,120.0,0.8,19.0,689.0,975.35,709.69
2016,8,3,9,15,842.5,123.0,0.8,19.5,731.0,993.92,718.02
2016,8,3,9,30,856.0,126.0,0.8,20.0,773.0,1009.32,724.45
2016,8,3,9,45,869.0,126.5,0.85,20.5,810.0,1007.22,721.24
2016,8,3,10,0,882.0,127.0,0.9,21.0,847.0,1012.91,723.26
2016,8,3,10,15,889.5,128.5,0.95,21.5,876.5,1010.88,720.51
2016,8,3,10,30,897.0,130.0,1.0,22.0,906.0,1005.45,715.88
2016,8,3,10,45,869.0,151.5,1.05,22.5,919.5,993.15,707.16
2016,8,3,11,0,841.0,173.0,1.1,23.0,933.0,967.48,690.26
2016,8,3,11,15,845.0,174.5,1.1,23.0,948.0,948.74,678.36
2016,8,3,11,30,849.0,176.0,1.1,23.0,963.0,926.91,664.48
2016,8,3,11,45,827.0,191.5,1.15,23.0,963.5,892.8,643.6
2016,8,3,12,0,805.0,207.0,1.2,23.0,964.0,856.79,621.42
2016,8,3,12,15,805.0,207.0,1.2,23.0,963.5,823.32,599.26
2016,8,3,12,30,805.0,207.0,1.2,23.0,963.0,787.83,575.23
2016,8,3,12,45,814.5,198.5,1.25,23.0,958.0,750.12,550.07
2016,8,3,13,0,824.0,190.0,1.3,23.0,953.0,710.14,522.66
2016,8,3,13,15,819.5,189.0,1.3,22.5,936.5,665.41,491.52
2016,8,3,13,30,815.0,188.0,1.3,22.0,920.0,619.7,458.76
2016,8,3,13,45,798.5,191.5,1.35,22.0,894.0,570.48,421.93
2016,8,3,14,0,782.0,195.0,1.4,22.0,868.0,517.85,381.66
2016,8,3,14,15,772.5,192.0,1.4,21.5,837.5,466.83,341.8
2016,8,3,14,30,763.0,189.0,1.4,21.0,807.0,416.17,300.98
2016,8,3,14,45,769.5,176.0,1.4,21.0,775.0,363.82,257.02
2016,8,3,15,0,776.0,163.0,1.4,21.0,743.0,310.69,211.74
2016,8,3,15,15,760.5,159.0,1.4,20.5,701.0,258.74,168.71
2016,8,3,15,30,745.0,155.0,1.4,20.0,659.0,208.53,129.0
2016,8,3,15,45,760.0,136.5,1.4,19.5,620.0,153.19,88.75
2016,8,3,16,0,775.0,118.0,1.4,19.0,581.0,104.82,64.36
2016,8,3,16,15,751.0,113.5,1.35,18.5,530.5,71.22,55.96
2016,8,3,16,30,727.0,109.0,1.3,18.0,480.0,70.64,55.84
2016,8,3,16,45,728.5,95.0,1.3,17.5,433.0,63.44,49.92
2016,8,3,17,0,730.0,81.0,1.3,17.0,386.0,61.26,48.32
2016,8,3,17,15,690.5,75.5,1.25,16.5,332.5,53.34,41.63
2016,8,3,17,30,651.0,70.0,1.2,16.0,279.0,50.88,39.66
2016,8,3,17,45,616.0,60.5,1.15,15.5,229.5,45.11,34.64
2016,8,3,18,0,581.0,51.0,1.1,15.0,180.0,39.01,29.16
2016,8,3,18,15,495.0,42.5,1.05,14.0,132.0,33.27,23.86
2016,8,3,18,30,409.0,34.0,1.0,13.0,84.0,27.35,18.12
2016,8,3,18,45,270.5,22.5,0.95,12.5,49.0,18.37,7.34
2016,8,3,19,0,132.0,11.0,0.9,12.0,14.0,10.01,0.0
2016,8,3,19,15,66.0,5.5,0.9,11.5,7.0,0.0,0.0
2016,8,3,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,4,5,15,71.0,7.0,1.1,9.5,9.5,0.0,0.0
2016,8,4,5,30,142.0,14.0,1.1,10.0,19.0,93.53,0.0
2016,8,4,5,45,279.5,25.5,1.15,10.5,56.0,241.04,178.35
2016,8,4,6,0,417.0,37.0,1.2,11.0,93.0,358.45,293.36
2016,8,4,6,15,498.5,45.0,1.15,11.5,140.5,442.18,365.89
2016,8,4,6,30,580.0,53.0,1.1,12.0,188.0,531.55,437.41
2016,8,4,6,45,317.0,89.5,1.1,12.5,166.5,388.57,322.59
2016,8,4,7,0,54.0,126.0,1.1,13.0,145.0,183.86,150.83
2016,8,4,7,15,197.0,141.0,1.05,13.5,223.0,351.37,290.61
2016,8,4,7,30,340.0,156.0,1.0,14.0,301.0,496.91,403.84
2016,8,4,7,45,260.5,190.5,0.95,14.5,310.0,473.71,380.02
2016,8,4,8,0,181.0,225.0,0.9,15.0,319.0,426.58,339.93
2016,8,4,8,15,265.5,235.0,0.9,15.5,388.0,534.77,421.15
2016,8,4,8,30,350.0,245.0,0.9,16.0,457.0,627.2,486.63
2016,8,4,8,45,406.0,247.0,0.9,16.5,511.0,701.95,536.68
2016,8,4,9,0,462.0,249.0,0.9,17.0,565.0,758.99,573.69
2016,8,4,9,15,685.0,170.5,0.9,17.5,671.0,898.03,666.9
2016,8,4,9,30,908.0,92.0,0.9,18.0,777.0,1010.76,734.53
2016,8,4,9,45,906.0,99.0,0.95,18.5,809.5,1012.75,732.33
2016,8,4,10,0,904.0,106.0,1.0,19.0,842.0,1011.12,729.68
2016,8,4,10,15,910.5,107.5,1.05,19.0,871.5,1008.35,727.88
2016,8,4,10,30,917.0,109.0,1.1,19.0,901.0,1002.13,724.04
2016,8,4,10,45,908.5,118.0,1.15,19.5,919.5,985.85,712.64
2016,8,4,11,0,900.0,127.0,1.2,20.0,938.0,966.26,699.33
2016,8,4,11,15,903.0,127.5,1.2,20.0,952.5,945.9,686.12
2016,8,4,11,30,906.0,128.0,1.2,20.0,967.0,922.48,671.0
2016,8,4,11,45,898.0,134.0,1.3,20.0,971.0,891.73,652.63
2016,8,4,12,0,890.0,140.0,1.4,20.0,975.0,858.58,632.47
2016,8,4,12,15,889.5,140.0,1.45,19.5,974.5,824.06,611.68
2016,8,4,12,30,889.0,140.0,1.5,19.0,974.0,787.34,589.09
2016,8,4,12,45,878.0,145.5,1.55,19.0,962.5,745.64,560.12
2016,8,4,13,0,867.0,151.0,1.6,19.0,951.0,702.71,529.29
2016,8,4,13,15,863.0,150.0,1.6,18.5,935.0,658.13,497.23
2016,8,4,13,30,859.0,149.0,1.6,18.0,919.0,612.35,463.31
2016,8,4,13,45,853.0,147.5,1.6,18.0,895.5,562.31,424.43
2016,8,4,14,0,847.0,146.0,1.6,18.0,872.0,512.31,384.45
2016,8,4,14,15,838.5,144.0,1.55,17.5,842.0,460.5,342.44
2016,8,4,14,30,830.0,142.0,1.5,17.0,812.0,408.78,299.26
2016,8,4,14,45,835.0,131.5,1.5,17.0,780.0,355.15,252.93
2016,8,4,15,0,840.0,121.0,1.5,17.0,748.0,300.7,205.26
2016,8,4,15,15,827.0,118.5,1.5,16.5,706.5,247.78,160.13
2016,8,4,15,30,814.0,116.0,1.5,16.0,665.0,196.21,118.37
2016,8,4,15,45,817.5,104.5,1.5,16.0,623.5,141.24,78.6
2016,8,4,16,0,821.0,93.0,1.5,16.0,582.0,86.34,50.33
2016,8,4,16,15,800.5,89.5,1.5,15.5,532.0,62.39,49.03
2016,8,4,16,30,780.0,86.0,1.5,15.0,482.0,61.6,48.66
2016,8,4,16,45,768.0,78.0,1.5,14.5,433.0,57.4,45.25
2016,8,4,17,0,756.0,70.0,1.5,14.0,384.0,52.88,41.52
2016,8,4,17,15,719.0,65.5,1.5,13.5,331.0,50.68,39.8
2016,8,4,17,30,682.0,61.0,1.5,13.0,278.0,48.42,37.95
2016,8,4,17,45,638.0,54.0,1.5,12.5,227.5,43.88,33.96
2016,8,4,18,0,594.0,47.0,1.5,12.0,177.0,39.15,29.64
2016,8,4,18,15,508.5,39.5,1.45,11.5,129.5,30.85,21.93
2016,8,4,18,30,423.0,32.0,1.4,11.0,82.0,25.7,16.77
2016,8,4,18,45,276.5,21.0,1.4,10.5,47.0,17.09,5.83
2016,8,4,19,0,130.0,10.0,1.4,10.0,12.0,9.1,0.0
2016,8,4,19,15,65.0,5.0,1.35,10.0,6.0,0.0,0.0
2016,8,4,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,5,5,15,71.0,6.5,1.05,10.0,9.0,0.0,0.0
2016,8,5,5,30,142.0,13.0,1.1,10.0,18.0,92.46,0.0
2016,8,5,5,45,281.5,25.0,1.2,10.5,54.5,240.12,174.47
2016,8,5,6,0,421.0,37.0,1.3,11.0,91.0,360.65,294.89
2016,8,5,6,15,504.5,45.0,1.25,11.5,139.5,445.92,369.03
2016,8,5,6,30,588.0,53.0,1.2,12.0,188.0,536.94,442.08
2016,8,5,6,45,294.0,78.0,1.2,12.5,145.5,354.63,295.82
2016,8,5,7,0,0.0,103.0,1.2,13.0,103.0,99.22,78.71
2016,8,5,7,15,2.5,121.0,1.15,13.5,122.0,118.45,95.09
2016,8,5,7,30,5.0,139.0,1.1,14.0,141.0,137.68,110.56
2016,8,5,7,45,10.0,159.5,1.05,14.5,164.5,161.94,129.94
2016,8,5,8,0,15.0,180.0,1.0,15.0,188.0,186.23,148.95
2016,8,5,8,15,190.0,210.5,0.95,15.5,324.5,415.18,332.97
2016,8,5,8,30,365.0,241.0,0.9,16.0,461.0,636.56,495.2
2016,8,5,8,45,279.0,279.5,0.9,16.5,455.5,598.36,460.32
2016,8,5,9,0,193.0,318.0,0.9,17.0,450.0,537.53,412.46
2016,8,5,9,15,227.5,334.0,0.9,17.5,499.0,585.16,445.99
2016,8,5,9,30,262.0,350.0,0.9,18.0,548.0,649.68,489.16
2016,8,5,9,45,591.0,227.0,0.9,18.5,699.5,857.5,635.99
2016,8,5,10,0,920.0,104.0,0.9,19.0,851.0,1023.61,737.87
2016,8,5,10,15,648.0,241.5,0.9,19.0,777.0,909.38,661.58
2016,8,5,10,30,376.0,379.0,0.9,19.0,703.0,756.91,554.9
2016,8,5,10,45,372.0,391.0,0.95,19.5,719.0,752.38,552.31
2016,8,5,11,0,368.0,403.0,1.0,20.0,735.0,746.06,546.79
2016,8,5,11,15,658.0,256.5,1.0,20.5,860.5,862.45,629.55
2016,8,5,11,30,948.0,110.0,1.0,21.0,986.0,941.07,678.17
2016,8,5,11,45,948.5,110.5,1.05,21.5,993.0,911.7,657.77
2016,8,5,12,0,949.0,111.0,1.1,22.0,1000.0,879.53,636.95
2016,8,5,12,15,949.0,111.0,1.1,22.0,999.5,843.87,614.24
2016,8,5,12,30,949.0,111.0,1.1,22.0,999.0,805.77,589.81
2016,8,5,12,45,948.0,110.5,1.15,22.0,991.0,764.27,563.05
2016,8,5,13,0,947.0,110.0,1.2,22.0,983.0,720.76,532.84
2016,8,5,13,15,944.0,109.0,1.2,22.0,966.5,673.75,498.86
2016,8,5,13,30,941.0,108.0,1.2,22.0,950.0,625.26,462.9
2016,8,5,13,45,936.0,107.0,1.25,22.0,926.5,574.42,424.51
2016,8,5,14,0,931.0,106.0,1.3,22.0,903.0,522.65,384.11
2016,8,5,14,15,924.0,104.5,1.3,21.5,872.5,468.95,341.36
2016,8,5,14,30,917.0,103.0,1.3,21.0,842.0,414.95,296.95
2016,8,5,14,45,909.5,100.5,1.3,21.0,805.5,359.97,250.11
2016,8,5,15,0,902.0,98.0,1.3,21.0,769.0,305.18,202.91
2016,8,5,15,15,890.0,96.0,1.3,20.5,726.5,250.24,156.7
2016,8,5,15,30,878.0,94.0,1.3,20.0,684.0,196.36,113.88
2016,8,5,15,45,864.5,90.5,1.35,20.0,637.5,142.6,77.15
2016,8,5,16,0,851.0,87.0,1.4,20.0,591.0,90.47,53.74
2016,8,5,16,15,830.0,84.0,1.4,19.5,540.0,58.95,45.28
2016,8,5,16,30,809.0,81.0,1.4,19.0,489.0,58.33,45.05
2016,8,5,16,45,780.5,77.0,1.4,18.5,436.0,56.85,44.05
2016,8,5,17,0,752.0,73.0,1.4,18.0,383.0,55.29,42.95
2016,8,5,17,15,712.5,68.0,1.4,17.0,329.5,52.78,41.07
2016,8,5,17,30,673.0,63.0,1.4,16.0,276.0,50.17,39.03
2016,8,5,17,45,609.0,57.5,1.4,15.5,223.0,42.9,32.66
2016,8,5,18,0,545.0,52.0,1.4,15.0,170.0,39.93,29.94
2016,8,5,18,15,453.5,43.0,1.35,14.0,123.0,33.81,24.27
2016,8,5,18,30,362.0,34.0,1.3,13.0,76.0,27.51,18.09
2016,8,5,18,45,181.0,17.0,1.3,12.5,38.0,13.46,2.62
2016,8,5,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,5,19,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,8,5,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,6,5,15,42.5,6.0,0.95,9.5,7.5,0.0,0.0
2016,8,6,5,30,85.0,12.0,1.0,10.0,15.0,59.08,0.0
2016,8,6,5,45,222.5,25.5,1.05,10.5,50.0,202.85,143.71
2016,8,6,6,0,360.0,39.0,1.1,11.0,85.0,322.29,263.22
2016,8,6,6,15,446.5,48.5,1.1,11.0,132.0,409.29,339.57
2016,8,6,6,30,533.0,58.0,1.1,11.0,179.0,502.29,416.36
2016,8,6,6,45,432.5,84.5,1.1,11.5,199.5,471.12,391.07
2016,8,6,7,0,332.0,111.0,1.1,12.0,220.0,436.56,361.51
2016,8,6,7,15,532.0,95.0,1.05,12.5,304.5,600.33,488.63
2016,8,6,7,30,732.0,79.0,1.0,13.0,389.0,763.1,602.75
2016,8,6,7,45,479.5,149.0,1.0,14.0,362.5,637.14,505.17
2016,8,6,8,0,227.0,219.0,1.0,15.0,336.0,461.49,366.96
2016,8,6,8,15,317.0,224.0,1.0,15.5,405.0,569.55,448.7
2016,8,6,8,30,407.0,229.0,1.0,16.0,474.0,680.45,526.42
2016,8,6,8,45,641.0,161.0,1.0,16.5,581.0,839.64,636.59
2016,8,6,9,0,875.0,93.0,1.0,17.0,688.0,975.76,721.25
2016,8,6,9,15,663.0,189.5,1.05,17.0,656.5,895.94,666.43
2016,8,6,9,30,451.0,286.0,1.1,17.0,625.0,781.93,585.91
2016,8,6,9,45,675.5,197.5,1.15,17.5,732.0,909.07,675.31
2016,8,6,10,0,900.0,109.0,1.2,18.0,839.0,1008.37,736.13
2016,8,6,10,15,907.0,110.0,1.2,18.0,868.0,1005.43,731.78
2016,8,6,10,30,914.0,111.0,1.2,18.0,897.0,999.05,726.84
2016,8,6,10,45,918.5,112.5,1.25,18.5,919.5,987.38,718.23
2016,8,6,11,0,923.0,114.0,1.3,19.0,942.0,972.32,707.62
2016,8,6,11,15,926.0,114.5,1.3,19.0,957.5,951.62,694.04
2016,8,6,11,30,929.0,115.0,1.3,19.0,973.0,927.78,678.55
2016,8,6,11,45,930.5,115.5,1.35,19.5,980.0,899.63,659.77
2016,8,6,12,0,932.0,116.0,1.4,20.0,987.0,868.67,639.13
2016,8,6,12,15,932.5,116.0,1.4,19.5,987.0,833.82,617.59
2016,8,6,12,30,933.0,116.0,1.4,19.0,987.0,796.54,594.23
2016,8,6,12,45,925.0,119.5,1.45,19.0,977.0,753.98,565.52
2016,8,6,13,0,917.0,123.0,1.5,19.0,967.0,709.88,533.99
2016,8,6,13,15,914.0,122.5,1.5,19.0,951.0,664.34,500.28
2016,8,6,13,30,911.0,122.0,1.5,19.0,935.0,617.37,464.62
2016,8,6,13,45,910.0,118.5,1.5,19.0,913.0,567.86,426.1
2016,8,6,14,0,909.0,115.0,1.5,19.0,891.0,517.13,385.47
2016,8,6,14,15,902.5,113.5,1.5,18.5,861.5,464.59,342.89
2016,8,6,14,30,896.0,112.0,1.5,18.0,832.0,411.72,298.67
2016,8,6,14,45,891.5,108.0,1.5,18.0,797.0,357.52,251.76
2016,8,6,15,0,887.0,104.0,1.5,18.0,762.0,303.24,204.31
2016,8,6,15,15,875.5,101.5,1.5,17.5,720.0,248.74,157.95
2016,8,6,15,30,864.0,99.0,1.5,17.0,678.0,195.26,115.12
2016,8,6,15,45,855.0,94.0,1.55,17.0,633.0,141.53,78.2
2016,8,6,16,0,846.0,89.0,1.6,17.0,588.0,79.29,46.83
2016,8,6,16,15,825.5,86.0,1.6,16.5,537.5,60.4,47.14
2016,8,6,16,30,805.0,83.0,1.6,16.0,487.0,59.86,46.96
2016,8,6,16,45,785.0,77.0,1.65,15.5,435.5,56.99,44.73
2016,8,6,17,0,765.0,71.0,1.7,15.0,384.0,53.92,42.29
2016,8,6,17,15,726.5,66.5,1.7,14.0,330.5,51.75,40.68
2016,8,6,17,30,688.0,62.0,1.7,13.0,277.0,49.52,38.94
2016,8,6,17,45,637.5,55.0,1.75,12.5,225.0,41.15,31.5
2016,8,6,18,0,587.0,48.0,1.8,12.0,173.0,36.87,27.55
2016,8,6,18,15,494.5,40.0,1.75,11.5,125.0,31.44,22.39
2016,8,6,18,30,402.0,32.0,1.7,11.0,77.0,25.89,16.77
2016,8,6,18,45,201.0,16.0,1.65,10.5,38.5,12.67,1.32
2016,8,6,19,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,8,6,19,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,8,6,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,8,7,5,15,73.0,6.0,1.35,9.0,8.0,0.0,0.0
2016,8,7,5,30,146.0,12.0,1.4,9.0,16.0,93.49,0.0
2016,8,7,5,45,298.0,23.0,1.5,9.5,53.0,244.81,170.15
2016,8,7,6,0,450.0,34.0,1.6,10.0,90.0,375.21,307.31
2016,8,7,6,15,535.0,41.0,1.6,10.5,139.0,460.8,383.03
2016,8,7,6,30,620.0,48.0,1.6,11.0,188.0,546.77,453.25
2016,8,7,6,45,676.0,53.0,1.65,11.5,242.0,619.17,509.38
2016,8,7,7,0,732.0,58.0,1.7,12.0,296.0,693.47,564.07
2016,8,7,7,15,767.5,62.0,1.65,12.5,350.0,750.62,602.8
2016,8,7,7,30,803.0,66.0,1.6,13.0,404.0,807.48,639.75
2016,8,7,7,45,831.5,68.0,1.6,13.5,457.5,845.7,662.77
2016,8,7,8,0,860.0,70.0,1.6,14.0,511.0,891.33,690.53
2016,8,7,8,15,878.0,72.0,1.5,14.5,561.5,925.44,708.36
2016,8,7,8,30,896.0,74.0,1.4,15.0,612.0,957.2,724.21
2016,8,7,8,45,911.5,75.5,1.35,16.0,659.0,983.26,735.38
2016,8,7,9,0,927.0,77.0,1.3,17.0,706.0,1006.41,744.52
2016,8,7,9,15,937.5,78.5,1.3,17.0,748.0,1021.5,752.11
2016,8,7,9,30,948.0,80.0,1.3,17.0,790.0,1033.22,757.78
2016,8,7,9,45,949.0,85.5,1.3,17.5,824.5,1036.7,756.96
2016,8,7,10,0,950.0,91.0,1.3,18.0,859.0,1036.44,754.05
2016,8,7,10,15,956.0,92.0,1.3,18.5,889.0,1032.43,748.99
2016,8,7,10,30,962.0,93.0,1.3,19.0,919.0,1024.85,741.89
2016,8,7,10,45,967.0,93.0,1.3,19.5,942.0,1011.7,731.5
2016,8,7,11,0,972.0,93.0,1.3,20.0,965.0,995.06,719.13
2016,8,7,11,15,975.0,93.5,1.3,20.0,980.0,973.67,705.26
2016,8,7,11,30,978.0,94.0,1.3,20.0,995.0,948.97,689.38
2016,8,7,11,45,980.0,94.0,1.35,20.5,1002.5,919.76,670.11
2016,8,7,12,0,982.0,94.0,1.4,21.0,1010.0,887.56,648.86
2016,8,7,12,15,982.0,93.5,1.4,21.0,1009.5,850.5,624.93
2016,8,7,12,30,982.0,93.0,1.4,21.0,1009.0,810.9,599.19
2016,8,7,12,45,974.0,97.0,1.45,21.0,998.5,767.25,570.77
2016,8,7,13,0,966.0,101.0,1.5,21.0,988.0,721.89,538.61
2016,8,7,13,15,963.5,100.5,1.5,21.0,972.0,674.72,503.98
2016,8,7,13,30,961.0,100.0,1.5,21.0,956.0,625.95,467.22
2016,8,7,13,45,962.5,95.5,1.55,21.0,934.5,574.64,427.86
2016,8,7,14,0,964.0,91.0,1.6,21.0,913.0,521.8,385.95
2016,8,7,14,15,958.0,90.0,1.6,20.5,882.0,467.23,341.79
2016,8,7,14,30,952.0,89.0,1.6,20.0,851.0,412.21,295.81
2016,8,7,14,45,949.0,85.0,1.65,20.0,815.5,355.62,246.97
2016,8,7,15,0,946.0,81.0,1.7,20.0,780.0,298.74,197.35
2016,8,7,15,15,935.5,79.0,1.7,19.5,737.0,241.8,148.95
2016,8,7,15,30,925.0,77.0,1.7,19.0,694.0,185.77,104.3
2016,8,7,15,45,914.5,74.0,1.7,18.5,647.5,130.16,67.07
2016,8,7,16,0,904.0,71.0,1.7,18.0,601.0,75.88,44.81
2016,8,7,16,15,885.5,68.5,1.65,17.5,550.0,58.43,45.25
2016,8,7,16,30,867.0,66.0,1.6,17.0,499.0,56.86,44.18
2016,8,7,16,45,843.0,62.5,1.6,17.0,445.5,54.43,42.23
2016,8,7,17,0,819.0,59.0,1.6,17.0,392.0,51.86,40.15
2016,8,7,17,15,783.0,55.5,1.55,16.0,337.5,43.41,32.98
2016,8,7,17,30,747.0,52.0,1.5,15.0,283.0,41.58,31.57
2016,8,7,17,45,692.0,47.0,1.5,14.5,229.5,38.37,28.75
2016,8,7,18,0,637.0,42.0,1.5,14.0,176.0,35.11,25.74
2016,8,7,18,15,547.0,35.0,1.4,13.0,127.0,29.87,20.83
2016,8,7,18,30,457.0,28.0,1.3,12.0,78.0,24.55,15.44
2016,8,7,18,45,228.5,14.0,1.25,11.5,39.0,11.97,0.0
2016,8,7,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,7,19,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,8,7,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,8,5,15,78.5,5.5,0.9,9.5,7.0,0.0,0.0
2016,8,8,5,30,157.0,11.0,0.9,10.0,14.0,98.62,0.0
2016,8,8,5,45,309.5,21.0,0.95,11.0,51.0,247.8,165.05
2016,8,8,6,0,462.0,31.0,1.0,12.0,88.0,371.07,299.93
2016,8,8,6,15,545.0,37.5,0.95,12.5,136.0,456.47,373.71
2016,8,8,6,30,628.0,44.0,0.9,13.0,184.0,547.03,445.58
2016,8,8,6,45,677.0,49.5,0.85,13.5,236.5,614.65,495.76
2016,8,8,7,0,726.0,55.0,0.8,14.0,289.0,683.85,544.13
2016,8,8,7,15,761.0,58.5,0.75,14.5,342.5,739.61,580.26
2016,8,8,7,30,796.0,62.0,0.7,15.0,396.0,795.12,614.61
2016,8,8,7,45,822.0,64.5,0.7,15.5,448.5,831.62,635.51
2016,8,8,8,0,848.0,67.0,0.7,16.0,501.0,875.44,661.01
2016,8,8,8,15,866.5,69.5,0.7,16.5,551.0,910.49,680.03
2016,8,8,8,30,885.0,72.0,0.7,17.0,601.0,943.19,697.32
2016,8,8,8,45,899.5,73.5,0.75,17.5,647.5,968.16,710.55
2016,8,8,9,0,914.0,75.0,0.8,18.0,694.0,990.23,722.02
2016,8,8,9,15,924.5,76.5,0.85,18.5,735.5,1005.25,729.12
2016,8,8,9,30,935.0,78.0,0.9,19.0,777.0,1016.96,734.34
2016,8,8,9,45,932.5,85.0,0.95,19.5,810.0,1018.75,733.53
2016,8,8,10,0,930.0,92.0,1.0,20.0,843.0,1016.81,730.68
2016,8,8,10,15,936.5,93.0,1.05,20.0,873.0,1013.39,728.48
2016,8,8,10,30,943.0,94.0,1.1,20.0,903.0,1006.44,724.21
2016,8,8,10,45,951.5,92.5,1.15,20.5,926.5,995.24,716.04
2016,8,8,11,0,960.0,91.0,1.2,21.0,950.0,980.53,705.82
2016,8,8,11,15,963.0,91.5,1.2,21.0,965.0,959.4,692.14
2016,8,8,11,30,966.0,92.0,1.2,21.0,980.0,935.0,676.51
2016,8,8,11,45,968.5,91.5,1.3,21.5,988.0,906.06,658.24
2016,8,8,12,0,971.0,91.0,1.4,22.0,996.0,874.14,637.88
2016,8,8,12,15,971.5,91.0,1.45,22.0,995.5,838.29,615.32
2016,8,8,12,30,972.0,91.0,1.5,22.0,995.0,799.88,590.84
2016,8,8,12,45,971.0,90.5,1.55,22.0,987.0,757.57,563.26
2016,8,8,13,0,970.0,90.0,1.6,22.0,979.0,713.16,531.73
2016,8,8,13,15,967.5,89.5,1.65,21.5,963.0,665.91,498.24
2016,8,8,13,30,965.0,89.0,1.7,21.0,947.0,617.03,462.38
2016,8,8,13,45,962.0,88.0,1.75,21.0,924.0,566.07,422.83
2016,8,8,14,0,959.0,87.0,1.8,21.0,901.0,513.94,381.06
2016,8,8,14,15,953.0,86.0,1.8,20.5,871.0,459.61,336.77
2016,8,8,14,30,947.0,85.0,1.8,20.0,841.0,404.83,290.7
2016,8,8,14,45,940.0,83.0,1.85,20.0,804.5,348.77,242.12
2016,8,8,15,0,933.0,81.0,1.9,20.0,768.0,292.83,193.21
2016,8,8,15,15,922.0,79.0,1.9,19.5,725.5,236.45,145.29
2016,8,8,15,30,911.0,77.0,1.9,19.0,683.0,181.04,101.34
2016,8,8,15,45,898.5,74.5,1.9,19.0,636.5,126.34,65.19
2016,8,8,16,0,886.0,72.0,1.9,19.0,590.0,73.18,44.69
2016,8,8,16,15,867.0,69.5,1.85,18.5,539.0,58.95,45.53
2016,8,8,16,30,848.0,67.0,1.8,18.0,488.0,57.41,44.48
2016,8,8,16,45,824.5,63.5,1.8,17.5,435.5,55.0,42.65
2016,8,8,17,0,801.0,60.0,1.8,17.0,383.0,45.9,34.92
2016,8,8,17,15,764.0,56.0,1.75,16.0,329.0,43.76,33.29
2016,8,8,17,30,727.0,52.0,1.7,15.0,275.0,41.55,31.54
2016,8,8,17,45,674.5,46.5,1.7,14.5,222.5,37.95,28.36
2016,8,8,18,0,622.0,41.0,1.7,14.0,170.0,34.25,24.96
2016,8,8,18,15,530.0,34.5,1.65,13.5,122.0,29.46,20.38
2016,8,8,18,30,438.0,28.0,1.6,13.0,74.0,24.64,15.31
2016,8,8,18,45,219.0,14.0,1.55,12.5,37.0,11.08,0.0
2016,8,8,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,8,19,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,9,5,15,77.0,5.0,1.15,10.0,6.5,0.0,0.0
2016,8,9,5,30,154.0,10.0,1.2,10.0,13.0,95.84,0.0
2016,8,9,5,45,310.0,20.0,1.25,10.5,49.5,245.31,157.13
2016,8,9,6,0,466.0,30.0,1.3,11.0,86.0,372.13,302.11
2016,8,9,6,15,550.0,36.5,1.25,11.5,134.5,458.12,377.57
2016,8,9,6,30,634.0,43.0,1.2,12.0,183.0,549.46,451.1
2016,8,9,6,45,448.5,80.5,1.2,12.5,192.5,477.07,394.65
2016,8,9,7,0,263.0,118.0,1.2,13.0,202.0,372.94,309.18
2016,8,9,7,15,272.5,139.0,1.15,13.5,240.0,412.38,339.7
2016,8,9,7,30,282.0,160.0,1.1,14.0,278.0,451.09,367.53
2016,8,9,7,45,274.5,185.0,1.05,14.5,312.5,478.91,385.67
2016,8,9,8,0,267.0,210.0,1.0,15.0,347.0,504.74,401.89
2016,8,9,8,15,175.5,235.5,0.95,15.5,329.5,432.22,342.43
2016,8,9,8,30,84.0,261.0,0.9,16.0,312.0,355.21,279.72
2016,8,9,8,45,49.0,242.0,0.85,16.5,272.0,295.05,231.71
2016,8,9,9,0,14.0,223.0,0.8,17.0,232.0,222.34,173.42
2016,8,9,9,15,15.0,235.5,0.8,17.5,246.0,234.33,182.32
2016,8,9,9,30,16.0,248.0,0.8,18.0,260.0,246.24,190.67
2016,8,9,9,45,17.0,259.0,0.8,18.5,272.5,256.57,197.75
2016,8,9,10,0,18.0,270.0,0.8,19.0,285.0,266.79,204.72
2016,8,9,10,15,492.0,176.0,0.8,19.5,596.5,686.99,521.21
2016,8,9,10,30,966.0,82.0,0.8,20.0,908.0,1014.17,728.06
2016,8,9,10,45,966.0,85.5,0.85,20.5,929.5,1000.08,713.19
2016,8,9,11,0,966.0,89.0,0.9,21.0,951.0,982.5,701.5
2016,8,9,11,15,701.5,241.5,0.9,21.0,873.0,882.93,637.82
2016,8,9,11,30,437.0,394.0,0.9,21.0,795.0,768.0,556.65
2016,8,9,11,45,274.5,431.0,0.95,21.5,683.5,638.56,467.2
2016,8,9,12,0,112.0,468.0,1.0,22.0,572.0,514.11,378.2
2016,8,9,12,15,530.0,287.5,1.05,22.0,779.5,677.26,501.68
2016,8,9,12,30,948.0,107.0,1.1,22.0,987.0,794.37,584.49
2016,8,9,12,45,920.5,122.5,1.15,22.5,971.0,747.76,550.51
2016,8,9,13,0,893.0,138.0,1.2,23.0,955.0,700.56,516.32
2016,8,9,13,15,889.5,137.5,1.2,23.0,938.5,655.33,483.57
2016,8,9,13,30,886.0,137.0,1.2,23.0,922.0,608.76,448.94
2016,8,9,13,45,880.0,135.5,1.2,23.0,898.5,559.0,411.05
2016,8,9,14,0,874.0,134.0,1.2,23.0,875.0,508.54,371.48
2016,8,9,14,15,866.0,132.0,1.2,23.0,844.0,456.37,329.5
2016,8,9,14,30,858.0,130.0,1.2,23.0,813.0,398.52,282.27
2016,8,9,14,45,852.5,125.0,1.2,23.0,777.5,344.04,236.42
2016,8,9,15,0,847.0,120.0,1.2,23.0,742.0,289.74,190.3
2016,8,9,15,15,833.5,117.0,1.15,22.5,699.5,235.78,145.83
2016,8,9,15,30,820.0,114.0,1.1,22.0,657.0,183.25,105.46
2016,8,9,15,45,813.5,106.0,1.1,22.0,612.5,129.28,70.26
2016,8,9,16,0,807.0,98.0,1.1,22.0,568.0,76.4,49.41
2016,8,9,16,15,784.5,94.5,1.1,21.5,517.5,66.45,51.34
2016,8,9,16,30,762.0,91.0,1.1,21.0,467.0,65.82,51.11
2016,8,9,16,45,744.0,83.0,1.1,20.5,416.0,61.64,47.83
2016,8,9,17,0,726.0,75.0,1.1,20.0,365.0,57.16,44.24
2016,8,9,17,15,684.5,69.5,1.05,19.0,312.0,49.53,37.92
2016,8,9,17,30,643.0,64.0,1.0,18.0,259.0,46.89,35.84
2016,8,9,17,45,590.0,56.5,0.95,17.5,208.0,42.47,31.99
2016,8,9,18,0,537.0,49.0,0.9,17.0,157.0,37.87,27.8
2016,8,9,18,15,440.5,39.5,0.85,16.0,111.0,31.22,21.66
2016,8,9,18,30,344.0,30.0,0.8,15.0,65.0,24.35,14.8
2016,8,9,18,45,172.0,15.0,0.75,14.5,32.5,12.0,0.0
2016,8,9,19,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,9,19,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,10,5,15,26.0,3.5,0.8,9.5,4.0,0.0,0.0
2016,8,10,5,30,52.0,7.0,0.8,10.0,8.0,35.6,0.0
2016,8,10,5,45,170.0,22.0,0.85,10.5,39.5,158.59,94.92
2016,8,10,6,0,288.0,37.0,0.9,11.0,71.0,271.49,219.95
2016,8,10,6,15,374.0,49.0,0.85,11.5,116.5,357.48,295.56
2016,8,10,6,30,460.0,61.0,0.8,12.0,162.0,449.95,371.94
2016,8,10,6,45,348.0,92.0,0.75,13.0,180.0,414.92,341.85
2016,8,10,7,0,236.0,123.0,0.7,14.0,198.0,358.29,294.17
2016,8,10,7,15,260.0,141.0,0.65,14.5,237.5,404.6,329.83
2016,8,10,7,30,284.0,159.0,0.6,15.0,277.0,451.43,363.67
2016,8,10,7,45,505.5,131.0,0.6,15.5,374.5,636.2,502.03
2016,8,10,8,0,727.0,103.0,0.6,16.0,472.0,822.96,627.09
2016,8,10,8,15,750.5,107.0,0.6,16.5,521.5,861.66,646.84
2016,8,10,8,30,774.0,111.0,0.6,17.0,571.0,893.24,663.74
2016,8,10,8,45,495.0,211.0,0.65,17.5,513.5,744.93,560.4
2016,8,10,9,0,216.0,311.0,0.7,18.0,456.0,551.47,418.63
2016,8,10,9,15,281.5,318.0,0.7,18.5,519.5,637.24,480.3
2016,8,10,9,30,347.0,325.0,0.7,19.0,583.0,704.06,524.43
2016,8,10,9,45,627.0,214.5,0.75,19.5,708.0,876.04,643.57
2016,8,10,10,0,907.0,104.0,0.8,20.0,833.0,1005.1,721.56
2016,8,10,10,15,914.0,105.5,0.8,20.5,863.0,1002.51,715.54
2016,8,10,10,30,921.0,107.0,0.8,21.0,893.0,996.42,709.53
2016,8,10,10,45,926.5,107.5,0.85,21.5,916.0,984.41,701.1
2016,8,10,11,0,932.0,108.0,0.9,22.0,939.0,968.98,690.71
2016,8,10,11,15,935.5,109.0,0.95,22.0,954.5,948.88,678.81
2016,8,10,11,30,939.0,110.0,1.0,22.0,970.0,925.55,664.9
2016,8,10,11,45,941.5,109.5,1.1,22.5,977.5,896.86,647.08
2016,8,10,12,0,944.0,109.0,1.2,23.0,985.0,865.28,627.25
2016,8,10,12,15,944.0,109.0,1.2,23.0,984.5,829.47,604.32
2016,8,10,12,30,944.0,109.0,1.2,23.0,984.0,791.21,579.67
2016,8,10,12,45,942.0,109.5,1.3,23.5,975.5,749.7,551.69
2016,8,10,13,0,940.0,110.0,1.4,24.0,967.0,706.23,520.64
2016,8,10,13,15,936.5,109.0,1.4,23.5,950.5,658.83,487.12
2016,8,10,13,30,933.0,108.0,1.4,23.0,934.0,609.99,451.49
2016,8,10,13,45,929.0,106.5,1.45,23.0,910.5,559.26,412.75
2016,8,10,14,0,925.0,105.0,1.5,23.0,887.0,507.53,371.92
2016,8,10,14,15,918.0,103.5,1.5,22.5,856.0,453.8,328.74
2016,8,10,14,30,911.0,102.0,1.5,22.0,825.0,399.77,283.95
2016,8,10,14,45,902.5,99.5,1.5,22.0,788.5,344.49,236.7
2016,8,10,15,0,894.0,97.0,1.5,22.0,752.0,289.52,189.43
2016,8,10,15,15,882.0,95.0,1.45,21.5,709.0,234.77,143.81
2016,8,10,15,30,870.0,93.0,1.4,21.0,666.0,181.11,102.43
2016,8,10,15,45,855.0,89.5,1.4,21.0,619.0,127.49,68.58
2016,8,10,16,0,840.0,86.0,1.4,21.0,572.0,65.91,50.75
2016,8,10,16,15,818.5,83.0,1.3,20.5,521.5,58.69,44.95
2016,8,10,16,30,797.0,80.0,1.2,20.0,471.0,58.05,44.68
2016,8,10,16,45,768.5,75.5,1.2,19.5,418.0,56.17,43.33
2016,8,10,17,0,740.0,71.0,1.2,19.0,365.0,54.19,41.86
2016,8,10,17,15,699.0,66.0,1.1,18.0,311.5,51.62,39.93
2016,8,10,17,30,658.0,61.0,1.0,17.0,258.0,44.76,34.11
2016,8,10,17,45,597.0,54.5,0.95,16.5,206.5,41.01,30.83
2016,8,10,18,0,536.0,48.0,0.9,16.0,155.0,37.15,27.27
2016,8,10,18,15,437.5,38.5,0.8,15.0,109.0,30.47,21.06
2016,8,10,18,30,339.0,29.0,0.7,14.0,63.0,23.56,14.05
2016,8,10,18,45,169.5,14.5,0.65,13.5,31.5,11.63,0.0
2016,8,10,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,11,5,45,119.5,18.5,0.7,10.5,32.5,120.12,65.84
2016,8,11,6,0,239.0,37.0,0.7,11.0,65.0,237.88,192.05
2016,8,11,6,15,321.5,51.5,0.65,11.5,109.0,321.02,265.23
2016,8,11,6,30,404.0,66.0,0.6,12.0,153.0,410.64,339.52
2016,8,11,6,45,461.0,77.5,0.6,12.5,202.5,486.77,399.53
2016,8,11,7,0,518.0,89.0,0.6,13.0,252.0,562.36,455.69
2016,8,11,7,15,562.0,97.5,0.6,13.5,304.0,625.57,499.85
2016,8,11,7,30,606.0,106.0,0.6,14.0,356.0,689.31,542.65
2016,8,11,7,45,638.0,113.0,0.6,15.0,407.5,740.66,574.09
2016,8,11,8,0,670.0,120.0,0.6,16.0,459.0,791.11,603.95
2016,8,11,8,15,695.0,125.5,0.6,16.5,508.5,831.93,627.57
2016,8,11,8,30,720.0,131.0,0.6,17.0,558.0,870.89,649.62
2016,8,11,8,45,739.5,135.5,0.65,17.5,604.0,901.21,666.68
2016,8,11,9,0,759.0,140.0,0.7,18.0,650.0,928.99,682.11
2016,8,11,9,15,774.0,144.0,0.7,18.5,692.0,942.61,687.46
2016,8,11,9,30,789.0,148.0,0.7,19.0,734.0,959.88,695.4
2016,8,11,9,45,833.5,134.0,0.75,20.0,779.5,983.25,706.88
2016,8,11,10,0,878.0,120.0,0.8,21.0,825.0,992.85,709.66
2016,8,11,10,15,885.5,122.0,0.85,21.0,854.5,991.11,708.41
2016,8,11,10,30,893.0,124.0,0.9,21.0,884.0,985.92,705.31
2016,8,11,10,45,897.5,125.5,0.95,21.5,906.5,973.98,696.79
2016,8,11,11,0,902.0,127.0,1.0,22.0,929.0,958.7,686.38
2016,8,11,11,15,905.5,128.0,1.05,22.0,944.5,938.78,674.43
2016,8,11,11,30,909.0,129.0,1.1,22.0,960.0,915.72,660.52
2016,8,11,11,45,907.5,131.5,1.15,22.5,966.5,886.81,641.59
2016,8,11,12,0,906.0,134.0,1.2,23.0,973.0,855.23,620.92
2016,8,11,12,15,906.0,134.0,1.2,23.0,972.5,820.17,598.42
2016,8,11,12,30,906.0,134.0,1.2,23.0,972.0,782.79,574.26
2016,8,11,12,45,906.0,132.0,1.25,23.5,964.0,741.6,545.11
2016,8,11,13,0,906.0,130.0,1.3,24.0,956.0,698.46,513.96
2016,8,11,13,15,902.5,129.5,1.3,24.0,939.0,652.6,480.65
2016,8,11,13,30,899.0,129.0,1.3,24.0,922.0,605.38,445.46
2016,8,11,13,45,893.5,127.5,1.35,24.0,898.0,555.19,407.42
2016,8,11,14,0,888.0,126.0,1.4,24.0,874.0,504.22,367.54
2016,8,11,14,15,879.5,124.5,1.4,23.5,843.0,451.46,325.5
2016,8,11,14,30,871.0,123.0,1.4,23.0,812.0,398.61,282.09
2016,8,11,14,45,860.5,120.5,1.4,23.0,775.0,344.58,236.39
2016,8,11,15,0,850.0,118.0,1.4,23.0,738.0,283.71,185.37
2016,8,11,15,15,836.0,115.5,1.35,22.5,695.0,229.8,141.05
2016,8,11,15,30,822.0,113.0,1.3,22.0,652.0,177.37,101.23
2016,8,11,15,45,805.0,108.5,1.3,22.0,605.0,124.98,68.76
2016,8,11,16,0,788.0,104.0,1.3,22.0,558.0,74.8,58.05
2016,8,11,16,15,764.0,100.0,1.25,21.5,507.5,70.62,54.9
2016,8,11,16,30,740.0,96.0,1.2,21.0,457.0,63.1,48.81
2016,8,11,16,45,711.0,90.0,1.15,20.5,405.0,60.92,47.24
2016,8,11,17,0,682.0,84.0,1.1,20.0,353.0,58.57,45.49
2016,8,11,17,15,637.0,77.5,1.05,19.0,300.0,55.58,43.22
2016,8,11,17,30,592.0,71.0,1.0,18.0,247.0,52.45,40.72
2016,8,11,17,45,529.5,62.5,1.0,17.5,196.0,47.45,36.34
2016,8,11,18,0,467.0,54.0,1.0,17.0,145.0,42.25,31.58
2016,8,11,18,15,369.5,42.0,0.9,16.0,100.5,33.58,23.61
2016,8,11,18,30,272.0,30.0,0.8,15.0,56.0,24.53,14.56
2016,8,11,18,45,136.0,15.0,0.75,14.5,28.0,12.16,0.0
2016,8,11,19,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
