Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,11,21,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,12,5,45,174.5,16.5,0.65,10.5,36.5,154.11,78.03
2016,8,12,6,0,349.0,33.0,0.6,11.0,73.0,306.25,245.89
2016,8,12,6,15,440.0,43.0,0.55,11.5,119.5,395.24,323.85
2016,8,12,6,30,531.0,53.0,0.5,12.0,166.0,491.12,401.28
2016,8,12,6,45,591.5,59.5,0.5,13.0,218.0,564.67,456.21
2016,8,12,7,0,652.0,66.0,0.5,14.0,270.0,640.84,509.85
2016,8,12,7,15,692.0,71.0,0.5,14.5,323.5,699.87,549.26
2016,8,12,7,30,732.0,76.0,0.5,15.0,377.0,754.61,584.15
2016,8,12,7,45,761.5,80.0,0.5,16.0,429.5,803.4,612.62
2016,8,12,8,0,791.0,84.0,0.5,17.0,482.0,850.9,639.28
2016,8,12,8,15,812.5,87.0,0.5,17.5,532.0,888.04,659.58
2016,8,12,8,30,834.0,90.0,0.5,18.0,582.0,922.94,678.22
2016,8,12,8,45,850.0,92.5,0.55,19.0,628.5,939.59,684.8
2016,8,12,9,0,866.0,95.0,0.6,20.0,675.0,963.23,696.1
2016,8,12,9,15,878.0,97.5,0.65,20.5,716.5,979.98,704.28
2016,8,12,9,30,890.0,100.0,0.7,21.0,758.0,993.51,710.65
2016,8,12,9,45,894.5,104.0,0.75,21.5,793.0,998.02,711.58
2016,8,12,10,0,899.0,108.0,0.8,22.0,828.0,999.05,710.64
2016,8,12,10,15,905.5,109.5,0.85,22.5,857.0,995.83,707.26
2016,8,12,10,30,912.0,111.0,0.9,23.0,886.0,989.16,701.93
2016,8,12,10,45,916.5,112.0,0.95,23.5,908.0,976.63,693.13
2016,8,12,11,0,921.0,113.0,1.0,24.0,930.0,960.74,682.41
2016,8,12,11,15,924.0,113.5,1.05,24.0,945.0,939.71,669.87
2016,8,12,11,30,927.0,114.0,1.1,24.0,960.0,915.52,655.37
2016,8,12,11,45,927.5,115.0,1.15,24.5,966.5,886.66,636.62
2016,8,12,12,0,928.0,116.0,1.2,25.0,973.0,855.01,616.06
2016,8,12,12,15,928.0,116.0,1.2,25.0,972.5,819.46,593.41
2016,8,12,12,30,928.0,116.0,1.2,25.0,972.0,781.51,569.06
2016,8,12,12,45,929.0,113.5,1.3,25.0,964.0,739.89,541.81
2016,8,12,13,0,930.0,111.0,1.4,25.0,956.0,696.19,511.73
2016,8,12,13,15,927.0,110.5,1.4,25.0,939.5,649.76,477.93
2016,8,12,13,30,924.0,110.0,1.4,25.0,923.0,601.86,442.14
2016,8,12,13,45,918.5,108.5,1.4,25.0,899.0,550.63,402.93
2016,8,12,14,0,913.0,107.0,1.4,25.0,875.0,498.57,361.89
2016,8,12,14,15,906.0,106.0,1.4,24.5,844.5,445.67,319.6
2016,8,12,14,30,899.0,105.0,1.4,24.0,814.0,392.48,275.75
2016,8,12,14,45,890.0,102.5,1.4,24.0,777.0,337.54,229.18
2016,8,12,15,0,881.0,100.0,1.4,24.0,740.0,282.98,182.76
2016,8,12,15,15,868.5,98.0,1.35,23.5,697.5,228.72,138.22
2016,8,12,15,30,856.0,96.0,1.3,23.0,655.0,175.61,98.27
2016,8,12,15,45,840.0,92.5,1.3,23.0,608.0,113.17,58.88
2016,8,12,16,0,824.0,89.0,1.3,23.0,561.0,61.83,46.92
2016,8,12,16,15,801.5,86.0,1.25,22.5,510.5,60.9,46.48
2016,8,12,16,30,779.0,83.0,1.2,22.0,460.0,60.37,46.3
2016,8,12,16,45,749.5,78.5,1.15,22.0,407.5,58.59,44.96
2016,8,12,17,0,720.0,74.0,1.1,22.0,355.0,56.71,43.52
2016,8,12,17,15,677.0,68.5,1.05,21.0,301.5,49.11,37.25
2016,8,12,17,30,634.0,63.0,1.0,20.0,248.0,46.44,35.14
2016,8,12,17,45,570.5,55.5,0.95,19.5,197.0,41.96,31.23
2016,8,12,18,0,507.0,48.0,0.9,19.0,146.0,37.32,27.0
2016,8,12,18,15,405.0,38.0,0.8,18.0,101.0,30.22,20.46
2016,8,12,18,30,303.0,28.0,0.7,17.0,56.0,22.87,12.8
2016,8,12,18,45,151.5,14.0,0.65,16.0,28.0,12.73,0.0
2016,8,12,19,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,8,13,5,45,172.0,16.0,0.45,11.5,35.0,150.74,66.52
2016,8,13,6,0,344.0,32.0,0.4,12.0,70.0,301.52,239.86
2016,8,13,6,15,436.0,41.5,0.4,12.5,116.5,390.1,317.55
2016,8,13,6,30,528.0,51.0,0.4,13.0,163.0,485.73,394.75
2016,8,13,6,45,589.5,57.0,0.4,14.0,214.5,559.07,449.3
2016,8,13,7,0,651.0,63.0,0.4,15.0,266.0,635.16,502.65
2016,8,13,7,15,691.0,68.0,0.4,16.0,319.0,689.45,537.52
2016,8,13,7,30,731.0,73.0,0.4,17.0,372.0,749.11,574.65
2016,8,13,7,45,762.0,76.5,0.45,18.0,424.5,798.49,604.05
2016,8,13,8,0,793.0,80.0,0.5,19.0,477.0,846.68,631.89
2016,8,13,8,15,814.0,83.0,0.5,19.5,527.0,883.35,651.76
2016,8,13,8,30,835.0,86.0,0.5,20.0,577.0,917.78,670.0
2016,8,13,8,45,853.0,87.5,0.55,21.0,624.0,935.33,677.11
2016,8,13,9,0,871.0,89.0,0.6,22.0,671.0,959.8,688.83
2016,8,13,9,15,883.0,91.0,0.65,22.5,712.5,976.06,696.64
2016,8,13,9,30,895.0,93.0,0.7,23.0,754.0,989.12,702.66
2016,8,13,9,45,908.0,93.0,0.75,24.0,791.5,997.54,704.63
2016,8,13,10,0,921.0,93.0,0.8,25.0,829.0,1002.55,704.68
2016,8,13,10,15,928.0,94.0,0.85,25.5,858.5,999.35,701.26
2016,8,13,10,30,935.0,95.0,0.9,26.0,888.0,992.63,695.94
2016,8,13,10,45,940.0,96.0,0.95,26.5,910.5,980.5,687.48
2016,8,13,11,0,945.0,97.0,1.0,27.0,933.0,964.91,677.04
2016,8,13,11,15,948.0,97.5,1.05,27.0,948.5,943.61,664.51
2016,8,13,11,30,951.0,98.0,1.1,27.0,964.0,919.09,649.99
2016,8,13,11,45,952.0,99.0,1.2,27.5,971.0,890.23,632.19
2016,8,13,12,0,953.0,100.0,1.3,28.0,978.0,858.47,612.38
2016,8,13,12,15,953.0,99.5,1.35,28.0,977.5,821.83,589.82
2016,8,13,12,30,953.0,99.0,1.4,28.0,977.0,782.72,565.42
2016,8,13,12,45,938.5,107.0,1.45,28.0,964.5,738.67,536.21
2016,8,13,13,0,924.0,115.0,1.5,28.0,952.0,693.35,504.48
2016,8,13,13,15,920.5,114.5,1.5,27.5,935.5,646.75,471.77
2016,8,13,13,30,917.0,114.0,1.5,27.0,919.0,598.74,436.97
2016,8,13,13,45,912.0,112.5,1.55,27.0,895.0,547.97,398.5
2016,8,13,14,0,907.0,111.0,1.6,27.0,871.0,496.34,358.1
2016,8,13,14,15,899.5,109.5,1.6,26.5,840.0,443.04,315.67
2016,8,13,14,30,892.0,108.0,1.6,26.0,809.0,389.54,271.78
2016,8,13,14,45,881.5,106.0,1.6,26.0,772.0,334.81,225.64
2016,8,13,15,0,871.0,104.0,1.6,26.0,735.0,280.62,179.86
2016,8,13,15,15,857.5,102.0,1.6,25.5,692.0,226.65,136.05
2016,8,13,15,30,844.0,100.0,1.6,25.0,649.0,165.0,90.08
2016,8,13,15,45,826.5,97.0,1.6,25.0,601.5,112.46,59.29
2016,8,13,16,0,809.0,94.0,1.6,25.0,554.0,64.85,49.08
2016,8,13,16,15,785.0,90.0,1.55,24.5,503.5,63.78,48.51
2016,8,13,16,30,761.0,86.0,1.5,24.0,453.0,62.61,47.82
2016,8,13,16,45,729.5,81.5,1.5,23.5,400.0,60.92,46.67
2016,8,13,17,0,698.0,77.0,1.5,23.0,347.0,53.83,40.86
2016,8,13,17,15,653.0,71.5,1.4,22.0,294.0,51.37,39.05
2016,8,13,17,30,608.0,66.0,1.3,21.0,241.0,48.83,37.05
2016,8,13,17,45,542.0,58.0,1.2,20.5,190.5,44.05,32.89
2016,8,13,18,0,476.0,50.0,1.1,20.0,140.0,39.11,28.39
2016,8,13,18,15,372.0,39.0,1.0,19.0,95.5,31.2,21.13
2016,8,13,18,30,268.0,28.0,0.9,18.0,51.0,22.98,12.47
2016,8,13,18,45,134.0,14.0,0.8,17.0,25.5,12.73,0.0
2016,8,13,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,0.35,12.5,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,0.35,11.5,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,8,14,5,45,141.5,17.0,0.35,12.5,32.5,132.84,47.64
2016,8,14,6,0,283.0,34.0,0.3,13.0,65.0,263.77,208.27
2016,8,14,6,15,374.0,46.0,0.3,13.5,110.0,352.28,285.86
2016,8,14,6,30,465.0,58.0,0.3,14.0,155.0,447.9,363.69
2016,8,14,6,45,524.5,66.5,0.35,14.5,205.5,521.07,419.99
2016,8,14,7,0,584.0,75.0,0.4,15.0,256.0,596.78,475.22
2016,8,14,7,15,627.0,82.0,0.4,16.0,308.5,658.86,516.39
2016,8,14,7,30,670.0,89.0,0.4,17.0,361.0,721.42,556.02
2016,8,14,7,45,701.0,94.5,0.45,18.0,413.0,771.36,586.18
2016,8,14,8,0,732.0,100.0,0.5,19.0,465.0,820.29,614.89
2016,8,14,8,15,755.5,104.0,0.5,19.5,515.0,853.63,632.87
2016,8,14,8,30,779.0,108.0,0.5,20.0,565.0,890.59,653.11
2016,8,14,8,45,797.0,111.5,0.55,21.0,611.5,919.31,667.47
2016,8,14,9,0,815.0,115.0,0.6,22.0,658.0,945.28,680.08
2016,8,14,9,15,829.0,117.5,0.65,22.5,699.5,963.24,688.97
2016,8,14,9,30,843.0,120.0,0.7,23.0,741.0,978.04,696.1
2016,8,14,9,45,860.5,119.0,0.75,23.5,779.0,978.74,694.66
2016,8,14,10,0,878.0,118.0,0.8,24.0,817.0,986.71,698.05
2016,8,14,10,15,886.0,119.5,0.85,24.5,847.0,984.77,695.36
2016,8,14,10,30,894.0,121.0,0.9,25.0,877.0,979.39,690.81
2016,8,14,10,45,900.5,121.5,0.95,25.5,900.0,968.14,682.82
2016,8,14,11,0,907.0,122.0,1.0,26.0,923.0,953.53,672.91
2016,8,14,11,15,911.0,122.5,1.05,26.0,938.5,933.35,660.95
2016,8,14,11,30,915.0,123.0,1.1,26.0,954.0,910.01,647.05
2016,8,14,11,45,916.0,124.0,1.15,26.5,961.0,881.56,628.65
2016,8,14,12,0,917.0,125.0,1.2,27.0,968.0,850.33,608.46
2016,8,14,12,15,916.5,125.0,1.2,27.0,967.0,814.45,585.73
2016,8,14,12,30,916.0,125.0,1.2,27.0,966.0,776.23,561.35
2016,8,14,12,45,905.5,130.0,1.25,27.0,954.5,733.17,532.09
2016,8,14,13,0,895.0,135.0,1.3,27.0,943.0,688.76,501.18
2016,8,14,13,15,891.0,134.0,1.3,27.0,926.5,642.39,467.79
2016,8,14,13,30,887.0,133.0,1.3,27.0,910.0,594.74,432.56
2016,8,14,13,45,879.0,132.5,1.35,27.0,885.0,544.38,394.65
2016,8,14,14,0,871.0,132.0,1.4,27.0,860.0,493.48,355.11
2016,8,14,14,15,862.5,130.0,1.4,26.5,828.5,440.96,313.6
2016,8,14,14,30,854.0,128.0,1.4,26.0,797.0,382.65,266.66
2016,8,14,14,45,841.5,126.0,1.4,26.0,759.5,328.34,221.28
2016,8,14,15,0,829.0,124.0,1.4,26.0,722.0,274.96,176.58
2016,8,14,15,15,814.0,121.0,1.4,25.5,679.0,221.56,133.68
2016,8,14,15,30,799.0,118.0,1.4,25.0,636.0,169.78,95.85
2016,8,14,15,45,781.0,113.5,1.4,24.5,589.0,118.56,66.6
2016,8,14,16,0,763.0,109.0,1.4,24.0,542.0,75.31,58.05
2016,8,14,16,15,737.5,104.5,1.35,23.5,491.0,66.98,51.43
2016,8,14,16,30,712.0,100.0,1.3,23.0,440.0,66.14,51.03
2016,8,14,16,45,513.5,120.0,1.3,22.5,350.5,82.4,65.18
2016,8,14,17,0,315.0,140.0,1.3,22.0,261.0,101.82,82.06
2016,8,14,17,15,285.0,123.5,1.25,21.0,220.0,91.21,73.49
2016,8,14,17,30,255.0,107.0,1.2,20.0,179.0,80.19,64.37
2016,8,14,17,45,226.0,86.5,1.15,19.0,141.0,66.03,52.21
2016,8,14,18,0,197.0,66.0,1.1,18.0,103.0,51.36,39.24
2016,8,14,18,15,145.5,47.0,1.0,17.0,69.5,37.2,26.41
2016,8,14,18,30,94.0,28.0,0.9,16.0,36.0,22.64,11.91
2016,8,14,18,45,47.0,14.0,0.85,15.5,18.0,12.73,0.0
2016,8,14,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,15,5,45,203.0,14.5,0.8,10.5,36.0,164.83,45.67
2016,8,15,6,0,406.0,29.0,0.8,11.0,72.0,337.22,267.86
2016,8,15,6,15,501.5,37.0,0.75,11.5,120.5,428.12,349.9
2016,8,15,6,30,597.0,45.0,0.7,12.0,169.0,520.5,424.56
2016,8,15,6,45,656.5,50.5,0.7,12.5,222.5,594.9,481.29
2016,8,15,7,0,716.0,56.0,0.7,13.0,276.0,671.48,536.32
2016,8,15,7,15,754.0,60.5,0.65,13.5,330.5,730.55,575.14
2016,8,15,7,30,792.0,65.0,0.6,14.0,385.0,789.48,612.07
2016,8,15,7,45,820.0,68.0,0.6,14.5,438.5,836.96,640.5
2016,8,15,8,0,848.0,71.0,0.6,15.0,492.0,873.89,661.16
2016,8,15,8,15,867.5,73.5,0.6,15.5,543.0,909.44,680.6
2016,8,15,8,30,887.0,76.0,0.6,16.0,594.0,942.65,698.19
2016,8,15,8,45,902.0,78.0,0.6,17.0,641.5,968.31,709.41
2016,8,15,9,0,917.0,80.0,0.6,18.0,689.0,991.0,718.75
2016,8,15,9,15,928.0,82.0,0.65,18.5,731.0,1006.62,726.18
2016,8,15,9,30,939.0,84.0,0.7,19.0,773.0,1018.86,731.71
2016,8,15,9,45,937.0,91.0,0.75,20.0,807.0,1020.64,729.56
2016,8,15,10,0,935.0,98.0,0.8,21.0,841.0,1018.63,725.37
2016,8,15,10,15,941.5,99.0,0.85,21.0,871.0,1014.56,722.88
2016,8,15,10,30,948.0,100.0,0.9,21.0,901.0,1006.92,718.32
2016,8,15,10,45,951.5,102.0,0.95,21.5,923.0,993.94,709.24
2016,8,15,11,0,955.0,104.0,1.0,22.0,945.0,977.46,698.12
2016,8,15,11,15,957.5,104.5,1.05,22.0,960.0,955.16,684.79
2016,8,15,11,30,960.0,105.0,1.1,22.0,975.0,929.63,669.42
2016,8,15,11,45,959.5,106.5,1.2,22.5,981.5,899.41,650.51
2016,8,15,12,0,959.0,108.0,1.3,23.0,988.0,866.32,629.58
2016,8,15,12,15,958.5,108.0,1.3,23.0,987.0,829.21,605.73
2016,8,15,12,30,958.0,108.0,1.3,23.0,986.0,789.62,580.11
2016,8,15,12,45,946.0,114.0,1.35,23.0,974.0,745.02,549.72
2016,8,15,13,0,934.0,120.0,1.4,23.0,962.0,699.03,517.11
2016,8,15,13,15,930.5,119.0,1.4,22.5,945.0,651.33,483.06
2016,8,15,13,30,927.0,118.0,1.4,22.0,928.0,602.21,446.84
2016,8,15,13,45,923.0,116.0,1.45,22.0,904.0,550.83,407.23
2016,8,15,14,0,919.0,114.0,1.5,22.0,880.0,498.49,365.53
2016,8,15,14,15,911.5,112.5,1.45,21.5,848.0,444.38,321.45
2016,8,15,14,30,904.0,111.0,1.4,21.0,816.0,390.06,275.94
2016,8,15,14,45,897.5,107.0,1.35,21.0,779.5,334.2,227.92
2016,8,15,15,0,891.0,103.0,1.3,21.0,743.0,278.49,180.07
2016,8,15,15,15,878.0,100.5,1.25,20.5,699.0,223.07,134.64
2016,8,15,15,30,865.0,98.0,1.2,20.0,655.0,168.86,94.61
2016,8,15,15,45,852.5,93.0,1.15,20.0,608.0,105.04,56.01
2016,8,15,16,0,840.0,88.0,1.1,20.0,561.0,61.28,47.1
2016,8,15,16,15,817.0,84.5,1.05,19.5,509.5,60.38,46.66
2016,8,15,16,30,794.0,81.0,1.0,19.0,458.0,59.41,46.11
2016,8,15,16,45,768.0,75.5,0.95,19.0,405.0,56.8,44.03
2016,8,15,17,0,742.0,70.0,0.9,19.0,352.0,54.03,41.79
2016,8,15,17,15,697.0,65.0,0.85,18.0,298.0,51.43,39.8
2016,8,15,17,30,652.0,60.0,0.8,17.0,244.0,44.56,33.95
2016,8,15,17,45,590.0,52.5,0.75,16.5,192.0,39.98,29.88
2016,8,15,18,0,528.0,45.0,0.7,16.0,140.0,35.25,25.47
2016,8,15,18,15,416.0,35.0,0.65,15.0,94.5,28.01,18.66
2016,8,15,18,30,304.0,25.0,0.6,14.0,49.0,20.53,9.89
2016,8,15,18,45,152.0,12.5,0.6,13.0,24.5,11.37,0.0
2016,8,15,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,16,5,45,180.0,15.0,0.75,10.0,33.5,150.85,24.03
2016,8,16,6,0,360.0,30.0,0.7,11.0,67.0,308.49,243.97
2016,8,16,6,15,458.0,39.5,0.65,11.5,114.5,401.25,327.93
2016,8,16,6,30,556.0,49.0,0.6,12.0,162.0,501.68,409.47
2016,8,16,6,45,616.0,55.5,0.55,12.5,215.0,575.31,465.21
2016,8,16,7,0,676.0,62.0,0.5,13.0,268.0,646.19,515.55
2016,8,16,7,15,542.5,97.5,0.5,13.5,282.5,605.87,483.34
2016,8,16,7,30,409.0,133.0,0.5,14.0,297.0,542.52,433.37
2016,8,16,7,45,612.5,106.0,0.5,15.0,390.0,705.7,550.62
2016,8,16,8,0,816.0,79.0,0.5,16.0,483.0,863.3,651.93
2016,8,16,8,15,837.5,82.5,0.5,16.5,534.5,901.37,671.01
2016,8,16,8,30,859.0,86.0,0.5,17.0,586.0,927.54,683.93
2016,8,16,8,45,874.0,88.5,0.55,18.0,633.0,953.16,696.37
2016,8,16,9,0,889.0,91.0,0.6,19.0,680.0,975.89,706.9
2016,8,16,9,15,901.5,93.5,0.6,19.5,722.5,993.09,714.21
2016,8,16,9,30,914.0,96.0,0.6,20.0,765.0,1006.97,719.6
2016,8,16,9,45,915.5,101.5,0.65,21.0,799.5,1010.08,718.29
2016,8,16,10,0,917.0,107.0,0.7,22.0,834.0,1009.54,715.06
2016,8,16,10,15,924.5,108.5,0.75,22.5,864.0,1006.85,712.08
2016,8,16,10,30,932.0,110.0,0.8,23.0,894.0,1000.6,707.07
2016,8,16,10,45,936.5,111.0,0.9,23.5,916.5,987.47,699.0
2016,8,16,11,0,941.0,112.0,1.0,24.0,939.0,970.89,688.86
2016,8,16,11,15,944.0,113.0,1.05,24.0,954.5,949.59,676.21
2016,8,16,11,30,947.0,114.0,1.1,24.0,970.0,925.03,661.53
2016,8,16,11,45,948.5,114.0,1.15,24.5,977.0,895.17,642.2
2016,8,16,12,0,950.0,114.0,1.2,25.0,984.0,862.42,620.99
2016,8,16,12,15,950.0,114.0,1.2,25.0,983.0,825.8,597.7
2016,8,16,12,30,950.0,114.0,1.2,25.0,982.0,786.69,572.66
2016,8,16,12,45,933.5,122.5,1.25,25.0,968.5,741.25,541.67
2016,8,16,13,0,917.0,131.0,1.3,25.0,955.0,694.71,508.99
2016,8,16,13,15,913.0,130.0,1.3,25.0,938.0,647.23,474.52
2016,8,16,13,30,909.0,129.0,1.3,25.0,921.0,598.43,438.12
2016,8,16,13,45,905.5,126.5,1.3,25.0,897.0,547.57,399.16
2016,8,16,14,0,902.0,124.0,1.3,25.0,873.0,495.75,358.25
2016,8,16,14,15,894.0,122.0,1.25,25.0,841.0,441.77,314.38
2016,8,16,14,30,886.0,120.0,1.2,25.0,809.0,387.66,269.35
2016,8,16,14,45,877.5,116.5,1.2,25.0,771.5,332.41,222.95
2016,8,16,15,0,869.0,113.0,1.2,25.0,734.0,269.88,171.15
2016,8,16,15,15,854.5,110.5,1.2,24.5,690.5,214.72,126.99
2016,8,16,15,30,840.0,108.0,1.2,24.0,647.0,161.1,88.43
2016,8,16,15,45,824.0,103.5,1.2,23.5,599.0,107.74,59.41
2016,8,16,16,0,808.0,99.0,1.2,23.0,551.0,68.88,52.92
2016,8,16,16,15,783.0,95.0,1.15,22.5,499.5,67.93,52.48
2016,8,16,16,30,758.0,91.0,1.1,22.0,448.0,66.92,51.93
2016,8,16,16,45,551.5,111.5,1.1,21.5,355.0,76.71,60.62
2016,8,16,17,0,345.0,132.0,1.1,21.0,262.0,91.84,73.91
2016,8,16,17,15,311.5,117.0,1.1,20.0,220.5,87.12,70.29
2016,8,16,17,30,278.0,102.0,1.1,19.0,179.0,76.94,61.81
2016,8,16,17,45,246.0,82.5,1.1,18.0,140.0,63.32,50.02
2016,8,16,18,0,214.0,63.0,1.1,17.0,101.0,49.23,37.47
2016,8,16,18,15,158.0,44.0,1.05,16.0,67.0,34.98,24.44
2016,8,16,18,30,102.0,25.0,1.0,15.0,33.0,20.33,8.96
2016,8,16,18,45,51.0,12.5,0.95,14.5,16.5,11.37,0.0
2016,8,16,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,17,5,45,126.0,16.5,0.75,10.5,29.0,116.41,0.55
2016,8,17,6,0,252.0,33.0,0.7,11.0,58.0,240.92,189.74
2016,8,17,6,15,347.5,45.5,0.7,11.5,102.5,332.04,272.81
2016,8,17,6,30,443.0,58.0,0.7,12.0,147.0,430.1,354.81
2016,8,17,6,45,504.0,67.5,0.7,13.0,197.5,504.7,413.08
2016,8,17,7,0,565.0,77.0,0.7,14.0,248.0,581.98,469.6
2016,8,17,7,15,610.0,84.0,0.65,14.5,300.5,645.03,512.92
2016,8,17,7,30,655.0,91.0,0.6,15.0,353.0,708.63,554.63
2016,8,17,7,45,684.5,97.5,0.6,16.0,404.5,758.0,584.31
2016,8,17,8,0,714.0,104.0,0.6,17.0,456.0,806.27,612.35
2016,8,17,8,15,738.5,108.5,0.6,17.5,506.0,845.92,634.95
2016,8,17,8,30,763.0,113.0,0.6,18.0,556.0,878.06,652.28
2016,8,17,8,45,778.5,118.0,0.65,19.0,601.5,905.75,666.34
2016,8,17,9,0,794.0,123.0,0.7,20.0,647.0,930.63,678.53
2016,8,17,9,15,809.0,126.0,0.75,20.5,688.5,949.78,688.35
2016,8,17,9,30,824.0,129.0,0.8,21.0,730.0,965.78,696.33
2016,8,17,9,45,831.5,133.0,0.85,21.5,765.5,972.33,698.51
2016,8,17,10,0,839.0,137.0,0.9,22.0,801.0,975.49,698.82
2016,8,17,10,15,847.5,139.0,0.95,22.5,830.5,974.01,696.42
2016,8,17,10,30,856.0,141.0,1.0,23.0,860.0,969.07,692.05
2016,8,17,10,45,858.5,144.5,1.05,23.5,881.5,956.65,683.16
2016,8,17,11,0,861.0,148.0,1.1,24.0,903.0,940.92,672.38
2016,8,17,11,15,865.0,148.5,1.1,24.0,918.0,911.74,653.68
2016,8,17,11,30,869.0,149.0,1.1,24.0,933.0,888.82,639.12
2016,8,17,11,45,866.5,152.0,1.15,24.5,938.5,859.81,620.1
2016,8,17,12,0,864.0,155.0,1.2,25.0,944.0,834.45,603.43
2016,8,17,12,15,864.0,155.0,1.2,25.0,943.0,798.9,580.56
2016,8,17,12,30,864.0,155.0,1.2,25.0,942.0,761.1,554.74
2016,8,17,12,45,875.5,146.5,1.25,25.0,937.5,719.42,526.56
2016,8,17,13,0,887.0,138.0,1.3,25.0,933.0,678.92,498.24
2016,8,17,13,15,882.5,137.0,1.3,25.0,916.0,632.34,464.23
2016,8,17,13,30,878.0,136.0,1.3,25.0,899.0,584.54,428.43
2016,8,17,13,45,873.5,133.5,1.3,25.0,874.5,534.57,390.04
2016,8,17,14,0,869.0,131.0,1.3,25.0,850.0,483.78,349.85
2016,8,17,14,15,860.5,129.0,1.3,24.5,819.0,431.19,307.8
2016,8,17,14,30,852.0,127.0,1.3,24.0,788.0,372.71,260.24
2016,8,17,14,45,842.5,123.5,1.3,24.0,750.5,318.1,214.18
2016,8,17,15,0,833.0,120.0,1.3,24.0,713.0,264.12,168.72
2016,8,17,15,15,818.0,117.0,1.25,23.5,670.0,210.46,125.73
2016,8,17,15,30,803.0,114.0,1.2,23.0,627.0,158.43,88.59
2016,8,17,15,45,787.0,109.0,1.2,22.5,580.0,106.74,61.14
2016,8,17,16,0,771.0,104.0,1.2,22.0,533.0,72.32,56.07
2016,8,17,16,15,745.0,99.5,1.15,21.5,482.0,64.26,49.59
2016,8,17,16,30,719.0,95.0,1.1,21.0,431.0,63.25,49.04
2016,8,17,16,45,688.0,88.5,1.05,20.5,379.0,60.67,47.11
2016,8,17,17,0,657.0,82.0,1.0,20.0,327.0,57.9,44.98
2016,8,17,17,15,608.5,75.0,0.95,19.0,274.5,54.47,42.29
2016,8,17,17,30,560.0,68.0,0.9,18.0,222.0,50.89,39.34
2016,8,17,17,45,491.0,58.5,0.85,17.5,172.0,44.95,34.06
2016,8,17,18,0,422.0,49.0,0.8,17.0,122.0,38.77,28.34
2016,8,17,18,15,312.0,36.5,0.7,16.0,80.0,29.48,19.66
2016,8,17,18,30,202.0,24.0,0.6,15.0,38.0,19.78,7.67
2016,8,17,18,45,101.0,12.0,0.55,14.5,19.0,10.91,0.0
2016,8,17,19,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,18,5,45,79.5,16.5,0.65,10.5,24.0,88.07,0.0
2016,8,18,6,0,159.0,33.0,0.6,11.0,48.0,181.73,141.45
2016,8,18,6,15,239.0,50.5,0.6,11.5,90.0,262.95,216.06
2016,8,18,6,30,319.0,68.0,0.6,12.0,132.0,350.38,290.17
2016,8,18,6,45,374.0,82.5,0.6,13.0,179.0,420.0,346.07
2016,8,18,7,0,429.0,97.0,0.6,14.0,226.0,492.66,401.39
2016,8,18,7,15,474.5,108.5,0.6,14.5,276.5,555.86,447.58
2016,8,18,7,30,520.0,120.0,0.6,15.0,327.0,620.34,492.38
2016,8,18,7,45,549.5,130.5,0.6,15.5,376.0,670.1,524.81
2016,8,18,8,0,579.0,141.0,0.6,16.0,425.0,726.62,561.11
2016,8,18,8,15,606.0,148.0,0.6,16.5,473.5,769.18,586.69
2016,8,18,8,30,633.0,155.0,0.6,17.0,522.0,810.03,610.72
2016,8,18,8,45,648.5,163.5,0.65,18.0,565.5,839.59,626.56
2016,8,18,9,0,664.0,172.0,0.7,19.0,609.0,866.63,640.71
2016,8,18,9,15,680.5,177.0,0.75,19.5,649.5,888.08,652.38
2016,8,18,9,30,697.0,182.0,0.8,20.0,690.0,906.69,662.3
2016,8,18,9,45,690.5,196.5,0.85,21.0,720.0,910.26,661.42
2016,8,18,10,0,684.0,211.0,0.9,22.0,750.0,910.53,658.76
2016,8,18,10,15,694.0,214.5,0.95,22.0,778.5,912.03,659.58
2016,8,18,10,30,704.0,218.0,1.0,22.0,807.0,910.38,658.49
2016,8,18,10,45,711.5,220.0,1.1,22.5,829.0,901.72,652.61
2016,8,18,11,0,719.0,222.0,1.2,23.0,851.0,889.97,644.84
2016,8,18,11,15,723.5,224.0,1.2,23.0,866.0,872.54,633.15
2016,8,18,11,30,728.0,226.0,1.2,23.0,881.0,852.24,619.42
2016,8,18,11,45,721.0,232.0,1.3,23.0,885.0,823.45,601.1
2016,8,18,12,0,714.0,238.0,1.4,23.0,889.0,792.59,581.1
2016,8,18,12,15,714.0,238.0,1.4,23.0,888.0,759.9,558.66
2016,8,18,12,30,714.0,238.0,1.4,23.0,887.0,725.35,534.6
2016,8,18,12,45,702.0,242.5,1.4,23.0,875.5,684.85,505.88
2016,8,18,13,0,690.0,247.0,1.4,23.0,864.0,643.72,476.22
2016,8,18,13,15,685.0,245.0,1.4,22.5,847.5,601.09,445.85
2016,8,18,13,30,680.0,243.0,1.4,22.0,831.0,557.89,414.18
2016,8,18,13,45,674.5,238.0,1.4,22.0,808.5,511.71,378.71
2016,8,18,14,0,669.0,233.0,1.4,22.0,786.0,465.43,342.2
2016,8,18,14,15,658.5,229.0,1.35,21.5,755.5,418.08,304.45
2016,8,18,14,30,648.0,225.0,1.3,21.0,725.0,371.47,266.41
2016,8,18,14,45,632.5,219.5,1.3,21.0,688.5,323.33,226.53
2016,8,18,15,0,617.0,214.0,1.3,21.0,652.0,276.87,188.24
2016,8,18,15,15,598.5,207.0,1.25,20.5,610.5,231.41,152.65
2016,8,18,15,30,580.0,200.0,1.2,20.0,569.0,186.82,121.3
2016,8,18,15,45,553.0,192.5,1.2,20.0,522.5,143.8,98.19
2016,8,18,16,0,526.0,185.0,1.2,20.0,476.0,118.33,95.37
2016,8,18,16,15,496.5,174.0,1.15,19.5,428.0,113.96,92.26
2016,8,18,16,30,467.0,163.0,1.1,19.0,380.0,109.28,88.81
2016,8,18,16,45,363.0,151.5,1.05,18.5,308.0,109.16,89.22
2016,8,18,17,0,259.0,140.0,1.0,18.0,236.0,101.56,83.14
2016,8,18,17,15,211.5,124.5,0.95,17.0,194.5,91.48,74.92
2016,8,18,17,30,164.0,109.0,0.9,16.0,153.0,83.67,68.42
2016,8,18,17,45,125.0,85.0,0.85,15.5,114.0,66.49,53.25
2016,8,18,18,0,86.0,61.0,0.8,15.0,75.0,48.84,37.34
2016,8,18,18,15,43.0,39.0,0.75,14.0,46.0,32.06,21.95
2016,8,18,18,30,0.0,17.0,0.7,13.0,17.0,14.98,3.55
2016,8,18,18,45,0.0,8.5,0.65,12.5,8.5,7.73,0.0
2016,8,18,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,19,5,45,46.0,14.0,0.85,10.5,18.5,53.28,0.0
2016,8,19,6,0,92.0,28.0,0.8,11.0,37.0,113.43,86.46
2016,8,19,6,15,150.5,50.5,0.8,11.5,75.5,187.86,154.4
2016,8,19,6,30,209.0,73.0,0.8,12.0,114.0,263.66,219.8
2016,8,19,6,45,261.5,93.0,0.8,12.5,160.5,333.68,278.13
2016,8,19,7,0,314.0,113.0,0.8,13.0,207.0,406.37,336.11
2016,8,19,7,15,285.0,133.0,0.75,13.5,231.0,413.91,339.35
2016,8,19,7,30,256.0,153.0,0.7,14.0,255.0,418.44,340.15
2016,8,19,7,45,281.0,173.0,0.65,15.0,299.0,467.8,375.27
2016,8,19,8,0,306.0,193.0,0.6,16.0,343.0,517.05,408.53
2016,8,19,8,15,316.0,214.5,0.6,16.5,383.5,553.85,432.5
2016,8,19,8,30,326.0,236.0,0.6,17.0,424.0,589.34,455.14
2016,8,19,8,45,325.5,258.5,0.65,17.5,459.0,614.53,470.41
2016,8,19,9,0,325.0,281.0,0.7,18.0,494.0,637.85,484.35
2016,8,19,9,15,330.0,300.0,0.7,18.5,528.5,660.56,497.41
2016,8,19,9,30,335.0,319.0,0.7,19.0,563.0,681.47,509.12
2016,8,19,9,45,461.0,290.0,0.7,20.0,643.0,780.88,575.47
2016,8,19,10,0,587.0,261.0,0.7,21.0,723.0,862.94,627.14
2016,8,19,10,15,597.5,266.0,0.75,21.5,751.5,866.94,627.23
2016,8,19,10,30,608.0,271.0,0.8,22.0,780.0,871.0,628.45
2016,8,19,10,45,615.5,274.5,0.85,22.5,801.5,864.7,623.17
2016,8,19,11,0,623.0,278.0,0.9,23.0,823.0,855.48,616.2
2016,8,19,11,15,628.0,280.5,0.95,23.0,837.0,840.26,606.56
2016,8,19,11,30,633.0,283.0,1.0,23.0,851.0,822.38,595.19
2016,8,19,11,45,638.0,282.0,1.05,23.5,858.5,798.84,578.97
2016,8,19,12,0,643.0,281.0,1.1,24.0,866.0,772.98,561.1
2016,8,19,12,15,643.0,281.0,1.15,24.0,864.5,742.05,540.62
2016,8,19,12,30,643.0,281.0,1.2,24.0,863.0,709.45,518.65
2016,8,19,12,45,635.0,282.0,1.25,24.0,852.5,670.85,492.07
2016,8,19,13,0,627.0,283.0,1.3,24.0,842.0,631.63,464.47
2016,8,19,13,15,621.5,280.5,1.3,24.0,825.5,590.69,434.72
2016,8,19,13,30,616.0,278.0,1.3,24.0,809.0,549.41,404.02
2016,8,19,13,45,618.0,267.5,1.35,24.0,788.0,505.35,370.88
2016,8,19,14,0,620.0,257.0,1.4,24.0,767.0,460.65,336.25
2016,8,19,14,15,608.5,252.0,1.4,23.5,737.0,414.55,300.15
2016,8,19,14,30,597.0,247.0,1.4,23.0,707.0,370.47,264.73
2016,8,19,14,45,589.0,237.0,1.4,23.0,672.0,323.32,226.03
2016,8,19,15,0,581.0,227.0,1.4,23.0,637.0,277.04,188.21
2016,8,19,15,15,562.0,219.0,1.4,22.5,596.0,231.37,153.1
2016,8,19,15,30,543.0,211.0,1.4,22.0,555.0,187.96,123.18
2016,8,19,15,45,520.5,201.0,1.4,21.5,509.5,145.51,100.78
2016,8,19,16,0,498.0,191.0,1.4,21.0,464.0,122.12,98.23
2016,8,19,16,15,468.5,178.5,1.3,20.5,416.0,116.89,94.41
2016,8,19,16,30,439.0,166.0,1.2,20.0,368.0,111.29,90.21
2016,8,19,16,45,399.5,152.0,1.2,19.5,318.5,104.23,84.7
2016,8,19,17,0,360.0,138.0,1.2,19.0,269.0,100.97,82.36
2016,8,19,17,15,316.0,119.5,1.15,18.0,221.0,88.81,72.34
2016,8,19,17,30,272.0,101.0,1.1,17.0,173.0,76.2,61.64
2016,8,19,17,45,217.0,79.0,1.1,16.0,128.5,60.72,48.06
2016,8,19,18,0,162.0,57.0,1.1,15.0,84.0,44.71,33.67
2016,8,19,18,15,81.0,37.0,1.05,14.5,50.5,29.58,19.64
2016,8,19,18,30,0.0,17.0,1.0,14.0,17.0,14.98,2.18
2016,8,19,18,45,0.0,8.5,0.95,13.5,8.5,7.73,0.0
2016,8,19,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,20,5,45,47.0,13.5,0.6,10.5,18.0,40.15,0.0
2016,8,20,6,0,94.0,27.0,0.5,11.0,36.0,113.22,85.53
2016,8,20,6,15,154.0,49.0,0.5,11.5,74.5,187.94,154.03
2016,8,20,6,30,214.0,71.0,0.5,12.0,113.0,264.2,219.53
2016,8,20,6,45,268.5,90.5,0.5,12.5,159.0,335.21,278.31
2016,8,20,7,0,323.0,110.0,0.5,13.0,205.0,409.06,336.75
2016,8,20,7,15,365.5,126.0,0.45,13.5,253.5,487.18,394.86
2016,8,20,7,30,408.0,142.0,0.4,14.0,302.0,550.98,439.91
2016,8,20,7,45,445.5,154.0,0.4,15.0,351.5,606.25,476.82
2016,8,20,8,0,483.0,166.0,0.4,16.0,401.0,661.61,512.49
2016,8,20,8,15,510.5,176.0,0.45,16.5,448.0,704.97,540.29
2016,8,20,8,30,538.0,186.0,0.5,17.0,495.0,747.21,566.94
2016,8,20,8,45,564.0,192.5,0.55,18.0,540.0,782.47,587.43
2016,8,20,9,0,590.0,199.0,0.6,19.0,585.0,815.95,606.48
2016,8,20,9,15,501.5,245.0,0.6,19.5,588.0,781.06,577.6
2016,8,20,9,30,413.0,291.0,0.6,20.0,591.0,740.99,546.36
2016,8,20,9,45,422.0,302.5,0.65,20.5,621.5,755.44,555.03
2016,8,20,10,0,431.0,314.0,0.7,21.0,652.0,767.62,561.47
2016,8,20,10,15,587.0,252.0,0.75,21.5,731.0,845.35,614.86
2016,8,20,10,30,743.0,190.0,0.8,22.0,810.0,914.91,658.95
2016,8,20,10,45,756.5,188.5,0.9,22.5,833.5,907.78,653.26
2016,8,20,11,0,770.0,187.0,1.0,23.0,857.0,891.9,643.09
2016,8,20,11,15,774.0,188.0,1.05,23.0,871.0,873.0,631.5
2016,8,20,11,30,778.0,189.0,1.1,23.0,885.0,851.2,618.07
2016,8,20,11,45,787.0,185.0,1.15,23.5,894.0,826.16,601.34
2016,8,20,12,0,796.0,181.0,1.2,24.0,903.0,798.28,582.52
2016,8,20,12,15,796.0,181.0,1.2,24.0,902.0,764.48,559.38
2016,8,20,12,30,796.0,181.0,1.2,24.0,901.0,728.6,534.51
2016,8,20,12,45,792.0,181.0,1.3,24.0,891.5,688.17,506.94
2016,8,20,13,0,788.0,181.0,1.4,24.0,882.0,646.36,477.58
2016,8,20,13,15,783.5,179.5,1.4,23.5,865.5,601.86,445.62
2016,8,20,13,30,779.0,178.0,1.4,23.0,849.0,556.45,412.0
2016,8,20,13,45,777.5,173.5,1.45,23.0,826.5,509.35,375.57
2016,8,20,14,0,776.0,169.0,1.5,23.0,804.0,461.46,337.36
2016,8,20,14,15,766.0,166.0,1.5,22.5,773.5,410.94,296.6
2016,8,20,14,30,756.0,163.0,1.5,22.0,743.0,354.88,250.71
2016,8,20,14,45,744.5,159.0,1.5,22.0,706.5,303.46,207.21
2016,8,20,15,0,733.0,155.0,1.5,22.0,670.0,253.05,164.88
2016,8,20,15,15,716.0,150.5,1.45,21.5,627.5,202.66,125.09
2016,8,20,15,30,699.0,146.0,1.4,21.0,585.0,154.27,91.63
2016,8,20,15,45,676.5,140.5,1.4,20.5,539.0,107.15,68.7
2016,8,20,16,0,654.0,135.0,1.4,20.0,493.0,85.6,67.9
2016,8,20,16,15,625.0,128.5,1.3,19.5,443.5,84.24,67.15
2016,8,20,16,30,596.0,122.0,1.2,19.0,394.0,82.74,66.25
2016,8,20,16,45,556.0,113.5,1.2,18.5,343.0,79.45,63.79
2016,8,20,17,0,516.0,105.0,1.2,18.0,292.0,74.7,60.01
2016,8,20,17,15,465.5,94.0,1.15,17.0,242.0,68.16,54.66
2016,8,20,17,30,415.0,83.0,1.1,16.0,192.0,61.34,48.85
2016,8,20,17,45,343.5,68.5,1.05,15.5,145.0,51.51,40.05
2016,8,20,18,0,272.0,54.0,1.0,15.0,98.0,41.31,30.65
2016,8,20,18,15,184.5,36.0,0.95,14.5,61.0,27.94,18.11
2016,8,20,18,30,97.0,18.0,0.9,14.0,24.0,14.12,0.0
2016,8,20,18,45,48.5,9.0,0.9,13.5,12.0,8.19,0.0
2016,8,20,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,21,5,45,61.0,14.5,0.8,10.5,20.0,49.28,0.0
2016,8,21,6,0,122.0,29.0,0.8,11.0,40.0,152.14,114.82
2016,8,21,6,15,195.0,48.5,0.8,11.5,79.5,230.25,188.79
2016,8,21,6,30,268.0,68.0,0.8,12.0,119.0,313.25,260.19
2016,8,21,6,45,328.5,83.5,0.85,12.5,166.0,386.03,320.63
2016,8,21,7,0,389.0,99.0,0.9,13.0,213.0,462.35,381.21
2016,8,21,7,15,435.5,111.5,0.85,13.5,262.5,526.04,428.68
2016,8,21,7,30,482.0,124.0,0.8,14.0,312.0,591.15,475.11
2016,8,21,7,45,520.0,133.5,0.75,15.0,362.5,645.83,510.8
2016,8,21,8,0,558.0,143.0,0.7,16.0,413.0,700.49,544.8
2016,8,21,8,15,464.0,183.5,0.7,16.5,424.5,670.25,518.06
2016,8,21,8,30,370.0,224.0,0.7,17.0,436.0,615.22,474.65
2016,8,21,8,45,517.0,196.0,0.7,17.5,518.5,741.03,563.81
2016,8,21,9,0,664.0,168.0,0.7,18.0,601.0,858.78,639.7
2016,8,21,9,15,681.0,173.0,0.7,18.5,641.5,880.52,649.39
2016,8,21,9,30,698.0,178.0,0.7,19.0,682.0,899.41,658.61
2016,8,21,9,45,700.5,187.5,0.75,19.5,714.5,906.22,661.1
2016,8,21,10,0,703.0,197.0,0.8,20.0,747.0,909.85,661.85
2016,8,21,10,15,713.0,200.5,0.85,20.5,776.0,911.11,661.26
2016,8,21,10,30,723.0,204.0,0.9,21.0,805.0,909.16,658.76
2016,8,21,10,45,733.5,204.5,0.95,21.5,828.0,901.38,652.7
2016,8,21,11,0,744.0,205.0,1.0,22.0,851.0,890.41,644.77
2016,8,21,11,15,748.5,206.5,1.05,22.0,865.5,871.99,633.38
2016,8,21,11,30,753.0,208.0,1.1,22.0,880.0,850.68,620.19
2016,8,21,11,45,758.0,206.5,1.15,22.5,888.0,824.15,601.89
2016,8,21,12,0,763.0,205.0,1.2,23.0,896.0,795.02,581.67
2016,8,21,12,15,762.5,205.0,1.2,22.5,894.5,760.67,559.21
2016,8,21,12,30,762.0,205.0,1.2,22.0,893.0,724.35,534.97
2016,8,21,12,45,776.5,194.0,1.3,22.0,888.5,686.5,509.34
2016,8,21,13,0,791.0,183.0,1.4,22.0,884.0,647.45,481.91
2016,8,21,13,15,785.5,181.5,1.4,21.5,866.5,602.15,449.07
2016,8,21,13,30,780.0,180.0,1.4,21.0,849.0,556.03,414.65
2016,8,21,13,45,773.0,177.5,1.45,21.0,824.5,507.78,377.09
2016,8,21,14,0,766.0,175.0,1.5,21.0,800.0,459.27,338.16
2016,8,21,14,15,755.5,172.0,1.5,20.5,768.5,403.66,293.38
2016,8,21,14,30,745.0,169.0,1.5,20.0,737.0,353.02,251.18
2016,8,21,14,45,731.0,165.0,1.5,20.0,699.5,301.47,207.4
2016,8,21,15,0,717.0,161.0,1.5,20.0,662.0,251.22,165.17
2016,8,21,15,15,698.5,156.5,1.45,19.5,619.5,201.47,125.92
2016,8,21,15,30,680.0,152.0,1.4,19.0,577.0,153.9,93.36
2016,8,21,15,45,656.0,146.5,1.4,19.0,530.5,107.83,71.56
2016,8,21,16,0,632.0,141.0,1.4,19.0,484.0,89.98,71.92
2016,8,21,16,15,602.0,133.5,1.35,18.5,434.5,88.05,70.71
2016,8,21,16,30,572.0,126.0,1.3,18.0,385.0,85.95,69.31
2016,8,21,16,45,531.5,117.5,1.3,17.5,334.5,81.86,66.16
2016,8,21,17,0,491.0,109.0,1.3,17.0,284.0,77.48,62.69
2016,8,21,17,15,439.5,97.0,1.3,16.0,234.5,70.3,56.77
2016,8,21,17,30,388.0,85.0,1.3,15.0,185.0,62.81,50.34
2016,8,21,17,45,318.0,69.5,1.35,14.5,139.0,52.27,40.85
2016,8,21,18,0,248.0,54.0,1.4,14.0,93.0,41.33,30.73
2016,8,21,18,15,164.5,35.0,1.35,13.5,57.0,27.18,17.36
2016,8,21,18,30,81.0,16.0,1.3,13.0,21.0,12.55,0.0
2016,8,21,18,45,40.5,8.0,1.3,12.5,10.5,7.28,0.0
2016,8,21,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
