Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,21,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,10.5,1.1,10.5,10.5,9.55,0.0
2016,8,22,6,0,0.0,21.0,1.1,11.0,21.0,18.51,8.75
2016,8,22,6,15,2.0,42.0,1.1,11.5,42.5,43.27,30.97
2016,8,22,6,30,4.0,63.0,1.1,12.0,64.0,67.16,51.98
2016,8,22,6,45,15.5,85.0,1.1,12.5,89.5,98.57,79.38
2016,8,22,7,0,27.0,107.0,1.1,13.0,115.0,141.5,115.85
2016,8,22,7,15,36.5,128.5,1.0,13.5,141.5,172.3,141.21
2016,8,22,7,30,46.0,150.0,0.9,14.0,168.0,203.16,165.94
2016,8,22,7,45,38.5,166.5,0.85,14.5,183.5,212.65,172.21
2016,8,22,8,0,31.0,183.0,0.8,15.0,199.0,221.75,178.09
2016,8,22,8,15,286.0,177.0,0.8,15.5,339.0,478.78,383.89
2016,8,22,8,30,541.0,171.0,0.8,16.0,479.0,730.57,565.76
2016,8,22,8,45,610.5,165.0,0.8,16.5,539.5,800.88,608.06
2016,8,22,9,0,680.0,159.0,0.8,17.0,600.0,862.76,645.72
2016,8,22,9,15,696.5,163.5,0.8,17.5,640.5,883.51,655.66
2016,8,22,9,30,713.0,168.0,0.8,18.0,681.0,901.39,664.31
2016,8,22,9,45,707.5,181.0,0.85,19.0,711.5,904.46,663.13
2016,8,22,10,0,702.0,194.0,0.9,20.0,742.0,904.22,660.16
2016,8,22,10,15,712.0,197.0,0.95,20.0,770.5,904.92,660.47
2016,8,22,10,30,722.0,200.0,1.0,20.0,799.0,902.45,658.84
2016,8,22,10,45,732.0,200.5,1.05,20.5,821.5,894.2,652.39
2016,8,22,11,0,742.0,201.0,1.1,21.0,844.0,882.79,644.07
2016,8,22,11,15,746.5,202.5,1.15,21.0,858.0,864.42,632.54
2016,8,22,11,30,751.0,204.0,1.2,21.0,872.0,843.16,619.21
2016,8,22,11,45,756.5,202.0,1.25,21.5,879.5,816.63,600.74
2016,8,22,12,0,762.0,200.0,1.3,22.0,887.0,787.49,580.29
2016,8,22,12,15,761.5,200.0,1.3,22.0,885.5,753.22,556.57
2016,8,22,12,30,761.0,200.0,1.3,22.0,884.0,716.98,531.13
2016,8,22,12,45,729.0,216.5,1.35,22.0,866.5,672.23,499.29
2016,8,22,13,0,697.0,233.0,1.4,22.0,849.0,627.91,467.17
2016,8,22,13,15,692.0,231.0,1.4,21.5,832.5,584.97,436.18
2016,8,22,13,30,687.0,229.0,1.4,21.0,816.0,541.43,403.79
2016,8,22,13,45,684.5,222.5,1.45,21.0,793.5,495.12,367.95
2016,8,22,14,0,682.0,216.0,1.5,21.0,771.0,448.41,330.71
2016,8,22,14,15,671.0,212.0,1.5,20.5,740.5,400.24,291.86
2016,8,22,14,30,660.0,208.0,1.5,20.0,710.0,352.84,252.72
2016,8,22,14,45,651.0,200.5,1.5,20.0,675.0,304.3,211.81
2016,8,22,15,0,642.0,193.0,1.5,20.0,640.0,256.71,172.13
2016,8,22,15,15,623.0,187.0,1.45,19.5,598.5,209.9,135.8
2016,8,22,15,30,604.0,181.0,1.4,19.0,557.0,165.48,105.99
2016,8,22,15,45,584.0,172.0,1.4,18.5,512.0,122.07,85.86
2016,8,22,16,0,564.0,163.0,1.4,18.0,467.0,105.7,85.61
2016,8,22,16,15,533.5,153.5,1.35,17.5,418.5,101.82,82.8
2016,8,22,16,30,503.0,144.0,1.3,17.0,370.0,97.68,79.71
2016,8,22,16,45,467.0,132.0,1.3,16.5,321.0,91.52,74.83
2016,8,22,17,0,431.0,120.0,1.3,16.0,272.0,85.02,69.54
2016,8,22,17,15,381.0,105.5,1.25,15.5,223.5,76.28,62.13
2016,8,22,17,30,331.0,91.0,1.2,15.0,175.0,67.14,54.14
2016,8,22,17,45,270.0,72.5,1.15,14.5,130.5,54.49,42.77
2016,8,22,18,0,209.0,54.0,1.1,14.0,86.0,41.31,30.66
2016,8,22,18,15,134.0,34.0,1.0,13.5,51.5,27.34,17.29
2016,8,22,18,30,59.0,14.0,0.9,13.0,17.0,11.64,0.0
2016,8,22,18,45,29.5,7.0,0.85,12.5,8.5,6.37,0.0
2016,8,22,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,23,5,45,74.0,14.5,0.8,11.5,20.5,56.77,0.0
2016,8,23,6,0,148.0,29.0,0.8,12.0,41.0,168.07,123.32
2016,8,23,6,15,234.5,45.5,0.75,12.5,81.5,252.48,205.8
2016,8,23,6,30,321.0,62.0,0.7,13.0,122.0,342.33,282.49
2016,8,23,6,45,386.5,75.0,0.7,13.5,170.0,417.43,344.06
2016,8,23,7,0,452.0,88.0,0.7,14.0,218.0,496.45,405.61
2016,8,23,7,15,500.0,97.5,0.65,14.5,268.5,559.48,451.1
2016,8,23,7,30,548.0,107.0,0.6,15.0,319.0,631.26,500.67
2016,8,23,7,45,428.5,147.5,0.6,15.5,328.0,581.64,459.52
2016,8,23,8,0,309.0,188.0,0.6,16.0,337.0,512.24,404.14
2016,8,23,8,15,316.0,210.0,0.6,16.5,376.0,546.9,427.86
2016,8,23,8,30,323.0,232.0,0.6,17.0,415.0,580.1,448.9
2016,8,23,8,45,354.0,246.0,0.65,18.0,462.5,624.86,478.1
2016,8,23,9,0,385.0,260.0,0.7,19.0,510.0,668.7,505.85
2016,8,23,9,15,401.5,273.0,0.7,19.5,548.0,696.14,521.94
2016,8,23,9,30,418.0,286.0,0.7,20.0,586.0,737.99,547.34
2016,8,23,9,45,573.0,234.0,0.75,20.5,667.0,824.46,606.71
2016,8,23,10,0,728.0,182.0,0.8,21.0,748.0,914.55,663.7
2016,8,23,10,15,738.0,185.0,0.8,21.5,777.0,915.07,660.45
2016,8,23,10,30,748.0,188.0,0.8,22.0,806.0,912.35,656.59
2016,8,23,10,45,758.0,188.0,0.85,22.5,829.0,903.24,649.78
2016,8,23,11,0,768.0,188.0,0.9,23.0,852.0,885.47,637.63
2016,8,23,11,15,772.5,189.5,0.95,23.0,866.5,867.27,626.59
2016,8,23,11,30,777.0,191.0,1.0,23.0,881.0,846.14,613.64
2016,8,23,11,45,782.5,189.5,1.05,23.5,888.5,820.28,596.44
2016,8,23,12,0,788.0,188.0,1.1,24.0,896.0,791.73,576.78
2016,8,23,12,15,788.0,187.5,1.1,24.0,895.0,757.45,553.36
2016,8,23,12,30,788.0,187.0,1.1,24.0,894.0,721.13,528.19
2016,8,23,12,45,802.5,176.5,1.15,24.0,889.5,684.0,502.72
2016,8,23,13,0,817.0,166.0,1.2,24.0,885.0,644.14,474.55
2016,8,23,13,15,812.0,164.5,1.2,24.0,868.0,598.03,440.55
2016,8,23,13,30,807.0,163.0,1.2,24.0,851.0,550.98,404.98
2016,8,23,13,45,802.5,160.0,1.25,24.0,827.0,502.22,367.39
2016,8,23,14,0,798.0,157.0,1.3,24.0,803.0,452.89,328.14
2016,8,23,14,15,788.0,154.5,1.3,23.5,772.0,401.57,286.74
2016,8,23,14,30,778.0,152.0,1.3,23.0,741.0,350.65,244.59
2016,8,23,14,45,767.5,147.5,1.35,23.0,704.0,298.68,200.85
2016,8,23,15,0,757.0,143.0,1.4,23.0,667.0,240.48,152.96
2016,8,23,15,15,739.5,139.0,1.4,22.5,624.0,189.15,113.29
2016,8,23,15,30,722.0,135.0,1.4,22.0,581.0,139.85,80.92
2016,8,23,15,45,702.0,129.0,1.4,21.5,534.5,91.33,60.53
2016,8,23,16,0,682.0,123.0,1.4,21.0,488.0,78.36,61.57
2016,8,23,16,15,653.0,117.0,1.35,20.5,438.0,76.98,60.77
2016,8,23,16,30,624.0,111.0,1.3,20.0,388.0,75.47,59.83
2016,8,23,16,45,587.5,102.5,1.3,19.5,337.5,71.85,57.05
2016,8,23,17,0,551.0,94.0,1.3,19.0,287.0,67.99,54.0
2016,8,23,17,15,497.5,84.5,1.25,18.0,236.5,62.98,49.92
2016,8,23,17,30,444.0,75.0,1.2,17.0,186.0,55.89,43.84
2016,8,23,17,45,372.0,61.5,1.2,16.5,139.0,46.61,35.48
2016,8,23,18,0,300.0,48.0,1.2,16.0,92.0,36.98,26.57
2016,8,23,18,15,197.5,31.5,1.15,15.0,55.5,24.59,14.63
2016,8,23,18,30,95.0,15.0,1.1,14.0,19.0,11.82,0.0
2016,8,23,18,45,47.5,7.5,1.1,13.5,9.5,6.82,0.0
2016,8,23,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,24,5,45,102.5,13.5,0.85,10.5,22.0,72.51,0.0
2016,8,24,6,0,205.0,27.0,0.8,11.0,44.0,199.2,144.9
2016,8,24,6,15,303.0,41.0,0.75,11.5,86.5,293.61,239.77
2016,8,24,6,30,401.0,55.0,0.7,12.0,129.0,392.1,323.5
2016,8,24,6,45,468.5,65.5,0.7,12.5,179.0,470.63,387.37
2016,8,24,7,0,536.0,76.0,0.7,13.0,229.0,552.39,449.45
2016,8,24,7,15,583.5,83.5,0.65,13.5,281.0,616.75,494.78
2016,8,24,7,30,631.0,91.0,0.6,14.0,333.0,681.8,538.45
2016,8,24,7,45,665.0,97.0,0.6,15.0,385.0,733.41,570.36
2016,8,24,8,0,699.0,103.0,0.6,16.0,437.0,784.14,600.61
2016,8,24,8,15,724.5,108.0,0.6,16.5,486.5,824.55,624.08
2016,8,24,8,30,750.0,113.0,0.6,17.0,536.0,863.04,645.9
2016,8,24,8,45,768.5,117.0,0.65,17.5,582.0,886.04,658.21
2016,8,24,9,0,787.0,121.0,0.7,18.0,628.0,912.07,672.7
2016,8,24,9,15,802.0,124.0,0.7,18.5,669.5,930.67,681.32
2016,8,24,9,30,817.0,127.0,0.7,19.0,711.0,946.11,688.06
2016,8,24,9,45,836.0,125.5,0.75,20.0,749.0,957.06,691.79
2016,8,24,10,0,855.0,124.0,0.8,21.0,787.0,964.6,693.54
2016,8,24,10,15,863.0,125.5,0.85,21.0,816.0,952.14,685.52
2016,8,24,10,30,871.0,127.0,0.9,21.0,845.0,946.09,681.92
2016,8,24,10,45,875.5,129.0,0.95,21.5,867.0,933.94,673.19
2016,8,24,11,0,880.0,131.0,1.0,22.0,889.0,918.48,662.52
2016,8,24,11,15,883.5,131.5,1.0,22.0,903.0,897.48,648.85
2016,8,24,11,30,887.0,132.0,1.0,22.0,917.0,873.4,633.32
2016,8,24,11,45,887.5,133.0,1.05,22.5,923.5,844.39,614.2
2016,8,24,12,0,888.0,134.0,1.1,23.0,930.0,812.69,593.29
2016,8,24,12,15,887.5,134.0,1.15,23.0,928.5,776.85,570.65
2016,8,24,12,30,887.0,134.0,1.2,23.0,927.0,738.74,544.69
2016,8,24,12,45,875.0,139.0,1.25,23.0,914.5,695.11,514.02
2016,8,24,13,0,863.0,144.0,1.3,23.0,902.0,650.32,481.77
2016,8,24,13,15,858.5,143.0,1.3,23.0,884.5,603.61,446.99
2016,8,24,13,30,854.0,142.0,1.3,23.0,867.0,555.21,410.03
2016,8,24,13,45,847.5,140.5,1.35,23.0,842.0,504.57,370.59
2016,8,24,14,0,841.0,139.0,1.4,23.0,817.0,453.43,329.49
2016,8,24,14,15,831.5,136.5,1.4,22.5,785.5,400.15,286.04
2016,8,24,14,30,822.0,134.0,1.4,22.0,754.0,347.13,241.69
2016,8,24,14,45,810.0,131.0,1.4,22.0,716.0,293.59,196.13
2016,8,24,15,0,798.0,128.0,1.4,22.0,678.0,241.01,152.15
2016,8,24,15,15,782.0,124.5,1.4,21.5,635.0,188.7,111.73
2016,8,24,15,30,766.0,121.0,1.4,21.0,592.0,138.22,79.22
2016,8,24,15,45,745.5,116.5,1.45,20.5,544.5,80.85,54.0
2016,8,24,16,0,725.0,112.0,1.5,20.0,497.0,71.49,56.0
2016,8,24,16,15,696.5,106.5,1.45,19.5,446.5,70.11,55.16
2016,8,24,16,30,668.0,101.0,1.4,19.0,396.0,68.63,54.2
2016,8,24,16,45,631.5,94.0,1.4,18.5,344.0,65.83,52.08
2016,8,24,17,0,595.0,87.0,1.4,18.0,292.0,62.87,49.76
2016,8,24,17,15,541.0,78.0,1.4,17.0,240.5,58.0,45.77
2016,8,24,17,30,487.0,69.0,1.4,16.0,189.0,52.92,41.39
2016,8,24,17,45,410.5,57.0,1.4,15.5,141.0,44.85,34.04
2016,8,24,18,0,334.0,45.0,1.4,15.0,93.0,36.41,26.11
2016,8,24,18,15,167.0,32.0,1.35,14.5,56.0,25.0,14.66
2016,8,24,18,30,0.0,19.0,1.3,14.0,19.0,17.28,0.0
2016,8,24,18,45,0.0,9.5,1.3,13.5,9.5,0.0,0.0
2016,8,24,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,25,5,45,115.0,13.0,1.05,10.5,22.0,79.25,0.0
2016,8,25,6,0,230.0,26.0,1.1,11.0,44.0,213.76,152.48
2016,8,25,6,15,334.0,38.0,1.05,11.5,87.0,310.87,254.05
2016,8,25,6,30,438.0,50.0,1.0,12.0,130.0,412.34,340.94
2016,8,25,6,45,509.5,58.0,1.0,12.5,180.5,491.65,405.38
2016,8,25,7,0,581.0,66.0,1.0,13.0,231.0,574.47,468.54
2016,8,25,7,15,627.0,72.5,0.95,13.5,283.0,637.32,513.01
2016,8,25,7,30,673.0,79.0,0.9,14.0,335.0,700.85,555.86
2016,8,25,7,45,708.5,83.0,0.85,14.5,387.5,752.03,588.03
2016,8,25,8,0,744.0,87.0,0.8,15.0,440.0,797.84,615.39
2016,8,25,8,15,768.0,90.5,0.8,15.5,490.0,836.22,637.71
2016,8,25,8,30,792.0,94.0,0.8,16.0,540.0,872.48,658.25
2016,8,25,8,45,598.0,174.0,0.8,16.5,526.5,795.41,602.69
2016,8,25,9,0,404.0,254.0,0.8,17.0,513.0,678.45,516.24
2016,8,25,9,15,630.5,179.5,0.8,17.5,614.5,834.07,625.86
2016,8,25,9,30,857.0,105.0,0.8,18.0,716.0,947.8,695.34
2016,8,25,9,45,869.0,106.0,0.85,18.5,752.5,955.22,696.65
2016,8,25,10,0,881.0,107.0,0.9,19.0,789.0,959.27,697.55
2016,8,25,10,15,889.0,108.5,0.9,19.5,818.5,956.64,693.43
2016,8,25,10,30,897.0,110.0,0.9,20.0,848.0,950.53,687.37
2016,8,25,10,45,900.5,112.5,0.95,20.5,869.5,937.85,678.28
2016,8,25,11,0,904.0,115.0,1.0,21.0,891.0,921.79,667.21
2016,8,25,11,15,908.0,115.5,1.05,21.0,906.0,900.9,654.4
2016,8,25,11,30,912.0,116.0,1.1,21.0,921.0,876.84,639.56
2016,8,25,11,45,911.0,118.0,1.15,21.5,927.0,847.06,619.76
2016,8,25,12,0,910.0,120.0,1.2,22.0,933.0,814.56,598.16
2016,8,25,12,15,910.0,120.0,1.2,22.0,931.5,778.48,574.59
2016,8,25,12,30,910.0,120.0,1.2,22.0,930.0,740.02,547.99
2016,8,25,12,45,900.5,123.5,1.2,22.0,918.0,696.09,516.5
2016,8,25,13,0,891.0,127.0,1.2,22.0,906.0,650.79,483.34
2016,8,25,13,15,886.5,126.5,1.2,21.5,888.5,603.98,449.16
2016,8,25,13,30,882.0,126.0,1.2,21.0,871.0,555.92,412.91
2016,8,25,13,45,875.5,124.5,1.25,21.0,846.0,505.12,372.97
2016,8,25,14,0,869.0,123.0,1.3,21.0,821.0,453.69,331.2
2016,8,25,14,15,860.5,121.0,1.3,20.5,789.5,400.74,287.46
2016,8,25,14,30,852.0,119.0,1.3,20.0,758.0,341.44,237.89
2016,8,25,14,45,842.0,115.5,1.3,20.0,720.0,286.46,190.65
2016,8,25,15,0,832.0,112.0,1.3,20.0,682.0,232.2,144.86
2016,8,25,15,15,816.5,109.0,1.3,19.5,639.0,178.49,103.23
2016,8,25,15,30,801.0,106.0,1.3,19.0,596.0,126.52,70.16
2016,8,25,15,45,784.0,101.5,1.3,19.0,548.5,75.36,59.28
2016,8,25,16,0,767.0,97.0,1.3,19.0,501.0,68.75,53.91
2016,8,25,16,15,740.5,92.5,1.25,18.5,450.0,67.38,53.04
2016,8,25,16,30,714.0,88.0,1.2,18.0,399.0,59.78,46.77
2016,8,25,16,45,681.5,81.5,1.2,17.5,347.5,56.96,44.58
2016,8,25,17,0,649.0,75.0,1.2,17.0,296.0,53.97,42.18
2016,8,25,17,15,596.0,67.5,1.2,16.0,243.5,49.91,38.82
2016,8,25,17,30,543.0,60.0,1.2,15.0,191.0,45.68,35.14
2016,8,25,17,45,467.5,50.0,1.2,14.5,142.5,39.05,29.04
2016,8,25,18,0,392.0,40.0,1.2,14.0,94.0,32.16,22.46
2016,8,25,18,15,263.0,26.5,1.15,13.5,56.0,21.6,11.58
2016,8,25,18,30,134.0,13.0,1.1,13.0,18.0,11.82,0.0
2016,8,25,18,45,67.0,6.5,1.05,12.5,9.0,0.0,0.0
2016,8,25,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,26,5,45,135.5,12.5,0.85,10.5,22.5,90.63,0.0
2016,8,26,6,0,271.0,25.0,0.9,11.0,45.0,236.79,164.41
2016,8,26,6,15,381.0,35.5,0.9,11.5,89.5,339.06,275.75
2016,8,26,6,30,491.0,46.0,0.9,12.0,134.0,444.49,365.69
2016,8,26,6,45,558.5,54.0,0.9,12.5,185.5,522.37,428.0
2016,8,26,7,0,626.0,62.0,0.9,13.0,237.0,603.53,489.22
2016,8,26,7,15,340.5,105.0,0.9,13.5,203.5,437.36,358.3
2016,8,26,7,30,55.0,148.0,0.9,14.0,170.0,209.21,170.03
2016,8,26,7,45,39.0,161.0,0.9,14.5,177.5,206.88,167.73
2016,8,26,8,0,23.0,174.0,0.9,15.0,185.0,189.61,152.28
2016,8,26,8,15,42.5,205.0,0.9,15.5,228.0,255.27,204.48
2016,8,26,8,30,62.0,236.0,0.9,16.0,271.0,306.23,243.37
2016,8,26,8,45,64.0,257.5,0.9,16.5,296.0,328.96,259.22
2016,8,26,9,0,66.0,279.0,0.9,17.0,321.0,351.19,274.63
2016,8,26,9,15,55.5,289.0,0.95,17.5,326.5,347.82,270.42
2016,8,26,9,30,45.0,299.0,1.0,18.0,332.0,344.38,266.41
2016,8,26,9,45,41.0,308.5,1.05,18.5,339.0,346.52,266.91
2016,8,26,10,0,37.0,318.0,1.1,19.0,346.0,348.55,267.35
2016,8,26,10,15,60.5,354.0,1.1,19.0,402.5,403.77,308.37
2016,8,26,10,30,84.0,390.0,1.1,19.0,459.0,457.16,346.92
2016,8,26,10,45,108.5,409.0,1.15,19.5,501.0,491.99,371.26
2016,8,26,11,0,133.0,428.0,1.2,20.0,543.0,535.82,401.65
2016,8,26,11,15,136.5,432.5,1.2,20.0,551.5,532.91,398.86
2016,8,26,11,30,140.0,437.0,1.2,20.0,560.0,529.16,395.91
2016,8,26,11,45,301.0,405.5,1.25,20.5,673.0,623.23,464.76
2016,8,26,12,0,462.0,374.0,1.3,21.0,786.0,703.33,520.71
2016,8,26,12,15,464.5,372.5,1.3,21.0,786.0,677.83,501.79
2016,8,26,12,30,467.0,371.0,1.3,21.0,786.0,650.95,482.75
2016,8,26,12,45,671.5,256.0,1.35,21.0,845.0,658.63,491.07
2016,8,26,13,0,876.0,141.0,1.4,21.0,904.0,650.02,486.19
2016,8,26,13,15,871.0,140.0,1.4,21.0,886.0,602.93,450.3
2016,8,26,13,30,866.0,139.0,1.4,21.0,868.0,552.73,411.54
2016,8,26,13,45,861.5,136.0,1.4,21.0,843.5,501.12,370.58
2016,8,26,14,0,857.0,133.0,1.4,21.0,819.0,448.83,327.84
2016,8,26,14,15,847.5,131.0,1.4,20.5,786.5,395.07,283.43
2016,8,26,14,30,838.0,129.0,1.4,20.0,754.0,341.54,238.12
2016,8,26,14,45,829.0,124.5,1.4,20.0,716.5,286.69,191.03
2016,8,26,15,0,820.0,120.0,1.4,20.0,679.0,232.49,145.46
2016,8,26,15,15,803.5,117.0,1.35,19.5,635.0,179.28,104.65
2016,8,26,15,30,787.0,114.0,1.3,19.0,591.0,127.96,72.82
2016,8,26,15,45,769.0,108.5,1.3,18.5,543.5,76.85,60.69
2016,8,26,16,0,751.0,103.0,1.3,18.0,496.0,66.14,51.9
2016,8,26,16,15,648.5,110.5,1.25,17.5,425.0,73.06,58.21
2016,8,26,16,30,546.0,118.0,1.2,17.0,354.0,81.16,65.57
2016,8,26,16,45,501.5,112.0,1.2,16.5,307.0,78.65,63.73
2016,8,26,17,0,457.0,106.0,1.2,16.0,260.0,75.9,61.63
2016,8,26,17,15,483.0,84.5,1.1,15.5,222.0,62.12,49.67
2016,8,26,17,30,509.0,63.0,1.0,15.0,184.0,48.3,37.44
2016,8,26,17,45,427.0,52.0,0.95,14.5,136.0,40.89,30.64
2016,8,26,18,0,345.0,41.0,0.9,14.0,88.0,33.18,23.28
2016,8,26,18,15,220.5,26.5,0.85,13.5,51.5,21.72,11.16
2016,8,26,18,30,96.0,12.0,0.8,13.0,15.0,10.91,0.0
2016,8,26,18,45,48.0,6.0,0.8,12.5,7.5,0.0,0.0
2016,8,26,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,27,5,45,87.0,12.5,0.95,10.5,19.0,62.14,0.0
2016,8,27,6,0,174.0,25.0,1.0,11.0,38.0,172.84,115.25
2016,8,27,6,15,273.5,40.5,1.0,11.0,80.0,270.83,221.04
2016,8,27,6,30,373.0,56.0,1.0,11.0,122.0,369.54,307.16
2016,8,27,6,45,445.0,67.0,1.0,11.5,171.5,452.36,375.85
2016,8,27,7,0,517.0,78.0,1.0,12.0,221.0,537.21,442.11
2016,8,27,7,15,367.0,113.5,0.95,12.5,225.5,469.55,385.69
2016,8,27,7,30,217.0,149.0,0.9,13.0,230.0,379.11,310.7
2016,8,27,7,45,237.0,170.5,0.9,13.5,271.5,424.55,345.48
2016,8,27,8,0,257.0,192.0,0.9,14.0,313.0,469.66,377.92
2016,8,27,8,15,286.0,210.5,0.85,14.5,359.0,518.64,412.31
2016,8,27,8,30,315.0,229.0,0.8,15.0,405.0,567.23,445.32
2016,8,27,8,45,265.0,260.0,0.8,15.5,417.0,555.88,432.57
2016,8,27,9,0,215.0,291.0,0.8,16.0,429.0,523.72,405.84
2016,8,27,9,15,340.0,277.0,0.8,16.5,510.5,639.25,490.02
2016,8,27,9,30,465.0,263.0,0.8,17.0,592.0,754.51,568.66
2016,8,27,9,45,649.0,199.0,0.85,17.5,683.5,860.4,640.57
2016,8,27,10,0,833.0,135.0,0.9,18.0,775.0,950.08,695.89
2016,8,27,10,15,841.0,136.5,0.9,18.5,804.0,946.82,690.12
2016,8,27,10,30,849.0,138.0,0.9,19.0,833.0,940.13,683.68
2016,8,27,10,45,857.0,138.5,0.95,19.5,855.0,928.95,675.5
2016,8,27,11,0,865.0,139.0,1.0,20.0,877.0,906.16,660.02
2016,8,27,11,15,868.0,139.5,1.05,20.0,891.0,884.66,646.76
2016,8,27,11,30,871.0,140.0,1.1,20.0,905.0,860.15,631.49
2016,8,27,11,45,874.5,139.5,1.15,20.0,912.0,832.26,613.94
2016,8,27,12,0,878.0,139.0,1.2,20.0,919.0,801.58,594.43
2016,8,27,12,15,877.5,139.0,1.2,20.0,917.0,765.76,570.29
2016,8,27,12,30,877.0,139.0,1.2,20.0,915.0,727.69,543.2
2016,8,27,12,45,877.5,136.5,1.25,20.0,906.0,686.14,513.64
2016,8,27,13,0,878.0,134.0,1.3,20.0,897.0,642.64,481.85
2016,8,27,13,15,873.5,133.0,1.3,20.0,879.5,595.78,446.28
2016,8,27,13,30,869.0,132.0,1.3,20.0,862.0,547.71,408.8
2016,8,27,13,45,867.0,128.0,1.35,20.0,838.0,497.49,368.85
2016,8,27,14,0,865.0,124.0,1.4,20.0,814.0,446.25,326.78
2016,8,27,14,15,856.0,122.0,1.35,19.5,782.0,387.71,278.38
2016,8,27,14,30,847.0,120.0,1.3,19.0,750.0,333.93,232.46
2016,8,27,14,45,839.5,115.5,1.3,18.5,712.5,278.99,185.37
2016,8,27,15,0,832.0,111.0,1.3,18.0,675.0,224.53,139.62
2016,8,27,15,15,816.0,108.0,1.3,17.5,631.5,170.77,98.41
2016,8,27,15,30,800.0,105.0,1.3,17.0,588.0,118.81,66.71
2016,8,27,15,45,782.5,100.5,1.3,17.0,540.5,69.64,54.9
2016,8,27,16,0,765.0,96.0,1.3,17.0,493.0,68.41,54.1
2016,8,27,16,15,737.0,91.5,1.25,16.5,442.0,60.67,47.68
2016,8,27,16,30,709.0,87.0,1.2,16.0,391.0,59.42,46.88
2016,8,27,16,45,672.5,81.0,1.2,15.5,338.5,56.92,44.94
2016,8,27,17,0,636.0,75.0,1.2,15.0,286.0,54.28,42.82
2016,8,27,17,15,580.5,67.5,1.15,14.5,233.5,50.22,39.34
2016,8,27,17,30,525.0,60.0,1.1,14.0,181.0,46.02,35.56
2016,8,27,17,45,442.0,49.5,1.05,13.5,133.0,38.94,28.99
2016,8,27,18,0,359.0,39.0,1.0,13.0,85.0,31.58,21.9
2016,8,27,18,15,229.0,25.0,0.95,12.5,49.0,20.51,9.59
2016,8,27,18,30,99.0,11.0,0.9,12.0,13.0,10.01,0.0
2016,8,27,18,45,49.5,5.5,0.9,11.5,6.5,0.0,0.0
2016,8,27,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,28,5,45,103.0,12.0,0.85,9.5,19.0,70.88,0.0
2016,8,28,6,0,206.0,24.0,0.8,10.0,38.0,191.49,123.06
2016,8,28,6,15,312.5,37.5,0.75,10.5,81.0,294.36,239.48
2016,8,28,6,30,419.0,51.0,0.7,11.0,124.0,397.85,328.45
2016,8,28,6,45,493.5,60.0,0.7,12.0,175.0,479.86,394.75
2016,8,28,7,0,568.0,69.0,0.7,13.0,226.0,565.48,459.16
2016,8,28,7,15,616.0,76.0,0.65,13.5,279.0,630.04,504.57
2016,8,28,7,30,664.0,83.0,0.6,14.0,332.0,695.3,548.27
2016,8,28,7,45,514.5,128.0,0.55,14.5,338.0,628.73,496.15
2016,8,28,8,0,365.0,173.0,0.5,15.0,344.0,541.14,427.26
2016,8,28,8,15,578.0,136.5,0.5,15.5,441.5,720.35,557.21
2016,8,28,8,30,791.0,100.0,0.5,16.0,539.0,874.34,655.99
2016,8,28,8,45,813.0,102.0,0.55,16.5,587.0,904.18,670.83
2016,8,28,9,0,835.0,104.0,0.6,17.0,635.0,931.25,685.77
2016,8,28,9,15,659.0,179.5,0.65,17.5,615.5,856.94,635.06
2016,8,28,9,30,483.0,255.0,0.7,18.0,596.0,761.89,567.78
2016,8,28,9,45,686.5,183.0,0.75,19.0,694.0,877.24,646.26
2016,8,28,10,0,890.0,111.0,0.8,20.0,792.0,965.96,698.65
2016,8,28,10,15,897.5,112.5,0.85,20.0,821.5,962.4,694.99
2016,8,28,10,30,905.0,114.0,0.9,20.0,851.0,955.32,690.62
2016,8,28,10,45,911.0,114.5,0.95,20.5,873.5,942.35,681.36
2016,8,28,11,0,917.0,115.0,1.0,21.0,896.0,925.96,670.09
2016,8,28,11,15,920.0,115.5,1.05,21.0,910.0,903.63,656.37
2016,8,28,11,30,923.0,116.0,1.1,21.0,924.0,878.12,640.63
2016,8,28,11,45,924.5,116.5,1.15,21.5,930.5,848.35,620.86
2016,8,28,12,0,926.0,117.0,1.2,22.0,937.0,815.72,599.18
2016,8,28,12,15,925.5,117.0,1.2,22.0,935.0,778.49,574.85
2016,8,28,12,30,925.0,117.0,1.2,22.0,933.0,738.86,547.11
2016,8,28,12,45,935.5,109.0,1.3,22.0,926.5,697.26,518.33
2016,8,28,13,0,946.0,101.0,1.4,22.0,920.0,652.83,486.47
2016,8,28,13,15,942.0,100.5,1.4,21.5,902.0,603.94,450.3
2016,8,28,13,30,938.0,100.0,1.4,21.0,884.0,553.64,411.84
2016,8,28,13,45,932.5,98.5,1.4,21.0,858.5,500.65,369.33
2016,8,28,14,0,927.0,97.0,1.4,21.0,833.0,446.84,324.88
2016,8,28,14,15,919.0,96.0,1.35,20.5,800.5,391.94,278.78
2016,8,28,14,30,911.0,95.0,1.3,20.0,768.0,336.89,231.56
2016,8,28,14,45,900.0,93.0,1.3,20.0,729.0,280.47,182.89
2016,8,28,15,0,889.0,91.0,1.3,20.0,690.0,224.7,136.16
2016,8,28,15,15,874.5,88.5,1.25,19.5,645.5,169.01,94.11
2016,8,28,15,30,860.0,86.0,1.2,19.0,601.0,114.76,62.36
2016,8,28,15,45,840.5,83.0,1.15,19.0,552.0,58.09,44.58
2016,8,28,16,0,821.0,80.0,1.1,19.0,503.0,57.4,44.22
2016,8,28,16,15,795.0,76.5,1.05,18.5,451.0,56.25,43.49
2016,8,28,16,30,769.0,73.0,1.0,18.0,399.0,55.04,42.7
2016,8,28,16,45,731.0,68.5,1.0,17.5,345.0,52.91,41.08
2016,8,28,17,0,693.0,64.0,1.0,17.0,291.0,50.73,39.36
2016,8,28,17,15,638.5,58.0,0.95,16.0,238.0,43.08,32.77
2016,8,28,17,30,584.0,52.0,0.9,15.0,185.0,39.72,29.82
2016,8,28,17,45,496.0,43.5,0.9,14.5,135.5,34.05,24.52
2016,8,28,18,0,408.0,35.0,0.9,14.0,86.0,28.22,18.81
2016,8,28,18,15,261.0,22.5,0.85,13.0,49.0,18.39,7.12
2016,8,28,18,30,114.0,10.0,0.8,12.0,12.0,9.1,0.0
2016,8,28,18,45,57.0,5.0,0.8,11.5,6.0,0.0,0.0
2016,8,28,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,29,5,45,130.5,11.5,1.3,9.5,20.0,86.26,0.0
2016,8,29,6,0,261.0,23.0,1.4,10.0,40.0,223.15,136.63
2016,8,29,6,15,377.0,33.5,1.4,10.5,84.0,332.45,270.94
2016,8,29,6,30,493.0,44.0,1.4,11.0,128.0,441.2,365.89
2016,8,29,6,45,562.5,51.0,1.45,11.5,179.5,518.81,429.83
2016,8,29,7,0,632.0,58.0,1.5,12.0,231.0,599.82,492.91
2016,8,29,7,15,677.5,63.5,1.45,12.0,284.0,656.97,534.96
2016,8,29,7,30,723.0,69.0,1.4,12.0,337.0,720.28,579.73
2016,8,29,7,45,754.0,73.0,1.4,12.5,390.0,768.99,611.54
2016,8,29,8,0,785.0,77.0,1.4,13.0,443.0,816.41,641.54
2016,8,29,8,15,808.0,80.5,1.4,13.5,493.0,854.3,664.1
2016,8,29,8,30,831.0,84.0,1.4,14.0,543.0,889.93,684.76
2016,8,29,8,45,849.0,86.0,1.4,14.5,589.5,907.19,692.68
2016,8,29,9,0,867.0,88.0,1.4,15.0,636.0,930.91,705.19
2016,8,29,9,15,880.0,90.0,1.3,15.5,678.0,946.88,710.85
2016,8,29,9,30,893.0,92.0,1.2,16.0,720.0,959.57,714.39
2016,8,29,9,45,911.5,89.0,1.2,16.5,758.0,968.35,717.15
2016,8,29,10,0,930.0,86.0,1.2,17.0,796.0,973.7,717.87
2016,8,29,10,15,937.0,87.0,1.2,17.5,825.0,969.2,712.43
2016,8,29,10,30,944.0,88.0,1.2,18.0,854.0,961.09,704.99
2016,8,29,10,45,949.5,88.0,1.2,19.0,876.5,946.95,692.57
2016,8,29,11,0,955.0,88.0,1.2,20.0,899.0,929.31,678.16
2016,8,29,11,15,958.0,88.5,1.2,20.0,913.0,906.57,663.2
2016,8,29,11,30,961.0,89.0,1.2,20.0,927.0,880.52,646.19
2016,8,29,11,45,962.5,89.0,1.25,20.5,933.5,849.61,625.5
2016,8,29,12,0,964.0,89.0,1.3,21.0,940.0,815.74,602.81
2016,8,29,12,15,964.0,88.5,1.35,21.0,938.0,777.5,578.18
2016,8,29,12,30,964.0,88.0,1.4,21.0,936.0,736.72,550.59
2016,8,29,12,45,668.5,236.5,1.45,21.5,821.5,633.33,472.73
2016,8,29,13,0,373.0,385.0,1.5,22.0,707.0,545.1,405.7
2016,8,29,13,15,654.0,241.0,1.55,21.5,791.0,555.02,415.38
2016,8,29,13,30,935.0,97.0,1.6,21.0,875.0,546.23,407.76
2016,8,29,13,45,931.0,95.0,1.65,21.0,850.0,493.64,365.09
2016,8,29,14,0,927.0,93.0,1.7,21.0,825.0,440.09,320.6
2016,8,29,14,15,919.0,91.5,1.75,20.5,792.5,384.82,274.1
2016,8,29,14,30,911.0,90.0,1.8,20.0,760.0,329.41,226.39
2016,8,29,14,45,900.5,88.0,1.85,20.0,721.5,273.16,177.54
2016,8,29,15,0,890.0,86.0,1.9,20.0,683.0,217.5,130.77
2016,8,29,15,15,876.0,84.0,1.9,19.5,639.0,162.23,89.28
2016,8,29,15,30,862.0,82.0,1.9,19.0,595.0,108.34,58.66
2016,8,29,15,45,845.0,78.5,1.9,18.5,546.5,64.68,50.37
2016,8,29,16,0,828.0,75.0,1.9,18.0,498.0,54.06,41.52
2016,8,29,16,15,802.5,72.0,1.9,17.5,446.5,53.12,40.96
2016,8,29,16,30,777.0,69.0,1.9,17.0,395.0,52.16,40.37
2016,8,29,16,45,743.5,64.0,1.9,16.5,342.0,49.53,38.28
2016,8,29,17,0,710.0,59.0,1.9,16.0,289.0,46.79,36.03
2016,8,29,17,15,656.5,53.5,1.85,15.5,235.5,43.44,33.14
2016,8,29,17,30,603.0,48.0,1.8,15.0,182.0,40.03,30.04
2016,8,29,17,45,515.5,40.0,1.8,14.5,133.0,31.27,22.0
2016,8,29,18,0,428.0,32.0,1.8,14.0,84.0,25.73,16.53
2016,8,29,18,15,214.0,16.0,1.75,13.5,42.0,12.6,2.23
2016,8,29,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,29,18,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,8,29,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,30,5,45,156.5,10.0,1.1,11.5,20.0,99.77,0.0
2016,8,30,6,0,313.0,20.0,1.1,12.0,40.0,250.56,141.84
2016,8,30,6,15,429.0,28.5,1.1,12.5,84.5,352.53,283.76
2016,8,30,6,30,545.0,37.0,1.1,13.0,129.0,461.28,377.13
2016,8,30,6,45,613.0,43.0,1.15,13.5,181.0,538.96,440.15
2016,8,30,7,0,681.0,49.0,1.2,14.0,233.0,619.62,501.8
2016,8,30,7,15,724.0,53.0,1.2,14.5,286.5,679.69,544.49
2016,8,30,7,30,767.0,57.0,1.2,15.0,340.0,739.98,585.35
2016,8,30,7,45,484.0,126.0,1.2,16.0,314.0,598.14,477.37
2016,8,30,8,0,201.0,195.0,1.2,17.0,288.0,406.0,324.55
2016,8,30,8,15,536.0,131.5,1.2,17.5,418.0,674.33,530.49
2016,8,30,8,30,871.0,68.0,1.2,18.0,548.0,895.47,678.0
2016,8,30,8,45,887.0,70.0,1.25,18.5,594.5,920.87,689.35
2016,8,30,9,0,903.0,72.0,1.3,19.0,641.0,943.31,701.3
2016,8,30,9,15,915.0,73.5,1.3,19.0,682.5,958.18,708.92
2016,8,30,9,30,927.0,75.0,1.3,19.0,724.0,969.67,714.55
2016,8,30,9,45,936.5,75.5,1.35,19.5,760.0,974.13,715.27
2016,8,30,10,0,946.0,76.0,1.4,20.0,796.0,975.01,713.93
2016,8,30,10,15,952.5,77.0,1.4,20.5,825.0,970.02,708.25
2016,8,30,10,30,959.0,78.0,1.4,21.0,854.0,961.38,700.48
2016,8,30,10,45,964.0,78.0,1.45,21.5,876.0,946.66,689.75
2016,8,30,11,0,969.0,78.0,1.5,22.0,898.0,928.4,676.91
2016,8,30,11,15,971.5,78.5,1.55,22.0,912.0,905.03,662.12
2016,8,30,11,30,974.0,79.0,1.6,22.0,926.0,878.34,645.18
2016,8,30,11,45,975.5,78.5,1.65,22.0,931.5,846.67,624.9
2016,8,30,12,0,977.0,78.0,1.7,22.0,937.0,812.01,602.5
2016,8,30,12,15,976.5,78.0,1.7,22.0,935.0,773.53,576.89
2016,8,30,12,30,976.0,78.0,1.7,22.0,933.0,732.49,548.52
2016,8,30,12,45,973.0,78.5,1.75,22.0,922.5,687.92,516.14
2016,8,30,13,0,970.0,79.0,1.8,22.0,912.0,641.34,481.4
2016,8,30,13,15,966.0,78.5,1.8,22.0,893.5,591.55,443.04
2016,8,30,13,30,962.0,78.0,1.8,22.0,875.0,540.29,402.44
2016,8,30,13,45,957.0,77.0,1.85,22.5,849.5,486.92,358.5
2016,8,30,14,0,952.0,76.0,1.9,23.0,824.0,432.62,312.61
2016,8,30,14,15,944.5,74.5,1.85,22.5,791.5,376.39,265.03
2016,8,30,14,30,937.0,73.0,1.8,22.0,759.0,319.94,216.34
2016,8,30,14,45,926.5,72.0,1.8,22.0,720.0,263.23,167.21
2016,8,30,15,0,916.0,71.0,1.8,22.0,681.0,207.08,120.39
2016,8,30,15,15,903.0,69.0,1.8,21.5,637.0,150.7,78.78
2016,8,30,15,30,890.0,67.0,1.8,21.0,593.0,95.62,48.75
2016,8,30,15,45,872.0,65.0,1.8,20.5,544.5,55.87,42.47
2016,8,30,16,0,854.0,63.0,1.8,20.0,496.0,54.62,41.68
2016,8,30,16,15,830.0,60.0,1.75,19.5,444.0,52.52,40.11
2016,8,30,16,30,806.0,57.0,1.7,19.0,392.0,50.3,38.42
2016,8,30,16,45,771.5,54.0,1.65,18.5,338.5,41.99,31.36
2016,8,30,17,0,737.0,51.0,1.6,18.0,285.0,40.52,30.22
2016,8,30,17,15,685.5,46.0,1.55,17.0,232.5,37.3,27.5
2016,8,30,17,30,634.0,41.0,1.5,16.0,180.0,34.02,24.58
2016,8,30,17,45,548.5,34.5,1.45,15.5,130.5,29.24,20.09
2016,8,30,18,0,463.0,28.0,1.4,15.0,81.0,24.41,15.21
2016,8,30,18,15,231.5,14.0,1.35,14.5,40.5,11.91,0.62
2016,8,30,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,30,18,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,30,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,31,5,45,166.5,9.5,1.25,11.5,20.0,104.87,0.0
2016,8,31,6,0,333.0,19.0,1.3,12.0,40.0,253.38,130.82
2016,8,31,6,15,452.0,27.0,1.3,12.0,85.0,365.5,294.18
2016,8,31,6,30,571.0,35.0,1.3,12.0,130.0,476.23,390.67
2016,8,31,6,45,638.0,40.5,1.35,12.5,182.5,553.14,453.62
2016,8,31,7,0,705.0,46.0,1.4,13.0,235.0,632.96,515.1
2016,8,31,7,15,747.5,50.0,1.35,13.5,289.5,693.21,557.78
2016,8,31,7,30,790.0,54.0,1.3,14.0,344.0,745.36,592.43
2016,8,31,7,45,819.5,57.0,1.3,14.5,397.5,792.61,622.66
2016,8,31,8,0,849.0,60.0,1.3,15.0,451.0,838.61,651.04
2016,8,31,8,15,870.0,62.0,1.3,15.5,502.0,873.89,671.31
2016,8,31,8,30,891.0,64.0,1.3,16.0,553.0,906.84,689.73
2016,8,31,8,45,906.5,66.0,1.3,16.5,600.0,932.01,702.73
2016,8,31,9,0,922.0,68.0,1.3,17.0,647.0,954.14,713.73
2016,8,31,9,15,933.0,70.0,1.3,17.5,689.0,968.77,719.84
2016,8,31,9,30,944.0,72.0,1.3,18.0,731.0,979.91,723.88
2016,8,31,9,45,946.0,77.0,1.35,18.5,765.5,982.49,723.38
2016,8,31,10,0,948.0,82.0,1.4,19.0,800.0,981.28,720.71
2016,8,31,10,15,954.0,83.0,1.45,19.0,829.5,975.56,716.68
2016,8,31,10,30,960.0,84.0,1.5,19.0,859.0,966.19,710.48
2016,8,31,10,45,965.0,84.5,1.55,19.0,881.0,951.74,701.13
2016,8,31,11,0,970.0,85.0,1.6,19.0,903.0,933.72,689.57
2016,8,31,11,15,972.5,85.5,1.6,19.0,916.5,910.06,673.73
2016,8,31,11,30,975.0,86.0,1.6,19.0,930.0,883.07,655.79
2016,8,31,11,45,976.0,86.0,1.6,19.0,936.0,851.21,634.62
2016,8,31,12,0,977.0,86.0,1.6,19.0,942.0,816.37,611.41
2016,8,31,12,15,976.5,86.0,1.6,19.0,939.5,777.63,585.44
2016,8,31,12,30,976.0,86.0,1.6,19.0,937.0,736.33,556.27
2016,8,31,12,45,969.5,88.0,1.65,19.0,925.5,690.63,522.81
2016,8,31,13,0,963.0,90.0,1.7,19.0,914.0,643.19,487.15
2016,8,31,13,15,959.0,89.5,1.7,19.0,895.5,593.46,448.5
2016,8,31,13,30,955.0,89.0,1.7,19.0,877.0,542.28,407.59
2016,8,31,13,45,950.0,87.5,1.75,19.0,851.5,488.62,363.75
2016,8,31,14,0,945.0,86.0,1.8,19.0,826.0,434.06,317.78
2016,8,31,14,15,937.0,84.5,1.8,18.5,793.0,377.83,269.71
2016,8,31,14,30,929.0,83.0,1.8,18.0,760.0,321.46,220.55
2016,8,31,14,45,920.0,80.5,1.8,18.0,720.5,264.21,170.4
2016,8,31,15,0,911.0,78.0,1.8,18.0,681.0,207.39,122.65
2016,8,31,15,15,896.5,76.0,1.8,17.5,636.5,151.0,81.1
2016,8,31,15,30,882.0,74.0,1.8,17.0,592.0,96.07,51.93
2016,8,31,15,45,865.5,71.0,1.8,17.0,543.0,59.93,46.63
2016,8,31,16,0,849.0,68.0,1.8,17.0,494.0,58.08,45.23
2016,8,31,16,15,823.0,65.0,1.75,16.5,441.5,56.03,43.71
2016,8,31,16,30,797.0,62.0,1.7,16.0,389.0,47.23,36.22
2016,8,31,16,45,763.0,57.5,1.7,16.0,335.5,44.77,34.17
2016,8,31,17,0,729.0,53.0,1.7,16.0,282.0,42.21,31.99
2016,8,31,17,15,674.0,48.0,1.6,15.0,228.5,39.06,29.31
2016,8,31,17,30,619.0,43.0,1.5,14.0,175.0,35.87,26.43
2016,8,31,17,45,527.0,36.0,1.45,13.5,126.0,30.71,21.53
2016,8,31,18,0,435.0,29.0,1.4,13.0,77.0,25.51,16.17
2016,8,31,18,15,217.5,14.5,1.3,12.5,38.5,11.49,0.0
2016,8,31,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,31,18,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
