Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,31,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,1,5,45,170.0,9.0,1.1,10.5,19.5,106.21,0.0
2016,9,1,6,0,340.0,18.0,1.1,11.0,39.0,255.33,116.2
2016,9,1,6,15,461.0,26.5,1.1,11.5,84.5,370.15,296.8
2016,9,1,6,30,582.0,35.0,1.1,12.0,130.0,482.98,394.51
2016,9,1,6,45,649.5,40.5,1.1,12.5,183.0,560.57,457.4
2016,9,1,7,0,717.0,46.0,1.1,13.0,236.0,641.04,518.49
2016,9,1,7,15,759.5,50.0,1.05,13.5,291.0,701.56,560.77
2016,9,1,7,30,802.0,54.0,1.0,14.0,346.0,753.96,595.0
2016,9,1,7,45,831.5,56.5,1.0,14.5,400.0,800.7,624.41
2016,9,1,8,0,861.0,59.0,1.0,15.0,454.0,846.18,651.98
2016,9,1,8,15,882.0,61.5,1.0,15.5,505.5,882.27,672.44
2016,9,1,8,30,903.0,64.0,1.0,16.0,557.0,915.96,691.0
2016,9,1,8,45,918.5,65.5,1.0,16.5,604.0,940.53,703.31
2016,9,1,9,0,934.0,67.0,1.0,17.0,651.0,962.03,713.67
2016,9,1,9,15,945.0,69.0,1.0,17.5,693.5,976.63,719.62
2016,9,1,9,30,956.0,71.0,1.0,18.0,736.0,987.7,723.49
2016,9,1,9,45,961.0,74.0,1.05,18.5,771.5,990.65,723.34
2016,9,1,10,0,966.0,77.0,1.1,19.0,807.0,989.86,721.06
2016,9,1,10,15,972.0,78.0,1.15,19.0,836.5,983.96,717.11
2016,9,1,10,30,978.0,79.0,1.2,19.0,866.0,974.35,710.97
2016,9,1,10,45,982.0,80.0,1.25,19.5,888.0,959.24,700.12
2016,9,1,11,0,986.0,81.0,1.3,20.0,910.0,940.52,687.1
2016,9,1,11,15,988.5,81.5,1.35,20.0,924.0,916.45,672.01
2016,9,1,11,30,991.0,82.0,1.4,20.0,938.0,889.01,654.72
2016,9,1,11,45,990.5,83.0,1.45,20.0,943.5,856.44,633.97
2016,9,1,12,0,990.0,84.0,1.5,20.0,949.0,820.9,611.11
2016,9,1,12,15,989.0,84.0,1.55,19.5,946.5,781.27,586.38
2016,9,1,12,30,988.0,84.0,1.6,19.0,944.0,739.09,558.11
2016,9,1,12,45,982.5,86.0,1.7,19.0,932.5,693.48,525.06
2016,9,1,13,0,977.0,88.0,1.8,19.0,921.0,646.0,489.58
2016,9,1,13,15,973.5,87.0,1.8,18.5,902.5,595.42,451.01
2016,9,1,13,30,970.0,86.0,1.8,18.0,884.0,543.33,409.94
2016,9,1,13,45,963.5,85.5,1.85,18.0,857.5,489.04,365.25
2016,9,1,14,0,957.0,85.0,1.9,18.0,831.0,433.96,318.51
2016,9,1,14,15,949.5,84.0,1.8,17.5,797.5,377.6,269.74
2016,9,1,14,30,942.0,83.0,1.7,17.0,764.0,321.02,219.98
2016,9,1,14,45,932.0,81.0,1.65,17.0,725.0,263.16,169.24
2016,9,1,15,0,922.0,79.0,1.6,17.0,686.0,205.83,121.24
2016,9,1,15,15,908.0,77.0,1.55,17.0,640.5,148.84,79.61
2016,9,1,15,30,894.0,75.0,1.5,17.0,595.0,93.25,51.24
2016,9,1,15,45,875.5,72.0,1.5,17.0,545.5,60.75,47.35
2016,9,1,16,0,857.0,69.0,1.5,17.0,496.0,58.88,45.94
2016,9,1,16,15,831.0,66.0,1.5,16.5,443.0,56.82,44.42
2016,9,1,16,30,805.0,63.0,1.5,16.0,390.0,48.17,37.07
2016,9,1,16,45,765.5,59.5,1.55,15.5,335.0,46.49,35.79
2016,9,1,17,0,726.0,56.0,1.6,15.0,280.0,44.81,34.44
2016,9,1,17,15,668.5,50.5,1.55,14.0,226.0,41.33,31.46
2016,9,1,17,30,611.0,45.0,1.5,13.0,172.0,37.81,28.25
2016,9,1,17,45,506.5,37.5,1.5,12.5,122.0,29.55,20.55
2016,9,1,18,0,402.0,30.0,1.5,12.0,72.0,24.38,15.11
2016,9,1,18,15,201.0,15.0,1.45,11.5,36.0,12.02,0.0
2016,9,1,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,2,5,45,124.0,9.5,1.05,10.5,17.0,79.96,0.0
2016,9,2,6,0,248.0,19.0,1.1,11.0,34.0,204.18,76.31
2016,9,2,6,15,373.5,29.5,1.05,11.5,77.0,323.1,258.58
2016,9,2,6,30,499.0,40.0,1.0,12.0,120.0,437.12,358.45
2016,9,2,6,45,567.5,47.0,1.0,12.5,170.5,513.38,420.84
2016,9,2,7,0,636.0,54.0,1.0,13.0,221.0,587.69,478.05
2016,9,2,7,15,682.0,59.0,0.95,13.5,274.0,650.04,522.56
2016,9,2,7,30,728.0,64.0,0.9,14.0,327.0,712.71,564.89
2016,9,2,7,45,758.5,68.0,0.9,15.0,379.0,760.66,594.4
2016,9,2,8,0,789.0,72.0,0.9,16.0,431.0,807.31,621.99
2016,9,2,8,15,811.5,75.0,0.9,16.5,481.0,843.8,642.97
2016,9,2,8,30,834.0,78.0,0.9,17.0,531.0,869.04,656.11
2016,9,2,8,45,849.0,81.0,0.9,17.5,577.0,893.76,668.92
2016,9,2,9,0,864.0,84.0,0.9,18.0,623.0,915.58,679.73
2016,9,2,9,15,876.5,86.0,0.95,18.5,664.0,930.75,687.17
2016,9,2,9,30,889.0,88.0,1.0,19.0,705.0,942.65,692.67
2016,9,2,9,45,903.5,87.0,1.05,19.5,741.0,949.57,695.12
2016,9,2,10,0,918.0,86.0,1.1,20.0,777.0,953.04,695.55
2016,9,2,10,15,924.5,87.5,1.15,20.0,806.0,948.35,692.26
2016,9,2,10,30,931.0,89.0,1.2,20.0,835.0,940.07,686.9
2016,9,2,10,45,934.5,90.0,1.25,20.5,856.0,925.03,676.02
2016,9,2,11,0,938.0,91.0,1.3,21.0,877.0,906.54,663.09
2016,9,2,11,15,940.5,91.5,1.35,21.0,890.5,883.35,648.43
2016,9,2,11,30,943.0,92.0,1.4,21.0,904.0,856.93,631.65
2016,9,2,11,45,944.0,92.5,1.45,21.0,910.0,826.23,611.97
2016,9,2,12,0,945.0,93.0,1.5,21.0,916.0,792.63,590.24
2016,9,2,12,15,945.0,93.0,1.5,21.0,913.5,755.11,565.18
2016,9,2,12,30,945.0,93.0,1.5,21.0,911.0,715.08,536.36
2016,9,2,12,45,933.5,98.0,1.55,21.5,898.5,669.92,502.37
2016,9,2,13,0,922.0,103.0,1.6,22.0,886.0,623.4,466.65
2016,9,2,13,15,918.0,102.0,1.6,21.5,868.0,574.83,430.03
2016,9,2,13,30,914.0,101.0,1.6,21.0,850.0,524.91,391.13
2016,9,2,13,45,910.5,98.5,1.6,21.0,825.0,472.88,348.61
2016,9,2,14,0,907.0,96.0,1.6,21.0,800.0,419.88,304.07
2016,9,2,14,15,724.0,170.5,1.6,21.0,717.0,355.9,254.13
2016,9,2,14,30,541.0,245.0,1.6,21.0,634.0,318.81,226.67
2016,9,2,14,45,706.0,166.5,1.6,21.0,646.0,260.47,172.79
2016,9,2,15,0,871.0,88.0,1.6,21.0,658.0,200.38,117.24
2016,9,2,15,15,855.5,85.5,1.6,20.5,613.5,145.64,78.71
2016,9,2,15,30,840.0,83.0,1.6,20.0,569.0,92.47,53.16
2016,9,2,15,45,821.0,80.0,1.65,19.5,520.5,56.62,43.34
2016,9,2,16,0,802.0,77.0,1.7,19.0,472.0,55.86,42.97
2016,9,2,16,15,774.0,73.0,1.65,18.0,420.5,54.23,41.9
2016,9,2,16,30,746.0,69.0,1.6,17.0,369.0,52.53,40.75
2016,9,2,16,45,707.5,64.5,1.6,16.5,316.0,50.31,39.01
2016,9,2,17,0,669.0,60.0,1.6,16.0,263.0,48.04,37.15
2016,9,2,17,15,608.0,54.0,1.55,15.0,211.0,40.53,30.6
2016,9,2,17,30,547.0,48.0,1.5,14.0,159.0,37.08,27.45
2016,9,2,17,45,449.0,39.0,1.5,13.5,112.0,30.86,21.56
2016,9,2,18,0,351.0,30.0,1.5,13.0,65.0,24.48,14.9
2016,9,2,18,15,175.5,15.0,1.45,12.5,32.5,12.11,0.0
2016,9,2,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,3,5,45,84.0,10.5,1.55,11.0,15.0,57.75,0.0
2016,9,3,6,0,168.0,21.0,1.6,11.0,30.0,154.95,41.85
2016,9,3,6,15,295.5,33.5,1.6,11.0,71.5,275.78,221.26
2016,9,3,6,30,423.0,46.0,1.6,11.0,113.0,390.61,324.27
2016,9,3,6,45,491.0,56.5,1.65,11.5,162.5,468.69,390.86
2016,9,3,7,0,559.0,67.0,1.7,12.0,212.0,550.11,455.9
2016,9,3,7,15,611.0,73.5,1.65,12.5,265.0,616.3,505.31
2016,9,3,7,30,663.0,80.0,1.6,13.0,318.0,683.35,552.92
2016,9,3,7,45,702.0,84.0,1.6,13.5,371.0,736.38,588.61
2016,9,3,8,0,741.0,88.0,1.6,14.0,424.0,783.57,619.03
2016,9,3,8,15,452.0,164.5,1.55,14.0,376.5,626.09,499.68
2016,9,3,8,30,163.0,241.0,1.5,14.0,329.0,422.49,338.16
2016,9,3,8,45,112.5,254.5,1.5,14.5,318.0,387.92,309.59
2016,9,3,9,0,62.0,268.0,1.5,15.0,307.0,334.97,265.78
2016,9,3,9,15,168.5,291.5,1.5,15.5,406.0,473.35,373.32
2016,9,3,9,30,275.0,315.0,1.5,16.0,505.0,610.53,473.58
2016,9,3,9,45,318.5,322.0,1.5,16.5,553.0,651.51,500.68
2016,9,3,10,0,362.0,329.0,1.5,17.0,601.0,690.65,526.83
2016,9,3,10,15,325.0,353.5,1.5,17.0,605.0,672.39,511.4
2016,9,3,10,30,288.0,378.0,1.5,17.0,609.0,652.76,495.68
2016,9,3,10,45,193.5,392.5,1.55,17.5,549.0,559.65,426.16
2016,9,3,11,0,99.0,407.0,1.6,18.0,489.0,471.62,359.54
2016,9,3,11,15,205.0,408.0,1.65,18.0,582.5,562.3,428.24
2016,9,3,11,30,311.0,409.0,1.7,18.0,676.0,643.34,486.97
2016,9,3,11,45,322.5,402.0,1.75,18.0,680.0,627.66,475.25
2016,9,3,12,0,334.0,395.0,1.8,18.0,684.0,610.49,463.18
2016,9,3,12,15,233.0,414.5,1.85,17.5,616.0,533.64,406.79
2016,9,3,12,30,132.0,434.0,1.9,17.0,548.0,466.99,357.3
2016,9,3,12,45,135.0,424.5,1.95,17.0,540.0,448.05,343.68
2016,9,3,13,0,138.0,415.0,2.0,17.0,532.0,428.9,329.43
2016,9,3,13,15,108.5,400.0,2.0,16.5,491.0,391.87,301.95
2016,9,3,13,30,79.0,385.0,2.0,16.0,450.0,355.64,275.06
2016,9,3,13,45,94.0,378.5,2.0,16.0,453.0,347.74,268.88
2016,9,3,14,0,109.0,372.0,2.0,16.0,456.0,338.05,260.94
2016,9,3,14,15,156.5,357.0,2.0,16.0,472.0,323.01,247.85
2016,9,3,14,30,204.0,342.0,2.0,16.0,488.0,310.01,235.52
2016,9,3,14,45,217.0,320.0,2.0,16.0,468.0,280.4,211.18
2016,9,3,15,0,230.0,298.0,2.0,16.0,448.0,249.72,186.51
2016,9,3,15,15,220.5,277.0,1.95,15.5,412.5,216.47,162.61
2016,9,3,15,30,211.0,256.0,1.9,15.0,377.0,184.66,142.78
2016,9,3,15,45,262.0,225.0,1.9,15.0,362.5,150.42,124.92
2016,9,3,16,0,313.0,194.0,1.9,15.0,348.0,133.78,111.19
2016,9,3,16,15,544.5,129.5,1.9,14.5,360.5,88.55,72.57
2016,9,3,16,30,776.0,65.0,1.9,14.0,373.0,49.77,38.8
2016,9,3,16,45,732.0,61.5,1.95,13.5,319.0,48.17,37.6
2016,9,3,17,0,688.0,58.0,2.0,13.0,265.0,46.59,36.33
2016,9,3,17,15,626.5,52.5,2.0,12.5,212.0,43.23,33.33
2016,9,3,17,30,565.0,47.0,2.0,12.0,159.0,36.47,27.1
2016,9,3,17,45,439.0,39.5,2.0,11.5,110.0,31.47,22.21
2016,9,3,18,0,313.0,32.0,2.0,11.0,61.0,26.53,16.44
2016,9,3,18,15,156.5,16.0,1.95,10.5,30.5,14.55,0.0
2016,9,3,18,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,4,5,45,42.5,10.0,1.95,10.5,12.5,33.42,0.0
2016,9,4,6,0,85.0,20.0,2.0,11.0,25.0,91.15,11.42
2016,9,4,6,15,195.0,38.0,1.95,11.0,64.5,216.05,172.14
2016,9,4,6,30,305.0,56.0,1.9,11.0,104.0,319.95,266.32
2016,9,4,6,45,378.0,70.0,1.9,11.5,152.0,399.23,334.87
2016,9,4,7,0,451.0,84.0,1.9,12.0,200.0,483.12,403.93
2016,9,4,7,15,327.0,112.5,1.8,12.0,206.5,415.88,347.92
2016,9,4,7,30,203.0,141.0,1.7,12.0,213.0,355.62,296.11
2016,9,4,7,45,433.0,127.5,1.65,12.5,312.5,552.12,454.54
2016,9,4,8,0,663.0,114.0,1.6,13.0,412.0,751.36,600.18
2016,9,4,8,15,692.0,119.5,1.55,13.5,462.5,793.91,624.87
2016,9,4,8,30,721.0,125.0,1.5,14.0,513.0,834.55,649.21
2016,9,4,8,45,757.5,123.0,1.45,14.5,562.5,870.86,670.01
2016,9,4,9,0,794.0,121.0,1.4,15.0,612.0,899.43,685.2
2016,9,4,9,15,810.0,124.0,1.4,15.5,654.0,917.95,694.26
2016,9,4,9,30,826.0,127.0,1.4,16.0,696.0,933.23,701.3
2016,9,4,9,45,877.5,109.5,1.4,16.5,741.5,945.96,706.78
2016,9,4,10,0,929.0,92.0,1.4,17.0,787.0,964.85,716.4
2016,9,4,10,15,936.5,93.0,1.45,17.0,816.5,960.05,712.65
2016,9,4,10,30,944.0,94.0,1.5,17.0,846.0,951.61,706.96
2016,9,4,10,45,951.0,94.0,1.55,17.5,868.5,938.03,696.74
2016,9,4,11,0,958.0,94.0,1.6,18.0,891.0,920.86,684.31
2016,9,4,11,15,961.0,94.5,1.6,18.0,905.0,897.31,668.41
2016,9,4,11,30,964.0,95.0,1.6,18.0,919.0,870.45,650.41
2016,9,4,11,45,966.5,94.5,1.65,18.0,925.0,839.03,629.92
2016,9,4,12,0,969.0,94.0,1.7,18.0,931.0,804.59,607.26
2016,9,4,12,15,968.5,94.0,1.75,18.0,928.5,765.62,581.18
2016,9,4,12,30,968.0,94.0,1.8,18.0,926.0,724.12,550.97
2016,9,4,12,45,969.5,91.0,1.85,18.5,916.0,678.87,516.37
2016,9,4,13,0,971.0,88.0,1.9,19.0,906.0,631.37,479.26
2016,9,4,13,15,967.5,87.5,1.9,18.5,887.5,581.27,440.61
2016,9,4,13,30,964.0,87.0,1.9,18.0,869.0,529.66,399.46
2016,9,4,13,45,959.0,85.5,1.9,18.0,842.5,475.31,354.14
2016,9,4,14,0,954.0,84.0,1.9,18.0,816.0,420.07,306.77
2016,9,4,14,15,946.0,82.5,1.9,18.0,782.5,363.2,257.08
2016,9,4,14,30,938.0,81.0,1.9,18.0,749.0,306.2,206.7
2016,9,4,14,45,926.0,80.0,1.9,18.0,709.0,248.86,156.84
2016,9,4,15,0,914.0,79.0,1.9,18.0,669.0,192.25,110.54
2016,9,4,15,15,899.5,77.0,1.85,17.5,624.0,135.67,71.58
2016,9,4,15,30,885.0,75.0,1.8,17.0,579.0,80.55,47.8
2016,9,4,15,45,863.5,73.0,1.8,16.5,529.0,61.44,48.12
2016,9,4,16,0,842.0,71.0,1.8,16.0,479.0,60.23,47.36
2016,9,4,16,15,814.5,67.5,1.75,15.5,426.0,50.72,39.28
2016,9,4,16,30,787.0,64.0,1.7,15.0,373.0,49.21,38.19
2016,9,4,16,45,744.5,60.0,1.7,15.0,318.5,47.17,36.49
2016,9,4,17,0,702.0,56.0,1.7,15.0,264.0,45.12,34.72
2016,9,4,17,15,639.5,50.5,1.65,14.0,210.5,41.67,31.72
2016,9,4,17,30,577.0,45.0,1.6,13.0,157.0,34.99,25.64
2016,9,4,17,45,463.5,36.5,1.55,12.5,108.5,29.05,19.93
2016,9,4,18,0,350.0,28.0,1.5,12.0,60.0,23.02,13.09
2016,9,4,18,15,175.0,14.0,1.45,11.5,30.0,12.73,0.0
2016,9,4,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,5,5,45,89.5,9.0,0.7,9.5,13.5,59.29,0.0
2016,9,5,6,0,179.0,18.0,0.7,10.0,27.0,155.99,0.36
2016,9,5,6,15,310.5,30.5,0.7,10.5,68.5,281.51,222.56
2016,9,5,6,30,442.0,43.0,0.7,11.0,110.0,398.83,326.99
2016,9,5,6,45,519.0,51.0,0.7,11.5,160.5,480.52,394.72
2016,9,5,7,0,596.0,59.0,0.7,12.0,211.0,566.09,460.92
2016,9,5,7,15,646.5,65.0,0.65,12.5,264.0,631.0,507.35
2016,9,5,7,30,697.0,71.0,0.6,13.0,317.0,696.76,551.92
2016,9,5,7,45,734.0,74.5,0.55,13.5,370.5,743.44,580.79
2016,9,5,8,0,771.0,78.0,0.5,14.0,424.0,794.3,611.56
2016,9,5,8,15,795.5,81.5,0.5,14.5,474.0,832.56,633.59
2016,9,5,8,30,820.0,85.0,0.5,15.0,524.0,868.59,653.81
2016,9,5,8,45,841.0,87.0,0.55,16.0,571.5,897.0,668.49
2016,9,5,9,0,862.0,89.0,0.6,17.0,619.0,913.55,675.43
2016,9,5,9,15,875.5,91.0,0.6,17.5,660.5,929.19,682.25
2016,9,5,9,30,889.0,93.0,0.6,18.0,702.0,941.57,687.05
2016,9,5,9,45,908.0,90.0,0.65,18.5,740.0,949.92,690.52
2016,9,5,10,0,927.0,87.0,0.7,19.0,778.0,954.8,691.98
2016,9,5,10,15,934.0,88.0,0.75,19.5,807.0,949.58,687.25
2016,9,5,10,30,941.0,89.0,0.8,20.0,836.0,940.74,680.51
2016,9,5,10,45,946.0,90.0,0.85,20.5,857.5,926.53,670.52
2016,9,5,11,0,951.0,91.0,0.9,21.0,879.0,908.77,658.43
2016,9,5,11,15,954.0,91.5,0.95,21.5,892.5,885.37,642.81
2016,9,5,11,30,957.0,92.0,1.0,22.0,906.0,858.67,625.13
2016,9,5,11,45,958.0,92.0,1.05,22.5,911.5,826.77,604.05
2016,9,5,12,0,959.0,92.0,1.1,23.0,917.0,791.95,580.99
2016,9,5,12,15,958.5,92.0,1.15,23.0,914.5,753.32,556.05
2016,9,5,12,30,958.0,92.0,1.2,23.0,912.0,712.18,527.22
2016,9,5,12,45,948.0,96.0,1.25,23.0,899.5,666.4,494.25
2016,9,5,13,0,938.0,100.0,1.3,23.0,887.0,619.15,459.29
2016,9,5,13,15,933.5,99.5,1.3,23.0,868.0,569.82,421.47
2016,9,5,13,30,929.0,99.0,1.3,23.0,849.0,519.15,381.49
2016,9,5,13,45,922.5,98.0,1.35,23.0,823.0,466.12,338.75
2016,9,5,14,0,916.0,97.0,1.4,23.0,797.0,412.39,294.11
2016,9,5,14,15,907.5,95.5,1.4,22.5,763.5,357.18,247.62
2016,9,5,14,30,899.0,94.0,1.4,22.0,730.0,301.93,200.41
2016,9,5,14,45,886.0,92.5,1.45,22.0,690.5,245.96,153.1
2016,9,5,15,0,873.0,91.0,1.5,22.0,651.0,190.88,109.42
2016,9,5,15,15,857.0,88.5,1.5,21.5,606.0,135.94,73.09
2016,9,5,15,30,841.0,86.0,1.5,21.0,561.0,73.41,44.47
2016,9,5,15,45,818.0,83.0,1.55,21.0,511.5,59.22,45.35
2016,9,5,16,0,795.0,80.0,1.6,21.0,462.0,58.51,44.93
2016,9,5,16,15,765.5,76.0,1.55,20.0,409.5,56.96,43.96
2016,9,5,16,30,736.0,72.0,1.5,19.0,357.0,55.37,42.92
2016,9,5,16,45,693.5,66.5,1.45,18.5,303.5,52.4,40.54
2016,9,5,17,0,651.0,61.0,1.4,18.0,250.0,45.09,34.25
2016,9,5,17,15,586.0,54.0,1.25,17.0,198.0,40.94,30.66
2016,9,5,17,30,521.0,47.0,1.1,16.0,146.0,36.68,26.77
2016,9,5,17,45,415.0,37.0,1.0,15.0,99.5,29.56,20.09
2016,9,5,18,0,309.0,27.0,0.9,14.0,53.0,22.22,11.84
2016,9,5,18,15,154.5,13.5,0.85,13.5,26.5,12.28,0.0
2016,9,5,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,6,5,45,101.0,8.5,0.75,9.5,13.0,65.25,0.0
2016,9,6,6,0,202.0,17.0,0.7,10.0,26.0,167.55,0.0
2016,9,6,6,15,336.5,28.0,0.6,10.5,67.5,295.1,231.46
2016,9,6,6,30,471.0,39.0,0.5,11.0,109.0,413.19,336.85
2016,9,6,6,45,550.5,46.0,0.4,12.0,160.5,495.77,402.88
2016,9,6,7,0,630.0,53.0,0.3,13.0,212.0,576.94,462.77
2016,9,6,7,15,678.5,58.0,0.25,14.0,265.0,640.64,506.32
2016,9,6,7,30,727.0,63.0,0.2,15.0,318.0,704.74,547.57
2016,9,6,7,45,763.0,66.0,0.2,16.0,371.5,755.59,578.2
2016,9,6,8,0,799.0,69.0,0.2,17.0,425.0,805.34,606.96
2016,9,6,8,15,822.5,72.0,0.2,18.0,475.5,842.48,626.38
2016,9,6,8,30,846.0,75.0,0.2,19.0,526.0,868.54,638.29
2016,9,6,8,45,864.5,77.0,0.25,20.0,573.0,895.0,651.33
2016,9,6,9,0,883.0,79.0,0.3,21.0,620.0,918.61,662.47
2016,9,6,9,15,896.0,81.0,0.35,22.0,662.0,934.01,668.51
2016,9,6,9,30,909.0,83.0,0.4,23.0,704.0,946.05,672.68
2016,9,6,9,45,913.5,87.0,0.5,24.0,738.5,949.03,672.5
2016,9,6,10,0,918.0,91.0,0.6,25.0,773.0,948.38,670.36
2016,9,6,10,15,925.5,92.5,0.65,25.0,802.0,944.05,667.68
2016,9,6,10,30,933.0,94.0,0.7,25.0,831.0,936.1,662.93
2016,9,6,10,45,939.0,94.5,0.8,25.5,853.0,922.16,654.27
2016,9,6,11,0,945.0,95.0,0.9,26.0,875.0,904.68,643.45
2016,9,6,11,15,948.0,95.5,0.95,26.0,888.5,881.23,629.28
2016,9,6,11,30,951.0,96.0,1.0,26.0,902.0,854.52,613.04
2016,9,6,11,45,953.0,95.5,1.05,26.5,908.0,822.92,592.42
2016,9,6,12,0,955.0,95.0,1.1,27.0,914.0,788.36,569.83
2016,9,6,12,15,954.5,95.0,1.1,27.0,911.5,749.73,544.4
2016,9,6,12,30,954.0,95.0,1.1,27.0,909.0,708.61,515.52
2016,9,6,12,45,944.5,99.0,1.15,27.0,896.0,663.18,483.37
2016,9,6,13,0,935.0,103.0,1.2,27.0,883.0,616.26,449.22
2016,9,6,13,15,930.5,102.0,1.2,26.5,864.0,566.54,412.57
2016,9,6,13,30,926.0,101.0,1.2,26.0,845.0,515.51,373.64
2016,9,6,13,45,922.0,99.0,1.25,26.0,819.5,462.79,331.62
2016,9,6,14,0,918.0,97.0,1.3,26.0,794.0,409.14,287.52
2016,9,6,14,15,909.0,95.0,1.3,25.5,760.5,353.26,241.09
2016,9,6,14,30,900.0,93.0,1.3,25.0,727.0,297.41,194.05
2016,9,6,14,45,889.5,90.5,1.35,25.0,687.5,241.15,147.13
2016,9,6,15,0,879.0,88.0,1.4,25.0,648.0,185.53,103.82
2016,9,6,15,15,863.5,85.5,1.4,24.5,603.0,130.36,68.56
2016,9,6,15,30,848.0,83.0,1.4,24.0,558.0,67.47,41.83
2016,9,6,15,45,828.0,79.5,1.4,24.0,509.0,56.99,42.91
2016,9,6,16,0,808.0,76.0,1.4,24.0,460.0,55.82,42.1
2016,9,6,16,15,778.5,72.0,1.3,23.0,407.5,54.15,41.01
2016,9,6,16,30,749.0,68.0,1.2,22.0,355.0,52.41,39.85
2016,9,6,16,45,708.5,63.0,1.2,21.5,301.5,49.74,37.73
2016,9,6,17,0,668.0,58.0,1.2,21.0,248.0,47.0,35.47
2016,9,6,17,15,602.0,51.0,1.1,20.0,195.5,38.72,28.31
2016,9,6,17,30,536.0,44.0,1.0,19.0,143.0,34.34,24.34
2016,9,6,17,45,428.5,34.5,0.9,18.0,97.0,27.55,18.0
2016,9,6,18,0,321.0,25.0,0.8,17.0,51.0,20.55,9.73
2016,9,6,18,15,160.5,12.5,0.75,16.0,25.5,11.37,0.0
2016,9,6,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,0.45,12.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,7,5,45,84.0,8.0,0.85,12.5,11.5,7.28,0.0
2016,9,7,6,0,168.0,16.0,0.8,13.0,23.0,144.3,0.0
2016,9,7,6,15,298.5,29.0,0.75,14.0,64.0,271.06,208.77
2016,9,7,6,30,429.0,42.0,0.7,15.0,105.0,387.01,312.25
2016,9,7,6,45,499.5,52.0,0.65,16.0,154.5,465.66,376.28
2016,9,7,7,0,570.0,62.0,0.6,17.0,204.0,547.91,438.07
2016,9,7,7,15,622.5,68.5,0.55,18.0,257.0,614.12,484.0
2016,9,7,7,30,675.0,75.0,0.5,19.0,310.0,681.25,527.82
2016,9,7,7,45,704.0,82.0,0.45,20.0,362.0,729.55,556.21
2016,9,7,8,0,733.0,89.0,0.4,21.0,414.0,776.59,582.61
2016,9,7,8,15,759.5,93.5,0.35,22.0,464.5,811.59,600.01
2016,9,7,8,30,786.0,98.0,0.3,23.0,515.0,849.85,619.08
2016,9,7,8,45,799.0,104.0,0.25,24.5,560.0,875.08,628.07
2016,9,7,9,0,812.0,110.0,0.2,26.0,605.0,897.28,635.14
2016,9,7,9,15,827.0,113.0,0.25,26.5,646.5,914.69,643.53
2016,9,7,9,30,842.0,116.0,0.3,27.0,688.0,928.8,650.1
2016,9,7,9,45,876.5,107.0,0.4,27.5,730.0,934.95,653.06
2016,9,7,10,0,911.0,98.0,0.5,28.0,772.0,947.08,659.96
2016,9,7,10,15,918.5,99.5,0.6,28.0,801.0,942.55,658.07
2016,9,7,10,30,926.0,101.0,0.7,28.0,830.0,934.42,654.29
2016,9,7,10,45,928.5,103.0,0.8,28.5,850.5,918.85,644.7
2016,9,7,11,0,931.0,105.0,0.9,29.0,871.0,899.85,633.05
2016,9,7,11,15,934.0,106.0,0.95,29.0,884.5,876.92,619.36
2016,9,7,11,30,937.0,107.0,1.0,29.0,898.0,850.75,603.62
2016,9,7,11,45,933.5,109.5,1.05,29.0,902.0,817.9,583.56
2016,9,7,12,0,930.0,112.0,1.1,29.0,906.0,782.4,561.66
2016,9,7,12,15,929.0,112.0,1.15,29.0,903.0,743.94,536.34
2016,9,7,12,30,928.0,112.0,1.2,29.0,900.0,703.1,508.29
2016,9,7,12,45,909.5,120.0,1.25,29.0,884.5,656.28,475.21
2016,9,7,13,0,891.0,128.0,1.3,29.0,869.0,608.64,440.68
2016,9,7,13,15,886.0,127.0,1.3,28.5,849.5,560.27,405.21
2016,9,7,13,30,881.0,126.0,1.3,28.0,830.0,510.73,367.63
2016,9,7,13,45,870.0,125.5,1.35,28.0,802.5,454.2,323.42
2016,9,7,14,0,859.0,125.0,1.4,28.0,775.0,400.63,279.99
2016,9,7,14,15,848.5,123.0,1.4,27.5,741.0,346.21,235.3
2016,9,7,14,30,838.0,121.0,1.4,27.0,707.0,292.17,190.38
2016,9,7,14,45,819.5,119.5,1.4,27.0,666.0,237.62,145.84
2016,9,7,15,0,801.0,118.0,1.4,27.0,625.0,184.8,105.82
2016,9,7,15,15,782.0,114.5,1.4,26.5,580.0,132.42,73.39
2016,9,7,15,30,763.0,111.0,1.4,26.0,535.0,74.58,57.0
2016,9,7,15,45,733.0,107.5,1.4,26.0,485.0,69.55,53.08
2016,9,7,16,0,703.0,104.0,1.4,26.0,435.0,69.39,53.14
2016,9,7,16,15,667.5,98.0,1.3,25.0,383.0,67.34,51.84
2016,9,7,16,30,632.0,92.0,1.2,24.0,331.0,65.19,50.41
2016,9,7,16,45,578.5,85.0,1.2,23.5,278.0,62.05,47.96
2016,9,7,17,0,525.0,78.0,1.2,23.0,225.0,58.83,45.32
2016,9,7,17,15,454.0,67.0,1.1,21.5,175.0,51.93,39.51
2016,9,7,17,30,383.0,56.0,1.0,20.0,125.0,42.85,31.51
2016,9,7,17,45,276.0,41.0,0.9,19.0,82.0,31.8,21.43
2016,9,7,18,0,169.0,26.0,0.8,18.0,39.0,20.43,8.69
2016,9,7,18,15,84.5,13.0,0.7,17.0,19.5,11.82,0.0
2016,9,7,18,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,0.45,14.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,8,5,45,51.0,7.5,0.7,10.5,9.5,6.82,0.0
2016,9,8,6,0,102.0,15.0,0.7,11.0,19.0,75.45,0.0
2016,9,8,6,15,220.5,31.0,0.65,11.5,57.5,221.2,170.41
2016,9,8,6,30,339.0,47.0,0.6,12.0,96.0,328.57,268.54
2016,9,8,6,45,426.0,57.0,0.6,13.0,145.0,417.13,342.32
2016,9,8,7,0,513.0,67.0,0.6,14.0,194.0,509.54,414.43
2016,9,8,7,15,567.0,75.0,0.6,14.5,246.0,577.2,464.11
2016,9,8,7,30,621.0,83.0,0.6,15.0,298.0,645.9,512.19
2016,9,8,7,45,662.0,88.5,0.6,15.5,350.5,700.98,548.39
2016,9,8,8,0,703.0,94.0,0.6,16.0,403.0,755.4,582.94
2016,9,8,8,15,564.5,142.0,0.6,16.5,409.0,693.21,535.8
2016,9,8,8,30,426.0,190.0,0.6,17.0,415.0,630.5,486.86
2016,9,8,8,45,613.5,149.5,0.6,17.5,505.0,762.97,580.19
2016,9,8,9,0,801.0,109.0,0.6,18.0,595.0,883.86,656.09
2016,9,8,9,15,816.5,112.0,0.6,18.5,636.5,901.58,662.78
2016,9,8,9,30,832.0,115.0,0.6,19.0,678.0,916.05,669.01
2016,9,8,9,45,838.5,119.0,0.65,19.5,712.0,919.99,669.67
2016,9,8,10,0,845.0,123.0,0.7,20.0,746.0,920.46,668.42
2016,9,8,10,15,853.5,125.0,0.75,20.5,774.5,917.06,664.9
2016,9,8,10,30,862.0,127.0,0.8,21.0,803.0,910.13,659.32
2016,9,8,10,45,866.0,129.0,0.85,21.5,823.5,888.12,644.26
2016,9,8,11,0,870.0,131.0,0.9,22.0,844.0,871.04,632.62
2016,9,8,11,15,873.5,132.0,0.95,22.0,857.5,849.4,619.19
2016,9,8,11,30,877.0,133.0,1.0,22.0,871.0,824.67,603.77
2016,9,8,11,45,875.0,135.0,1.05,22.5,875.5,793.72,583.06
2016,9,8,12,0,873.0,137.0,1.1,23.0,880.0,760.23,560.03
2016,9,8,12,15,872.0,137.0,1.1,23.0,877.0,723.34,534.01
2016,9,8,12,30,871.0,137.0,1.1,23.0,874.0,684.24,505.95
2016,9,8,12,45,887.0,126.0,1.15,23.0,868.0,644.21,477.22
2016,9,8,13,0,903.0,115.0,1.2,23.0,862.0,601.0,445.22
2016,9,8,13,15,898.0,114.0,1.2,23.0,843.0,552.23,407.67
2016,9,8,13,30,893.0,113.0,1.2,23.0,824.0,502.27,368.12
2016,9,8,13,45,886.5,111.5,1.25,23.0,797.5,450.32,326.12
2016,9,8,14,0,880.0,110.0,1.3,23.0,771.0,397.76,282.35
2016,9,8,14,15,870.0,108.0,1.3,23.0,737.5,343.38,236.17
2016,9,8,14,30,860.0,106.0,1.3,23.0,704.0,289.18,189.87
2016,9,8,14,45,846.0,104.0,1.3,23.0,664.5,227.03,138.69
2016,9,8,15,0,832.0,102.0,1.3,23.0,625.0,173.05,97.29
2016,9,8,15,15,814.5,98.5,1.3,22.5,580.0,119.14,64.11
2016,9,8,15,30,797.0,95.0,1.3,22.0,535.0,67.26,51.81
2016,9,8,15,45,771.5,91.5,1.3,21.5,485.5,65.6,50.76
2016,9,8,16,0,746.0,88.0,1.3,21.0,436.0,64.79,50.37
2016,9,8,16,15,713.0,83.5,1.3,20.5,384.5,57.32,44.22
2016,9,8,16,30,680.0,79.0,1.3,20.0,333.0,55.82,43.17
2016,9,8,16,45,630.5,73.0,1.3,19.5,280.0,53.02,40.93
2016,9,8,17,0,581.0,67.0,1.3,19.0,227.0,50.15,38.52
2016,9,8,17,15,510.0,58.0,1.25,18.0,176.0,44.58,33.66
2016,9,8,17,30,439.0,49.0,1.2,17.0,125.0,38.83,28.38
2016,9,8,17,45,324.5,36.5,1.2,16.5,81.5,29.54,19.63
2016,9,8,18,0,210.0,24.0,1.2,16.0,38.0,19.87,7.15
2016,9,8,18,15,105.0,12.0,1.2,15.0,19.0,10.91,0.0
2016,9,8,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,9,5,45,75.0,7.0,0.65,9.5,10.0,0.0,0.0
2016,9,9,6,0,150.0,14.0,0.6,10.0,20.0,103.36,0.0
2016,9,9,6,15,282.5,27.0,0.55,10.5,59.0,257.58,197.04
2016,9,9,6,30,415.0,40.0,0.5,11.0,98.0,373.42,304.45
2016,9,9,6,45,497.5,48.0,0.5,12.0,148.0,457.17,373.93
2016,9,9,7,0,580.0,56.0,0.5,13.0,198.0,545.31,441.59
2016,9,9,7,15,632.0,62.0,0.5,13.5,250.5,610.25,488.74
2016,9,9,7,30,684.0,68.0,0.5,14.0,303.0,676.19,534.28
2016,9,9,7,45,722.5,72.0,0.5,15.0,356.0,724.08,563.92
2016,9,9,8,0,761.0,76.0,0.5,16.0,409.0,776.05,595.33
2016,9,9,8,15,786.0,79.5,0.5,16.5,459.0,814.11,617.29
2016,9,9,8,30,811.0,83.0,0.5,17.0,509.0,849.96,637.46
2016,9,9,8,45,832.0,85.0,0.5,18.0,555.5,877.8,650.82
2016,9,9,9,0,853.0,87.0,0.5,19.0,602.0,893.99,656.56
2016,9,9,9,15,867.0,89.0,0.55,19.5,643.5,909.66,664.43
2016,9,9,9,30,881.0,91.0,0.6,20.0,685.0,922.06,670.32
2016,9,9,9,45,894.0,91.5,0.65,20.5,721.0,928.43,672.54
2016,9,9,10,0,907.0,92.0,0.7,21.0,757.0,931.31,672.77
2016,9,9,10,15,914.5,93.5,0.7,21.5,786.0,926.75,667.5
2016,9,9,10,30,922.0,95.0,0.7,22.0,815.0,918.61,660.26
2016,9,9,10,45,928.0,95.0,0.75,22.5,836.5,904.0,650.1
2016,9,9,11,0,934.0,95.0,0.8,23.0,858.0,885.92,637.9
2016,9,9,11,15,937.5,95.5,0.85,23.5,871.5,862.87,622.62
2016,9,9,11,30,941.0,96.0,0.9,24.0,885.0,836.56,605.3
2016,9,9,11,45,943.0,96.0,0.95,24.5,891.0,805.47,584.87
2016,9,9,12,0,945.0,96.0,1.0,25.0,897.0,771.45,562.45
2016,9,9,12,15,944.5,96.0,1.0,25.0,894.0,732.92,536.22
2016,9,9,12,30,944.0,96.0,1.0,25.0,891.0,691.94,507.08
2016,9,9,12,45,935.0,99.5,1.05,25.5,878.0,646.66,473.72
2016,9,9,13,0,926.0,103.0,1.1,26.0,865.0,599.88,438.46
2016,9,9,13,15,921.5,102.0,1.1,26.0,846.0,550.41,400.82
2016,9,9,13,30,917.0,101.0,1.1,26.0,827.0,499.65,361.06
2016,9,9,13,45,910.5,99.5,1.15,26.0,800.5,446.63,318.63
2016,9,9,14,0,904.0,98.0,1.2,26.0,774.0,392.95,274.38
2016,9,9,14,15,894.5,96.5,1.2,25.5,740.0,337.95,228.54
2016,9,9,14,30,885.0,95.0,1.2,25.0,706.0,283.06,182.38
2016,9,9,14,45,871.5,93.0,1.25,25.0,666.0,227.39,136.62
2016,9,9,15,0,858.0,91.0,1.3,25.0,626.0,172.71,95.48
2016,9,9,15,15,840.5,88.0,1.3,24.5,580.5,109.37,56.3
2016,9,9,15,30,823.0,85.0,1.3,24.0,535.0,59.76,45.1
2016,9,9,15,45,799.0,82.0,1.3,23.5,485.5,59.05,44.82
2016,9,9,16,0,775.0,79.0,1.3,23.0,436.0,58.32,44.47
2016,9,9,16,15,742.0,75.0,1.3,22.0,384.0,56.74,43.46
2016,9,9,16,30,709.0,71.0,1.3,21.0,332.0,55.13,42.4
2016,9,9,16,45,660.0,65.5,1.3,20.5,278.5,47.57,36.03
2016,9,9,17,0,611.0,60.0,1.3,20.0,225.0,44.81,33.7
2016,9,9,17,15,538.0,52.5,1.25,19.0,174.0,40.24,29.7
2016,9,9,17,30,465.0,45.0,1.2,18.0,123.0,35.57,25.37
2016,9,9,17,45,341.0,33.5,1.2,17.0,79.5,27.03,17.33
2016,9,9,18,0,217.0,22.0,1.2,16.0,36.0,18.18,4.38
2016,9,9,18,15,108.5,11.0,1.15,15.0,18.0,10.01,0.0
2016,9,9,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,10,5,45,38.0,6.5,0.7,9.5,8.0,0.0,0.0
2016,9,10,6,0,76.0,13.0,0.7,10.0,16.0,57.6,0.0
2016,9,10,6,15,196.5,29.0,0.7,10.5,52.5,202.52,152.92
2016,9,10,6,30,317.0,45.0,0.7,11.0,89.0,309.78,254.1
2016,9,10,6,45,399.5,56.5,0.7,12.0,136.5,395.53,326.63
2016,9,10,7,0,482.0,68.0,0.7,13.0,184.0,484.97,397.95
2016,9,10,7,15,538.0,76.0,0.7,13.5,235.5,553.1,449.01
2016,9,10,7,30,594.0,84.0,0.7,14.0,287.0,622.34,498.44
2016,9,10,7,45,632.5,90.5,0.7,14.5,338.0,675.67,534.14
2016,9,10,8,0,671.0,97.0,0.7,15.0,389.0,728.29,568.19
2016,9,10,8,15,699.5,102.0,0.7,15.5,438.0,769.1,592.97
2016,9,10,8,30,728.0,107.0,0.7,16.0,487.0,808.06,616.03
2016,9,10,8,45,748.5,111.5,0.75,16.5,532.5,836.96,632.76
2016,9,10,9,0,769.0,116.0,0.8,17.0,578.0,858.26,644.45
2016,9,10,9,15,785.0,119.0,0.8,17.5,618.5,876.06,653.03
2016,9,10,9,30,801.0,122.0,0.8,18.0,659.0,890.69,659.61
2016,9,10,9,45,812.0,124.5,0.85,19.0,694.0,896.89,660.49
2016,9,10,10,0,823.0,127.0,0.9,20.0,729.0,899.69,659.4
2016,9,10,10,15,831.5,129.0,0.95,20.0,757.0,896.25,656.95
2016,9,10,10,30,840.0,131.0,1.0,20.0,785.0,889.37,652.48
2016,9,10,10,45,845.5,132.5,1.05,20.5,805.5,875.93,642.65
2016,9,10,11,0,851.0,134.0,1.1,21.0,826.0,859.16,630.83
2016,9,10,11,15,854.5,135.0,1.1,21.0,839.0,836.99,616.04
2016,9,10,11,30,858.0,136.0,1.1,21.0,852.0,811.74,599.32
2016,9,10,11,45,858.5,137.0,1.15,21.5,857.0,776.68,575.58
2016,9,10,12,0,859.0,138.0,1.2,22.0,862.0,748.14,555.11
2016,9,10,12,15,858.0,137.5,1.2,22.0,858.5,707.54,526.31
2016,9,10,12,30,857.0,137.0,1.2,22.0,855.0,669.94,498.91
2016,9,10,12,45,857.0,134.5,1.25,22.0,845.0,626.32,467.1
2016,9,10,13,0,857.0,132.0,1.3,22.0,835.0,582.35,434.04
2016,9,10,13,15,852.0,130.5,1.3,21.5,815.5,533.03,396.57
2016,9,10,13,30,847.0,129.0,1.3,21.0,796.0,483.57,357.68
2016,9,10,13,45,839.5,127.0,1.3,21.0,770.0,431.9,315.24
2016,9,10,14,0,832.0,125.0,1.3,21.0,744.0,379.9,271.41
2016,9,10,14,15,821.0,123.0,1.3,20.5,710.5,326.78,226.45
2016,9,10,14,30,810.0,121.0,1.3,20.0,677.0,274.15,181.6
2016,9,10,14,45,796.0,117.5,1.3,20.0,638.0,220.56,137.04
2016,9,10,15,0,782.0,114.0,1.3,20.0,599.0,168.26,97.42
2016,9,10,15,15,762.5,110.5,1.25,19.5,554.5,117.12,67.5
2016,9,10,15,30,743.0,107.0,1.2,19.0,510.0,67.72,52.89
2016,9,10,15,45,717.0,102.5,1.2,19.0,461.5,66.79,52.35
2016,9,10,16,0,691.0,98.0,1.2,19.0,413.0,65.8,51.7
2016,9,10,16,15,655.0,92.0,1.15,18.5,362.0,63.58,50.07
2016,9,10,16,30,619.0,86.0,1.1,18.0,311.0,61.25,48.3
2016,9,10,16,45,566.5,79.0,1.05,17.5,259.5,57.93,45.6
2016,9,10,17,0,514.0,72.0,1.0,17.0,208.0,54.52,42.69
2016,9,10,17,15,439.5,61.5,0.95,16.0,159.0,47.87,36.79
2016,9,10,17,30,365.0,51.0,0.9,15.0,110.0,40.97,30.39
2016,9,10,17,45,252.5,36.0,0.85,14.5,69.5,28.05,18.26
2016,9,10,18,0,140.0,21.0,0.8,14.0,29.0,16.56,1.3
2016,9,10,18,15,70.0,10.5,0.75,13.5,14.5,9.55,0.0
2016,9,10,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
