Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,11,1,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,11,5,45,31.0,6.0,0.85,10.5,7.0,0.0,0.0
2016,9,11,6,0,62.0,12.0,0.9,11.0,14.0,48.15,0.0
2016,9,11,6,15,171.0,29.0,0.9,11.5,49.0,184.94,136.82
2016,9,11,6,30,280.0,46.0,0.9,12.0,84.0,286.0,233.98
2016,9,11,6,45,362.5,59.0,0.9,12.5,131.0,368.55,305.12
2016,9,11,7,0,445.0,72.0,0.9,13.0,178.0,456.63,377.07
2016,9,11,7,15,501.0,81.0,0.85,13.5,228.5,528.61,432.0
2016,9,11,7,30,557.0,90.0,0.8,14.0,279.0,598.06,481.87
2016,9,11,7,45,427.5,129.0,0.8,14.5,288.0,543.07,436.57
2016,9,11,8,0,298.0,168.0,0.8,15.0,297.0,468.67,376.29
2016,9,11,8,15,296.5,191.0,0.8,15.5,332.5,496.36,395.43
2016,9,11,8,30,295.0,214.0,0.8,16.0,368.0,522.24,411.84
2016,9,11,8,45,344.5,224.5,0.8,16.5,420.0,577.27,450.56
2016,9,11,9,0,394.0,235.0,0.8,17.0,472.0,631.84,487.61
2016,9,11,9,15,590.0,180.5,0.8,17.5,562.0,770.12,585.01
2016,9,11,9,30,786.0,126.0,0.8,18.0,652.0,879.02,653.63
2016,9,11,9,45,542.0,229.5,0.85,18.5,601.0,761.93,570.2
2016,9,11,10,0,298.0,333.0,0.9,19.0,550.0,628.4,472.03
2016,9,11,10,15,429.0,302.0,0.9,19.5,628.0,714.98,534.26
2016,9,11,10,30,560.0,271.0,0.9,20.0,706.0,785.26,581.35
2016,9,11,10,45,538.5,289.0,0.95,20.5,716.0,767.77,566.73
2016,9,11,11,0,517.0,307.0,1.0,21.0,726.0,748.3,551.92
2016,9,11,11,15,483.5,322.5,1.0,21.0,719.0,715.13,528.25
2016,9,11,11,30,450.0,338.0,1.0,21.0,712.0,681.35,504.2
2016,9,11,11,45,473.5,335.5,1.05,21.0,731.0,673.87,499.53
2016,9,11,12,0,497.0,333.0,1.1,21.0,750.0,663.36,492.31
2016,9,11,12,15,501.5,330.0,1.15,21.0,750.0,636.6,473.49
2016,9,11,12,30,506.0,327.0,1.2,21.0,750.0,608.25,453.31
2016,9,11,12,45,698.0,220.0,1.25,21.0,794.5,601.94,450.39
2016,9,11,13,0,890.0,113.0,1.3,21.0,839.0,581.04,435.02
2016,9,11,13,15,885.0,112.0,1.3,20.5,820.0,532.77,397.66
2016,9,11,13,30,880.0,111.0,1.3,20.0,801.0,483.34,358.36
2016,9,11,13,45,875.0,108.5,1.35,20.0,775.0,431.78,315.69
2016,9,11,14,0,870.0,106.0,1.4,20.0,749.0,379.51,271.21
2016,9,11,14,15,859.5,104.0,1.4,19.5,715.5,325.54,225.02
2016,9,11,14,30,849.0,102.0,1.4,19.0,682.0,271.84,178.86
2016,9,11,14,45,836.5,99.5,1.45,19.0,642.5,210.15,127.68
2016,9,11,15,0,824.0,97.0,1.5,19.0,603.0,156.63,87.29
2016,9,11,15,15,805.5,94.0,1.45,18.5,558.5,103.66,57.15
2016,9,11,15,30,787.0,91.0,1.4,18.0,514.0,64.09,50.03
2016,9,11,15,45,762.0,87.5,1.4,17.5,465.0,63.19,49.59
2016,9,11,16,0,737.0,84.0,1.4,17.0,416.0,62.27,49.08
2016,9,11,16,15,702.5,79.0,1.35,16.5,365.0,54.62,42.65
2016,9,11,16,30,668.0,74.0,1.3,16.0,314.0,52.61,41.12
2016,9,11,16,45,615.0,68.5,1.3,15.5,261.5,50.04,39.01
2016,9,11,17,0,562.0,63.0,1.3,15.0,209.0,47.44,36.75
2016,9,11,17,15,486.5,54.0,1.25,14.0,159.5,41.74,31.63
2016,9,11,17,30,411.0,45.0,1.2,13.0,110.0,35.87,26.09
2016,9,11,17,45,285.5,32.5,1.2,12.5,69.0,26.44,16.87
2016,9,11,18,0,160.0,20.0,1.2,12.0,28.0,15.82,0.0
2016,9,11,18,15,80.0,10.0,1.15,11.5,14.0,9.1,0.0
2016,9,11,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,12,5,45,67.5,6.5,1.1,9.5,8.5,0.0,0.0
2016,9,12,6,0,135.0,13.0,1.1,10.0,17.0,92.65,0.0
2016,9,12,6,15,285.0,25.5,1.15,10.0,56.5,252.92,185.93
2016,9,12,6,30,435.0,38.0,1.2,10.0,96.0,382.14,313.86
2016,9,12,6,45,527.5,45.0,1.25,10.5,147.0,471.71,391.1
2016,9,12,7,0,620.0,52.0,1.3,11.0,198.0,566.23,466.97
2016,9,12,7,15,310.0,81.5,1.25,11.5,154.5,372.94,311.85
2016,9,12,7,30,0.0,111.0,1.2,12.0,111.0,108.17,86.47
2016,9,12,7,45,0.0,108.0,1.2,12.5,108.0,101.24,80.84
2016,9,12,8,0,0.0,105.0,1.2,13.0,105.0,96.14,76.15
2016,9,12,8,15,0.0,118.5,1.2,13.5,118.5,108.72,86.22
2016,9,12,8,30,0.0,132.0,1.2,14.0,132.0,121.24,96.07
2016,9,12,8,45,7.0,168.0,1.2,14.5,172.5,162.92,129.83
2016,9,12,9,0,14.0,204.0,1.2,15.0,213.0,204.61,162.78
2016,9,12,9,15,148.5,252.0,1.2,15.5,350.5,406.65,323.36
2016,9,12,9,30,283.0,300.0,1.2,16.0,488.0,594.1,461.47
2016,9,12,9,45,157.5,295.0,1.25,16.5,400.5,452.2,351.71
2016,9,12,10,0,32.0,290.0,1.3,17.0,313.0,313.69,243.57
2016,9,12,10,15,128.0,333.0,1.3,17.0,430.5,453.1,351.35
2016,9,12,10,30,224.0,376.0,1.3,17.0,548.0,573.24,439.05
2016,9,12,10,45,187.5,388.5,1.3,17.5,536.0,544.17,414.62
2016,9,12,11,0,151.0,401.0,1.3,18.0,524.0,515.47,391.87
2016,9,12,11,15,208.5,402.5,1.3,18.0,574.0,552.3,419.38
2016,9,12,11,30,266.0,404.0,1.3,18.0,624.0,592.31,448.0
2016,9,12,11,45,273.5,400.0,1.35,18.0,627.5,577.26,436.93
2016,9,12,12,0,281.0,396.0,1.4,18.0,631.0,561.02,425.37
2016,9,12,12,15,408.0,348.5,1.4,18.0,688.5,587.78,446.08
2016,9,12,12,30,535.0,301.0,1.4,18.0,746.0,602.36,456.78
2016,9,12,12,45,523.0,306.5,1.45,18.0,736.0,569.07,431.43
2016,9,12,13,0,511.0,312.0,1.5,18.0,726.0,535.49,405.77
2016,9,12,13,15,504.5,303.0,1.5,17.5,704.0,493.26,373.89
2016,9,12,13,30,498.0,294.0,1.5,17.0,682.0,451.13,341.29
2016,9,12,13,45,330.0,325.5,1.55,17.0,579.0,381.75,289.13
2016,9,12,14,0,162.0,357.0,1.6,17.0,476.0,330.36,252.1
2016,9,12,14,15,108.0,325.0,1.6,16.5,403.0,285.89,219.49
2016,9,12,14,30,54.0,293.0,1.6,16.0,330.0,241.19,187.01
2016,9,12,14,45,74.5,284.0,1.65,16.0,332.0,230.32,177.97
2016,9,12,15,0,95.0,275.0,1.7,16.0,334.0,216.75,167.08
2016,9,12,15,15,79.0,250.0,1.7,15.5,296.0,189.53,148.08
2016,9,12,15,30,63.0,225.0,1.7,15.0,258.0,167.17,139.06
2016,9,12,15,45,66.5,204.5,1.7,14.5,237.0,153.67,128.35
2016,9,12,16,0,70.0,184.0,1.7,14.0,216.0,139.79,117.13
2016,9,12,16,15,67.0,162.5,1.7,13.5,190.0,124.9,104.86
2016,9,12,16,30,64.0,141.0,1.7,13.0,164.0,109.65,92.03
2016,9,12,16,45,375.5,96.0,1.7,12.5,195.0,69.36,56.7
2016,9,12,17,0,687.0,51.0,1.7,12.0,226.0,41.99,32.29
2016,9,12,17,15,613.0,44.5,1.65,11.5,173.0,37.5,28.13
2016,9,12,17,30,539.0,38.0,1.6,11.0,120.0,32.98,23.68
2016,9,12,17,45,269.5,34.5,1.6,10.5,75.5,28.57,18.57
2016,9,12,18,0,0.0,31.0,1.6,10.0,31.0,24.44,0.0
2016,9,12,18,15,0.0,15.5,1.55,9.5,15.5,14.1,0.0
2016,9,12,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,1.0,1.05,10.0,1.0,0.0,0.0
2016,9,13,6,0,0.0,2.0,1.1,10.0,2.0,1.82,0.0
2016,9,13,6,15,0.0,9.0,1.15,10.0,9.0,7.9,0.2
2016,9,13,6,30,0.0,16.0,1.2,10.0,16.0,14.06,6.28
2016,9,13,6,45,0.0,25.5,1.25,10.5,25.5,22.44,13.75
2016,9,13,7,0,0.0,35.0,1.3,11.0,35.0,30.84,21.16
2016,9,13,7,15,0.0,45.0,1.3,11.0,45.0,39.69,28.91
2016,9,13,7,30,0.0,55.0,1.3,11.0,55.0,48.56,36.54
2016,9,13,7,45,0.0,52.0,1.3,11.5,52.0,45.9,34.07
2016,9,13,8,0,0.0,49.0,1.3,12.0,49.0,43.25,31.61
2016,9,13,8,15,0.0,52.5,1.25,12.0,52.5,46.37,34.15
2016,9,13,8,30,0.0,56.0,1.2,12.0,56.0,49.49,36.67
2016,9,13,8,45,0.0,72.0,1.2,12.5,72.0,63.72,48.46
2016,9,13,9,0,0.0,88.0,1.2,13.0,88.0,77.98,60.1
2016,9,13,9,15,0.0,88.0,1.15,13.0,88.0,78.0,59.92
2016,9,13,9,30,0.0,88.0,1.1,13.0,88.0,78.03,59.79
2016,9,13,9,45,2.5,131.0,1.05,13.5,132.5,119.85,93.96
2016,9,13,10,0,5.0,174.0,1.0,14.0,177.0,162.14,127.69
2016,9,13,10,15,4.0,165.0,1.0,14.5,168.0,152.29,119.17
2016,9,13,10,30,3.0,156.0,1.0,15.0,159.0,142.7,111.09
2016,9,13,10,45,10.5,217.5,1.0,15.5,226.5,205.48,160.7
2016,9,13,11,0,18.0,279.0,1.0,16.0,294.0,267.67,208.28
2016,9,13,11,15,195.5,324.0,1.0,16.0,486.0,466.14,361.3
2016,9,13,11,30,373.0,369.0,1.0,16.0,678.0,640.73,486.65
2016,9,13,11,45,437.5,348.5,1.05,16.0,712.0,654.72,495.43
2016,9,13,12,0,502.0,328.0,1.1,16.0,746.0,658.12,498.34
2016,9,13,12,15,505.0,323.5,1.1,16.0,743.0,628.89,476.76
2016,9,13,12,30,508.0,319.0,1.1,16.0,740.0,598.23,454.14
2016,9,13,12,45,497.0,316.5,1.1,16.5,723.5,559.82,424.64
2016,9,13,13,0,486.0,314.0,1.1,17.0,707.0,521.42,394.79
2016,9,13,13,15,464.0,312.5,1.1,17.0,680.0,478.71,362.03
2016,9,13,13,30,442.0,311.0,1.1,17.0,653.0,437.44,329.84
2016,9,13,13,45,377.0,321.5,1.1,17.0,606.5,394.93,296.82
2016,9,13,14,0,312.0,332.0,1.1,17.0,560.0,354.34,265.6
2016,9,13,14,15,554.0,235.0,1.1,17.0,617.0,321.96,232.03
2016,9,13,14,30,796.0,138.0,1.1,17.0,674.0,272.87,181.79
2016,9,13,14,45,776.5,136.0,1.15,17.0,633.0,213.12,133.14
2016,9,13,15,0,757.0,134.0,1.2,17.0,592.0,161.71,95.72
2016,9,13,15,15,735.0,129.5,1.15,16.5,546.5,110.6,68.38
2016,9,13,15,30,713.0,125.0,1.1,16.0,501.0,80.65,64.8
2016,9,13,15,45,679.0,120.5,1.1,16.0,451.0,80.18,64.69
2016,9,13,16,0,645.0,116.0,1.1,16.0,401.0,79.75,64.54
2016,9,13,16,15,604.5,108.5,1.05,15.5,349.0,76.91,62.41
2016,9,13,16,30,564.0,101.0,1.0,15.0,297.0,73.96,60.13
2016,9,13,16,45,506.0,91.5,1.0,15.0,245.5,66.97,54.06
2016,9,13,17,0,448.0,82.0,1.0,15.0,194.0,61.1,48.8
2016,9,13,17,15,368.0,68.0,0.95,14.0,145.5,51.52,40.21
2016,9,13,17,30,288.0,54.0,0.9,13.0,97.0,41.62,30.99
2016,9,13,17,45,182.0,35.5,0.85,12.5,58.5,27.75,17.39
2016,9,13,18,0,76.0,17.0,0.8,12.0,20.0,15.46,0.0
2016,9,13,18,15,38.0,8.5,0.75,11.5,10.0,7.73,0.0
2016,9,13,18,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,9,14,5,45,24.5,5.0,0.5,9.5,5.5,0.0,0.0
2016,9,14,6,0,49.0,10.0,0.5,10.0,11.0,38.25,0.0
2016,9,14,6,15,163.0,27.5,0.45,10.5,46.0,173.42,119.61
2016,9,14,6,30,277.0,45.0,0.4,11.0,81.0,281.96,228.98
2016,9,14,6,45,367.5,58.0,0.35,11.5,128.5,369.13,303.42
2016,9,14,7,0,458.0,71.0,0.3,12.0,176.0,465.39,380.56
2016,9,14,7,15,516.0,80.5,0.3,12.5,227.5,535.91,433.84
2016,9,14,7,30,574.0,90.0,0.3,13.0,279.0,607.52,484.96
2016,9,14,7,45,620.5,95.5,0.3,14.0,331.5,665.52,522.9
2016,9,14,8,0,667.0,101.0,0.3,15.0,384.0,722.96,558.93
2016,9,14,8,15,697.0,106.5,0.3,15.5,433.5,765.13,584.2
2016,9,14,8,30,727.0,112.0,0.3,16.0,483.0,805.42,607.77
2016,9,14,8,45,755.0,113.5,0.35,16.5,530.0,836.79,625.89
2016,9,14,9,0,783.0,115.0,0.4,17.0,577.0,860.68,639.08
2016,9,14,9,15,799.5,118.0,0.4,17.5,618.0,878.52,647.44
2016,9,14,9,30,816.0,121.0,0.4,18.0,659.0,893.11,653.83
2016,9,14,9,45,867.5,104.5,0.4,19.0,703.5,905.37,657.6
2016,9,14,10,0,919.0,88.0,0.4,20.0,748.0,923.0,664.84
2016,9,14,10,15,926.0,89.5,0.4,20.5,776.5,917.4,658.72
2016,9,14,10,30,933.0,91.0,0.4,21.0,805.0,908.19,650.88
2016,9,14,10,45,939.0,91.0,0.45,21.5,826.0,892.93,640.47
2016,9,14,11,0,945.0,91.0,0.5,22.0,847.0,874.15,628.02
2016,9,14,11,15,948.0,91.5,0.55,22.0,860.0,850.03,613.44
2016,9,14,11,30,951.0,92.0,0.6,22.0,873.0,822.63,596.76
2016,9,14,11,45,953.0,92.0,0.65,22.5,878.0,790.85,576.04
2016,9,14,12,0,955.0,92.0,0.7,23.0,883.0,756.12,553.21
2016,9,14,12,15,954.5,91.5,0.75,23.0,880.0,716.45,526.04
2016,9,14,12,30,954.0,91.0,0.8,23.0,877.0,674.32,496.43
2016,9,14,12,45,946.0,93.5,0.9,23.0,863.5,628.22,463.56
2016,9,14,13,0,938.0,96.0,1.0,23.0,850.0,580.58,428.34
2016,9,14,13,15,933.5,95.5,1.05,23.0,830.5,530.81,389.91
2016,9,14,13,30,929.0,95.0,1.1,23.0,811.0,479.73,349.15
2016,9,14,13,45,922.0,93.5,1.15,23.0,784.0,425.8,304.94
2016,9,14,14,0,915.0,92.0,1.2,23.0,757.0,371.28,259.01
2016,9,14,14,15,905.5,90.5,1.2,22.5,722.5,315.71,211.82
2016,9,14,14,30,896.0,89.0,1.2,22.0,688.0,260.24,164.79
2016,9,14,14,45,882.5,87.0,1.25,22.0,647.5,204.11,119.22
2016,9,14,15,0,869.0,85.0,1.3,22.0,607.0,148.97,80.08
2016,9,14,15,15,851.0,82.5,1.3,21.5,561.5,94.5,53.47
2016,9,14,15,30,833.0,80.0,1.3,21.0,516.0,57.25,43.65
2016,9,14,15,45,808.5,76.5,1.3,21.0,466.0,56.01,42.79
2016,9,14,16,0,784.0,73.0,1.3,21.0,416.0,54.73,41.85
2016,9,14,16,15,750.0,69.0,1.3,20.0,363.5,52.95,40.64
2016,9,14,16,30,716.0,65.0,1.3,19.0,311.0,51.15,39.36
2016,9,14,16,45,665.5,59.5,1.35,18.5,258.0,47.96,36.69
2016,9,14,17,0,615.0,54.0,1.4,18.0,205.0,40.89,30.5
2016,9,14,17,15,534.0,46.0,1.3,17.0,154.0,35.68,25.8
2016,9,14,17,30,453.0,38.0,1.2,16.0,103.0,30.35,20.75
2016,9,14,17,45,312.5,26.5,1.2,15.5,62.5,21.55,11.7
2016,9,14,18,0,172.0,15.0,1.2,15.0,22.0,13.64,0.0
2016,9,14,18,15,86.0,7.5,1.15,14.5,11.0,0.0,0.0
2016,9,14,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,15,5,45,70.5,5.0,0.75,9.5,6.5,0.0,0.0
2016,9,15,6,0,141.0,10.0,0.7,10.0,13.0,92.72,0.0
2016,9,15,6,15,296.5,21.5,0.6,10.5,51.5,249.5,167.32
2016,9,15,6,30,452.0,33.0,0.5,11.0,90.0,384.74,310.24
2016,9,15,6,45,540.0,40.5,0.45,12.0,140.5,471.04,382.49
2016,9,15,7,0,628.0,48.0,0.4,13.0,191.0,556.84,448.31
2016,9,15,7,15,681.0,53.0,0.4,13.5,244.5,622.53,496.27
2016,9,15,7,30,734.0,58.0,0.4,14.0,298.0,688.83,542.04
2016,9,15,7,45,771.0,61.5,0.45,14.5,351.5,740.03,575.77
2016,9,15,8,0,808.0,65.0,0.5,15.0,405.0,790.12,607.71
2016,9,15,8,15,832.0,68.0,0.5,15.5,455.5,818.34,623.04
2016,9,15,8,30,856.0,71.0,0.5,16.0,506.0,852.58,642.37
2016,9,15,8,45,875.0,73.0,0.55,17.0,553.0,878.54,655.56
2016,9,15,9,0,894.0,75.0,0.6,18.0,600.0,901.57,666.84
2016,9,15,9,15,907.0,77.0,0.65,18.5,641.5,916.02,673.83
2016,9,15,9,30,920.0,79.0,0.7,19.0,683.0,927.04,678.84
2016,9,15,9,45,931.0,79.5,0.75,19.5,718.5,930.96,679.48
2016,9,15,10,0,942.0,80.0,0.8,20.0,754.0,931.27,678.06
2016,9,15,10,15,949.0,81.0,0.85,20.5,782.5,924.93,672.59
2016,9,15,10,30,956.0,82.0,0.9,21.0,811.0,914.91,665.0
2016,9,15,10,45,960.5,83.0,0.95,22.0,831.5,899.11,652.62
2016,9,15,11,0,965.0,84.0,1.0,23.0,852.0,879.74,638.13
2016,9,15,11,15,968.0,84.5,1.05,23.0,865.0,855.15,622.81
2016,9,15,11,30,971.0,85.0,1.1,23.0,878.0,827.24,605.3
2016,9,15,11,45,972.0,85.0,1.15,23.0,883.0,794.15,584.3
2016,9,15,12,0,973.0,85.0,1.2,23.0,888.0,758.11,561.14
2016,9,15,12,15,972.0,85.0,1.2,23.0,884.5,717.95,532.37
2016,9,15,12,30,971.0,85.0,1.2,23.0,881.0,675.3,501.21
2016,9,15,12,45,962.5,88.5,1.25,23.5,867.5,629.16,466.21
2016,9,15,13,0,954.0,92.0,1.3,24.0,854.0,581.43,429.15
2016,9,15,13,15,949.5,91.0,1.35,23.5,834.5,530.5,390.29
2016,9,15,13,30,945.0,90.0,1.4,23.0,815.0,478.24,348.92
2016,9,15,13,45,938.0,89.0,1.45,23.0,787.5,423.94,303.92
2016,9,15,14,0,931.0,88.0,1.5,23.0,760.0,369.01,257.19
2016,9,15,14,15,921.5,86.5,1.5,23.0,725.5,312.62,208.62
2016,9,15,14,30,912.0,85.0,1.5,23.0,691.0,256.32,160.52
2016,9,15,14,45,898.5,83.5,1.5,23.0,650.0,199.74,114.84
2016,9,15,15,0,885.0,82.0,1.5,23.0,609.0,144.13,76.13
2016,9,15,15,15,867.5,79.5,1.5,22.5,563.0,88.87,50.62
2016,9,15,15,30,850.0,77.0,1.5,22.0,517.0,55.46,41.96
2016,9,15,15,45,825.0,74.0,1.55,21.5,466.5,54.49,41.41
2016,9,15,16,0,800.0,71.0,1.6,21.0,416.0,53.5,40.8
2016,9,15,16,15,765.5,67.0,1.55,20.0,363.0,51.64,39.51
2016,9,15,16,30,731.0,63.0,1.5,19.0,310.0,49.76,38.15
2016,9,15,16,45,678.0,58.0,1.5,18.5,256.0,46.91,35.77
2016,9,15,17,0,625.0,53.0,1.5,18.0,202.0,40.3,29.96
2016,9,15,17,15,541.5,45.0,1.45,17.0,151.0,35.04,25.2
2016,9,15,17,30,458.0,37.0,1.4,16.0,100.0,29.67,20.07
2016,9,15,17,45,307.5,25.5,1.35,15.5,59.5,20.81,10.63
2016,9,15,18,0,157.0,14.0,1.3,15.0,19.0,12.73,0.0
2016,9,15,18,15,78.5,7.0,1.25,14.0,9.5,0.0,0.0
2016,9,15,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,16,5,45,64.5,5.0,0.85,8.5,6.0,0.0,0.0
2016,9,16,6,0,129.0,10.0,0.8,9.0,12.0,85.35,0.0
2016,9,16,6,15,292.0,21.0,0.65,9.5,50.0,244.1,157.15
2016,9,16,6,30,455.0,32.0,0.5,10.0,88.0,384.53,310.54
2016,9,16,6,45,544.0,39.5,0.4,11.0,139.0,464.83,378.41
2016,9,16,7,0,633.0,47.0,0.3,12.0,190.0,557.82,449.53
2016,9,16,7,15,686.0,52.5,0.25,12.5,243.5,624.08,497.26
2016,9,16,7,30,739.0,58.0,0.2,13.0,297.0,690.98,542.7
2016,9,16,7,45,776.0,61.0,0.15,14.0,350.5,741.49,573.22
2016,9,16,8,0,813.0,64.0,0.1,15.0,404.0,790.84,601.69
2016,9,16,8,15,837.5,67.0,0.05,15.5,455.0,819.5,616.46
2016,9,16,8,30,862.0,70.0,0.0,16.0,506.0,854.14,635.36
2016,9,16,8,45,881.0,72.0,0.0,17.0,553.0,880.04,647.23
2016,9,16,9,0,900.0,74.0,0.0,18.0,600.0,903.0,657.18
2016,9,16,9,15,913.0,76.0,0.05,19.0,641.5,917.36,661.99
2016,9,16,9,30,926.0,78.0,0.1,20.0,683.0,928.28,665.13
2016,9,16,9,45,935.0,79.5,0.15,21.0,718.0,931.44,663.77
2016,9,16,10,0,944.0,81.0,0.2,22.0,753.0,930.96,660.55
2016,9,16,10,15,951.0,82.0,0.25,22.5,781.5,924.46,655.18
2016,9,16,10,30,958.0,83.0,0.3,23.0,810.0,914.28,647.82
2016,9,16,10,45,963.0,83.5,0.4,24.0,831.0,898.19,636.8
2016,9,16,11,0,968.0,84.0,0.5,25.0,852.0,878.54,623.73
2016,9,16,11,15,971.0,84.5,0.55,25.0,865.0,853.78,608.95
2016,9,16,11,30,974.0,85.0,0.6,25.0,878.0,825.68,592.05
2016,9,16,11,45,973.5,86.0,0.7,25.5,882.0,792.29,571.33
2016,9,16,12,0,973.0,87.0,0.8,26.0,886.0,756.0,548.18
2016,9,16,12,15,972.0,86.5,0.85,26.0,882.0,715.27,520.38
2016,9,16,12,30,971.0,86.0,0.9,26.0,878.0,672.07,490.1
2016,9,16,12,45,964.0,88.0,0.95,26.0,865.0,625.4,456.41
2016,9,16,13,0,957.0,90.0,1.0,26.0,852.0,577.07,420.44
2016,9,16,13,15,952.0,89.5,1.05,25.5,831.5,526.17,382.16
2016,9,16,13,30,947.0,89.0,1.1,25.0,811.0,473.98,341.37
2016,9,16,13,45,938.5,88.5,1.15,25.0,782.5,419.41,296.75
2016,9,16,14,0,930.0,88.0,1.2,25.0,754.0,364.36,250.53
2016,9,16,14,15,920.0,86.5,1.15,25.0,719.5,307.89,202.4
2016,9,16,14,30,910.0,85.0,1.1,25.0,685.0,251.57,154.94
2016,9,16,14,45,895.0,83.5,1.1,25.0,643.5,194.9,110.14
2016,9,16,15,0,880.0,82.0,1.1,25.0,602.0,139.38,72.71
2016,9,16,15,15,861.5,79.5,1.1,24.5,556.0,84.42,49.07
2016,9,16,15,30,843.0,77.0,1.1,24.0,510.0,55.56,41.71
2016,9,16,15,45,817.0,74.0,1.1,23.5,459.5,54.59,41.16
2016,9,16,16,0,791.0,71.0,1.1,23.0,409.0,53.6,40.56
2016,9,16,16,15,755.5,67.0,1.05,22.0,356.0,51.74,39.28
2016,9,16,16,30,720.0,63.0,1.0,21.0,303.0,49.87,37.93
2016,9,16,16,45,666.5,57.5,0.95,20.5,249.5,46.6,35.2
2016,9,16,17,0,613.0,52.0,0.9,20.0,196.0,39.61,29.08
2016,9,16,17,15,528.0,44.0,0.85,18.5,145.5,34.33,24.38
2016,9,16,17,30,443.0,36.0,0.8,17.0,95.0,28.93,19.28
2016,9,16,17,45,221.5,26.0,0.75,16.0,55.5,21.37,10.37
2016,9,16,18,0,0.0,16.0,0.7,15.0,16.0,14.55,0.0
2016,9,16,18,15,0.0,8.0,0.65,14.5,8.0,0.0,0.0
2016,9,16,18,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.1,12.5,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.35,11.5,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,17,6,15,201.0,17.0,0.6,10.5,41.0,178.93,107.85
2016,9,17,6,30,402.0,34.0,0.5,11.0,82.0,350.73,282.69
2016,9,17,6,45,495.0,42.5,0.45,11.5,131.5,439.83,358.96
2016,9,17,7,0,588.0,51.0,0.4,12.0,181.0,534.34,433.13
2016,9,17,7,15,643.0,56.5,0.35,13.0,234.0,599.67,480.02
2016,9,17,7,30,698.0,62.0,0.3,14.0,287.0,661.48,521.47
2016,9,17,7,45,738.0,65.5,0.25,15.0,339.5,714.1,554.03
2016,9,17,8,0,778.0,69.0,0.2,16.0,392.0,765.72,584.36
2016,9,17,8,15,804.0,72.5,0.15,17.0,442.0,803.9,604.43
2016,9,17,8,30,830.0,76.0,0.1,18.0,492.0,839.83,622.58
2016,9,17,8,45,850.0,78.0,0.1,19.5,538.5,857.56,628.02
2016,9,17,9,0,870.0,80.0,0.1,21.0,585.0,880.9,637.23
2016,9,17,9,15,883.5,82.0,0.15,22.0,626.0,895.34,642.57
2016,9,17,9,30,897.0,84.0,0.2,23.0,667.0,906.45,646.14
2016,9,17,9,45,909.5,84.0,0.25,24.0,702.5,910.87,645.78
2016,9,17,10,0,922.0,84.0,0.3,25.0,738.0,911.76,643.54
2016,9,17,10,15,929.0,85.5,0.35,25.5,766.0,905.89,638.63
2016,9,17,10,30,936.0,87.0,0.4,26.0,794.0,896.4,631.74
2016,9,17,10,45,941.0,87.5,0.5,26.5,814.5,880.55,622.07
2016,9,17,11,0,946.0,88.0,0.6,27.0,835.0,861.2,610.31
2016,9,17,11,15,949.0,88.5,0.65,27.0,847.5,836.83,595.69
2016,9,17,11,30,952.0,89.0,0.7,27.0,860.0,809.2,578.98
2016,9,17,11,45,953.0,88.5,0.75,27.5,864.0,776.0,557.48
2016,9,17,12,0,954.0,88.0,0.8,28.0,868.0,739.93,533.48
2016,9,17,12,15,953.0,88.0,0.85,28.0,864.0,700.3,506.44
2016,9,17,12,30,952.0,88.0,0.9,28.0,860.0,658.24,476.98
2016,9,17,12,45,945.0,90.0,0.95,28.0,847.0,612.33,443.9
2016,9,17,13,0,938.0,92.0,1.0,28.0,834.0,564.8,408.61
2016,9,17,13,15,933.0,91.0,1.0,27.5,814.0,514.32,370.48
2016,9,17,13,30,928.0,90.0,1.0,27.0,794.0,462.61,330.05
2016,9,17,13,45,922.0,88.5,1.05,27.0,766.5,409.11,286.53
2016,9,17,14,0,916.0,87.0,1.1,27.0,739.0,354.92,241.29
2016,9,17,14,15,906.0,85.5,1.1,26.5,704.5,299.23,194.69
2016,9,17,14,30,896.0,84.0,1.1,26.0,670.0,243.72,148.64
2016,9,17,14,45,883.5,81.5,1.1,26.0,629.5,187.52,104.6
2016,9,17,15,0,871.0,79.0,1.1,26.0,589.0,132.23,68.09
2016,9,17,15,15,852.5,76.5,1.1,25.5,543.5,77.9,46.43
2016,9,17,15,30,834.0,74.0,1.1,25.0,498.0,53.52,39.83
2016,9,17,15,45,810.0,70.5,1.1,25.0,448.5,52.11,38.82
2016,9,17,16,0,786.0,67.0,1.1,25.0,399.0,50.66,37.73
2016,9,17,16,15,750.5,63.0,1.05,24.0,346.5,48.69,36.34
2016,9,17,16,30,715.0,59.0,1.0,23.0,294.0,46.68,34.87
2016,9,17,16,45,661.0,54.0,1.0,22.5,241.5,43.71,32.4
2016,9,17,17,0,607.0,49.0,1.0,22.0,189.0,40.73,29.78
2016,9,17,17,15,521.0,41.5,0.9,20.5,139.0,32.35,22.4
2016,9,17,17,30,435.0,34.0,0.8,19.0,89.0,27.31,17.62
2016,9,17,17,45,217.5,23.5,0.7,18.0,51.0,19.21,7.77
2016,9,17,18,0,0.0,13.0,0.6,17.0,13.0,11.82,0.0
2016,9,17,18,15,0.0,6.5,0.55,16.5,6.5,0.0,0.0
2016,9,17,18,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,0.35,14.5,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,0.2,14.5,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,18,6,15,202.5,16.5,0.7,14.0,40.0,177.58,97.5
2016,9,18,6,30,405.0,33.0,0.6,15.0,80.0,350.64,278.06
2016,9,18,6,45,493.5,41.5,0.55,16.0,129.0,436.31,350.73
2016,9,18,7,0,582.0,50.0,0.5,17.0,178.0,527.15,420.72
2016,9,18,7,15,638.5,56.5,0.5,17.5,231.0,594.66,470.27
2016,9,18,7,30,695.0,63.0,0.5,18.0,284.0,658.47,514.47
2016,9,18,7,45,730.5,68.0,0.5,19.0,336.0,709.12,546.26
2016,9,18,8,0,766.0,73.0,0.5,20.0,388.0,758.58,575.88
2016,9,18,8,15,793.0,76.5,0.45,21.5,438.5,797.27,595.15
2016,9,18,8,30,820.0,80.0,0.4,23.0,489.0,833.74,612.23
2016,9,18,8,45,838.5,83.0,0.35,24.5,535.0,859.54,621.86
2016,9,18,9,0,857.0,86.0,0.3,26.0,581.0,882.37,629.46
2016,9,18,9,15,871.5,88.0,0.25,27.0,622.5,888.97,628.13
2016,9,18,9,30,886.0,90.0,0.2,28.0,664.0,900.69,630.36
2016,9,18,9,45,900.5,90.5,0.15,29.0,700.0,907.25,629.48
2016,9,18,10,0,915.0,91.0,0.1,30.0,736.0,910.26,626.76
2016,9,18,10,15,922.5,92.0,0.15,30.5,764.0,904.08,621.49
2016,9,18,10,30,930.0,93.0,0.2,31.0,792.0,894.31,614.46
2016,9,18,10,45,934.0,94.5,0.25,31.5,812.5,878.55,604.06
2016,9,18,11,0,938.0,96.0,0.3,32.0,833.0,859.31,591.79
2016,9,18,11,15,941.0,96.5,0.4,32.0,845.5,834.88,578.53
2016,9,18,11,30,944.0,97.0,0.5,32.0,858.0,807.21,563.22
2016,9,18,11,45,943.5,98.0,0.6,32.0,862.0,774.37,544.47
2016,9,18,12,0,943.0,99.0,0.7,32.0,866.0,738.74,522.54
2016,9,18,12,15,942.0,98.5,0.75,32.0,862.0,698.79,495.86
2016,9,18,12,30,941.0,98.0,0.8,32.0,858.0,656.46,466.82
2016,9,18,12,45,919.5,107.0,0.85,32.0,840.0,608.71,433.06
2016,9,18,13,0,898.0,116.0,0.9,32.0,822.0,560.36,397.9
2016,9,18,13,15,892.0,115.0,0.9,32.0,802.0,510.89,360.57
2016,9,18,13,30,886.0,114.0,0.9,32.0,782.0,460.36,321.3
2016,9,18,13,45,879.5,111.5,0.95,32.0,754.5,407.66,279.55
2016,9,18,14,0,873.0,109.0,1.0,32.0,727.0,354.4,236.29
2016,9,18,14,15,861.5,107.0,1.0,31.5,692.5,293.54,187.38
2016,9,18,14,30,850.0,105.0,1.0,31.0,658.0,238.83,143.37
2016,9,18,14,45,837.5,101.0,1.05,31.0,617.5,183.22,101.19
2016,9,18,15,0,825.0,97.0,1.1,31.0,577.0,128.73,66.52
2016,9,18,15,15,804.5,94.0,1.1,30.5,531.0,76.1,47.24
2016,9,18,15,30,784.0,91.0,1.1,30.0,485.0,65.66,48.99
2016,9,18,15,45,757.5,86.5,1.1,29.5,435.5,63.97,47.89
2016,9,18,16,0,731.0,82.0,1.1,29.0,386.0,56.55,41.98
2016,9,18,16,15,692.0,76.5,1.05,28.0,334.0,54.16,40.31
2016,9,18,16,30,653.0,71.0,1.0,27.0,282.0,51.68,38.49
2016,9,18,16,45,591.0,64.5,0.95,26.0,229.0,48.22,35.72
2016,9,18,17,0,529.0,58.0,0.9,25.0,176.0,44.71,32.74
2016,9,18,17,15,439.0,47.5,0.85,23.5,127.5,37.52,26.44
2016,9,18,17,30,349.0,37.0,0.8,22.0,79.0,30.09,19.57
2016,9,18,17,45,174.5,18.5,0.8,20.5,39.5,14.74,3.57
2016,9,18,18,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,18,18,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,9,18,18,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,0.35,18.5,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,19,6,15,135.0,18.5,0.75,18.5,34.0,132.66,62.88
2016,9,19,6,30,270.0,37.0,0.6,19.0,68.0,263.24,205.79
2016,9,19,6,45,354.5,51.0,0.5,19.5,114.0,346.52,276.74
2016,9,19,7,0,439.0,65.0,0.4,20.0,160.0,438.89,349.68
2016,9,19,7,15,498.5,74.5,0.35,20.5,210.0,508.86,401.89
2016,9,19,7,30,558.0,84.0,0.3,21.0,260.0,580.1,451.63
2016,9,19,7,45,594.0,93.0,0.3,22.0,310.0,632.36,485.09
2016,9,19,8,0,630.0,102.0,0.3,23.0,360.0,683.78,516.67
2016,9,19,8,15,661.0,108.0,0.35,24.0,409.0,726.1,541.65
2016,9,19,8,30,692.0,114.0,0.4,25.0,458.0,766.62,564.88
2016,9,19,8,45,710.0,121.0,0.5,26.0,502.0,794.76,580.4
2016,9,19,9,0,728.0,128.0,0.6,27.0,546.0,820.18,594.18
2016,9,19,9,15,745.5,131.5,0.65,27.5,586.5,838.15,603.45
2016,9,19,9,30,763.0,135.0,0.7,28.0,627.0,853.04,610.91
2016,9,19,9,45,800.0,127.5,0.75,28.5,667.5,865.15,616.71
2016,9,19,10,0,837.0,120.0,0.8,29.0,708.0,878.83,623.63
2016,9,19,10,15,846.0,122.0,0.85,29.0,736.0,874.81,620.77
2016,9,19,10,30,855.0,124.0,0.9,29.0,764.0,867.28,616.04
2016,9,19,10,45,860.5,125.5,0.95,29.5,784.0,852.81,605.87
2016,9,19,11,0,866.0,127.0,1.0,30.0,804.0,834.98,593.73
2016,9,19,11,15,869.5,127.5,1.0,30.0,816.5,805.93,575.01
2016,9,19,11,30,873.0,128.0,1.0,30.0,829.0,779.99,558.4
2016,9,19,11,45,871.0,130.0,1.05,30.0,832.5,748.56,538.04
2016,9,19,12,0,869.0,132.0,1.1,30.0,836.0,717.41,516.75
2016,9,19,12,15,867.5,132.0,1.1,30.0,832.0,678.72,489.57
2016,9,19,12,30,866.0,132.0,1.1,30.0,828.0,637.87,460.35
2016,9,19,12,45,864.5,130.5,1.15,30.0,816.0,593.75,428.53
2016,9,19,13,0,863.0,129.0,1.2,30.0,804.0,547.89,394.47
2016,9,19,13,15,857.0,127.5,1.2,30.0,784.0,498.44,356.51
2016,9,19,13,30,851.0,126.0,1.2,30.0,764.0,448.09,316.77
2016,9,19,13,45,843.0,124.0,1.2,30.0,736.5,395.94,274.65
2016,9,19,14,0,835.0,122.0,1.2,30.0,709.0,343.54,231.43
2016,9,19,14,15,822.5,119.5,1.2,29.5,674.0,289.62,187.27
2016,9,19,14,30,810.0,117.0,1.2,29.0,639.0,236.41,144.29
2016,9,19,14,45,788.0,115.5,1.2,28.5,597.5,183.64,104.89
2016,9,19,15,0,766.0,114.0,1.2,28.0,556.0,126.05,68.32
2016,9,19,15,15,743.0,110.0,1.2,27.5,510.0,75.46,57.44
2016,9,19,15,30,720.0,106.0,1.2,27.0,464.0,69.36,52.75
2016,9,19,15,45,676.5,103.5,1.2,27.0,413.0,69.7,53.24
2016,9,19,16,0,633.0,101.0,1.2,27.0,362.0,70.19,53.84
2016,9,19,16,15,589.5,93.5,1.15,26.0,311.0,66.87,51.44
2016,9,19,16,30,546.0,86.0,1.1,25.0,260.0,63.43,48.84
2016,9,19,16,45,470.0,78.0,1.1,24.0,208.0,59.29,45.5
2016,9,19,17,0,394.0,70.0,1.1,23.0,156.0,52.68,39.83
2016,9,19,17,15,309.5,54.5,1.0,22.0,111.0,41.68,30.11
2016,9,19,17,30,225.0,39.0,0.9,21.0,66.0,30.29,19.69
2016,9,19,17,45,112.5,19.5,0.8,20.0,33.0,15.29,2.44
2016,9,19,18,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,19,18,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,9,19,18,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,20,6,15,0.0,15.0,0.7,12.5,15.0,13.21,0.34
2016,9,20,6,30,0.0,30.0,0.7,13.0,30.0,27.97,17.4
2016,9,20,6,45,7.0,53.0,0.7,13.5,54.5,59.1,44.6
2016,9,20,7,0,14.0,76.0,0.7,14.0,79.0,88.88,70.43
2016,9,20,7,15,24.0,97.5,0.7,14.5,104.5,129.0,104.48
2016,9,20,7,30,34.0,119.0,0.7,15.0,130.0,159.68,129.86
2016,9,20,7,45,45.5,141.0,0.75,16.0,158.5,192.19,155.89
2016,9,20,8,0,57.0,163.0,0.8,17.0,187.0,224.63,181.11
2016,9,20,8,15,231.5,171.5,0.8,17.5,283.5,410.36,329.52
2016,9,20,8,30,406.0,180.0,0.8,18.0,380.0,586.95,460.18
2016,9,20,8,45,388.0,204.5,0.85,19.0,410.5,582.92,452.16
2016,9,20,9,0,370.0,229.0,0.9,20.0,441.0,593.36,456.18
2016,9,20,9,15,584.0,172.0,0.9,20.5,533.5,737.82,559.22
2016,9,20,9,30,798.0,115.0,0.9,21.0,626.0,854.01,633.24
2016,9,20,9,45,824.0,111.0,0.95,21.5,663.5,865.08,637.18
2016,9,20,10,0,850.0,107.0,1.0,22.0,701.0,872.6,640.33
2016,9,20,10,15,858.5,108.5,1.0,22.0,728.5,860.33,631.2
2016,9,20,10,30,867.0,110.0,1.0,22.0,756.0,852.36,625.29
2016,9,20,10,45,875.5,109.5,1.05,22.5,776.5,838.89,615.42
2016,9,20,11,0,884.0,109.0,1.1,23.0,797.0,822.06,603.5
2016,9,20,11,15,887.5,110.0,1.15,23.0,809.5,799.47,589.01
2016,9,20,11,30,891.0,111.0,1.2,23.0,822.0,773.77,572.47
2016,9,20,11,45,894.0,110.0,1.25,23.5,827.0,742.84,551.02
2016,9,20,12,0,897.0,109.0,1.3,24.0,832.0,709.11,526.22
2016,9,20,12,15,896.0,109.0,1.35,24.0,828.0,671.06,498.89
2016,9,20,12,30,895.0,109.0,1.4,24.0,824.0,630.76,469.24
2016,9,20,12,45,894.0,107.5,1.45,24.0,812.5,587.07,436.34
2016,9,20,13,0,893.0,106.0,1.5,24.0,801.0,541.52,401.05
2016,9,20,13,15,887.5,105.0,1.5,23.5,781.0,492.64,362.69
2016,9,20,13,30,882.0,104.0,1.5,23.0,761.0,442.68,322.2
2016,9,20,13,45,875.5,102.0,1.55,23.0,734.0,390.7,278.53
2016,9,20,14,0,869.0,100.0,1.6,23.0,707.0,338.17,233.46
2016,9,20,14,15,858.0,98.0,1.6,22.5,673.0,284.22,187.43
2016,9,20,14,30,847.0,96.0,1.6,22.0,639.0,223.28,136.88
2016,9,20,14,45,833.5,93.0,1.65,22.0,599.0,168.65,94.45
2016,9,20,15,0,820.0,90.0,1.7,22.0,559.0,115.22,60.86
2016,9,20,15,15,800.0,87.0,1.7,21.5,514.0,63.11,48.49
2016,9,20,15,30,780.0,84.0,1.7,21.0,469.0,60.84,46.87
2016,9,20,15,45,753.0,80.0,1.7,20.5,420.0,59.34,45.85
2016,9,20,16,0,726.0,76.0,1.7,20.0,371.0,57.8,44.78
2016,9,20,16,15,686.5,71.0,1.65,19.5,320.0,50.43,38.6
2016,9,20,16,30,647.0,66.0,1.6,19.0,269.0,48.17,36.79
2016,9,20,16,45,587.0,60.0,1.6,18.5,217.5,44.96,34.04
2016,9,20,17,0,527.0,54.0,1.6,18.0,166.0,41.73,31.09
2016,9,20,17,15,432.5,44.0,1.5,17.0,119.0,34.85,24.78
2016,9,20,17,30,338.0,34.0,1.4,16.0,72.0,27.75,17.84
2016,9,20,17,45,169.0,17.0,1.35,15.5,36.0,13.66,0.0
2016,9,20,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,20,18,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
