Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,21,4,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,21,6,15,6.5,18.0,1.15,10.5,18.5,23.49,3.11
2016,9,21,6,30,13.0,36.0,1.2,11.0,37.0,52.87,38.24
2016,9,21,6,45,32.5,57.5,1.25,11.5,63.5,92.58,73.81
2016,9,21,7,0,52.0,79.0,1.3,12.0,90.0,131.35,107.96
2016,9,21,7,15,62.0,101.0,1.35,12.0,118.0,163.72,135.96
2016,9,21,7,30,72.0,123.0,1.4,12.0,146.0,195.79,163.01
2016,9,21,7,45,81.5,145.0,1.45,12.5,175.0,227.25,188.55
2016,9,21,8,0,91.0,167.0,1.5,13.0,204.0,258.47,213.26
2016,9,21,8,15,48.0,162.5,1.55,13.5,182.0,211.24,172.38
2016,9,21,8,30,5.0,158.0,1.6,14.0,160.0,153.53,122.92
2016,9,21,8,45,194.5,191.0,1.65,14.5,301.0,380.5,310.34
2016,9,21,9,0,384.0,224.0,1.7,15.0,442.0,598.61,476.74
2016,9,21,9,15,632.0,155.5,1.75,15.0,545.0,760.21,595.96
2016,9,21,9,30,880.0,87.0,1.8,15.0,648.0,882.9,679.27
2016,9,21,9,45,897.5,85.5,1.85,15.5,684.0,889.48,680.25
2016,9,21,10,0,915.0,84.0,1.9,16.0,720.0,892.56,680.29
2016,9,21,10,15,922.0,85.5,1.9,16.0,747.5,886.35,674.92
2016,9,21,10,30,929.0,87.0,1.9,16.0,775.0,876.54,667.36
2016,9,21,10,45,639.0,219.0,1.95,16.0,698.5,762.98,586.23
2016,9,21,11,0,349.0,351.0,2.0,16.0,622.0,627.09,482.94
2016,9,21,11,15,649.5,219.0,2.0,16.0,732.0,726.99,561.55
2016,9,21,11,30,950.0,87.0,2.0,16.0,842.0,790.25,608.13
2016,9,21,11,45,951.0,87.0,2.0,16.0,846.5,757.33,584.2
2016,9,21,12,0,952.0,87.0,2.0,16.0,851.0,721.54,557.59
2016,9,21,12,15,952.5,87.0,2.0,16.0,847.5,682.7,527.78
2016,9,21,12,30,953.0,87.0,2.0,16.0,844.0,641.32,495.42
2016,9,21,12,45,950.0,87.0,2.05,16.5,832.0,595.66,458.44
2016,9,21,13,0,947.0,87.0,2.1,17.0,820.0,548.12,419.09
2016,9,21,13,15,943.5,86.5,2.15,16.5,801.0,498.26,378.33
2016,9,21,13,30,940.0,86.0,2.2,16.0,782.0,446.98,334.99
2016,9,21,13,45,936.0,84.5,2.25,16.0,756.0,393.52,288.01
2016,9,21,14,0,932.0,83.0,2.3,16.0,730.0,339.16,239.32
2016,9,21,14,15,924.5,81.5,2.35,15.5,696.5,283.27,189.67
2016,9,21,14,30,917.0,80.0,2.4,15.0,663.0,227.28,141.11
2016,9,21,14,45,905.5,78.0,2.45,15.0,623.0,170.54,96.05
2016,9,21,15,0,894.0,76.0,2.5,15.0,583.0,114.59,61.15
2016,9,21,15,15,878.0,74.0,2.45,14.5,538.0,62.25,49.2
2016,9,21,15,30,862.0,72.0,2.4,14.0,493.0,61.07,48.48
2016,9,21,15,45,840.0,68.5,2.4,14.0,443.0,51.49,40.19
2016,9,21,16,0,818.0,65.0,2.4,14.0,393.0,49.97,38.98
2016,9,21,16,15,782.0,61.0,2.35,13.5,339.5,47.91,37.35
2016,9,21,16,30,746.0,57.0,2.3,13.0,286.0,45.83,35.64
2016,9,21,16,45,691.0,51.5,2.25,13.0,232.5,42.35,32.49
2016,9,21,17,0,636.0,46.0,2.2,13.0,179.0,38.84,29.15
2016,9,21,17,15,536.5,38.5,2.1,12.5,128.0,33.3,23.85
2016,9,21,17,30,437.0,31.0,2.0,12.0,77.0,25.37,15.94
2016,9,21,17,45,218.5,15.5,1.95,11.5,38.5,12.49,0.0
2016,9,21,18,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,22,6,15,162.5,17.5,2.35,10.0,35.0,148.33,33.9
2016,9,22,6,30,325.0,35.0,2.4,10.0,70.0,295.91,238.68
2016,9,22,6,45,417.5,46.5,2.45,10.5,117.0,384.8,321.47
2016,9,22,7,0,510.0,58.0,2.5,11.0,164.0,479.06,402.42
2016,9,22,7,15,574.0,65.5,2.5,11.0,216.0,551.16,461.59
2016,9,22,7,30,638.0,73.0,2.5,11.0,268.0,624.66,519.11
2016,9,22,7,45,685.0,77.0,2.5,11.5,321.0,680.76,559.9
2016,9,22,8,0,732.0,81.0,2.5,12.0,374.0,736.3,598.81
2016,9,22,8,15,762.0,85.0,2.4,12.5,424.5,771.91,621.1
2016,9,22,8,30,792.0,89.0,2.3,13.0,475.0,810.55,645.05
2016,9,22,8,45,821.5,89.5,2.25,13.5,522.5,842.06,663.68
2016,9,22,9,0,851.0,90.0,2.2,14.0,570.0,870.75,680.07
2016,9,22,9,15,866.0,92.0,2.2,14.0,611.5,885.45,688.26
2016,9,22,9,30,881.0,94.0,2.2,14.0,653.0,888.81,688.81
2016,9,22,9,45,902.0,91.5,2.2,14.5,690.0,897.03,691.74
2016,9,22,10,0,923.0,89.0,2.2,15.0,727.0,901.71,692.3
2016,9,22,10,15,930.5,90.0,2.2,15.0,755.0,895.04,686.54
2016,9,22,10,30,938.0,91.0,2.2,15.0,783.0,884.75,678.57
2016,9,22,10,45,945.5,91.0,2.2,15.5,804.0,869.77,666.31
2016,9,22,11,0,953.0,91.0,2.2,16.0,825.0,851.2,651.78
2016,9,22,11,15,955.5,91.5,2.2,16.0,837.5,825.75,633.83
2016,9,22,11,30,958.0,92.0,2.2,16.0,850.0,797.06,613.7
2016,9,22,11,45,698.5,209.0,2.25,16.5,763.0,695.55,536.46
2016,9,22,12,0,439.0,326.0,2.3,17.0,676.0,593.71,457.22
2016,9,22,12,15,448.0,317.0,2.3,17.0,672.5,566.54,437.13
2016,9,22,12,30,457.0,308.0,2.3,17.0,669.0,537.77,414.95
2016,9,22,12,45,417.5,321.0,2.3,17.0,647.0,499.22,384.68
2016,9,22,13,0,378.0,334.0,2.3,17.0,625.0,464.41,357.07
2016,9,22,13,15,372.5,328.5,2.25,17.0,609.0,432.43,331.28
2016,9,22,13,30,367.0,323.0,2.2,17.0,593.0,400.49,305.1
2016,9,22,13,45,643.5,206.0,2.2,17.0,658.0,376.53,279.26
2016,9,22,14,0,920.0,89.0,2.2,17.0,723.0,335.99,235.68
2016,9,22,14,15,589.0,187.5,2.15,17.0,586.0,270.1,189.87
2016,9,22,14,30,258.0,286.0,2.1,17.0,449.0,249.34,184.91
2016,9,22,14,45,560.0,184.5,2.1,17.0,508.5,189.35,125.26
2016,9,22,15,0,862.0,83.0,2.1,17.0,568.0,113.18,61.99
2016,9,22,15,15,842.0,80.5,2.1,16.5,521.5,57.67,44.84
2016,9,22,15,30,822.0,78.0,2.1,16.0,475.0,57.16,44.69
2016,9,22,15,45,789.0,75.5,2.1,16.0,424.0,56.56,44.32
2016,9,22,16,0,756.0,73.0,2.1,16.0,373.0,56.01,44.0
2016,9,22,16,15,714.5,68.5,2.05,15.5,320.0,53.83,42.29
2016,9,22,16,30,673.0,64.0,2.0,15.0,267.0,47.14,36.5
2016,9,22,16,45,608.0,58.0,2.0,14.5,214.5,43.83,33.59
2016,9,22,17,0,543.0,52.0,2.0,14.0,162.0,40.52,30.48
2016,9,22,17,15,438.0,42.5,1.9,13.0,114.0,33.97,24.32
2016,9,22,17,30,333.0,33.0,1.8,12.0,66.0,27.29,17.31
2016,9,22,17,45,166.5,16.5,1.75,11.5,33.0,13.51,0.0
2016,9,22,18,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,23,6,15,199.0,14.5,1.0,8.5,35.0,165.11,15.71
2016,9,23,6,30,398.0,29.0,0.9,9.0,70.0,336.71,268.53
2016,9,23,6,45,498.0,36.5,0.85,10.0,118.5,426.77,351.08
2016,9,23,7,0,598.0,44.0,0.8,11.0,167.0,517.32,424.35
2016,9,23,7,15,655.5,49.5,0.8,11.5,219.0,584.6,476.28
2016,9,23,7,30,713.0,55.0,0.8,12.0,271.0,652.76,525.9
2016,9,23,7,45,579.5,91.0,0.8,13.0,288.0,611.23,491.69
2016,9,23,8,0,446.0,127.0,0.8,14.0,305.0,547.79,440.65
2016,9,23,8,15,645.5,97.0,0.85,14.5,390.5,691.37,546.3
2016,9,23,8,30,845.0,67.0,0.9,15.0,476.0,817.54,631.01
2016,9,23,8,45,864.0,69.0,0.95,16.0,521.5,842.34,642.69
2016,9,23,9,0,883.0,71.0,1.0,17.0,567.0,864.25,653.67
2016,9,23,9,15,896.0,72.5,1.05,17.5,607.0,877.14,659.83
2016,9,23,9,30,909.0,74.0,1.1,18.0,647.0,886.66,663.96
2016,9,23,9,45,920.5,74.5,1.15,18.5,681.5,890.2,664.29
2016,9,23,10,0,932.0,75.0,1.2,19.0,716.0,890.15,662.48
2016,9,23,10,15,938.0,76.0,1.2,19.5,743.0,882.33,655.01
2016,9,23,10,30,944.0,77.0,1.2,20.0,770.0,870.91,645.44
2016,9,23,10,45,947.5,78.0,1.3,20.5,789.0,853.87,633.72
2016,9,23,11,0,951.0,79.0,1.4,21.0,808.0,833.35,619.75
2016,9,23,11,15,953.0,79.5,1.4,21.0,819.5,807.79,602.41
2016,9,23,11,30,955.0,80.0,1.4,21.0,831.0,779.0,582.97
2016,9,23,11,45,954.5,80.5,1.45,21.0,834.5,745.38,560.71
2016,9,23,12,0,954.0,81.0,1.5,21.0,838.0,708.96,534.62
2016,9,23,12,15,952.5,80.5,1.55,21.0,833.0,668.34,504.72
2016,9,23,12,30,951.0,80.0,1.6,21.0,828.0,625.37,472.31
2016,9,23,12,45,943.5,82.0,1.65,21.5,814.0,579.24,435.78
2016,9,23,13,0,936.0,84.0,1.7,22.0,800.0,531.57,397.15
2016,9,23,13,15,930.0,83.5,1.7,21.5,779.5,481.15,356.64
2016,9,23,13,30,924.0,83.0,1.7,21.0,759.0,429.59,313.89
2016,9,23,13,45,914.5,82.5,1.75,21.0,730.0,375.94,267.92
2016,9,23,14,0,905.0,82.0,1.8,21.0,701.0,321.98,220.84
2016,9,23,14,15,894.0,80.5,1.8,20.5,666.5,266.81,173.15
2016,9,23,14,30,883.0,79.0,1.8,20.0,632.0,211.96,127.19
2016,9,23,14,45,867.0,77.5,1.85,19.5,591.0,157.08,85.94
2016,9,23,15,0,851.0,76.0,1.9,19.0,550.0,103.51,55.57
2016,9,23,15,15,831.5,73.5,1.85,18.5,504.5,61.57,47.86
2016,9,23,15,30,812.0,71.0,1.8,18.0,459.0,52.12,39.96
2016,9,23,15,45,787.5,67.0,1.8,18.0,410.0,50.26,38.49
2016,9,23,16,0,763.0,63.0,1.8,18.0,361.0,48.33,36.93
2016,9,23,16,15,725.0,59.0,1.75,17.5,310.0,46.25,35.29
2016,9,23,16,30,687.0,55.0,1.7,17.0,259.0,44.15,33.57
2016,9,23,16,45,627.0,49.5,1.65,16.5,207.5,40.64,30.48
2016,9,23,17,0,567.0,44.0,1.6,16.0,156.0,34.0,24.46
2016,9,23,17,15,466.0,35.5,1.55,15.0,109.0,28.04,18.88
2016,9,23,17,30,365.0,27.0,1.5,14.0,62.0,21.95,12.41
2016,9,23,17,45,182.5,13.5,1.5,13.5,31.0,12.28,0.0
2016,9,23,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,24,6,15,214.5,13.0,0.6,10.5,34.5,167.3,0.0
2016,9,24,6,30,429.0,26.0,0.6,11.0,69.0,343.89,269.82
2016,9,24,6,45,527.5,33.0,0.65,12.0,117.5,434.79,353.16
2016,9,24,7,0,626.0,40.0,0.7,13.0,166.0,530.9,430.44
2016,9,24,7,15,682.0,45.0,0.65,13.5,218.5,596.72,480.07
2016,9,24,7,30,738.0,50.0,0.6,14.0,271.0,663.44,527.24
2016,9,24,7,45,775.0,53.0,0.6,15.0,323.5,712.46,558.76
2016,9,24,8,0,812.0,56.0,0.6,16.0,376.0,752.46,582.62
2016,9,24,8,15,837.5,59.0,0.65,17.0,426.0,789.15,604.17
2016,9,24,8,30,863.0,62.0,0.7,18.0,476.0,823.62,623.68
2016,9,24,8,45,881.0,64.0,0.75,19.0,522.0,847.74,635.9
2016,9,24,9,0,899.0,66.0,0.8,20.0,568.0,868.87,646.14
2016,9,24,9,15,912.5,67.5,0.85,20.5,609.0,882.24,652.53
2016,9,24,9,30,926.0,69.0,0.9,21.0,650.0,892.17,656.88
2016,9,24,9,45,938.0,69.0,0.95,22.0,684.5,895.45,655.82
2016,9,24,10,0,950.0,69.0,1.0,23.0,719.0,895.1,652.65
2016,9,24,10,15,957.0,70.0,1.0,23.5,747.0,887.95,645.74
2016,9,24,10,30,964.0,71.0,1.0,24.0,775.0,877.09,636.71
2016,9,24,10,45,968.5,71.5,1.05,24.5,795.0,859.97,624.63
2016,9,24,11,0,973.0,72.0,1.1,25.0,815.0,839.29,610.38
2016,9,24,11,15,975.5,72.5,1.1,25.5,827.0,813.6,592.3
2016,9,24,11,30,978.0,73.0,1.1,26.0,839.0,784.59,572.17
2016,9,24,11,45,979.0,73.0,1.1,26.5,843.0,750.84,548.97
2016,9,24,12,0,980.0,73.0,1.1,27.0,847.0,714.14,522.15
2016,9,24,12,15,979.0,73.0,1.1,27.0,842.5,673.4,492.77
2016,9,24,12,30,978.0,73.0,1.1,27.0,838.0,630.17,460.95
2016,9,24,12,45,969.0,76.5,1.15,27.0,824.0,583.54,426.16
2016,9,24,13,0,960.0,80.0,1.2,27.0,810.0,535.37,389.14
2016,9,24,13,15,955.0,79.0,1.2,27.0,789.5,483.84,348.25
2016,9,24,13,30,950.0,78.0,1.2,27.0,769.0,431.06,305.17
2016,9,24,13,45,941.5,78.0,1.25,27.0,740.5,376.89,260.08
2016,9,24,14,0,933.0,78.0,1.3,27.0,712.0,322.24,213.72
2016,9,24,14,15,922.5,76.5,1.3,26.5,676.5,265.74,166.3
2016,9,24,14,30,912.0,75.0,1.3,26.0,641.0,209.48,120.66
2016,9,24,14,45,896.5,73.5,1.35,26.0,599.5,153.14,79.82
2016,9,24,15,0,881.0,72.0,1.4,26.0,558.0,98.05,50.53
2016,9,24,15,15,861.5,69.5,1.4,25.5,511.5,59.15,44.44
2016,9,24,15,30,842.0,67.0,1.4,25.0,465.0,57.52,43.36
2016,9,24,15,45,814.0,64.0,1.45,25.0,415.0,48.37,35.74
2016,9,24,16,0,786.0,61.0,1.5,25.0,365.0,47.08,34.77
2016,9,24,16,15,746.5,57.0,1.45,24.0,312.5,44.91,33.17
2016,9,24,16,30,707.0,53.0,1.4,23.0,260.0,42.72,31.46
2016,9,24,16,45,644.5,47.5,1.4,22.5,207.5,39.12,28.35
2016,9,24,17,0,582.0,42.0,1.4,22.0,155.0,35.5,25.04
2016,9,24,17,15,476.5,34.0,1.3,20.5,107.0,26.93,17.37
2016,9,24,17,30,371.0,26.0,1.2,19.0,59.0,21.22,11.13
2016,9,24,17,45,185.5,13.0,1.15,18.0,29.5,11.82,0.0
2016,9,24,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,25,6,15,211.5,13.0,1.0,14.0,33.5,167.49,0.0
2016,9,25,6,30,423.0,26.0,1.0,15.0,67.0,338.66,261.0
2016,9,25,6,45,518.0,34.0,1.05,16.0,115.5,427.95,344.4
2016,9,25,7,0,613.0,42.0,1.1,17.0,164.0,522.32,420.39
2016,9,25,7,15,671.0,47.5,1.1,18.0,216.5,589.89,471.24
2016,9,25,7,30,729.0,53.0,1.1,19.0,269.0,658.38,519.56
2016,9,25,7,45,763.5,57.0,1.1,20.0,321.0,706.44,550.59
2016,9,25,8,0,798.0,61.0,1.1,21.0,373.0,753.24,579.38
2016,9,25,8,15,824.0,64.0,1.1,21.5,423.0,789.93,601.23
2016,9,25,8,30,850.0,67.0,1.1,22.0,473.0,816.35,615.66
2016,9,25,8,45,864.0,71.0,1.1,23.0,517.5,839.16,626.34
2016,9,25,9,0,878.0,75.0,1.1,24.0,562.0,858.87,634.84
2016,9,25,9,15,891.5,77.0,1.1,24.5,602.5,872.43,640.54
2016,9,25,9,30,905.0,79.0,1.1,25.0,643.0,882.61,644.19
2016,9,25,9,45,921.5,77.5,1.1,26.0,679.0,887.77,643.5
2016,9,25,10,0,938.0,76.0,1.1,27.0,715.0,889.36,640.73
2016,9,25,10,15,945.0,77.0,1.05,27.5,742.0,882.07,633.02
2016,9,25,10,30,952.0,78.0,1.0,28.0,769.0,871.13,623.28
2016,9,25,10,45,946.5,83.5,1.0,28.5,786.5,851.31,608.88
2016,9,25,11,0,941.0,89.0,1.0,29.0,804.0,828.17,592.61
2016,9,25,11,15,943.5,89.5,1.0,29.0,816.0,802.85,576.23
2016,9,25,11,30,946.0,90.0,1.0,29.0,828.0,774.34,557.8
2016,9,25,11,45,931.0,98.5,1.0,29.5,827.0,738.35,532.64
2016,9,25,12,0,916.0,107.0,1.0,30.0,826.0,700.21,504.74
2016,9,25,12,15,914.5,106.5,1.0,30.0,821.0,660.44,476.5
2016,9,25,12,30,913.0,106.0,1.0,30.0,816.0,618.44,446.03
2016,9,25,12,45,906.0,107.5,1.05,30.5,802.5,573.19,411.99
2016,9,25,13,0,899.0,109.0,1.1,31.0,789.0,526.48,375.99
2016,9,25,13,15,893.0,108.0,1.1,30.5,768.0,476.94,338.09
2016,9,25,13,30,887.0,107.0,1.1,30.0,747.0,426.35,298.14
2016,9,25,13,45,870.5,108.5,1.15,30.0,717.0,373.45,255.14
2016,9,25,14,0,854.0,110.0,1.2,30.0,687.0,315.32,207.66
2016,9,25,14,15,841.5,107.5,1.2,29.5,652.0,260.71,162.98
2016,9,25,14,30,829.0,105.0,1.2,29.0,617.0,206.8,120.4
2016,9,25,14,45,805.5,104.5,1.2,29.0,574.5,154.19,83.69
2016,9,25,15,0,782.0,104.0,1.2,29.0,532.0,103.97,58.61
2016,9,25,15,15,758.5,100.0,1.15,28.5,486.0,65.03,48.74
2016,9,25,15,30,735.0,96.0,1.1,28.0,440.0,64.16,48.34
2016,9,25,15,45,700.5,91.5,1.1,27.5,390.0,62.82,47.5
2016,9,25,16,0,666.0,87.0,1.1,27.0,340.0,61.47,46.62
2016,9,25,16,15,620.5,80.0,1.05,26.0,289.0,58.07,44.06
2016,9,25,16,30,575.0,73.0,1.0,25.0,238.0,54.56,41.3
2016,9,25,16,45,509.0,63.5,0.95,24.0,187.5,48.72,36.37
2016,9,25,17,0,443.0,54.0,0.9,23.0,137.0,42.67,31.03
2016,9,25,17,15,340.5,41.0,0.8,21.5,92.5,33.09,22.43
2016,9,25,17,30,238.0,28.0,0.7,20.0,48.0,23.11,12.01
2016,9,25,17,45,119.0,14.0,0.65,19.0,24.0,12.73,0.0
2016,9,25,18,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,26,6,15,141.0,15.5,1.15,16.5,28.5,99.7,0.0
2016,9,26,6,30,282.0,31.0,1.0,17.0,57.0,260.72,197.89
2016,9,26,6,45,384.5,42.5,0.85,18.0,103.5,353.13,282.56
2016,9,26,7,0,487.0,54.0,0.7,19.0,150.0,452.08,362.03
2016,9,26,7,15,552.0,62.0,0.7,20.0,201.0,523.81,416.25
2016,9,26,7,30,617.0,70.0,0.7,21.0,252.0,597.13,468.24
2016,9,26,7,45,660.5,76.0,0.7,22.0,304.0,651.73,504.06
2016,9,26,8,0,704.0,82.0,0.7,23.0,356.0,705.72,537.87
2016,9,26,8,15,735.0,87.0,0.7,24.0,405.5,746.9,561.58
2016,9,26,8,30,766.0,92.0,0.7,25.0,455.0,781.55,580.29
2016,9,26,8,45,788.0,95.5,0.7,26.5,500.5,809.36,592.93
2016,9,26,9,0,810.0,99.0,0.7,28.0,546.0,834.3,603.45
2016,9,26,9,15,826.5,101.5,0.7,28.5,586.5,850.21,610.48
2016,9,26,9,30,843.0,104.0,0.7,29.0,627.0,862.82,615.56
2016,9,26,9,45,854.5,106.5,0.75,30.0,661.5,867.67,615.54
2016,9,26,10,0,866.0,109.0,0.8,31.0,696.0,868.99,613.53
2016,9,26,10,15,874.5,110.5,0.85,31.0,723.5,863.08,609.64
2016,9,26,10,30,883.0,112.0,0.9,31.0,751.0,847.17,599.67
2016,9,26,10,45,887.0,114.0,0.95,31.5,770.0,831.68,588.96
2016,9,26,11,0,891.0,116.0,1.0,32.0,789.0,812.86,576.21
2016,9,26,11,15,894.0,117.0,1.05,32.0,801.0,789.07,561.5
2016,9,26,11,30,897.0,118.0,1.1,32.0,813.0,762.19,544.69
2016,9,26,11,45,895.0,119.5,1.15,32.0,815.5,729.37,522.52
2016,9,26,12,0,893.0,121.0,1.2,32.0,818.0,694.0,498.19
2016,9,26,12,15,891.5,120.5,1.2,31.5,813.0,654.82,471.27
2016,9,26,12,30,890.0,120.0,1.2,31.0,808.0,613.46,442.07
2016,9,26,12,45,919.0,103.5,1.25,31.0,804.0,572.39,411.77
2016,9,26,13,0,948.0,87.0,1.3,31.0,800.0,526.93,377.06
2016,9,26,13,15,943.0,86.0,1.3,31.0,779.0,475.81,336.83
2016,9,26,13,30,938.0,85.0,1.3,31.0,758.0,423.48,294.51
2016,9,26,13,45,930.0,84.0,1.3,31.0,729.5,369.17,249.72
2016,9,26,14,0,922.0,83.0,1.3,31.0,701.0,314.38,203.88
2016,9,26,14,15,911.0,81.5,1.3,30.5,666.0,258.32,157.78
2016,9,26,14,30,900.0,80.0,1.3,30.0,631.0,202.57,113.85
2016,9,26,14,45,885.5,78.0,1.3,30.0,589.5,146.65,75.16
2016,9,26,15,0,871.0,76.0,1.3,30.0,548.0,91.88,48.89
2016,9,26,15,15,851.0,73.0,1.3,29.5,501.5,61.54,45.69
2016,9,26,15,30,831.0,70.0,1.3,29.0,455.0,52.02,38.05
2016,9,26,15,45,758.5,76.0,1.3,28.5,397.5,57.5,42.87
2016,9,26,16,0,686.0,82.0,1.3,28.0,340.0,58.05,43.57
2016,9,26,16,15,640.0,75.5,1.2,27.0,288.5,54.88,41.18
2016,9,26,16,30,594.0,69.0,1.1,26.0,237.0,51.61,38.61
2016,9,26,16,45,488.5,63.5,1.0,25.0,182.5,48.9,36.35
2016,9,26,17,0,383.0,58.0,0.9,24.0,128.0,44.32,32.24
2016,9,26,17,15,285.0,42.5,0.85,22.5,84.5,32.94,22.1
2016,9,26,17,30,187.0,27.0,0.8,21.0,41.0,21.21,9.79
2016,9,26,17,45,93.5,13.5,0.75,20.0,20.5,12.28,0.0
2016,9,26,18,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,0.25,20.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,0.25,19.5,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,27,6,15,68.0,14.5,1.05,16.5,21.0,54.3,0.0
2016,9,27,6,30,136.0,29.0,0.9,17.0,42.0,162.13,120.57
2016,9,27,6,45,213.0,49.5,0.8,17.5,84.0,243.76,195.58
2016,9,27,7,0,290.0,70.0,0.7,18.0,126.0,328.94,266.51
2016,9,27,7,15,349.0,86.0,0.7,18.5,173.5,398.23,322.09
2016,9,27,7,30,408.0,102.0,0.7,19.0,221.0,469.69,376.73
2016,9,27,7,45,455.5,114.0,0.7,20.0,270.0,528.37,418.58
2016,9,27,8,0,503.0,126.0,0.7,21.0,319.0,587.41,458.89
2016,9,27,8,15,537.0,135.5,0.65,22.0,366.5,631.94,486.62
2016,9,27,8,30,571.0,145.0,0.6,23.0,414.0,675.33,512.58
2016,9,27,8,45,590.0,154.5,0.6,24.0,456.5,704.33,528.35
2016,9,27,9,0,609.0,164.0,0.6,25.0,499.0,737.18,546.31
2016,9,27,9,15,628.5,170.5,0.65,25.5,538.0,758.88,558.55
2016,9,27,9,30,648.0,177.0,0.7,26.0,577.0,777.66,568.93
2016,9,27,9,45,717.0,159.0,0.75,26.5,623.5,809.68,588.14
2016,9,27,10,0,786.0,141.0,0.8,27.0,670.0,837.05,603.88
2016,9,27,10,15,795.5,143.0,0.85,27.5,697.0,828.53,596.68
2016,9,27,10,30,805.0,145.0,0.9,28.0,724.0,821.1,590.77
2016,9,27,10,45,722.0,189.0,0.95,28.5,719.0,782.87,564.05
2016,9,27,11,0,639.0,233.0,1.0,29.0,714.0,738.44,532.12
2016,9,27,11,15,643.5,235.0,1.0,29.0,725.0,720.04,519.46
2016,9,27,11,30,648.0,237.0,1.0,29.0,736.0,699.05,504.68
2016,9,27,11,45,595.5,263.5,1.05,29.0,724.0,657.21,475.45
2016,9,27,12,0,543.0,290.0,1.1,29.0,712.0,618.36,448.03
2016,9,27,12,15,541.0,289.0,1.1,29.0,707.5,587.63,426.12
2016,9,27,12,30,539.0,288.0,1.1,29.0,703.0,555.67,402.87
2016,9,27,12,45,605.5,252.0,1.15,29.0,710.5,529.2,383.55
2016,9,27,13,0,672.0,216.0,1.2,29.0,718.0,496.81,358.78
2016,9,27,13,15,663.5,213.0,1.2,28.5,697.5,452.21,324.84
2016,9,27,13,30,655.0,210.0,1.2,28.0,677.0,407.49,289.91
2016,9,27,13,45,586.5,228.5,1.25,28.0,634.5,360.0,253.07
2016,9,27,14,0,518.0,247.0,1.3,28.0,592.0,318.25,220.92
2016,9,27,14,15,501.5,239.0,1.3,27.5,558.5,274.65,186.86
2016,9,27,14,30,485.0,231.0,1.3,27.0,525.0,232.69,155.28
2016,9,27,14,45,463.5,220.5,1.3,27.0,486.0,190.35,126.4
2016,9,27,15,0,442.0,210.0,1.3,27.0,447.0,150.54,105.49
2016,9,27,15,15,416.0,196.5,1.25,26.5,404.5,128.93,102.03
2016,9,27,15,30,390.0,183.0,1.2,26.0,362.0,128.4,102.17
2016,9,27,15,45,385.0,162.0,1.15,25.5,322.0,115.98,92.4
2016,9,27,16,0,380.0,141.0,1.1,25.0,282.0,98.83,78.53
2016,9,27,16,15,337.5,123.5,1.0,24.0,235.0,91.55,72.89
2016,9,27,16,30,295.0,106.0,0.9,23.0,188.0,79.69,63.11
2016,9,27,16,45,271.0,84.5,0.85,22.0,147.5,64.78,50.42
2016,9,27,17,0,247.0,63.0,0.8,21.0,107.0,47.84,35.62
2016,9,27,17,15,173.5,42.5,0.7,20.0,68.0,32.78,22.12
2016,9,27,17,30,100.0,22.0,0.6,19.0,29.0,17.17,6.13
2016,9,27,17,45,50.0,11.0,0.55,18.0,14.5,10.01,0.0
2016,9,27,18,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,28,6,15,90.5,16.0,0.6,11.5,24.0,69.05,0.0
2016,9,28,6,30,181.0,32.0,0.5,12.0,48.0,197.22,147.85
2016,9,28,6,45,279.0,47.5,0.45,12.5,91.5,285.04,231.71
2016,9,28,7,0,377.0,63.0,0.4,13.0,135.0,380.04,311.18
2016,9,28,7,15,442.0,74.5,0.35,13.5,183.5,450.32,367.18
2016,9,28,7,30,507.0,86.0,0.3,14.0,232.0,527.55,425.25
2016,9,28,7,45,565.0,91.5,0.3,15.0,283.5,590.99,469.36
2016,9,28,8,0,623.0,97.0,0.3,16.0,335.0,654.16,511.1
2016,9,28,8,15,656.0,103.0,0.35,17.0,383.0,696.66,537.37
2016,9,28,8,30,689.0,109.0,0.4,18.0,431.0,737.37,561.93
2016,9,28,8,45,711.0,114.0,0.45,19.0,475.0,765.41,577.35
2016,9,28,9,0,733.0,119.0,0.5,20.0,519.0,790.81,590.96
2016,9,28,9,15,751.5,122.5,0.55,20.5,558.5,808.57,600.54
2016,9,28,9,30,770.0,126.0,0.6,21.0,598.0,823.25,608.23
2016,9,28,9,45,783.0,129.0,0.65,22.0,632.0,825.14,606.51
2016,9,28,10,0,796.0,132.0,0.7,23.0,666.0,828.39,605.99
2016,9,28,10,15,806.0,134.0,0.75,23.5,692.5,824.64,602.19
2016,9,28,10,30,816.0,136.0,0.8,24.0,719.0,817.47,596.38
2016,9,28,10,45,773.0,161.0,0.85,24.5,725.5,791.59,578.5
2016,9,28,11,0,730.0,186.0,0.9,25.0,732.0,760.2,555.66
2016,9,28,11,15,734.5,187.0,0.95,25.0,743.5,739.04,541.46
2016,9,28,11,30,739.0,188.0,1.0,25.0,755.0,715.09,525.03
2016,9,28,11,45,700.5,208.0,1.1,25.0,747.5,676.99,498.53
2016,9,28,12,0,662.0,228.0,1.2,25.0,740.0,638.48,471.35
2016,9,28,12,15,660.5,227.5,1.2,25.0,735.5,604.62,446.6
2016,9,28,12,30,659.0,227.0,1.2,25.0,731.0,569.22,420.18
2016,9,28,12,45,689.0,208.5,1.3,25.0,727.5,533.39,393.56
2016,9,28,13,0,719.0,190.0,1.4,25.0,724.0,493.85,363.07
2016,9,28,13,15,710.5,187.5,1.4,24.5,703.5,447.75,327.0
2016,9,28,13,30,702.0,185.0,1.4,24.0,683.0,401.4,289.74
2016,9,28,13,45,654.5,196.5,1.45,24.0,646.5,353.96,251.29
2016,9,28,14,0,607.0,208.0,1.5,24.0,610.0,310.07,215.68
2016,9,28,14,15,590.5,202.0,1.45,23.5,576.0,263.73,178.21
2016,9,28,14,30,574.0,196.0,1.4,23.0,542.0,218.87,143.58
2016,9,28,14,45,552.0,188.5,1.4,22.5,502.5,174.14,113.28
2016,9,28,15,0,530.0,181.0,1.4,22.0,463.0,131.84,92.64
2016,9,28,15,15,502.5,171.0,1.35,21.5,419.5,113.19,91.03
2016,9,28,15,30,475.0,161.0,1.3,21.0,376.0,108.78,87.82
2016,9,28,15,45,463.5,143.5,1.3,20.5,333.5,99.1,80.05
2016,9,28,16,0,452.0,126.0,1.3,20.0,291.0,88.94,71.75
2016,9,28,16,15,405.0,112.5,1.2,19.0,243.5,80.96,65.29
2016,9,28,16,30,358.0,99.0,1.1,18.0,196.0,72.65,58.32
2016,9,28,16,45,322.5,79.5,1.05,17.0,153.0,59.5,46.84
2016,9,28,17,0,287.0,60.0,1.0,16.0,110.0,45.77,34.53
2016,9,28,17,15,200.0,41.5,0.95,15.0,70.0,32.14,21.95
2016,9,28,17,30,113.0,23.0,0.9,14.0,30.0,18.04,5.67
2016,9,28,17,45,56.5,11.5,0.85,13.5,15.0,10.46,0.0
2016,9,28,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,9,29,6,15,139.5,14.0,0.8,8.5,26.0,96.39,0.0
2016,9,29,6,30,279.0,28.0,0.8,9.0,52.0,252.11,189.18
2016,9,29,6,45,388.5,38.5,0.85,9.5,97.5,347.95,286.12
2016,9,29,7,0,498.0,49.0,0.9,10.0,143.0,449.52,372.82
2016,9,29,7,15,564.0,56.5,0.9,10.5,193.5,520.68,430.04
2016,9,29,7,30,630.0,64.0,0.9,11.0,244.0,593.57,485.31
2016,9,29,7,45,676.0,69.0,0.9,12.0,295.5,648.45,523.36
2016,9,29,8,0,722.0,74.0,0.9,13.0,347.0,698.19,555.97
2016,9,29,8,15,752.0,77.5,0.85,13.5,395.5,737.07,579.92
2016,9,29,8,30,782.0,81.0,0.8,14.0,444.0,773.81,601.68
2016,9,29,8,45,805.0,84.0,0.75,15.0,489.5,801.58,615.53
2016,9,29,9,0,828.0,87.0,0.7,16.0,535.0,826.51,627.17
2016,9,29,9,15,843.5,89.0,0.7,16.5,575.0,840.73,633.52
2016,9,29,9,30,859.0,91.0,0.7,17.0,615.0,844.13,632.87
2016,9,29,9,45,872.5,92.0,0.75,18.0,649.5,849.09,633.27
2016,9,29,10,0,886.0,93.0,0.8,19.0,684.0,850.59,631.48
2016,9,29,10,15,894.0,94.5,0.85,19.5,711.0,844.53,626.09
2016,9,29,10,30,902.0,96.0,0.9,20.0,738.0,834.96,618.61
2016,9,29,10,45,903.0,99.0,0.95,20.5,756.0,817.91,606.34
2016,9,29,11,0,904.0,102.0,1.0,21.0,774.0,797.58,592.06
2016,9,29,11,15,907.0,102.5,1.05,21.0,785.5,773.05,576.13
2016,9,29,11,30,910.0,103.0,1.1,21.0,797.0,745.43,557.89
2016,9,29,11,45,907.5,105.0,1.15,21.5,799.5,712.53,533.4
2016,9,29,12,0,905.0,107.0,1.2,22.0,802.0,677.07,506.72
2016,9,29,12,15,903.5,107.0,1.2,22.0,797.0,638.02,477.51
2016,9,29,12,30,902.0,107.0,1.2,22.0,792.0,596.75,445.99
2016,9,29,12,45,906.5,102.0,1.3,22.5,781.0,552.2,411.12
2016,9,29,13,0,911.0,97.0,1.4,23.0,770.0,505.37,373.41
2016,9,29,13,15,905.5,96.0,1.4,22.5,749.0,455.64,333.26
2016,9,29,13,30,900.0,95.0,1.4,22.0,728.0,404.81,290.96
2016,9,29,13,45,885.0,96.5,1.45,22.0,698.0,352.15,245.98
2016,9,29,14,0,870.0,98.0,1.5,22.0,668.0,299.7,200.74
2016,9,29,14,15,858.0,95.5,1.5,21.5,633.0,238.61,149.62
2016,9,29,14,30,846.0,93.0,1.5,21.0,598.0,184.2,106.18
2016,9,29,14,45,828.5,90.5,1.55,21.0,556.5,130.16,69.51
2016,9,29,15,0,811.0,88.0,1.6,21.0,515.0,77.81,47.29
2016,9,29,15,15,787.5,85.0,1.6,20.5,469.0,61.87,47.87
2016,9,29,15,30,764.0,82.0,1.6,20.0,423.0,61.13,47.51
2016,9,29,15,45,737.5,76.0,1.6,19.5,374.5,57.96,45.03
2016,9,29,16,0,711.0,70.0,1.6,19.0,326.0,54.67,42.39
2016,9,29,16,15,664.5,64.5,1.6,18.0,275.0,47.08,35.99
2016,9,29,16,30,618.0,59.0,1.6,17.0,224.0,44.23,33.62
2016,9,29,16,45,554.5,51.0,1.65,16.5,174.0,39.19,29.07
2016,9,29,17,0,491.0,43.0,1.7,16.0,124.0,33.99,24.18
2016,9,29,17,15,371.0,32.0,1.7,15.0,80.5,25.8,16.38
2016,9,29,17,30,251.0,21.0,1.7,14.0,37.0,17.32,3.42
2016,9,29,17,45,125.5,10.5,1.75,13.0,18.5,9.55,0.0
2016,9,29,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,30,6,15,162.0,13.0,1.35,8.0,26.0,108.57,0.0
2016,9,30,6,30,324.0,26.0,1.4,8.0,52.0,276.27,204.76
2016,9,30,6,45,436.0,35.0,1.45,8.5,98.5,374.37,309.68
2016,9,30,7,0,548.0,44.0,1.5,9.0,145.0,476.69,398.2
2016,9,30,7,15,612.5,50.0,1.5,9.5,196.0,539.97,450.09
2016,9,30,7,30,677.0,56.0,1.5,10.0,247.0,611.52,505.39
2016,9,30,7,45,722.5,60.0,1.55,10.5,299.5,666.29,545.51
2016,9,30,8,0,768.0,64.0,1.6,11.0,352.0,720.24,583.49
2016,9,30,8,15,796.0,67.0,1.6,11.5,401.0,757.3,607.4
2016,9,30,8,30,824.0,70.0,1.6,12.0,450.0,792.15,629.21
2016,9,30,8,45,846.0,72.0,1.6,12.5,495.5,810.39,638.77
2016,9,30,9,0,868.0,74.0,1.6,13.0,541.0,833.61,651.95
2016,9,30,9,15,882.5,76.0,1.6,13.5,581.5,847.37,658.38
2016,9,30,9,30,897.0,78.0,1.6,14.0,622.0,857.8,662.66
2016,9,30,9,45,910.0,78.5,1.6,14.5,656.5,861.71,662.59
2016,9,30,10,0,923.0,79.0,1.6,15.0,691.0,862.07,660.31
2016,9,30,10,15,930.5,80.0,1.6,15.0,718.0,854.8,654.24
2016,9,30,10,30,938.0,81.0,1.6,15.0,745.0,843.93,645.95
2016,9,30,10,45,943.0,82.0,1.65,15.5,764.5,827.49,633.37
2016,9,30,11,0,948.0,83.0,1.7,16.0,784.0,807.55,618.53
2016,9,30,11,15,951.0,83.5,1.7,16.0,795.5,782.19,600.68
2016,9,30,11,30,954.0,84.0,1.7,16.0,807.0,753.59,580.62
2016,9,30,11,45,954.5,84.5,1.75,16.0,810.5,720.18,556.07
2016,9,30,12,0,955.0,85.0,1.8,16.0,814.0,683.93,528.59
2016,9,30,12,15,954.0,84.5,1.85,16.0,809.0,643.18,497.16
2016,9,30,12,30,953.0,84.0,1.9,16.0,804.0,600.05,463.1
2016,9,30,12,45,945.5,86.0,1.95,16.0,790.0,553.67,425.56
2016,9,30,13,0,938.0,88.0,2.0,16.0,776.0,505.77,385.73
2016,9,30,13,15,932.0,87.0,2.0,16.0,754.5,454.69,342.14
2016,9,30,13,30,926.0,86.0,2.0,16.0,733.0,402.51,296.52
2016,9,30,13,45,918.0,84.5,2.05,16.0,704.5,348.46,248.58
2016,9,30,14,0,910.0,83.0,2.1,16.0,676.0,293.98,199.85
2016,9,30,14,15,898.5,81.5,2.15,15.5,640.0,238.61,151.67
2016,9,30,14,30,887.0,80.0,2.2,15.0,604.0,183.64,106.87
2016,9,30,14,45,872.0,77.0,2.25,15.0,563.0,127.91,68.87
2016,9,30,15,0,857.0,74.0,2.3,15.0,522.0,73.45,47.19
2016,9,30,15,15,835.0,71.5,2.3,14.5,475.0,52.53,40.88
2016,9,30,15,30,813.0,69.0,2.3,14.0,428.0,51.76,40.44
2016,9,30,15,45,782.5,65.5,2.3,13.5,378.0,50.16,39.25
2016,9,30,16,0,752.0,62.0,2.3,13.0,328.0,48.55,38.0
2016,9,30,16,15,707.0,57.0,2.25,12.5,276.5,45.6,35.5
2016,9,30,16,30,662.0,52.0,2.2,12.0,225.0,42.6,32.85
2016,9,30,16,45,589.5,45.5,2.2,12.0,174.0,38.11,28.64
2016,9,30,17,0,517.0,39.0,2.2,12.0,123.0,30.76,21.69
2016,9,30,17,15,391.5,29.0,2.1,11.5,79.0,23.31,14.37
2016,9,30,17,30,266.0,19.0,2.0,11.0,35.0,15.63,0.24
2016,9,30,17,45,133.0,9.5,1.9,10.5,17.5,8.64,0.0
2016,9,30,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,1,6,15,168.5,12.5,1.2,7.5,26.0,111.56,0.0
2016,10,1,6,30,337.0,25.0,1.2,8.0,52.0,280.87,202.78
2016,10,1,6,45,451.0,34.5,1.3,9.0,99.0,382.54,314.56
2016,10,1,7,0,565.0,44.0,1.4,10.0,146.0,487.01,404.06
