Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,1,7,15,631.5,50.0,1.45,10.5,198.5,551.86,457.19
2016,10,1,7,30,698.0,56.0,1.5,11.0,251.0,625.2,513.87
2016,10,1,7,45,742.5,60.0,1.55,11.5,303.5,679.5,553.37
2016,10,1,8,0,787.0,64.0,1.6,12.0,356.0,732.85,590.64
2016,10,1,8,15,815.5,67.0,1.55,12.5,406.0,770.47,614.24
2016,10,1,8,30,844.0,70.0,1.5,13.0,456.0,805.81,635.6
2016,10,1,8,45,867.5,71.5,1.5,14.0,502.5,824.74,644.28
2016,10,1,9,0,891.0,73.0,1.5,15.0,549.0,848.57,656.42
2016,10,1,9,15,905.5,75.0,1.45,15.0,590.0,862.27,663.21
2016,10,1,9,30,920.0,77.0,1.4,15.0,631.0,872.54,667.83
2016,10,1,9,45,934.0,77.0,1.4,15.5,666.0,876.47,667.7
2016,10,1,10,0,948.0,77.0,1.4,16.0,701.0,876.76,665.35
2016,10,1,10,15,955.5,78.0,1.4,16.5,728.5,869.11,657.85
2016,10,1,10,30,963.0,79.0,1.4,17.0,756.0,857.77,648.15
2016,10,1,10,45,968.0,79.5,1.4,17.5,775.5,840.24,634.48
2016,10,1,11,0,973.0,80.0,1.4,18.0,795.0,819.16,618.62
2016,10,1,11,15,976.0,80.5,1.4,18.0,807.0,793.12,600.67
2016,10,1,11,30,979.0,81.0,1.4,18.0,819.0,763.76,580.5
2016,10,1,11,45,979.5,81.5,1.45,18.5,822.0,729.53,554.76
2016,10,1,12,0,980.0,82.0,1.5,19.0,825.0,692.38,526.19
2016,10,1,12,15,978.5,81.5,1.55,19.0,820.0,650.37,494.49
2016,10,1,12,30,977.0,81.0,1.6,19.0,815.0,605.97,460.13
2016,10,1,12,45,973.5,81.0,1.65,19.0,801.0,558.81,422.66
2016,10,1,13,0,970.0,81.0,1.7,19.0,787.0,509.79,382.56
2016,10,1,13,15,964.5,80.0,1.7,19.0,765.5,457.47,338.55
2016,10,1,13,30,959.0,79.0,1.7,19.0,744.0,403.96,292.39
2016,10,1,13,45,950.0,78.5,1.75,19.0,715.0,348.83,244.15
2016,10,1,14,0,941.0,78.0,1.8,19.0,686.0,293.31,195.18
2016,10,1,14,15,930.0,76.5,1.8,18.5,650.0,236.47,146.46
2016,10,1,14,30,919.0,75.0,1.8,18.0,614.0,179.95,101.37
2016,10,1,14,45,902.5,73.0,1.85,18.0,571.5,123.18,64.21
2016,10,1,15,0,886.0,71.0,1.9,18.0,529.0,67.8,53.32
2016,10,1,15,15,864.5,68.5,1.9,17.5,481.5,58.73,45.79
2016,10,1,15,30,843.0,66.0,1.9,17.0,434.0,49.9,38.33
2016,10,1,15,45,811.0,63.0,1.9,16.5,383.0,48.57,37.38
2016,10,1,16,0,779.0,60.0,1.9,16.0,332.0,47.25,36.4
2016,10,1,16,15,733.5,55.5,1.85,15.5,279.0,44.64,34.21
2016,10,1,16,30,688.0,51.0,1.8,15.0,226.0,42.01,31.91
2016,10,1,16,45,612.0,45.0,1.8,14.5,174.0,37.92,28.14
2016,10,1,17,0,536.0,39.0,1.8,14.0,122.0,30.99,21.65
2016,10,1,17,15,400.0,29.0,1.75,13.0,77.5,23.5,14.25
2016,10,1,17,30,264.0,19.0,1.7,12.0,33.0,15.8,0.0
2016,10,1,17,45,132.0,9.5,1.65,11.5,16.5,8.64,0.0
2016,10,1,18,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,2,6,15,157.5,12.5,1.1,8.5,24.5,104.61,0.0
2016,10,2,6,30,315.0,25.0,1.1,9.0,49.0,264.34,184.06
2016,10,2,6,45,429.0,34.5,1.1,9.5,94.5,366.67,300.05
2016,10,2,7,0,543.0,44.0,1.1,10.0,140.0,470.02,389.05
2016,10,2,7,15,610.0,50.0,1.1,10.5,191.5,540.15,445.89
2016,10,2,7,30,677.0,56.0,1.1,11.0,243.0,607.09,497.05
2016,10,2,7,45,722.5,60.0,1.15,11.5,295.0,661.5,536.6
2016,10,2,8,0,768.0,64.0,1.2,12.0,347.0,715.04,573.92
2016,10,2,8,15,796.5,67.0,1.2,12.5,395.5,752.2,597.57
2016,10,2,8,30,825.0,70.0,1.2,13.0,444.0,787.13,619.13
2016,10,2,8,45,848.5,71.5,1.2,13.5,489.5,805.78,628.81
2016,10,2,9,0,872.0,73.0,1.2,14.0,535.0,829.35,642.02
2016,10,2,9,15,885.5,74.5,1.2,14.0,574.5,841.44,648.36
2016,10,2,9,30,899.0,76.0,1.2,14.0,614.0,850.21,652.66
2016,10,2,9,45,650.5,172.0,1.3,14.5,573.0,753.41,583.64
2016,10,2,10,0,402.0,268.0,1.4,15.0,532.0,620.14,482.7
2016,10,2,10,15,391.5,283.5,1.45,15.0,549.0,616.96,480.49
2016,10,2,10,30,381.0,299.0,1.5,15.0,566.0,612.02,475.84
2016,10,2,10,45,340.5,319.5,1.55,15.5,563.0,587.31,455.45
2016,10,2,11,0,300.0,340.0,1.6,16.0,560.0,562.25,435.03
2016,10,2,11,15,165.0,319.5,1.65,16.0,440.5,422.76,329.56
2016,10,2,11,30,30.0,299.0,1.7,16.0,321.0,294.23,229.55
2016,10,2,11,45,125.5,334.0,1.75,16.0,428.5,389.06,304.19
2016,10,2,12,0,221.0,369.0,1.8,16.0,536.0,468.44,363.87
2016,10,2,12,15,116.5,302.5,1.8,16.0,390.5,336.42,262.56
2016,10,2,12,30,12.0,236.0,1.8,16.0,245.0,213.37,166.64
2016,10,2,12,45,252.5,252.5,1.85,16.0,435.0,341.4,267.18
2016,10,2,13,0,493.0,269.0,1.9,16.0,625.0,443.25,340.97
2016,10,2,13,15,258.5,265.0,1.9,16.0,451.5,319.03,245.89
2016,10,2,13,30,24.0,261.0,1.9,16.0,278.0,230.17,180.04
2016,10,2,13,45,33.5,264.5,1.9,16.0,286.5,225.61,176.54
2016,10,2,14,0,43.0,268.0,1.9,16.0,295.0,224.48,175.35
2016,10,2,14,15,179.0,258.0,1.9,15.5,363.5,228.82,173.51
2016,10,2,14,30,315.0,248.0,1.9,15.0,432.0,216.16,158.08
2016,10,2,14,45,586.0,161.0,1.95,15.0,472.0,146.93,96.41
2016,10,2,15,0,857.0,74.0,2.0,15.0,512.0,65.31,51.81
2016,10,2,15,15,835.5,71.5,2.0,14.5,466.0,52.85,41.21
2016,10,2,15,30,814.0,69.0,2.0,14.0,420.0,52.08,40.77
2016,10,2,15,45,782.0,65.5,2.0,14.0,370.0,50.48,39.48
2016,10,2,16,0,750.0,62.0,2.0,14.0,320.0,48.86,38.15
2016,10,2,16,15,702.5,57.0,1.95,13.5,268.0,45.9,35.64
2016,10,2,16,30,655.0,52.0,1.9,13.0,216.0,42.92,32.98
2016,10,2,16,45,573.0,46.0,1.9,12.5,165.0,35.6,26.28
2016,10,2,17,0,491.0,40.0,1.9,12.0,114.0,31.93,22.62
2016,10,2,17,15,350.5,29.0,1.8,11.5,71.5,23.6,14.2
2016,10,2,17,30,210.0,18.0,1.7,11.0,29.0,14.98,0.0
2016,10,2,17,45,105.0,9.0,1.6,10.5,14.5,8.19,0.0
2016,10,2,18,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,3,6,15,138.5,12.0,0.9,8.5,22.5,92.55,0.0
2016,10,3,6,30,277.0,24.0,0.8,9.0,45.0,237.0,158.0
2016,10,3,6,45,393.5,34.0,0.75,9.5,89.0,341.34,278.13
2016,10,3,7,0,510.0,44.0,0.7,10.0,133.0,445.49,367.26
2016,10,3,7,15,578.5,50.5,0.7,10.5,183.0,516.2,424.46
2016,10,3,7,30,647.0,57.0,0.7,11.0,233.0,588.85,479.71
2016,10,3,7,45,689.5,62.0,0.7,11.5,283.5,636.04,513.1
2016,10,3,8,0,732.0,67.0,0.7,12.0,334.0,687.66,548.35
2016,10,3,8,15,481.5,128.0,0.65,12.5,313.5,566.92,454.86
2016,10,3,8,30,231.0,189.0,0.6,13.0,293.0,421.43,338.53
2016,10,3,8,45,192.0,213.0,0.6,13.5,305.5,399.25,320.3
2016,10,3,9,0,153.0,237.0,0.6,14.0,318.0,390.5,310.95
2016,10,3,9,15,112.0,249.5,0.6,14.0,311.0,350.47,278.5
2016,10,3,9,30,71.0,262.0,0.6,14.0,304.0,325.01,257.22
2016,10,3,9,45,53.5,263.5,0.65,14.5,296.5,307.01,242.16
2016,10,3,10,0,36.0,265.0,0.7,15.0,289.0,289.69,227.6
2016,10,3,10,15,92.0,300.0,0.7,15.0,364.0,367.07,287.76
2016,10,3,10,30,148.0,335.0,0.7,15.0,439.0,452.43,351.21
2016,10,3,10,45,92.0,318.0,0.75,15.5,383.0,373.41,289.8
2016,10,3,11,0,36.0,301.0,0.8,16.0,327.0,309.01,239.78
2016,10,3,11,15,19.5,230.0,0.8,16.0,244.0,220.31,171.59
2016,10,3,11,30,3.0,159.0,0.8,16.0,161.0,143.64,111.21
2016,10,3,11,45,14.0,223.0,0.85,16.5,233.5,207.39,161.71
2016,10,3,12,0,25.0,287.0,0.9,17.0,306.0,269.08,208.86
2016,10,3,12,15,40.5,309.0,0.9,16.5,339.5,295.45,229.12
2016,10,3,12,30,56.0,331.0,0.9,16.0,373.0,316.74,245.52
2016,10,3,12,45,66.5,332.5,0.95,16.0,381.0,316.3,245.03
2016,10,3,13,0,77.0,334.0,1.0,16.0,389.0,314.45,243.47
2016,10,3,13,15,59.5,311.0,0.95,16.0,353.0,281.58,218.2
2016,10,3,13,30,42.0,288.0,0.9,16.0,317.0,251.08,194.95
2016,10,3,13,45,118.5,293.5,0.9,16.0,370.0,265.21,203.82
2016,10,3,14,0,195.0,299.0,0.9,16.0,423.0,274.19,207.34
2016,10,3,14,15,151.0,280.5,0.9,16.0,373.5,237.05,179.6
2016,10,3,14,30,107.0,262.0,0.9,16.0,324.0,212.6,162.82
2016,10,3,14,45,80.0,236.0,0.9,16.0,280.5,183.1,141.93
2016,10,3,15,0,53.0,210.0,0.9,16.0,237.0,157.4,130.18
2016,10,3,15,15,26.5,147.0,0.9,15.5,160.5,117.19,96.66
2016,10,3,15,30,0.0,84.0,0.9,15.0,84.0,73.86,59.65
2016,10,3,15,45,359.5,72.0,0.9,15.0,194.0,48.07,37.19
2016,10,3,16,0,719.0,60.0,0.9,15.0,304.0,47.2,36.55
2016,10,3,16,15,671.5,55.5,0.85,14.5,254.0,44.63,34.38
2016,10,3,16,30,624.0,51.0,0.8,14.0,204.0,42.07,32.1
2016,10,3,16,45,547.0,44.0,0.8,13.5,155.0,34.0,24.74
2016,10,3,17,0,470.0,37.0,0.8,13.0,106.0,29.41,20.27
2016,10,3,17,15,330.5,26.5,0.75,12.5,65.5,21.45,12.09
2016,10,3,17,30,191.0,16.0,0.7,12.0,25.0,14.55,0.0
2016,10,3,17,45,95.5,8.0,0.65,12.0,12.5,7.28,0.0
2016,10,3,18,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,0.45,10.5,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,4,6,15,91.5,13.5,0.75,9.5,20.0,65.97,0.0
2016,10,4,6,30,183.0,27.0,0.8,10.0,40.0,180.36,112.66
2016,10,4,6,45,284.0,41.5,0.9,10.5,81.5,276.54,224.77
2016,10,4,7,0,385.0,56.0,1.0,11.0,123.0,370.09,306.75
2016,10,4,7,15,459.5,66.0,1.0,11.0,171.5,447.34,371.83
2016,10,4,7,30,534.0,76.0,1.0,11.0,220.0,526.15,435.11
2016,10,4,7,45,569.5,87.0,1.0,11.5,268.0,577.44,472.9
2016,10,4,8,0,605.0,98.0,1.0,12.0,316.0,627.84,508.57
2016,10,4,8,15,479.0,133.5,0.95,12.5,321.5,569.93,460.54
2016,10,4,8,30,353.0,169.0,0.9,13.0,327.0,495.49,400.05
2016,10,4,8,45,187.5,182.5,0.9,13.5,267.0,357.8,289.74
2016,10,4,9,0,22.0,196.0,0.9,14.0,207.0,204.87,163.62
2016,10,4,9,15,21.0,207.0,0.9,14.0,219.0,212.93,170.25
2016,10,4,9,30,20.0,218.0,0.9,14.0,231.0,221.02,176.15
2016,10,4,9,45,19.5,226.5,0.95,14.5,239.5,226.97,180.11
2016,10,4,10,0,19.0,235.0,1.0,15.0,248.0,232.93,184.09
2016,10,4,10,15,36.0,268.5,1.0,15.0,293.5,289.12,227.99
2016,10,4,10,30,53.0,302.0,1.0,15.0,339.0,332.44,260.92
2016,10,4,10,45,53.5,310.5,1.0,15.5,348.5,336.22,262.61
2016,10,4,11,0,54.0,319.0,1.0,16.0,358.0,339.63,264.3
2016,10,4,11,15,479.5,214.5,1.05,16.5,569.0,560.36,435.83
2016,10,4,11,30,905.0,110.0,1.1,17.0,780.0,728.78,556.83
2016,10,4,11,45,912.5,107.0,1.2,17.5,785.0,697.52,531.25
2016,10,4,12,0,920.0,104.0,1.3,18.0,790.0,663.21,505.16
2016,10,4,12,15,919.0,103.5,1.35,18.0,784.5,623.32,474.8
2016,10,4,12,30,918.0,103.0,1.4,18.0,779.0,581.17,441.91
2016,10,4,12,45,920.0,99.5,1.5,18.0,767.0,535.79,405.89
2016,10,4,13,0,922.0,96.0,1.6,18.0,755.0,488.32,366.95
2016,10,4,13,15,916.5,95.0,1.65,18.0,733.5,438.07,324.44
2016,10,4,13,30,911.0,94.0,1.7,18.0,712.0,386.73,279.89
2016,10,4,13,45,904.0,91.5,1.8,18.0,683.5,332.89,232.64
2016,10,4,14,0,897.0,89.0,1.9,18.0,655.0,278.58,184.79
2016,10,4,14,15,885.0,87.0,1.95,17.5,619.5,223.52,138.1
2016,10,4,14,30,873.0,85.0,2.0,17.0,584.0,168.93,95.85
2016,10,4,14,45,858.5,81.5,2.05,17.0,542.5,105.86,55.71
2016,10,4,15,0,844.0,78.0,2.1,17.0,501.0,56.71,44.0
2016,10,4,15,15,820.5,75.0,2.1,16.5,454.5,55.65,43.36
2016,10,4,15,30,797.0,72.0,2.1,16.0,408.0,54.59,42.67
2016,10,4,15,45,766.5,67.5,2.15,15.5,358.5,52.3,40.87
2016,10,4,16,0,736.0,63.0,2.2,15.0,309.0,49.95,38.97
2016,10,4,16,15,686.5,58.0,2.15,14.5,257.0,47.04,36.49
2016,10,4,16,30,637.0,53.0,2.1,14.0,205.0,40.36,30.52
2016,10,4,16,45,559.0,45.5,2.1,13.5,155.0,35.48,25.98
2016,10,4,17,0,481.0,38.0,2.1,13.0,105.0,30.51,21.12
2016,10,4,17,15,332.0,27.0,2.0,12.5,63.5,22.1,12.2
2016,10,4,17,30,183.0,16.0,1.9,12.0,22.0,14.55,0.0
2016,10,4,17,45,91.5,8.0,1.85,11.5,11.0,0.0,0.0
2016,10,4,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,5,6,15,128.0,12.0,1.2,7.0,20.5,85.69,0.0
2016,10,5,6,30,256.0,24.0,1.2,8.0,41.0,218.81,129.21
2016,10,5,6,45,390.0,34.0,1.3,9.0,86.5,336.69,274.83
2016,10,5,7,0,524.0,44.0,1.4,10.0,132.0,451.95,375.01
2016,10,5,7,15,597.0,50.5,1.4,10.5,184.0,525.84,436.24
2016,10,5,7,30,670.0,57.0,1.4,11.0,236.0,596.16,491.03
2016,10,5,7,45,720.0,61.0,1.45,11.5,288.5,653.41,533.43
2016,10,5,8,0,770.0,65.0,1.5,12.0,341.0,709.85,573.46
2016,10,5,8,15,801.0,68.5,1.45,12.5,391.0,749.22,598.63
2016,10,5,8,30,832.0,72.0,1.4,13.0,441.0,786.37,621.5
2016,10,5,8,45,856.5,74.0,1.35,14.0,488.0,813.71,635.66
2016,10,5,9,0,881.0,76.0,1.3,15.0,535.0,830.69,642.36
2016,10,5,9,15,897.0,78.0,1.25,15.5,575.5,845.01,648.45
2016,10,5,9,30,913.0,80.0,1.2,16.0,616.0,855.94,652.25
2016,10,5,9,45,928.5,80.0,1.2,16.5,651.5,860.58,652.63
2016,10,5,10,0,944.0,80.0,1.2,17.0,687.0,861.57,650.78
2016,10,5,10,15,952.0,81.0,1.2,17.0,714.5,853.92,644.55
2016,10,5,10,30,960.0,82.0,1.2,17.0,742.0,842.58,636.1
2016,10,5,10,45,967.0,82.0,1.25,17.5,762.0,825.72,623.59
2016,10,5,11,0,974.0,82.0,1.3,18.0,782.0,805.24,608.79
2016,10,5,11,15,977.0,82.5,1.3,18.0,793.5,778.87,590.59
2016,10,5,11,30,980.0,83.0,1.3,18.0,805.0,749.2,569.48
2016,10,5,11,45,983.0,82.0,1.35,18.5,808.5,714.86,543.29
2016,10,5,12,0,986.0,81.0,1.4,19.0,812.0,677.5,514.43
2016,10,5,12,15,985.0,81.0,1.45,19.0,806.5,635.91,482.76
2016,10,5,12,30,984.0,81.0,1.5,19.0,801.0,591.86,448.34
2016,10,5,12,45,978.0,82.0,1.6,19.0,787.0,544.03,410.3
2016,10,5,13,0,972.0,83.0,1.7,19.0,773.0,494.54,369.67
2016,10,5,13,15,966.0,82.0,1.7,19.0,751.0,441.92,325.02
2016,10,5,13,30,960.0,81.0,1.7,19.0,729.0,388.16,278.32
2016,10,5,13,45,951.5,80.0,1.75,19.0,699.0,332.8,229.68
2016,10,5,14,0,943.0,79.0,1.8,19.0,669.0,277.01,180.63
2016,10,5,14,15,931.0,77.5,1.8,18.5,632.5,220.05,132.64
2016,10,5,14,30,919.0,76.0,1.8,18.0,596.0,163.52,89.56
2016,10,5,14,45,901.0,74.0,1.85,18.0,553.0,106.94,56.66
2016,10,5,15,0,883.0,72.0,1.9,18.0,510.0,61.2,47.72
2016,10,5,15,15,859.5,69.0,1.9,17.5,462.0,59.15,46.24
2016,10,5,15,30,836.0,66.0,1.9,17.0,414.0,50.43,38.86
2016,10,5,15,45,798.5,63.5,1.9,17.0,362.5,49.48,38.15
2016,10,5,16,0,761.0,61.0,1.9,17.0,311.0,48.6,37.46
2016,10,5,16,15,709.5,56.0,1.85,16.5,258.0,45.59,34.91
2016,10,5,16,30,658.0,51.0,1.8,16.0,205.0,42.58,32.21
2016,10,5,16,45,568.5,44.0,1.75,15.5,153.5,34.41,24.77
2016,10,5,17,0,479.0,37.0,1.7,15.0,102.0,29.81,20.24
2016,10,5,17,15,320.5,25.5,1.65,14.0,61.0,20.88,10.62
2016,10,5,17,30,162.0,14.0,1.6,13.0,20.0,12.73,0.0
2016,10,5,17,45,81.0,7.0,1.6,12.5,10.0,0.0,0.0
2016,10,5,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,6,6,15,139.5,11.0,0.9,7.5,19.5,91.13,0.0
2016,10,6,6,30,279.0,22.0,0.8,8.0,39.0,228.94,122.32
2016,10,6,6,45,407.5,31.5,0.75,9.0,84.0,343.93,278.1
2016,10,6,7,0,536.0,41.0,0.7,10.0,129.0,454.63,373.22
2016,10,6,7,15,606.5,47.0,0.7,10.5,180.0,520.0,426.71
2016,10,6,7,30,677.0,53.0,0.7,11.0,231.0,594.28,483.57
2016,10,6,7,45,724.5,57.0,0.75,12.0,283.0,649.32,522.61
2016,10,6,8,0,772.0,61.0,0.8,13.0,335.0,703.58,559.3
2016,10,6,8,15,802.0,64.5,0.8,13.5,384.5,741.97,583.6
2016,10,6,8,30,832.0,68.0,0.8,14.0,434.0,778.17,605.77
2016,10,6,8,45,855.0,70.0,0.85,15.0,479.5,796.72,614.87
2016,10,6,9,0,878.0,72.0,0.9,16.0,525.0,819.91,627.27
2016,10,6,9,15,893.0,74.0,0.9,16.5,565.0,833.38,633.28
2016,10,6,9,30,908.0,76.0,0.9,17.0,605.0,843.48,637.19
2016,10,6,9,45,924.0,75.0,0.95,18.0,640.0,847.35,636.68
2016,10,6,10,0,940.0,74.0,1.0,19.0,675.0,847.63,634.0
2016,10,6,10,15,947.0,75.0,1.0,19.5,701.5,839.3,626.22
2016,10,6,10,30,954.0,76.0,1.0,20.0,728.0,827.34,616.31
2016,10,6,10,45,958.5,77.5,1.0,20.5,747.0,810.38,603.3
2016,10,6,11,0,963.0,79.0,1.0,21.0,766.0,789.88,588.12
2016,10,6,11,15,965.5,79.0,1.0,21.5,777.0,762.97,568.8
2016,10,6,11,30,968.0,79.0,1.0,22.0,788.0,732.84,546.62
2016,10,6,11,45,968.0,79.5,1.0,22.5,790.5,698.5,520.44
2016,10,6,12,0,968.0,80.0,1.0,23.0,793.0,661.33,491.88
2016,10,6,12,15,966.5,79.5,1.0,23.0,787.5,619.71,460.56
2016,10,6,12,30,965.0,79.0,1.0,23.0,782.0,575.75,426.73
2016,10,6,12,45,963.0,78.0,1.05,23.0,768.0,528.94,390.17
2016,10,6,13,0,961.0,77.0,1.1,23.0,754.0,480.22,350.93
2016,10,6,13,15,955.5,76.0,1.1,23.0,732.5,428.47,307.95
2016,10,6,13,30,950.0,75.0,1.1,23.0,711.0,375.55,262.93
2016,10,6,13,45,941.0,74.0,1.15,23.0,681.5,320.73,215.86
2016,10,6,14,0,932.0,73.0,1.2,23.0,652.0,265.57,168.45
2016,10,6,14,15,920.0,71.5,1.2,22.5,616.0,209.4,122.25
2016,10,6,14,30,908.0,70.0,1.2,22.0,580.0,153.68,81.11
2016,10,6,14,45,891.5,68.0,1.2,22.0,538.0,98.03,50.41
2016,10,6,15,0,875.0,66.0,1.2,22.0,496.0,57.0,43.37
2016,10,6,15,15,852.5,63.5,1.2,21.5,449.5,55.23,42.14
2016,10,6,15,30,830.0,61.0,1.2,21.0,403.0,53.39,40.78
2016,10,6,15,45,797.5,58.0,1.25,21.0,352.5,45.27,33.87
2016,10,6,16,0,765.0,55.0,1.3,21.0,302.0,43.82,32.69
2016,10,6,16,15,715.5,50.5,1.25,20.0,250.0,41.05,30.43
2016,10,6,16,30,666.0,46.0,1.2,19.0,198.0,38.28,28.03
2016,10,6,16,45,583.5,39.5,1.15,18.0,148.0,33.58,23.75
2016,10,6,17,0,501.0,33.0,1.1,17.0,98.0,28.88,19.19
2016,10,6,17,15,250.5,25.0,1.1,16.0,57.5,20.51,9.54
2016,10,6,17,30,0.0,17.0,1.1,15.0,17.0,15.46,0.0
2016,10,6,17,45,0.0,8.5,1.1,14.0,8.5,0.0,0.0
2016,10,6,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,7,6,15,156.0,10.0,1.0,9.5,19.5,99.4,0.0
2016,10,7,6,30,312.0,20.0,0.9,10.0,39.0,244.87,112.85
2016,10,7,6,45,435.0,29.0,0.85,11.0,83.5,349.2,279.66
2016,10,7,7,0,558.0,38.0,0.8,12.0,128.0,457.07,372.73
2016,10,7,7,15,626.5,43.5,0.8,13.0,179.0,528.0,429.5
2016,10,7,7,30,695.0,49.0,0.8,14.0,230.0,600.18,483.55
2016,10,7,7,45,690.5,57.5,0.85,15.0,268.5,621.6,497.61
2016,10,7,8,0,686.0,66.0,0.9,16.0,307.0,640.19,508.94
2016,10,7,8,15,678.5,79.5,0.9,17.0,346.5,664.13,522.91
2016,10,7,8,30,671.0,93.0,0.9,18.0,386.0,680.56,530.9
2016,10,7,8,45,773.5,81.5,0.95,19.0,452.5,748.84,575.64
2016,10,7,9,0,876.0,70.0,1.0,20.0,519.0,812.41,615.15
2016,10,7,9,15,891.0,71.5,1.0,20.5,558.5,825.2,620.14
2016,10,7,9,30,906.0,73.0,1.0,21.0,598.0,834.65,623.61
2016,10,7,9,45,909.0,78.0,1.0,21.5,630.0,834.92,621.13
2016,10,7,10,0,912.0,83.0,1.0,22.0,662.0,831.55,616.53
2016,10,7,10,15,755.5,147.5,0.95,22.5,640.5,772.16,574.16
2016,10,7,10,30,599.0,212.0,0.9,23.0,619.0,694.51,516.8
2016,10,7,10,45,766.5,150.0,0.85,24.0,685.0,744.89,550.87
2016,10,7,11,0,934.0,88.0,0.8,25.0,751.0,774.01,566.9
2016,10,7,11,15,937.0,88.5,0.7,25.0,762.0,748.5,547.89
2016,10,7,11,30,940.0,89.0,0.6,25.0,773.0,719.82,526.18
2016,10,7,11,45,939.5,89.5,0.5,25.5,775.5,685.85,499.52
2016,10,7,12,0,939.0,90.0,0.4,26.0,778.0,649.18,470.82
2016,10,7,12,15,937.5,90.0,0.35,26.0,772.0,608.94,440.81
2016,10,7,12,30,936.0,90.0,0.3,26.0,766.0,566.42,408.52
2016,10,7,12,45,922.0,94.0,0.25,26.5,749.5,519.41,371.58
2016,10,7,13,0,908.0,98.0,0.2,27.0,733.0,471.44,333.23
2016,10,7,13,15,901.0,97.0,0.2,27.0,711.5,421.32,293.38
2016,10,7,13,30,894.0,96.0,0.2,27.0,690.0,370.29,251.79
2016,10,7,13,45,712.5,150.0,0.2,27.0,610.5,305.13,204.26
2016,10,7,14,0,531.0,204.0,0.2,27.0,531.0,264.08,176.75
2016,10,7,14,15,520.5,194.5,0.25,26.5,500.0,221.11,144.16
2016,10,7,14,30,510.0,185.0,0.3,26.0,469.0,179.13,114.91
2016,10,7,14,45,545.5,159.5,0.4,26.0,442.5,129.76,84.33
2016,10,7,15,0,581.0,134.0,0.5,26.0,416.0,89.44,69.57
2016,10,7,15,15,622.0,110.0,0.55,25.0,385.5,74.63,57.8
2016,10,7,15,30,663.0,86.0,0.6,24.0,355.0,59.43,45.38
2016,10,7,15,45,606.0,86.5,0.7,23.5,308.5,61.58,47.48
2016,10,7,16,0,549.0,87.0,0.8,23.0,262.0,64.24,49.95
2016,10,7,16,15,501.5,76.5,0.9,22.0,215.0,57.95,44.74
2016,10,7,16,30,454.0,66.0,1.0,21.0,168.0,51.4,39.11
2016,10,7,16,45,376.5,53.5,1.1,20.0,123.5,42.66,31.31
2016,10,7,17,0,299.0,41.0,1.2,19.0,79.0,31.89,21.44
2016,10,7,17,15,149.5,26.5,1.15,18.0,45.5,20.82,8.7
2016,10,7,17,30,0.0,12.0,1.1,17.0,12.0,10.91,0.0
2016,10,7,17,45,0.0,6.0,1.1,16.5,6.0,0.0,0.0
2016,10,7,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,8,6,15,102.0,10.5,1.05,12.0,16.5,68.32,0.0
2016,10,8,6,30,204.0,21.0,0.9,13.0,33.0,177.19,63.81
2016,10,8,6,45,336.5,32.5,0.8,14.0,75.5,296.72,234.39
2016,10,8,7,0,469.0,44.0,0.7,15.0,118.0,409.51,330.77
2016,10,8,7,15,545.5,51.5,0.7,15.5,168.0,484.91,392.42
2016,10,8,7,30,622.0,59.0,0.7,16.0,218.0,562.56,451.51
2016,10,8,7,45,671.5,64.0,0.75,17.0,269.0,617.97,490.69
2016,10,8,8,0,721.0,69.0,0.8,18.0,320.0,668.42,524.54
2016,10,8,8,15,754.0,73.0,0.75,19.0,369.0,708.8,548.63
2016,10,8,8,30,787.0,77.0,0.7,20.0,418.0,747.09,570.31
2016,10,8,8,45,810.5,80.0,0.7,21.5,463.0,774.03,583.18
2016,10,8,9,0,834.0,83.0,0.7,23.0,508.0,798.07,593.89
2016,10,8,9,15,850.5,85.5,0.7,23.5,548.0,812.66,600.48
2016,10,8,9,30,867.0,88.0,0.7,24.0,588.0,823.89,605.03
2016,10,8,9,45,905.5,79.0,0.7,25.0,627.0,829.55,604.91
2016,10,8,10,0,944.0,70.0,0.7,26.0,666.0,838.45,607.07
2016,10,8,10,15,951.5,71.0,0.7,26.5,692.5,830.39,599.59
2016,10,8,10,30,959.0,72.0,0.7,27.0,719.0,818.67,590.16
2016,10,8,10,45,963.5,73.0,0.75,27.5,738.0,801.04,577.93
2016,10,8,11,0,968.0,74.0,0.8,28.0,757.0,779.88,563.55
2016,10,8,11,15,971.0,74.5,0.8,28.0,768.0,753.71,546.38
2016,10,8,11,30,974.0,75.0,0.8,28.0,779.0,724.26,525.97
2016,10,8,11,45,974.0,75.0,0.8,28.5,781.5,689.25,499.99
2016,10,8,12,0,974.0,75.0,0.8,29.0,784.0,651.43,471.69
2016,10,8,12,15,972.5,75.0,0.8,29.0,778.5,610.12,441.3
2016,10,8,12,30,971.0,75.0,0.8,29.0,773.0,566.43,408.42
2016,10,8,12,45,967.0,75.0,0.85,29.0,758.5,519.39,372.55
2016,10,8,13,0,963.0,75.0,0.9,29.0,744.0,470.58,334.15
2016,10,8,13,15,957.0,74.0,0.9,28.5,722.0,418.62,292.58
2016,10,8,13,30,951.0,73.0,0.9,28.0,700.0,365.55,248.91
2016,10,8,13,45,941.5,72.5,0.9,28.0,670.5,311.08,202.99
2016,10,8,14,0,932.0,72.0,0.9,28.0,641.0,256.29,157.03
2016,10,8,14,15,920.0,70.0,0.9,27.5,605.0,199.88,112.19
2016,10,8,14,30,908.0,68.0,0.9,27.0,569.0,143.95,72.93
2016,10,8,14,45,890.5,66.5,0.95,27.0,527.0,88.82,45.61
2016,10,8,15,0,873.0,65.0,1.0,27.0,485.0,56.34,41.92
2016,10,8,15,15,849.5,62.5,1.0,26.5,438.0,54.53,40.67
2016,10,8,15,30,826.0,60.0,1.0,26.0,391.0,52.65,39.3
2016,10,8,15,45,792.0,56.5,1.0,25.5,341.0,44.3,32.4
2016,10,8,16,0,758.0,53.0,1.0,25.0,291.0,42.4,30.91
2016,10,8,16,15,706.5,48.5,0.95,23.5,239.0,39.58,28.68
2016,10,8,16,30,655.0,44.0,0.9,22.0,187.0,36.75,26.29
2016,10,8,16,45,568.5,37.5,0.9,21.0,137.5,31.99,21.98
2016,10,8,17,0,482.0,31.0,0.9,20.0,88.0,27.24,17.33
2016,10,8,17,15,317.5,20.5,0.9,19.0,50.0,16.75,4.76
2016,10,8,17,30,153.0,10.0,0.9,18.0,12.0,9.1,0.0
2016,10,8,17,45,76.5,5.0,0.95,17.0,6.0,0.0,0.0
2016,10,8,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,0.2,15.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,9,6,15,146.5,9.0,1.05,12.5,17.0,92.2,0.0
2016,10,9,6,30,293.0,18.0,0.9,13.0,34.0,219.84,55.35
2016,10,9,6,45,421.0,27.5,0.8,14.0,78.0,335.75,263.47
2016,10,9,7,0,549.0,37.0,0.7,15.0,122.0,446.0,358.76
2016,10,9,7,15,620.0,43.0,0.65,15.5,173.0,518.51,416.82
2016,10,9,7,30,691.0,49.0,0.6,16.0,224.0,592.44,472.14
2016,10,9,7,45,734.5,53.5,0.6,17.0,275.0,644.66,507.97
2016,10,9,8,0,778.0,58.0,0.6,18.0,326.0,695.96,541.29
2016,10,9,8,15,807.5,61.0,0.6,19.0,375.0,732.89,563.06
2016,10,9,8,30,837.0,64.0,0.6,20.0,424.0,760.28,577.64
2016,10,9,8,45,856.5,67.0,0.6,21.0,468.5,784.42,589.7
2016,10,9,9,0,876.0,70.0,0.6,22.0,513.0,805.64,599.58
2016,10,9,9,15,891.0,72.0,0.6,22.5,552.5,818.78,605.22
2016,10,9,9,30,906.0,74.0,0.6,23.0,592.0,828.57,608.81
2016,10,9,9,45,916.0,75.5,0.65,24.0,625.0,830.21,606.95
2016,10,9,10,0,926.0,77.0,0.7,25.0,658.0,828.29,603.03
2016,10,9,10,15,933.5,78.5,0.75,25.0,684.0,820.78,598.01
2016,10,9,10,30,941.0,80.0,0.8,25.0,710.0,809.65,590.82
2016,10,9,10,45,943.5,81.5,0.85,25.5,728.0,791.18,577.82
2016,10,9,11,0,946.0,83.0,0.9,26.0,746.0,769.33,562.75
2016,10,9,11,15,948.5,83.5,0.9,26.0,756.5,743.16,545.28
2016,10,9,11,30,951.0,84.0,0.9,26.0,767.0,713.82,524.13
2016,10,9,11,45,950.0,84.5,0.95,26.0,769.0,679.23,499.58
2016,10,9,12,0,949.0,85.0,1.0,26.0,771.0,641.95,472.56
2016,10,9,12,15,947.0,85.0,1.0,26.0,765.0,601.12,441.88
2016,10,9,12,30,945.0,85.0,1.0,26.0,759.0,558.04,408.76
2016,10,9,12,45,937.5,86.0,1.05,26.0,744.0,511.22,372.33
2016,10,9,13,0,930.0,87.0,1.1,26.0,729.0,462.98,333.67
2016,10,9,13,15,923.0,86.0,1.15,25.5,707.0,412.06,292.41
2016,10,9,13,30,916.0,85.0,1.2,25.0,685.0,360.19,249.16
2016,10,9,13,45,906.5,83.5,1.25,25.0,655.5,306.54,203.38
2016,10,9,14,0,897.0,82.0,1.3,25.0,626.0,252.67,157.7
2016,10,9,14,15,883.5,80.5,1.3,24.5,590.0,198.18,114.07
2016,10,9,14,30,870.0,79.0,1.3,24.0,554.0,144.32,76.42
2016,10,9,14,45,850.5,76.5,1.3,24.0,512.0,82.4,43.83
2016,10,9,15,0,831.0,74.0,1.3,24.0,470.0,54.54,40.99
2016,10,9,15,15,805.0,71.0,1.25,23.5,423.5,53.36,40.24
2016,10,9,15,30,779.0,68.0,1.2,23.0,377.0,52.19,39.45
2016,10,9,15,45,740.5,64.0,1.2,22.5,327.0,50.15,37.89
2016,10,9,16,0,702.0,60.0,1.2,22.0,277.0,48.1,36.27
2016,10,9,16,15,646.5,54.5,1.1,21.0,226.5,44.68,33.42
2016,10,9,16,30,591.0,49.0,1.0,20.0,176.0,37.73,27.36
2016,10,9,16,45,497.0,41.0,0.95,19.0,127.5,32.3,22.4
2016,10,9,17,0,403.0,33.0,0.9,18.0,79.0,26.78,16.99
2016,10,9,17,15,201.5,16.5,0.8,17.0,39.5,13.12,1.36
2016,10,9,17,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,9,17,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,9,18,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,10,6,15,108.5,9.5,1.0,9.5,15.0,70.58,0.0
2016,10,10,6,30,217.0,19.0,0.9,10.0,30.0,179.0,18.71
2016,10,10,6,45,351.0,30.0,0.85,10.5,72.5,301.08,238.21
2016,10,10,7,0,485.0,41.0,0.8,11.0,115.0,413.5,338.4
2016,10,10,7,15,561.5,48.5,0.75,11.5,165.0,488.53,400.87
2016,10,10,7,30,638.0,56.0,0.7,12.0,215.0,565.9,460.5
2016,10,10,7,45,468.0,91.5,0.7,13.0,221.5,489.76,399.64
2016,10,10,8,0,298.0,127.0,0.7,14.0,228.0,394.11,321.99
2016,10,10,8,15,550.0,100.0,0.7,14.5,321.0,580.99,467.8
2016,10,10,8,30,802.0,73.0,0.7,15.0,414.0,748.08,583.87
2016,10,10,8,45,824.5,76.0,0.7,15.5,459.0,774.05,596.82
2016,10,10,9,0,847.0,79.0,0.7,16.0,504.0,797.09,609.49
2016,10,10,9,15,863.5,81.5,0.75,16.5,543.5,811.5,617.04
2016,10,10,9,30,880.0,84.0,0.8,17.0,583.0,815.76,617.9
2016,10,10,9,45,896.5,83.5,0.85,18.0,617.5,820.13,617.94
2016,10,10,10,0,913.0,83.0,0.9,19.0,652.0,820.99,615.74
2016,10,10,10,15,921.0,84.5,0.95,19.0,678.5,813.81,610.64
2016,10,10,10,30,929.0,86.0,1.0,19.0,705.0,803.05,603.36
2016,10,10,10,45,793.5,143.0,1.05,19.5,681.5,744.71,562.05
2016,10,10,11,0,658.0,200.0,1.1,20.0,658.0,682.86,515.7
2016,10,10,11,15,800.5,144.5,1.1,20.0,710.5,701.42,530.22
2016,10,10,11,30,943.0,89.0,1.1,20.0,763.0,709.34,535.8
2016,10,10,11,45,942.0,89.5,1.15,20.5,764.5,674.89,509.09
2016,10,10,12,0,941.0,90.0,1.2,21.0,766.0,637.77,480.39
2016,10,10,12,15,939.0,90.0,1.2,20.5,760.0,597.15,449.85
2016,10,10,12,30,937.0,90.0,1.2,20.0,754.0,554.29,416.72
2016,10,10,12,45,923.0,93.5,1.25,20.0,737.5,506.96,378.78
2016,10,10,13,0,909.0,97.0,1.3,20.0,721.0,458.71,339.04
2016,10,10,13,15,750.0,149.0,1.3,20.0,653.0,390.59,285.63
2016,10,10,13,30,591.0,201.0,1.3,20.0,585.0,339.85,246.39
2016,10,10,13,45,730.0,147.5,1.3,20.0,600.5,297.88,206.12
2016,10,10,14,0,869.0,94.0,1.3,20.0,616.0,246.03,156.46
2016,10,10,14,15,854.0,91.5,1.3,19.5,580.0,191.34,112.24
2016,10,10,14,30,839.0,89.0,1.3,19.0,544.0,137.64,74.52
2016,10,10,14,45,654.0,124.0,1.3,18.5,462.0,100.22,65.14
2016,10,10,15,0,469.0,159.0,1.3,18.0,380.0,106.3,86.65
2016,10,10,15,15,603.0,118.5,1.25,17.5,373.0,82.11,66.21
2016,10,10,15,30,737.0,78.0,1.2,17.0,366.0,60.15,47.44
2016,10,10,15,45,693.5,74.0,1.2,17.0,316.5,53.2,41.49
2016,10,10,16,0,650.0,70.0,1.2,17.0,267.0,51.71,40.24
2016,10,10,16,15,589.5,63.0,1.15,16.0,216.5,47.72,36.84
2016,10,10,16,30,529.0,56.0,1.1,15.0,166.0,43.66,33.2
2016,10,10,16,45,430.0,46.0,1.1,14.5,119.5,36.75,26.71
2016,10,10,17,0,331.0,36.0,1.1,14.0,73.0,29.67,19.62
2016,10,10,17,15,165.5,18.0,1.05,13.0,36.5,14.57,0.29
2016,10,10,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,17,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,11,6,15,82.5,9.5,0.7,9.5,13.5,55.52,0.0
2016,10,11,6,30,165.0,19.0,0.7,10.0,27.0,145.41,0.0
2016,10,11,6,45,293.5,32.0,0.75,10.5,67.5,265.26,208.33
2016,10,11,7,0,422.0,45.0,0.8,11.0,108.0,374.14,306.73
2016,10,11,7,15,501.0,53.5,0.8,11.0,156.0,450.7,372.06
2016,10,11,7,30,580.0,62.0,0.8,11.0,204.0,529.51,435.61
2016,10,11,7,45,290.0,83.5,0.8,11.5,154.5,344.93,286.88
2016,10,11,8,0,0.0,105.0,0.8,12.0,105.0,100.19,79.63
2016,10,11,8,15,8.5,129.5,0.8,12.5,133.0,131.27,106.27
2016,10,11,8,30,17.0,154.0,0.8,13.0,161.0,162.16,131.47
2016,10,11,8,45,418.5,118.5,0.85,13.5,326.0,493.06,402.86
2016,10,11,9,0,820.0,83.0,0.9,14.0,491.0,776.87,607.11
2016,10,11,9,15,837.5,85.0,0.85,14.0,530.0,791.29,610.91
2016,10,11,9,30,855.0,87.0,0.8,14.0,569.0,802.42,616.12
2016,10,11,9,45,880.0,84.0,0.8,14.5,605.0,803.9,614.5
2016,10,11,10,0,905.0,81.0,0.8,15.0,641.0,808.65,615.41
2016,10,11,10,15,913.0,82.0,0.75,15.5,667.0,801.0,607.2
