Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,11,10,30,921.0,83.0,0.7,16.0,693.0,789.82,596.95
2016,10,11,10,45,927.5,83.5,0.7,16.5,712.0,773.47,584.24
2016,10,11,11,0,934.0,84.0,0.7,17.0,731.0,753.67,569.39
2016,10,11,11,15,937.0,84.5,0.7,17.0,741.5,728.06,551.22
2016,10,11,11,30,940.0,85.0,0.7,17.0,752.0,699.31,529.77
2016,10,11,11,45,940.5,85.5,0.7,17.0,754.5,665.96,504.7
2016,10,11,12,0,941.0,86.0,0.7,17.0,757.0,629.84,477.15
2016,10,11,12,15,939.5,85.5,0.75,17.0,751.5,589.12,446.12
2016,10,11,12,30,938.0,85.0,0.8,17.0,746.0,546.13,412.44
2016,10,11,12,45,672.5,184.5,0.85,17.5,653.5,463.91,349.27
2016,10,11,13,0,407.0,284.0,0.9,18.0,561.0,399.94,301.12
2016,10,11,13,15,493.0,243.0,0.95,17.5,568.0,370.6,276.48
2016,10,11,13,30,579.0,202.0,1.0,17.0,575.0,334.22,244.27
2016,10,11,13,45,576.5,191.5,1.05,17.0,549.5,290.07,206.76
2016,10,11,14,0,574.0,181.0,1.1,17.0,524.0,245.81,169.41
2016,10,11,14,15,574.5,168.5,1.15,16.5,494.0,200.56,132.99
2016,10,11,14,30,575.0,156.0,1.2,16.0,464.0,155.19,100.48
2016,10,11,14,45,590.5,138.0,1.25,16.0,433.0,105.97,73.19
2016,10,11,15,0,606.0,120.0,1.3,16.0,402.0,80.68,65.2
2016,10,11,15,15,662.5,100.5,1.3,15.5,380.0,69.09,55.44
2016,10,11,15,30,719.0,81.0,1.3,15.0,358.0,57.04,45.11
2016,10,11,15,45,677.0,75.5,1.35,15.0,309.0,54.46,42.96
2016,10,11,16,0,635.0,70.0,1.4,15.0,260.0,51.85,40.7
2016,10,11,16,15,572.0,63.0,1.4,14.5,210.0,47.86,37.18
2016,10,11,16,30,509.0,56.0,1.4,14.0,160.0,43.83,33.44
2016,10,11,16,45,407.0,46.0,1.4,13.5,114.0,36.92,26.91
2016,10,11,17,0,305.0,36.0,1.4,13.0,68.0,29.88,19.66
2016,10,11,17,15,152.5,18.0,1.3,12.5,34.0,14.71,0.0
2016,10,11,17,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,12,6,15,80.5,9.0,0.85,8.5,12.5,53.71,0.0
2016,10,12,6,30,161.0,18.0,0.8,9.0,25.0,140.2,0.0
2016,10,12,6,45,298.5,30.5,0.75,9.5,65.5,265.97,207.81
2016,10,12,7,0,436.0,43.0,0.7,10.0,106.0,379.79,311.46
2016,10,12,7,15,517.0,51.0,0.65,10.5,155.0,457.0,376.47
2016,10,12,7,30,598.0,59.0,0.6,11.0,204.0,536.6,439.1
2016,10,12,7,45,656.0,63.0,0.55,11.5,255.0,595.61,482.13
2016,10,12,8,0,714.0,67.0,0.5,12.0,306.0,649.91,519.5
2016,10,12,8,15,748.0,71.0,0.5,12.5,354.5,690.27,545.87
2016,10,12,8,30,782.0,75.0,0.5,13.0,403.0,728.58,570.05
2016,10,12,8,45,811.5,76.5,0.5,13.5,448.5,757.84,587.28
2016,10,12,9,0,841.0,78.0,0.5,14.0,494.0,784.3,602.39
2016,10,12,9,15,858.0,80.5,0.55,14.5,533.5,798.88,610.12
2016,10,12,9,30,875.0,83.0,0.6,15.0,573.0,803.46,611.29
2016,10,12,9,45,888.0,84.5,0.65,15.5,606.5,807.17,612.15
2016,10,12,10,0,901.0,86.0,0.7,16.0,640.0,807.37,610.77
2016,10,12,10,15,909.5,87.0,0.75,16.0,666.0,799.97,605.57
2016,10,12,10,30,918.0,88.0,0.8,16.0,692.0,789.03,598.19
2016,10,12,10,45,923.0,89.0,0.9,16.5,710.5,772.0,586.4
2016,10,12,11,0,928.0,90.0,1.0,17.0,729.0,751.57,572.32
2016,10,12,11,15,931.0,90.5,1.05,17.0,739.5,725.96,554.09
2016,10,12,11,30,934.0,91.0,1.1,17.0,750.0,697.22,532.86
2016,10,12,11,45,934.0,91.5,1.15,17.0,752.0,663.61,507.68
2016,10,12,12,0,934.0,92.0,1.2,17.0,754.0,627.3,479.92
2016,10,12,12,15,932.5,91.5,1.2,17.0,748.0,586.72,447.92
2016,10,12,12,30,931.0,91.0,1.2,17.0,742.0,543.91,413.4
2016,10,12,12,45,778.5,146.5,1.25,17.5,683.5,475.7,359.42
2016,10,12,13,0,626.0,202.0,1.3,18.0,625.0,419.95,315.14
2016,10,12,13,15,572.5,211.0,1.25,18.0,588.5,371.11,275.59
2016,10,12,13,30,519.0,220.0,1.2,18.0,552.0,327.35,239.89
2016,10,12,13,45,515.5,210.5,1.15,18.0,527.5,286.52,205.26
2016,10,12,14,0,512.0,201.0,1.1,18.0,503.0,245.72,171.05
2016,10,12,14,15,387.0,216.0,1.15,17.5,436.5,211.33,149.18
2016,10,12,14,30,262.0,231.0,1.2,17.0,370.0,183.35,134.84
2016,10,12,14,45,466.5,166.0,1.3,17.0,390.0,119.3,87.04
2016,10,12,15,0,671.0,101.0,1.4,17.0,410.0,67.55,53.57
2016,10,12,15,15,490.5,122.5,1.45,16.5,336.5,84.36,68.56
2016,10,12,15,30,310.0,144.0,1.5,16.0,263.0,104.38,86.32
2016,10,12,15,45,510.0,99.5,1.6,15.5,263.5,71.58,57.92
2016,10,12,16,0,710.0,55.0,1.7,15.0,264.0,44.38,34.04
2016,10,12,16,15,651.5,50.0,1.55,14.0,213.5,41.22,31.32
2016,10,12,16,30,593.0,45.0,1.4,13.0,163.0,38.08,28.44
2016,10,12,16,45,496.0,36.5,1.3,12.5,115.5,28.88,19.88
2016,10,12,17,0,399.0,28.0,1.2,12.0,68.0,22.74,13.5
2016,10,12,17,15,199.5,14.0,1.1,11.0,34.0,11.21,0.0
2016,10,12,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,11.0,1.0,8.0,11.0,10.01,0.0
2016,10,13,6,30,0.0,22.0,0.9,8.0,22.0,20.01,0.0
2016,10,13,6,45,182.5,32.0,0.8,8.5,58.0,193.78,150.26
2016,10,13,7,0,365.0,42.0,0.7,9.0,94.0,330.19,272.76
2016,10,13,7,15,423.0,54.0,0.7,9.0,137.5,393.78,328.24
2016,10,13,7,30,481.0,66.0,0.7,9.0,181.0,459.14,382.65
2016,10,13,7,45,520.0,74.5,0.75,9.5,224.5,507.35,420.72
2016,10,13,8,0,559.0,83.0,0.8,10.0,268.0,554.96,456.54
2016,10,13,8,15,536.0,103.5,0.8,10.5,302.5,567.48,463.33
2016,10,13,8,30,513.0,124.0,0.8,11.0,337.0,570.95,463.2
2016,10,13,8,45,454.5,154.0,0.8,11.5,357.5,560.58,451.69
2016,10,13,9,0,396.0,184.0,0.8,12.0,378.0,545.94,437.15
2016,10,13,9,15,454.0,184.5,0.75,12.5,424.0,588.75,467.46
2016,10,13,9,30,512.0,185.0,0.7,13.0,470.0,629.56,494.83
2016,10,13,9,45,551.0,184.0,0.7,14.0,506.5,651.2,507.32
2016,10,13,10,0,590.0,183.0,0.7,15.0,543.0,670.05,517.81
2016,10,13,10,15,557.5,204.0,0.7,15.5,555.5,654.27,503.37
2016,10,13,10,30,525.0,225.0,0.7,16.0,568.0,636.38,488.0
2016,10,13,10,45,521.5,233.5,0.7,16.5,582.0,625.55,478.34
2016,10,13,11,0,518.0,242.0,0.7,17.0,596.0,612.64,467.15
2016,10,13,11,15,433.5,277.0,0.7,17.5,576.5,567.96,432.19
2016,10,13,11,30,349.0,312.0,0.7,18.0,557.0,520.11,395.4
2016,10,13,11,45,356.0,308.5,0.75,18.5,559.0,502.78,382.18
2016,10,13,12,0,363.0,305.0,0.8,19.0,561.0,484.05,367.42
2016,10,13,12,15,390.5,296.5,0.8,19.0,570.0,470.5,356.58
2016,10,13,12,30,418.0,288.0,0.8,19.0,579.0,454.03,343.08
2016,10,13,12,45,439.5,273.0,0.85,19.0,573.0,426.5,321.27
2016,10,13,13,0,461.0,258.0,0.9,19.0,567.0,395.64,296.26
2016,10,13,13,15,462.0,249.0,0.9,19.0,550.5,359.92,266.92
2016,10,13,13,30,463.0,240.0,0.9,19.0,534.0,323.63,236.66
2016,10,13,13,45,501.0,214.5,0.9,19.0,519.5,283.6,202.03
2016,10,13,14,0,539.0,189.0,0.9,19.0,505.0,239.76,164.29
2016,10,13,14,15,544.0,174.5,0.9,18.5,477.5,195.48,129.27
2016,10,13,14,30,549.0,160.0,0.9,18.0,450.0,150.68,98.11
2016,10,13,14,45,440.0,169.5,0.9,18.0,390.0,118.93,88.06
2016,10,13,15,0,331.0,179.0,0.9,18.0,330.0,125.5,102.98
2016,10,13,15,15,219.5,168.0,0.9,17.5,264.0,118.45,97.45
2016,10,13,15,30,108.0,157.0,0.9,17.0,198.0,115.95,95.79
2016,10,13,15,45,101.0,136.0,0.9,16.5,170.0,102.02,84.15
2016,10,13,16,0,94.0,115.0,0.9,16.0,142.0,87.66,71.91
2016,10,13,16,15,82.5,94.0,0.8,15.5,114.5,72.83,58.94
2016,10,13,16,30,71.0,73.0,0.7,15.0,87.0,57.58,45.29
2016,10,13,16,45,51.0,52.5,0.6,14.5,61.0,42.22,31.27
2016,10,13,17,0,31.0,32.0,0.5,14.0,35.0,27.07,16.68
2016,10,13,17,15,15.5,16.0,0.5,13.5,17.5,13.89,0.0
2016,10,13,17,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,14,6,45,0.0,1.5,1.8,12.0,1.5,1.31,0.0
2016,10,14,7,0,0.0,3.0,1.9,12.0,3.0,2.63,0.0
2016,10,14,7,15,0.0,5.0,1.9,12.0,5.0,4.38,0.0
2016,10,14,7,30,0.0,7.0,1.9,12.0,7.0,6.14,0.0
2016,10,14,7,45,0.0,8.5,1.9,12.5,8.5,7.46,0.82
2016,10,14,8,0,0.0,10.0,1.9,13.0,10.0,8.79,1.96
2016,10,14,8,15,0.0,12.0,1.9,13.0,12.0,10.55,3.47
2016,10,14,8,30,0.0,14.0,1.9,13.0,14.0,12.32,4.97
2016,10,14,8,45,0.0,16.0,1.95,13.5,16.0,14.09,6.44
2016,10,14,9,0,0.0,18.0,2.0,14.0,18.0,15.86,7.89
2016,10,14,9,15,0.0,22.5,2.0,14.5,22.5,19.84,11.21
2016,10,14,9,30,0.0,27.0,2.0,15.0,27.0,23.83,14.5
2016,10,14,9,45,0.0,31.0,2.0,15.5,31.0,27.37,17.4
2016,10,14,10,0,0.0,35.0,2.0,16.0,35.0,30.92,20.28
2016,10,14,10,15,0.0,51.5,2.0,16.0,51.5,45.56,32.43
2016,10,14,10,30,0.0,68.0,2.0,16.0,68.0,60.23,44.51
2016,10,14,10,45,0.0,61.0,2.05,16.5,61.0,54.02,39.23
2016,10,14,11,0,0.0,54.0,2.1,17.0,54.0,47.81,34.0
2016,10,14,11,15,0.0,59.5,2.05,17.0,59.5,52.7,38.01
2016,10,14,11,30,0.0,65.0,2.0,17.0,65.0,57.6,42.01
2016,10,14,11,45,0.0,98.5,2.0,17.0,98.5,87.41,66.38
2016,10,14,12,0,0.0,132.0,2.0,17.0,132.0,117.0,90.35
2016,10,14,12,15,0.0,94.0,2.0,17.0,94.0,83.41,63.07
2016,10,14,12,30,0.0,56.0,2.0,17.0,56.0,49.6,35.42
2016,10,14,12,45,0.0,60.5,2.0,17.0,60.5,53.58,38.76
2016,10,14,13,0,0.0,65.0,2.0,17.0,65.0,57.57,42.08
2016,10,14,13,15,0.0,79.0,2.0,17.0,79.0,70.01,52.37
2016,10,14,13,30,0.0,93.0,2.0,17.0,93.0,82.46,62.66
2016,10,14,13,45,0.0,65.5,2.0,17.0,65.5,57.97,42.59
2016,10,14,14,0,0.0,38.0,2.0,17.0,38.0,33.57,22.43
2016,10,14,14,15,0.0,43.0,1.95,16.5,43.0,37.98,26.25
2016,10,14,14,30,0.0,48.0,1.9,16.0,48.0,42.4,30.09
2016,10,14,14,45,0.0,68.0,1.9,16.0,68.0,60.13,47.28
2016,10,14,15,0,0.0,88.0,1.9,16.0,88.0,77.33,62.45
2016,10,14,15,15,0.0,50.0,1.85,15.5,50.0,44.13,33.54
2016,10,14,15,30,0.0,12.0,1.8,15.0,12.0,10.55,3.8
2016,10,14,15,45,0.0,10.0,1.8,15.0,10.0,8.79,2.24
2016,10,14,16,0,0.0,8.0,1.8,15.0,8.0,7.02,0.65
2016,10,14,16,15,0.0,6.5,1.7,14.5,6.5,5.7,0.0
2016,10,14,16,30,0.0,5.0,1.6,14.0,5.0,4.38,0.0
2016,10,14,16,45,0.0,3.5,1.5,14.0,3.5,3.07,0.0
2016,10,14,17,0,0.0,2.0,1.4,14.0,2.0,1.75,0.0
2016,10,14,17,15,0.0,1.0,1.3,13.5,1.0,0.91,0.0
2016,10,14,17,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,15,6,15,78.0,7.5,1.0,10.5,10.0,0.0,0.0
2016,10,15,6,30,156.0,15.0,1.1,11.0,20.0,105.5,0.0
2016,10,15,6,45,302.5,26.0,1.2,11.5,59.0,259.72,194.03
2016,10,15,7,0,449.0,37.0,1.3,12.0,98.0,376.8,307.33
2016,10,15,7,15,530.0,44.0,1.35,12.5,145.5,451.43,372.32
2016,10,15,7,30,611.0,51.0,1.4,13.0,193.0,528.79,435.33
2016,10,15,7,45,659.5,56.0,1.45,13.5,241.5,576.88,472.33
2016,10,15,8,0,708.0,61.0,1.5,14.0,290.0,629.97,511.44
2016,10,15,8,15,354.0,61.5,1.6,14.5,176.0,371.65,308.5
2016,10,15,8,30,0.0,62.0,1.7,15.0,62.0,54.78,40.71
2016,10,15,8,45,0.0,65.0,1.8,15.5,65.0,57.45,43.04
2016,10,15,9,0,0.0,68.0,1.9,16.0,68.0,60.13,45.05
2016,10,15,9,15,0.0,98.5,1.95,16.0,98.5,87.89,68.01
2016,10,15,9,30,0.0,129.0,2.0,16.0,129.0,116.66,91.49
2016,10,15,9,45,0.0,110.0,2.15,16.5,110.0,98.27,76.01
2016,10,15,10,0,0.0,91.0,2.3,17.0,91.0,80.66,61.29
2016,10,15,10,15,4.0,144.5,2.35,17.0,147.5,132.96,104.0
2016,10,15,10,30,8.0,198.0,2.4,17.0,204.0,185.52,146.1
2016,10,15,10,45,12.5,219.0,2.45,17.5,227.5,207.31,162.94
2016,10,15,11,0,17.0,240.0,2.5,18.0,251.0,228.5,179.21
2016,10,15,11,15,12.0,217.5,2.5,18.0,225.5,202.88,158.7
2016,10,15,11,30,7.0,195.0,2.5,18.0,200.0,178.2,139.01
2016,10,15,11,45,17.0,233.5,2.55,18.0,245.5,217.49,170.24
2016,10,15,12,0,27.0,272.0,2.6,18.0,291.0,255.07,199.62
2016,10,15,12,15,30.0,275.0,2.6,17.5,295.5,257.34,201.59
2016,10,15,12,30,33.0,278.0,2.6,17.0,300.0,256.85,201.5
2016,10,15,12,45,17.5,220.5,2.65,17.0,232.5,199.41,156.27
2016,10,15,13,0,2.0,163.0,2.7,17.0,165.0,143.36,111.78
2016,10,15,13,15,1.0,124.0,2.7,17.0,125.0,109.46,84.55
2016,10,15,13,30,0.0,85.0,2.7,17.0,85.0,75.33,56.8
2016,10,15,13,45,0.0,80.5,2.7,17.0,80.5,71.31,53.62
2016,10,15,14,0,0.0,76.0,2.7,17.0,76.0,67.29,50.42
2016,10,15,14,15,0.0,53.0,2.7,16.5,53.0,46.84,33.63
2016,10,15,14,30,0.0,30.0,2.7,16.0,30.0,26.47,16.69
2016,10,15,14,45,0.0,79.5,2.7,16.0,79.5,70.35,56.24
2016,10,15,15,0,0.0,129.0,2.7,16.0,129.0,108.99,90.0
2016,10,15,15,15,0.0,95.5,2.65,15.5,95.5,82.76,67.5
2016,10,15,15,30,0.0,62.0,2.6,15.0,62.0,54.77,43.15
2016,10,15,15,45,0.0,52.5,2.55,15.0,52.5,46.34,35.77
2016,10,15,16,0,0.0,43.0,2.5,15.0,43.0,37.92,28.29
2016,10,15,16,15,0.0,34.0,2.4,14.5,34.0,29.95,21.16
2016,10,15,16,30,0.0,25.0,2.3,14.0,25.0,22.0,13.93
2016,10,15,16,45,0.0,17.0,2.2,14.0,17.0,14.94,7.4
2016,10,15,17,0,0.0,9.0,2.1,14.0,9.0,7.9,0.58
2016,10,15,17,15,0.0,4.5,2.05,14.0,4.5,4.09,0.0
2016,10,15,17,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,16,6,45,0.0,1.5,2.55,13.0,1.5,1.31,0.0
2016,10,16,7,0,0.0,3.0,2.6,13.0,3.0,2.63,0.0
2016,10,16,7,15,0.0,5.0,2.6,13.0,5.0,4.38,0.0
2016,10,16,7,30,0.0,7.0,2.6,13.0,7.0,6.14,0.0
2016,10,16,7,45,0.0,8.5,2.6,13.5,8.5,7.46,0.79
2016,10,16,8,0,0.0,10.0,2.6,14.0,10.0,8.79,1.92
2016,10,16,8,15,0.0,12.0,2.6,14.0,12.0,10.55,3.43
2016,10,16,8,30,0.0,14.0,2.6,14.0,14.0,12.32,4.93
2016,10,16,8,45,0.0,18.0,2.65,14.5,18.0,15.85,7.9
2016,10,16,9,0,0.0,22.0,2.7,15.0,22.0,19.39,10.84
2016,10,16,9,15,0.0,64.0,2.75,15.0,64.0,56.59,42.18
2016,10,16,9,30,0.0,106.0,2.8,15.0,106.0,94.75,73.85
2016,10,16,9,45,0.0,68.5,2.9,15.5,68.5,60.62,45.17
2016,10,16,10,0,0.0,31.0,3.0,16.0,31.0,27.38,17.31
2016,10,16,10,15,0.0,65.5,3.0,16.0,65.5,57.98,42.76
2016,10,16,10,30,0.0,100.0,3.0,16.0,100.0,88.81,68.11
2016,10,16,10,45,0.0,65.0,3.05,16.0,65.0,57.57,42.25
2016,10,16,11,0,0.0,30.0,3.1,16.0,30.0,26.53,16.48
2016,10,16,11,15,0.0,47.5,3.1,16.0,47.5,42.04,29.37
2016,10,16,11,30,0.0,65.0,3.1,16.0,65.0,57.59,42.2
2016,10,16,11,45,0.0,75.0,3.1,16.0,75.0,66.49,49.52
2016,10,16,12,0,0.0,85.0,3.1,16.0,85.0,75.39,56.84
2016,10,16,12,15,0.0,50.0,3.05,16.0,50.0,44.27,31.17
2016,10,16,12,30,0.0,15.0,3.0,16.0,15.0,13.26,5.41
2016,10,16,12,45,0.0,22.0,3.0,16.0,22.0,19.44,10.59
2016,10,16,13,0,0.0,29.0,3.0,16.0,29.0,25.63,15.77
2016,10,16,13,15,0.0,20.5,3.0,16.0,20.5,18.11,9.51
2016,10,16,13,30,0.0,12.0,3.0,16.0,12.0,10.59,3.23
2016,10,16,13,45,0.0,18.0,3.0,16.0,18.0,15.89,7.69
2016,10,16,14,0,0.0,24.0,3.0,16.0,24.0,21.18,12.17
2016,10,16,14,15,0.0,22.5,2.95,16.0,22.5,19.85,11.08
2016,10,16,14,30,0.0,21.0,2.9,16.0,21.0,18.51,10.0
2016,10,16,14,45,0.0,19.0,2.9,16.0,19.0,16.74,9.16
2016,10,16,15,0,0.0,17.0,2.9,16.0,17.0,14.97,7.63
2016,10,16,15,15,0.0,14.5,2.8,15.5,14.5,12.76,5.73
2016,10,16,15,30,0.0,12.0,2.7,15.0,12.0,10.55,3.8
2016,10,16,15,45,0.0,10.5,2.65,15.0,10.5,9.23,2.62
2016,10,16,16,0,0.0,9.0,2.6,15.0,9.0,7.9,1.44
2016,10,16,16,15,273.5,25.5,2.45,14.5,75.0,18.01,10.49
2016,10,16,16,30,547.0,42.0,2.3,14.0,141.0,32.8,23.48
2016,10,16,16,45,434.5,34.0,2.2,13.5,96.5,27.15,18.01
2016,10,16,17,0,322.0,26.0,2.1,13.0,52.0,21.45,10.78
2016,10,16,17,15,161.0,13.0,2.05,13.0,26.0,11.82,0.0
2016,10,16,17,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,17,6,15,43.5,7.0,0.9,9.5,8.5,0.0,0.0
2016,10,17,6,30,87.0,14.0,0.8,10.0,17.0,63.42,0.0
2016,10,17,6,45,236.5,27.5,0.7,10.5,53.5,214.48,152.58
2016,10,17,7,0,386.0,41.0,0.6,11.0,90.0,336.84,273.09
2016,10,17,7,15,475.5,49.5,0.6,11.5,137.5,417.67,342.39
2016,10,17,7,30,565.0,58.0,0.6,12.0,185.0,501.24,409.96
2016,10,17,7,45,630.5,61.5,0.65,12.5,235.0,563.16,457.44
2016,10,17,8,0,696.0,65.0,0.7,13.0,285.0,620.4,499.12
2016,10,17,8,15,732.0,69.0,0.7,13.0,332.5,661.18,527.52
2016,10,17,8,30,768.0,73.0,0.7,13.0,380.0,699.97,553.75
2016,10,17,8,45,797.0,75.0,0.75,13.5,424.5,728.56,571.8
2016,10,17,9,0,826.0,77.0,0.8,14.0,469.0,754.39,587.73
2016,10,17,9,15,843.5,79.0,0.8,14.5,507.5,768.19,594.4
2016,10,17,9,30,861.0,81.0,0.8,15.0,546.0,778.7,598.97
2016,10,17,9,45,869.5,84.5,0.8,15.5,577.5,774.55,593.56
2016,10,17,10,0,878.0,88.0,0.8,16.0,609.0,773.29,590.51
2016,10,17,10,15,886.5,89.0,0.8,16.0,634.5,765.81,584.4
2016,10,17,10,30,895.0,90.0,0.8,16.0,660.0,754.9,576.18
2016,10,17,10,45,903.5,89.5,0.85,16.5,678.5,738.97,564.31
2016,10,17,11,0,912.0,89.0,0.9,17.0,697.0,719.65,549.61
2016,10,17,11,15,491.0,200.5,0.95,17.0,528.5,525.61,405.69
2016,10,17,11,30,70.0,312.0,1.0,17.0,360.0,328.56,254.22
2016,10,17,11,45,71.0,312.5,1.05,17.0,361.0,323.23,251.27
2016,10,17,12,0,72.0,313.0,1.1,17.0,362.0,317.61,246.87
2016,10,17,12,15,58.5,301.0,1.15,17.0,341.0,293.62,228.38
2016,10,17,12,30,45.0,289.0,1.2,17.0,320.0,271.06,211.05
2016,10,17,12,45,481.5,185.5,1.25,17.0,500.5,364.51,279.78
2016,10,17,13,0,918.0,82.0,1.3,17.0,681.0,421.59,313.09
2016,10,17,13,15,911.0,81.0,1.35,17.0,659.0,371.67,268.9
2016,10,17,13,30,904.0,80.0,1.4,17.0,637.0,320.85,223.86
2016,10,17,13,45,476.5,159.5,1.45,17.0,452.0,228.16,161.38
2016,10,17,14,0,49.0,239.0,1.5,17.0,267.0,197.58,153.52
2016,10,17,14,15,24.5,171.5,1.5,16.5,185.5,142.07,110.68
2016,10,17,14,30,0.0,104.0,1.5,16.0,104.0,90.89,70.41
2016,10,17,14,45,240.5,122.5,1.55,16.0,227.5,88.57,72.04
2016,10,17,15,0,481.0,141.0,1.6,16.0,351.0,96.16,78.85
2016,10,17,15,15,397.5,137.0,1.6,15.5,298.0,94.73,77.97
2016,10,17,15,30,314.0,133.0,1.6,15.0,245.0,97.49,80.75
2016,10,17,15,45,296.5,115.5,1.65,15.0,209.0,86.06,70.85
2016,10,17,16,0,279.0,98.0,1.7,15.0,173.0,74.23,60.43
2016,10,17,16,15,252.0,80.0,1.65,14.0,137.5,61.59,49.28
2016,10,17,16,30,225.0,62.0,1.6,13.0,102.0,48.53,37.45
2016,10,17,16,45,175.5,44.0,1.6,12.5,69.0,33.94,23.9
2016,10,17,17,0,126.0,26.0,1.6,12.0,36.0,20.36,9.27
2016,10,17,17,15,63.0,13.0,1.55,11.5,18.0,11.82,0.0
2016,10,17,17,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,18,6,15,68.0,6.5,1.15,7.5,8.0,0.0,0.0
2016,10,18,6,30,136.0,13.0,1.2,8.0,16.0,90.63,0.0
2016,10,18,6,45,289.5,24.5,1.25,9.0,53.5,241.71,167.64
2016,10,18,7,0,443.0,36.0,1.3,10.0,91.0,366.98,299.49
2016,10,18,7,15,529.5,43.0,1.4,10.5,139.0,444.22,368.26
2016,10,18,7,30,616.0,50.0,1.5,11.0,187.0,524.37,435.12
2016,10,18,7,45,669.0,55.0,1.6,11.5,236.5,574.94,475.13
2016,10,18,8,0,722.0,60.0,1.7,12.0,286.0,630.88,517.44
2016,10,18,8,15,756.5,63.5,1.75,12.5,333.0,670.0,545.07
2016,10,18,8,30,791.0,67.0,1.8,13.0,380.0,707.09,570.41
2016,10,18,8,45,818.0,69.0,1.85,13.5,424.5,734.13,587.76
2016,10,18,9,0,845.0,71.0,1.9,14.0,469.0,758.37,602.87
2016,10,18,9,15,862.0,73.0,1.9,14.0,507.5,765.28,606.06
2016,10,18,9,30,879.0,75.0,1.9,14.0,546.0,775.66,612.0
2016,10,18,9,45,894.0,75.0,1.9,14.5,579.0,778.74,611.64
2016,10,18,10,0,909.0,75.0,1.9,15.0,612.0,778.37,609.03
2016,10,18,10,15,917.5,76.5,1.85,15.0,637.5,771.25,602.52
2016,10,18,10,30,926.0,78.0,1.8,15.0,663.0,760.58,593.72
2016,10,18,10,45,931.0,78.5,1.8,15.5,681.0,742.81,579.38
2016,10,18,11,0,936.0,79.0,1.8,16.0,699.0,721.67,562.42
2016,10,18,11,15,939.0,79.5,1.8,16.0,709.0,695.92,542.15
2016,10,18,11,30,942.0,80.0,1.8,16.0,719.0,667.04,519.29
2016,10,18,11,45,942.5,80.0,1.8,16.0,721.0,633.18,492.36
2016,10,18,12,0,943.0,80.0,1.8,16.0,723.0,596.6,462.84
2016,10,18,12,15,941.0,80.0,1.8,16.0,716.5,556.18,429.71
2016,10,18,12,30,939.0,80.0,1.8,16.0,710.0,513.54,394.02
2016,10,18,12,45,936.0,79.0,1.8,16.0,696.0,467.57,354.8
2016,10,18,13,0,933.0,78.0,1.8,16.0,682.0,419.87,313.16
2016,10,18,13,15,926.0,77.0,1.8,16.0,660.0,369.36,268.38
2016,10,18,13,30,919.0,76.0,1.8,16.0,638.0,317.92,222.18
2016,10,18,13,45,911.5,74.0,1.85,16.0,609.0,264.86,174.81
2016,10,18,14,0,904.0,72.0,1.9,16.0,580.0,211.4,128.66
2016,10,18,14,15,890.5,70.0,1.9,16.0,544.0,157.06,86.49
2016,10,18,14,30,877.0,68.0,1.9,16.0,508.0,103.4,54.44
2016,10,18,14,45,858.5,65.5,1.9,16.0,467.0,56.63,44.24
2016,10,18,15,0,840.0,63.0,1.9,16.0,426.0,54.85,42.86
2016,10,18,15,15,812.5,60.0,1.85,15.5,380.0,46.3,35.52
2016,10,18,15,30,785.0,57.0,1.8,15.0,334.0,44.81,34.38
2016,10,18,15,45,742.0,54.0,1.8,15.0,284.5,43.25,33.05
2016,10,18,16,0,699.0,51.0,1.8,15.0,235.0,41.76,31.71
2016,10,18,16,15,634.0,45.0,1.7,14.5,185.5,37.59,27.91
2016,10,18,16,30,569.0,39.0,1.6,14.0,136.0,33.38,23.91
2016,10,18,16,45,451.0,31.0,1.55,13.5,91.5,24.83,15.84
2016,10,18,17,0,333.0,23.0,1.5,13.0,47.0,18.98,7.31
2016,10,18,17,15,166.5,11.5,1.55,12.5,23.5,10.46,0.0
2016,10,18,17,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,19,6,15,90.0,5.5,1.2,6.5,7.5,0.0,0.0
2016,10,19,6,30,180.0,11.0,1.2,7.0,15.0,113.75,0.0
2016,10,19,6,45,337.5,21.0,1.25,8.0,53.0,257.06,171.13
2016,10,19,7,0,495.0,31.0,1.3,9.0,91.0,384.88,314.28
2016,10,19,7,15,576.5,37.0,1.3,9.5,139.0,459.91,381.62
2016,10,19,7,30,658.0,43.0,1.3,10.0,187.0,536.91,445.03
2016,10,19,7,45,708.5,47.0,1.3,11.0,236.0,590.58,485.9
2016,10,19,8,0,759.0,51.0,1.3,12.0,285.0,643.69,524.02
2016,10,19,8,15,791.0,54.0,1.3,12.5,332.5,680.54,549.21
2016,10,19,8,30,823.0,57.0,1.3,13.0,380.0,708.51,567.08
2016,10,19,8,45,846.0,59.5,1.3,14.0,423.5,733.4,581.22
2016,10,19,9,0,869.0,62.0,1.3,15.0,467.0,755.51,593.03
2016,10,19,9,15,884.5,63.5,1.3,15.5,505.5,767.49,598.62
2016,10,19,9,30,900.0,65.0,1.3,16.0,544.0,776.19,602.04
2016,10,19,9,45,912.5,66.0,1.3,16.5,576.5,778.55,601.16
2016,10,19,10,0,925.0,67.0,1.3,17.0,609.0,777.38,598.04
2016,10,19,10,15,933.0,68.0,1.3,17.5,634.5,769.25,590.3
2016,10,19,10,30,941.0,69.0,1.3,18.0,660.0,757.56,580.34
2016,10,19,10,45,946.0,69.5,1.3,18.5,677.5,739.65,566.26
2016,10,19,11,0,951.0,70.0,1.3,19.0,695.0,718.33,549.69
2016,10,19,11,15,953.5,70.5,1.3,19.0,705.0,692.04,529.48
2016,10,19,11,30,956.0,71.0,1.3,19.0,715.0,662.6,506.71
2016,10,19,11,45,956.0,71.0,1.3,19.5,717.0,628.18,479.02
2016,10,19,12,0,956.0,71.0,1.3,20.0,719.0,591.04,448.87
2016,10,19,12,15,954.5,71.0,1.3,20.0,712.5,550.57,416.44
2016,10,19,12,30,953.0,71.0,1.3,20.0,706.0,507.82,381.41
2016,10,19,12,45,945.0,72.5,1.35,20.5,691.0,461.61,342.38
2016,10,19,13,0,937.0,74.0,1.4,21.0,676.0,414.0,301.31
2016,10,19,13,15,930.5,73.0,1.4,21.0,654.0,363.59,257.58
2016,10,19,13,30,924.0,72.0,1.4,21.0,632.0,312.2,212.42
2016,10,19,13,45,914.0,70.5,1.4,21.0,602.5,258.89,165.98
2016,10,19,14,0,904.0,69.0,1.4,21.0,573.0,205.41,121.1
2016,10,19,14,15,890.0,67.5,1.4,20.5,537.5,151.55,80.86
2016,10,19,14,30,876.0,66.0,1.4,20.0,502.0,98.4,50.84
2016,10,19,14,45,857.5,63.5,1.45,20.0,460.5,55.23,42.32
2016,10,19,15,0,839.0,61.0,1.5,20.0,419.0,53.42,40.93
2016,10,19,15,15,811.5,58.5,1.45,19.5,373.5,45.26,34.03
2016,10,19,15,30,784.0,56.0,1.4,19.0,328.0,44.12,33.21
2016,10,19,15,45,744.0,52.0,1.35,18.5,279.5,41.73,31.23
2016,10,19,16,0,704.0,48.0,1.3,18.0,231.0,39.32,29.15
2016,10,19,16,15,639.5,42.5,1.2,17.0,182.0,35.5,25.76
2016,10,19,16,30,575.0,37.0,1.1,16.0,133.0,31.66,22.17
2016,10,19,16,45,460.5,29.0,1.05,15.0,88.5,25.3,16.05
2016,10,19,17,0,346.0,21.0,1.0,14.0,44.0,18.87,5.96
2016,10,19,17,15,173.0,10.5,0.95,13.0,22.0,9.55,0.0
2016,10,19,17,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,20,6,15,87.5,5.0,1.15,8.5,6.5,0.0,0.0
2016,10,20,6,30,175.0,10.0,1.1,9.0,13.0,109.4,0.0
2016,10,20,6,45,337.5,20.0,1.05,10.0,51.5,253.61,157.19
2016,10,20,7,0,500.0,30.0,1.0,11.0,90.0,385.18,310.23
2016,10,20,7,15,584.0,37.0,1.0,11.5,138.5,462.71,379.03
2016,10,20,7,30,668.0,44.0,1.0,12.0,187.0,542.56,443.9
2016,10,20,7,45,718.5,48.0,1.05,13.0,237.0,596.34,484.61
2016,10,20,8,0,769.0,52.0,1.1,14.0,287.0,649.42,522.62
2016,10,20,8,15,802.0,55.5,1.05,14.5,335.0,687.67,547.91
2016,10,20,8,30,835.0,59.0,1.0,15.0,383.0,717.07,565.86
2016,10,20,8,45,858.0,61.5,0.95,16.0,427.0,741.84,578.89
2016,10,20,9,0,881.0,64.0,0.9,17.0,471.0,763.79,589.55
2016,10,20,9,15,897.0,65.5,0.95,17.5,510.0,775.99,595.79
2016,10,20,9,30,913.0,67.0,1.0,18.0,549.0,784.87,599.89
2016,10,20,9,45,927.0,67.5,1.05,19.0,582.0,787.54,598.73
2016,10,20,10,0,941.0,68.0,1.1,20.0,615.0,786.64,595.33
2016,10,20,10,15,949.0,69.0,1.1,20.5,640.5,778.2,587.48
2016,10,20,10,30,957.0,70.0,1.1,21.0,666.0,766.15,577.44
2016,10,20,10,45,961.5,70.5,1.15,21.5,684.0,747.49,563.68
2016,10,20,11,0,966.0,71.0,1.2,22.0,702.0,725.41,547.18
2016,10,20,11,15,969.0,71.5,1.2,22.5,712.0,698.97,526.14
2016,10,20,11,30,972.0,72.0,1.2,23.0,722.0,669.33,502.61
2016,10,20,11,45,972.0,72.5,1.25,23.5,724.0,634.83,475.71
2016,10,20,12,0,972.0,73.0,1.3,24.0,726.0,597.56,446.25
2016,10,20,12,15,970.5,72.5,1.3,24.0,719.5,555.97,413.47
2016,10,20,12,30,969.0,72.0,1.3,24.0,713.0,512.07,378.1
2016,10,20,12,45,962.0,73.0,1.35,24.0,698.0,465.14,339.7
2016,10,20,13,0,955.0,74.0,1.4,24.0,683.0,416.71,299.03
2016,10,20,13,15,948.5,73.0,1.4,24.0,661.0,365.48,255.08
2016,10,20,13,30,942.0,72.0,1.4,24.0,639.0,313.24,209.71
2016,10,20,13,45,932.0,71.0,1.4,24.0,609.0,259.46,163.45
2016,10,20,14,0,922.0,70.0,1.4,24.0,579.0,205.47,118.87
2016,10,20,14,15,908.0,68.0,1.4,23.5,543.0,150.32,78.62
2016,10,20,14,30,894.0,66.0,1.4,23.0,507.0,95.87,49.1
2016,10,20,14,45,874.5,64.0,1.4,23.0,465.0,55.74,42.23
2016,10,20,15,0,855.0,62.0,1.4,23.0,423.0,54.27,41.15
2016,10,20,15,15,827.0,59.0,1.3,22.0,376.5,45.86,34.19
2016,10,20,15,30,799.0,56.0,1.2,21.0,330.0,44.33,33.11
2016,10,20,15,45,758.0,52.0,1.1,20.5,280.5,41.92,31.13
2016,10,20,16,0,717.0,48.0,1.0,20.0,231.0,39.5,29.05
2016,10,20,16,15,650.5,42.5,0.95,18.5,181.5,35.67,25.72
2016,10,20,16,30,584.0,37.0,0.9,17.0,132.0,31.83,22.18
2016,10,20,16,45,465.0,28.5,0.9,16.0,87.0,24.97,15.58
2016,10,20,17,0,346.0,20.0,0.9,15.0,42.0,18.0,3.79
2016,10,20,17,15,173.0,10.0,0.95,14.5,21.0,9.1,0.0
2016,10,20,17,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,21,6,45,236.5,15.0,0.65,11.0,42.5,188.84,106.41
2016,10,21,7,0,473.0,30.0,0.6,11.0,85.0,366.04,293.11
2016,10,21,7,15,559.0,37.0,0.55,11.5,132.5,443.95,361.25
2016,10,21,7,30,645.0,44.0,0.5,12.0,180.0,524.25,425.7
2016,10,21,7,45,698.5,48.5,0.45,13.0,229.5,580.1,466.56
2016,10,21,8,0,752.0,53.0,0.4,14.0,279.0,635.44,504.49
2016,10,21,8,15,785.5,56.0,0.4,14.5,326.5,672.99,529.23
2016,10,21,8,30,819.0,59.0,0.4,15.0,374.0,708.5,551.73
2016,10,21,8,45,843.5,61.0,0.4,16.0,418.0,726.8,560.53
2016,10,21,9,0,868.0,63.0,0.4,17.0,462.0,749.08,572.04
2016,10,21,9,15,884.5,65.0,0.45,18.0,500.5,762.2,577.88
2016,10,21,9,30,901.0,67.0,0.5,19.0,539.0,772.02,581.61
2016,10,21,9,45,911.5,69.0,0.6,20.0,571.0,773.83,580.88
2016,10,21,10,0,922.0,71.0,0.7,21.0,603.0,772.1,577.96
2016,10,21,10,15,929.5,72.0,0.7,21.5,628.0,763.44,570.11
2016,10,21,10,30,937.0,73.0,0.7,22.0,653.0,751.26,560.15
2016,10,21,10,45,942.0,74.0,0.75,22.5,670.5,733.81,547.56
2016,10,21,11,0,947.0,75.0,0.8,23.0,688.0,712.96,531.87
2016,10,21,11,15,949.0,75.0,0.8,23.0,698.0,685.8,511.65
2016,10,21,11,30,951.0,75.0,0.8,23.0,708.0,655.58,489.01
2016,10,21,11,45,950.0,75.5,0.85,23.5,709.0,621.17,462.57
2016,10,21,12,0,949.0,76.0,0.9,24.0,710.0,584.12,433.65
2016,10,21,12,15,947.0,76.0,0.95,24.0,703.5,543.62,402.31
2016,10,21,12,30,945.0,76.0,1.0,24.0,697.0,500.9,368.35
2016,10,21,12,45,937.5,76.5,1.05,24.0,681.5,454.35,330.52
2016,10,21,13,0,930.0,77.0,1.1,24.0,666.0,406.42,290.52
