Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,21,13,15,922.0,76.0,1.15,23.5,643.5,355.93,248.07
2016,10,21,13,30,914.0,75.0,1.2,23.0,621.0,304.63,204.15
2016,10,21,13,45,902.0,74.0,1.25,23.0,591.0,251.9,158.97
2016,10,21,14,0,890.0,73.0,1.3,23.0,561.0,199.2,115.71
2016,10,21,14,15,637.0,130.0,1.35,22.5,467.5,153.97,93.14
2016,10,21,14,30,384.0,187.0,1.4,22.0,374.0,148.95,105.93
2016,10,21,14,45,600.0,126.0,1.45,21.5,390.0,86.17,68.43
2016,10,21,15,0,816.0,65.0,1.5,21.0,406.0,49.48,37.35
2016,10,21,15,15,786.5,62.0,1.45,20.0,360.5,48.05,36.41
2016,10,21,15,30,757.0,59.0,1.4,19.0,315.0,46.63,35.42
2016,10,21,15,45,713.0,55.0,1.4,18.5,266.5,44.33,33.51
2016,10,21,16,0,669.0,51.0,1.4,18.0,218.0,42.05,31.53
2016,10,21,16,15,599.5,45.0,1.3,17.0,170.0,37.91,27.82
2016,10,21,16,30,530.0,39.0,1.2,16.0,122.0,30.91,21.42
2016,10,21,16,45,406.5,29.5,1.2,15.5,79.0,23.83,14.5
2016,10,21,17,0,283.0,20.0,1.2,15.0,36.0,16.56,1.04
2016,10,21,17,15,141.5,10.0,1.2,14.5,18.0,9.1,0.0
2016,10,21,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,22,6,45,220.5,16.0,0.75,9.5,40.5,179.3,89.54
2016,10,22,7,0,441.0,32.0,0.7,10.0,81.0,354.73,284.14
2016,10,22,7,15,532.5,39.5,0.7,10.5,128.5,434.03,354.96
2016,10,22,7,30,624.0,47.0,0.7,11.0,176.0,510.83,418.63
2016,10,22,7,45,680.5,51.5,0.7,11.5,225.5,568.46,463.12
2016,10,22,8,0,737.0,56.0,0.7,12.0,275.0,625.52,504.81
2016,10,22,8,15,540.0,98.5,0.65,12.5,273.0,544.66,440.67
2016,10,22,8,30,343.0,141.0,0.6,13.0,271.0,431.59,350.48
2016,10,22,8,45,600.5,104.5,0.6,13.5,364.5,603.18,483.16
2016,10,22,9,0,858.0,68.0,0.6,14.0,458.0,744.33,580.35
2016,10,22,9,15,763.0,96.0,0.55,14.5,464.5,709.32,550.46
2016,10,22,9,30,668.0,124.0,0.5,15.0,471.0,667.3,517.88
2016,10,22,9,45,784.0,102.5,0.5,15.5,534.0,718.67,552.78
2016,10,22,10,0,900.0,81.0,0.5,16.0,597.0,763.46,580.76
2016,10,22,10,15,909.0,82.5,0.55,16.5,622.5,756.46,574.1
2016,10,22,10,30,918.0,84.0,0.6,17.0,648.0,745.94,565.92
2016,10,22,10,45,924.5,84.0,0.65,18.0,666.0,728.57,552.01
2016,10,22,11,0,931.0,84.0,0.7,19.0,684.0,707.83,534.86
2016,10,22,11,15,934.0,84.5,0.75,19.0,694.0,682.05,515.95
2016,10,22,11,30,937.0,85.0,0.8,19.0,704.0,653.18,494.46
2016,10,22,11,45,939.0,84.5,0.85,19.5,706.0,619.76,468.34
2016,10,22,12,0,941.0,84.0,0.9,20.0,708.0,583.58,439.6
2016,10,22,12,15,939.0,84.0,0.9,20.0,701.5,543.24,407.51
2016,10,22,12,30,937.0,84.0,0.9,20.0,695.0,500.72,372.89
2016,10,22,12,45,926.0,86.0,0.95,20.0,679.0,454.29,334.74
2016,10,22,13,0,915.0,88.0,1.0,20.0,663.0,406.76,294.65
2016,10,22,13,15,907.5,87.0,1.0,19.5,640.5,356.98,252.13
2016,10,22,13,30,900.0,86.0,1.0,19.0,618.0,306.36,208.24
2016,10,22,13,45,889.5,84.0,1.05,19.0,588.5,253.71,162.79
2016,10,22,14,0,879.0,82.0,1.1,19.0,559.0,200.99,119.28
2016,10,22,14,15,644.0,131.0,1.1,18.5,468.0,153.03,93.9
2016,10,22,14,30,409.0,180.0,1.1,18.0,377.0,137.57,98.42
2016,10,22,14,45,458.0,153.0,1.15,18.0,356.5,103.41,84.22
2016,10,22,15,0,507.0,126.0,1.2,18.0,336.0,87.24,70.61
2016,10,22,15,15,480.0,117.0,1.2,17.0,297.5,82.41,66.92
2016,10,22,15,30,453.0,108.0,1.2,16.0,259.0,77.43,62.97
2016,10,22,15,45,426.5,93.5,1.2,15.5,218.5,68.27,55.1
2016,10,22,16,0,400.0,79.0,1.2,15.0,178.0,58.76,46.72
2016,10,22,16,15,351.5,65.0,1.15,14.0,137.5,49.16,38.13
2016,10,22,16,30,303.0,51.0,1.1,13.0,97.0,39.23,28.97
2016,10,22,16,45,216.5,35.5,1.1,12.5,62.0,27.69,17.83
2016,10,22,17,0,130.0,20.0,1.1,12.0,27.0,15.79,0.0
2016,10,22,17,15,65.0,10.0,1.1,11.5,13.5,9.1,0.0
2016,10,22,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,23,6,45,205.0,16.0,0.85,8.5,38.0,168.21,69.62
2016,10,23,7,0,410.0,32.0,0.8,9.0,76.0,333.74,267.65
2016,10,23,7,15,503.0,40.0,0.75,9.5,122.5,413.52,339.93
2016,10,23,7,30,596.0,48.0,0.7,10.0,169.0,496.87,408.97
2016,10,23,7,45,653.5,53.0,0.7,11.0,218.0,548.67,448.98
2016,10,23,8,0,711.0,58.0,0.7,12.0,267.0,606.42,490.85
2016,10,23,8,15,747.5,62.0,0.75,12.5,314.0,646.64,519.14
2016,10,23,8,30,784.0,66.0,0.8,13.0,361.0,684.9,545.17
2016,10,23,8,45,809.5,69.0,0.85,14.0,404.5,711.32,560.98
2016,10,23,9,0,835.0,72.0,0.9,15.0,448.0,734.92,574.53
2016,10,23,9,15,635.0,131.0,0.95,15.5,431.0,652.77,512.72
2016,10,23,9,30,435.0,190.0,1.0,16.0,414.0,555.02,436.96
2016,10,23,9,45,531.0,172.5,1.05,16.5,463.0,600.15,471.07
2016,10,23,10,0,627.0,155.0,1.1,17.0,512.0,647.84,504.66
2016,10,23,10,15,774.5,116.5,1.15,17.0,576.5,697.56,541.1
2016,10,23,10,30,922.0,78.0,1.2,17.0,641.0,738.45,569.61
2016,10,23,10,45,925.5,79.5,1.25,17.5,658.0,720.66,555.24
2016,10,23,11,0,929.0,81.0,1.3,18.0,675.0,699.57,538.14
2016,10,23,11,15,931.0,81.5,1.35,18.0,684.0,673.28,518.11
2016,10,23,11,30,933.0,82.0,1.4,18.0,693.0,643.97,495.51
2016,10,23,11,45,929.5,83.5,1.45,18.5,693.5,609.61,467.81
2016,10,23,12,0,926.0,85.0,1.5,19.0,694.0,572.81,437.74
2016,10,23,12,15,923.0,84.5,1.5,19.0,687.0,532.13,404.66
2016,10,23,12,30,920.0,84.0,1.5,19.0,680.0,489.41,369.17
2016,10,23,12,45,615.5,181.0,1.5,19.0,576.0,403.48,303.55
2016,10,23,13,0,311.0,278.0,1.5,19.0,472.0,338.79,256.45
2016,10,23,13,15,600.5,180.0,1.5,18.5,538.0,329.25,240.78
2016,10,23,13,30,890.0,82.0,1.5,18.0,604.0,297.12,202.88
2016,10,23,13,45,877.5,80.5,1.55,18.0,574.5,245.14,157.5
2016,10,23,14,0,865.0,79.0,1.6,18.0,545.0,193.3,114.56
2016,10,23,14,15,849.0,77.0,1.6,17.5,509.0,134.3,71.55
2016,10,23,14,30,833.0,75.0,1.6,17.0,473.0,82.68,45.54
2016,10,23,14,45,809.0,72.5,1.6,17.0,432.0,54.27,42.11
2016,10,23,15,0,785.0,70.0,1.6,17.0,391.0,53.39,41.49
2016,10,23,15,15,753.0,66.5,1.6,16.5,345.5,51.7,40.2
2016,10,23,15,30,721.0,63.0,1.6,16.0,300.0,50.02,38.88
2016,10,23,15,45,668.5,59.0,1.6,15.5,252.0,47.85,37.06
2016,10,23,16,0,616.0,55.0,1.6,15.0,204.0,41.82,31.7
2016,10,23,16,15,541.0,48.0,1.55,14.5,157.0,37.34,27.57
2016,10,23,16,30,466.0,41.0,1.5,14.0,110.0,32.83,23.18
2016,10,23,16,45,233.0,35.0,1.45,13.5,69.5,27.38,17.26
2016,10,23,17,0,0.0,29.0,1.4,13.0,29.0,23.29,0.0
2016,10,23,17,15,0.0,14.5,1.35,12.5,14.5,13.19,0.0
2016,10,23,17,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,24,6,45,39.5,18.5,1.8,10.5,22.5,50.38,11.15
2016,10,24,7,0,79.0,37.0,1.9,11.0,45.0,106.5,82.65
2016,10,24,7,15,105.0,57.0,1.95,11.0,74.5,148.95,122.25
2016,10,24,7,30,131.0,77.0,2.0,11.0,104.0,190.77,159.64
2016,10,24,7,45,144.0,97.5,2.1,11.5,134.0,224.23,188.52
2016,10,24,8,0,157.0,118.0,2.2,12.0,164.0,257.06,215.93
2016,10,24,8,15,169.5,136.5,2.2,12.0,193.5,286.14,239.81
2016,10,24,8,30,182.0,155.0,2.2,12.0,223.0,314.67,262.7
2016,10,24,8,45,234.0,169.0,2.2,12.5,267.0,379.93,314.86
2016,10,24,9,0,286.0,183.0,2.2,13.0,311.0,431.29,354.66
2016,10,24,9,15,180.0,202.5,2.15,13.0,285.5,355.98,291.45
2016,10,24,9,30,74.0,222.0,2.1,13.0,260.0,280.91,228.26
2016,10,24,9,45,157.0,238.5,2.1,13.0,325.5,367.64,298.85
2016,10,24,10,0,240.0,255.0,2.1,13.0,391.0,439.42,355.29
2016,10,24,10,15,142.0,255.0,2.05,13.5,336.0,360.83,290.2
2016,10,24,10,30,44.0,255.0,2.0,14.0,281.0,275.48,220.07
2016,10,24,10,45,175.0,270.0,2.0,14.5,380.5,383.5,306.76
2016,10,24,11,0,306.0,285.0,2.0,15.0,480.0,482.49,382.23
2016,10,24,11,15,214.5,297.5,1.95,15.0,435.0,415.83,328.71
2016,10,24,11,30,123.0,310.0,1.9,15.0,390.0,361.3,285.22
2016,10,24,11,45,89.5,299.0,1.85,15.5,357.5,319.04,251.5
2016,10,24,12,0,56.0,288.0,1.8,16.0,325.0,284.81,224.02
2016,10,24,12,15,54.0,284.0,1.8,16.0,319.0,274.6,215.97
2016,10,24,12,30,52.0,280.0,1.8,16.0,313.0,264.5,207.91
2016,10,24,12,45,45.0,267.5,1.8,16.0,296.0,245.71,193.09
2016,10,24,13,0,38.0,255.0,1.8,16.0,279.0,227.83,179.04
2016,10,24,13,15,31.5,239.5,1.8,16.0,259.0,208.75,164.05
2016,10,24,13,30,25.0,224.0,1.8,16.0,239.0,195.35,153.65
2016,10,24,13,45,15.0,197.5,1.85,16.0,206.0,169.7,133.63
2016,10,24,14,0,5.0,171.0,1.9,16.0,173.0,145.46,114.72
2016,10,24,14,15,2.5,150.0,1.9,15.5,151.0,127.44,100.63
2016,10,24,14,30,0.0,129.0,1.9,15.0,129.0,109.92,86.73
2016,10,24,14,45,11.0,140.0,1.95,15.0,145.0,116.95,97.18
2016,10,24,15,0,22.0,151.0,2.0,15.0,161.0,123.41,103.04
2016,10,24,15,15,18.0,134.5,1.95,14.5,142.0,110.43,92.16
2016,10,24,15,30,14.0,118.0,1.9,14.0,123.0,97.3,81.0
2016,10,24,15,45,7.5,100.0,1.85,14.0,103.0,82.96,68.41
2016,10,24,16,0,1.0,82.0,1.8,14.0,83.0,68.48,55.47
2016,10,24,16,15,0.5,62.5,1.7,13.5,63.0,52.8,41.33
2016,10,24,16,30,0.0,43.0,1.6,13.0,43.0,36.93,26.8
2016,10,24,16,45,0.0,27.0,1.5,12.5,27.0,23.52,13.87
2016,10,24,17,0,0.0,11.0,1.4,12.0,11.0,9.68,0.0
2016,10,24,17,15,0.0,5.5,1.35,11.5,5.5,5.0,0.0
2016,10,24,17,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,25,6,45,77.5,17.0,1.2,11.5,25.0,87.54,10.59
2016,10,25,7,0,155.0,34.0,1.2,12.0,50.0,174.59,136.55
2016,10,25,7,15,192.0,51.5,1.2,12.0,82.5,207.78,170.92
2016,10,25,7,30,229.0,69.0,1.2,12.0,115.0,256.16,213.87
2016,10,25,7,45,250.5,87.0,1.3,12.5,149.0,295.01,246.94
2016,10,25,8,0,272.0,105.0,1.4,13.0,183.0,333.35,278.33
2016,10,25,8,15,280.5,124.0,1.45,13.0,216.0,362.88,301.77
2016,10,25,8,30,289.0,143.0,1.5,13.0,249.0,391.04,323.53
2016,10,25,8,45,233.5,167.5,1.55,13.5,260.0,376.98,309.55
2016,10,25,9,0,178.0,192.0,1.6,14.0,271.0,347.16,283.45
2016,10,25,9,15,129.0,206.5,1.6,14.5,266.5,322.11,261.22
2016,10,25,9,30,80.0,221.0,1.6,15.0,262.0,284.23,228.94
2016,10,25,9,45,63.0,227.5,1.65,15.5,261.0,273.79,219.44
2016,10,25,10,0,46.0,234.0,1.7,16.0,260.0,263.75,210.22
2016,10,25,10,15,110.5,258.5,1.65,16.0,324.0,331.04,263.93
2016,10,25,10,30,175.0,283.0,1.6,16.0,388.0,404.72,320.63
2016,10,25,10,45,194.0,290.5,1.6,16.5,410.0,416.05,327.76
2016,10,25,11,0,213.0,298.0,1.6,17.0,432.0,425.66,333.84
2016,10,25,11,15,174.5,303.5,1.55,17.0,414.5,395.81,309.79
2016,10,25,11,30,136.0,309.0,1.5,17.0,397.0,367.49,287.23
2016,10,25,11,45,167.5,309.5,1.5,17.5,418.5,375.39,292.55
2016,10,25,12,0,199.0,310.0,1.5,18.0,440.0,380.52,295.25
2016,10,25,12,15,167.0,307.0,1.5,18.0,415.5,349.34,270.75
2016,10,25,12,30,135.0,304.0,1.5,18.0,391.0,320.39,248.22
2016,10,25,12,45,251.0,282.0,1.5,18.0,438.0,336.46,258.6
2016,10,25,13,0,367.0,260.0,1.5,18.0,485.0,341.45,258.58
2016,10,25,13,15,621.5,166.5,1.5,18.0,532.0,319.76,232.89
2016,10,25,13,30,876.0,73.0,1.5,18.0,579.0,279.64,189.06
2016,10,25,13,45,864.5,72.0,1.5,18.0,551.0,229.36,145.1
2016,10,25,14,0,853.0,71.0,1.5,18.0,523.0,179.11,103.79
2016,10,25,14,15,838.0,69.0,1.45,17.5,488.0,128.05,68.12
2016,10,25,14,30,823.0,67.0,1.4,17.0,453.0,77.85,44.99
2016,10,25,14,45,801.5,65.0,1.4,17.0,413.5,48.86,37.41
2016,10,25,15,0,780.0,63.0,1.4,17.0,374.0,48.2,36.96
2016,10,25,15,15,749.0,59.5,1.3,16.5,330.0,46.33,35.49
2016,10,25,15,30,718.0,56.0,1.2,16.0,286.0,44.45,33.98
2016,10,25,15,45,672.5,51.5,1.2,16.0,239.5,41.67,31.52
2016,10,25,16,0,627.0,47.0,1.2,16.0,193.0,38.88,28.95
2016,10,25,16,15,551.5,41.0,1.1,15.0,147.0,34.63,25.06
2016,10,25,16,30,476.0,35.0,1.0,14.0,101.0,27.83,18.72
2016,10,25,16,45,344.0,25.5,0.95,13.5,62.5,20.64,11.19
2016,10,25,17,0,212.0,16.0,0.9,13.0,24.0,14.55,0.0
2016,10,25,17,15,106.0,8.0,0.85,12.5,12.0,7.28,0.0
2016,10,25,17,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,26,6,45,224.0,13.0,0.8,10.5,35.0,165.86,0.0
2016,10,26,7,0,448.0,26.0,0.7,11.0,70.0,337.6,262.96
2016,10,26,7,15,541.0,32.5,0.7,11.5,116.0,416.58,338.22
2016,10,26,7,30,634.0,39.0,0.7,12.0,162.0,498.49,406.63
2016,10,26,7,45,688.0,43.5,0.75,12.5,210.0,553.08,449.93
2016,10,26,8,0,742.0,48.0,0.8,13.0,258.0,607.32,490.7
2016,10,26,8,15,777.0,51.0,0.8,13.5,304.5,644.95,516.77
2016,10,26,8,30,812.0,54.0,0.8,14.0,351.0,674.15,535.77
2016,10,26,8,45,835.5,56.5,0.85,15.0,393.5,698.46,550.3
2016,10,26,9,0,859.0,59.0,0.9,16.0,436.0,720.06,562.57
2016,10,26,9,15,876.0,61.0,0.95,16.5,474.0,733.18,569.73
2016,10,26,9,30,893.0,63.0,1.0,17.0,512.0,743.05,574.72
2016,10,26,9,45,902.0,65.5,1.1,17.5,543.5,744.2,574.32
2016,10,26,10,0,911.0,68.0,1.2,18.0,575.0,741.88,571.66
2016,10,26,10,15,920.5,69.0,1.2,18.0,600.0,734.67,565.68
2016,10,26,10,30,930.0,70.0,1.2,18.0,625.0,723.92,557.42
2016,10,26,10,45,933.0,72.0,1.3,18.5,643.0,706.35,543.93
2016,10,26,11,0,936.0,74.0,1.4,19.0,661.0,685.45,527.26
2016,10,26,11,15,940.0,74.5,1.45,19.0,671.0,660.38,507.9
2016,10,26,11,30,944.0,75.0,1.5,19.0,681.0,632.16,485.85
2016,10,26,11,45,943.0,76.5,1.55,19.5,683.0,599.09,458.84
2016,10,26,12,0,942.0,78.0,1.6,20.0,685.0,563.36,429.3
2016,10,26,12,15,940.5,77.5,1.6,19.5,679.0,523.04,396.98
2016,10,26,12,30,939.0,77.0,1.6,19.0,673.0,480.52,361.97
2016,10,26,12,45,935.0,76.5,1.6,19.0,658.5,435.0,322.96
2016,10,26,13,0,931.0,76.0,1.6,19.0,644.0,387.85,281.7
2016,10,26,13,15,923.5,75.0,1.6,19.0,622.0,337.82,237.49
2016,10,26,13,30,916.0,74.0,1.6,19.0,600.0,286.94,192.3
2016,10,26,13,45,905.5,72.5,1.6,19.0,570.5,234.44,146.71
2016,10,26,14,0,895.0,71.0,1.6,19.0,541.0,181.84,103.88
2016,10,26,14,15,879.5,69.5,1.55,18.5,505.0,128.93,67.68
2016,10,26,14,30,864.0,68.0,1.5,18.0,469.0,76.87,45.03
2016,10,26,14,45,843.0,65.0,1.45,18.0,428.0,49.3,37.65
2016,10,26,15,0,822.0,62.0,1.4,18.0,387.0,47.84,36.51
2016,10,26,15,15,791.0,59.0,1.3,17.5,341.5,46.32,35.34
2016,10,26,15,30,760.0,56.0,1.2,17.0,296.0,44.82,34.16
2016,10,26,15,45,714.5,51.5,1.15,16.5,248.0,42.0,31.74
2016,10,26,16,0,669.0,47.0,1.1,16.0,200.0,39.18,29.21
2016,10,26,16,15,592.0,41.0,1.0,15.0,152.0,34.9,25.27
2016,10,26,16,30,515.0,35.0,0.9,14.0,104.0,30.64,21.11
2016,10,26,16,45,373.5,25.0,0.85,13.0,64.0,20.36,10.69
2016,10,26,17,0,232.0,15.0,0.8,12.0,24.0,13.64,0.0
2016,10,26,17,15,116.0,7.5,0.85,12.0,12.0,0.0,0.0
2016,10,26,17,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,1.0,0.95,10.5,1.0,0.87,0.0
2016,10,27,7,0,0.0,2.0,1.0,11.0,2.0,1.75,0.0
2016,10,27,7,15,0.0,4.0,1.0,11.5,4.0,3.5,0.0
2016,10,27,7,30,0.0,6.0,1.0,12.0,6.0,5.26,0.0
2016,10,27,7,45,0.0,8.0,1.05,13.0,8.0,7.02,0.42
2016,10,27,8,0,0.0,10.0,1.1,14.0,10.0,8.78,1.94
2016,10,27,8,15,0.0,12.0,1.1,14.5,12.0,10.55,3.45
2016,10,27,8,30,0.0,14.0,1.1,15.0,14.0,12.31,4.93
2016,10,27,8,45,2.0,80.0,1.15,15.5,80.5,72.7,56.18
2016,10,27,9,0,4.0,146.0,1.2,16.0,147.0,140.51,112.04
2016,10,27,9,15,5.0,156.5,1.15,16.0,158.5,150.11,119.39
2016,10,27,9,30,6.0,167.0,1.1,16.0,170.0,159.74,126.88
2016,10,27,9,45,3.0,118.0,1.1,16.5,119.5,108.28,84.43
2016,10,27,10,0,0.0,69.0,1.1,17.0,69.0,61.05,45.3
2016,10,27,10,15,0.0,55.0,1.15,17.0,55.0,48.63,34.99
2016,10,27,10,30,0.0,41.0,1.2,17.0,41.0,36.23,24.64
2016,10,27,10,45,26.0,155.5,1.25,17.5,172.0,161.72,127.53
2016,10,27,11,0,52.0,270.0,1.3,18.0,303.0,286.19,224.7
2016,10,27,11,15,35.0,250.5,1.45,17.5,273.0,252.47,198.03
2016,10,27,11,30,18.0,231.0,1.6,17.0,243.0,216.59,170.1
2016,10,27,11,45,18.5,231.0,1.75,17.0,243.0,215.01,168.98
2016,10,27,12,0,19.0,231.0,1.9,17.0,243.0,213.35,167.69
2016,10,27,12,15,9.5,150.5,1.9,16.5,156.5,137.26,107.13
2016,10,27,12,30,0.0,70.0,1.9,16.0,70.0,61.99,45.96
2016,10,27,12,45,1.0,118.0,1.95,15.5,119.0,104.51,81.23
2016,10,27,13,0,2.0,166.0,2.0,15.0,168.0,145.23,114.68
2016,10,27,13,15,7.5,183.0,1.9,15.0,188.0,159.88,126.44
2016,10,27,13,30,13.0,200.0,1.8,15.0,208.0,173.07,136.99
2016,10,27,13,45,10.5,187.5,1.7,15.0,193.5,160.55,127.04
2016,10,27,14,0,8.0,175.0,1.6,15.0,179.0,148.39,117.49
2016,10,27,14,15,4.0,155.5,1.5,15.0,157.5,131.25,103.92
2016,10,27,14,30,0.0,136.0,1.4,15.0,136.0,114.77,90.76
2016,10,27,14,45,0.0,90.5,1.35,15.0,90.5,79.08,64.25
2016,10,27,15,0,0.0,45.0,1.3,15.0,45.0,39.7,29.74
2016,10,27,15,15,0.0,39.5,1.2,15.0,39.5,34.82,25.51
2016,10,27,15,30,0.0,34.0,1.1,15.0,34.0,29.95,21.22
2016,10,27,15,45,0.0,28.5,1.0,15.0,28.5,25.09,16.87
2016,10,27,16,0,0.0,23.0,0.9,15.0,23.0,20.23,12.46
2016,10,27,16,15,0.0,17.0,0.8,14.5,17.0,14.94,7.64
2016,10,27,16,30,0.0,11.0,0.7,14.0,11.0,9.65,2.79
2016,10,27,16,45,0.0,6.5,0.65,14.0,6.5,5.7,0.0
2016,10,27,17,0,0.0,2.0,0.6,14.0,2.0,1.82,0.0
2016,10,27,17,15,0.0,1.0,0.6,13.5,1.0,0.0,0.0
2016,10,27,17,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,28,6,45,0.0,5.0,1.1,12.0,5.0,4.55,0.0
2016,10,28,7,0,0.0,10.0,1.2,12.0,10.0,8.78,1.26
2016,10,28,7,15,0.0,18.0,1.2,12.0,18.0,15.82,7.74
2016,10,28,7,30,0.0,26.0,1.2,12.0,26.0,22.88,14.04
2016,10,28,7,45,0.0,34.5,1.25,12.5,34.5,30.4,20.63
2016,10,28,8,0,0.0,43.0,1.3,13.0,43.0,37.92,27.13
2016,10,28,8,15,0.0,51.0,1.25,13.0,51.0,45.01,33.21
2016,10,28,8,30,0.0,59.0,1.2,13.0,59.0,52.11,39.23
2016,10,28,8,45,180.5,111.0,1.2,13.5,189.0,266.25,222.01
2016,10,28,9,0,361.0,163.0,1.2,14.0,319.0,458.49,374.09
2016,10,28,9,15,180.5,104.5,1.2,14.0,182.5,253.15,208.02
2016,10,28,9,30,0.0,46.0,1.2,14.0,46.0,40.62,28.75
2016,10,28,9,45,0.0,87.0,1.3,14.5,87.0,77.05,59.36
2016,10,28,10,0,0.0,128.0,1.4,15.0,128.0,115.19,90.6
2016,10,28,10,15,0.0,129.5,1.45,15.0,129.5,116.21,91.19
2016,10,28,10,30,0.0,131.0,1.5,15.0,131.0,117.28,91.94
2016,10,28,10,45,0.0,128.0,1.55,15.5,128.0,114.26,89.18
2016,10,28,11,0,0.0,125.0,1.6,16.0,125.0,111.33,86.54
2016,10,28,11,15,8.0,175.5,1.6,16.0,180.5,161.66,127.4
2016,10,28,11,30,16.0,226.0,1.6,16.0,236.0,210.86,166.55
2016,10,28,11,45,119.5,263.5,1.65,16.5,339.5,306.18,241.59
2016,10,28,12,0,223.0,301.0,1.7,17.0,443.0,382.31,298.74
2016,10,28,12,15,135.5,284.5,1.65,16.5,370.5,313.56,245.26
2016,10,28,12,30,48.0,268.0,1.6,16.0,298.0,251.67,197.69
2016,10,28,12,45,24.0,176.0,1.6,16.0,191.0,161.98,126.92
2016,10,28,13,0,0.0,84.0,1.6,16.0,84.0,74.42,56.29
2016,10,28,13,15,5.0,137.0,1.55,16.0,140.0,121.14,94.71
2016,10,28,13,30,10.0,190.0,1.5,16.0,196.0,164.33,129.57
2016,10,28,13,45,29.0,202.5,1.45,16.0,218.0,170.06,133.41
2016,10,28,14,0,48.0,215.0,1.4,16.0,240.0,175.8,137.39
2016,10,28,14,15,25.5,182.5,1.3,16.0,195.5,152.38,119.87
2016,10,28,14,30,3.0,150.0,1.2,16.0,151.0,124.87,98.61
2016,10,28,14,45,389.5,108.0,1.2,16.0,258.5,73.77,59.36
2016,10,28,15,0,776.0,66.0,1.2,16.0,366.0,50.9,39.51
2016,10,28,15,15,743.0,62.5,1.15,15.5,321.5,49.09,38.12
2016,10,28,15,30,710.0,59.0,1.1,15.0,277.0,47.31,36.68
2016,10,28,15,45,666.0,53.5,1.05,14.5,231.0,43.76,33.58
2016,10,28,16,0,622.0,48.0,1.0,14.0,185.0,40.17,30.31
2016,10,28,16,15,540.0,41.0,0.9,13.5,139.0,32.08,22.88
2016,10,28,16,30,458.0,34.0,0.8,13.0,93.0,27.31,18.17
2016,10,28,16,45,229.0,26.0,0.75,12.5,55.5,21.37,10.59
2016,10,28,17,0,0.0,18.0,0.7,12.0,18.0,16.37,0.0
2016,10,28,17,15,0.0,9.0,0.75,11.5,9.0,0.0,0.0
2016,10,28,17,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,0.3,11.5,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,6,45,169.0,14.0,0.95,11.5,28.5,109.66,0.0
2016,10,29,7,0,338.0,28.0,1.0,12.0,57.0,276.63,207.29
2016,10,29,7,15,442.0,36.5,1.05,12.0,100.5,359.58,292.16
2016,10,29,7,30,546.0,45.0,1.1,12.0,144.0,446.89,367.41
2016,10,29,7,45,611.5,50.0,1.15,12.5,191.0,506.57,416.85
2016,10,29,8,0,677.0,55.0,1.2,13.0,238.0,562.36,460.55
2016,10,29,8,15,338.5,50.5,1.2,13.0,142.0,326.69,272.93
2016,10,29,8,30,0.0,46.0,1.2,13.0,46.0,40.58,29.11
2016,10,29,8,45,0.0,48.0,1.3,13.5,48.0,42.35,30.74
2016,10,29,9,0,0.0,50.0,1.4,14.0,50.0,44.14,32.09
2016,10,29,9,15,0.0,67.0,1.4,14.0,67.0,59.23,44.78
2016,10,29,9,30,0.0,84.0,1.4,14.0,84.0,74.36,57.36
2016,10,29,9,45,0.0,70.0,1.45,14.5,70.0,61.92,46.68
2016,10,29,10,0,0.0,56.0,1.5,15.0,56.0,49.5,36.11
2016,10,29,10,15,0.0,87.0,1.5,15.0,87.0,77.07,59.03
2016,10,29,10,30,0.0,118.0,1.5,15.0,118.0,105.3,82.22
2016,10,29,10,45,14.5,180.5,1.5,15.5,189.5,172.31,136.69
2016,10,29,11,0,29.0,243.0,1.5,16.0,261.0,245.2,194.21
2016,10,29,11,15,39.5,257.0,1.45,16.0,282.0,261.12,206.27
2016,10,29,11,30,50.0,271.0,1.4,16.0,303.0,275.76,217.43
2016,10,29,11,45,50.5,271.5,1.4,16.5,304.0,271.47,213.36
2016,10,29,12,0,51.0,272.0,1.4,17.0,305.0,266.98,209.26
2016,10,29,12,15,51.0,269.5,1.35,17.0,302.0,259.46,203.15
2016,10,29,12,30,51.0,267.0,1.3,17.0,299.0,251.83,196.96
2016,10,29,12,45,216.5,256.5,1.3,17.0,386.5,299.48,231.5
2016,10,29,13,0,382.0,246.0,1.3,17.0,474.0,329.64,249.53
2016,10,29,13,15,380.5,237.0,1.25,17.0,457.0,298.41,222.68
2016,10,29,13,30,379.0,228.0,1.2,17.0,440.0,266.92,195.94
2016,10,29,13,45,199.5,209.0,1.2,17.0,320.5,200.85,149.84
2016,10,29,14,0,20.0,190.0,1.2,17.0,201.0,160.69,125.8
2016,10,29,14,15,433.5,128.5,1.2,17.0,325.0,120.45,79.08
2016,10,29,14,30,847.0,67.0,1.2,17.0,449.0,67.25,43.26
2016,10,29,14,45,823.5,64.5,1.2,17.0,408.5,49.13,37.71
2016,10,29,15,0,800.0,62.0,1.2,17.0,368.0,48.04,36.87
2016,10,29,15,15,767.0,59.0,1.15,16.5,323.0,46.52,35.7
2016,10,29,15,30,734.0,56.0,1.1,16.0,278.0,45.04,34.51
2016,10,29,15,45,682.0,51.5,1.05,15.5,230.5,42.22,32.06
2016,10,29,16,0,630.0,47.0,1.0,15.0,183.0,39.43,29.5
2016,10,29,16,15,547.0,40.5,0.95,14.0,137.0,31.8,22.54
2016,10,29,16,30,464.0,34.0,0.9,13.0,91.0,27.46,18.22
2016,10,29,16,45,232.0,25.0,0.85,12.5,53.5,20.59,9.35
2016,10,29,17,0,0.0,16.0,0.8,12.0,16.0,14.55,0.0
2016,10,29,17,15,0.0,8.0,0.8,11.5,8.0,0.0,0.0
2016,10,29,17,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,30,6,45,0.0,6.5,2.0,11.0,6.5,5.91,0.0
2016,10,30,7,0,0.0,13.0,2.1,11.0,13.0,11.43,3.05
2016,10,30,7,15,0.0,24.0,2.2,11.0,24.0,21.13,12.18
2016,10,30,7,30,0.0,35.0,2.3,11.0,35.0,30.86,20.89
2016,10,30,7,45,0.0,46.5,2.4,11.5,46.5,41.05,29.85
2016,10,30,8,0,0.0,58.0,2.5,12.0,58.0,51.62,39.01
2016,10,30,8,15,0.0,69.5,2.55,12.0,69.5,62.44,48.31
2016,10,30,8,30,0.0,81.0,2.6,12.0,81.0,73.18,57.43
2016,10,30,8,45,0.0,56.0,2.65,12.5,56.0,49.45,36.91
2016,10,30,9,0,0.0,31.0,2.7,13.0,31.0,27.32,17.83
2016,10,30,9,15,0.0,25.0,2.75,13.0,25.0,22.03,13.25
2016,10,30,9,30,0.0,19.0,2.8,13.0,19.0,16.74,8.69
2016,10,30,9,45,0.0,24.0,2.85,13.5,24.0,21.16,12.4
2016,10,30,10,0,0.0,29.0,2.9,14.0,29.0,25.59,16.08
2016,10,30,10,15,13.0,127.0,2.85,14.0,134.5,122.9,97.81
2016,10,30,10,30,26.0,225.0,2.8,14.0,240.0,223.93,180.16
2016,10,30,10,45,13.0,126.5,2.8,14.5,134.0,121.38,95.75
2016,10,30,11,0,0.0,28.0,2.8,15.0,28.0,24.73,15.14
2016,10,30,11,15,3.0,107.0,2.75,15.0,109.0,96.79,75.18
2016,10,30,11,30,6.0,186.0,2.7,15.0,190.0,169.05,134.13
2016,10,30,11,45,3.0,107.5,2.65,15.5,109.5,96.92,74.89
2016,10,30,12,0,0.0,29.0,2.6,16.0,29.0,25.62,15.79
2016,10,30,12,15,0.0,53.5,2.55,16.0,53.5,47.33,33.91
2016,10,30,12,30,0.0,78.0,2.5,16.0,78.0,69.09,51.97
2016,10,30,12,45,0.0,113.0,2.45,16.0,113.0,99.77,77.29
2016,10,30,13,0,0.0,148.0,2.4,16.0,148.0,129.33,101.53
2016,10,30,13,15,0.0,86.0,2.3,15.5,86.0,76.18,58.06
2016,10,30,13,30,0.0,24.0,2.2,15.0,24.0,21.18,12.24
2016,10,30,13,45,0.0,22.5,2.15,15.0,22.5,19.84,11.16
2016,10,30,14,0,0.0,21.0,2.1,15.0,21.0,18.51,10.07
2016,10,30,14,15,0.0,20.0,2.05,15.0,20.0,17.62,9.35
2016,10,30,14,30,0.0,19.0,2.0,15.0,19.0,16.73,9.26
2016,10,30,14,45,0.0,16.0,1.95,15.0,16.0,14.08,6.93
2016,10,30,15,0,0.0,13.0,1.9,15.0,13.0,11.43,4.59
2016,10,30,15,15,0.0,11.5,1.8,14.5,11.5,10.11,3.44
2016,10,30,15,30,0.0,10.0,1.7,14.0,10.0,8.78,2.27
2016,10,30,15,45,0.0,8.0,1.65,14.0,8.0,7.02,0.67
2016,10,30,16,0,0.0,6.0,1.6,14.0,6.0,5.26,0.0
2016,10,30,16,15,0.0,4.5,1.45,13.0,4.5,3.94,0.0
2016,10,30,16,30,0.0,3.0,1.3,12.0,3.0,2.63,0.0
2016,10,30,16,45,0.0,1.5,1.2,11.5,1.5,1.31,0.0
2016,10,30,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,30,17,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,30,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,0.45,9.5,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,31,6,45,162.0,13.5,0.9,8.5,26.5,104.1,0.0
2016,10,31,7,0,324.0,27.0,0.9,9.0,53.0,260.84,188.52
2016,10,31,7,15,435.5,35.5,0.8,9.5,96.5,351.06,285.76
2016,10,31,7,30,547.0,44.0,0.7,10.0,140.0,442.19,363.34
2016,10,31,7,45,614.0,49.5,0.65,10.5,187.5,503.04,413.03
2016,10,31,8,0,681.0,55.0,0.6,11.0,235.0,559.77,456.71
2016,10,31,8,15,721.5,59.0,0.55,11.0,280.5,601.14,486.8
2016,10,31,8,30,762.0,63.0,0.5,11.0,326.0,640.7,514.32
2016,10,31,8,45,794.5,65.0,0.5,11.5,369.5,669.85,533.04
2016,10,31,9,0,827.0,67.0,0.5,12.0,413.0,696.32,549.44
2016,10,31,9,15,846.5,69.0,0.5,12.5,450.5,710.41,556.76
2016,10,31,9,30,866.0,71.0,0.5,13.0,488.0,715.72,558.0
2016,10,31,9,45,875.0,74.0,0.5,13.5,519.0,717.2,556.75
2016,10,31,10,0,884.0,77.0,0.5,14.0,550.0,715.31,553.32
2016,10,31,10,15,893.5,78.5,0.5,14.0,575.0,708.64,547.75
2016,10,31,10,30,903.0,80.0,0.5,14.0,600.0,698.55,539.18
2016,10,31,10,45,907.5,81.5,0.55,14.5,617.0,681.74,525.4
2016,10,31,11,0,912.0,83.0,0.6,15.0,634.0,661.68,509.19
2016,10,31,11,15,646.5,171.5,0.65,15.0,565.5,565.55,436.47
2016,10,31,11,30,381.0,260.0,0.7,15.0,497.0,463.06,359.0
2016,10,31,11,45,345.0,269.5,0.75,15.0,484.0,434.12,337.22
2016,10,31,12,0,309.0,279.0,0.8,15.0,471.0,406.25,315.39
2016,10,31,12,15,609.0,181.0,0.85,15.0,555.0,445.49,343.03
2016,10,31,12,30,909.0,83.0,0.9,15.0,639.0,456.35,345.3
2016,10,31,12,45,456.5,131.0,1.0,15.0,410.5,283.57,215.8
2016,10,31,13,0,4.0,179.0,1.1,15.0,182.0,156.43,123.04
2016,10,31,13,15,2.0,102.0,1.15,15.0,103.5,90.6,69.93
2016,10,31,13,30,0.0,25.0,1.2,15.0,25.0,22.06,13.0
2016,10,31,13,45,135.0,121.0,1.3,15.0,189.0,118.93,88.02
2016,10,31,14,0,270.0,217.0,1.4,15.0,353.0,192.43,142.09
2016,10,31,14,15,373.5,182.0,1.45,14.5,356.0,156.17,112.13
2016,10,31,14,30,477.0,147.0,1.5,14.0,359.0,102.67,84.96
2016,10,31,14,45,628.5,106.5,1.55,14.0,358.0,74.49,60.58
2016,10,31,15,0,780.0,66.0,1.6,14.0,357.0,51.32,40.25
2016,10,31,15,15,744.5,62.5,1.6,13.5,312.5,49.5,38.82
2016,10,31,15,30,709.0,59.0,1.6,13.0,268.0,47.72,37.34
