Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,31,15,45,652.0,54.0,1.6,13.0,220.5,44.56,34.47
2016,10,31,16,0,595.0,49.0,1.6,13.0,173.0,37.9,28.33
2016,10,31,16,15,503.5,41.5,1.5,12.0,127.5,32.79,23.54
2016,10,31,16,30,412.0,34.0,1.4,11.0,82.0,27.63,18.36
2016,10,31,16,45,247.5,22.5,1.3,10.5,47.5,18.52,6.28
2016,10,31,17,0,83.0,11.0,1.2,10.0,13.0,10.01,0.0
2016,10,31,17,15,41.5,5.5,1.2,10.0,6.5,0.0,0.0
2016,10,31,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,6,45,141.5,13.5,1.1,8.5,24.5,92.0,0.0
2016,11,1,7,0,283.0,27.0,1.1,9.0,49.0,233.24,163.0
2016,11,1,7,15,399.0,36.5,1.1,9.0,91.5,327.9,267.92
2016,11,1,7,30,515.0,46.0,1.1,9.0,134.0,421.97,350.23
2016,11,1,7,45,588.0,51.5,1.15,9.5,181.5,486.1,404.37
2016,11,1,8,0,661.0,57.0,1.2,10.0,229.0,550.84,456.43
2016,11,1,8,15,469.0,94.0,1.15,10.5,227.5,463.96,385.05
2016,11,1,8,30,277.0,131.0,1.1,11.0,226.0,361.06,299.91
2016,11,1,8,45,238.0,153.5,1.1,11.5,242.5,357.99,296.04
2016,11,1,9,0,199.0,176.0,1.1,12.0,259.0,339.99,279.61
2016,11,1,9,15,526.5,124.5,1.1,12.0,370.5,537.5,438.59
2016,11,1,9,30,854.0,73.0,1.1,12.0,482.0,711.72,567.6
2016,11,1,9,45,529.0,156.5,1.1,12.5,415.5,561.81,449.18
2016,11,1,10,0,204.0,240.0,1.1,13.0,349.0,391.57,313.68
2016,11,1,10,15,274.5,241.0,1.1,13.0,394.0,443.46,355.04
2016,11,1,10,30,345.0,242.0,1.1,13.0,439.0,481.19,383.28
2016,11,1,10,45,633.0,160.0,1.1,13.5,535.0,586.69,463.75
2016,11,1,11,0,921.0,78.0,1.1,14.0,631.0,658.66,515.8
2016,11,1,11,15,620.0,175.5,1.1,14.0,550.0,551.12,431.31
2016,11,1,11,30,319.0,273.0,1.1,14.0,469.0,438.83,344.23
2016,11,1,11,45,623.5,176.5,1.15,14.5,561.0,503.61,393.63
2016,11,1,12,0,928.0,80.0,1.2,15.0,653.0,537.37,415.36
2016,11,1,12,15,646.5,168.5,1.2,15.0,566.0,449.27,346.27
2016,11,1,12,30,365.0,257.0,1.2,15.0,479.0,372.82,288.02
2016,11,1,12,45,262.0,265.0,1.25,15.0,423.0,319.8,247.37
2016,11,1,13,0,159.0,273.0,1.3,15.0,367.0,276.13,214.45
2016,11,1,13,15,524.5,176.0,1.3,15.0,466.5,284.32,209.06
2016,11,1,13,30,890.0,79.0,1.3,15.0,566.0,266.49,177.92
2016,11,1,13,45,878.5,77.0,1.3,15.0,537.0,215.17,133.55
2016,11,1,14,0,867.0,75.0,1.3,15.0,508.0,163.89,93.1
2016,11,1,14,15,850.0,73.0,1.3,14.5,472.5,105.91,55.47
2016,11,1,14,30,833.0,71.0,1.3,14.0,437.0,55.26,43.5
2016,11,1,14,45,807.5,68.5,1.3,14.0,396.0,52.45,41.19
2016,11,1,15,0,782.0,66.0,1.3,14.0,355.0,51.47,40.42
2016,11,1,15,15,746.5,62.5,1.3,13.5,310.0,49.65,38.96
2016,11,1,15,30,711.0,59.0,1.3,13.0,265.0,47.87,37.48
2016,11,1,15,45,653.0,54.0,1.3,13.0,218.0,44.71,34.59
2016,11,1,16,0,595.0,49.0,1.3,13.0,171.0,38.03,28.44
2016,11,1,16,15,503.0,41.5,1.3,12.0,125.5,32.92,23.62
2016,11,1,16,30,411.0,34.0,1.3,11.0,80.0,27.78,18.38
2016,11,1,16,45,205.5,17.0,1.3,10.5,40.0,13.53,2.21
2016,11,1,17,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,1,17,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,11,1,17,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,2,6,45,155.5,12.5,1.25,5.5,24.0,98.47,0.0
2016,11,2,7,0,311.0,25.0,1.3,6.0,48.0,245.2,165.88
2016,11,2,7,15,426.0,34.5,1.35,6.5,91.0,340.79,280.42
2016,11,2,7,30,541.0,44.0,1.4,7.0,134.0,434.26,363.31
2016,11,2,7,45,606.5,50.0,1.45,8.0,181.0,494.19,414.19
2016,11,2,8,0,672.0,56.0,1.5,9.0,228.0,549.4,458.78
2016,11,2,8,15,714.5,60.5,1.45,9.5,274.5,592.42,491.18
2016,11,2,8,30,757.0,65.0,1.4,10.0,321.0,633.64,520.6
2016,11,2,8,45,788.5,67.5,1.4,10.5,364.0,662.45,540.0
2016,11,2,9,0,820.0,70.0,1.4,11.0,407.0,688.56,556.95
2016,11,2,9,15,840.0,72.5,1.3,11.5,444.5,703.44,564.35
2016,11,2,9,30,860.0,75.0,1.2,12.0,482.0,715.08,569.3
2016,11,2,9,45,884.5,73.0,1.1,13.0,516.0,716.04,565.46
2016,11,2,10,0,909.0,71.0,1.0,14.0,550.0,719.06,563.27
2016,11,2,10,15,918.0,72.0,0.9,14.5,574.5,711.25,554.47
2016,11,2,10,30,927.0,73.0,0.8,15.0,599.0,699.98,542.61
2016,11,2,10,45,933.5,73.5,0.75,15.5,616.5,683.07,527.28
2016,11,2,11,0,940.0,74.0,0.7,16.0,634.0,662.79,509.5
2016,11,2,11,15,943.0,74.5,0.65,16.0,643.5,637.11,488.64
2016,11,2,11,30,946.0,75.0,0.6,16.0,653.0,608.36,465.27
2016,11,2,11,45,946.5,75.0,0.6,16.5,654.5,574.83,437.73
2016,11,2,12,0,947.0,75.0,0.6,17.0,656.0,538.62,407.69
2016,11,2,12,15,944.5,75.0,0.6,17.0,649.5,498.54,374.82
2016,11,2,12,30,942.0,75.0,0.6,17.0,643.0,456.32,339.42
2016,11,2,12,45,939.5,73.5,0.65,17.5,628.5,410.81,300.26
2016,11,2,13,0,937.0,72.0,0.7,18.0,614.0,363.58,258.82
2016,11,2,13,15,929.5,71.0,0.7,18.0,592.0,313.91,215.21
2016,11,2,13,30,922.0,70.0,0.7,18.0,570.0,263.37,170.91
2016,11,2,13,45,909.5,68.5,0.75,18.0,540.5,210.94,126.74
2016,11,2,14,0,897.0,67.0,0.8,18.0,511.0,158.61,86.51
2016,11,2,14,15,880.5,65.5,0.8,17.5,475.5,106.34,55.01
2016,11,2,14,30,864.0,64.0,0.8,17.0,440.0,55.73,43.38
2016,11,2,14,45,839.5,61.5,0.85,17.0,398.5,47.4,36.26
2016,11,2,15,0,815.0,59.0,0.9,17.0,357.0,46.21,35.32
2016,11,2,15,15,780.5,56.0,0.95,16.5,312.0,44.6,34.03
2016,11,2,15,30,746.0,53.0,1.0,16.0,267.0,43.02,32.73
2016,11,2,15,45,692.0,48.5,1.05,15.5,219.5,40.1,30.14
2016,11,2,16,0,638.0,44.0,1.1,15.0,172.0,37.21,27.45
2016,11,2,16,15,549.5,37.0,1.1,14.0,126.0,31.91,22.49
2016,11,2,16,30,461.0,30.0,1.1,13.0,80.0,26.58,17.08
2016,11,2,16,45,230.5,15.0,1.1,12.0,40.0,11.87,0.25
2016,11,2,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,17,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,3,6,45,172.5,11.5,1.35,7.5,23.5,106.5,0.0
2016,11,3,7,0,345.0,23.0,1.4,8.0,47.0,260.34,164.52
2016,11,3,7,15,459.5,31.0,1.4,8.5,90.5,347.67,283.23
2016,11,3,7,30,574.0,39.0,1.4,9.0,134.0,440.48,365.52
2016,11,3,7,45,639.0,44.5,1.45,10.0,181.0,500.99,416.65
2016,11,3,8,0,704.0,50.0,1.5,11.0,228.0,561.42,464.78
2016,11,3,8,15,745.0,54.0,1.4,11.5,274.5,602.85,495.15
2016,11,3,8,30,786.0,58.0,1.3,12.0,321.0,642.49,522.64
2016,11,3,8,45,814.5,61.0,1.25,13.0,363.5,669.82,539.25
2016,11,3,9,0,843.0,64.0,1.2,14.0,406.0,694.41,553.3
2016,11,3,9,15,862.5,66.0,1.1,14.5,444.0,702.63,555.6
2016,11,3,9,30,882.0,68.0,1.0,15.0,482.0,713.56,559.9
2016,11,3,9,45,898.5,68.5,0.9,15.5,514.5,717.25,558.92
2016,11,3,10,0,915.0,69.0,0.8,16.0,547.0,717.49,555.63
2016,11,3,10,15,924.0,70.0,0.75,16.5,571.5,709.63,547.48
2016,11,3,10,30,933.0,71.0,0.7,17.0,596.0,698.29,536.17
2016,11,3,10,45,939.0,71.5,0.65,18.0,613.5,680.99,519.7
2016,11,3,11,0,945.0,72.0,0.6,19.0,631.0,660.33,500.87
2016,11,3,11,15,947.5,72.5,0.55,19.0,640.5,634.31,479.99
2016,11,3,11,30,950.0,73.0,0.5,19.0,650.0,605.22,456.66
2016,11,3,11,45,949.5,73.5,0.45,19.5,651.5,571.62,428.86
2016,11,3,12,0,949.0,74.0,0.4,20.0,653.0,535.39,398.72
2016,11,3,12,15,946.5,74.0,0.4,20.0,646.0,495.31,366.37
2016,11,3,12,30,944.0,74.0,0.4,20.0,639.0,453.1,331.52
2016,11,3,12,45,938.5,74.0,0.4,20.5,624.5,407.84,292.92
2016,11,3,13,0,933.0,74.0,0.4,21.0,610.0,361.08,252.39
2016,11,3,13,15,925.0,73.0,0.4,21.0,587.5,311.5,209.71
2016,11,3,13,30,917.0,72.0,0.4,21.0,565.0,261.12,166.43
2016,11,3,13,45,904.0,71.0,0.4,21.0,535.5,209.31,123.64
2016,11,3,14,0,891.0,70.0,0.4,21.0,506.0,157.62,84.92
2016,11,3,14,15,874.0,68.0,0.45,20.5,470.5,105.29,54.48
2016,11,3,14,30,857.0,66.0,0.5,20.0,435.0,50.14,38.01
2016,11,3,14,45,697.5,83.5,0.55,20.0,365.0,58.19,45.17
2016,11,3,15,0,538.0,101.0,0.6,20.0,295.0,72.78,57.88
2016,11,3,15,15,510.5,92.0,0.65,19.5,257.5,67.8,53.75
2016,11,3,15,30,483.0,83.0,0.7,19.0,220.0,62.68,49.45
2016,11,3,15,45,554.5,63.5,0.75,18.5,194.0,48.66,37.22
2016,11,3,16,0,626.0,44.0,0.8,18.0,168.0,37.29,27.13
2016,11,3,16,15,534.0,37.0,0.85,17.0,122.0,31.99,22.22
2016,11,3,16,30,442.0,30.0,0.9,16.0,76.0,24.42,14.9
2016,11,3,16,45,221.0,15.0,0.95,15.5,38.0,11.93,0.0
2016,11,3,17,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,4,6,45,150.0,11.5,1.0,9.5,21.5,93.47,0.0
2016,11,4,7,0,300.0,23.0,1.0,10.0,43.0,231.06,132.6
2016,11,4,7,15,420.0,32.5,0.95,10.5,85.5,331.68,266.06
2016,11,4,7,30,540.0,42.0,0.9,11.0,128.0,427.11,349.31
2016,11,4,7,45,609.0,48.0,0.9,11.5,175.0,488.71,401.01
2016,11,4,8,0,678.0,54.0,0.9,12.0,222.0,545.89,446.71
2016,11,4,8,15,721.0,58.0,0.8,12.5,268.0,588.39,477.54
2016,11,4,8,30,764.0,62.0,0.7,13.0,314.0,629.09,505.03
2016,11,4,8,45,793.5,65.0,0.6,14.0,357.0,656.88,520.85
2016,11,4,9,0,823.0,68.0,0.5,15.0,400.0,681.98,534.03
2016,11,4,9,15,843.0,70.5,0.4,15.5,437.5,696.74,540.41
2016,11,4,9,30,863.0,73.0,0.3,16.0,475.0,708.27,544.51
2016,11,4,9,45,702.0,118.5,0.25,16.5,459.5,641.21,492.79
2016,11,4,10,0,541.0,164.0,0.2,17.0,444.0,562.11,432.6
2016,11,4,10,15,471.0,193.0,0.2,17.5,445.0,533.0,409.53
2016,11,4,10,30,401.0,222.0,0.2,18.0,446.0,493.55,378.62
2016,11,4,10,45,661.5,151.5,0.25,18.5,534.0,589.16,448.86
2016,11,4,11,0,922.0,81.0,0.3,19.0,622.0,652.37,492.25
2016,11,4,11,15,925.0,81.5,0.35,19.0,631.5,627.09,472.2
2016,11,4,11,30,928.0,82.0,0.4,19.0,641.0,598.8,450.74
2016,11,4,11,45,927.5,82.5,0.45,19.5,642.0,565.77,424.52
2016,11,4,12,0,927.0,83.0,0.5,20.0,643.0,530.18,395.81
2016,11,4,12,15,924.5,82.5,0.5,20.0,636.5,490.36,363.55
2016,11,4,12,30,922.0,82.0,0.5,20.0,630.0,448.48,328.87
2016,11,4,12,45,916.5,81.0,0.55,20.0,615.5,403.21,291.04
2016,11,4,13,0,911.0,80.0,0.6,20.0,601.0,356.51,251.11
2016,11,4,13,15,902.5,79.0,0.65,20.0,578.5,307.81,209.0
2016,11,4,13,30,894.0,78.0,0.7,20.0,556.0,258.38,166.32
2016,11,4,13,45,882.0,76.0,0.75,20.0,527.0,207.07,123.75
2016,11,4,14,0,870.0,74.0,0.8,20.0,498.0,149.75,80.4
2016,11,4,14,15,852.5,72.0,0.75,19.5,462.5,98.1,50.45
2016,11,4,14,30,835.0,70.0,0.7,19.0,427.0,53.12,40.78
2016,11,4,14,45,811.0,67.0,0.7,19.0,386.0,51.67,39.7
2016,11,4,15,0,787.0,64.0,0.7,19.0,345.0,50.25,38.56
2016,11,4,15,15,750.5,60.0,0.65,18.0,300.5,47.95,36.77
2016,11,4,15,30,714.0,56.0,0.6,17.0,256.0,45.66,34.93
2016,11,4,15,45,659.0,50.5,0.6,16.5,209.0,41.97,31.66
2016,11,4,16,0,604.0,45.0,0.6,16.0,162.0,38.27,28.24
2016,11,4,16,15,510.0,37.5,0.65,15.0,117.0,29.8,20.48
2016,11,4,16,30,416.0,30.0,0.7,14.0,72.0,24.49,14.99
2016,11,4,16,45,208.0,15.0,0.75,13.5,36.0,11.98,0.0
2016,11,4,17,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,5,6,45,153.0,10.5,0.95,8.5,20.5,93.72,0.0
2016,11,5,7,0,306.0,21.0,0.9,9.0,41.0,229.92,117.21
2016,11,5,7,15,424.0,30.5,0.8,9.5,83.0,330.23,264.19
2016,11,5,7,30,542.0,40.0,0.7,10.0,125.0,423.89,346.47
2016,11,5,7,45,607.5,46.0,0.65,11.0,171.0,477.18,390.9
2016,11,5,8,0,673.0,52.0,0.6,12.0,217.0,537.65,437.72
2016,11,5,8,15,715.5,56.5,0.6,12.5,262.5,580.1,469.33
2016,11,5,8,30,758.0,61.0,0.6,13.0,308.0,620.81,497.92
2016,11,5,8,45,784.0,64.5,0.6,13.5,349.5,646.62,514.55
2016,11,5,9,0,810.0,68.0,0.6,14.0,391.0,669.72,528.88
2016,11,5,9,15,830.0,70.5,0.6,14.5,428.0,684.42,536.91
2016,11,5,9,30,850.0,73.0,0.6,15.0,465.0,695.94,542.69
2016,11,5,9,45,868.0,73.0,0.65,15.5,497.0,694.74,540.24
2016,11,5,10,0,886.0,73.0,0.7,16.0,529.0,695.57,539.49
2016,11,5,10,15,895.0,74.5,0.7,16.0,553.0,688.56,533.01
2016,11,5,10,30,904.0,76.0,0.7,16.0,577.0,678.17,523.98
2016,11,5,10,45,912.5,75.5,0.75,16.5,594.5,661.89,510.4
2016,11,5,11,0,921.0,75.0,0.8,17.0,612.0,642.28,494.27
2016,11,5,11,15,923.0,75.5,0.8,17.0,621.0,616.62,473.86
2016,11,5,11,30,925.0,76.0,0.8,17.0,630.0,588.03,450.95
2016,11,5,11,45,926.5,75.5,0.85,17.5,631.0,555.35,424.2
2016,11,5,12,0,928.0,75.0,0.9,18.0,632.0,520.02,394.83
2016,11,5,12,15,924.5,74.5,0.95,18.0,625.0,479.97,361.89
2016,11,5,12,30,921.0,74.0,1.0,18.0,618.0,437.94,326.46
2016,11,5,12,45,909.5,76.0,1.05,18.0,602.0,393.5,288.28
2016,11,5,13,0,898.0,78.0,1.1,18.0,586.0,348.06,248.45
2016,11,5,13,15,889.0,76.5,1.1,18.0,564.0,299.56,205.57
2016,11,5,13,30,880.0,75.0,1.1,18.0,542.0,250.43,162.42
2016,11,5,13,45,734.0,105.0,1.1,18.0,480.5,194.26,121.17
2016,11,5,14,0,588.0,135.0,1.1,18.0,419.0,160.19,101.63
2016,11,5,14,15,702.5,101.5,1.05,17.5,416.5,105.05,61.79
2016,11,5,14,30,817.0,68.0,1.0,17.0,414.0,51.57,39.79
2016,11,5,14,45,685.5,81.5,1.0,17.0,352.5,56.96,44.68
2016,11,5,15,0,554.0,95.0,1.0,17.0,291.0,68.49,54.88
2016,11,5,15,15,522.0,87.5,0.95,16.5,253.0,64.57,51.62
2016,11,5,15,30,490.0,80.0,0.9,16.0,215.0,60.58,48.22
2016,11,5,15,45,534.5,62.5,0.85,15.5,185.0,48.06,37.14
2016,11,5,16,0,579.0,45.0,0.8,15.0,155.0,35.08,25.49
2016,11,5,16,15,483.5,37.0,0.75,14.0,111.0,29.4,20.18
2016,11,5,16,30,388.0,29.0,0.7,13.0,67.0,23.64,14.2
2016,11,5,16,45,194.0,14.5,0.7,12.0,33.5,11.59,0.0
2016,11,5,17,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,6,6,45,57.5,10.5,0.7,11.0,14.0,41.0,0.0
2016,11,6,7,0,115.0,21.0,0.7,11.0,28.0,116.09,46.48
2016,11,6,7,15,177.0,36.5,0.6,11.0,58.5,186.61,147.48
2016,11,6,7,30,239.0,52.0,0.5,11.0,89.0,245.49,201.42
2016,11,6,7,45,268.5,68.5,0.45,11.5,123.0,286.87,237.16
2016,11,6,8,0,298.0,85.0,0.4,12.0,157.0,328.14,271.06
2016,11,6,8,15,316.0,101.0,0.4,12.5,190.5,360.47,296.47
2016,11,6,8,30,334.0,117.0,0.4,13.0,224.0,378.33,309.87
2016,11,6,8,45,346.0,132.0,0.4,13.5,256.0,402.98,327.73
2016,11,6,9,0,358.0,147.0,0.4,14.0,288.0,426.17,343.86
2016,11,6,9,15,441.5,145.5,0.35,14.5,336.0,492.03,392.22
2016,11,6,9,30,525.0,144.0,0.3,15.0,384.0,543.03,427.74
2016,11,6,9,45,393.5,183.0,0.25,15.5,370.0,474.83,372.61
2016,11,6,10,0,262.0,222.0,0.2,16.0,356.0,419.28,327.72
2016,11,6,10,15,178.0,235.5,0.2,16.0,328.5,358.6,280.78
2016,11,6,10,30,94.0,249.0,0.2,16.0,301.0,301.41,235.88
2016,11,6,10,45,227.0,246.0,0.25,16.5,376.5,384.14,300.08
2016,11,6,11,0,360.0,243.0,0.3,17.0,452.0,458.95,354.61
2016,11,6,11,15,324.5,255.0,0.3,17.0,445.5,434.91,334.65
2016,11,6,11,30,289.0,267.0,0.3,17.0,439.0,411.35,316.16
2016,11,6,11,45,325.0,260.0,0.35,17.5,454.0,408.04,312.71
2016,11,6,12,0,361.0,253.0,0.4,18.0,469.0,401.64,306.33
2016,11,6,12,15,368.0,248.5,0.45,18.0,466.5,381.38,289.94
2016,11,6,12,30,375.0,244.0,0.5,18.0,464.0,359.8,272.25
2016,11,6,12,45,315.5,249.0,0.55,18.0,431.0,321.21,242.46
2016,11,6,13,0,256.0,254.0,0.6,18.0,398.0,286.86,216.25
2016,11,6,13,15,320.5,231.5,0.6,18.0,405.0,268.41,198.66
2016,11,6,13,30,385.0,209.0,0.6,18.0,412.0,243.98,175.63
2016,11,6,13,45,397.5,194.0,0.65,18.5,393.5,210.52,147.73
2016,11,6,14,0,410.0,179.0,0.7,19.0,375.0,171.26,117.26
2016,11,6,14,15,350.0,174.0,0.7,18.5,333.0,142.5,102.18
2016,11,6,14,30,290.0,169.0,0.7,18.0,291.0,119.55,98.04
2016,11,6,14,45,195.0,157.0,0.7,18.0,236.0,116.88,96.08
2016,11,6,15,0,100.0,145.0,0.7,18.0,181.0,108.02,88.69
2016,11,6,15,15,93.5,127.0,0.65,17.0,156.5,95.88,78.68
2016,11,6,15,30,87.0,109.0,0.6,16.0,132.0,83.39,68.14
2016,11,6,15,45,76.5,89.5,0.6,15.5,107.5,69.59,56.03
2016,11,6,16,0,66.0,70.0,0.6,15.0,83.0,55.39,43.31
2016,11,6,16,15,48.0,51.0,0.6,14.5,59.0,41.12,30.28
2016,11,6,16,30,30.0,32.0,0.6,14.0,35.0,27.11,16.82
2016,11,6,16,45,15.0,16.0,0.6,13.5,17.5,13.99,0.0
2016,11,6,17,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,7,6,45,136.5,9.5,0.7,10.5,17.0,82.85,0.0
2016,11,7,7,0,273.0,19.0,0.7,11.0,34.0,203.69,62.44
2016,11,7,7,15,392.5,27.5,0.7,11.5,73.5,304.73,239.24
2016,11,7,7,30,512.0,36.0,0.7,12.0,113.0,389.72,316.59
2016,11,7,7,45,581.0,41.5,0.7,12.5,157.5,450.45,368.06
2016,11,7,8,0,650.0,47.0,0.7,13.0,202.0,511.46,416.93
2016,11,7,8,15,598.5,66.0,0.65,13.5,230.5,512.07,415.85
2016,11,7,8,30,547.0,85.0,0.6,14.0,259.0,503.31,407.28
2016,11,7,8,45,569.0,93.0,0.6,15.0,295.5,529.38,425.04
2016,11,7,9,0,591.0,101.0,0.6,16.0,332.0,553.27,440.06
2016,11,7,9,15,562.5,120.5,0.55,16.5,357.0,551.83,435.59
2016,11,7,9,30,534.0,140.0,0.5,17.0,382.0,542.89,426.01
2016,11,7,9,45,555.0,144.0,0.45,18.0,411.0,554.02,431.04
2016,11,7,10,0,576.0,148.0,0.4,19.0,440.0,562.65,433.82
2016,11,7,10,15,560.5,161.5,0.35,19.5,456.0,554.46,424.82
2016,11,7,10,30,545.0,175.0,0.3,20.0,472.0,544.14,414.58
2016,11,7,10,45,699.5,131.5,0.25,20.5,525.0,585.65,442.94
2016,11,7,11,0,854.0,88.0,0.2,21.0,578.0,611.86,458.93
2016,11,7,11,15,676.5,149.0,0.2,21.0,541.5,544.93,408.27
2016,11,7,11,30,499.0,210.0,0.2,21.0,505.0,476.93,357.88
2016,11,7,11,45,439.5,228.0,0.2,21.0,488.5,440.66,330.72
2016,11,7,12,0,380.0,246.0,0.2,21.0,472.0,403.29,302.38
2016,11,7,12,15,340.5,252.0,0.2,21.0,452.5,371.31,277.9
2016,11,7,12,30,301.0,258.0,0.2,21.0,433.0,341.26,254.78
2016,11,7,12,45,336.0,244.0,0.25,21.5,435.0,323.34,239.21
2016,11,7,13,0,371.0,230.0,0.3,22.0,437.0,302.13,220.39
2016,11,7,13,15,328.5,228.0,0.3,22.0,406.5,266.83,193.1
2016,11,7,13,30,286.0,226.0,0.3,22.0,376.0,234.94,169.04
2016,11,7,13,45,267.0,215.5,0.3,22.0,349.5,204.38,145.9
2016,11,7,14,0,248.0,205.0,0.3,22.0,323.0,175.62,125.47
2016,11,7,14,15,279.0,185.0,0.3,21.5,308.5,145.12,104.9
2016,11,7,14,30,310.0,165.0,0.3,21.0,294.0,117.26,94.73
2016,11,7,14,45,299.5,150.0,0.35,21.0,265.0,108.1,87.39
2016,11,7,15,0,289.0,135.0,0.4,21.0,236.0,98.67,79.62
2016,11,7,15,15,277.5,118.0,0.4,20.0,204.0,87.61,70.62
2016,11,7,15,30,266.0,101.0,0.4,19.0,172.0,76.19,61.08
2016,11,7,15,45,241.0,84.0,0.45,18.5,139.0,64.33,50.78
2016,11,7,16,0,216.0,67.0,0.5,18.0,106.0,52.11,39.9
2016,11,7,16,15,174.0,49.5,0.55,17.5,75.0,39.12,28.12
2016,11,7,16,30,132.0,32.0,0.6,17.0,44.0,25.78,15.26
2016,11,7,16,45,66.0,16.0,0.65,16.5,22.0,13.18,0.0
2016,11,7,17,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,8,6,45,118.0,9.5,0.6,11.0,15.5,72.42,0.0
2016,11,8,7,0,236.0,19.0,0.6,11.0,31.0,180.16,28.49
2016,11,8,7,15,359.0,28.5,0.5,11.5,70.0,284.84,221.55
2016,11,8,7,30,482.0,38.0,0.4,12.0,109.0,378.43,305.4
2016,11,8,7,45,553.5,44.5,0.3,12.5,153.0,439.83,356.28
2016,11,8,8,0,625.0,51.0,0.2,13.0,197.0,497.26,401.22
2016,11,8,8,15,669.5,55.5,0.15,13.5,240.5,539.96,432.83
2016,11,8,8,30,714.0,60.0,0.1,14.0,284.0,581.11,461.76
2016,11,8,8,45,745.5,62.5,0.05,15.0,325.0,608.93,478.69
2016,11,8,9,0,777.0,65.0,0.0,16.0,366.0,634.25,493.42
2016,11,8,9,15,798.0,67.5,0.05,16.5,402.0,649.5,502.06
2016,11,8,9,30,819.0,70.0,0.1,17.0,438.0,661.7,508.79
2016,11,8,9,45,838.5,70.0,0.15,17.5,469.5,666.67,510.59
2016,11,8,10,0,858.0,70.0,0.2,18.0,501.0,663.89,506.96
2016,11,8,10,15,868.0,71.5,0.2,18.5,524.5,658.01,500.36
2016,11,8,10,30,878.0,73.0,0.2,19.0,548.0,648.82,491.41
2016,11,8,10,45,882.5,74.0,0.25,19.5,564.5,632.32,477.94
2016,11,8,11,0,887.0,75.0,0.3,20.0,581.0,612.72,462.2
2016,11,8,11,15,890.0,75.5,0.3,20.0,590.5,588.7,443.37
2016,11,8,11,30,893.0,76.0,0.3,20.0,600.0,561.78,422.12
2016,11,8,11,45,891.5,77.0,0.35,20.5,601.0,530.28,396.86
2016,11,8,12,0,890.0,78.0,0.4,21.0,602.0,496.38,369.25
2016,11,8,12,15,888.0,77.5,0.4,21.0,595.5,458.6,338.38
2016,11,8,12,30,886.0,77.0,0.4,21.0,589.0,418.82,305.17
2016,11,8,12,45,879.0,77.0,0.4,21.5,575.0,375.91,268.33
2016,11,8,13,0,872.0,77.0,0.4,22.0,561.0,331.75,229.93
2016,11,8,13,15,863.5,76.0,0.4,22.0,540.0,285.33,189.95
2016,11,8,13,30,855.0,75.0,0.4,22.0,519.0,238.24,149.77
2016,11,8,13,45,842.5,73.5,0.4,22.0,491.0,184.15,106.08
2016,11,8,14,0,830.0,72.0,0.4,22.0,463.0,135.26,70.88
2016,11,8,14,15,812.0,69.5,0.4,21.5,429.0,85.81,44.6
2016,11,8,14,30,794.0,67.0,0.4,21.0,395.0,50.97,38.64
2016,11,8,14,45,769.0,64.0,0.4,21.0,356.0,49.46,37.5
2016,11,8,15,0,744.0,61.0,0.4,21.0,317.0,47.98,36.3
2016,11,8,15,15,706.5,57.5,0.45,20.5,274.0,46.05,34.74
2016,11,8,15,30,669.0,54.0,0.5,20.0,231.0,44.15,33.15
2016,11,8,15,45,609.5,48.5,0.6,19.5,186.5,40.42,29.84
2016,11,8,16,0,550.0,43.0,0.7,19.0,142.0,33.6,23.69
2016,11,8,16,15,452.5,35.0,0.75,18.0,100.0,27.88,18.37
2016,11,8,16,30,355.0,27.0,0.8,17.0,58.0,22.08,12.05
2016,11,8,16,45,177.5,13.5,0.9,16.0,29.0,12.28,0.0
2016,11,8,17,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,9,6,45,0.0,14.0,0.95,8.5,14.0,12.73,0.0
2016,11,9,7,0,0.0,28.0,0.9,9.0,28.0,38.41,0.0
2016,11,9,7,15,220.0,34.5,0.95,9.5,66.0,208.8,162.96
2016,11,9,7,30,440.0,41.0,1.0,10.0,104.0,354.37,290.96
2016,11,9,7,45,517.5,48.5,1.05,11.0,148.5,420.08,346.91
2016,11,9,8,0,595.0,56.0,1.1,12.0,193.0,486.88,401.17
2016,11,9,8,15,642.0,61.0,1.0,12.5,236.5,530.46,434.59
2016,11,9,8,30,689.0,66.0,0.9,13.0,280.0,572.82,465.3
2016,11,9,8,45,725.5,69.0,0.85,13.5,322.0,600.2,483.92
2016,11,9,9,0,762.0,72.0,0.8,14.0,364.0,629.45,503.07
2016,11,9,9,15,784.0,75.0,0.75,15.0,400.5,645.9,511.17
2016,11,9,9,30,806.0,78.0,0.7,16.0,437.0,659.28,516.81
2016,11,9,9,45,835.0,76.0,0.7,17.0,470.5,668.41,520.0
2016,11,9,10,0,864.0,74.0,0.7,18.0,504.0,669.55,517.54
2016,11,9,10,15,874.0,75.0,0.65,18.5,528.0,662.93,509.63
2016,11,9,10,30,884.0,76.0,0.6,19.0,552.0,653.0,499.41
2016,11,9,10,45,890.0,77.0,0.6,19.5,569.0,637.26,485.65
2016,11,9,11,0,896.0,78.0,0.6,20.0,586.0,618.32,469.54
2016,11,9,11,15,899.5,78.5,0.55,20.5,595.5,594.3,449.08
2016,11,9,11,30,903.0,79.0,0.5,21.0,605.0,567.35,426.29
2016,11,9,11,45,902.5,79.5,0.45,21.5,606.0,535.52,399.71
2016,11,9,12,0,902.0,80.0,0.4,22.0,607.0,501.21,370.91
2016,11,9,12,15,899.5,79.5,0.4,22.0,600.5,462.78,339.66
2016,11,9,12,30,897.0,79.0,0.4,22.0,594.0,422.36,306.09
2016,11,9,12,45,894.0,77.5,0.4,22.5,580.5,379.05,268.99
2016,11,9,13,0,891.0,76.0,0.4,23.0,567.0,334.18,230.04
2016,11,9,13,15,882.0,75.0,0.4,23.0,545.0,286.85,189.48
2016,11,9,13,30,873.0,74.0,0.4,23.0,523.0,238.86,148.79
2016,11,9,13,45,858.0,72.5,0.45,23.0,494.5,189.14,108.98
2016,11,9,14,0,843.0,71.0,0.5,23.0,466.0,133.79,69.27
2016,11,9,14,15,824.5,69.0,0.5,22.5,431.0,84.14,43.63
2016,11,9,14,30,806.0,67.0,0.5,22.0,396.0,51.16,38.65
2016,11,9,14,45,777.5,64.5,0.55,22.0,356.5,50.02,37.82
2016,11,9,15,0,749.0,62.0,0.6,22.0,317.0,48.94,36.96
2016,11,9,15,15,711.0,58.0,0.7,21.0,273.5,46.6,35.13
2016,11,9,15,30,673.0,54.0,0.8,20.0,230.0,44.28,33.24
2016,11,9,15,45,612.5,48.5,0.9,19.5,185.5,40.55,29.92
2016,11,9,16,0,552.0,43.0,1.0,19.0,141.0,33.71,23.74
2016,11,9,16,15,453.5,34.5,1.0,18.5,99.0,27.54,17.98
2016,11,9,16,30,355.0,26.0,1.0,18.0,57.0,21.25,11.09
2016,11,9,16,45,177.5,13.0,1.0,17.5,28.5,11.82,0.0
2016,11,9,17,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,10,6,45,103.0,8.5,0.85,11.0,13.5,62.77,0.0
2016,11,10,7,0,206.0,17.0,0.8,11.0,27.0,156.86,0.0
2016,11,10,7,15,331.0,27.5,0.85,11.5,64.0,264.86,202.51
2016,11,10,7,30,456.0,38.0,0.9,12.0,101.0,359.11,291.29
2016,11,10,7,45,529.5,45.0,0.95,13.0,145.0,421.44,344.67
2016,11,10,8,0,603.0,52.0,1.0,14.0,189.0,484.85,395.96
2016,11,10,8,15,650.0,57.0,1.0,14.5,232.5,528.3,429.78
2016,11,10,8,30,697.0,62.0,1.0,15.0,276.0,566.76,458.4
2016,11,10,8,45,729.0,65.5,1.0,15.5,316.5,595.88,478.7
2016,11,10,9,0,761.0,69.0,1.0,16.0,357.0,622.52,496.45
2016,11,10,9,15,783.0,71.5,1.0,16.5,393.5,638.34,505.74
2016,11,10,9,30,805.0,74.0,1.0,17.0,430.0,651.13,512.63
2016,11,10,9,45,828.5,73.5,1.0,18.0,462.0,658.23,514.39
2016,11,10,10,0,852.0,73.0,1.0,19.0,494.0,657.52,510.6
2016,11,10,10,15,862.5,74.5,0.95,19.0,518.0,651.98,504.5
2016,11,10,10,30,873.0,76.0,0.9,19.0,542.0,643.14,495.99
2016,11,10,10,45,646.5,148.5,0.85,19.5,499.5,563.1,432.99
2016,11,10,11,0,420.0,221.0,0.8,20.0,457.0,475.49,365.21
2016,11,10,11,15,364.5,237.5,0.7,20.0,445.0,436.61,335.21
2016,11,10,11,30,309.0,254.0,0.6,20.0,433.0,406.34,311.06
2016,11,10,11,45,309.5,254.5,0.55,20.5,434.0,391.34,298.18
2016,11,10,12,0,310.0,255.0,0.5,21.0,435.0,375.4,284.37
2016,11,10,12,15,440.0,216.0,0.5,21.0,469.0,381.96,286.96
2016,11,10,12,30,570.0,177.0,0.5,21.0,503.0,375.05,277.78
2016,11,10,12,45,427.0,209.0,0.5,21.5,450.0,323.25,238.14
2016,11,10,13,0,284.0,241.0,0.5,22.0,397.0,281.97,208.07
2016,11,10,13,15,261.0,234.0,0.55,22.0,373.0,251.91,184.73
2016,11,10,13,30,238.0,227.0,0.6,22.0,349.0,226.72,165.37
2016,11,10,13,45,335.0,197.5,0.65,22.0,358.5,199.48,139.98
2016,11,10,14,0,432.0,168.0,0.7,22.0,368.0,161.34,107.94
2016,11,10,14,15,280.5,171.5,0.7,21.5,297.5,134.15,97.46
2016,11,10,14,30,129.0,175.0,0.7,21.0,227.0,127.49,103.69
2016,11,10,14,45,124.0,158.0,0.7,21.0,204.0,116.56,94.72
2016,11,10,15,0,119.0,141.0,0.7,21.0,181.0,105.3,85.37
2016,11,10,15,15,113.0,122.0,0.7,20.5,156.0,92.48,74.71
2016,11,10,15,30,107.0,103.0,0.7,20.0,131.0,79.29,63.5
2016,11,10,15,45,94.5,84.0,0.7,20.0,105.5,65.69,51.56
2016,11,10,16,0,82.0,65.0,0.7,20.0,80.0,51.71,39.1
2016,11,10,16,15,59.0,46.5,0.7,19.5,55.5,37.69,26.46
2016,11,10,16,30,36.0,28.0,0.7,19.0,31.0,23.32,12.35
2016,11,10,16,45,18.0,14.0,0.75,18.5,15.5,12.73,0.0
2016,11,10,17,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
