Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,10,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,12.5,0.85,10.5,12.5,11.37,0.0
2016,11,11,7,0,0.0,25.0,0.8,11.0,25.0,22.74,0.0
2016,11,11,7,15,235.0,31.0,0.75,11.5,62.5,211.42,159.45
2016,11,11,7,30,470.0,37.0,0.7,12.0,100.0,364.81,294.78
2016,11,11,7,45,547.5,43.5,0.7,13.0,144.5,428.97,348.81
2016,11,11,8,0,625.0,50.0,0.7,14.0,189.0,489.07,397.11
2016,11,11,8,15,672.5,54.5,0.7,14.5,233.0,533.39,431.34
2016,11,11,8,30,720.0,59.0,0.7,15.0,277.0,576.17,462.78
2016,11,11,8,45,631.5,82.5,0.75,15.5,293.5,551.34,441.8
2016,11,11,9,0,543.0,106.0,0.8,16.0,310.0,517.05,414.04
2016,11,11,9,15,640.0,94.0,0.8,16.5,357.5,567.41,451.28
2016,11,11,9,30,737.0,82.0,0.8,17.0,405.0,611.37,481.97
2016,11,11,9,45,661.0,111.0,0.85,18.0,416.0,587.63,460.23
2016,11,11,10,0,585.0,140.0,0.9,19.0,427.0,557.36,434.66
2016,11,11,10,15,604.0,142.0,0.95,19.0,451.0,559.82,435.95
2016,11,11,10,30,623.0,144.0,1.0,19.0,475.0,559.34,434.64
2016,11,11,10,45,534.0,178.5,1.1,19.5,468.0,517.68,401.56
2016,11,11,11,0,445.0,213.0,1.2,20.0,461.0,481.22,372.45
2016,11,11,11,15,347.0,237.5,1.2,20.0,433.0,425.76,329.57
2016,11,11,11,30,249.0,262.0,1.2,20.0,405.0,375.82,290.8
2016,11,11,11,45,202.0,266.5,1.25,20.0,382.5,343.75,265.95
2016,11,11,12,0,155.0,271.0,1.3,20.0,360.0,314.11,242.88
2016,11,11,12,15,104.5,257.5,1.3,20.0,318.0,268.96,208.06
2016,11,11,12,30,54.0,244.0,1.3,20.0,276.0,230.93,178.93
2016,11,11,12,45,77.5,245.5,1.3,20.0,289.5,234.32,181.0
2016,11,11,13,0,101.0,247.0,1.3,20.0,303.0,235.06,180.54
2016,11,11,13,15,205.0,231.0,1.25,19.5,337.5,237.47,178.65
2016,11,11,13,30,309.0,215.0,1.2,19.0,372.0,228.26,166.58
2016,11,11,13,45,309.0,202.0,1.2,18.5,351.5,198.03,142.48
2016,11,11,14,0,309.0,189.0,1.2,18.0,331.0,167.75,120.18
2016,11,11,14,15,244.0,180.5,1.15,17.5,287.5,137.73,103.23
2016,11,11,14,30,179.0,172.0,1.1,17.0,244.0,126.02,104.26
2016,11,11,14,45,168.0,156.5,1.05,17.0,218.5,115.87,95.77
2016,11,11,15,0,157.0,141.0,1.0,17.0,193.0,105.41,86.93
2016,11,11,15,15,148.0,122.0,0.95,16.5,166.0,92.56,76.03
2016,11,11,15,30,139.0,103.0,0.9,16.0,139.0,79.33,64.58
2016,11,11,15,45,121.5,84.0,0.85,15.5,111.0,65.69,52.51
2016,11,11,16,0,104.0,65.0,0.8,15.0,83.0,51.68,39.88
2016,11,11,16,15,73.5,46.5,0.75,14.5,57.0,37.64,26.95
2016,11,11,16,30,43.0,28.0,0.7,14.0,31.0,23.27,12.3
2016,11,11,16,45,21.5,14.0,0.7,13.5,15.5,12.73,0.0
2016,11,11,17,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,12,6,45,104.0,7.5,0.8,10.0,11.5,6.82,0.0
2016,11,12,7,0,208.0,15.0,0.8,10.0,23.0,128.76,0.0
2016,11,12,7,15,342.0,25.0,0.8,10.5,60.5,265.01,196.83
2016,11,12,7,30,476.0,35.0,0.8,11.0,98.0,364.38,294.75
2016,11,12,7,45,551.5,41.5,0.85,12.0,141.5,426.96,348.96
2016,11,12,8,0,627.0,48.0,0.9,13.0,185.0,485.86,397.26
2016,11,12,8,15,674.5,52.5,0.85,13.5,229.0,529.95,431.48
2016,11,12,8,30,722.0,57.0,0.8,14.0,273.0,572.57,462.76
2016,11,12,8,45,755.0,60.0,0.75,14.5,314.5,601.69,482.5
2016,11,12,9,0,788.0,63.0,0.7,15.0,356.0,628.34,499.62
2016,11,12,9,15,810.0,65.5,0.65,15.5,392.0,644.1,508.16
2016,11,12,9,30,832.0,68.0,0.6,16.0,428.0,656.79,514.23
2016,11,12,9,45,853.0,67.5,0.55,16.5,460.0,657.25,511.61
2016,11,12,10,0,874.0,67.0,0.5,17.0,492.0,659.52,510.14
2016,11,12,10,15,884.0,68.5,0.45,17.5,516.5,653.52,502.59
2016,11,12,10,30,894.0,70.0,0.4,18.0,541.0,644.18,492.7
2016,11,12,10,45,901.0,70.5,0.35,18.5,558.0,628.54,478.35
2016,11,12,11,0,908.0,71.0,0.3,19.0,575.0,609.66,461.67
2016,11,12,11,15,911.5,71.5,0.3,19.5,584.5,585.64,441.77
2016,11,12,11,30,915.0,72.0,0.3,20.0,594.0,558.64,419.46
2016,11,12,11,45,915.0,72.5,0.3,20.5,595.5,527.03,393.43
2016,11,12,12,0,915.0,73.0,0.3,21.0,597.0,492.88,365.03
2016,11,12,12,15,913.0,72.5,0.4,21.0,591.0,454.54,334.39
2016,11,12,12,30,911.0,72.0,0.5,21.0,585.0,414.15,301.12
2016,11,12,12,45,904.0,72.0,0.6,21.0,570.5,370.63,264.46
2016,11,12,13,0,897.0,72.0,0.7,21.0,556.0,325.81,225.85
2016,11,12,13,15,656.0,132.0,0.75,20.5,478.5,265.84,183.26
2016,11,12,13,30,415.0,192.0,0.8,20.0,401.0,228.54,161.25
2016,11,12,13,45,419.5,179.0,0.9,20.0,380.5,193.21,132.89
2016,11,12,14,0,424.0,166.0,1.0,20.0,360.0,157.31,106.5
2016,11,12,14,15,620.0,115.0,1.0,19.5,374.5,101.53,65.36
2016,11,12,14,30,816.0,64.0,1.0,19.0,389.0,49.21,37.47
2016,11,12,14,45,789.0,61.0,1.05,19.0,349.5,47.6,36.22
2016,11,12,15,0,762.0,58.0,1.1,19.0,310.0,46.02,34.9
2016,11,12,15,15,723.0,54.5,1.1,18.0,267.0,43.98,33.29
2016,11,12,15,30,684.0,51.0,1.1,17.0,224.0,41.98,31.63
2016,11,12,15,45,622.0,45.5,1.15,16.5,179.5,38.14,28.15
2016,11,12,16,0,560.0,40.0,1.2,16.0,135.0,34.31,24.52
2016,11,12,16,15,455.5,32.0,1.2,15.0,93.0,25.6,16.47
2016,11,12,16,30,351.0,24.0,1.2,14.0,51.0,19.67,9.19
2016,11,12,16,45,175.5,12.0,1.3,13.5,25.5,10.91,0.0
2016,11,12,17,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,13,6,45,103.5,7.0,0.9,9.0,11.0,0.0,0.0
2016,11,13,7,0,207.0,14.0,0.9,9.0,22.0,126.63,0.0
2016,11,13,7,15,345.0,24.0,0.8,9.5,59.0,262.72,191.38
2016,11,13,7,30,483.0,34.0,0.7,10.0,96.0,365.74,295.69
2016,11,13,7,45,561.0,40.5,0.65,11.0,140.0,423.81,346.35
2016,11,13,8,0,639.0,47.0,0.6,12.0,184.0,490.14,399.59
2016,11,13,8,15,686.0,51.5,0.5,12.5,228.0,533.9,432.73
2016,11,13,8,30,733.0,56.0,0.4,13.0,272.0,576.16,462.8
2016,11,13,8,45,762.5,59.5,0.35,13.5,313.0,603.53,480.88
2016,11,13,9,0,792.0,63.0,0.3,14.0,354.0,628.37,496.38
2016,11,13,9,15,813.5,65.5,0.3,14.5,390.5,643.75,505.15
2016,11,13,9,30,835.0,68.0,0.3,15.0,427.0,656.07,511.52
2016,11,13,9,45,849.0,70.0,0.35,15.5,457.5,659.51,512.11
2016,11,13,10,0,863.0,72.0,0.4,16.0,488.0,655.32,507.43
2016,11,13,10,15,874.0,73.5,0.45,16.0,512.5,650.0,502.73
2016,11,13,10,30,885.0,75.0,0.5,16.0,537.0,641.34,495.52
2016,11,13,10,45,893.0,75.5,0.55,16.5,554.5,626.4,482.79
2016,11,13,11,0,901.0,76.0,0.6,17.0,572.0,608.21,467.55
2016,11,13,11,15,905.0,76.5,0.65,17.0,582.0,584.59,448.92
2016,11,13,11,30,909.0,77.0,0.7,17.0,592.0,557.98,427.66
2016,11,13,11,45,911.5,76.5,0.75,17.5,594.0,526.77,401.68
2016,11,13,12,0,914.0,76.0,0.8,18.0,596.0,492.9,373.07
2016,11,13,12,15,912.0,75.5,0.8,18.0,590.0,454.61,340.79
2016,11,13,12,30,910.0,75.0,0.8,18.0,584.0,414.26,306.09
2016,11,13,12,45,908.0,73.5,0.85,18.5,570.5,371.14,268.1
2016,11,13,13,0,906.0,72.0,0.9,19.0,557.0,326.32,228.09
2016,11,13,13,15,897.0,70.5,0.85,19.0,535.5,278.32,185.75
2016,11,13,13,30,888.0,69.0,0.8,19.0,514.0,229.67,143.59
2016,11,13,13,45,876.0,67.5,0.8,19.0,486.0,180.14,103.34
2016,11,13,14,0,864.0,66.0,0.8,19.0,458.0,130.67,68.61
2016,11,13,14,15,845.5,64.0,0.75,18.5,423.5,80.84,44.71
2016,11,13,14,30,827.0,62.0,0.7,18.0,389.0,47.83,36.46
2016,11,13,14,45,801.0,59.0,0.7,18.0,349.5,46.18,35.14
2016,11,13,15,0,775.0,56.0,0.7,18.0,310.0,44.54,33.77
2016,11,13,15,15,736.0,52.5,0.7,17.5,267.0,42.44,32.02
2016,11,13,15,30,697.0,49.0,0.7,17.0,224.0,40.37,30.22
2016,11,13,15,45,635.5,44.0,0.7,16.5,179.0,36.92,27.08
2016,11,13,16,0,574.0,39.0,0.7,16.0,134.0,33.49,23.8
2016,11,13,16,15,469.5,31.0,0.75,15.0,92.0,27.08,17.71
2016,11,13,16,30,365.0,23.0,0.8,14.0,50.0,20.58,9.48
2016,11,13,16,45,182.5,11.5,0.9,13.5,25.0,10.46,0.0
2016,11,13,17,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,14,6,45,108.0,6.5,0.85,9.0,10.0,0.0,0.0
2016,11,14,7,0,216.0,13.0,0.9,9.0,20.0,129.97,0.0
2016,11,14,7,15,357.0,22.5,0.8,9.5,57.0,257.66,182.38
2016,11,14,7,30,498.0,32.0,0.7,10.0,94.0,363.41,293.28
2016,11,14,7,45,575.5,38.5,0.6,10.5,138.5,428.61,350.01
2016,11,14,8,0,653.0,45.0,0.5,11.0,183.0,494.5,403.23
2016,11,14,8,15,700.5,49.0,0.45,11.5,227.0,537.94,436.71
2016,11,14,8,30,748.0,53.0,0.4,12.0,271.0,579.89,467.24
2016,11,14,8,45,779.0,56.0,0.4,12.5,312.5,607.66,486.36
2016,11,14,9,0,810.0,59.0,0.4,13.0,354.0,632.9,502.94
2016,11,14,9,15,832.0,61.5,0.35,13.5,391.0,648.63,511.34
2016,11,14,9,30,854.0,64.0,0.3,14.0,428.0,656.26,513.83
2016,11,14,9,45,870.5,65.0,0.25,15.0,459.0,660.45,512.72
2016,11,14,10,0,887.0,66.0,0.2,16.0,490.0,661.35,509.21
2016,11,14,10,15,897.0,67.5,0.15,16.5,514.5,655.24,501.67
2016,11,14,10,30,907.0,69.0,0.1,17.0,539.0,645.74,491.83
2016,11,14,10,45,914.5,69.5,0.1,17.5,556.5,630.23,478.25
2016,11,14,11,0,922.0,70.0,0.1,18.0,574.0,611.43,462.25
2016,11,14,11,15,925.5,70.0,0.1,18.0,583.5,586.64,442.64
2016,11,14,11,30,929.0,70.0,0.1,18.0,593.0,558.87,420.54
2016,11,14,11,45,930.5,70.0,0.15,18.5,595.0,527.23,394.79
2016,11,14,12,0,932.0,70.0,0.2,19.0,597.0,492.93,366.51
2016,11,14,12,15,930.0,69.5,0.25,19.0,591.0,454.17,334.91
2016,11,14,12,30,928.0,69.0,0.3,19.0,585.0,413.31,300.77
2016,11,14,12,45,919.0,70.0,0.4,19.0,570.5,369.56,263.87
2016,11,14,13,0,910.0,71.0,0.5,19.0,556.0,324.59,225.1
2016,11,14,13,15,901.5,70.0,0.5,19.0,534.5,277.07,183.57
2016,11,14,13,30,893.0,69.0,0.5,19.0,513.0,228.8,142.11
2016,11,14,13,45,881.0,67.5,0.55,19.0,485.0,179.12,102.13
2016,11,14,14,0,869.0,66.0,0.6,19.0,457.0,129.48,67.71
2016,11,14,14,15,850.5,64.0,0.6,18.5,422.5,79.48,44.3
2016,11,14,14,30,832.0,62.0,0.6,18.0,388.0,47.94,36.57
2016,11,14,14,45,806.0,59.0,0.65,18.0,348.5,46.29,35.25
2016,11,14,15,0,780.0,56.0,0.7,18.0,309.0,44.65,33.87
2016,11,14,15,15,741.0,52.5,0.7,17.0,265.5,42.54,32.18
2016,11,14,15,30,702.0,49.0,0.7,16.0,222.0,40.47,30.43
2016,11,14,15,45,639.5,44.0,0.75,15.5,177.5,37.01,27.27
2016,11,14,16,0,577.0,39.0,0.8,15.0,133.0,33.59,23.97
2016,11,14,16,15,469.5,31.0,0.8,14.0,91.0,27.17,17.82
2016,11,14,16,30,362.0,23.0,0.8,13.0,49.0,20.67,9.15
2016,11,14,16,45,181.0,11.5,0.85,12.0,24.5,10.46,0.0
2016,11,14,17,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,15,6,45,128.5,6.0,0.75,8.0,10.0,0.0,0.0
2016,11,15,7,0,257.0,12.0,0.7,8.0,20.0,150.68,0.0
2016,11,15,7,15,398.5,20.5,0.6,8.5,57.0,277.17,188.94
2016,11,15,7,30,540.0,29.0,0.5,9.0,94.0,383.74,308.11
2016,11,15,7,45,613.5,34.0,0.45,9.5,138.0,444.78,362.24
2016,11,15,8,0,687.0,39.0,0.4,10.0,182.0,506.42,412.65
2016,11,15,8,15,730.0,42.5,0.45,10.5,225.5,546.36,444.62
2016,11,15,8,30,773.0,46.0,0.5,11.0,269.0,579.23,469.88
2016,11,15,8,45,800.5,48.5,0.55,12.0,309.0,604.08,486.75
2016,11,15,9,0,828.0,51.0,0.6,13.0,349.0,626.59,501.14
2016,11,15,9,15,480.0,117.5,0.6,13.0,294.5,472.36,380.65
2016,11,15,9,30,132.0,184.0,0.6,13.0,240.0,287.56,232.33
2016,11,15,9,45,495.0,126.5,0.6,13.5,358.0,480.31,387.68
2016,11,15,10,0,858.0,69.0,0.6,14.0,476.0,643.34,507.72
2016,11,15,10,15,543.0,150.0,0.6,14.0,412.0,516.66,407.7
2016,11,15,10,30,228.0,231.0,0.6,14.0,348.0,373.17,295.81
2016,11,15,10,45,312.0,224.0,0.65,14.5,390.0,415.44,328.95
2016,11,15,11,0,396.0,217.0,0.7,15.0,432.0,444.47,349.71
2016,11,15,11,15,644.5,146.0,0.75,15.0,503.0,508.17,397.45
2016,11,15,11,30,893.0,75.0,0.8,15.0,574.0,542.88,421.37
2016,11,15,11,45,893.0,75.0,0.9,15.5,575.5,511.65,394.7
2016,11,15,12,0,893.0,75.0,1.0,16.0,577.0,477.96,366.07
2016,11,15,12,15,890.5,74.5,1.05,16.0,570.5,440.46,334.12
2016,11,15,12,30,888.0,74.0,1.1,16.0,564.0,400.99,299.74
2016,11,15,12,45,883.5,72.5,1.2,16.0,550.0,358.17,262.06
2016,11,15,13,0,879.0,71.0,1.3,16.0,536.0,313.94,222.45
2016,11,15,13,15,870.0,70.0,1.35,15.5,515.0,267.85,181.46
2016,11,15,13,30,861.0,69.0,1.4,15.0,494.0,221.12,140.55
2016,11,15,13,45,843.5,68.5,1.5,15.0,465.5,173.18,101.24
2016,11,15,14,0,826.0,68.0,1.6,15.0,437.0,119.93,63.15
2016,11,15,14,15,807.0,66.0,1.65,14.5,404.0,71.84,40.3
2016,11,15,14,30,788.0,64.0,1.7,14.0,371.0,49.27,38.38
2016,11,15,14,45,757.5,61.5,1.8,14.0,332.0,48.05,37.4
2016,11,15,15,0,727.0,59.0,1.9,14.0,293.0,46.9,36.43
2016,11,15,15,15,687.5,55.5,1.9,13.5,251.5,44.91,34.75
2016,11,15,15,30,648.0,52.0,1.9,13.0,210.0,42.98,33.03
2016,11,15,15,45,581.0,46.5,1.95,12.5,167.0,35.88,26.56
2016,11,15,16,0,514.0,41.0,2.0,12.0,124.0,32.41,23.19
2016,11,15,16,15,404.5,32.5,1.95,11.5,84.5,26.18,17.09
2016,11,15,16,30,295.0,24.0,1.9,11.0,45.0,19.86,8.16
2016,11,15,16,45,147.5,12.0,1.85,11.0,22.5,10.91,0.0
2016,11,15,17,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,16,6,45,96.5,6.5,1.55,5.5,9.0,0.0,0.0
2016,11,16,7,0,193.0,13.0,1.6,6.0,18.0,116.19,0.0
2016,11,16,7,15,350.5,22.5,1.65,6.5,55.0,255.88,168.2
2016,11,16,7,30,508.0,32.0,1.7,7.0,92.0,365.28,298.72
2016,11,16,7,45,592.5,38.0,1.8,8.0,137.0,434.33,361.86
2016,11,16,8,0,677.0,44.0,1.9,9.0,182.0,503.91,421.01
2016,11,16,8,15,724.5,48.0,1.95,9.0,226.5,547.44,458.05
2016,11,16,8,30,772.0,52.0,2.0,9.0,271.0,589.39,492.19
2016,11,16,8,45,803.5,54.5,2.15,9.5,313.0,616.9,513.33
2016,11,16,9,0,835.0,57.0,2.3,10.0,355.0,641.82,531.71
2016,11,16,9,15,855.5,59.5,2.35,10.0,392.0,651.33,538.23
2016,11,16,9,30,876.0,62.0,2.4,10.0,429.0,663.12,546.13
2016,11,16,9,45,888.5,64.0,2.45,10.5,459.5,665.77,545.79
2016,11,16,10,0,901.0,66.0,2.5,11.0,490.0,665.09,542.83
2016,11,16,10,15,911.0,67.0,2.5,11.0,514.5,658.26,535.83
2016,11,16,10,30,921.0,68.0,2.5,11.0,539.0,648.04,526.15
2016,11,16,10,45,925.0,69.5,2.55,11.5,555.5,631.36,510.64
2016,11,16,11,0,929.0,71.0,2.6,12.0,572.0,611.47,492.49
2016,11,16,11,15,932.0,71.5,2.65,12.0,581.5,586.84,471.32
2016,11,16,11,30,935.0,72.0,2.7,12.0,591.0,559.22,447.38
2016,11,16,11,45,932.5,73.0,2.75,12.0,592.0,526.54,418.95
2016,11,16,12,0,930.0,74.0,2.8,12.0,593.0,491.42,387.93
2016,11,16,12,15,927.5,74.0,2.8,12.0,587.0,453.08,353.49
2016,11,16,12,30,925.0,74.0,2.8,12.0,581.0,412.66,316.58
2016,11,16,12,45,918.0,73.5,2.85,12.0,566.5,368.42,276.0
2016,11,16,13,0,911.0,73.0,2.9,12.0,552.0,322.87,233.76
2016,11,16,13,15,902.0,72.0,2.85,11.5,530.5,275.32,190.17
2016,11,16,13,30,893.0,71.0,2.8,11.0,509.0,227.07,146.86
2016,11,16,13,45,876.0,70.5,2.8,11.0,480.0,177.64,105.49
2016,11,16,14,0,859.0,70.0,2.8,11.0,451.0,122.92,65.84
2016,11,16,14,15,839.5,68.0,2.75,10.5,416.5,73.16,42.29
2016,11,16,14,30,820.0,66.0,2.7,10.0,382.0,51.15,40.71
2016,11,16,14,45,788.0,63.5,2.7,10.0,342.0,49.95,39.73
2016,11,16,15,0,756.0,61.0,2.7,10.0,302.0,48.82,38.77
2016,11,16,15,15,714.0,57.0,2.6,9.5,259.0,46.43,36.7
2016,11,16,15,30,672.0,53.0,2.5,9.0,216.0,44.08,34.56
2016,11,16,15,45,602.5,47.5,2.45,9.0,171.0,36.87,27.84
2016,11,16,16,0,533.0,42.0,2.4,9.0,126.0,33.43,24.37
2016,11,16,16,15,417.5,33.0,2.25,8.5,85.5,26.75,17.76
2016,11,16,16,30,302.0,24.0,2.1,8.0,45.0,19.95,7.83
2016,11,16,16,45,151.0,12.0,2.0,8.0,22.5,10.91,0.0
2016,11,16,17,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,17,6,45,80.5,6.0,0.75,3.5,7.5,0.0,0.0
2016,11,17,7,0,161.0,12.0,0.7,4.0,15.0,97.49,0.0
2016,11,17,7,15,312.0,22.5,0.65,4.5,50.0,231.46,142.37
2016,11,17,7,30,463.0,33.0,0.6,5.0,85.0,346.42,281.28
2016,11,17,7,45,553.0,39.0,0.6,5.5,129.5,409.16,339.31
2016,11,17,8,0,643.0,45.0,0.6,6.0,174.0,481.46,400.17
2016,11,17,8,15,693.0,49.5,0.6,6.5,218.0,526.69,436.75
2016,11,17,8,30,743.0,54.0,0.6,7.0,262.0,570.47,470.41
2016,11,17,8,45,781.5,55.5,0.65,7.5,304.5,601.12,493.18
2016,11,17,9,0,820.0,57.0,0.7,8.0,347.0,629.28,513.28
2016,11,17,9,15,842.5,59.5,0.75,8.5,384.0,640.13,519.9
2016,11,17,9,30,865.0,62.0,0.8,9.0,421.0,653.25,527.9
2016,11,17,9,45,884.0,62.5,0.85,10.0,452.5,658.42,528.84
2016,11,17,10,0,903.0,63.0,0.9,11.0,484.0,660.27,527.22
2016,11,17,10,15,913.5,64.0,0.9,11.0,509.0,653.84,520.71
2016,11,17,10,30,924.0,65.0,0.9,11.0,534.0,644.0,511.64
2016,11,17,10,45,931.5,65.5,0.9,11.5,551.5,628.37,497.26
2016,11,17,11,0,939.0,66.0,0.9,12.0,569.0,609.41,480.26
2016,11,17,11,15,942.5,66.0,0.85,12.0,579.0,584.45,458.96
2016,11,17,11,30,946.0,66.0,0.8,12.0,589.0,556.47,435.04
2016,11,17,11,45,948.0,66.0,0.8,12.5,591.0,524.83,407.55
2016,11,17,12,0,950.0,66.0,0.8,13.0,593.0,490.45,377.39
2016,11,17,12,15,947.5,65.5,0.8,13.0,586.5,451.15,343.47
2016,11,17,12,30,945.0,65.0,0.8,13.0,580.0,409.75,307.04
2016,11,17,12,45,940.5,64.0,0.8,13.5,566.5,365.33,266.92
2016,11,17,13,0,936.0,63.0,0.8,14.0,553.0,319.35,225.01
2016,11,17,13,15,927.5,62.5,0.8,14.0,531.5,271.51,182.03
2016,11,17,13,30,919.0,62.0,0.8,14.0,510.0,222.87,139.26
2016,11,17,13,45,906.0,60.5,0.85,14.0,481.5,172.23,97.9
2016,11,17,14,0,893.0,59.0,0.9,14.0,453.0,121.69,62.85
2016,11,17,14,15,875.0,57.5,0.9,13.5,418.5,71.33,40.34
2016,11,17,14,30,857.0,56.0,0.9,13.0,384.0,49.95,39.18
2016,11,17,14,45,831.0,53.5,0.9,13.0,344.5,47.89,37.45
2016,11,17,15,0,805.0,51.0,0.9,13.0,305.0,40.92,31.26
2016,11,17,15,15,766.5,47.5,0.85,12.5,262.0,38.67,29.32
2016,11,17,15,30,728.0,44.0,0.8,12.0,219.0,36.43,27.31
2016,11,17,15,45,667.0,39.5,0.8,11.5,174.0,33.25,24.33
2016,11,17,16,0,606.0,35.0,0.8,11.0,129.0,30.11,21.23
2016,11,17,16,15,498.0,27.5,0.9,10.0,87.5,24.02,15.25
2016,11,17,16,30,390.0,20.0,1.0,9.0,46.0,17.85,5.84
2016,11,17,16,45,195.0,10.0,1.1,8.5,23.0,9.1,0.0
2016,11,17,17,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,18,6,45,81.0,5.0,1.25,3.0,6.5,0.0,0.0
2016,11,18,7,0,162.0,10.0,1.3,3.0,13.0,95.72,0.0
2016,11,18,7,15,320.0,20.5,1.3,4.0,48.5,231.33,130.41
2016,11,18,7,30,478.0,31.0,1.3,5.0,84.0,342.96,279.63
2016,11,18,7,45,565.5,37.5,1.35,6.0,128.5,413.29,344.95
2016,11,18,8,0,653.0,44.0,1.4,7.0,173.0,484.4,405.59
2016,11,18,8,15,704.5,48.5,1.3,7.5,218.0,530.57,443.32
2016,11,18,8,30,756.0,53.0,1.2,8.0,263.0,575.3,477.73
2016,11,18,8,45,790.0,56.5,1.2,9.0,305.0,605.48,499.03
2016,11,18,9,0,824.0,60.0,1.2,10.0,347.0,633.12,517.41
2016,11,18,9,15,846.0,62.5,1.25,10.5,384.5,648.73,527.42
2016,11,18,9,30,868.0,65.0,1.3,11.0,422.0,661.2,534.8
2016,11,18,9,45,884.0,66.5,1.4,12.0,453.5,660.66,531.88
2016,11,18,10,0,900.0,68.0,1.5,13.0,485.0,661.65,529.88
2016,11,18,10,15,909.0,69.5,1.5,13.5,509.0,654.79,522.03
2016,11,18,10,30,918.0,71.0,1.5,14.0,533.0,644.55,511.64
2016,11,18,10,45,922.0,72.0,1.55,14.5,549.5,627.43,496.39
2016,11,18,11,0,926.0,73.0,1.6,15.0,566.0,607.14,478.6
2016,11,18,11,15,927.5,73.5,1.65,15.0,575.0,581.87,457.65
2016,11,18,11,30,929.0,74.0,1.7,15.0,584.0,553.71,434.05
2016,11,18,11,45,925.0,75.0,1.75,15.5,584.0,520.63,405.39
2016,11,18,12,0,921.0,76.0,1.8,16.0,584.0,485.24,374.36
2016,11,18,12,15,917.0,76.0,1.8,16.0,577.5,446.76,340.78
2016,11,18,12,30,913.0,76.0,1.8,16.0,571.0,406.35,304.88
2016,11,18,12,45,908.5,74.5,1.85,16.0,556.5,362.69,265.78
2016,11,18,13,0,904.0,73.0,1.9,16.0,542.0,317.55,224.87
2016,11,18,13,15,895.0,72.0,1.85,15.5,521.0,270.52,182.72
2016,11,18,13,30,886.0,71.0,1.8,15.0,500.0,222.8,140.87
2016,11,18,13,45,872.5,69.5,1.8,15.0,472.0,173.59,100.62
2016,11,18,14,0,859.0,68.0,1.8,15.0,444.0,118.78,61.93
2016,11,18,14,15,840.5,66.0,1.7,14.5,410.5,69.28,39.75
2016,11,18,14,30,822.0,64.0,1.6,14.0,377.0,49.74,38.83
2016,11,18,14,45,795.0,61.0,1.55,14.0,337.5,48.12,37.49
2016,11,18,15,0,768.0,58.0,1.5,14.0,298.0,46.53,36.12
2016,11,18,15,15,727.0,54.0,1.35,13.0,255.5,44.05,34.06
2016,11,18,15,30,686.0,50.0,1.2,12.0,213.0,41.6,31.92
2016,11,18,15,45,621.5,44.5,1.1,11.5,168.5,37.72,28.31
2016,11,18,16,0,557.0,39.0,1.0,11.0,124.0,33.87,24.54
2016,11,18,16,15,442.0,30.5,1.0,10.0,83.5,24.68,15.76
2016,11,18,16,30,327.0,22.0,1.0,9.0,43.0,18.23,5.47
2016,11,18,16,45,163.5,11.0,1.0,8.5,21.5,10.01,0.0
2016,11,18,17,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,19,7,15,201.5,15.5,2.8,9.0,37.0,156.02,74.47
2016,11,19,7,30,403.0,31.0,2.8,9.0,74.0,306.36,247.12
2016,11,19,7,45,494.0,37.5,2.8,9.5,116.0,374.76,312.05
2016,11,19,8,0,585.0,44.0,2.8,10.0,158.0,440.13,369.69
2016,11,19,8,15,292.5,43.5,2.8,10.0,100.5,264.39,224.8
2016,11,19,8,30,0.0,43.0,2.8,10.0,43.0,37.92,27.34
2016,11,19,8,45,0.0,50.5,2.85,10.5,50.5,44.57,33.15
2016,11,19,9,0,0.0,58.0,2.9,11.0,58.0,51.22,38.78
2016,11,19,9,15,0.0,86.5,2.9,11.0,86.5,77.78,61.5
2016,11,19,9,30,0.0,115.0,2.9,11.0,115.0,105.35,84.82
2016,11,19,9,45,0.0,126.5,2.9,11.5,126.5,115.76,93.23
2016,11,19,10,0,0.0,138.0,2.9,12.0,138.0,126.08,101.52
2016,11,19,10,15,0.0,143.0,2.85,12.0,143.0,129.99,104.59
2016,11,19,10,30,0.0,148.0,2.8,12.0,148.0,133.95,107.71
2016,11,19,10,45,23.0,185.0,2.8,12.5,197.5,181.69,147.22
2016,11,19,11,0,46.0,222.0,2.8,13.0,247.0,234.27,189.75
2016,11,19,11,15,28.0,204.5,2.75,13.0,220.0,203.87,164.43
2016,11,19,11,30,10.0,187.0,2.7,13.0,193.0,171.88,138.05
2016,11,19,11,45,10.5,188.5,2.7,13.0,194.5,172.18,138.28
2016,11,19,12,0,11.0,190.0,2.7,13.0,196.0,172.39,138.38
2016,11,19,12,15,5.5,154.5,2.65,13.0,157.5,138.14,110.23
2016,11,19,12,30,0.0,119.0,2.6,13.0,119.0,104.87,82.79
2016,11,19,12,45,0.0,122.0,2.6,13.0,122.0,107.19,84.83
2016,11,19,13,0,0.0,125.0,2.6,13.0,125.0,109.4,86.76
2016,11,19,13,15,11.5,155.0,2.55,13.0,160.5,136.14,108.67
2016,11,19,13,30,23.0,185.0,2.5,13.0,196.0,159.8,127.8
2016,11,19,13,45,14.5,167.5,2.5,13.0,174.5,142.39,113.9
2016,11,19,14,0,6.0,150.0,2.5,13.0,153.0,126.07,100.98
2016,11,19,14,15,3.0,128.5,2.4,12.5,130.0,108.09,86.47
2016,11,19,14,30,0.0,107.0,2.3,12.0,107.0,91.05,75.91
2016,11,19,14,45,0.0,95.5,2.25,12.0,95.5,81.66,67.72
2016,11,19,15,0,0.0,84.0,2.2,12.0,84.0,72.16,59.34
2016,11,19,15,15,0.0,71.5,2.1,11.5,71.5,61.8,50.19
2016,11,19,15,30,0.0,59.0,2.0,11.0,59.0,51.33,40.78
2016,11,19,15,45,0.0,46.5,1.95,11.0,46.5,40.77,31.05
2016,11,19,16,0,0.0,34.0,1.9,11.0,34.0,29.99,21.04
2016,11,19,16,15,0.0,22.5,1.9,11.0,22.5,19.82,11.43
2016,11,19,16,30,0.0,11.0,1.9,11.0,11.0,9.67,0.0
2016,11,19,16,45,0.0,5.5,1.9,11.0,5.5,5.0,0.0
2016,11,19,17,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,20,7,15,6.0,17.5,0.9,9.5,18.0,21.31,3.34
2016,11,20,7,30,12.0,35.0,0.9,10.0,36.0,49.12,34.85
2016,11,20,7,45,23.5,53.0,0.9,10.5,57.0,76.67,59.84
2016,11,20,8,0,35.0,71.0,0.9,11.0,78.0,103.1,83.22
2016,11,20,8,15,43.0,88.5,0.9,11.0,99.0,126.1,103.37
2016,11,20,8,30,51.0,106.0,0.9,11.0,120.0,148.76,122.82
2016,11,20,8,45,56.5,122.5,0.9,11.5,140.0,168.12,138.8
2016,11,20,9,0,62.0,139.0,0.9,12.0,160.0,187.17,154.16
2016,11,20,9,15,45.0,148.0,0.85,12.0,164.0,181.99,149.06
2016,11,20,9,30,28.0,157.0,0.8,12.0,168.0,177.09,144.26
2016,11,20,9,45,25.0,165.0,0.8,12.0,176.0,171.32,139.15
2016,11,20,10,0,22.0,173.0,0.8,12.0,184.0,175.23,141.99
2016,11,20,10,15,31.5,188.5,0.8,12.0,204.5,202.9,164.4
2016,11,20,10,30,41.0,204.0,0.8,12.0,225.0,221.23,178.89
2016,11,20,10,45,52.5,216.5,0.8,12.5,244.0,236.76,190.71
2016,11,20,11,0,64.0,229.0,0.8,13.0,263.0,251.26,201.56
2016,11,20,11,15,47.0,222.5,0.8,13.0,248.0,231.16,185.0
2016,11,20,11,30,30.0,216.0,0.8,13.0,233.0,212.4,169.76
2016,11,20,11,45,31.0,217.5,0.85,13.0,235.0,210.74,168.41
2016,11,20,12,0,32.0,219.0,0.9,13.0,237.0,208.88,166.81
2016,11,20,12,15,27.0,211.5,0.9,13.0,226.5,195.76,156.18
2016,11,20,12,30,22.0,204.0,0.9,13.0,216.0,185.14,147.66
2016,11,20,12,45,11.0,170.0,0.9,13.0,176.0,151.16,120.32
2016,11,20,13,0,0.0,136.0,0.9,13.0,136.0,118.6,94.07
2016,11,20,13,15,19.5,165.5,0.9,12.5,174.5,146.33,116.6
2016,11,20,13,30,39.0,195.0,0.9,12.0,213.0,165.99,132.1
2016,11,20,13,45,19.5,152.5,0.9,12.0,161.5,131.58,104.72
2016,11,20,14,0,0.0,110.0,0.9,12.0,110.0,95.0,75.34
2016,11,20,14,15,0.0,114.5,0.85,11.5,114.5,97.52,77.84
2016,11,20,14,30,0.0,119.0,0.8,11.0,119.0,99.83,83.87
2016,11,20,14,45,0.0,106.5,0.8,11.0,106.5,89.78,75.11
2016,11,20,15,0,0.0,94.0,0.8,11.0,94.0,79.6,66.17
2016,11,20,15,15,0.0,80.0,0.75,10.5,80.0,68.2,56.11
2016,11,20,15,30,0.0,66.0,0.7,10.0,66.0,56.67,45.76
2016,11,20,15,45,0.0,52.0,0.65,10.0,52.0,45.02,35.03
2016,11,20,16,0,0.0,38.0,0.6,10.0,38.0,33.26,24.07
2016,11,20,16,15,0.0,25.0,0.7,9.5,25.0,22.04,13.42
2016,11,20,16,30,0.0,12.0,0.8,9.0,12.0,10.55,0.0
2016,11,20,16,45,0.0,6.0,0.9,9.0,6.0,5.46,0.0
2016,11,20,17,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
