Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,21,2,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,21,7,15,209.0,15.0,1.15,6.5,35.5,156.2,43.52
2016,11,21,7,30,418.0,30.0,1.2,7.0,71.0,311.37,247.64
2016,11,21,7,45,509.5,36.5,1.3,8.0,113.5,379.77,313.6
2016,11,21,8,0,601.0,43.0,1.4,9.0,156.0,445.01,370.31
2016,11,21,8,15,655.0,48.0,1.4,9.0,199.0,492.28,410.69
2016,11,21,8,30,709.0,53.0,1.4,9.0,242.0,538.33,448.23
2016,11,21,8,45,749.5,55.0,1.45,9.5,283.5,570.38,472.85
2016,11,21,9,0,790.0,57.0,1.5,10.0,325.0,600.07,494.72
2016,11,21,9,15,813.5,59.5,1.5,10.0,361.0,616.63,506.3
2016,11,21,9,30,837.0,62.0,1.5,10.0,397.0,630.19,515.29
2016,11,21,9,45,853.0,64.0,1.55,10.5,428.0,630.62,513.65
2016,11,21,10,0,869.0,66.0,1.6,11.0,459.0,632.62,512.98
2016,11,21,10,15,627.0,130.0,1.6,11.0,421.5,544.01,441.15
2016,11,21,10,30,385.0,194.0,1.6,11.0,384.0,435.34,353.85
2016,11,21,10,45,644.0,132.5,1.65,11.5,463.0,525.8,425.17
2016,11,21,11,0,903.0,71.0,1.7,12.0,542.0,585.71,469.19
2016,11,21,11,15,601.5,153.0,1.7,12.0,469.0,482.65,386.17
2016,11,21,11,30,300.0,235.0,1.7,12.0,396.0,376.08,301.31
2016,11,21,11,45,245.0,242.5,1.75,12.5,375.0,337.96,270.33
2016,11,21,12,0,190.0,250.0,1.8,13.0,354.0,307.69,245.29
2016,11,21,12,15,95.0,183.5,1.8,13.0,235.5,201.68,160.75
2016,11,21,12,30,0.0,117.0,1.8,13.0,117.0,103.13,81.2
2016,11,21,12,45,1.0,139.5,1.85,13.0,140.0,122.35,97.39
2016,11,21,13,0,2.0,162.0,1.9,13.0,163.0,140.64,112.55
2016,11,21,13,15,277.5,154.0,1.9,13.0,286.0,188.8,141.72
2016,11,21,13,30,553.0,146.0,1.9,13.0,409.0,211.48,147.07
2016,11,21,13,45,276.5,81.0,1.9,13.0,212.5,95.87,63.31
2016,11,21,14,0,0.0,16.0,1.9,13.0,16.0,14.09,6.45
2016,11,21,14,15,0.0,14.5,1.9,12.5,14.5,12.76,5.37
2016,11,21,14,30,0.0,13.0,1.9,12.0,13.0,11.43,4.7
2016,11,21,14,45,0.0,11.5,1.9,12.0,11.5,10.11,3.52
2016,11,21,15,0,0.0,10.0,1.9,12.0,10.0,8.79,2.32
2016,11,21,15,15,340.0,29.0,1.8,11.5,107.5,21.94,14.29
2016,11,21,15,30,680.0,48.0,1.7,11.0,205.0,39.98,30.58
2016,11,21,15,45,611.0,42.5,1.6,10.5,161.0,36.03,26.85
2016,11,21,16,0,542.0,37.0,1.5,10.0,117.0,32.1,22.99
2016,11,21,16,15,422.0,29.0,1.4,9.0,77.5,23.46,14.6
2016,11,21,16,30,302.0,21.0,1.3,8.0,38.0,17.44,2.98
2016,11,21,16,45,151.0,10.5,1.25,7.5,19.0,9.55,0.0
2016,11,21,17,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,0.4,6.5,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,22,7,15,184.0,16.0,0.35,7.0,33.5,142.34,18.41
2016,11,22,7,30,368.0,32.0,0.3,7.0,67.0,283.32,221.61
2016,11,22,7,45,462.5,40.0,0.25,7.5,108.5,354.65,289.12
2016,11,22,8,0,557.0,48.0,0.2,8.0,150.0,428.12,350.67
2016,11,22,8,15,614.0,53.5,0.2,8.0,193.0,476.23,390.45
2016,11,22,8,30,671.0,59.0,0.2,8.0,236.0,523.55,427.87
2016,11,22,8,45,713.5,62.0,0.25,8.5,277.0,553.32,450.29
2016,11,22,9,0,756.0,65.0,0.3,9.0,318.0,585.44,473.57
2016,11,22,9,15,671.0,85.5,0.35,9.5,329.0,555.79,448.82
2016,11,22,9,30,586.0,106.0,0.4,10.0,340.0,518.98,419.24
2016,11,22,9,45,720.0,88.0,0.45,10.5,397.0,577.8,463.64
2016,11,22,10,0,854.0,70.0,0.5,11.0,454.0,629.78,500.52
2016,11,22,10,15,865.5,71.5,0.5,11.0,478.5,621.07,491.86
2016,11,22,10,30,877.0,73.0,0.5,11.0,503.0,613.2,484.35
2016,11,22,10,45,584.0,149.0,0.55,11.5,439.5,501.36,397.22
2016,11,22,11,0,291.0,225.0,0.6,12.0,376.0,387.68,308.18
2016,11,22,11,15,471.0,182.0,0.6,12.0,432.0,436.11,346.07
2016,11,22,11,30,651.0,139.0,0.6,12.0,488.0,470.96,370.4
2016,11,22,11,45,776.0,108.0,0.6,12.5,525.0,474.77,369.35
2016,11,22,12,0,901.0,77.0,0.6,13.0,562.0,470.46,361.1
2016,11,22,12,15,722.0,124.0,0.6,12.5,510.0,404.18,309.2
2016,11,22,12,30,543.0,171.0,0.6,12.0,458.0,345.94,264.48
2016,11,22,12,45,714.5,123.0,0.6,12.0,491.5,333.29,247.65
2016,11,22,13,0,886.0,75.0,0.6,12.0,525.0,308.84,218.69
2016,11,22,13,15,793.0,89.0,0.6,12.0,480.0,253.11,172.73
2016,11,22,13,30,700.0,103.0,0.6,12.0,435.0,203.17,133.22
2016,11,22,13,45,590.5,122.0,0.65,12.0,391.0,166.44,108.02
2016,11,22,14,0,481.0,141.0,0.7,12.0,347.0,137.24,92.78
2016,11,22,14,15,517.0,122.0,0.7,11.5,327.5,95.18,68.87
2016,11,22,14,30,553.0,103.0,0.7,11.0,308.0,73.73,60.75
2016,11,22,14,45,527.0,97.0,0.7,11.0,275.5,70.9,58.38
2016,11,22,15,0,501.0,91.0,0.7,11.0,243.0,66.38,54.4
2016,11,22,15,15,473.5,80.0,0.65,10.5,207.0,59.22,48.08
2016,11,22,15,30,446.0,69.0,0.6,10.0,171.0,53.57,42.97
2016,11,22,15,45,396.5,58.0,0.6,9.5,134.5,45.9,35.86
2016,11,22,16,0,347.0,47.0,0.6,9.0,98.0,38.01,28.35
2016,11,22,16,15,264.5,34.0,0.65,8.5,64.5,27.87,18.4
2016,11,22,16,30,182.0,21.0,0.7,8.0,31.0,17.36,2.21
2016,11,22,16,45,91.0,10.5,0.8,8.0,15.5,9.55,0.0
2016,11,22,17,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,23,7,15,172.5,16.0,0.95,6.5,32.5,134.45,0.0
2016,11,23,7,30,345.0,32.0,0.8,7.0,65.0,268.88,209.49
2016,11,23,7,45,434.0,41.5,0.7,7.5,105.5,337.97,277.43
2016,11,23,8,0,523.0,51.0,0.6,8.0,146.0,409.23,338.16
2016,11,23,8,15,584.5,57.0,0.65,8.5,188.5,460.39,380.87
2016,11,23,8,30,646.0,63.0,0.7,9.0,231.0,510.8,421.1
2016,11,23,8,45,681.5,68.5,0.8,9.5,271.5,542.67,445.78
2016,11,23,9,0,717.0,74.0,0.9,10.0,312.0,572.39,468.0
2016,11,23,9,15,745.0,77.0,0.9,10.0,348.5,591.74,481.67
2016,11,23,9,30,773.0,80.0,0.9,10.0,385.0,605.46,490.83
2016,11,23,9,45,797.0,81.0,0.95,10.5,416.5,614.69,495.94
2016,11,23,10,0,821.0,82.0,1.0,11.0,448.0,620.58,498.37
2016,11,23,10,15,540.5,146.5,1.0,11.0,393.0,500.18,403.31
2016,11,23,10,30,260.0,211.0,1.0,11.0,338.0,376.84,304.75
2016,11,23,10,45,132.5,190.0,1.0,11.5,255.0,264.0,214.07
2016,11,23,11,0,5.0,169.0,1.0,12.0,172.0,155.04,124.19
2016,11,23,11,15,34.0,200.5,1.05,12.0,218.5,203.3,164.08
2016,11,23,11,30,63.0,232.0,1.1,12.0,265.0,243.77,196.36
2016,11,23,11,45,473.5,159.0,1.15,12.0,412.0,376.73,300.62
2016,11,23,12,0,884.0,86.0,1.2,12.0,559.0,469.72,366.24
2016,11,23,12,15,636.5,148.0,1.2,12.0,487.0,391.0,303.31
2016,11,23,12,30,389.0,210.0,1.2,12.0,415.0,321.96,250.48
2016,11,23,12,45,623.0,148.5,1.3,12.0,467.5,325.93,246.15
2016,11,23,13,0,857.0,87.0,1.4,12.0,520.0,307.12,220.05
2016,11,23,13,15,548.5,146.0,1.45,12.0,419.0,240.15,172.82
2016,11,23,13,30,240.0,205.0,1.5,12.0,318.0,202.24,153.16
2016,11,23,13,45,524.0,143.0,1.55,12.0,371.0,172.59,116.59
2016,11,23,14,0,808.0,81.0,1.6,12.0,424.0,120.86,67.6
2016,11,23,14,15,786.0,78.0,1.65,11.5,390.5,73.43,47.5
2016,11,23,14,30,764.0,75.0,1.7,11.0,357.0,58.69,47.38
2016,11,23,14,45,736.0,71.0,1.75,11.0,319.0,56.49,45.5
2016,11,23,15,0,708.0,67.0,1.8,11.0,281.0,49.56,39.3
2016,11,23,15,15,661.5,62.0,1.75,10.5,239.0,46.74,36.82
2016,11,23,15,30,615.0,57.0,1.7,10.0,197.0,43.93,34.25
2016,11,23,15,45,544.0,50.0,1.65,9.5,154.0,39.33,29.91
2016,11,23,16,0,473.0,43.0,1.6,9.0,111.0,34.71,25.36
2016,11,23,16,15,347.0,32.5,1.5,8.0,72.5,26.67,17.31
2016,11,23,16,30,221.0,22.0,1.4,7.0,34.0,18.43,1.89
2016,11,23,16,45,110.5,11.0,1.35,6.5,17.0,10.01,0.0
2016,11,23,17,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,11,24,7,15,161.5,17.0,1.0,3.0,31.5,127.92,0.0
2016,11,24,7,30,323.0,34.0,1.0,3.0,63.0,256.09,200.29
2016,11,24,7,45,430.0,43.0,1.05,3.5,105.0,335.57,280.02
2016,11,24,8,0,537.0,52.0,1.1,4.0,147.0,417.12,351.51
2016,11,24,8,15,600.0,58.5,1.1,4.5,191.0,470.02,396.51
2016,11,24,8,30,663.0,65.0,1.1,5.0,235.0,522.08,438.74
2016,11,24,8,45,711.5,68.0,1.1,5.5,278.0,559.35,467.56
2016,11,24,9,0,760.0,71.0,1.1,6.0,321.0,590.58,490.67
2016,11,24,9,15,717.5,77.5,1.05,6.5,334.5,572.78,474.14
2016,11,24,9,30,675.0,84.0,1.0,7.0,348.0,548.38,452.89
2016,11,24,9,45,769.0,81.5,1.0,8.0,404.5,595.55,486.95
2016,11,24,10,0,863.0,79.0,1.0,9.0,461.0,641.57,518.08
2016,11,24,10,15,875.5,81.0,0.95,9.5,486.5,637.55,511.35
2016,11,24,10,30,888.0,83.0,0.9,10.0,512.0,630.09,502.5
2016,11,24,10,45,897.0,83.5,0.85,11.0,530.5,615.53,487.43
2016,11,24,11,0,906.0,84.0,0.8,12.0,549.0,597.64,469.83
2016,11,24,11,15,910.5,84.5,0.65,12.0,559.0,574.08,448.54
2016,11,24,11,30,915.0,85.0,0.5,12.0,569.0,547.49,424.68
2016,11,24,11,45,915.5,85.5,0.35,12.5,571.5,516.1,396.18
2016,11,24,12,0,916.0,86.0,0.2,13.0,574.0,482.13,365.47
2016,11,24,12,15,913.5,85.5,0.2,13.0,568.0,443.59,332.78
2016,11,24,12,30,911.0,85.0,0.2,13.0,562.0,403.04,297.73
2016,11,24,12,45,905.5,84.0,0.25,13.0,548.5,359.26,259.72
2016,11,24,13,0,900.0,83.0,0.3,13.0,535.0,314.09,219.92
2016,11,24,13,15,890.0,82.0,0.35,13.0,514.0,266.76,178.35
2016,11,24,13,30,880.0,81.0,0.4,13.0,493.0,218.88,137.23
2016,11,24,13,45,866.0,79.0,0.5,13.0,465.0,169.35,97.89
2016,11,24,14,0,852.0,77.0,0.6,13.0,437.0,120.17,65.14
2016,11,24,14,15,831.0,74.5,0.65,12.5,402.5,71.02,45.1
2016,11,24,14,30,810.0,72.0,0.7,12.0,368.0,56.59,45.32
2016,11,24,14,45,778.0,68.5,0.75,12.0,328.5,54.69,43.73
2016,11,24,15,0,746.0,65.0,0.8,12.0,289.0,52.85,42.12
2016,11,24,15,15,700.0,60.5,0.9,11.5,246.0,45.77,35.82
2016,11,24,15,30,654.0,56.0,1.0,11.0,203.0,43.31,33.57
2016,11,24,15,45,580.5,49.0,1.1,10.5,159.0,38.65,29.18
2016,11,24,16,0,507.0,42.0,1.2,10.0,115.0,33.95,24.57
2016,11,24,16,15,377.5,32.0,1.25,9.0,75.0,26.32,16.86
2016,11,24,16,30,248.0,22.0,1.3,8.0,35.0,18.51,1.04
2016,11,24,16,45,124.0,11.0,1.4,7.5,17.5,10.01,0.0
2016,11,24,17,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,0.35,5.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,0.25,5.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,0.25,4.5,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,0.35,4.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,25,7,15,23.0,15.5,1.1,3.5,17.5,26.48,0.0
2016,11,25,7,30,46.0,31.0,1.0,4.0,35.0,74.49,54.17
2016,11,25,7,45,71.0,49.0,0.9,4.5,59.5,111.05,90.49
2016,11,25,8,0,96.0,67.0,0.8,5.0,84.0,146.58,122.77
2016,11,25,8,15,110.5,85.0,0.85,5.5,109.5,175.33,148.32
2016,11,25,8,30,125.0,103.0,0.9,6.0,135.0,203.54,172.69
2016,11,25,8,45,133.5,120.5,0.95,6.5,159.5,226.66,191.99
2016,11,25,9,0,142.0,138.0,1.0,7.0,184.0,249.05,210.19
2016,11,25,9,15,150.5,152.0,1.0,7.5,206.0,266.25,223.62
2016,11,25,9,30,159.0,166.0,1.0,8.0,228.0,282.8,236.24
2016,11,25,9,45,126.0,178.5,1.0,9.0,230.0,270.57,224.11
2016,11,25,10,0,93.0,191.0,1.0,10.0,232.0,248.64,204.43
2016,11,25,10,15,157.0,202.0,1.0,10.0,275.5,303.54,249.24
2016,11,25,10,30,221.0,213.0,1.0,10.0,319.0,346.21,282.88
2016,11,25,10,45,173.0,222.5,1.0,10.5,307.5,319.83,259.81
2016,11,25,11,0,125.0,232.0,1.0,11.0,296.0,294.65,238.34
2016,11,25,11,15,278.5,216.5,1.0,11.0,362.0,359.02,289.58
2016,11,25,11,30,432.0,201.0,1.0,11.0,428.0,413.31,330.23
2016,11,25,11,45,382.5,212.5,1.0,11.5,414.5,377.31,299.66
2016,11,25,12,0,333.0,224.0,1.0,12.0,401.0,348.45,275.42
2016,11,25,12,15,327.5,222.5,1.0,12.0,395.0,327.72,257.7
2016,11,25,12,30,322.0,221.0,1.0,12.0,389.0,306.61,239.43
2016,11,25,12,45,363.0,207.0,1.0,12.0,392.5,289.49,223.03
2016,11,25,13,0,404.0,193.0,1.0,12.0,396.0,268.62,202.93
2016,11,25,13,15,330.5,197.0,1.0,11.5,358.5,232.33,174.71
2016,11,25,13,30,257.0,201.0,1.0,11.0,321.0,201.83,152.3
2016,11,25,13,45,248.0,192.0,1.0,11.0,302.0,176.37,132.09
2016,11,25,14,0,239.0,183.0,1.0,11.0,283.0,151.58,114.27
2016,11,25,14,15,204.5,168.5,0.95,10.5,249.5,128.21,101.51
2016,11,25,14,30,170.0,154.0,0.9,10.0,216.0,114.32,96.99
2016,11,25,14,45,159.5,139.5,0.85,10.0,192.5,104.56,88.54
2016,11,25,15,0,149.0,125.0,0.8,10.0,169.0,94.54,79.73
2016,11,25,15,15,138.5,107.0,0.75,9.5,143.5,82.09,68.74
2016,11,25,15,30,128.0,89.0,0.7,9.0,118.0,69.3,57.22
2016,11,25,15,45,112.0,71.0,0.7,9.0,92.0,56.14,45.04
2016,11,25,16,0,96.0,53.0,0.7,9.0,66.0,42.65,32.38
2016,11,25,16,15,55.0,36.0,0.75,8.5,43.0,29.48,19.55
2016,11,25,16,30,14.0,19.0,0.8,8.0,20.0,16.42,0.0
2016,11,25,16,45,7.0,9.5,0.85,7.5,10.0,8.64,0.0
2016,11,25,17,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,4.0,1.7,7.0,4.0,3.64,0.0
2016,11,26,7,30,0.0,8.0,1.8,7.0,8.0,7.02,0.0
2016,11,26,7,45,0.0,14.5,1.9,7.0,14.5,12.74,5.24
2016,11,26,8,0,0.0,21.0,2.0,7.0,21.0,18.47,10.45
2016,11,26,8,15,0.0,28.0,2.0,7.0,28.0,24.65,16.02
2016,11,26,8,30,0.0,35.0,2.0,7.0,35.0,30.84,21.56
2016,11,26,8,45,0.0,42.0,2.05,7.0,42.0,37.03,27.04
2016,11,26,9,0,0.0,49.0,2.1,7.0,49.0,43.23,32.47
2016,11,26,9,15,0.0,55.0,1.95,7.0,55.0,48.56,37.08
2016,11,26,9,30,0.0,61.0,1.8,7.0,61.0,53.89,41.66
2016,11,26,9,45,0.0,73.0,1.7,7.0,73.0,64.56,50.85
2016,11,26,10,0,0.0,85.0,1.6,7.0,85.0,75.5,60.19
2016,11,26,10,15,5.0,126.5,1.6,7.0,129.0,117.54,96.22
2016,11,26,10,30,10.0,168.0,1.6,7.0,173.0,159.61,131.63
2016,11,26,10,45,5.5,163.5,1.6,7.0,166.5,151.35,124.3
2016,11,26,11,0,1.0,159.0,1.6,7.0,160.0,143.63,117.62
2016,11,26,11,15,21.0,188.0,1.65,7.0,199.5,180.01,148.22
2016,11,26,11,30,41.0,217.0,1.7,7.0,239.0,218.87,180.26
2016,11,26,11,45,33.0,211.0,1.8,7.0,229.0,205.78,169.12
2016,11,26,12,0,25.0,205.0,1.9,7.0,219.0,191.42,157.16
2016,11,26,12,15,56.5,219.0,1.95,7.0,249.0,214.44,175.83
2016,11,26,12,30,88.0,233.0,2.0,7.0,279.0,231.95,189.36
2016,11,26,12,45,167.5,226.5,2.05,7.0,311.0,244.23,196.93
2016,11,26,13,0,247.0,220.0,2.1,7.0,343.0,247.79,196.22
2016,11,26,13,15,148.5,206.5,2.1,7.0,280.0,201.11,159.99
2016,11,26,13,30,50.0,193.0,2.1,7.0,217.0,165.74,134.39
2016,11,26,13,45,25.0,164.0,2.1,7.0,176.0,140.41,114.41
2016,11,26,14,0,0.0,135.0,2.1,7.0,135.0,113.94,93.23
2016,11,26,14,15,163.5,136.5,2.0,7.0,195.5,107.42,85.95
2016,11,26,14,30,327.0,138.0,1.9,7.0,256.0,100.75,86.15
2016,11,26,14,45,290.5,130.0,1.85,7.0,227.0,95.49,81.55
2016,11,26,15,0,254.0,122.0,1.8,7.0,198.0,90.09,76.74
2016,11,26,15,15,229.5,106.0,1.7,7.0,167.0,79.32,66.95
2016,11,26,15,30,205.0,90.0,1.6,7.0,136.0,68.24,56.72
2016,11,26,15,45,164.0,73.0,1.55,7.5,104.5,56.11,45.25
2016,11,26,16,0,123.0,56.0,1.5,8.0,73.0,43.65,33.35
2016,11,26,16,15,61.5,38.5,1.55,8.0,47.0,31.18,20.94
2016,11,26,16,30,0.0,21.0,1.6,8.0,21.0,17.96,0.0
2016,11,26,16,45,0.0,10.5,1.65,8.0,10.5,9.55,0.0
2016,11,26,17,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,27,7,15,90.5,17.0,2.4,7.0,24.5,63.68,0.0
2016,11,27,7,30,181.0,34.0,2.4,7.0,49.0,176.4,128.42
2016,11,27,7,45,309.0,44.5,2.4,7.0,88.5,264.57,218.64
2016,11,27,8,0,437.0,55.0,2.4,7.0,128.0,355.31,299.51
2016,11,27,8,15,505.5,62.0,2.4,7.5,169.5,410.98,348.07
2016,11,27,8,30,574.0,69.0,2.4,8.0,211.0,465.88,394.09
2016,11,27,8,45,645.0,69.5,2.45,8.5,254.5,513.82,433.06
2016,11,27,9,0,716.0,70.0,2.5,9.0,298.0,559.75,469.07
2016,11,27,9,15,744.5,73.0,2.5,9.0,334.5,576.15,481.27
2016,11,27,9,30,773.0,76.0,2.5,9.0,371.0,593.64,493.92
2016,11,27,9,45,780.0,74.0,2.5,9.5,392.0,588.91,488.05
2016,11,27,10,0,787.0,72.0,2.5,10.0,413.0,581.18,479.84
2016,11,27,10,15,762.5,83.0,2.45,10.0,429.0,565.97,465.86
2016,11,27,10,30,738.0,94.0,2.4,10.0,445.0,549.53,450.85
2016,11,27,10,45,812.0,86.0,2.35,10.5,484.5,564.79,460.2
2016,11,27,11,0,886.0,78.0,2.3,11.0,524.0,575.61,465.25
2016,11,27,11,15,890.5,78.5,2.25,11.0,534.5,551.46,443.72
2016,11,27,11,30,895.0,79.0,2.2,11.0,545.0,526.49,421.32
2016,11,27,11,45,897.0,79.0,2.15,11.0,547.5,497.02,394.93
2016,11,27,12,0,899.0,79.0,2.1,11.0,550.0,464.96,365.92
2016,11,27,12,15,896.5,78.5,2.05,11.0,545.0,428.2,332.59
2016,11,27,12,30,894.0,78.0,2.0,11.0,540.0,389.45,296.98
2016,11,27,12,45,658.5,132.5,2.0,11.0,468.5,320.45,242.5
2016,11,27,13,0,423.0,187.0,2.0,11.0,397.0,267.81,203.59
2016,11,27,13,15,526.0,153.0,1.95,11.0,403.5,238.93,173.79
2016,11,27,13,30,629.0,119.0,1.9,11.0,410.0,201.4,136.41
2016,11,27,13,45,487.0,140.5,1.85,11.0,358.0,164.81,112.48
2016,11,27,14,0,345.0,162.0,1.8,11.0,306.0,144.84,105.3
2016,11,27,14,15,247.5,157.5,1.75,10.5,256.5,117.12,92.07
2016,11,27,14,30,150.0,153.0,1.7,10.0,207.0,113.49,96.46
2016,11,27,14,45,139.0,138.0,1.65,10.0,184.0,103.43,87.67
2016,11,27,15,0,128.0,123.0,1.6,10.0,161.0,93.1,78.54
2016,11,27,15,15,118.0,105.5,1.5,9.5,136.5,80.96,67.77
2016,11,27,15,30,108.0,88.0,1.4,9.0,112.0,68.48,56.48
2016,11,27,15,45,91.0,69.5,1.3,8.5,87.0,55.0,44.07
2016,11,27,16,0,74.0,51.0,1.2,8.0,62.0,41.16,31.13
2016,11,27,16,15,37.0,34.5,1.15,7.5,40.0,28.34,18.51
2016,11,27,16,30,0.0,18.0,1.1,7.0,18.0,15.66,0.0
2016,11,27,16,45,0.0,9.0,1.1,6.5,9.0,8.19,0.0
2016,11,27,17,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,28,7,15,0.0,7.5,2.25,8.0,7.5,6.82,0.0
2016,11,28,7,30,0.0,15.0,2.3,8.0,15.0,13.2,4.06
2016,11,28,7,45,0.0,27.0,2.4,8.0,27.0,23.8,14.5
2016,11,28,8,0,0.0,39.0,2.5,8.0,39.0,34.84,24.48
2016,11,28,8,15,0.0,52.5,2.55,8.0,52.5,48.09,36.32
2016,11,28,8,30,0.0,66.0,2.6,8.0,66.0,61.08,47.83
2016,11,28,8,45,0.0,79.5,2.7,8.5,79.5,73.89,58.93
2016,11,28,9,0,0.0,93.0,2.8,9.0,93.0,86.56,69.73
2016,11,28,9,15,0.0,104.5,2.8,9.0,104.5,96.98,78.59
2016,11,28,9,30,0.0,116.0,2.8,9.0,116.0,107.36,87.33
2016,11,28,9,45,59.5,152.5,2.85,9.5,178.0,189.27,157.58
2016,11,28,10,0,119.0,189.0,2.9,10.0,240.0,272.13,226.4
2016,11,28,10,15,70.5,184.5,2.9,10.0,215.0,223.12,184.42
2016,11,28,10,30,22.0,180.0,2.9,10.0,190.0,178.57,146.35
2016,11,28,10,45,29.5,192.0,2.9,10.0,206.5,199.24,163.47
2016,11,28,11,0,37.0,204.0,2.9,10.0,223.0,211.93,173.72
2016,11,28,11,15,79.5,220.5,2.9,10.0,262.0,246.27,201.95
2016,11,28,11,30,122.0,237.0,2.9,10.0,301.0,282.33,230.91
2016,11,28,11,45,183.5,235.5,2.9,10.5,331.5,301.16,244.9
2016,11,28,12,0,245.0,234.0,2.9,11.0,362.0,315.52,254.57
2016,11,28,12,15,146.0,225.0,2.85,11.0,301.5,256.25,206.45
2016,11,28,12,30,47.0,216.0,2.8,11.0,241.0,203.5,164.44
2016,11,28,12,45,275.5,192.0,2.8,11.0,329.0,249.48,196.23
2016,11,28,13,0,504.0,168.0,2.8,11.0,417.0,273.57,206.49
2016,11,28,13,15,362.0,185.0,2.75,11.0,360.0,229.38,172.79
2016,11,28,13,30,220.0,202.0,2.7,11.0,303.0,198.2,151.98
2016,11,28,13,45,241.0,187.5,2.7,11.0,292.5,171.97,129.56
2016,11,28,14,0,262.0,173.0,2.7,11.0,282.0,146.18,109.59
2016,11,28,14,15,134.0,150.0,2.65,10.5,206.0,115.13,91.79
2016,11,28,14,30,6.0,127.0,2.6,10.0,130.0,105.04,89.05
2016,11,28,14,45,3.0,114.0,2.55,10.0,115.5,94.7,79.96
2016,11,28,15,0,0.0,101.0,2.5,10.0,101.0,84.22,70.64
2016,11,28,15,15,0.0,85.5,2.35,9.5,85.5,71.84,59.6
2016,11,28,15,30,0.0,70.0,2.2,9.0,70.0,59.31,48.23
2016,11,28,15,45,0.0,54.5,2.1,9.0,54.5,46.63,36.46
2016,11,28,16,0,0.0,39.0,2.0,9.0,39.0,33.8,24.45
2016,11,28,16,15,0.0,25.0,1.9,8.5,25.0,21.99,12.99
2016,11,28,16,30,0.0,11.0,1.8,8.0,11.0,9.67,0.0
2016,11,28,16,45,0.0,5.5,1.7,7.5,5.5,5.0,0.0
2016,11,28,17,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,11,29,7,15,229.0,11.0,1.4,2.5,28.0,130.86,0.0
2016,11,29,7,30,458.0,22.0,1.4,3.0,56.0,302.51,211.53
2016,11,29,7,45,557.0,28.0,1.4,4.0,98.0,379.51,312.25
2016,11,29,8,0,656.0,34.0,1.4,5.0,140.0,453.62,378.99
2016,11,29,8,15,711.5,38.0,1.4,5.5,183.5,500.04,419.78
2016,11,29,8,30,767.0,42.0,1.4,6.0,227.0,540.55,453.67
2016,11,29,8,45,803.0,44.5,1.45,6.5,268.0,569.97,477.2
2016,11,29,9,0,839.0,47.0,1.5,7.0,309.0,597.36,497.95
2016,11,29,9,15,862.0,49.0,1.45,7.5,346.0,613.34,508.26
2016,11,29,9,30,885.0,51.0,1.4,8.0,383.0,626.4,515.8
2016,11,29,9,45,900.5,52.0,1.4,8.5,414.0,630.34,516.42
2016,11,29,10,0,916.0,53.0,1.4,9.0,445.0,631.03,514.39
2016,11,29,10,15,926.5,54.5,1.35,9.5,470.0,625.88,507.35
2016,11,29,10,30,937.0,56.0,1.3,10.0,495.0,617.31,497.62
2016,11,29,10,45,943.0,56.5,1.3,10.5,512.5,601.6,482.78
2016,11,29,11,0,949.0,57.0,1.3,11.0,530.0,582.63,465.29
2016,11,29,11,15,952.0,57.5,1.3,11.0,540.0,558.88,444.71
2016,11,29,11,30,955.0,58.0,1.3,11.0,550.0,532.1,421.38
2016,11,29,11,45,954.5,58.5,1.3,11.5,552.5,500.79,393.31
2016,11,29,12,0,954.0,59.0,1.3,12.0,555.0,466.87,362.64
2016,11,29,12,15,951.5,59.0,1.3,12.0,549.5,429.22,329.06
2016,11,29,12,30,949.0,59.0,1.3,12.0,544.0,389.42,292.97
2016,11,29,12,45,936.0,61.5,1.3,12.0,530.5,346.73,254.07
2016,11,29,13,0,923.0,64.0,1.3,12.0,517.0,303.0,213.95
2016,11,29,13,15,914.5,63.0,1.3,12.0,497.0,256.45,171.58
2016,11,29,13,30,906.0,62.0,1.3,12.0,477.0,209.09,129.8
2016,11,29,13,45,890.0,61.5,1.35,12.0,449.5,160.62,90.8
2016,11,29,14,0,874.0,61.0,1.4,12.0,422.0,112.45,59.02
2016,11,29,14,15,855.0,59.0,1.35,11.5,389.0,63.61,40.12
2016,11,29,14,30,836.0,57.0,1.3,11.0,356.0,44.9,35.03
2016,11,29,14,45,807.0,54.5,1.3,11.0,318.0,43.49,33.83
2016,11,29,15,0,778.0,52.0,1.3,11.0,280.0,42.13,32.62
2016,11,29,15,15,736.0,48.5,1.25,10.0,238.0,39.89,30.71
2016,11,29,15,30,694.0,45.0,1.2,9.0,196.0,37.71,28.73
2016,11,29,15,45,626.0,39.5,1.15,8.5,153.0,33.65,24.87
2016,11,29,16,0,558.0,34.0,1.1,8.0,110.0,29.6,20.83
2016,11,29,16,15,433.5,26.0,1.1,7.0,71.5,22.98,13.91
2016,11,29,16,30,309.0,18.0,1.1,6.0,33.0,16.27,0.0
2016,11,29,16,45,154.5,9.0,1.15,5.5,16.5,8.19,0.0
2016,11,29,17,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,0.85,4.5,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,0.25,5.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,0.15,5.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,0.1,5.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,0.1,5.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,0.1,5.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,0.1,5.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,0.1,5.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,0.15,5.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2016,11,30,7,15,1.0,12.0,0.25,5.0,12.5,11.44,0.0
2016,11,30,7,30,2.0,24.0,0.3,5.0,25.0,25.22,11.9
2016,11,30,7,45,23.0,41.0,0.35,5.5,45.0,62.7,47.89
2016,11,30,8,0,44.0,58.0,0.4,6.0,65.0,93.63,75.98
2016,11,30,8,15,54.0,75.5,0.4,6.5,87.0,118.34,97.98
2016,11,30,8,30,64.0,93.0,0.4,7.0,109.0,142.54,119.02
2016,11,30,8,45,69.5,110.0,0.4,7.5,129.5,162.82,136.13
2016,11,30,9,0,75.0,127.0,0.4,8.0,150.0,182.65,152.42
2016,11,30,9,15,79.5,141.5,0.5,8.0,169.0,198.21,165.26
2016,11,30,9,30,84.0,156.0,0.6,8.0,188.0,213.41,177.66
2016,11,30,9,45,464.0,111.0,0.7,8.5,306.0,425.96,353.91
2016,11,30,10,0,844.0,66.0,0.8,9.0,424.0,604.79,490.95
2016,11,30,10,15,857.0,67.5,0.8,9.0,449.0,597.76,481.89
2016,11,30,10,30,870.0,69.0,0.8,9.0,474.0,591.45,475.36
2016,11,30,10,45,876.5,70.5,0.85,9.5,492.0,578.15,462.98
2016,11,30,11,0,883.0,72.0,0.9,10.0,510.0,561.73,448.06
2016,11,30,11,15,888.0,72.5,0.9,10.0,520.5,540.41,429.5
2016,11,30,11,30,893.0,73.0,0.9,10.0,531.0,516.16,408.31
2016,11,30,11,45,891.5,74.5,0.95,10.5,533.5,487.04,382.53
2016,11,30,12,0,890.0,76.0,1.0,11.0,536.0,455.5,354.3
2016,11,30,12,15,888.0,75.5,1.05,11.0,531.5,419.61,322.63
2016,11,30,12,30,886.0,75.0,1.1,11.0,527.0,381.71,288.53
2016,11,30,12,45,872.5,77.0,1.15,11.0,513.0,338.09,249.4
2016,11,30,13,0,859.0,79.0,1.2,11.0,499.0,295.63,210.73
2016,11,30,13,15,488.0,141.0,1.3,11.0,377.5,220.47,159.57
2016,11,30,13,30,117.0,203.0,1.4,11.0,256.0,181.23,141.97
2016,11,30,13,45,96.5,189.0,1.5,11.0,231.5,162.0,127.37
2016,11,30,14,0,76.0,175.0,1.6,11.0,207.0,142.33,112.85
2016,11,30,14,15,180.5,157.5,1.6,10.5,224.0,120.48,95.76
2016,11,30,14,30,285.0,140.0,1.6,10.0,241.0,101.8,86.09
2016,11,30,14,45,265.0,128.0,1.65,9.5,214.5,94.05,79.5
2016,11,30,15,0,245.0,116.0,1.7,9.0,188.0,86.11,72.58
2016,11,30,15,15,227.5,100.5,1.65,8.5,159.0,75.62,63.22
2016,11,30,15,30,210.0,85.0,1.6,8.0,130.0,64.84,53.4
2016,11,30,15,45,174.5,68.0,1.6,8.0,100.0,52.64,41.99
2016,11,30,16,0,139.0,51.0,1.6,8.0,70.0,40.11,30.13
2016,11,30,16,15,69.5,35.5,1.55,7.5,45.0,29.02,18.91
2016,11,30,16,30,0.0,20.0,1.5,7.0,20.0,17.13,0.0
2016,11,30,16,45,0.0,10.0,1.5,7.0,10.0,9.1,0.0
2016,11,30,17,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.55,2.5,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,1,7,15,187.0,11.0,1.45,3.5,24.0,107.8,0.0
2016,12,1,7,30,374.0,22.0,1.4,4.0,48.0,251.44,159.37
2016,12,1,7,45,488.0,29.0,1.4,4.5,89.0,338.36,276.95
2016,12,1,8,0,602.0,36.0,1.4,5.0,130.0,421.02,351.97
2016,12,1,8,15,663.5,41.0,1.4,5.5,173.0,471.61,396.43
2016,12,1,8,30,725.0,46.0,1.4,6.0,216.0,521.35,437.86
2016,12,1,8,45,767.5,49.0,1.45,6.5,258.0,555.45,465.24
2016,12,1,9,0,810.0,52.0,1.5,7.0,300.0,587.32,489.65
