Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,1,9,15,835.5,54.0,1.55,7.5,337.0,599.85,498.25
2016,12,1,9,30,861.0,56.0,1.6,8.0,374.0,614.4,507.87
2016,12,1,9,45,876.5,58.5,1.7,8.5,405.5,620.25,510.65
2016,12,1,10,0,892.0,61.0,1.8,9.0,437.0,622.85,510.72
2016,12,1,10,15,904.0,62.5,1.8,9.0,462.5,618.8,505.81
2016,12,1,10,30,916.0,64.0,1.8,9.0,488.0,611.38,498.16
2016,12,1,10,45,923.5,65.0,1.85,9.5,506.5,597.43,484.73
2016,12,1,11,0,931.0,66.0,1.9,10.0,525.0,580.2,468.55
2016,12,1,11,15,935.5,66.5,1.9,10.0,535.5,557.64,448.53
2016,12,1,11,30,940.0,67.0,1.9,10.0,546.0,532.03,425.72
2016,12,1,11,45,940.0,67.0,1.95,10.5,549.0,500.88,397.56
2016,12,1,12,0,940.0,67.0,2.0,11.0,552.0,467.16,366.77
2016,12,1,12,15,938.5,67.0,1.95,11.0,547.0,430.41,333.28
2016,12,1,12,30,937.0,67.0,1.9,11.0,542.0,391.46,297.3
2016,12,1,12,45,932.0,66.5,1.9,11.0,529.5,348.96,257.97
2016,12,1,13,0,927.0,66.0,1.9,11.0,517.0,304.9,216.95
2016,12,1,13,15,918.0,65.0,1.85,11.0,497.0,258.19,174.01
2016,12,1,13,30,909.0,64.0,1.8,11.0,477.0,210.7,131.79
2016,12,1,13,45,895.0,62.5,1.75,11.0,450.0,161.62,91.95
2016,12,1,14,0,881.0,61.0,1.7,11.0,423.0,112.69,59.34
2016,12,1,14,15,861.5,59.0,1.7,10.5,389.5,63.62,40.33
2016,12,1,14,30,842.0,57.0,1.7,10.0,356.0,50.56,40.28
2016,12,1,14,45,812.5,54.5,1.7,10.0,317.5,43.58,34.04
2016,12,1,15,0,783.0,52.0,1.7,10.0,279.0,42.21,32.82
2016,12,1,15,15,740.0,48.5,1.55,9.0,237.5,39.97,30.89
2016,12,1,15,30,697.0,45.0,1.4,8.0,196.0,37.77,28.9
2016,12,1,15,45,629.5,39.5,1.3,7.5,153.0,33.71,25.01
2016,12,1,16,0,562.0,34.0,1.2,7.0,110.0,29.66,20.95
2016,12,1,16,15,281.0,33.0,1.2,6.5,71.0,27.41,17.61
2016,12,1,16,30,0.0,32.0,1.2,6.0,32.0,25.24,0.0
2016,12,1,16,45,0.0,16.0,1.25,5.5,16.0,14.55,0.0
2016,12,1,17,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,1.9,2.5,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,2,7,15,213.5,10.0,1.7,2.0,24.5,120.28,0.0
2016,12,2,7,30,427.0,20.0,1.7,2.0,49.0,277.18,165.72
2016,12,2,7,45,533.0,26.5,1.75,2.5,90.0,360.21,295.99
2016,12,2,8,0,639.0,33.0,1.8,3.0,131.0,437.87,368.86
2016,12,2,8,15,697.0,37.5,1.8,3.5,174.0,485.93,412.18
2016,12,2,8,30,755.0,42.0,1.8,4.0,217.0,533.13,452.28
2016,12,2,8,45,790.0,45.0,1.8,5.0,258.0,557.76,471.62
2016,12,2,9,0,825.0,48.0,1.8,6.0,299.0,585.02,491.65
2016,12,2,9,15,849.5,50.0,1.85,6.5,336.0,601.91,503.67
2016,12,2,9,30,874.0,52.0,1.9,7.0,373.0,615.97,512.94
2016,12,2,9,45,887.0,55.0,2.0,8.0,404.0,621.02,514.11
2016,12,2,10,0,900.0,58.0,2.1,9.0,435.0,622.77,512.5
2016,12,2,10,15,911.5,59.5,2.1,9.0,460.5,618.48,507.38
2016,12,2,10,30,923.0,61.0,2.1,9.0,486.0,610.81,499.49
2016,12,2,10,45,929.5,62.0,2.1,9.5,504.0,596.33,485.27
2016,12,2,11,0,936.0,63.0,2.1,10.0,522.0,578.6,468.35
2016,12,2,11,15,940.0,63.5,2.05,10.0,532.5,555.82,447.86
2016,12,2,11,30,944.0,64.0,2.0,10.0,543.0,530.01,424.61
2016,12,2,11,45,944.5,64.0,2.0,10.5,546.0,499.13,396.39
2016,12,2,12,0,945.0,64.0,2.0,11.0,549.0,465.64,365.56
2016,12,2,12,15,943.0,63.5,2.0,11.0,544.0,428.2,331.63
2016,12,2,12,30,941.0,63.0,2.0,11.0,539.0,388.62,295.2
2016,12,2,12,45,937.5,62.0,2.0,11.0,526.5,346.15,255.77
2016,12,2,13,0,934.0,61.0,2.0,11.0,514.0,302.01,214.52
2016,12,2,13,15,925.0,60.0,2.0,11.0,494.0,255.19,171.42
2016,12,2,13,30,916.0,59.0,2.0,11.0,474.0,207.58,129.03
2016,12,2,13,45,900.5,58.5,2.0,11.0,447.0,159.01,89.61
2016,12,2,14,0,885.0,58.0,2.0,11.0,420.0,110.66,57.51
2016,12,2,14,15,865.5,56.5,2.0,10.5,387.0,61.91,38.78
2016,12,2,14,30,846.0,55.0,2.0,10.0,354.0,49.11,38.97
2016,12,2,14,45,815.0,53.0,2.0,10.0,315.5,42.41,32.97
2016,12,2,15,0,784.0,51.0,2.0,10.0,277.0,41.4,32.08
2016,12,2,15,15,741.5,47.5,1.9,9.5,235.5,39.13,30.05
2016,12,2,15,30,699.0,44.0,1.8,9.0,194.0,36.9,27.97
2016,12,2,15,45,627.0,39.0,1.7,8.5,151.0,33.26,24.48
2016,12,2,16,0,555.0,34.0,1.6,8.0,108.0,29.67,20.84
2016,12,2,16,15,428.5,25.5,1.55,7.0,69.5,22.54,13.41
2016,12,2,16,30,302.0,17.0,1.5,6.0,31.0,15.27,0.0
2016,12,2,16,45,151.0,8.5,1.5,5.5,15.5,7.73,0.0
2016,12,2,17,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,3,7,15,179.0,10.5,1.2,3.5,21.5,102.37,0.0
2016,12,3,7,30,358.0,21.0,1.2,4.0,43.0,237.88,128.73
2016,12,3,7,45,468.5,28.0,1.3,5.0,82.5,323.96,262.55
2016,12,3,8,0,579.0,35.0,1.4,6.0,122.0,403.76,335.94
2016,12,3,8,15,640.5,40.0,1.4,6.5,164.0,453.82,380.24
2016,12,3,8,30,702.0,45.0,1.4,7.0,206.0,503.14,421.54
2016,12,3,8,45,742.5,48.0,1.45,7.5,246.5,535.76,447.95
2016,12,3,9,0,783.0,51.0,1.5,8.0,287.0,566.23,471.45
2016,12,3,9,15,809.0,53.5,1.5,8.5,323.5,584.53,484.19
2016,12,3,9,30,835.0,56.0,1.5,9.0,360.0,595.36,490.77
2016,12,3,9,45,851.0,58.0,1.55,9.5,390.5,601.15,493.32
2016,12,3,10,0,867.0,60.0,1.6,10.0,421.0,603.82,493.24
2016,12,3,10,15,879.5,61.5,1.55,10.5,446.5,600.54,487.78
2016,12,3,10,30,892.0,63.0,1.5,11.0,472.0,593.96,479.67
2016,12,3,10,45,901.5,63.5,1.5,11.5,490.0,581.23,467.08
2016,12,3,11,0,911.0,64.0,1.5,12.0,508.0,565.24,451.82
2016,12,3,11,15,915.0,64.5,1.5,12.0,519.0,543.16,432.45
2016,12,3,11,30,919.0,65.0,1.5,12.0,530.0,518.12,410.4
2016,12,3,11,45,920.5,65.0,1.5,12.5,533.0,488.55,383.65
2016,12,3,12,0,922.0,65.0,1.5,13.0,536.0,456.36,354.33
2016,12,3,12,15,920.0,65.0,1.5,13.0,531.5,420.32,322.03
2016,12,3,12,30,918.0,65.0,1.5,13.0,527.0,382.16,287.31
2016,12,3,12,45,914.0,64.0,1.5,13.0,515.0,340.52,249.18
2016,12,3,13,0,910.0,63.0,1.5,13.0,503.0,297.3,209.33
2016,12,3,13,15,902.0,62.0,1.45,13.0,483.5,251.82,167.86
2016,12,3,13,30,894.0,61.0,1.4,13.0,464.0,205.49,127.0
2016,12,3,13,45,882.5,59.5,1.4,13.0,438.0,157.68,88.46
2016,12,3,14,0,871.0,58.0,1.4,13.0,412.0,109.77,56.73
2016,12,3,14,15,852.5,56.0,1.3,12.5,380.0,61.44,38.09
2016,12,3,14,30,834.0,54.0,1.2,12.0,348.0,48.29,37.93
2016,12,3,14,45,807.0,51.5,1.15,12.0,311.0,46.18,36.11
2016,12,3,15,0,780.0,49.0,1.1,12.0,274.0,39.74,30.33
2016,12,3,15,15,739.0,45.5,1.0,11.0,233.0,37.42,28.35
2016,12,3,15,30,698.0,42.0,0.9,10.0,192.0,35.14,26.28
2016,12,3,15,45,629.0,37.5,0.8,9.5,149.5,31.9,23.18
2016,12,3,16,0,560.0,33.0,0.7,9.0,107.0,28.72,19.94
2016,12,3,16,15,437.0,25.0,0.7,8.5,69.0,22.06,12.92
2016,12,3,16,30,314.0,17.0,0.7,8.0,31.0,15.29,0.0
2016,12,3,16,45,157.0,8.5,0.75,7.5,15.5,7.73,0.0
2016,12,3,17,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,4,7,15,150.0,10.5,0.7,5.0,19.5,87.01,0.0
2016,12,4,7,30,300.0,21.0,0.6,5.0,39.0,211.63,100.67
2016,12,4,7,45,414.5,29.5,0.55,5.5,77.5,301.5,241.09
2016,12,4,8,0,529.0,38.0,0.5,6.0,116.0,383.01,314.94
2016,12,4,8,15,595.5,43.5,0.45,6.5,157.5,429.62,355.35
2016,12,4,8,30,662.0,49.0,0.4,7.0,199.0,482.17,397.91
2016,12,4,8,45,707.0,52.5,0.4,7.5,239.5,518.02,425.79
2016,12,4,9,0,752.0,56.0,0.4,8.0,280.0,551.78,450.81
2016,12,4,9,15,779.5,59.0,0.45,8.5,316.5,571.6,464.8
2016,12,4,9,30,807.0,62.0,0.5,9.0,353.0,588.58,476.22
2016,12,4,9,45,795.0,72.0,0.6,10.0,379.5,586.25,472.21
2016,12,4,10,0,783.0,82.0,0.7,11.0,406.0,580.73,465.82
2016,12,4,10,15,797.5,83.5,0.75,11.0,430.5,578.99,463.54
2016,12,4,10,30,812.0,85.0,0.8,11.0,455.0,574.05,458.6
2016,12,4,10,45,748.5,99.0,0.85,11.5,450.5,536.27,427.69
2016,12,4,11,0,685.0,113.0,0.9,12.0,446.0,496.67,395.55
2016,12,4,11,15,536.0,156.5,0.9,12.0,420.5,437.71,348.42
2016,12,4,11,30,387.0,200.0,0.9,12.0,395.0,381.3,303.4
2016,12,4,11,45,475.0,178.5,0.95,12.5,419.5,390.04,308.27
2016,12,4,12,0,563.0,157.0,1.0,13.0,444.0,386.85,302.45
2016,12,4,12,15,582.0,149.5,1.0,13.0,444.0,362.65,280.56
2016,12,4,12,30,601.0,142.0,1.0,13.0,444.0,338.43,258.1
2016,12,4,12,45,576.0,146.0,1.05,13.0,429.5,302.83,227.31
2016,12,4,13,0,551.0,150.0,1.1,13.0,415.0,270.44,199.01
2016,12,4,13,15,462.0,162.0,1.1,12.5,378.5,231.47,168.48
2016,12,4,13,30,373.0,174.0,1.1,12.0,342.0,201.15,146.4
2016,12,4,13,45,307.5,172.5,1.15,12.0,305.5,169.51,123.66
2016,12,4,14,0,242.0,171.0,1.2,12.0,269.0,143.53,107.41
2016,12,4,14,15,218.5,163.0,1.2,11.5,246.5,124.54,98.26
2016,12,4,14,30,195.0,155.0,1.2,11.0,224.0,114.63,97.04
2016,12,4,14,45,185.5,139.0,1.2,11.0,199.0,104.0,87.8
2016,12,4,15,0,176.0,123.0,1.2,11.0,174.0,93.07,78.18
2016,12,4,15,15,155.5,106.0,1.15,10.5,146.0,81.18,67.66
2016,12,4,15,30,135.0,89.0,1.1,10.0,118.0,68.98,56.66
2016,12,4,15,45,112.0,70.5,1.1,9.5,91.0,55.52,44.28
2016,12,4,16,0,89.0,52.0,1.1,9.0,64.0,41.71,31.39
2016,12,4,16,15,44.5,34.5,1.1,8.5,40.5,28.23,18.04
2016,12,4,16,30,0.0,17.0,1.1,8.0,17.0,14.82,0.0
2016,12,4,16,45,0.0,8.5,1.1,7.5,8.5,7.73,0.0
2016,12,4,17,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,7,15,110.0,11.0,1.3,6.0,17.0,66.59,0.0
2016,12,5,7,30,220.0,22.0,1.3,6.0,34.0,167.57,66.82
2016,12,5,7,45,311.0,33.5,1.3,6.5,68.5,246.89,197.34
2016,12,5,8,0,402.0,45.0,1.3,7.0,103.0,316.34,262.68
2016,12,5,8,15,462.0,53.0,1.3,7.0,140.5,365.96,307.3
2016,12,5,8,30,522.0,61.0,1.3,7.0,178.0,415.28,349.79
2016,12,5,8,45,562.0,67.0,1.3,7.5,214.5,449.26,377.56
2016,12,5,9,0,602.0,73.0,1.3,8.0,251.0,481.56,402.8
2016,12,5,9,15,635.0,75.0,1.3,8.0,284.0,502.8,419.2
2016,12,5,9,30,668.0,77.0,1.3,8.0,317.0,521.63,433.22
2016,12,5,9,45,605.5,100.0,1.3,8.5,331.5,502.86,415.67
2016,12,5,10,0,543.0,123.0,1.3,9.0,346.0,476.27,392.4
2016,12,5,10,15,418.0,156.5,1.3,9.0,334.5,427.52,351.66
2016,12,5,10,30,293.0,190.0,1.3,9.0,323.0,370.53,304.44
2016,12,5,10,45,384.0,180.0,1.35,9.5,361.5,401.19,328.47
2016,12,5,11,0,475.0,170.0,1.4,10.0,400.0,435.52,353.8
2016,12,5,11,15,473.0,175.0,1.4,10.0,408.5,422.92,342.0
2016,12,5,11,30,471.0,180.0,1.4,10.0,417.0,408.75,329.13
2016,12,5,11,45,278.5,203.5,1.4,10.5,344.0,318.96,256.61
2016,12,5,12,0,86.0,227.0,1.4,11.0,271.0,238.78,192.4
2016,12,5,12,15,170.5,224.0,1.4,11.0,310.0,264.59,212.0
2016,12,5,12,30,255.0,221.0,1.4,11.0,349.0,282.02,223.22
2016,12,5,12,45,340.0,200.5,1.4,11.0,366.5,275.68,214.28
2016,12,5,13,0,425.0,180.0,1.4,11.0,384.0,262.07,198.44
2016,12,5,13,15,234.0,182.0,1.35,11.0,293.5,199.21,152.37
2016,12,5,13,30,43.0,184.0,1.3,11.0,203.0,157.79,125.97
2016,12,5,13,45,203.5,168.5,1.3,11.0,252.0,157.71,119.14
2016,12,5,14,0,364.0,153.0,1.3,11.0,301.0,140.14,100.7
2016,12,5,14,15,306.0,147.0,1.25,10.5,264.5,111.76,86.85
2016,12,5,14,30,248.0,141.0,1.2,10.0,228.0,102.23,86.46
2016,12,5,14,45,228.5,129.0,1.15,10.0,203.0,94.49,79.7
2016,12,5,15,0,209.0,117.0,1.1,10.0,178.0,86.57,72.68
2016,12,5,15,15,192.5,101.0,1.05,9.5,150.5,75.78,63.09
2016,12,5,15,30,176.0,85.0,1.0,9.0,123.0,64.68,53.02
2016,12,5,15,45,151.0,67.5,1.0,8.5,95.0,52.19,41.48
2016,12,5,16,0,126.0,50.0,1.0,8.0,67.0,39.34,29.42
2016,12,5,16,15,63.0,34.0,1.0,7.5,42.5,27.9,17.85
2016,12,5,16,30,0.0,18.0,1.0,7.0,18.0,15.58,0.0
2016,12,5,16,45,0.0,9.0,1.0,7.0,9.0,8.19,0.0
2016,12,5,17,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,6,7,15,116.5,10.0,1.55,2.5,16.5,68.81,0.0
2016,12,6,7,30,233.0,20.0,1.6,3.0,33.0,171.35,54.78
2016,12,6,7,45,318.5,31.5,1.7,3.5,66.5,248.58,200.07
2016,12,6,8,0,404.0,43.0,1.8,4.0,100.0,314.68,264.65
2016,12,6,8,15,463.5,50.5,1.85,4.5,137.0,363.22,308.95
2016,12,6,8,30,523.0,58.0,1.9,5.0,174.0,411.55,351.05
2016,12,6,8,45,557.5,65.0,1.95,6.0,209.5,443.26,377.04
2016,12,6,9,0,592.0,72.0,2.0,7.0,245.0,473.3,400.46
2016,12,6,9,15,614.0,77.5,2.0,7.0,277.5,491.83,414.94
2016,12,6,9,30,636.0,83.0,2.0,7.0,310.0,508.0,427.06
2016,12,6,9,45,758.0,71.5,2.0,7.5,365.0,560.97,467.99
2016,12,6,10,0,880.0,60.0,2.0,8.0,420.0,608.44,503.1
2016,12,6,10,15,892.5,61.5,2.0,8.0,445.5,605.22,498.46
2016,12,6,10,30,905.0,63.0,2.0,8.0,471.0,598.69,491.45
2016,12,6,10,45,913.0,64.0,2.0,8.5,489.5,585.68,478.36
2016,12,6,11,0,921.0,65.0,2.0,9.0,508.0,569.43,462.56
2016,12,6,11,15,925.0,65.5,2.0,9.0,519.0,547.36,442.78
2016,12,6,11,30,929.0,66.0,2.0,9.0,530.0,522.3,420.24
2016,12,6,11,45,929.0,66.5,2.0,9.0,533.5,492.51,393.49
2016,12,6,12,0,929.0,67.0,2.0,9.0,537.0,460.15,364.07
2016,12,6,12,15,927.0,67.0,1.95,9.0,532.5,424.09,330.89
2016,12,6,12,30,925.0,67.0,1.9,9.0,528.0,385.88,295.29
2016,12,6,12,45,915.5,67.5,1.9,9.0,515.0,343.87,256.25
2016,12,6,13,0,906.0,68.0,1.9,9.0,502.0,300.64,215.84
2016,12,6,13,15,896.5,67.0,1.9,9.0,482.5,255.13,173.77
2016,12,6,13,30,887.0,66.0,1.9,9.0,463.0,208.89,132.39
2016,12,6,13,45,873.0,64.5,1.95,9.0,437.0,161.18,93.33
2016,12,6,14,0,859.0,63.0,2.0,9.0,411.0,113.61,61.18
2016,12,6,14,15,566.5,100.5,1.95,8.5,322.5,80.53,57.77
2016,12,6,14,30,274.0,138.0,1.9,8.0,234.0,100.47,85.68
2016,12,6,14,45,263.5,124.5,1.9,8.0,209.0,91.77,77.93
2016,12,6,15,0,253.0,111.0,1.9,8.0,184.0,82.84,69.93
2016,12,6,15,15,461.5,78.5,1.8,7.5,186.5,58.44,47.87
2016,12,6,15,30,670.0,46.0,1.7,7.0,189.0,38.65,29.78
2016,12,6,15,45,596.0,41.0,1.6,6.5,147.0,35.08,26.33
2016,12,6,16,0,522.0,36.0,1.5,6.0,105.0,31.6,22.74
2016,12,6,16,15,393.5,27.0,1.45,5.5,67.5,21.99,13.01
2016,12,6,16,30,265.0,18.0,1.4,5.0,30.0,14.92,0.0
2016,12,6,16,45,132.5,9.0,1.35,4.5,15.0,8.19,0.0
2016,12,6,17,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.45,1.5,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,3.0,0.95,2.0,3.0,2.73,0.0
2016,12,7,7,30,0.0,6.0,0.9,2.0,6.0,5.26,0.0
2016,12,7,7,45,0.0,12.0,0.9,2.0,12.0,10.54,3.14
2016,12,7,8,0,0.0,18.0,0.9,2.0,18.0,15.82,8.24
2016,12,7,8,15,0.0,25.0,0.85,2.0,25.0,22.0,13.95
2016,12,7,8,30,0.0,32.0,0.8,2.0,32.0,28.18,19.64
2016,12,7,8,45,0.0,39.0,0.75,2.5,39.0,34.38,25.22
2016,12,7,9,0,0.0,46.0,0.7,3.0,46.0,40.58,30.72
2016,12,7,9,15,0.0,52.0,0.7,3.0,52.0,45.9,35.43
2016,12,7,9,30,0.0,58.0,0.7,3.0,58.0,51.22,40.09
2016,12,7,9,45,104.5,116.0,0.75,3.5,158.5,186.01,158.8
2016,12,7,10,0,209.0,174.0,0.8,4.0,259.0,309.84,261.73
2016,12,7,10,15,294.5,173.5,0.85,4.5,301.5,362.45,303.35
2016,12,7,10,30,380.0,173.0,0.9,5.0,344.0,402.39,334.33
2016,12,7,10,45,491.5,153.5,0.95,5.5,383.5,442.44,364.86
2016,12,7,11,0,603.0,134.0,1.0,6.0,423.0,472.28,386.38
2016,12,7,11,15,534.5,156.5,0.95,6.0,417.5,436.18,355.37
2016,12,7,11,30,466.0,179.0,0.9,6.0,412.0,405.15,328.94
2016,12,7,11,45,404.5,194.0,0.9,6.0,397.0,371.9,301.12
2016,12,7,12,0,343.0,209.0,0.9,6.0,382.0,337.23,272.31
2016,12,7,12,15,183.5,200.5,0.9,6.0,293.5,249.56,202.21
2016,12,7,12,30,24.0,192.0,0.9,6.0,205.0,175.39,143.55
2016,12,7,12,45,36.0,196.0,0.95,6.0,213.5,179.26,146.73
2016,12,7,13,0,48.0,200.0,1.0,6.0,222.0,181.26,147.88
2016,12,7,13,15,119.5,198.5,1.1,6.0,252.5,188.75,151.19
2016,12,7,13,30,191.0,197.0,1.2,6.0,283.0,189.79,148.57
2016,12,7,13,45,201.5,184.5,1.35,6.0,270.5,168.57,130.56
2016,12,7,14,0,212.0,172.0,1.5,6.0,258.0,146.3,113.35
2016,12,7,14,15,109.5,148.5,1.5,6.0,193.0,113.81,92.27
2016,12,7,14,30,7.0,125.0,1.5,6.0,128.0,103.31,88.79
2016,12,7,14,45,3.5,112.5,1.5,6.0,114.0,93.34,79.91
2016,12,7,15,0,0.0,100.0,1.5,6.0,100.0,83.24,70.81
2016,12,7,15,15,0.0,85.0,1.5,6.0,85.0,71.26,59.85
2016,12,7,15,30,0.0,70.0,1.5,6.0,70.0,59.13,48.6
2016,12,7,15,45,0.0,54.5,1.5,6.0,54.5,46.5,36.74
2016,12,7,16,0,0.0,39.0,1.5,6.0,39.0,33.71,24.63
2016,12,7,16,15,0.0,25.0,1.55,5.5,25.0,21.93,12.96
2016,12,7,16,30,0.0,11.0,1.6,5.0,11.0,9.67,0.0
2016,12,7,16,45,0.0,5.5,1.65,5.0,5.5,5.0,0.0
2016,12,7,17,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,8,7,15,109.0,9.5,2.55,10.0,15.0,64.1,0.0
2016,12,8,7,30,218.0,19.0,2.5,10.0,30.0,159.43,13.73
2016,12,8,7,45,340.0,28.5,2.5,10.0,65.5,256.24,199.23
2016,12,8,8,0,462.0,38.0,2.5,10.0,101.0,340.91,280.49
2016,12,8,8,15,533.0,43.5,2.45,10.0,140.5,394.07,328.78
2016,12,8,8,30,604.0,49.0,2.4,10.0,180.0,447.37,374.94
2016,12,8,8,45,302.0,58.5,2.4,10.5,124.0,271.58,229.53
2016,12,8,9,0,0.0,68.0,2.4,11.0,68.0,61.22,47.27
2016,12,8,9,15,0.0,77.5,2.35,11.0,77.5,69.96,54.95
2016,12,8,9,30,0.0,87.0,2.3,11.0,87.0,78.67,62.34
2016,12,8,9,45,0.0,95.0,2.25,11.5,95.0,85.85,68.22
2016,12,8,10,0,0.0,103.0,2.2,12.0,103.0,93.01,74.03
2016,12,8,10,15,0.0,78.5,2.15,12.0,78.5,69.47,53.92
2016,12,8,10,30,0.0,54.0,2.1,12.0,54.0,47.69,35.31
2016,12,8,10,45,0.0,94.5,2.05,12.0,94.5,84.02,66.13
2016,12,8,11,0,0.0,135.0,2.0,12.0,135.0,121.17,97.21
2016,12,8,11,15,6.0,156.5,1.95,12.0,160.0,143.5,115.68
2016,12,8,11,30,12.0,178.0,1.9,12.0,185.0,165.08,133.38
2016,12,8,11,45,12.0,179.5,1.85,12.0,186.0,165.06,133.18
2016,12,8,12,0,12.0,181.0,1.8,12.0,187.0,164.98,133.02
2016,12,8,12,15,6.0,122.0,1.75,12.0,125.0,109.97,87.43
2016,12,8,12,30,0.0,63.0,1.7,12.0,63.0,55.69,41.92
2016,12,8,12,45,0.0,54.5,1.7,12.5,54.5,48.15,35.51
2016,12,8,13,0,0.0,46.0,1.7,13.0,46.0,40.61,29.07
2016,12,8,13,15,0.0,46.5,1.65,12.5,46.5,41.05,29.55
2016,12,8,13,30,0.0,47.0,1.6,12.0,47.0,41.48,30.04
2016,12,8,13,45,34.5,108.5,1.55,12.0,122.5,96.46,75.31
2016,12,8,14,0,69.0,170.0,1.5,12.0,198.0,138.64,109.77
2016,12,8,14,15,65.5,157.0,1.45,12.0,182.0,122.61,98.1
2016,12,8,14,30,62.0,144.0,1.4,12.0,166.0,111.42,93.91
2016,12,8,14,45,59.5,129.0,1.35,12.0,148.0,100.76,84.64
2016,12,8,15,0,57.0,114.0,1.3,12.0,130.0,89.85,75.03
2016,12,8,15,15,328.5,81.5,1.25,11.5,153.5,60.06,48.56
2016,12,8,15,30,600.0,49.0,1.2,11.0,177.0,37.65,28.39
2016,12,8,15,45,527.0,43.0,1.15,11.0,137.0,33.65,24.56
2016,12,8,16,0,454.0,37.0,1.1,11.0,97.0,29.65,20.54
2016,12,8,16,15,328.5,27.5,1.05,11.0,62.5,22.34,12.96
2016,12,8,16,30,203.0,18.0,1.0,11.0,28.0,14.85,0.0
2016,12,8,16,45,101.5,9.0,0.95,11.0,14.0,8.19,0.0
2016,12,8,17,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,7,15,0.0,12.0,0.7,9.0,12.0,10.91,0.0
2016,12,9,7,30,0.0,24.0,0.7,9.0,24.0,28.75,0.0
2016,12,9,7,45,134.5,34.5,0.7,9.5,52.5,138.32,105.06
2016,12,9,8,0,269.0,45.0,0.7,10.0,81.0,237.19,193.47
2016,12,9,8,15,303.0,58.5,0.75,10.5,112.5,274.5,226.78
2016,12,9,8,30,337.0,72.0,0.8,11.0,144.0,311.68,258.68
2016,12,9,8,45,361.0,84.0,0.85,11.5,175.0,340.26,282.32
2016,12,9,9,0,385.0,96.0,0.9,12.0,206.0,367.72,304.15
2016,12,9,9,15,395.5,108.0,0.9,12.0,234.0,385.43,317.75
2016,12,9,9,30,406.0,120.0,0.9,12.0,262.0,401.39,329.59
2016,12,9,9,45,203.0,98.0,0.9,12.5,169.0,235.15,193.94
2016,12,9,10,0,0.0,76.0,0.9,13.0,76.0,67.26,51.67
2016,12,9,10,15,0.0,109.5,0.9,13.0,109.5,98.74,78.38
2016,12,9,10,30,0.0,143.0,0.9,13.0,143.0,130.33,104.48
2016,12,9,10,45,0.0,132.5,0.9,13.5,132.5,119.45,95.05
2016,12,9,11,0,0.0,122.0,0.9,14.0,122.0,109.14,86.26
2016,12,9,11,15,38.5,170.0,0.85,14.0,189.0,177.13,142.2
2016,12,9,11,30,77.0,218.0,0.8,14.0,256.0,237.96,190.46
2016,12,9,11,45,70.0,217.5,0.8,14.0,252.5,229.08,182.66
2016,12,9,12,0,63.0,217.0,0.8,14.0,249.0,220.55,175.57
2016,12,9,12,15,31.5,168.5,0.75,14.0,184.5,161.47,128.13
2016,12,9,12,30,0.0,120.0,0.7,14.0,120.0,105.66,83.07
2016,12,9,12,45,0.0,117.0,0.65,14.0,117.0,102.8,80.9
2016,12,9,13,0,0.0,114.0,0.6,14.0,114.0,99.94,78.6
2016,12,9,13,15,9.0,140.5,0.6,14.0,144.5,123.34,97.69
2016,12,9,13,30,18.0,167.0,0.6,14.0,175.0,144.22,114.46
2016,12,9,13,45,16.5,158.0,0.6,14.0,165.0,134.55,106.67
2016,12,9,14,0,15.0,149.0,0.6,14.0,155.0,124.99,99.18
2016,12,9,14,15,12.5,138.0,0.55,13.5,143.0,114.09,90.88
2016,12,9,14,30,10.0,127.0,0.5,13.0,131.0,104.69,87.46
2016,12,9,14,45,6.5,114.0,0.5,13.0,116.5,94.39,78.58
2016,12,9,15,0,3.0,101.0,0.5,13.0,102.0,83.95,69.46
2016,12,9,15,15,310.0,73.0,0.45,12.5,139.0,53.71,42.7
2016,12,9,15,30,617.0,45.0,0.4,12.0,176.0,37.54,28.22
2016,12,9,15,45,548.5,39.5,0.4,12.0,137.0,33.52,24.39
2016,12,9,16,0,480.0,34.0,0.4,12.0,98.0,27.05,18.21
2016,12,9,16,15,359.5,25.5,0.4,11.5,63.0,20.56,11.5
2016,12,9,16,30,239.0,17.0,0.4,11.0,28.0,13.93,0.0
2016,12,9,16,45,119.5,8.5,0.45,11.0,14.0,7.73,0.0
2016,12,9,17,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,3.5,1.5,11.0,3.5,3.18,0.0
2016,12,10,7,30,0.0,7.0,1.6,11.0,7.0,6.14,0.0
2016,12,10,7,45,0.0,15.5,1.7,11.0,15.5,13.63,5.09
2016,12,10,8,0,0.0,24.0,1.8,11.0,24.0,21.13,12.2
2016,12,10,8,15,0.0,34.0,1.8,11.0,34.0,29.98,20.1
2016,12,10,8,30,0.0,44.0,1.8,11.0,44.0,38.83,27.97
2016,12,10,8,45,0.0,53.5,1.85,11.5,53.5,47.36,35.39
2016,12,10,9,0,0.0,63.0,1.9,12.0,63.0,56.21,42.98
2016,12,10,9,15,0.0,71.5,1.9,12.0,71.5,64.02,49.66
2016,12,10,9,30,0.0,80.0,1.9,12.0,80.0,71.8,56.25
2016,12,10,9,45,0.0,91.0,1.95,12.0,91.0,82.0,64.83
2016,12,10,10,0,0.0,102.0,2.0,12.0,102.0,92.12,73.29
2016,12,10,10,15,0.0,103.0,2.0,12.0,103.0,92.54,73.5
2016,12,10,10,30,0.0,104.0,2.0,12.0,104.0,93.1,73.85
2016,12,10,10,45,0.0,89.0,2.0,12.0,89.0,78.98,61.83
2016,12,10,11,0,0.0,74.0,2.0,12.0,74.0,65.46,50.32
2016,12,10,11,15,0.0,107.5,1.95,12.0,107.5,95.6,75.74
2016,12,10,11,30,0.0,141.0,1.9,12.0,141.0,125.68,100.82
2016,12,10,11,45,0.0,134.5,1.85,12.0,134.5,119.39,95.46
2016,12,10,12,0,0.0,128.0,1.8,12.0,128.0,113.25,90.33
2016,12,10,12,15,0.0,127.0,1.75,12.0,127.0,112.05,89.34
2016,12,10,12,30,0.0,126.0,1.7,12.0,126.0,110.85,88.37
2016,12,10,12,45,5.5,148.0,1.65,12.0,150.5,130.78,104.9
2016,12,10,13,0,11.0,170.0,1.6,12.0,175.0,149.3,120.08
2016,12,10,13,15,5.5,125.0,1.55,12.0,127.5,109.89,87.49
2016,12,10,13,30,0.0,80.0,1.5,12.0,80.0,70.79,54.93
2016,12,10,13,45,0.0,84.5,1.5,12.0,84.5,74.44,58.17
2016,12,10,14,0,0.0,89.0,1.5,12.0,89.0,77.84,61.16
2016,12,10,14,15,0.0,82.0,1.45,12.0,82.0,71.78,56.09
2016,12,10,14,30,0.0,75.0,1.4,12.0,75.0,65.79,53.58
2016,12,10,14,45,0.0,67.0,1.35,12.0,67.0,58.99,47.57
2016,12,10,15,0,0.0,59.0,1.3,12.0,59.0,52.12,41.45
2016,12,10,15,15,0.0,50.0,1.2,11.5,50.0,44.14,34.31
2016,12,10,15,30,0.0,41.0,1.1,11.0,41.0,36.16,27.08
2016,12,10,15,45,0.0,31.5,1.05,11.0,31.5,27.76,19.3
2016,12,10,16,0,0.0,22.0,1.0,11.0,22.0,19.36,11.49
2016,12,10,16,15,0.0,14.0,0.95,11.0,14.0,12.31,4.64
2016,12,10,16,30,0.0,6.0,0.9,11.0,6.0,5.26,0.0
2016,12,10,16,45,0.0,3.0,0.9,11.0,3.0,2.73,0.0
2016,12,10,17,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,7.0,1.0,4.0,7.0,6.37,0.0
2016,12,11,7,30,0.0,14.0,0.9,4.0,14.0,12.34,0.0
2016,12,11,7,45,19.5,30.0,0.85,4.5,32.5,47.29,32.31
2016,12,11,8,0,39.0,46.0,0.8,5.0,51.0,76.4,60.45
2016,12,11,8,15,49.0,63.0,0.85,5.5,72.0,100.86,82.73
2016,12,11,8,30,59.0,80.0,0.9,6.0,93.0,124.64,103.94
2016,12,11,8,45,65.5,96.5,1.0,6.5,113.5,145.13,121.82
2016,12,11,9,0,72.0,113.0,1.1,7.0,134.0,165.2,138.92
2016,12,11,9,15,74.5,128.0,1.05,7.0,152.0,180.44,151.67
2016,12,11,9,30,77.0,143.0,1.0,7.0,170.0,195.28,163.84
2016,12,11,9,45,205.0,149.0,1.0,7.5,229.0,284.89,239.41
2016,12,11,10,0,333.0,155.0,1.0,8.0,288.0,372.52,309.98
2016,12,11,10,15,190.5,169.0,1.0,8.0,246.0,286.91,237.92
2016,12,11,10,30,48.0,183.0,1.0,8.0,204.0,205.47,169.21
2016,12,11,10,45,208.0,185.0,1.0,8.5,283.0,300.09,247.84
2016,12,11,11,0,368.0,187.0,1.0,9.0,362.0,386.86,315.75
2016,12,11,11,15,256.0,205.5,1.0,9.0,328.5,334.8,272.17
2016,12,11,11,30,144.0,224.0,1.0,9.0,295.0,281.29,228.57
2016,12,11,11,45,72.0,185.5,1.05,9.5,221.0,200.86,163.01
2016,12,11,12,0,0.0,147.0,1.1,10.0,147.0,130.04,104.73
2016,12,11,12,15,96.5,185.0,1.05,10.0,232.5,203.21,164.18
2016,12,11,12,30,193.0,223.0,1.0,10.0,318.0,261.52,208.6
2016,12,11,12,45,125.5,212.5,1.0,10.5,274.0,220.51,175.38
2016,12,11,13,0,58.0,202.0,1.0,11.0,230.0,185.7,148.38
2016,12,11,13,15,193.5,190.5,1.05,10.5,277.5,199.45,154.61
2016,12,11,13,30,329.0,179.0,1.1,10.0,325.0,199.02,147.92
2016,12,11,13,45,164.5,149.5,1.15,10.0,222.5,140.49,106.77
2016,12,11,14,0,0.0,120.0,1.2,10.0,120.0,102.3,82.3
2016,12,11,14,15,0.0,110.5,1.2,9.5,110.5,93.89,75.52
2016,12,11,14,30,0.0,101.0,1.2,9.0,101.0,85.9,72.25
2016,12,11,14,45,0.0,90.0,1.2,9.0,90.0,76.91,64.28
2016,12,11,15,0,0.0,79.0,1.2,9.0,79.0,67.83,56.14
2016,12,11,15,15,0.0,67.0,1.1,8.5,67.0,57.88,47.2
2016,12,11,15,30,0.0,55.0,1.0,8.0,55.0,47.83,38.02
2016,12,11,15,45,0.0,43.0,0.95,7.5,43.0,37.69,28.6
2016,12,11,16,0,0.0,31.0,0.9,7.0,31.0,27.34,18.88
2016,12,11,16,15,0.0,20.0,0.9,6.5,20.0,17.61,9.33
2016,12,11,16,30,0.0,9.0,0.9,6.0,9.0,7.91,0.0
2016,12,11,16,45,0.0,4.5,0.95,6.0,4.5,4.09,0.0
2016,12,11,17,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
