Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,11,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,9.0,1.0,3.5,9.0,8.19,0.0
2016,12,12,7,30,0.0,18.0,1.0,4.0,18.0,16.37,0.0
2016,12,12,7,45,92.5,31.0,1.0,4.5,43.0,109.01,80.77
2016,12,12,8,0,185.0,44.0,1.0,5.0,68.0,188.01,155.37
2016,12,12,8,15,208.5,60.0,0.95,5.0,96.0,209.18,176.39
2016,12,12,8,30,232.0,76.0,0.9,5.0,124.0,242.15,205.95
2016,12,12,8,45,245.0,91.5,0.9,5.5,151.5,267.34,227.5
2016,12,12,9,0,258.0,107.0,0.9,6.0,179.0,291.5,247.37
2016,12,12,9,15,265.0,121.0,0.85,6.5,204.0,308.93,260.83
2016,12,12,9,30,272.0,135.0,0.8,7.0,229.0,325.14,272.84
2016,12,12,9,45,298.5,145.5,0.8,7.5,257.0,347.74,290.09
2016,12,12,10,0,325.0,156.0,0.8,8.0,285.0,368.82,305.64
2016,12,12,10,15,331.0,166.0,0.75,8.0,304.5,375.47,309.56
2016,12,12,10,30,337.0,176.0,0.7,8.0,324.0,380.59,312.24
2016,12,12,10,45,412.0,169.0,0.65,8.5,358.0,413.27,336.28
2016,12,12,11,0,487.0,162.0,0.6,9.0,392.0,433.34,349.56
2016,12,12,11,15,414.5,182.0,0.5,9.0,381.0,399.43,320.59
2016,12,12,11,30,342.0,202.0,0.4,9.0,370.0,361.59,289.36
2016,12,12,11,45,457.0,176.0,0.35,9.5,402.5,379.86,301.16
2016,12,12,12,0,572.0,150.0,0.3,10.0,435.0,384.77,300.84
2016,12,12,12,15,429.0,181.0,0.3,10.0,394.0,332.69,259.41
2016,12,12,12,30,286.0,212.0,0.3,10.0,353.0,286.35,223.79
2016,12,12,12,45,295.5,205.5,0.3,10.0,348.5,267.58,207.35
2016,12,12,13,0,305.0,199.0,0.3,10.0,344.0,247.57,189.45
2016,12,12,13,15,346.5,183.5,0.3,10.0,342.0,226.38,169.31
2016,12,12,13,30,388.0,168.0,0.3,10.0,340.0,201.39,146.09
2016,12,12,13,45,362.0,162.0,0.35,10.0,315.5,170.86,122.52
2016,12,12,14,0,336.0,156.0,0.4,10.0,291.0,142.35,102.99
2016,12,12,14,15,328.0,145.0,0.4,9.5,268.0,113.14,86.6
2016,12,12,14,30,320.0,134.0,0.4,9.0,245.0,98.2,83.02
2016,12,12,14,45,312.0,119.5,0.4,9.0,218.5,88.78,74.8
2016,12,12,15,0,304.0,105.0,0.4,9.0,192.0,79.11,66.21
2016,12,12,15,15,285.0,91.0,0.45,8.5,163.0,69.45,57.63
2016,12,12,15,30,266.0,77.0,0.5,8.0,134.0,57.47,46.75
2016,12,12,15,45,238.0,61.5,0.6,8.0,104.5,46.58,36.57
2016,12,12,16,0,210.0,46.0,0.7,8.0,75.0,35.36,25.94
2016,12,12,16,15,105.0,34.0,0.7,7.5,48.5,27.24,17.46
2016,12,12,16,30,0.0,22.0,0.7,7.0,22.0,18.63,0.0
2016,12,12,16,45,0.0,11.0,0.7,7.0,11.0,10.01,0.0
2016,12,12,17,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,11.0,0.7,7.0,11.0,10.01,0.0
2016,12,13,7,30,0.0,22.0,0.7,7.0,22.0,20.01,0.0
2016,12,13,7,45,212.5,28.5,0.75,7.5,55.0,181.63,134.14
2016,12,13,8,0,425.0,35.0,0.8,8.0,88.0,313.35,255.47
2016,12,13,8,15,499.0,42.0,0.85,8.5,127.0,369.11,304.98
2016,12,13,8,30,573.0,49.0,0.9,9.0,166.0,425.45,352.7
2016,12,13,8,45,477.0,71.5,0.95,9.5,183.0,396.87,330.04
2016,12,13,9,0,381.0,94.0,1.0,10.0,200.0,361.75,301.36
2016,12,13,9,15,399.0,104.5,0.95,10.0,229.0,382.44,317.99
2016,12,13,9,30,417.0,115.0,0.9,10.0,258.0,401.49,332.31
2016,12,13,9,45,231.0,138.0,0.9,10.5,218.5,298.18,246.39
2016,12,13,10,0,45.0,161.0,0.9,11.0,179.0,188.02,153.6
2016,12,13,10,15,223.5,162.5,0.85,11.0,259.5,308.63,254.02
2016,12,13,10,30,402.0,164.0,0.8,11.0,340.0,414.2,336.69
2016,12,13,10,45,613.0,119.5,0.8,11.0,401.0,479.34,386.14
2016,12,13,11,0,824.0,75.0,0.8,11.0,462.0,528.69,421.99
2016,12,13,11,15,440.0,142.0,0.75,11.0,349.0,373.92,299.76
2016,12,13,11,30,56.0,209.0,0.7,11.0,236.0,219.73,176.69
2016,12,13,11,45,32.5,191.0,0.7,11.0,207.0,188.19,151.74
2016,12,13,12,0,9.0,173.0,0.7,11.0,178.0,156.82,126.2
2016,12,13,12,15,4.5,161.5,0.65,11.0,164.0,143.86,115.65
2016,12,13,12,30,0.0,150.0,0.6,11.0,150.0,131.51,105.56
2016,12,13,12,45,25.0,174.0,0.55,11.0,186.0,158.6,127.33
2016,12,13,13,0,50.0,198.0,0.5,11.0,222.0,180.69,144.32
2016,12,13,13,15,173.0,191.0,0.5,11.0,268.5,195.8,151.57
2016,12,13,13,30,296.0,184.0,0.5,11.0,315.0,197.79,147.17
2016,12,13,13,45,149.0,160.0,0.5,11.0,226.0,146.43,111.55
2016,12,13,14,0,2.0,136.0,0.5,11.0,137.0,114.57,92.0
2016,12,13,14,15,1.0,126.0,0.45,11.0,126.5,105.37,84.58
2016,12,13,14,30,0.0,116.0,0.4,11.0,116.0,96.87,81.25
2016,12,13,14,45,0.0,103.0,0.4,11.0,103.0,86.53,72.23
2016,12,13,15,0,0.0,90.0,0.4,11.0,90.0,76.05,62.99
2016,12,13,15,15,0.0,76.5,0.4,10.5,76.5,65.08,53.27
2016,12,13,15,30,0.0,63.0,0.4,10.0,63.0,53.98,43.26
2016,12,13,15,45,0.0,49.0,0.45,10.0,49.0,42.38,32.54
2016,12,13,16,0,0.0,35.0,0.5,10.0,35.0,30.65,21.59
2016,12,13,16,15,0.0,22.5,0.5,10.0,22.5,19.83,11.09
2016,12,13,16,30,0.0,10.0,0.5,10.0,10.0,8.79,0.0
2016,12,13,16,45,0.0,5.0,0.55,10.0,5.0,4.55,0.0
2016,12,13,17,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,4.0,1.0,8.5,4.0,3.64,0.0
2016,12,14,7,30,0.0,8.0,1.0,9.0,8.0,7.28,0.0
2016,12,14,7,45,0.0,21.0,1.05,9.5,21.0,18.51,8.34
2016,12,14,8,0,0.0,34.0,1.1,10.0,34.0,31.76,21.11
2016,12,14,8,15,0.0,49.0,1.1,10.0,49.0,47.03,34.74
2016,12,14,8,30,0.0,64.0,1.1,10.0,64.0,61.74,47.77
2016,12,14,8,45,0.0,79.0,1.1,10.0,79.0,76.1,60.36
2016,12,14,9,0,0.0,94.0,1.1,10.0,94.0,90.24,72.57
2016,12,14,9,15,1.5,107.0,1.15,10.0,107.5,102.87,83.35
2016,12,14,9,30,3.0,120.0,1.2,10.0,121.0,115.44,93.96
2016,12,14,9,45,1.5,111.0,1.25,10.5,111.5,103.15,83.18
2016,12,14,10,0,0.0,102.0,1.3,11.0,102.0,92.26,73.65
2016,12,14,10,15,0.0,83.5,1.3,11.0,83.5,74.18,58.18
2016,12,14,10,30,0.0,65.0,1.3,11.0,65.0,57.45,43.85
2016,12,14,10,45,0.0,90.0,1.35,11.5,90.0,79.92,62.81
2016,12,14,11,0,0.0,115.0,1.4,12.0,115.0,102.76,81.8
2016,12,14,11,15,0.0,89.5,1.4,12.0,89.5,79.32,61.98
2016,12,14,11,30,0.0,64.0,1.4,12.0,64.0,56.58,42.73
2016,12,14,11,45,2.5,115.0,1.45,12.0,116.5,103.13,82.0
2016,12,14,12,0,5.0,166.0,1.5,12.0,169.0,148.98,120.0
2016,12,14,12,15,2.5,114.5,1.5,12.0,116.0,102.11,80.93
2016,12,14,12,30,0.0,63.0,1.5,12.0,63.0,55.69,41.94
2016,12,14,12,45,0.0,67.5,1.55,12.0,67.5,59.68,45.41
2016,12,14,13,0,0.0,72.0,1.6,12.0,72.0,63.68,48.84
2016,12,14,13,15,0.0,64.0,1.55,12.0,64.0,56.57,42.84
2016,12,14,13,30,0.0,56.0,1.5,12.0,56.0,49.46,36.85
2016,12,14,13,45,0.0,93.5,1.5,12.0,93.5,81.89,64.52
2016,12,14,14,0,0.0,131.0,1.5,12.0,131.0,110.7,88.91
2016,12,14,14,15,0.0,120.5,1.4,11.5,120.5,101.36,81.27
2016,12,14,14,30,0.0,110.0,1.3,11.0,110.0,92.55,77.59
2016,12,14,14,45,0.0,98.5,1.25,11.0,98.5,83.26,69.43
2016,12,14,15,0,0.0,87.0,1.2,11.0,87.0,73.85,61.08
2016,12,14,15,15,0.0,74.0,1.15,10.5,74.0,63.23,51.62
2016,12,14,15,30,0.0,61.0,1.1,10.0,61.0,52.48,41.89
2016,12,14,15,45,0.0,47.5,1.05,10.0,47.5,41.24,31.49
2016,12,14,16,0,0.0,34.0,1.0,10.0,34.0,29.88,20.88
2016,12,14,16,15,0.0,22.0,1.0,9.5,22.0,19.39,10.76
2016,12,14,16,30,0.0,10.0,1.0,9.0,10.0,8.79,0.0
2016,12,14,16,45,0.0,5.0,1.05,9.0,5.0,4.55,0.0
2016,12,14,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,3.0,1.95,10.0,3.0,2.73,0.0
2016,12,15,7,30,0.0,6.0,1.9,10.0,6.0,5.46,0.0
2016,12,15,7,45,0.0,16.5,1.9,10.0,16.5,14.52,5.13
2016,12,15,8,0,0.0,27.0,1.9,10.0,27.0,23.8,14.37
2016,12,15,8,15,0.0,39.5,1.95,10.0,39.5,35.46,24.81
2016,12,15,8,30,0.0,52.0,2.0,10.0,52.0,47.59,35.58
2016,12,15,8,45,0.0,64.5,2.05,10.5,64.5,59.51,45.99
2016,12,15,9,0,0.0,77.0,2.1,11.0,77.0,71.27,56.1
2016,12,15,9,15,0.0,88.5,2.1,11.0,88.5,81.86,65.17
2016,12,15,9,30,0.0,100.0,2.1,11.0,100.0,92.38,74.08
2016,12,15,9,45,0.0,108.5,2.1,11.0,108.5,99.75,80.23
2016,12,15,10,0,0.0,117.0,2.1,11.0,117.0,107.15,86.35
2016,12,15,10,15,0.0,119.5,2.1,11.0,119.5,108.65,87.46
2016,12,15,10,30,0.0,122.0,2.1,11.0,122.0,110.31,88.72
2016,12,15,10,45,0.0,98.5,2.1,11.5,98.5,87.77,69.41
2016,12,15,11,0,0.0,75.0,2.1,12.0,75.0,66.35,51.1
2016,12,15,11,15,0.0,83.0,2.15,12.0,83.0,73.47,57.1
2016,12,15,11,30,0.0,91.0,2.2,12.0,91.0,80.63,63.11
2016,12,15,11,45,0.0,91.5,2.3,12.0,91.5,81.04,63.42
2016,12,15,12,0,0.0,92.0,2.4,12.0,92.0,81.45,63.75
2016,12,15,12,15,0.0,95.5,2.45,12.0,95.5,84.48,66.32
2016,12,15,12,30,0.0,99.0,2.5,12.0,99.0,87.46,68.85
2016,12,15,12,45,0.0,82.5,2.55,12.0,82.5,73.02,56.69
2016,12,15,13,0,0.0,66.0,2.6,12.0,66.0,58.35,44.3
2016,12,15,13,15,0.0,51.0,2.6,12.0,51.0,45.03,33.0
2016,12,15,13,30,0.0,36.0,2.6,12.0,36.0,31.75,21.68
2016,12,15,13,45,0.0,32.5,2.65,12.0,32.5,28.65,19.05
2016,12,15,14,0,0.0,29.0,2.7,12.0,29.0,25.55,16.42
2016,12,15,14,15,0.0,26.5,2.65,12.0,26.5,23.34,14.55
2016,12,15,14,30,0.0,24.0,2.6,12.0,24.0,21.12,13.47
2016,12,15,14,45,0.0,21.5,2.6,12.0,21.5,18.91,11.5
2016,12,15,15,0,0.0,19.0,2.6,12.0,19.0,16.71,9.5
2016,12,15,15,15,0.0,16.0,2.6,12.0,16.0,14.06,7.09
2016,12,15,15,30,0.0,13.0,2.6,12.0,13.0,11.42,4.66
2016,12,15,15,45,0.0,10.0,2.6,12.0,10.0,8.78,2.21
2016,12,15,16,0,0.0,7.0,2.6,12.0,7.0,6.14,0.0
2016,12,15,16,15,0.0,4.5,2.6,11.5,4.5,3.94,0.0
2016,12,15,16,30,0.0,2.0,2.6,11.0,2.0,1.75,0.0
2016,12,15,16,45,0.0,1.0,2.6,11.0,1.0,0.91,0.0
2016,12,15,17,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,2.75,5.5,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,4.0,2.4,5.0,4.0,3.64,0.0
2016,12,16,7,30,0.0,8.0,2.4,5.0,8.0,7.28,0.0
2016,12,16,7,45,0.0,21.0,2.4,5.5,21.0,18.67,8.19
2016,12,16,8,0,0.0,34.0,2.4,6.0,34.0,32.17,21.72
2016,12,16,8,15,0.0,49.5,2.45,6.0,49.5,48.09,36.15
2016,12,16,8,30,0.0,65.0,2.5,6.0,65.0,63.36,49.9
2016,12,16,8,45,0.5,80.5,2.6,6.0,80.5,78.55,63.44
2016,12,16,9,0,1.0,96.0,2.7,6.0,96.0,93.48,76.58
2016,12,16,9,15,5.0,109.0,2.7,6.0,110.5,107.51,88.85
2016,12,16,9,30,9.0,122.0,2.7,6.0,125.0,121.51,100.93
2016,12,16,9,45,11.5,133.5,2.7,6.5,138.0,132.89,110.41
2016,12,16,10,0,14.0,145.0,2.7,7.0,151.0,144.2,119.7
2016,12,16,10,15,436.5,109.5,2.7,7.0,299.0,386.64,327.88
2016,12,16,10,30,859.0,74.0,2.7,7.0,447.0,584.77,486.82
2016,12,16,10,45,870.0,74.5,2.75,7.5,466.5,573.92,474.14
2016,12,16,11,0,881.0,75.0,2.8,8.0,486.0,559.82,460.07
2016,12,16,11,15,571.5,144.0,2.8,8.0,413.5,443.75,364.93
2016,12,16,11,30,262.0,213.0,2.8,8.0,341.0,334.41,275.02
2016,12,16,11,45,258.5,217.0,2.85,8.0,344.0,324.05,265.85
2016,12,16,12,0,255.0,221.0,2.9,8.0,347.0,312.98,255.61
2016,12,16,12,15,574.0,149.0,2.9,7.5,430.5,362.07,290.68
2016,12,16,12,30,893.0,77.0,2.9,7.0,514.0,386.85,301.66
2016,12,16,12,45,891.0,75.5,2.9,7.0,503.5,348.73,264.96
2016,12,16,13,0,889.0,74.0,2.9,7.0,493.0,307.31,225.38
2016,12,16,13,15,881.0,73.0,2.9,7.0,475.5,259.91,181.12
2016,12,16,13,30,873.0,72.0,2.9,7.0,458.0,214.56,139.62
2016,12,16,13,45,859.0,70.5,2.9,7.0,433.0,167.39,99.74
2016,12,16,14,0,845.0,69.0,2.9,7.0,408.0,120.39,65.98
2016,12,16,14,15,826.0,67.0,2.9,7.0,377.0,73.25,43.35
2016,12,16,14,30,807.0,65.0,2.9,7.0,346.0,51.35,41.48
2016,12,16,14,45,774.5,62.5,2.9,7.0,309.5,50.08,40.39
2016,12,16,15,0,742.0,60.0,2.9,7.0,273.0,48.89,39.32
2016,12,16,15,15,698.0,56.0,2.85,6.5,232.5,46.41,37.09
2016,12,16,15,30,654.0,52.0,2.8,6.0,192.0,44.0,34.81
2016,12,16,15,45,583.5,45.5,2.8,6.0,150.5,35.83,27.08
2016,12,16,16,0,513.0,39.0,2.8,6.0,109.0,31.41,22.62
2016,12,16,16,15,256.5,36.5,2.75,5.5,71.5,28.61,18.96
2016,12,16,16,30,0.0,34.0,2.7,5.0,34.0,26.83,3.57
2016,12,16,16,45,0.0,17.0,2.7,5.0,17.0,15.46,0.0
2016,12,16,17,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,2.65,4.5,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,2.45,3.5,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,1.9,2.5,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,1.65,1.5,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,1.15,-0.5,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,17,7,15,141.5,7.0,1.1,-0.5,11.5,0.0,0.0
2016,12,17,7,30,283.0,14.0,1.1,0.0,23.0,159.28,0.0
2016,12,17,7,45,425.0,22.5,1.1,0.5,60.5,279.5,198.92
2016,12,17,8,0,567.0,31.0,1.1,1.0,98.0,379.64,314.14
2016,12,17,8,15,641.5,37.0,1.1,1.5,141.0,437.91,368.53
2016,12,17,8,30,716.0,43.0,1.1,2.0,184.0,495.92,418.77
2016,12,17,8,45,761.0,46.5,1.1,2.5,226.5,532.46,449.34
2016,12,17,9,0,806.0,50.0,1.1,3.0,269.0,566.91,476.62
2016,12,17,9,15,835.0,53.0,1.15,3.5,307.0,588.55,492.93
2016,12,17,9,30,864.0,56.0,1.2,4.0,345.0,602.87,502.96
2016,12,17,9,45,884.0,58.0,1.25,4.5,378.5,611.95,508.33
2016,12,17,10,0,904.0,60.0,1.3,5.0,412.0,617.84,510.87
2016,12,17,10,15,917.0,61.0,1.3,5.0,439.0,615.06,506.99
2016,12,17,10,30,930.0,62.0,1.3,5.0,466.0,608.93,500.36
2016,12,17,10,45,938.0,63.5,1.35,5.5,485.5,597.14,488.65
2016,12,17,11,0,946.0,65.0,1.4,6.0,505.0,582.01,474.11
2016,12,17,11,15,950.5,65.5,1.4,6.0,517.5,560.69,454.99
2016,12,17,11,30,955.0,66.0,1.4,6.0,530.0,536.27,433.05
2016,12,17,11,45,955.5,66.5,1.45,6.5,534.5,506.99,406.34
2016,12,17,12,0,956.0,67.0,1.5,7.0,539.0,475.01,376.89
2016,12,17,12,15,954.5,66.5,1.5,7.0,535.5,438.69,343.79
2016,12,17,12,30,953.0,66.0,1.5,7.0,532.0,400.11,308.1
2016,12,17,12,45,946.5,66.5,1.5,7.0,521.0,358.79,269.54
2016,12,17,13,0,940.0,67.0,1.5,7.0,510.0,315.89,229.2
2016,12,17,13,15,931.5,66.0,1.45,7.0,491.5,269.85,186.3
2016,12,17,13,30,923.0,65.0,1.4,7.0,473.0,222.87,143.68
2016,12,17,13,45,910.0,63.5,1.4,7.0,447.5,174.15,102.71
2016,12,17,14,0,897.0,62.0,1.4,7.0,422.0,125.35,67.76
2016,12,17,14,15,878.5,60.0,1.3,6.5,390.5,76.12,44.18
2016,12,17,14,30,860.0,58.0,1.2,6.0,359.0,46.01,36.77
2016,12,17,14,45,832.5,55.5,1.2,6.0,321.5,44.58,35.54
2016,12,17,15,0,805.0,53.0,1.2,6.0,284.0,43.19,34.29
2016,12,17,15,15,764.0,49.5,1.2,5.0,243.0,40.93,32.31
2016,12,17,15,30,723.0,46.0,1.2,4.0,202.0,38.72,30.28
2016,12,17,15,45,656.0,40.5,1.2,3.5,159.0,34.63,26.32
2016,12,17,16,0,589.0,35.0,1.2,3.0,116.0,30.55,22.2
2016,12,17,16,15,294.5,36.0,1.25,2.5,76.5,30.06,20.59
2016,12,17,16,30,0.0,37.0,1.3,2.0,37.0,28.72,5.67
2016,12,17,16,45,0.0,18.5,1.4,2.0,18.5,16.83,0.0
2016,12,17,17,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.6,0.5,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,1.6,-0.5,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,1.45,-1.5,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,1.4,-2.5,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,1.35,-3.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,1.3,-2.5,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,18,7,15,137.0,6.5,1.3,-1.5,10.5,0.0,0.0
2016,12,18,7,30,274.0,13.0,1.3,-1.0,21.0,153.47,0.0
2016,12,18,7,45,419.0,21.5,1.35,-0.5,58.0,274.6,192.57
2016,12,18,8,0,564.0,30.0,1.4,0.0,95.0,376.61,313.21
2016,12,18,8,15,639.0,35.5,1.4,0.5,138.0,434.42,368.1
2016,12,18,8,30,714.0,41.0,1.4,1.0,181.0,492.04,418.71
2016,12,18,8,45,762.0,44.0,1.45,1.5,223.5,529.68,450.96
2016,12,18,9,0,810.0,47.0,1.5,2.0,266.0,560.74,476.45
2016,12,18,9,15,840.0,50.0,1.5,2.5,304.5,583.03,493.24
2016,12,18,9,30,870.0,53.0,1.5,3.0,343.0,602.63,507.06
2016,12,18,9,45,890.0,55.0,1.5,4.0,376.5,611.89,511.27
2016,12,18,10,0,910.0,57.0,1.5,5.0,410.0,617.93,512.65
2016,12,18,10,15,924.0,58.0,1.45,5.0,437.5,615.85,508.93
2016,12,18,10,30,938.0,59.0,1.4,5.0,465.0,610.38,502.4
2016,12,18,10,45,947.5,60.0,1.4,5.5,485.5,598.92,490.53
2016,12,18,11,0,957.0,61.0,1.4,6.0,506.0,584.05,475.82
2016,12,18,11,15,962.5,61.5,1.4,6.0,519.0,563.18,457.03
2016,12,18,11,30,968.0,62.0,1.4,6.0,532.0,539.13,435.35
2016,12,18,11,45,970.5,62.5,1.4,6.5,537.0,510.58,408.9
2016,12,18,12,0,973.0,63.0,1.4,7.0,542.0,479.15,379.64
2016,12,18,12,15,971.5,63.0,1.4,7.0,539.5,442.9,346.62
2016,12,18,12,30,970.0,63.0,1.4,7.0,537.0,404.33,310.94
2016,12,18,12,45,966.0,62.5,1.4,7.5,526.0,362.33,271.32
2016,12,18,13,0,962.0,62.0,1.4,8.0,515.0,318.56,229.82
2016,12,18,13,15,954.0,61.0,1.4,8.0,496.5,271.84,186.48
2016,12,18,13,30,946.0,60.0,1.4,8.0,478.0,224.1,143.26
2016,12,18,13,45,933.0,59.0,1.4,8.0,452.5,174.88,101.86
2016,12,18,14,0,920.0,58.0,1.4,8.0,427.0,125.51,66.41
2016,12,18,14,15,902.0,56.0,1.35,7.5,395.0,75.29,42.02
2016,12,18,14,30,884.0,54.0,1.3,7.0,363.0,48.6,38.99
2016,12,18,14,45,856.0,52.0,1.3,7.0,325.5,46.84,37.46
2016,12,18,15,0,828.0,50.0,1.3,7.0,288.0,45.02,35.82
2016,12,18,15,15,788.0,46.5,1.25,6.0,247.0,38.43,29.88
2016,12,18,15,30,748.0,43.0,1.2,5.0,206.0,36.11,27.76
2016,12,18,15,45,682.5,38.5,1.2,4.0,162.5,32.84,24.63
2016,12,18,16,0,617.0,34.0,1.2,3.0,119.0,29.62,21.37
2016,12,18,16,15,498.5,26.5,1.2,2.5,79.0,23.41,14.86
2016,12,18,16,30,380.0,19.0,1.2,2.0,39.0,17.14,1.87
2016,12,18,16,45,190.0,9.5,1.3,1.5,19.5,8.64,0.0
2016,12,18,17,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,1.35,0.5,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,1.4,-0.5,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,1.35,-1.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,1.35,-1.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,1.35,-1.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,1.35,-2.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,12,19,7,15,123.0,6.5,1.35,-1.5,10.0,0.0,0.0
2016,12,19,7,30,246.0,13.0,1.3,-1.0,20.0,138.79,0.0
2016,12,19,7,45,389.5,22.0,1.3,-0.5,56.0,257.96,176.98
2016,12,19,8,0,533.0,31.0,1.3,0.0,92.0,359.64,298.78
2016,12,19,8,15,610.0,36.5,1.3,0.5,134.0,418.45,354.55
2016,12,19,8,30,687.0,42.0,1.3,1.0,176.0,477.01,405.97
2016,12,19,8,45,733.0,46.0,1.3,2.0,217.5,514.55,437.1
2016,12,19,9,0,779.0,50.0,1.3,3.0,259.0,550.16,464.91
2016,12,19,9,15,809.5,52.5,1.3,3.5,297.0,572.19,481.4
2016,12,19,9,30,840.0,55.0,1.3,4.0,335.0,591.43,494.93
2016,12,19,9,45,863.0,56.5,1.3,5.0,368.0,597.55,496.91
2016,12,19,10,0,886.0,58.0,1.3,6.0,401.0,605.02,499.51
2016,12,19,10,15,899.5,59.5,1.3,6.5,428.0,603.56,495.79
2016,12,19,10,30,913.0,61.0,1.3,7.0,455.0,598.78,489.36
2016,12,19,10,45,920.5,62.0,1.3,7.5,474.5,586.68,477.14
2016,12,19,11,0,928.0,63.0,1.3,8.0,494.0,571.35,462.27
2016,12,19,11,15,933.0,64.0,1.25,8.0,506.5,551.49,444.12
2016,12,19,11,30,938.0,65.0,1.2,8.0,519.0,528.53,423.22
2016,12,19,11,45,938.5,65.5,1.2,8.5,524.0,499.97,397.15
2016,12,19,12,0,939.0,66.0,1.2,9.0,529.0,468.73,368.48
2016,12,19,12,15,937.5,65.5,1.15,9.0,526.0,433.2,336.27
2016,12,19,12,30,936.0,65.0,1.1,9.0,523.0,395.44,301.6
2016,12,19,12,45,931.5,64.5,1.1,9.5,512.5,354.66,263.58
2016,12,19,13,0,927.0,64.0,1.1,10.0,502.0,312.21,223.8
2016,12,19,13,15,791.0,85.5,1.1,9.5,449.5,254.25,177.11
2016,12,19,13,30,655.0,107.0,1.1,9.0,397.0,204.83,139.24
2016,12,19,13,45,659.5,99.0,1.1,9.0,378.0,164.13,104.59
2016,12,19,14,0,664.0,91.0,1.1,9.0,359.0,122.36,73.22
2016,12,19,14,15,754.0,74.0,1.05,8.5,356.0,80.52,48.58
2016,12,19,14,30,844.0,57.0,1.0,8.0,353.0,45.07,35.62
2016,12,19,14,45,816.5,54.5,0.95,8.0,316.5,43.63,34.39
2016,12,19,15,0,789.0,52.0,0.9,8.0,280.0,42.22,33.13
2016,12,19,15,15,748.0,48.5,0.9,7.0,240.0,39.94,31.15
2016,12,19,15,30,707.0,45.0,0.9,6.0,200.0,37.7,29.11
2016,12,19,15,45,641.0,40.0,0.95,5.5,157.5,34.05,25.59
2016,12,19,16,0,575.0,35.0,1.0,5.0,115.0,30.43,21.94
2016,12,19,16,15,457.5,27.0,1.0,4.5,76.5,23.79,15.11
2016,12,19,16,30,340.0,19.0,1.0,4.0,38.0,17.05,2.49
2016,12,19,16,45,170.0,9.5,1.05,4.0,19.0,8.64,0.0
2016,12,19,17,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,20,7,15,114.5,6.0,1.6,0.5,9.0,0.0,0.0
2016,12,20,7,30,229.0,12.0,1.6,1.0,18.0,128.93,0.0
2016,12,20,7,45,371.5,21.0,1.6,1.5,53.0,246.82,164.4
2016,12,20,8,0,514.0,30.0,1.6,2.0,88.0,347.89,287.48
2016,12,20,8,15,591.0,35.5,1.55,2.5,129.5,406.2,342.86
2016,12,20,8,30,668.0,41.0,1.5,3.0,171.0,464.46,393.91
2016,12,20,8,45,713.5,45.0,1.45,3.5,211.5,501.53,425.24
2016,12,20,9,0,759.0,49.0,1.4,4.0,252.0,536.78,453.39
2016,12,20,9,15,789.5,52.0,1.3,4.5,289.0,559.44,469.8
2016,12,20,9,30,820.0,55.0,1.2,5.0,326.0,579.39,483.17
2016,12,20,9,45,841.0,56.5,1.15,6.0,358.5,584.46,483.98
2016,12,20,10,0,862.0,58.0,1.1,7.0,391.0,590.99,485.52
2016,12,20,10,15,876.0,59.5,1.05,7.5,417.5,590.18,481.95
2016,12,20,10,30,890.0,61.0,1.0,8.0,444.0,586.11,475.73
2016,12,20,10,45,898.0,62.0,0.95,8.5,463.5,574.78,463.83
2016,12,20,11,0,906.0,63.0,0.9,9.0,483.0,560.26,449.37
2016,12,20,11,15,911.0,63.5,0.85,9.0,495.5,540.48,431.49
2016,12,20,11,30,916.0,64.0,0.8,9.0,508.0,517.69,410.97
2016,12,20,11,45,917.0,64.5,0.8,9.5,513.0,490.12,386.05
2016,12,20,12,0,918.0,65.0,0.8,10.0,518.0,459.9,358.6
2016,12,20,12,15,916.5,65.0,0.75,10.0,515.0,425.68,327.81
2016,12,20,12,30,915.0,65.0,0.7,10.0,512.0,389.27,294.62
2016,12,20,12,45,908.5,65.0,0.7,10.5,501.5,349.22,257.78
2016,12,20,13,0,902.0,65.0,0.7,11.0,491.0,307.68,219.34
2016,12,20,13,15,893.5,64.5,0.7,11.0,473.5,263.95,179.57
2016,12,20,13,30,885.0,64.0,0.7,11.0,456.0,219.3,139.84
2016,12,20,13,45,871.5,62.5,0.75,11.0,431.5,172.44,100.98
2016,12,20,14,0,858.0,61.0,0.8,11.0,407.0,125.58,67.36
2016,12,20,14,15,839.5,59.0,0.8,10.5,376.5,78.36,43.79
2016,12,20,14,30,821.0,57.0,0.8,10.0,346.0,44.91,35.18
2016,12,20,14,45,794.0,54.5,0.8,10.0,310.0,43.47,33.97
2016,12,20,15,0,767.0,52.0,0.8,10.0,274.0,42.07,32.73
2016,12,20,15,15,726.0,48.5,0.8,9.0,234.5,39.8,30.78
2016,12,20,15,30,685.0,45.0,0.8,8.0,195.0,37.57,28.77
2016,12,20,15,45,621.0,40.0,0.8,7.5,154.0,33.94,25.3
2016,12,20,16,0,557.0,35.0,0.8,7.0,113.0,30.34,21.69
2016,12,20,16,15,441.0,27.0,0.85,6.0,75.0,23.71,15.0
2016,12,20,16,30,325.0,19.0,0.9,5.0,37.0,16.98,3.12
2016,12,20,16,45,162.5,9.5,0.95,4.5,18.5,8.64,0.0
2016,12,20,17,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,21,7,15,90.5,6.0,1.15,3.5,8.0,0.0,0.0
2016,12,21,7,30,181.0,12.0,1.1,4.0,16.0,104.07,0.0
2016,12,21,7,45,321.5,21.5,1.05,5.0,49.0,226.1,144.35
2016,12,21,8,0,462.0,31.0,1.0,6.0,82.0,319.33,259.0
2016,12,21,8,15,541.5,37.0,0.95,6.5,122.5,379.13,314.19
2016,12,21,8,30,621.0,43.0,0.9,7.0,163.0,438.97,365.21
2016,12,21,8,45,667.0,47.5,0.9,7.5,202.5,476.66,396.47
2016,12,21,9,0,713.0,52.0,0.9,8.0,242.0,512.62,424.82
2016,12,21,9,15,745.0,55.0,0.85,8.5,278.5,536.15,441.83
2016,12,21,9,30,777.0,58.0,0.8,9.0,315.0,557.09,456.0
2016,12,21,9,45,802.5,59.5,0.8,9.5,347.5,569.41,463.46
2016,12,21,10,0,828.0,61.0,0.8,10.0,380.0,578.66,468.27
2016,12,21,10,15,577.5,117.0,0.75,10.0,346.5,483.78,392.02
2016,12,21,10,30,327.0,173.0,0.7,10.0,313.0,373.48,303.7
2016,12,21,10,45,243.0,190.5,0.7,10.5,297.5,335.24,272.26
2016,12,21,11,0,159.0,208.0,0.7,11.0,282.0,291.1,235.65
2016,12,21,11,15,246.5,204.5,0.7,11.0,322.0,331.58,267.61
2016,12,21,11,30,334.0,201.0,0.7,11.0,362.0,359.87,288.44
2016,12,21,11,45,611.5,135.0,0.7,11.5,434.5,420.17,332.08
2016,12,21,12,0,889.0,69.0,0.7,12.0,507.0,452.65,350.94
2016,12,21,12,15,888.0,68.5,0.7,12.0,504.5,419.13,320.75
2016,12,21,12,30,887.0,68.0,0.7,12.0,502.0,383.47,288.77
2016,12,21,12,45,883.0,67.5,0.7,12.5,492.0,344.84,253.36
2016,12,21,13,0,879.0,67.0,0.7,13.0,482.0,304.6,216.24
2016,12,21,13,15,871.5,66.0,0.7,13.0,465.0,261.66,177.43
2016,12,21,13,30,864.0,65.0,0.7,13.0,448.0,217.77,138.57
2016,12,21,13,45,852.5,63.5,0.7,13.0,424.5,172.17,100.77
2016,12,21,14,0,841.0,62.0,0.7,13.0,401.0,126.41,67.86
2016,12,21,14,15,822.5,60.0,0.65,12.5,371.0,74.47,39.68
2016,12,21,14,30,804.0,58.0,0.6,12.0,341.0,45.56,35.48
2016,12,21,14,45,779.5,55.0,0.6,12.0,306.5,43.76,33.96
2016,12,21,15,0,755.0,52.0,0.6,12.0,272.0,41.98,32.38
2016,12,21,15,15,715.0,48.5,0.6,11.0,233.0,39.72,30.46
2016,12,21,15,30,675.0,45.0,0.6,10.0,194.0,37.49,28.47
2016,12,21,15,45,614.0,39.5,0.65,9.5,153.5,33.42,24.63
2016,12,21,16,0,553.0,34.0,0.7,9.0,113.0,29.33,20.62
2016,12,21,16,15,441.0,26.5,0.75,8.0,75.5,23.17,14.44
2016,12,21,16,30,329.0,19.0,0.8,7.0,38.0,16.93,3.68
2016,12,21,16,45,164.5,9.5,0.85,6.5,19.0,8.64,0.0
2016,12,21,17,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
