Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,22,4,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,22,7,15,102.0,6.0,1.05,4.0,8.5,0.0,0.0
2016,12,22,7,30,204.0,12.0,1.0,4.0,17.0,115.8,0.0
2016,12,22,7,45,350.5,21.5,1.0,4.5,51.5,234.16,145.93
2016,12,22,8,0,497.0,31.0,1.0,5.0,86.0,338.5,274.69
2016,12,22,8,15,578.5,37.5,1.0,5.5,128.0,400.62,332.43
2016,12,22,8,30,660.0,44.0,1.0,6.0,170.0,462.81,385.74
2016,12,22,8,45,709.5,48.0,1.0,6.5,211.5,502.59,418.77
2016,12,22,9,0,759.0,52.0,1.0,7.0,253.0,540.47,448.64
2016,12,22,9,15,790.5,55.0,0.9,7.5,291.0,563.96,465.11
2016,12,22,9,30,822.0,58.0,0.8,8.0,329.0,584.7,478.51
2016,12,22,9,45,843.0,60.0,0.75,8.5,362.0,594.87,483.67
2016,12,22,10,0,864.0,62.0,0.7,9.0,395.0,601.84,486.11
2016,12,22,10,15,878.0,63.5,0.6,9.5,421.5,597.11,479.04
2016,12,22,10,30,892.0,65.0,0.5,10.0,448.0,593.11,472.31
2016,12,22,10,45,900.5,66.0,0.45,10.5,468.0,582.12,460.79
2016,12,22,11,0,909.0,67.0,0.4,11.0,488.0,567.92,446.77
2016,12,22,11,15,914.0,68.0,0.4,11.5,500.5,548.7,429.38
2016,12,22,11,30,919.0,69.0,0.4,12.0,513.0,526.42,409.43
2016,12,22,11,45,919.5,69.5,0.4,12.5,518.0,498.58,384.96
2016,12,22,12,0,920.0,70.0,0.4,13.0,523.0,468.1,358.04
2016,12,22,12,15,919.0,69.5,0.5,13.0,520.5,433.57,328.81
2016,12,22,12,30,918.0,69.0,0.6,13.0,518.0,396.8,296.86
2016,12,22,12,45,916.0,68.0,0.7,13.0,508.5,357.16,261.72
2016,12,22,13,0,914.0,67.0,0.8,13.0,499.0,315.68,224.29
2016,12,22,13,15,906.0,66.0,0.8,12.5,481.5,271.14,184.38
2016,12,22,13,30,898.0,65.0,0.8,12.0,464.0,225.63,144.24
2016,12,22,13,45,886.5,63.5,0.8,12.0,440.0,178.45,104.84
2016,12,22,14,0,875.0,62.0,0.8,12.0,416.0,131.04,70.36
2016,12,22,14,15,856.5,60.0,0.7,12.0,385.0,82.95,45.39
2016,12,22,14,30,838.0,58.0,0.6,12.0,354.0,45.75,35.64
2016,12,22,14,45,811.5,55.5,0.55,12.0,318.0,44.32,34.47
2016,12,22,15,0,785.0,53.0,0.5,12.0,282.0,42.94,33.25
2016,12,22,15,15,744.0,49.5,0.6,11.0,242.0,40.68,31.32
2016,12,22,15,30,703.0,46.0,0.7,10.0,202.0,38.46,29.34
2016,12,22,15,45,635.0,41.0,0.8,9.5,160.0,34.82,25.89
2016,12,22,16,0,567.0,36.0,0.9,9.0,118.0,31.23,22.32
2016,12,22,16,15,453.5,28.0,0.95,8.5,79.0,24.62,15.71
2016,12,22,16,30,340.0,20.0,1.0,8.0,40.0,17.91,4.82
2016,12,22,16,45,170.0,10.0,1.05,8.0,20.0,9.1,0.0
2016,12,22,17,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,0.4,7.5,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.5,2.6,6.0,0.5,0.0,0.0
2016,12,23,7,30,0.0,1.0,2.6,6.0,1.0,0.91,0.0
2016,12,23,7,45,0.0,3.5,2.65,6.0,3.5,3.07,0.0
2016,12,23,8,0,0.0,6.0,2.7,6.0,6.0,5.26,0.0
2016,12,23,8,15,0.0,9.0,2.7,6.0,9.0,7.9,1.2
2016,12,23,8,30,0.0,12.0,2.7,6.0,12.0,10.53,3.61
2016,12,23,8,45,0.0,15.5,2.7,6.5,15.5,13.62,6.38
2016,12,23,9,0,0.0,19.0,2.7,7.0,19.0,16.7,9.11
2016,12,23,9,15,0.0,22.0,2.55,7.0,22.0,19.35,11.46
2016,12,23,9,30,0.0,25.0,2.4,7.0,25.0,22.0,13.79
2016,12,23,9,45,0.0,27.5,2.3,7.5,27.5,24.22,15.68
2016,12,23,10,0,0.0,30.0,2.2,8.0,30.0,26.43,17.54
2016,12,23,10,15,0.0,47.5,2.1,8.0,47.5,41.92,31.02
2016,12,23,10,30,0.0,65.0,2.0,8.0,65.0,57.45,44.43
2016,12,23,10,45,0.0,37.0,1.9,8.5,37.0,32.63,22.78
2016,12,23,11,0,0.0,9.0,1.8,9.0,9.0,7.92,1.25
2016,12,23,11,15,0.0,9.5,1.9,9.0,9.5,8.36,1.63
2016,12,23,11,30,0.0,10.0,2.0,9.0,10.0,8.81,2.0
2016,12,23,11,45,0.0,15.0,2.15,9.0,15.0,13.22,5.83
2016,12,23,12,0,0.0,20.0,2.3,9.0,20.0,17.63,9.66
2016,12,23,12,15,0.0,33.0,2.35,9.0,33.0,29.11,19.6
2016,12,23,12,30,0.0,46.0,2.4,9.0,46.0,40.61,29.54
2016,12,23,12,45,0.0,88.0,2.5,9.0,88.0,77.84,61.52
2016,12,23,13,0,0.0,130.0,2.6,9.0,130.0,113.57,91.95
2016,12,23,13,15,0.0,115.5,2.6,8.5,115.5,100.96,81.43
2016,12,23,13,30,0.0,101.0,2.6,8.0,101.0,88.5,71.04
2016,12,23,13,45,0.0,75.0,2.6,8.0,75.0,66.34,52.07
2016,12,23,14,0,0.0,49.0,2.6,8.0,49.0,43.24,32.15
2016,12,23,14,15,0.0,34.5,2.5,7.5,34.5,30.41,21.06
2016,12,23,14,30,0.0,20.0,2.4,7.0,20.0,17.6,10.56
2016,12,23,14,45,0.0,18.0,2.35,7.0,18.0,15.83,8.96
2016,12,23,15,0,0.0,16.0,2.3,7.0,16.0,14.06,7.34
2016,12,23,15,15,0.0,13.5,2.2,6.5,13.5,11.86,5.32
2016,12,23,15,30,0.0,11.0,2.1,6.0,11.0,9.66,3.27
2016,12,23,15,45,0.0,8.5,2.05,6.0,8.5,7.46,1.19
2016,12,23,16,0,0.0,6.0,2.0,6.0,6.0,5.26,0.0
2016,12,23,16,15,0.0,4.0,1.95,5.5,4.0,3.5,0.0
2016,12,23,16,30,0.0,2.0,1.9,5.0,2.0,1.75,0.0
2016,12,23,16,45,0.0,1.0,1.9,5.0,1.0,0.91,0.0
2016,12,23,17,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,24,7,15,66.0,6.0,2.0,3.0,7.5,0.0,0.0
2016,12,24,7,30,132.0,12.0,2.0,3.0,15.0,78.68,0.0
2016,12,24,7,45,297.0,21.5,2.05,3.5,48.0,211.23,125.18
2016,12,24,8,0,462.0,31.0,2.1,4.0,81.0,318.64,261.06
2016,12,24,8,15,546.5,37.5,2.15,4.0,122.0,382.13,322.25
2016,12,24,8,30,631.0,44.0,2.2,4.0,163.0,445.81,379.29
2016,12,24,8,45,688.5,47.5,2.25,4.5,205.0,489.68,417.19
2016,12,24,9,0,746.0,51.0,2.3,5.0,247.0,531.84,451.98
2016,12,24,9,15,778.0,54.0,2.3,5.0,285.0,555.77,471.31
2016,12,24,9,30,810.0,57.0,2.3,5.0,323.0,577.03,487.74
2016,12,24,9,45,836.0,58.0,2.35,5.5,356.5,589.27,495.8
2016,12,24,10,0,862.0,59.0,2.4,6.0,390.0,594.29,497.88
2016,12,24,10,15,876.5,60.5,2.35,6.0,417.0,594.15,495.93
2016,12,24,10,30,891.0,62.0,2.3,6.0,444.0,590.76,491.18
2016,12,24,10,45,902.0,62.5,2.3,6.0,465.0,580.91,481.39
2016,12,24,11,0,913.0,63.0,2.3,6.0,486.0,567.78,468.76
2016,12,24,11,15,919.0,64.0,2.3,6.0,499.0,549.28,451.58
2016,12,24,11,30,925.0,65.0,2.3,6.0,512.0,527.65,431.55
2016,12,24,11,45,500.5,141.5,2.3,6.5,383.5,374.11,306.52
2016,12,24,12,0,76.0,218.0,2.3,7.0,255.0,229.16,188.36
2016,12,24,12,15,207.0,211.0,2.3,7.0,312.0,272.2,222.5
2016,12,24,12,30,338.0,204.0,2.3,7.0,369.0,303.87,244.79
2016,12,24,12,45,335.0,200.5,2.3,7.0,361.5,282.12,224.82
2016,12,24,13,0,332.0,197.0,2.3,7.0,354.0,259.92,204.57
2016,12,24,13,15,613.0,131.5,2.25,6.5,409.5,255.74,189.07
2016,12,24,13,30,894.0,66.0,2.2,6.0,465.0,229.15,152.09
2016,12,24,13,45,495.5,121.0,2.2,6.0,340.5,164.13,113.45
2016,12,24,14,0,97.0,176.0,2.2,6.0,216.0,148.29,118.91
2016,12,24,14,15,467.5,117.5,2.15,6.0,286.5,103.41,72.61
2016,12,24,14,30,838.0,59.0,2.1,6.0,357.0,46.48,37.15
2016,12,24,14,45,813.5,56.0,2.05,6.0,321.5,44.67,35.59
2016,12,24,15,0,789.0,53.0,2.0,6.0,286.0,42.88,33.98
2016,12,24,15,15,749.5,49.5,1.9,5.5,246.0,40.62,31.95
2016,12,24,15,30,710.0,46.0,1.8,5.0,206.0,38.39,29.87
2016,12,24,15,45,647.5,41.0,1.7,4.5,164.0,34.76,26.39
2016,12,24,16,0,585.0,36.0,1.6,4.0,122.0,31.16,22.77
2016,12,24,16,15,472.0,28.5,1.55,3.5,82.5,25.02,16.54
2016,12,24,16,30,359.0,21.0,1.5,3.0,43.0,18.83,6.81
2016,12,24,16,45,179.5,10.5,1.5,2.5,21.5,9.55,0.0
2016,12,24,17,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,0.8,1.5,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,7.0,1.05,1.0,7.0,0.0,0.0
2016,12,25,7,30,0.0,14.0,1.0,1.0,14.0,12.73,0.0
2016,12,25,7,45,221.5,23.0,0.95,1.5,46.5,171.76,98.85
2016,12,25,8,0,443.0,32.0,0.9,2.0,79.0,317.27,259.36
2016,12,25,8,15,528.0,38.5,0.9,2.5,119.5,378.92,317.5
2016,12,25,8,30,613.0,45.0,0.9,3.0,160.0,436.39,367.94
2016,12,25,8,45,668.0,49.0,0.95,3.5,201.0,479.36,404.45
2016,12,25,9,0,723.0,53.0,1.0,4.0,242.0,520.61,437.9
2016,12,25,9,15,756.0,56.0,1.05,4.5,280.0,545.21,456.84
2016,12,25,9,30,789.0,59.0,1.1,5.0,318.0,567.17,472.98
2016,12,25,9,45,809.0,62.0,1.15,5.5,350.5,578.32,480.08
2016,12,25,10,0,829.0,65.0,1.2,6.0,383.0,586.39,484.48
2016,12,25,10,15,844.0,67.0,1.2,6.0,410.0,587.1,483.41
2016,12,25,10,30,859.0,69.0,1.2,6.0,437.0,584.53,479.65
2016,12,25,10,45,870.0,69.5,1.2,6.5,457.5,574.67,469.29
2016,12,25,11,0,881.0,70.0,1.2,7.0,478.0,559.26,454.54
2016,12,25,11,15,886.5,70.5,1.2,7.0,490.5,540.61,437.79
2016,12,25,11,30,892.0,71.0,1.2,7.0,503.0,518.99,418.36
2016,12,25,11,45,680.0,124.5,1.25,7.0,456.0,445.88,359.19
2016,12,25,12,0,468.0,178.0,1.3,7.0,409.0,374.56,301.97
2016,12,25,12,15,681.0,124.5,1.25,7.0,459.5,393.27,312.41
2016,12,25,12,30,894.0,71.0,1.2,7.0,510.0,394.72,305.86
2016,12,25,12,45,889.0,70.5,1.2,7.0,500.0,355.65,269.41
2016,12,25,13,0,884.0,70.0,1.2,7.0,490.0,315.0,231.37
2016,12,25,13,15,680.0,112.0,1.2,7.0,428.5,256.15,185.51
2016,12,25,13,30,476.0,154.0,1.2,7.0,367.0,214.81,156.75
2016,12,25,13,45,451.5,149.5,1.2,7.0,343.0,180.76,128.64
2016,12,25,14,0,427.0,145.0,1.2,7.0,319.0,148.48,104.42
2016,12,25,14,15,544.5,112.0,1.15,7.0,317.0,105.32,71.34
2016,12,25,14,30,662.0,79.0,1.1,7.0,315.0,56.15,45.8
2016,12,25,14,45,635.5,75.5,1.1,7.0,283.5,54.59,44.52
2016,12,25,15,0,609.0,72.0,1.1,7.0,252.0,53.11,43.21
2016,12,25,15,15,645.5,59.5,1.05,6.5,226.5,44.63,35.51
2016,12,25,15,30,682.0,47.0,1.0,6.0,201.0,39.11,30.44
2016,12,25,15,45,622.5,41.5,1.0,5.5,160.5,35.08,26.6
2016,12,25,16,0,563.0,36.0,1.0,5.0,120.0,31.03,22.61
2016,12,25,16,15,453.5,28.5,1.05,4.5,81.5,24.92,16.44
2016,12,25,16,30,344.0,21.0,1.1,4.0,43.0,18.74,7.25
2016,12,25,16,45,172.0,10.5,1.15,3.5,21.5,9.55,0.0
2016,12,25,17,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,26,7,15,97.5,5.0,1.5,0.0,7.0,0.0,0.0
2016,12,26,7,30,195.0,10.0,1.5,0.0,14.0,109.15,0.0
2016,12,26,7,45,348.0,19.0,1.55,0.5,47.0,229.45,130.01
2016,12,26,8,0,501.0,28.0,1.6,1.0,80.0,338.09,278.13
2016,12,26,8,15,581.0,33.5,1.55,1.5,121.5,397.94,336.5
2016,12,26,8,30,661.0,39.0,1.5,2.0,163.0,458.13,389.76
2016,12,26,8,45,710.0,42.5,1.5,2.5,204.0,497.03,423.28
2016,12,26,9,0,759.0,46.0,1.5,3.0,245.0,534.27,453.71
2016,12,26,9,15,790.0,49.0,1.45,3.5,282.5,557.82,471.44
2016,12,26,9,30,821.0,52.0,1.4,4.0,320.0,574.13,482.71
2016,12,26,9,45,840.5,54.5,1.35,5.0,353.0,584.71,487.86
2016,12,26,10,0,860.0,57.0,1.3,6.0,386.0,592.25,490.22
2016,12,26,10,15,874.5,58.5,1.25,6.0,413.5,592.4,488.32
2016,12,26,10,30,889.0,60.0,1.2,6.0,441.0,589.31,483.74
2016,12,26,10,45,897.5,61.5,1.15,6.5,461.5,579.48,472.92
2016,12,26,11,0,906.0,63.0,1.1,7.0,482.0,566.41,459.47
2016,12,26,11,15,912.0,63.5,1.0,7.5,495.0,547.72,441.15
2016,12,26,11,30,918.0,64.0,0.9,8.0,508.0,525.95,420.21
2016,12,26,11,45,918.5,65.0,0.85,8.5,514.0,499.1,395.45
2016,12,26,12,0,919.0,66.0,0.8,9.0,520.0,469.59,368.22
2016,12,26,12,15,918.5,65.5,0.7,9.0,518.0,435.66,337.4
2016,12,26,12,30,918.0,65.0,0.6,9.0,516.0,399.45,304.18
2016,12,26,12,45,912.0,65.0,0.55,9.0,506.5,359.77,267.98
2016,12,26,13,0,906.0,65.0,0.5,9.0,497.0,318.51,230.0
2016,12,26,13,15,898.0,64.5,0.45,9.0,480.0,274.95,190.07
2016,12,26,13,30,890.0,64.0,0.4,9.0,463.0,230.38,149.9
2016,12,26,13,45,877.5,62.5,0.4,9.0,439.0,183.53,110.14
2016,12,26,14,0,865.0,61.0,0.4,9.0,415.0,136.54,74.74
2016,12,26,14,15,846.5,59.5,0.4,9.0,385.0,89.31,48.2
2016,12,26,14,30,828.0,58.0,0.4,9.0,355.0,45.54,35.88
2016,12,26,14,45,802.0,55.0,0.4,9.0,319.5,43.71,34.36
2016,12,26,15,0,776.0,52.0,0.4,9.0,284.0,41.9,32.74
2016,12,26,15,15,737.0,49.0,0.55,8.5,244.5,40.04,31.09
2016,12,26,15,30,698.0,46.0,0.7,8.0,205.0,38.24,29.42
2016,12,26,15,45,637.0,41.0,0.85,7.5,163.5,34.62,25.98
2016,12,26,16,0,576.0,36.0,1.0,7.0,122.0,31.01,22.41
2016,12,26,16,15,469.5,28.5,1.1,6.5,83.5,24.89,16.31
2016,12,26,16,30,363.0,21.0,1.2,6.0,45.0,18.69,7.61
2016,12,26,16,45,181.5,10.5,1.3,5.5,22.5,9.55,0.0
2016,12,26,17,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,1.25,1.5,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,1.35,0.5,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.35,0.5,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,27,7,45,228.0,15.0,1.1,2.0,39.0,164.21,89.08
2016,12,27,8,0,456.0,30.0,1.0,3.0,78.0,314.55,256.18
2016,12,27,8,15,540.0,36.5,0.95,3.5,119.0,377.68,315.66
2016,12,27,8,30,624.0,43.0,0.9,4.0,160.0,441.18,370.5
2016,12,27,8,45,677.0,47.0,0.85,4.5,201.0,483.09,405.36
2016,12,27,9,0,730.0,51.0,0.8,5.0,242.0,523.35,437.06
2016,12,27,9,15,763.0,54.5,0.8,5.5,280.0,548.75,456.03
2016,12,27,9,30,796.0,58.0,0.8,6.0,318.0,571.55,472.18
2016,12,27,9,45,821.0,59.5,0.8,6.5,351.5,584.16,479.91
2016,12,27,10,0,846.0,61.0,0.8,7.0,385.0,593.66,484.93
2016,12,27,10,15,861.0,62.5,0.8,7.5,412.5,590.15,479.91
2016,12,27,10,30,876.0,64.0,0.8,8.0,440.0,587.52,475.35
2016,12,27,10,45,885.0,65.5,0.8,8.5,460.5,578.16,465.5
2016,12,27,11,0,894.0,67.0,0.8,9.0,481.0,565.6,453.07
2016,12,27,11,15,900.0,67.5,0.8,9.0,494.0,547.18,436.79
2016,12,27,11,30,906.0,68.0,0.8,9.0,507.0,525.71,417.85
2016,12,27,11,45,907.0,69.0,0.85,9.5,513.0,499.41,394.44
2016,12,27,12,0,908.0,70.0,0.9,10.0,519.0,470.45,368.43
2016,12,27,12,15,907.0,69.5,0.9,10.0,517.0,436.67,338.44
2016,12,27,12,30,906.0,69.0,0.9,10.0,515.0,400.66,305.96
2016,12,27,12,45,900.5,69.0,0.9,10.5,505.5,361.56,269.9
2016,12,27,13,0,895.0,69.0,0.9,11.0,496.0,320.86,232.08
2016,12,27,13,15,887.0,68.0,0.9,10.5,479.0,277.27,192.63
2016,12,27,13,30,879.0,67.0,0.9,10.0,462.0,232.71,152.73
2016,12,27,13,45,868.0,65.0,0.9,10.0,438.5,186.11,112.81
2016,12,27,14,0,857.0,63.0,0.9,10.0,415.0,139.27,77.04
2016,12,27,14,15,839.0,61.5,0.85,9.5,385.0,86.93,45.5
2016,12,27,14,30,821.0,60.0,0.8,9.0,355.0,47.03,37.22
2016,12,27,14,45,794.0,57.5,0.75,9.0,320.0,45.64,36.07
2016,12,27,15,0,767.0,55.0,0.7,9.0,285.0,44.29,34.89
2016,12,27,15,15,727.5,51.5,0.7,8.0,245.5,42.08,33.01
2016,12,27,15,30,688.0,48.0,0.7,7.0,206.0,39.91,31.08
2016,12,27,15,45,625.0,43.0,0.7,6.5,164.5,36.35,27.69
2016,12,27,16,0,562.0,38.0,0.7,6.0,123.0,32.81,24.17
2016,12,27,16,15,455.5,30.0,0.75,5.5,84.5,26.26,17.67
2016,12,27,16,30,349.0,22.0,0.8,5.0,46.0,19.62,8.79
2016,12,27,16,45,174.5,11.0,0.9,4.5,23.0,10.01,0.0
2016,12,27,17,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,1.35,1.5,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,28,7,45,260.0,14.0,1.5,1.5,41.0,176.69,93.93
2016,12,28,8,0,520.0,28.0,1.5,2.0,82.0,348.8,285.25
2016,12,28,8,15,600.5,33.5,1.45,2.5,124.0,409.51,344.18
2016,12,28,8,30,681.0,39.0,1.4,3.0,166.0,470.49,397.82
2016,12,28,8,45,730.5,42.5,1.4,3.5,207.5,510.12,431.74
2016,12,28,9,0,780.0,46.0,1.4,4.0,249.0,548.06,462.47
2016,12,28,9,15,810.5,48.5,1.35,4.5,287.5,566.22,475.92
2016,12,28,9,30,841.0,51.0,1.3,5.0,326.0,586.56,490.12
2016,12,28,9,45,865.0,52.5,1.3,6.0,360.0,598.81,496.81
2016,12,28,10,0,889.0,54.0,1.3,7.0,394.0,607.99,500.72
2016,12,28,10,15,903.0,55.0,1.3,7.5,421.5,607.29,497.63
2016,12,28,10,30,917.0,56.0,1.3,8.0,449.0,603.28,491.88
2016,12,28,10,45,926.5,57.0,1.35,9.0,470.0,593.3,480.9
2016,12,28,11,0,936.0,58.0,1.4,10.0,491.0,579.99,467.18
2016,12,28,11,15,941.5,58.5,1.3,10.0,504.5,560.68,449.33
2016,12,28,11,30,947.0,59.0,1.2,10.0,518.0,538.22,428.77
2016,12,28,11,45,949.0,59.0,1.15,10.5,524.0,510.5,403.38
2016,12,28,12,0,951.0,59.0,1.1,11.0,530.0,479.97,375.39
2016,12,28,12,15,950.5,59.0,1.1,11.0,528.5,445.74,344.89
2016,12,28,12,30,950.0,59.0,1.1,11.0,527.0,409.11,311.74
2016,12,28,12,45,945.5,59.0,1.1,11.5,518.0,368.91,274.58
2016,12,28,13,0,941.0,59.0,1.1,12.0,509.0,326.93,235.48
2016,12,28,13,15,934.0,58.0,1.1,12.0,492.0,281.86,194.19
2016,12,28,13,30,927.0,57.0,1.1,12.0,475.0,235.65,152.43
2016,12,28,13,45,915.5,56.0,1.1,12.0,451.5,187.82,111.41
2016,12,28,14,0,904.0,55.0,1.1,12.0,428.0,139.67,74.59
2016,12,28,14,15,887.5,53.5,1.0,11.5,397.5,90.77,46.2
2016,12,28,14,30,871.0,52.0,0.9,11.0,367.0,47.07,36.94
2016,12,28,14,45,846.5,50.0,0.85,11.0,331.5,45.34,35.49
2016,12,28,15,0,822.0,48.0,0.8,11.0,296.0,43.56,33.93
2016,12,28,15,15,785.5,45.0,0.8,10.0,256.0,40.9,31.66
2016,12,28,15,30,749.0,42.0,0.8,9.0,216.0,34.87,26.24
2016,12,28,15,45,691.0,38.0,0.8,8.0,174.0,32.0,23.57
2016,12,28,16,0,633.0,34.0,0.8,7.0,132.0,29.17,20.8
2016,12,28,16,15,532.0,27.5,0.85,6.5,91.5,23.92,15.57
2016,12,28,16,30,431.0,21.0,0.9,6.0,51.0,18.64,8.41
2016,12,28,16,45,215.5,10.5,0.95,5.5,25.5,9.55,0.0
2016,12,28,17,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,7,45,247.0,14.5,1.5,3.5,40.5,170.35,87.41
2016,12,29,8,0,494.0,29.0,1.5,4.0,81.0,335.23,272.22
2016,12,29,8,15,578.0,35.5,1.5,4.5,123.0,398.97,333.38
2016,12,29,8,30,662.0,42.0,1.5,5.0,165.0,463.14,389.51
2016,12,29,8,45,711.5,46.5,1.5,6.0,207.0,504.11,423.57
2016,12,29,9,0,761.0,51.0,1.5,7.0,249.0,543.34,454.32
2016,12,29,9,15,793.5,54.0,1.4,7.5,287.5,568.2,472.46
2016,12,29,9,30,826.0,57.0,1.3,8.0,326.0,590.36,487.5
2016,12,29,9,45,837.0,61.5,1.2,9.0,358.5,598.18,489.77
2016,12,29,10,0,848.0,66.0,1.1,10.0,391.0,602.85,489.31
2016,12,29,10,15,863.5,68.0,1.0,10.5,419.0,604.09,486.91
2016,12,29,10,30,879.0,70.0,0.9,11.0,447.0,601.99,481.76
2016,12,29,10,45,889.0,71.0,0.8,11.5,468.0,592.19,470.71
2016,12,29,11,0,899.0,72.0,0.7,12.0,489.0,576.67,455.34
2016,12,29,11,15,904.5,73.0,0.6,12.5,502.5,558.46,437.75
2016,12,29,11,30,910.0,74.0,0.5,13.0,516.0,537.18,417.65
2016,12,29,11,45,911.0,74.5,0.45,13.5,522.0,510.26,393.6
2016,12,29,12,0,912.0,75.0,0.4,14.0,528.0,480.69,367.2
2016,12,29,12,15,911.0,75.0,0.35,14.0,526.0,447.26,338.08
2016,12,29,12,30,910.0,75.0,0.3,14.0,524.0,411.56,306.6
2016,12,29,12,45,912.0,72.5,0.3,14.5,516.0,372.43,271.58
2016,12,29,13,0,914.0,70.0,0.3,15.0,508.0,331.18,234.31
2016,12,29,13,15,906.0,69.0,0.25,15.0,491.0,286.78,194.79
2016,12,29,13,30,898.0,68.0,0.2,15.0,474.0,241.38,154.89
2016,12,29,13,45,884.0,67.0,0.2,15.0,450.0,194.23,115.66
2016,12,29,14,0,870.0,66.0,0.2,15.0,426.0,142.07,76.27
2016,12,29,14,15,744.5,78.0,0.2,14.5,370.5,99.29,55.96
2016,12,29,14,30,619.0,90.0,0.2,14.0,315.0,64.0,51.41
2016,12,29,14,45,589.0,86.5,0.2,14.0,283.5,62.67,50.43
2016,12,29,15,0,559.0,83.0,0.2,14.0,252.0,61.45,49.4
2016,12,29,15,15,529.5,74.5,0.35,13.0,217.5,56.09,44.83
2016,12,29,15,30,500.0,66.0,0.5,12.0,183.0,50.64,40.05
2016,12,29,15,45,443.5,58.0,0.65,11.5,147.0,45.4,35.22
2016,12,29,16,0,387.0,50.0,0.8,11.0,111.0,40.1,30.16
2016,12,29,16,15,313.5,37.5,0.85,10.5,77.0,30.44,20.99
2016,12,29,16,30,240.0,25.0,0.9,10.0,43.0,20.47,9.94
2016,12,29,16,45,120.0,12.5,0.95,9.5,21.5,11.37,0.0
2016,12,29,17,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,7,45,0.0,5.0,0.95,6.5,5.0,4.38,0.0
2016,12,30,8,0,0.0,10.0,0.9,7.0,10.0,8.78,1.68
2016,12,30,8,15,0.0,16.5,0.85,7.0,16.5,14.5,6.91
2016,12,30,8,30,0.0,23.0,0.8,7.0,23.0,20.23,12.1
2016,12,30,8,45,0.0,29.0,0.8,7.5,29.0,25.53,16.85
2016,12,30,9,0,0.0,35.0,0.8,8.0,35.0,30.83,21.53
2016,12,30,9,15,0.0,41.0,0.8,8.5,41.0,36.14,26.14
2016,12,30,9,30,0.0,47.0,0.8,9.0,47.0,41.46,30.7
2016,12,30,9,45,0.0,52.0,0.8,9.5,52.0,45.9,34.43
2016,12,30,10,0,0.0,57.0,0.8,10.0,57.0,50.34,38.12
2016,12,30,10,15,0.0,61.5,0.8,10.0,61.5,54.33,41.49
2016,12,30,10,30,0.0,66.0,0.8,10.0,66.0,58.34,44.84
2016,12,30,10,45,0.0,69.5,0.8,10.5,69.5,61.45,47.34
2016,12,30,11,0,0.0,73.0,0.8,11.0,73.0,64.57,49.82
2016,12,30,11,15,0.0,75.0,0.8,11.0,75.0,66.35,51.28
2016,12,30,11,30,0.0,77.0,0.8,11.0,77.0,68.13,52.74
2016,12,30,11,45,0.0,78.0,0.85,11.5,78.0,69.02,53.36
2016,12,30,12,0,0.0,79.0,0.9,12.0,79.0,69.92,53.99
2016,12,30,12,15,349.5,97.5,0.9,12.0,270.5,237.15,188.94
2016,12,30,12,30,699.0,116.0,0.9,12.0,462.0,370.42,285.74
2016,12,30,12,45,691.5,116.0,0.9,12.0,453.5,336.72,254.45
2016,12,30,13,0,684.0,116.0,0.9,12.0,445.0,302.06,223.2
2016,12,30,13,15,688.5,108.5,0.9,12.0,430.5,263.15,187.96
2016,12,30,13,30,693.0,101.0,0.9,12.0,416.0,222.83,151.71
2016,12,30,13,45,760.0,86.0,0.9,12.0,415.0,188.87,119.08
2016,12,30,14,0,827.0,71.0,0.9,12.0,414.0,143.77,80.64
2016,12,30,14,15,809.0,69.0,0.9,11.5,385.0,97.36,52.5
2016,12,30,14,30,791.0,67.0,0.9,11.0,356.0,52.27,41.58
2016,12,30,14,45,762.5,64.0,0.9,11.0,320.5,50.6,40.22
2016,12,30,15,0,734.0,61.0,0.9,11.0,285.0,48.98,38.81
2016,12,30,15,15,694.0,57.0,0.85,10.0,246.5,46.5,36.72
2016,12,30,15,30,654.0,53.0,0.8,9.0,208.0,44.05,34.58
2016,12,30,15,45,587.0,48.0,0.75,8.5,166.5,37.17,28.23
2016,12,30,16,0,520.0,43.0,0.7,8.0,125.0,34.08,25.18
2016,12,30,16,15,416.0,34.0,0.7,7.5,87.0,27.35,18.62
2016,12,30,16,30,312.0,25.0,0.7,7.0,49.0,20.48,10.47
2016,12,30,16,45,156.0,12.5,0.75,6.5,24.5,11.37,0.0
2016,12,30,17,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
